Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,7,45,89.0,18.0,0.7,0.5,27.0,14.07,1.34
2016,1,1,8,0,178.0,36.0,0.7,1.0,54.0,28.05,19.16
2016,1,1,8,15,215.0,51.5,0.65,1.5,83.5,39.56,30.64
2016,1,1,8,30,252.0,67.0,0.6,2.0,113.0,50.69,41.35
2016,1,1,8,45,276.5,81.5,0.55,3.0,143.0,60.67,50.69
2016,1,1,9,0,301.0,96.0,0.5,4.0,173.0,73.93,62.81
2016,1,1,9,15,314.0,109.5,0.45,4.5,201.5,83.2,71.15
2016,1,1,9,30,327.0,123.0,0.4,5.0,230.0,110.73,81.91
2016,1,1,9,45,334.0,134.5,0.4,5.5,253.0,138.99,100.91
2016,1,1,10,0,341.0,146.0,0.4,6.0,276.0,167.58,123.13
2016,1,1,10,15,263.0,167.0,0.4,6.0,271.5,188.33,144.18
2016,1,1,10,30,185.0,188.0,0.4,6.0,267.0,204.16,161.17
2016,1,1,10,45,181.5,199.5,0.45,6.5,280.5,223.41,177.67
2016,1,1,11,0,178.0,211.0,0.5,7.0,294.0,242.19,193.63
2016,1,1,11,15,171.0,216.0,0.5,7.0,297.5,253.79,203.91
2016,1,1,11,30,164.0,221.0,0.5,7.0,301.0,264.49,213.33
2016,1,1,11,45,294.5,205.0,0.55,7.5,351.0,313.08,251.53
2016,1,1,12,0,425.0,189.0,0.6,8.0,401.0,369.64,296.02
2016,1,1,12,15,418.5,192.0,0.6,8.0,400.0,384.28,308.42
2016,1,1,12,30,412.0,195.0,0.6,8.0,399.0,397.42,319.78
2016,1,1,12,45,414.5,190.5,0.65,8.0,393.0,406.39,328.12
2016,1,1,13,0,417.0,186.0,0.7,8.0,387.0,413.98,335.34
2016,1,1,13,15,349.0,191.0,0.7,8.0,355.5,386.15,314.16
2016,1,1,13,30,281.0,196.0,0.7,8.0,324.0,361.06,294.88
2016,1,1,13,45,285.0,183.5,0.75,8.0,308.0,355.51,291.74
2016,1,1,14,0,289.0,171.0,0.8,8.0,292.0,348.73,287.37
2016,1,1,14,15,463.5,129.0,0.75,7.5,307.0,412.17,340.46
2016,1,1,14,30,638.0,87.0,0.7,7.0,322.0,469.05,386.86
2016,1,1,14,45,609.0,84.0,0.7,7.0,291.0,448.06,369.99
2016,1,1,15,0,580.0,81.0,0.7,7.0,260.0,425.3,352.05
2016,1,1,15,15,550.0,73.5,0.7,6.5,225.5,395.55,328.6
2016,1,1,15,30,520.0,66.0,0.7,6.0,191.0,364.64,303.29
2016,1,1,15,45,467.5,58.5,0.7,6.0,154.5,321.67,266.49
2016,1,1,16,0,415.0,51.0,0.7,6.0,118.0,279.05,228.69
2016,1,1,16,15,343.5,39.0,0.65,6.0,83.0,224.41,179.29
2016,1,1,16,30,272.0,27.0,0.6,6.0,48.0,170.86,119.56
2016,1,1,16,45,136.0,13.5,0.55,6.0,24.0,66.91,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,21.0,17.5,1.1,4.0,19.5,15.54,1.78
2016,1,2,8,0,42.0,35.0,1.1,5.0,39.0,29.86,20.35
2016,1,2,8,15,56.5,52.5,1.1,5.5,61.0,43.72,33.85
2016,1,2,8,30,71.0,70.0,1.1,6.0,83.0,57.22,46.57
2016,1,2,8,45,80.5,87.0,1.15,6.5,105.5,70.02,58.46
2016,1,2,9,0,90.0,104.0,1.2,7.0,128.0,82.48,69.81
2016,1,2,9,15,95.0,120.0,1.2,7.5,148.5,93.94,80.06
2016,1,2,9,30,100.0,136.0,1.2,8.0,169.0,113.07,89.64
2016,1,2,9,45,104.5,150.0,1.3,8.5,187.5,132.19,104.01
2016,1,2,10,0,109.0,164.0,1.4,9.0,206.0,151.71,119.54
2016,1,2,10,15,102.0,175.5,1.45,9.0,217.0,170.13,135.27
2016,1,2,10,30,95.0,187.0,1.5,9.0,228.0,184.82,148.03
2016,1,2,10,45,184.0,193.0,1.55,9.5,277.0,218.71,173.32
2016,1,2,11,0,273.0,199.0,1.6,10.0,326.0,260.58,205.84
2016,1,2,11,15,172.5,206.5,1.6,10.0,287.5,246.1,197.22
2016,1,2,11,30,72.0,214.0,1.6,10.0,249.0,222.93,180.48
2016,1,2,11,45,208.0,210.5,1.65,10.5,313.5,281.21,226.76
2016,1,2,12,0,344.0,207.0,1.7,11.0,378.0,348.48,280.08
2016,1,2,12,15,305.0,213.0,1.65,11.0,364.5,348.44,280.84
2016,1,2,12,30,266.0,219.0,1.6,11.0,351.0,345.79,279.53
2016,1,2,12,45,262.0,216.5,1.6,11.0,345.0,350.25,283.89
2016,1,2,13,0,258.0,214.0,1.6,11.0,339.0,353.71,287.34
2016,1,2,13,15,192.5,209.5,1.6,11.0,301.0,315.3,257.01
2016,1,2,13,30,127.0,205.0,1.6,11.0,263.0,279.73,228.51
2016,1,2,13,45,158.5,194.0,1.6,11.0,263.0,289.69,237.59
2016,1,2,14,0,190.0,183.0,1.6,11.0,263.0,299.32,246.21
2016,1,2,14,15,96.0,155.5,1.5,10.5,196.0,219.16,180.53
2016,1,2,14,30,2.0,128.0,1.4,10.0,129.0,125.24,101.68
2016,1,2,14,45,1.0,116.0,1.35,10.0,116.5,113.45,92.06
2016,1,2,15,0,0.0,104.0,1.3,10.0,104.0,101.65,82.12
2016,1,2,15,15,0.0,90.0,1.25,9.5,90.0,88.15,70.77
2016,1,2,15,30,0.0,76.0,1.2,9.0,76.0,74.56,59.13
2016,1,2,15,45,0.0,61.5,1.15,8.5,61.5,60.25,46.67
2016,1,2,16,0,0.0,47.0,1.1,8.0,47.0,45.72,33.82
2016,1,2,16,15,0.0,33.0,1.15,7.5,33.0,31.45,21.05
2016,1,2,16,30,0.0,19.0,1.2,7.0,19.0,17.63,7.89
2016,1,2,16,45,0.0,9.5,1.25,7.0,9.5,9.05,0.0
2016,1,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,45,97.0,17.5,1.65,6.5,27.0,13.68,0.7
2016,1,3,8,0,194.0,35.0,1.7,7.0,54.0,27.26,17.89
2016,1,3,8,15,235.0,50.0,1.7,7.5,85.0,38.39,28.78
2016,1,3,8,30,276.0,65.0,1.7,8.0,116.0,49.15,38.93
2016,1,3,8,45,302.0,79.0,1.7,8.5,147.0,58.76,47.86
2016,1,3,9,0,328.0,93.0,1.7,9.0,178.0,68.09,56.36
2016,1,3,9,15,341.0,107.0,1.7,9.0,207.0,77.13,64.55
2016,1,3,9,30,354.0,121.0,1.7,9.0,236.0,106.12,76.33
2016,1,3,9,45,368.5,130.5,1.7,9.5,261.5,135.25,95.3
2016,1,3,10,0,383.0,140.0,1.7,10.0,287.0,165.38,118.35
2016,1,3,10,15,322.0,161.0,1.7,10.0,290.5,194.12,145.45
2016,1,3,10,30,261.0,182.0,1.7,10.0,294.0,214.54,165.87
2016,1,3,10,45,315.5,183.0,1.7,10.5,325.0,244.23,189.47
2016,1,3,11,0,370.0,184.0,1.7,11.0,356.0,277.42,216.33
2016,1,3,11,15,353.5,193.5,1.75,11.0,362.0,296.87,234.2
2016,1,3,11,30,337.0,203.0,1.8,11.0,368.0,314.54,250.3
2016,1,3,11,45,419.5,188.5,1.85,11.5,397.0,350.9,279.61
2016,1,3,12,0,502.0,174.0,1.9,12.0,426.0,389.56,310.81
2016,1,3,12,15,454.0,184.5,1.9,12.0,412.0,393.93,315.82
2016,1,3,12,30,406.0,195.0,1.9,12.0,398.0,390.93,314.79
2016,1,3,12,45,426.0,187.0,1.9,12.5,397.0,409.25,329.82
2016,1,3,13,0,446.0,179.0,1.9,13.0,396.0,422.84,340.96
2016,1,3,13,15,312.5,192.5,1.75,13.0,342.0,368.41,298.02
2016,1,3,13,30,179.0,206.0,1.6,13.0,288.0,309.45,250.81
2016,1,3,13,45,137.0,195.0,1.5,13.0,256.0,278.8,226.56
2016,1,3,14,0,95.0,184.0,1.4,13.0,224.0,240.18,195.42
2016,1,3,14,15,178.5,168.0,1.25,12.5,236.5,279.72,229.2
2016,1,3,14,30,262.0,152.0,1.1,12.0,249.0,319.2,262.13
2016,1,3,14,45,244.5,140.0,1.0,12.0,224.0,297.72,244.62
2016,1,3,15,0,227.0,128.0,0.9,12.0,199.0,275.57,226.65
2016,1,3,15,15,214.5,112.0,0.9,11.5,172.5,250.7,206.8
2016,1,3,15,30,202.0,96.0,0.9,11.0,146.0,225.18,185.81
2016,1,3,15,45,175.0,80.0,0.95,10.5,117.0,191.9,157.66
2016,1,3,16,0,148.0,64.0,1.0,10.0,88.0,158.9,128.95
2016,1,3,16,15,111.5,47.0,1.0,10.0,62.0,120.5,94.72
2016,1,3,16,30,75.0,30.0,1.0,10.0,36.0,82.45,57.23
2016,1,3,16,45,37.5,15.0,1.0,10.0,18.0,38.25,0.0
2016,1,3,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.0,1.6,9.0,6.0,5.55,0.0
2016,1,4,8,0,0.0,12.0,1.6,9.0,12.0,11.11,3.89
2016,1,4,8,15,0.0,18.5,1.6,9.0,18.5,17.15,9.69
2016,1,4,8,30,0.0,25.0,1.6,9.0,25.0,23.18,15.38
2016,1,4,8,45,0.0,32.0,1.6,9.5,32.0,29.69,21.41
2016,1,4,9,0,0.0,39.0,1.6,10.0,39.0,36.21,27.36
2016,1,4,9,15,0.0,45.5,1.6,10.5,45.5,42.27,32.81
2016,1,4,9,30,0.0,52.0,1.6,11.0,52.0,48.33,36.28
2016,1,4,9,45,0.0,57.5,1.65,11.5,57.5,53.46,40.56
2016,1,4,10,0,0.0,63.0,1.7,12.0,63.0,58.59,44.79
2016,1,4,10,15,0.0,47.0,1.75,12.0,47.0,43.67,31.95
2016,1,4,10,30,0.0,31.0,1.8,12.0,31.0,28.78,19.14
2016,1,4,10,45,0.0,68.0,1.85,12.0,68.0,63.27,48.56
2016,1,4,11,0,0.0,105.0,1.9,12.0,105.0,97.22,77.13
2016,1,4,11,15,0.0,108.5,1.9,12.0,108.5,100.57,79.81
2016,1,4,11,30,0.0,112.0,1.9,12.0,112.0,103.93,82.55
2016,1,4,11,45,0.0,99.5,1.9,12.5,99.5,92.57,72.83
2016,1,4,12,0,0.0,87.0,1.9,13.0,87.0,81.03,63.02
2016,1,4,12,15,0.0,114.0,1.9,13.0,114.0,106.22,84.09
2016,1,4,12,30,0.0,141.0,1.9,13.0,141.0,131.76,105.27
2016,1,4,12,45,0.0,80.0,1.95,13.0,80.0,74.49,57.51
2016,1,4,13,0,0.0,19.0,2.0,13.0,19.0,17.64,9.43
2016,1,4,13,15,0.0,76.0,2.0,12.5,76.0,70.75,54.69
2016,1,4,13,30,0.0,133.0,2.0,12.0,133.0,125.63,100.98
2016,1,4,13,45,14.0,149.5,2.0,12.0,155.5,150.51,121.97
2016,1,4,14,0,28.0,166.0,2.0,12.0,178.0,182.64,148.96
2016,1,4,14,15,49.0,161.5,1.95,11.5,180.5,192.11,157.56
2016,1,4,14,30,70.0,157.0,1.9,11.0,183.0,201.76,166.39
2016,1,4,14,45,64.5,143.0,1.85,11.0,165.5,185.45,152.96
2016,1,4,15,0,59.0,129.0,1.8,11.0,148.0,168.95,139.28
2016,1,4,15,15,53.5,113.0,1.7,10.5,128.5,149.82,123.4
2016,1,4,15,30,48.0,97.0,1.6,10.0,109.0,130.53,107.05
2016,1,4,15,45,38.0,79.5,1.55,10.0,88.0,106.77,86.36
2016,1,4,16,0,28.0,62.0,1.5,10.0,67.0,82.87,65.28
2016,1,4,16,15,14.0,45.0,1.5,10.0,47.5,57.56,42.81
2016,1,4,16,30,0.0,28.0,1.5,10.0,28.0,28.5,16.59
2016,1,4,16,45,0.0,14.0,1.55,10.0,14.0,13.0,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,45,2.0,17.0,1.45,8.5,17.0,15.79,1.51
2016,1,5,8,0,4.0,34.0,1.5,9.0,34.0,30.6,20.58
2016,1,5,8,15,17.0,51.0,1.55,9.0,53.5,44.13,33.7
2016,1,5,8,30,30.0,68.0,1.6,9.0,73.0,57.87,46.6
2016,1,5,8,45,38.0,84.5,1.65,9.0,93.0,70.99,58.77
2016,1,5,9,0,46.0,101.0,1.7,9.0,113.0,83.83,70.51
2016,1,5,9,15,50.0,116.5,1.7,9.0,131.5,95.72,81.23
2016,1,5,9,30,54.0,132.0,1.7,9.0,150.0,112.02,89.8
2016,1,5,9,45,57.0,146.0,1.7,9.5,166.5,128.29,102.4
2016,1,5,10,0,60.0,160.0,1.7,10.0,183.0,144.86,115.63
2016,1,5,10,15,30.0,142.5,1.75,10.0,154.0,131.08,105.26
2016,1,5,10,30,0.0,125.0,1.8,10.0,125.0,114.16,92.15
2016,1,5,10,45,0.0,118.0,1.85,10.0,118.0,108.55,87.32
2016,1,5,11,0,0.0,111.0,1.9,10.0,111.0,102.62,82.22
2016,1,5,11,15,0.0,117.0,1.95,10.0,117.0,108.28,86.91
2016,1,5,11,30,0.0,123.0,2.0,10.0,123.0,113.97,91.63
2016,1,5,11,45,45.0,174.5,2.05,10.0,197.5,180.44,146.72
2016,1,5,12,0,90.0,226.0,2.1,10.0,272.0,250.47,204.0
2016,1,5,12,15,45.0,143.0,2.1,9.5,166.0,155.83,126.6
2016,1,5,12,30,0.0,60.0,2.1,9.0,60.0,55.82,42.43
2016,1,5,12,45,0.0,58.0,2.1,9.0,58.0,53.95,40.93
2016,1,5,13,0,0.0,56.0,2.1,9.0,56.0,52.08,39.36
2016,1,5,13,15,0.0,63.0,2.05,8.5,63.0,58.61,45.1
2016,1,5,13,30,0.0,70.0,2.0,8.0,70.0,65.14,50.86
2016,1,5,13,45,6.5,113.0,2.0,8.0,116.0,110.08,89.54
2016,1,5,14,0,13.0,156.0,2.0,8.0,162.0,157.65,130.03
2016,1,5,14,15,6.5,125.5,1.95,8.0,128.5,123.79,101.34
2016,1,5,14,30,0.0,95.0,1.9,8.0,95.0,89.83,72.41
2016,1,5,14,45,0.0,86.5,1.85,8.0,86.5,81.79,65.65
2016,1,5,15,0,0.0,78.0,1.8,8.0,78.0,73.75,58.78
2016,1,5,15,15,0.0,67.5,1.7,7.5,67.5,63.61,50.12
2016,1,5,15,30,0.0,57.0,1.6,7.0,57.0,53.43,41.28
2016,1,5,15,45,0.0,46.5,1.55,7.0,46.5,43.22,32.22
2016,1,5,16,0,0.0,36.0,1.5,7.0,36.0,33.44,23.44
2016,1,5,16,15,0.0,25.5,1.45,7.0,25.5,23.66,14.6
2016,1,5,16,30,0.0,15.0,1.4,7.0,15.0,13.9,5.47
2016,1,5,16,45,0.0,7.5,1.35,7.0,7.5,6.94,0.0
2016,1,5,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,2.35,9.0,8.0,7.41,0.0
2016,1,6,8,0,0.0,16.0,2.3,9.0,16.0,14.83,7.07
2016,1,6,8,15,0.0,26.5,2.2,9.0,26.5,24.59,16.32
2016,1,6,8,30,0.0,37.0,2.1,9.0,37.0,34.37,25.47
2016,1,6,8,45,0.0,48.0,2.05,9.0,48.0,44.62,34.99
2016,1,6,9,0,0.0,59.0,2.0,9.0,59.0,54.51,44.08
2016,1,6,9,15,0.0,70.0,2.0,9.0,70.0,64.24,52.93
2016,1,6,9,30,0.0,81.0,2.0,9.0,81.0,74.08,58.84
2016,1,6,9,45,0.0,90.0,2.0,9.0,90.0,82.32,65.84
2016,1,6,10,0,0.0,99.0,2.0,9.0,99.0,90.58,72.8
2016,1,6,10,15,0.0,63.5,2.05,9.0,63.5,59.06,45.61
2016,1,6,10,30,0.0,28.0,2.1,9.0,28.0,25.99,16.97
2016,1,6,10,45,0.0,42.5,2.15,9.0,42.5,39.49,28.64
2016,1,6,11,0,0.0,57.0,2.2,9.0,57.0,53.01,40.24
2016,1,6,11,15,160.5,132.5,2.2,9.0,212.0,176.67,141.99
2016,1,6,11,30,321.0,208.0,2.2,9.0,367.0,313.15,252.23
2016,1,6,11,45,330.5,209.5,2.2,9.0,375.0,332.18,268.38
2016,1,6,12,0,340.0,211.0,2.2,9.0,383.0,350.91,284.63
2016,1,6,12,15,193.5,212.0,2.2,9.0,309.5,293.02,239.27
2016,1,6,12,30,47.0,213.0,2.2,9.0,236.0,225.86,184.75
2016,1,6,12,45,23.5,141.5,2.2,9.0,153.0,147.05,119.74
2016,1,6,13,0,0.0,70.0,2.2,9.0,70.0,65.15,50.46
2016,1,6,13,15,0.0,95.5,2.2,9.0,95.5,89.15,71.09
2016,1,6,13,30,0.0,121.0,2.2,9.0,121.0,113.87,92.14
2016,1,6,13,45,145.5,149.0,2.2,9.0,211.5,234.86,195.73
2016,1,6,14,0,291.0,177.0,2.2,9.0,302.0,357.81,297.72
2016,1,6,14,15,265.0,167.5,2.15,8.5,275.5,336.34,280.5
2016,1,6,14,30,239.0,158.0,2.1,8.0,249.0,313.88,262.9
2016,1,6,14,45,216.0,147.5,2.1,8.0,224.0,291.29,244.52
2016,1,6,15,0,193.0,137.0,2.1,8.0,199.0,260.28,218.89
2016,1,6,15,15,178.5,121.0,2.05,7.5,172.5,234.96,198.0
2016,1,6,15,30,164.0,105.0,2.0,7.0,146.0,209.29,176.26
2016,1,6,15,45,138.5,87.5,1.95,7.0,118.0,175.79,146.94
2016,1,6,16,0,113.0,70.0,1.9,7.0,90.0,142.54,117.31
2016,1,6,16,15,79.0,52.0,1.85,6.5,64.0,104.89,83.66
2016,1,6,16,30,45.0,34.0,1.8,6.0,38.0,67.62,48.75
2016,1,6,16,45,22.5,17.0,1.75,6.0,19.0,31.12,0.0
2016,1,6,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,45,117.0,20.0,0.8,6.5,31.5,15.73,1.66
2016,1,7,8,0,234.0,40.0,0.8,7.0,63.0,31.39,21.51
2016,1,7,8,15,328.5,51.0,0.85,7.0,101.5,39.3,29.71
2016,1,7,8,30,423.0,62.0,0.9,7.0,140.0,49.02,39.01
2016,1,7,8,45,512.0,65.5,0.95,7.5,182.5,49.46,39.64
2016,1,7,9,0,601.0,69.0,1.0,8.0,225.0,50.25,40.41
2016,1,7,9,15,641.0,73.5,1.0,8.0,263.0,51.96,42.0
2016,1,7,9,30,681.0,78.0,1.0,8.0,301.0,86.24,50.57
2016,1,7,9,45,751.0,71.0,1.05,8.5,341.0,125.64,71.48
2016,1,7,10,0,821.0,64.0,1.1,9.0,381.0,165.96,99.43
2016,1,7,10,15,837.5,66.0,1.1,9.0,410.0,209.49,136.57
2016,1,7,10,30,854.0,68.0,1.1,9.0,439.0,253.1,175.65
2016,1,7,10,45,565.5,135.0,1.15,9.0,385.5,269.25,202.45
2016,1,7,11,0,277.0,202.0,1.2,9.0,332.0,264.33,208.73
2016,1,7,11,15,317.5,202.0,1.2,9.0,355.5,292.15,231.94
2016,1,7,11,30,358.0,202.0,1.2,9.0,379.0,321.98,256.72
2016,1,7,11,45,356.0,206.0,1.25,9.5,384.5,339.67,271.87
2016,1,7,12,0,354.0,210.0,1.3,10.0,390.0,356.37,286.01
2016,1,7,12,15,177.0,166.5,1.3,10.0,256.5,242.46,196.62
2016,1,7,12,30,0.0,123.0,1.3,10.0,123.0,114.8,91.81
2016,1,7,12,45,206.5,156.5,1.35,10.0,258.5,263.24,216.11
2016,1,7,13,0,413.0,190.0,1.4,10.0,394.0,417.87,340.07
2016,1,7,13,15,240.5,196.0,1.4,9.5,314.0,333.9,272.96
2016,1,7,13,30,68.0,202.0,1.4,9.0,234.0,237.97,195.06
2016,1,7,13,45,156.5,193.0,1.45,9.0,262.0,287.92,237.81
2016,1,7,14,0,245.0,184.0,1.5,9.0,290.0,339.6,280.93
2016,1,7,14,15,122.5,99.0,1.5,9.0,152.0,172.79,143.53
2016,1,7,14,30,0.0,14.0,1.5,9.0,14.0,12.98,5.67
2016,1,7,14,45,0.0,12.5,1.5,9.0,12.5,11.59,4.51
2016,1,7,15,0,0.0,11.0,1.5,9.0,11.0,10.19,3.3
2016,1,7,15,15,345.0,32.0,1.4,8.5,120.0,237.2,202.24
2016,1,7,15,30,690.0,53.0,1.3,8.0,229.0,442.57,368.93
2016,1,7,15,45,637.5,48.0,1.2,7.5,187.5,398.71,330.06
2016,1,7,16,0,585.0,43.0,1.1,7.0,146.0,354.65,291.45
2016,1,7,16,15,494.0,35.5,1.1,6.5,106.0,295.23,238.91
2016,1,7,16,30,403.0,28.0,1.1,6.0,66.0,235.37,179.95
2016,1,7,16,45,201.5,14.0,1.15,5.5,33.0,114.57,16.08
2016,1,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,16.5,0.35,5.0,16.5,15.32,1.65
2016,1,8,8,0,0.0,33.0,0.3,5.0,33.0,29.83,20.42
2016,1,8,8,15,10.5,50.0,0.3,5.0,52.0,44.44,34.65
2016,1,8,8,30,21.0,67.0,0.3,5.0,71.0,57.22,46.84
2016,1,8,8,45,28.5,84.0,0.3,5.5,90.5,70.71,59.34
2016,1,8,9,0,36.0,101.0,0.3,6.0,110.0,83.89,71.32
2016,1,8,9,15,40.0,116.5,0.3,6.0,128.0,95.8,82.05
2016,1,8,9,30,44.0,132.0,0.3,6.0,146.0,111.63,90.45
2016,1,8,9,45,45.5,145.0,0.3,6.5,161.0,126.57,102.09
2016,1,8,10,0,47.0,158.0,0.3,7.0,176.0,141.63,114.1
2016,1,8,10,15,58.0,172.0,0.35,7.5,196.0,159.36,128.1
2016,1,8,10,30,69.0,186.0,0.4,8.0,216.0,178.14,143.03
2016,1,8,10,45,268.0,176.5,0.45,9.0,301.5,226.13,175.76
2016,1,8,11,0,467.0,167.0,0.5,10.0,387.0,292.44,224.64
2016,1,8,11,15,398.0,187.5,0.5,10.0,379.0,307.43,239.74
2016,1,8,11,30,329.0,208.0,0.5,10.0,371.0,316.5,249.56
2016,1,8,11,45,460.5,178.5,0.55,10.5,410.5,359.61,283.37
2016,1,8,12,0,592.0,149.0,0.6,11.0,450.0,409.63,322.61
2016,1,8,12,15,458.5,182.0,0.6,11.0,415.5,395.23,313.16
2016,1,8,12,30,325.0,215.0,0.6,11.0,381.0,371.9,296.33
2016,1,8,12,45,317.5,214.5,0.6,11.0,374.5,377.82,302.03
2016,1,8,13,0,310.0,214.0,0.6,11.0,368.0,382.48,306.39
2016,1,8,13,15,165.5,197.5,0.6,11.0,279.5,289.05,233.2
2016,1,8,13,30,21.0,181.0,0.6,11.0,191.0,184.7,148.89
2016,1,8,13,45,20.0,172.5,0.65,11.0,181.5,176.95,143.38
2016,1,8,14,0,19.0,164.0,0.7,11.0,172.0,169.12,137.26
2016,1,8,14,15,81.0,165.0,0.7,10.5,196.5,214.03,175.67
2016,1,8,14,30,143.0,166.0,0.7,10.0,221.0,260.98,215.09
2016,1,8,14,45,132.5,152.5,0.7,9.5,200.0,242.4,200.29
2016,1,8,15,0,122.0,139.0,0.7,9.0,179.0,223.43,185.29
2016,1,8,15,15,114.5,122.0,0.7,8.5,156.0,201.47,167.52
2016,1,8,15,30,107.0,105.0,0.7,8.0,133.0,179.07,148.94
2016,1,8,15,45,93.5,87.5,0.75,8.0,108.5,152.54,126.1
2016,1,8,16,0,80.0,70.0,0.8,8.0,84.0,125.89,102.62
2016,1,8,16,15,58.5,52.0,0.8,8.0,61.0,94.54,74.68
2016,1,8,16,30,37.0,34.0,0.8,8.0,38.0,62.96,45.52
2016,1,8,16,45,18.5,17.0,0.8,8.0,19.0,29.34,3.47
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,16.0,1.75,7.0,16.0,14.85,1.49
2016,1,9,8,0,0.0,32.0,1.8,7.0,32.0,29.05,19.49
2016,1,9,8,15,4.0,49.0,1.8,7.0,50.0,43.68,33.6
2016,1,9,8,30,8.0,66.0,1.8,7.0,68.0,58.13,47.22
2016,1,9,8,45,15.0,82.0,1.8,7.0,86.0,71.68,59.87
2016,1,9,9,0,22.0,98.0,1.8,7.0,104.0,81.91,69.33
2016,1,9,9,15,26.0,113.0,1.8,7.0,121.0,93.53,79.88
2016,1,9,9,30,30.0,128.0,1.8,7.0,138.0,108.33,87.99
2016,1,9,9,45,30.0,140.0,1.8,7.5,151.0,121.6,98.6
2016,1,9,10,0,30.0,152.0,1.8,8.0,164.0,134.83,109.36
2016,1,9,10,15,15.0,135.5,1.75,8.0,141.5,125.07,101.58
2016,1,9,10,30,0.0,119.0,1.7,8.0,119.0,108.99,88.42
2016,1,9,10,45,8.0,147.5,1.7,8.0,151.5,136.56,111.41
2016,1,9,11,0,16.0,176.0,1.7,8.0,184.0,165.01,134.92
2016,1,9,11,15,8.0,153.0,1.65,8.0,157.0,143.41,116.85
2016,1,9,11,30,0.0,130.0,1.6,8.0,130.0,120.35,97.54
2016,1,9,11,45,0.0,140.5,1.55,8.5,140.5,130.26,105.67
2016,1,9,12,0,0.0,151.0,1.5,9.0,151.0,140.29,113.79
2016,1,9,12,15,2.0,159.5,1.45,9.0,160.5,149.57,121.48
2016,1,9,12,30,4.0,168.0,1.4,9.0,170.0,159.11,129.4
2016,1,9,12,45,19.0,185.0,1.35,9.0,194.5,183.77,149.96
2016,1,9,13,0,34.0,202.0,1.3,9.0,219.0,213.78,174.82
2016,1,9,13,15,17.0,151.5,1.2,9.0,160.0,152.32,123.94
2016,1,9,13,30,0.0,101.0,1.1,9.0,101.0,94.5,75.44
2016,1,9,13,45,2.5,126.5,1.05,9.0,127.5,120.99,98.11
2016,1,9,14,0,5.0,152.0,1.0,9.0,154.0,148.74,121.5
2016,1,9,14,15,11.0,149.0,0.9,9.0,153.0,150.35,123.02
2016,1,9,14,30,17.0,146.0,0.8,9.0,152.0,152.21,124.84
2016,1,9,14,45,14.5,133.5,0.75,9.0,139.0,139.18,114.04
2016,1,9,15,0,12.0,121.0,0.7,9.0,126.0,126.13,103.17
2016,1,9,15,15,7.5,107.0,0.7,9.0,110.0,110.32,89.8
2016,1,9,15,30,3.0,93.0,0.7,9.0,94.0,94.57,76.31
2016,1,9,15,45,1.5,76.5,0.7,9.0,77.0,77.47,61.48
2016,1,9,16,0,0.0,60.0,0.7,9.0,60.0,60.17,46.27
2016,1,9,16,15,0.0,44.0,0.65,9.0,44.0,43.87,31.78
2016,1,9,16,30,0.0,28.0,0.6,9.0,28.0,26.9,16.42
2016,1,9,16,45,0.0,14.0,0.55,9.0,14.0,12.99,0.0
2016,1,9,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.5,1.0,5.5,36.5,11.91,0.28
2016,1,10,8,0,413.0,31.0,1.0,6.0,73.0,24.65,15.81
2016,1,10,8,15,500.5,38.0,1.0,6.5,113.5,29.13,20.66
2016,1,10,8,30,588.0,45.0,1.0,7.0,154.0,33.54,24.99
2016,1,10,8,45,646.5,49.0,1.05,7.5,196.0,38.64,29.8
2016,1,10,9,0,705.0,53.0,1.1,8.0,238.0,40.67,31.69
2016,1,10,9,15,739.5,56.5,1.05,8.0,277.0,42.25,33.16
2016,1,10,9,30,774.0,60.0,1.0,8.0,316.0,79.56,42.1
2016,1,10,9,45,730.5,71.0,1.0,8.5,333.0,124.03,70.88
2016,1,10,10,0,687.0,82.0,1.0,9.0,350.0,159.86,100.24
2016,1,10,10,15,687.5,89.5,0.95,9.5,374.0,199.9,134.63
2016,1,10,10,30,688.0,97.0,0.9,10.0,398.0,239.04,169.5
2016,1,10,10,45,575.5,133.0,0.85,10.5,393.5,272.27,203.09
2016,1,10,11,0,463.0,169.0,0.8,11.0,389.0,293.47,225.3
2016,1,10,11,15,391.0,190.0,0.75,11.0,380.0,307.73,240.1
2016,1,10,11,30,319.0,211.0,0.7,11.0,371.0,315.83,249.0
2016,1,10,11,45,404.5,196.0,0.7,11.5,402.0,353.14,278.39
2016,1,10,12,0,490.0,181.0,0.7,12.0,433.0,393.22,309.8
2016,1,10,12,15,288.5,205.5,0.7,12.0,354.0,335.1,266.4
2016,1,10,12,30,87.0,230.0,0.7,12.0,275.0,262.0,209.58
2016,1,10,12,45,43.5,182.5,0.75,12.0,205.0,197.19,158.42
2016,1,10,13,0,0.0,135.0,0.8,12.0,135.0,126.64,100.88
2016,1,10,13,15,0.0,138.0,0.8,12.0,138.0,129.89,103.89
2016,1,10,13,30,0.0,141.0,0.8,12.0,141.0,133.27,106.79
2016,1,10,13,45,0.0,127.5,0.8,12.0,127.5,120.52,96.36
2016,1,10,14,0,0.0,114.0,0.8,12.0,114.0,107.66,85.82
2016,1,10,14,15,0.0,104.5,0.75,11.5,104.5,98.67,78.61
2016,1,10,14,30,0.0,95.0,0.7,11.0,95.0,89.64,71.29
2016,1,10,14,45,0.0,86.0,0.7,10.5,86.0,81.07,64.29
2016,1,10,15,0,0.0,77.0,0.7,10.0,77.0,72.48,57.18
2016,1,10,15,15,0.0,67.5,0.7,9.5,67.5,63.35,49.5
2016,1,10,15,30,0.0,58.0,0.7,9.0,58.0,54.19,41.66
2016,1,10,15,45,0.0,48.0,0.75,9.0,48.0,44.61,33.26
2016,1,10,16,0,0.0,38.0,0.8,9.0,38.0,35.3,24.97
2016,1,10,16,15,0.0,28.0,0.85,8.5,28.0,25.99,16.66
2016,1,10,16,30,0.0,18.0,0.9,8.0,18.0,16.69,8.18
2016,1,10,16,45,0.0,9.0,0.95,8.0,9.0,8.33,0.0
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,7,45,24.0,18.0,0.8,8.0,20.5,15.96,2.46
2016,1,11,8,0,48.0,36.0,0.8,8.0,41.0,30.66,20.88
2016,1,11,8,15,65.5,53.5,0.8,8.0,64.0,44.53,34.29
2016,1,11,8,30,83.0,71.0,0.8,8.0,87.0,58.05,47.01
2016,1,11,8,45,94.0,88.5,0.8,8.5,110.5,71.2,59.1
2016,1,11,9,0,105.0,106.0,0.8,9.0,134.0,83.99,70.64
2016,1,11,9,15,112.5,122.5,0.75,9.0,156.5,95.78,81.19
2016,1,11,9,30,120.0,139.0,0.7,9.0,179.0,115.96,91.1
2016,1,11,9,45,232.5,144.0,0.7,9.5,231.5,136.02,101.27
2016,1,11,10,0,345.0,149.0,0.7,10.0,284.0,170.15,123.48
2016,1,11,10,15,258.5,171.5,0.65,10.5,277.0,190.87,144.32
2016,1,11,10,30,172.0,194.0,0.6,11.0,270.0,206.05,160.47
2016,1,11,10,45,251.5,195.0,0.55,11.5,312.0,237.45,183.74
2016,1,11,11,0,331.0,196.0,0.5,12.0,354.0,276.57,213.62
2016,1,11,11,15,287.5,209.5,0.5,12.0,350.0,289.03,225.65
2016,1,11,11,30,244.0,223.0,0.5,12.0,346.0,298.02,234.48
2016,1,11,11,45,284.0,220.5,0.5,12.5,366.0,324.09,255.04
2016,1,11,12,0,324.0,218.0,0.5,13.0,386.0,351.73,276.64
2016,1,11,12,15,273.0,225.5,0.45,13.0,367.0,347.01,273.64
2016,1,11,12,30,222.0,233.0,0.4,13.0,348.0,335.47,265.27
2016,1,11,12,45,245.0,227.0,0.4,13.0,352.0,353.67,280.16
2016,1,11,13,0,268.0,221.0,0.4,13.0,356.0,368.16,291.98
2016,1,11,13,15,289.5,210.5,0.35,13.0,352.5,376.97,299.25
2016,1,11,13,30,311.0,200.0,0.3,13.0,349.0,385.1,306.03
2016,1,11,13,45,328.5,187.5,0.3,13.0,338.5,387.93,309.1
2016,1,11,14,0,346.0,175.0,0.3,13.0,328.0,389.56,311.29
2016,1,11,14,15,316.5,167.0,0.3,13.0,299.5,367.6,294.85
2016,1,11,14,30,287.0,159.0,0.3,13.0,271.0,344.5,277.49
2016,1,11,14,45,279.5,146.0,0.3,13.0,247.5,327.43,264.85
2016,1,11,15,0,272.0,133.0,0.3,13.0,224.0,309.32,251.04
2016,1,11,15,15,262.5,117.5,0.35,12.5,196.5,286.13,233.51
2016,1,11,15,30,253.0,102.0,0.4,12.0,169.0,262.05,214.65
2016,1,11,15,45,236.0,86.0,0.45,12.0,140.0,232.65,190.29
2016,1,11,16,0,219.0,70.0,0.5,12.0,111.0,202.89,164.78
2016,1,11,16,15,188.5,53.5,0.5,11.5,82.0,165.75,132.46
2016,1,11,16,30,158.0,37.0,0.5,11.0,53.0,138.67,106.31
2016,1,11,16,45,79.0,18.5,0.5,11.0,26.5,62.86,28.63
2016,1,11,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
