Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,234.0,14.0,1.35,7.5,38.5,11.44,0.37
2016,1,12,8,0,468.0,28.0,1.3,8.0,77.0,23.83,15.0
2016,1,12,8,15,552.0,34.5,1.15,8.0,118.5,28.39,19.87
2016,1,12,8,30,636.0,41.0,1.0,8.0,160.0,32.89,24.31
2016,1,12,8,45,685.0,45.5,0.9,8.5,202.0,35.45,26.79
2016,1,12,9,0,734.0,50.0,0.8,9.0,244.0,38.02,29.17
2016,1,12,9,15,767.0,53.0,0.7,9.5,283.5,39.28,30.27
2016,1,12,9,30,800.0,56.0,0.6,10.0,323.0,77.88,39.33
2016,1,12,9,45,724.5,74.0,0.5,10.5,335.0,126.7,72.61
2016,1,12,10,0,649.0,92.0,0.4,11.0,347.0,163.62,103.9
2016,1,12,10,15,513.5,130.5,0.45,11.0,342.0,202.71,142.88
2016,1,12,10,30,378.0,169.0,0.5,11.0,337.0,231.32,173.2
2016,1,12,10,45,439.0,166.0,0.55,11.5,369.5,263.04,198.46
2016,1,12,11,0,500.0,163.0,0.6,12.0,402.0,300.5,228.73
2016,1,12,11,15,523.0,162.0,0.6,12.0,419.5,329.95,253.86
2016,1,12,11,30,546.0,161.0,0.6,12.0,437.0,359.75,279.1
2016,1,12,11,45,729.0,115.0,0.6,12.5,489.5,416.23,322.77
2016,1,12,12,0,912.0,69.0,0.6,13.0,542.0,479.63,371.6
2016,1,12,12,15,699.0,127.0,0.6,13.0,489.5,461.39,360.3
2016,1,12,12,30,486.0,185.0,0.6,13.0,437.0,428.81,337.33
2016,1,12,12,45,442.5,192.0,0.6,13.0,419.0,426.98,337.36
2016,1,12,13,0,399.0,199.0,0.6,13.0,401.0,417.07,330.72
2016,1,12,13,15,417.0,188.5,0.6,13.0,394.5,431.44,342.82
2016,1,12,13,30,435.0,178.0,0.6,13.0,388.0,439.49,349.92
2016,1,12,13,45,437.0,168.5,0.6,13.0,371.0,437.95,349.66
2016,1,12,14,0,439.0,159.0,0.6,13.0,354.0,434.67,348.1
2016,1,12,14,15,330.0,163.5,0.6,12.5,304.5,372.18,300.46
2016,1,12,14,30,221.0,168.0,0.6,12.0,255.0,309.01,251.33
2016,1,12,14,45,213.5,154.0,0.65,12.0,232.5,299.25,244.57
2016,1,12,15,0,206.0,140.0,0.7,12.0,210.0,280.7,230.21
2016,1,12,15,15,198.5,123.5,0.75,11.5,184.5,258.36,212.9
2016,1,12,15,30,191.0,107.0,0.8,11.0,159.0,235.24,194.4
2016,1,12,15,45,173.0,90.5,0.85,10.5,131.5,205.95,170.04
2016,1,12,16,0,155.0,74.0,0.9,10.0,104.0,176.52,144.79
2016,1,12,16,15,132.0,56.5,0.9,9.5,77.5,143.23,115.45
2016,1,12,16,30,109.0,39.0,0.9,9.0,51.0,110.01,84.86
2016,1,12,16,45,54.5,23.5,0.95,9.0,29.5,61.5,31.57
2016,1,12,17,0,0.0,8.0,1.0,9.0,8.0,7.63,0.0
2016,1,12,17,15,0.0,4.0,1.0,9.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,7,45,217.0,15.0,1.4,9.5,38.0,11.43,0.53
2016,1,13,8,0,434.0,30.0,1.4,10.0,76.0,23.62,14.7
2016,1,13,8,15,522.0,37.0,1.4,10.0,117.5,30.76,21.8
2016,1,13,8,30,610.0,44.0,1.4,10.0,159.0,35.64,26.56
2016,1,13,8,45,305.0,30.0,1.45,10.5,87.5,19.86,12.41
2016,1,13,9,0,0.0,16.0,1.5,11.0,16.0,14.82,7.85
2016,1,13,9,15,0.0,19.0,1.55,11.0,19.0,17.61,10.4
2016,1,13,9,30,0.0,22.0,1.6,11.0,22.0,20.4,12.11
2016,1,13,9,45,0.0,18.5,1.7,11.5,18.5,17.16,9.24
2016,1,13,10,0,0.0,15.0,1.8,12.0,15.0,13.91,6.38
2016,1,13,10,15,63.0,106.0,1.85,12.0,134.0,105.22,81.57
2016,1,13,10,30,126.0,197.0,1.9,12.0,253.0,198.1,156.44
2016,1,13,10,45,494.0,138.0,1.95,12.0,373.5,254.45,191.76
2016,1,13,11,0,862.0,79.0,2.0,12.0,494.0,342.38,256.6
2016,1,13,11,15,436.5,130.0,2.0,12.0,340.5,271.69,212.12
2016,1,13,11,30,11.0,181.0,2.0,12.0,187.0,170.65,137.24
2016,1,13,11,45,219.5,190.5,2.05,12.0,304.5,270.48,217.49
2016,1,13,12,0,428.0,200.0,2.1,12.0,422.0,384.85,308.26
2016,1,13,12,15,229.0,204.0,2.1,12.0,323.0,306.46,247.17
2016,1,13,12,30,30.0,208.0,2.1,12.0,224.0,212.6,171.58
2016,1,13,12,45,321.5,175.0,2.1,12.0,339.0,343.13,279.47
2016,1,13,13,0,613.0,142.0,2.1,12.0,454.0,485.12,392.96
2016,1,13,13,15,326.0,170.0,2.05,11.5,336.0,356.8,291.2
2016,1,13,13,30,39.0,198.0,2.0,11.0,218.0,217.37,176.82
2016,1,13,13,45,223.0,182.5,2.0,11.0,283.5,323.02,266.02
2016,1,13,14,0,407.0,167.0,2.0,11.0,349.0,425.37,349.72
2016,1,13,14,15,343.0,165.0,1.95,10.5,311.5,382.1,315.41
2016,1,13,14,30,279.0,163.0,1.9,10.0,274.0,345.46,286.52
2016,1,13,14,45,269.0,151.0,1.85,10.0,250.5,328.22,273.08
2016,1,13,15,0,259.0,139.0,1.8,10.0,227.0,310.07,258.53
2016,1,13,15,15,476.0,99.0,1.6,9.5,237.5,393.83,328.8
2016,1,13,15,30,693.0,59.0,1.4,9.0,248.0,461.5,382.98
2016,1,13,15,45,650.5,53.0,1.25,9.0,207.0,421.18,347.91
2016,1,13,16,0,608.0,47.0,1.1,9.0,166.0,380.22,311.87
2016,1,13,16,15,522.0,40.0,1.05,8.0,124.0,321.89,261.66
2016,1,13,16,30,436.0,33.0,1.0,7.0,82.0,262.4,207.44
2016,1,13,16,45,284.5,22.5,1.0,6.5,48.5,168.97,102.7
2016,1,13,17,0,133.0,12.0,1.0,6.0,15.0,64.28,0.0
2016,1,13,17,15,66.5,6.0,1.05,6.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,45,170.0,16.0,0.6,6.5,34.0,12.25,1.34
2016,1,14,8,0,340.0,32.0,0.6,7.0,68.0,25.35,16.5
2016,1,14,8,15,399.5,43.0,0.6,7.5,104.5,33.37,24.45
2016,1,14,8,30,459.0,54.0,0.6,8.0,141.0,41.1,31.78
2016,1,14,8,45,499.0,62.0,0.65,8.5,177.5,45.85,36.26
2016,1,14,9,0,539.0,70.0,0.7,9.0,214.0,50.49,40.5
2016,1,14,9,15,561.0,78.0,0.75,9.0,248.0,54.98,44.58
2016,1,14,9,30,583.0,86.0,0.8,9.0,282.0,89.47,55.25
2016,1,14,9,45,565.5,101.0,0.9,9.5,307.5,131.22,83.3
2016,1,14,10,0,548.0,116.0,1.0,10.0,333.0,170.09,114.54
2016,1,14,10,15,479.0,140.5,1.05,10.0,340.5,205.25,147.62
2016,1,14,10,30,410.0,165.0,1.1,10.0,348.0,234.17,175.97
2016,1,14,10,45,435.0,169.5,1.15,10.0,372.0,265.74,203.08
2016,1,14,11,0,460.0,174.0,1.2,10.0,396.0,298.55,231.32
2016,1,14,11,15,532.0,159.5,1.2,10.0,424.5,332.09,259.23
2016,1,14,11,30,604.0,145.0,1.2,10.0,453.0,370.8,291.48
2016,1,14,11,45,600.5,149.0,1.25,10.0,459.0,396.28,314.09
2016,1,14,12,0,597.0,153.0,1.3,10.0,465.0,420.03,334.98
2016,1,14,12,15,380.5,197.5,1.35,10.0,396.5,373.01,300.22
2016,1,14,12,30,164.0,242.0,1.4,10.0,328.0,315.88,255.63
2016,1,14,12,45,227.0,232.0,1.45,10.0,349.5,345.87,280.91
2016,1,14,13,0,290.0,222.0,1.5,10.0,371.0,382.37,310.89
2016,1,14,13,15,287.5,215.5,1.5,10.0,359.5,382.43,311.51
2016,1,14,13,30,285.0,209.0,1.5,10.0,348.0,381.31,311.38
2016,1,14,13,45,187.0,203.0,1.55,10.0,293.0,317.5,260.37
2016,1,14,14,0,89.0,197.0,1.6,10.0,238.0,251.0,206.14
2016,1,14,14,15,44.5,150.0,1.6,10.0,170.5,176.42,144.8
2016,1,14,14,30,0.0,103.0,1.6,10.0,103.0,97.5,78.14
2016,1,14,14,45,0.0,93.5,1.6,10.0,93.5,88.47,70.73
2016,1,14,15,0,0.0,84.0,1.6,10.0,84.0,79.42,63.12
2016,1,14,15,15,0.0,74.0,1.55,9.5,74.0,69.82,55.06
2016,1,14,15,30,0.0,64.0,1.5,9.0,64.0,60.19,46.86
2016,1,14,15,45,0.0,52.5,1.5,9.0,52.5,48.94,37.03
2016,1,14,16,0,0.0,41.0,1.5,9.0,41.0,38.09,27.44
2016,1,14,16,15,0.0,30.5,1.5,9.0,30.5,28.31,18.7
2016,1,14,16,30,0.0,20.0,1.5,9.0,20.0,18.55,9.91
2016,1,14,16,45,0.0,11.5,1.55,9.0,11.5,10.65,1.7
2016,1,14,17,0,0.0,3.0,1.6,9.0,3.0,2.86,0.0
2016,1,14,17,15,0.0,1.5,1.6,9.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,45,188.5,16.5,0.7,8.0,36.5,12.68,1.81
2016,1,15,8,0,377.0,33.0,0.7,8.0,73.0,26.28,17.26
2016,1,15,8,15,465.5,41.0,0.7,8.0,114.0,31.56,22.77
2016,1,15,8,30,554.0,49.0,0.7,8.0,155.0,36.71,27.81
2016,1,15,8,45,609.5,54.5,0.75,8.5,196.5,39.55,30.54
2016,1,15,9,0,665.0,60.0,0.8,9.0,238.0,42.38,33.13
2016,1,15,9,15,701.5,64.0,0.8,9.0,277.5,48.34,38.56
2016,1,15,9,30,738.0,68.0,0.8,9.0,317.0,86.62,48.13
2016,1,15,9,45,746.5,75.0,0.8,9.5,349.5,131.13,75.51
2016,1,15,10,0,755.0,82.0,0.8,10.0,382.0,175.65,109.84
2016,1,15,10,15,668.5,105.0,0.8,10.0,385.0,212.18,145.21
2016,1,15,10,30,582.0,128.0,0.8,10.0,388.0,244.55,177.84
2016,1,15,10,45,571.0,138.5,0.8,10.5,404.5,277.1,207.23
2016,1,15,11,0,560.0,149.0,0.8,11.0,421.0,308.85,235.49
2016,1,15,11,15,702.0,119.0,0.75,11.0,471.0,357.62,274.18
2016,1,15,11,30,844.0,89.0,0.7,11.0,521.0,414.39,319.39
2016,1,15,11,45,704.0,126.5,0.7,11.0,490.5,419.7,327.63
2016,1,15,12,0,564.0,164.0,0.7,11.0,460.0,414.2,326.47
2016,1,15,12,15,447.0,194.0,0.65,11.0,428.5,405.39,321.27
2016,1,15,12,30,330.0,224.0,0.6,11.0,397.0,386.21,307.22
2016,1,15,12,45,352.5,216.0,0.55,11.0,399.0,400.94,319.54
2016,1,15,13,0,375.0,208.0,0.5,11.0,401.0,415.2,331.12
2016,1,15,13,15,509.5,167.0,0.45,11.0,421.5,464.23,370.05
2016,1,15,13,30,644.0,126.0,0.4,11.0,442.0,512.11,407.36
2016,1,15,13,45,741.5,100.0,0.35,11.0,448.0,549.78,436.25
2016,1,15,14,0,839.0,74.0,0.3,11.0,454.0,583.75,462.21
2016,1,15,14,15,821.5,72.0,0.3,11.0,425.0,574.95,456.23
2016,1,15,14,30,804.0,70.0,0.3,11.0,396.0,563.29,448.51
2016,1,15,14,45,788.0,65.5,0.3,11.5,362.5,546.95,436.37
2016,1,15,15,0,772.0,61.0,0.3,12.0,329.0,528.05,422.01
2016,1,15,15,15,738.0,58.0,0.35,11.5,290.0,498.38,400.97
2016,1,15,15,30,704.0,55.0,0.4,11.0,251.0,467.05,377.8
2016,1,15,15,45,655.5,50.0,0.45,11.0,209.5,424.38,344.0
2016,1,15,16,0,607.0,45.0,0.5,11.0,168.0,381.33,308.41
2016,1,15,16,15,526.5,39.0,0.5,10.5,126.5,325.84,261.42
2016,1,15,16,30,446.0,33.0,0.5,10.0,85.0,269.59,211.25
2016,1,15,16,45,300.5,23.0,0.55,10.0,51.0,180.36,119.29
2016,1,15,17,0,155.0,13.0,0.6,10.0,17.0,74.86,0.0
2016,1,15,17,15,77.5,6.5,0.6,10.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.45,9.5,9.5,8.8,0.0
2016,1,16,8,0,0.0,19.0,1.5,10.0,19.0,17.62,9.61
2016,1,16,8,15,0.0,30.0,1.45,10.0,30.0,27.85,19.25
2016,1,16,8,30,0.0,41.0,1.4,10.0,41.0,38.09,28.8
2016,1,16,8,45,0.0,52.0,1.4,10.5,52.0,48.2,38.06
2016,1,16,9,0,0.0,63.0,1.4,11.0,63.0,58.02,46.92
2016,1,16,9,15,0.0,73.5,1.35,11.0,73.5,67.34,55.28
2016,1,16,9,30,0.0,84.0,1.3,11.0,84.0,76.79,60.66
2016,1,16,9,45,0.0,76.0,1.3,11.5,76.0,70.47,55.04
2016,1,16,10,0,0.0,68.0,1.3,12.0,68.0,63.26,48.7
2016,1,16,10,15,0.0,83.5,1.25,12.0,83.5,77.52,60.71
2016,1,16,10,30,0.0,99.0,1.2,12.0,99.0,91.5,72.36
2016,1,16,10,45,0.0,107.5,1.15,12.0,107.5,99.32,78.77
2016,1,16,11,0,0.0,116.0,1.1,12.0,116.0,107.19,85.21
2016,1,16,11,15,0.0,114.5,1.05,12.0,114.5,106.07,84.14
2016,1,16,11,30,0.0,113.0,1.0,12.0,113.0,104.88,83.07
2016,1,16,11,45,0.0,103.5,1.0,12.5,103.5,96.28,75.7
2016,1,16,12,0,0.0,94.0,1.0,13.0,94.0,87.55,68.27
2016,1,16,12,15,0.0,107.0,0.95,13.0,107.0,99.68,78.36
2016,1,16,12,30,0.0,120.0,0.9,13.0,120.0,111.94,88.49
2016,1,16,12,45,0.0,125.5,0.9,13.0,125.5,117.28,92.9
2016,1,16,13,0,0.0,131.0,0.9,13.0,131.0,122.73,97.43
2016,1,16,13,15,0.0,131.0,0.85,13.0,131.0,123.01,97.72
2016,1,16,13,30,0.0,131.0,0.8,13.0,131.0,123.34,98.08
2016,1,16,13,45,0.0,133.5,0.8,13.0,133.5,126.21,100.58
2016,1,16,14,0,0.0,136.0,0.8,13.0,136.0,129.26,103.25
2016,1,16,14,15,0.0,134.0,0.75,13.0,134.0,128.02,102.37
2016,1,16,14,30,0.0,132.0,0.7,13.0,132.0,126.96,101.67
2016,1,16,14,45,0.0,121.0,0.7,13.0,121.0,116.7,93.34
2016,1,16,15,0,0.0,110.0,0.7,13.0,110.0,106.42,84.95
2016,1,16,15,15,0.0,96.5,0.6,12.5,96.5,93.43,74.3
2016,1,16,15,30,0.0,83.0,0.5,12.0,83.0,80.36,63.42
2016,1,16,15,45,0.0,69.0,0.45,12.0,69.0,66.64,51.7
2016,1,16,16,0,0.0,55.0,0.4,12.0,55.0,52.78,39.69
2016,1,16,16,15,0.0,41.5,0.45,11.5,41.5,39.29,27.91
2016,1,16,16,30,0.0,28.0,0.5,11.0,28.0,26.0,16.16
2016,1,16,16,45,0.0,17.0,0.55,11.0,17.0,15.77,6.0
2016,1,16,17,0,0.0,6.0,0.6,11.0,6.0,5.72,0.0
2016,1,16,17,15,0.0,3.0,0.55,10.5,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.25,10.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.3,10.0,2.0,1.91,0.0
2016,1,17,7,45,0.0,8.5,1.4,10.5,8.5,7.87,0.0
2016,1,17,8,0,0.0,15.0,1.5,11.0,15.0,13.9,6.37
2016,1,17,8,15,0.0,23.0,1.5,11.0,23.0,21.33,13.37
2016,1,17,8,30,0.0,31.0,1.5,11.0,31.0,28.77,20.31
2016,1,17,8,45,0.0,39.0,1.5,11.5,39.0,36.21,27.13
2016,1,17,9,0,0.0,47.0,1.5,12.0,47.0,43.67,33.86
2016,1,17,9,15,0.0,54.5,1.45,12.0,54.5,50.66,40.14
2016,1,17,9,30,0.0,62.0,1.4,12.0,62.0,57.66,44.11
2016,1,17,9,45,0.0,53.0,1.4,12.0,53.0,49.26,36.83
2016,1,17,10,0,0.0,44.0,1.4,12.0,44.0,40.88,29.58
2016,1,17,10,15,0.0,42.0,1.4,12.0,42.0,39.02,27.94
2016,1,17,10,30,0.0,40.0,1.4,12.0,40.0,37.16,26.29
2016,1,17,10,45,0.0,63.5,1.4,12.5,63.5,59.07,44.82
2016,1,17,11,0,0.0,87.0,1.4,13.0,87.0,80.98,63.07
2016,1,17,11,15,0.0,76.5,1.4,13.0,76.5,71.22,54.77
2016,1,17,11,30,0.0,66.0,1.4,13.0,66.0,61.42,46.49
2016,1,17,11,45,0.0,76.0,1.45,13.0,76.0,70.76,54.32
2016,1,17,12,0,0.0,86.0,1.5,13.0,86.0,80.11,62.12
2016,1,17,12,15,0.0,71.5,1.5,13.0,71.5,66.56,50.74
2016,1,17,12,30,0.0,57.0,1.5,13.0,57.0,53.03,39.37
2016,1,17,12,45,0.0,76.5,1.55,13.0,76.5,71.23,54.71
2016,1,17,13,0,0.0,96.0,1.6,13.0,96.0,89.53,70.05
2016,1,17,13,15,0.0,102.5,1.55,13.0,102.5,95.75,75.28
2016,1,17,13,30,0.0,109.0,1.5,13.0,109.0,102.08,80.63
2016,1,17,13,45,0.0,91.0,1.5,13.0,91.0,84.93,66.38
2016,1,17,14,0,0.0,73.0,1.5,13.0,73.0,67.94,52.21
2016,1,17,14,15,0.0,44.0,1.45,12.5,44.0,40.88,29.43
2016,1,17,14,30,0.0,15.0,1.4,12.0,15.0,13.91,6.37
2016,1,17,14,45,0.0,41.5,1.35,12.0,41.5,38.54,27.65
2016,1,17,15,0,0.0,68.0,1.3,12.0,68.0,63.26,48.89
2016,1,17,15,15,0.0,60.0,1.2,11.5,60.0,55.79,42.62
2016,1,17,15,30,0.0,52.0,1.1,11.0,52.0,48.33,36.3
2016,1,17,15,45,0.0,43.5,1.05,11.0,43.5,40.41,29.43
2016,1,17,16,0,0.0,35.0,1.0,11.0,35.0,32.49,22.47
2016,1,17,16,15,0.0,26.5,1.0,11.0,26.5,24.58,15.44
2016,1,17,16,30,0.0,18.0,1.0,11.0,18.0,16.68,8.39
2016,1,17,16,45,0.0,11.0,1.0,11.0,11.0,10.19,2.06
2016,1,17,17,0,0.0,4.0,1.0,11.0,4.0,3.81,0.0
2016,1,17,17,15,0.0,2.0,1.0,11.0,2.0,1.91,0.0
2016,1,17,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,6.5,0.7,8.5,6.5,0.0,0.0
2016,1,18,7,30,0.0,13.0,0.7,9.0,13.0,12.39,0.0
2016,1,18,7,45,229.0,21.0,0.7,9.5,46.5,16.72,5.22
2016,1,18,8,0,458.0,29.0,0.7,10.0,80.0,24.5,15.67
2016,1,18,8,15,540.0,35.5,0.6,11.0,122.0,29.01,20.26
2016,1,18,8,30,622.0,42.0,0.5,12.0,164.0,33.45,24.47
2016,1,18,8,45,670.5,46.5,0.4,13.0,206.0,35.96,26.79
2016,1,18,9,0,719.0,51.0,0.3,14.0,248.0,38.48,29.01
2016,1,18,9,15,752.5,54.5,0.3,14.0,288.0,40.11,30.47
2016,1,18,9,30,786.0,58.0,0.3,14.0,328.0,82.49,41.37
2016,1,18,9,45,806.5,61.0,0.35,14.0,363.0,127.16,67.9
2016,1,18,10,0,827.0,64.0,0.4,14.0,398.0,172.83,102.42
2016,1,18,10,15,842.5,65.5,0.45,14.0,427.5,216.97,139.61
2016,1,18,10,30,858.0,67.0,0.5,14.0,457.0,264.78,181.35
2016,1,18,10,45,673.0,119.5,0.6,14.5,434.5,292.09,212.71
2016,1,18,11,0,488.0,172.0,0.7,15.0,412.0,308.27,232.96
2016,1,18,11,15,459.5,185.0,0.75,15.0,417.5,331.83,254.33
2016,1,18,11,30,431.0,198.0,0.8,15.0,423.0,352.51,272.78
2016,1,18,11,45,409.5,207.0,0.85,15.0,423.0,368.3,286.9
2016,1,18,12,0,388.0,216.0,0.9,15.0,423.0,382.68,299.54
2016,1,18,12,15,439.5,204.0,0.9,14.5,439.0,413.69,325.02
2016,1,18,12,30,491.0,192.0,0.9,14.0,455.0,443.51,349.52
2016,1,18,12,45,419.0,205.5,0.9,14.0,427.5,432.7,341.93
2016,1,18,13,0,347.0,219.0,0.9,14.0,400.0,413.13,327.63
2016,1,18,13,15,251.0,223.5,0.85,14.0,353.0,372.22,296.21
2016,1,18,13,30,155.0,228.0,0.8,14.0,306.0,321.72,256.8
2016,1,18,13,45,105.5,212.0,0.75,14.0,264.0,273.8,219.41
2016,1,18,14,0,56.0,196.0,0.7,14.0,222.0,230.5,184.92
2016,1,18,14,15,143.5,186.5,0.65,13.5,247.5,282.79,228.83
2016,1,18,14,30,231.0,177.0,0.6,13.0,273.0,335.7,272.05
2016,1,18,14,45,219.0,162.5,0.55,13.0,247.5,314.83,255.45
2016,1,18,15,0,207.0,148.0,0.5,13.0,222.0,284.58,231.87
2016,1,18,15,15,197.5,132.5,0.45,12.5,196.5,262.29,214.67
2016,1,18,15,30,188.0,117.0,0.4,12.0,171.0,247.97,203.33
2016,1,18,15,45,176.0,99.5,0.4,12.0,144.0,220.62,180.77
2016,1,18,16,0,164.0,82.0,0.4,12.0,117.0,192.82,157.24
2016,1,18,16,15,144.0,64.0,0.4,12.0,89.5,159.93,128.76
2016,1,18,16,30,124.0,46.0,0.4,12.0,62.0,126.94,99.36
2016,1,18,16,45,62.0,30.5,0.4,12.0,38.5,71.21,48.61
2016,1,18,17,0,0.0,15.0,0.4,12.0,15.0,14.3,0.0
2016,1,18,17,15,0.0,7.5,0.35,12.0,7.5,7.15,0.0
2016,1,18,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,2.55,11.5,1.5,1.39,0.0
2016,1,19,8,0,0.0,3.0,2.6,12.0,3.0,2.77,0.0
2016,1,19,8,15,0.0,4.5,2.65,12.0,4.5,4.16,0.0
2016,1,19,8,30,0.0,6.0,2.7,12.0,6.0,5.55,0.0
2016,1,19,8,45,0.0,7.5,2.8,12.0,7.5,6.94,0.63
2016,1,19,9,0,0.0,9.0,2.9,12.0,9.0,8.33,1.91
2016,1,19,9,15,0.0,10.5,2.8,12.0,10.5,9.73,3.17
2016,1,19,9,30,0.0,12.0,2.7,12.0,12.0,11.12,3.99
2016,1,19,9,45,0.0,28.5,2.65,12.5,28.5,26.45,17.17
2016,1,19,10,0,0.0,45.0,2.6,13.0,45.0,41.81,30.23
2016,1,19,10,15,0.0,84.5,2.5,13.0,84.5,78.45,61.27
2016,1,19,10,30,0.0,124.0,2.4,13.0,124.0,113.53,90.56
2016,1,19,10,45,0.0,75.0,2.3,13.0,75.0,69.81,53.69
2016,1,19,11,0,0.0,26.0,2.2,13.0,26.0,24.15,14.97
2016,1,19,11,15,0.0,50.5,2.15,13.0,50.5,46.96,34.34
2016,1,19,11,30,0.0,75.0,2.1,13.0,75.0,69.83,53.57
2016,1,19,11,45,0.0,117.5,2.1,13.0,117.5,109.18,86.39
2016,1,19,12,0,0.0,160.0,2.1,13.0,160.0,148.57,118.85
2016,1,19,12,15,89.0,205.0,2.1,13.0,253.0,236.21,190.51
2016,1,19,12,30,178.0,250.0,2.1,13.0,346.0,332.13,267.45
2016,1,19,12,45,89.0,160.0,2.1,13.0,208.0,204.0,164.66
2016,1,19,13,0,0.0,70.0,2.1,13.0,70.0,65.16,49.47
2016,1,19,13,15,10.5,131.0,2.05,13.0,136.5,128.94,103.09
2016,1,19,13,30,21.0,192.0,2.0,13.0,203.0,195.36,157.84
2016,1,19,13,45,155.5,194.5,1.95,13.0,268.0,291.67,237.98
2016,1,19,14,0,290.0,197.0,1.9,13.0,333.0,385.97,314.62
2016,1,19,14,15,469.5,148.5,1.85,12.5,352.5,453.58,370.81
2016,1,19,14,30,649.0,100.0,1.8,12.0,372.0,515.02,421.64
2016,1,19,14,45,639.5,93.0,1.75,12.0,342.5,501.1,410.85
2016,1,19,15,0,630.0,86.0,1.7,12.0,313.0,484.91,398.57
2016,1,19,15,15,578.5,86.5,1.6,11.5,277.0,450.78,371.9
2016,1,19,15,30,527.0,87.0,1.5,11.0,241.0,415.42,343.68
2016,1,19,15,45,474.5,79.5,1.4,11.0,202.0,368.24,304.73
2016,1,19,16,0,422.0,72.0,1.3,11.0,163.0,324.85,267.74
2016,1,19,16,15,358.0,59.5,1.2,10.5,124.5,270.56,221.23
2016,1,19,16,30,294.0,47.0,1.1,10.0,86.0,218.62,175.15
2016,1,19,16,45,147.0,34.5,1.05,10.0,54.0,133.26,97.39
2016,1,19,17,0,0.0,22.0,1.0,10.0,22.0,24.97,0.0
2016,1,19,17,15,0.0,11.0,0.9,9.5,11.0,10.48,0.0
2016,1,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,7.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,7.0,12.0,11.44,0.0
2016,1,20,7,45,129.0,25.0,0.65,7.5,39.5,19.65,8.07
2016,1,20,8,0,258.0,38.0,0.6,8.0,67.0,29.47,20.27
2016,1,20,8,15,302.0,52.0,0.6,8.5,101.0,39.67,30.08
2016,1,20,8,30,346.0,66.0,0.6,9.0,135.0,49.51,39.31
2016,1,20,8,45,374.5,79.0,0.6,9.5,169.5,58.23,47.32
2016,1,20,9,0,403.0,92.0,0.6,10.0,204.0,66.66,54.9
2016,1,20,9,15,421.0,103.0,0.55,10.5,235.5,73.53,60.92
2016,1,20,9,30,439.0,114.0,0.5,11.0,267.0,107.24,72.79
2016,1,20,9,45,636.5,91.5,0.45,12.0,338.5,133.7,80.78
2016,1,20,10,0,834.0,69.0,0.4,13.0,410.0,180.46,108.74
2016,1,20,10,15,716.5,98.0,0.4,13.0,406.0,219.7,147.45
2016,1,20,10,30,599.0,127.0,0.4,13.0,402.0,251.55,180.4
2016,1,20,10,45,587.0,138.0,0.4,13.5,419.0,286.52,211.23
2016,1,20,11,0,575.0,149.0,0.4,14.0,436.0,318.06,238.77
2016,1,20,11,15,552.5,162.0,0.35,14.0,444.5,346.8,263.82
2016,1,20,11,30,530.0,175.0,0.3,14.0,453.0,372.92,286.04
2016,1,20,11,45,516.0,182.5,0.3,14.0,457.0,395.13,304.87
2016,1,20,12,0,502.0,190.0,0.3,14.0,461.0,415.25,321.66
2016,1,20,12,15,706.0,132.0,0.25,14.0,514.0,480.3,371.43
2016,1,20,12,30,910.0,74.0,0.2,14.0,567.0,548.38,422.68
2016,1,20,12,45,737.0,119.5,0.15,14.5,516.0,524.24,404.22
2016,1,20,13,0,564.0,165.0,0.1,15.0,465.0,487.36,376.83
2016,1,20,13,15,732.0,117.0,0.1,15.0,494.5,550.42,425.71
2016,1,20,13,30,900.0,69.0,0.1,15.0,524.0,606.45,467.9
2016,1,20,13,45,889.5,68.0,0.15,15.0,502.0,608.95,470.65
2016,1,20,14,0,879.0,67.0,0.2,15.0,480.0,608.31,471.85
2016,1,20,14,15,714.5,96.5,0.2,15.0,419.0,550.76,429.88
2016,1,20,14,30,550.0,126.0,0.2,15.0,358.0,481.37,378.96
2016,1,20,14,45,578.0,109.0,0.25,15.0,335.0,483.72,383.01
2016,1,20,15,0,606.0,92.0,0.3,15.0,312.0,479.46,381.15
2016,1,20,15,15,582.0,85.0,0.3,14.5,277.5,453.04,362.1
2016,1,20,15,30,558.0,78.0,0.3,14.0,243.0,425.07,341.41
2016,1,20,15,45,525.5,69.0,0.35,14.0,205.5,388.93,313.28
2016,1,20,16,0,493.0,60.0,0.4,14.0,168.0,352.14,283.44
2016,1,20,16,15,438.5,50.0,0.4,13.5,130.0,302.9,242.55
2016,1,20,16,30,384.0,40.0,0.4,13.0,92.0,255.06,200.94
2016,1,20,16,45,192.0,32.5,0.4,12.5,58.5,150.34,110.22
2016,1,20,17,0,0.0,25.0,0.4,12.0,25.0,29.79,0.0
2016,1,20,17,15,0.0,12.5,0.4,11.5,12.5,11.91,0.0
2016,1,20,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,8.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,8.0,15.0,14.3,0.0
2016,1,21,7,45,214.5,24.5,1.15,8.5,49.0,19.86,8.53
2016,1,21,8,0,429.0,34.0,1.1,9.0,83.0,26.81,17.87
2016,1,21,8,15,512.0,41.0,1.05,9.5,125.0,31.16,22.34
2016,1,21,8,30,595.0,48.0,1.0,10.0,167.0,35.43,26.47
2016,1,21,8,45,652.0,52.0,1.0,10.5,210.5,40.62,31.28
2016,1,21,9,0,709.0,56.0,1.0,11.0,254.0,42.53,33.0
2016,1,21,9,15,742.5,59.0,0.95,11.5,294.0,44.94,35.09
2016,1,21,9,30,776.0,62.0,0.9,12.0,334.0,88.25,45.74
2016,1,21,9,45,799.5,64.5,0.9,13.0,370.0,132.64,72.74
2016,1,21,10,0,823.0,67.0,0.9,14.0,406.0,178.34,107.47
2016,1,21,10,15,838.5,69.0,0.95,14.0,435.5,223.08,145.62
2016,1,21,10,30,854.0,71.0,1.0,14.0,465.0,267.87,185.35
2016,1,21,10,45,860.0,73.5,1.05,14.5,487.5,310.25,223.38
2016,1,21,11,0,866.0,76.0,1.1,15.0,510.0,354.17,262.12
2016,1,21,11,15,696.0,127.0,1.1,15.0,482.5,369.93,281.34
2016,1,21,11,30,526.0,178.0,1.1,15.0,455.0,375.11,290.22
2016,1,21,11,45,516.0,185.0,1.15,15.0,461.0,398.52,310.6
2016,1,21,12,0,506.0,192.0,1.2,15.0,467.0,420.09,328.99
2016,1,21,12,15,433.5,209.5,1.15,14.5,445.5,418.83,329.79
2016,1,21,12,30,361.0,227.0,1.1,14.0,424.0,409.3,323.85
2016,1,21,12,45,286.0,236.0,1.1,14.0,391.0,389.2,308.99
2016,1,21,13,0,211.0,245.0,1.1,14.0,358.0,360.35,286.96
2016,1,21,13,15,231.5,235.5,1.0,13.5,356.5,369.2,295.11
2016,1,21,13,30,252.0,226.0,0.9,13.0,355.0,384.03,307.54
2016,1,21,13,45,212.0,219.5,0.85,13.0,325.0,352.51,283.1
2016,1,21,14,0,172.0,213.0,0.8,13.0,295.0,326.06,262.57
2016,1,21,14,15,302.5,182.0,0.75,12.5,315.5,382.96,310.03
2016,1,21,14,30,433.0,151.0,0.7,12.0,336.0,439.55,355.91
2016,1,21,14,45,397.5,143.0,0.7,12.0,302.5,410.6,333.38
2016,1,21,15,0,362.0,135.0,0.7,12.0,269.0,380.52,310.38
2016,1,21,15,15,341.5,123.5,0.7,11.5,239.0,345.24,283.65
2016,1,21,15,30,321.0,112.0,0.7,11.0,209.0,318.52,262.91
2016,1,21,15,45,300.5,97.0,0.75,11.0,176.5,286.96,237.24
2016,1,21,16,0,280.0,82.0,0.8,11.0,144.0,264.27,217.77
2016,1,21,16,15,246.0,66.0,0.8,11.0,111.5,224.05,182.96
2016,1,21,16,30,212.0,50.0,0.8,11.0,79.0,184.6,147.73
2016,1,21,16,45,106.0,36.0,0.85,11.0,50.5,107.55,79.65
2016,1,21,17,0,0.0,22.0,0.9,11.0,22.0,23.97,0.0
2016,1,21,17,15,0.0,11.0,0.9,10.5,11.0,10.48,0.0
2016,1,21,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
