Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,2.05,11.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,2.0,11.0,2.0,1.91,0.0
2016,1,22,7,45,0.0,6.5,2.0,11.0,6.5,6.01,0.0
2016,1,22,8,0,0.0,11.0,2.0,11.0,11.0,10.18,3.24
2016,1,22,8,15,0.0,17.0,2.0,11.0,17.0,15.75,8.44
2016,1,22,8,30,0.0,23.0,2.0,11.0,23.0,21.32,13.63
2016,1,22,8,45,0.0,29.0,2.0,11.0,29.0,26.9,18.78
2016,1,22,9,0,0.0,35.0,2.0,11.0,35.0,32.48,23.88
2016,1,22,9,15,0.0,41.0,1.95,11.0,41.0,38.07,28.93
2016,1,22,9,30,0.0,47.0,1.9,11.0,47.0,43.66,32.21
2016,1,22,9,45,27.5,109.5,1.9,11.5,121.0,99.43,78.46
2016,1,22,10,0,55.0,172.0,1.9,12.0,195.0,154.96,123.28
2016,1,22,10,15,31.5,167.5,1.9,12.0,180.5,152.3,121.86
2016,1,22,10,30,8.0,163.0,1.9,12.0,166.0,149.04,119.94
2016,1,22,10,45,4.0,156.5,1.9,12.0,158.0,143.69,115.49
2016,1,22,11,0,0.0,150.0,1.9,12.0,150.0,137.57,110.38
2016,1,22,11,15,0.0,145.5,1.95,12.0,145.5,134.09,107.39
2016,1,22,11,30,0.0,141.0,2.0,12.0,141.0,130.43,104.27
2016,1,22,11,45,2.0,157.0,2.05,12.0,158.5,146.26,117.29
2016,1,22,12,0,4.0,173.0,2.1,12.0,176.0,162.42,130.53
2016,1,22,12,15,2.0,124.0,2.05,12.0,125.5,116.5,92.55
2016,1,22,12,30,0.0,75.0,2.0,12.0,75.0,69.84,53.6
2016,1,22,12,45,0.0,49.5,1.95,12.0,49.5,46.04,33.57
2016,1,22,13,0,0.0,24.0,1.9,12.0,24.0,22.3,13.41
2016,1,22,13,15,0.0,72.5,1.8,11.5,72.5,67.49,51.93
2016,1,22,13,30,0.0,121.0,1.7,11.0,121.0,113.55,90.82
2016,1,22,13,45,0.0,69.5,1.65,11.0,69.5,64.68,49.67
2016,1,22,14,0,0.0,18.0,1.6,11.0,18.0,16.71,8.75
2016,1,22,14,15,0.0,60.5,1.55,11.0,60.5,56.27,42.78
2016,1,22,14,30,0.0,103.0,1.5,11.0,103.0,97.15,77.59
2016,1,22,14,45,0.0,104.0,1.5,11.0,104.0,98.67,78.97
2016,1,22,15,0,0.0,105.0,1.5,11.0,105.0,100.51,80.69
2016,1,22,15,15,0.0,93.5,1.45,11.0,93.5,89.54,71.49
2016,1,22,15,30,0.0,82.0,1.4,11.0,82.0,78.52,62.17
2016,1,22,15,45,0.0,69.5,1.35,11.0,69.5,66.38,51.77
2016,1,22,16,0,0.0,57.0,1.3,11.0,57.0,54.16,41.15
2016,1,22,16,15,0.0,44.5,1.25,10.5,44.5,41.82,30.37
2016,1,22,16,30,0.0,32.0,1.2,10.0,32.0,29.72,19.66
2016,1,22,16,45,0.0,20.5,1.2,10.0,20.5,19.02,9.83
2016,1,22,17,0,0.0,9.0,1.2,10.0,9.0,8.34,0.0
2016,1,22,17,15,0.0,4.5,1.2,10.0,4.5,4.29,0.0
2016,1,22,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,1.4,7.5,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,1.4,8.0,8.0,7.63,0.0
2016,1,23,7,45,5.5,24.5,1.45,8.5,25.5,22.33,11.09
2016,1,23,8,0,11.0,41.0,1.5,9.0,43.0,36.66,26.58
2016,1,23,8,15,25.5,60.0,1.55,9.0,65.0,51.38,40.51
2016,1,23,8,30,40.0,79.0,1.6,9.0,87.0,66.45,54.54
2016,1,23,8,45,44.0,97.0,1.7,9.5,108.0,80.5,67.34
2016,1,23,9,0,48.0,115.0,1.8,10.0,129.0,94.24,79.61
2016,1,23,9,15,59.0,131.0,1.8,10.0,150.5,106.95,90.88
2016,1,23,9,30,70.0,147.0,1.8,10.0,172.0,125.52,99.99
2016,1,23,9,45,396.0,122.0,1.85,10.0,285.0,135.75,93.48
2016,1,23,10,0,722.0,97.0,1.9,10.0,398.0,187.47,121.63
2016,1,23,10,15,532.5,143.0,1.9,10.0,374.0,224.03,161.83
2016,1,23,10,30,343.0,189.0,1.9,10.0,350.0,244.92,188.17
2016,1,23,10,45,304.5,206.0,1.9,10.0,354.0,266.19,208.45
2016,1,23,11,0,266.0,223.0,1.9,10.0,358.0,284.06,225.34
2016,1,23,11,15,133.0,123.5,1.9,10.0,191.0,161.85,129.11
2016,1,23,11,30,0.0,24.0,1.9,10.0,24.0,22.3,13.51
2016,1,23,11,45,76.0,140.5,1.95,10.0,182.5,165.15,133.96
2016,1,23,12,0,152.0,257.0,2.0,10.0,341.0,311.87,253.09
2016,1,23,12,15,278.5,239.0,2.0,10.0,393.0,368.56,298.6
2016,1,23,12,30,405.0,221.0,2.0,10.0,445.0,428.39,347.04
2016,1,23,12,45,621.5,160.5,2.0,10.0,499.0,507.54,411.14
2016,1,23,13,0,838.0,100.0,2.0,10.0,553.0,584.11,472.74
2016,1,23,13,15,831.5,99.0,2.0,10.0,539.0,595.11,482.1
2016,1,23,13,30,825.0,98.0,2.0,10.0,525.0,603.15,489.55
2016,1,23,13,45,524.5,155.5,2.05,10.0,423.0,489.71,400.53
2016,1,23,14,0,224.0,213.0,2.1,10.0,321.0,358.53,294.52
2016,1,23,14,15,112.0,121.5,2.1,10.0,175.5,194.55,161.07
2016,1,23,14,30,0.0,30.0,2.1,10.0,30.0,27.85,18.44
2016,1,23,14,45,372.5,54.5,2.1,10.0,194.5,300.92,255.69
2016,1,23,15,0,745.0,79.0,2.1,10.0,359.0,554.13,460.05
2016,1,23,15,15,712.0,75.0,2.05,9.5,319.5,524.13,435.29
2016,1,23,15,30,679.0,71.0,2.0,9.0,280.0,492.46,410.62
2016,1,23,15,45,642.5,64.0,1.95,9.0,238.5,453.98,378.91
2016,1,23,16,0,606.0,57.0,1.9,9.0,197.0,414.71,345.37
2016,1,23,16,15,530.5,50.5,1.8,8.5,153.5,355.54,294.62
2016,1,23,16,30,455.0,44.0,1.7,8.0,110.0,298.27,243.63
2016,1,23,16,45,323.5,33.5,1.65,8.0,71.5,213.87,166.76
2016,1,23,17,0,192.0,23.0,1.6,8.0,33.0,126.35,45.23
2016,1,23,17,15,96.0,11.5,1.6,7.5,16.5,49.12,0.0
2016,1,23,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,15,56.0,7.0,1.15,5.5,8.5,0.0,0.0
2016,1,24,7,30,112.0,14.0,1.1,6.0,17.0,13.34,0.0
2016,1,24,7,45,243.5,27.0,1.1,6.5,51.0,22.04,11.36
2016,1,24,8,0,375.0,40.0,1.1,7.0,85.0,32.16,22.9
2016,1,24,8,15,458.5,48.5,1.1,7.0,127.0,37.57,28.44
2016,1,24,8,30,542.0,57.0,1.1,7.0,169.0,42.86,33.62
2016,1,24,8,45,438.0,82.0,1.15,7.5,185.5,60.34,49.64
2016,1,24,9,0,334.0,107.0,1.2,8.0,202.0,77.43,65.07
2016,1,24,9,15,363.0,116.5,1.2,8.0,234.0,85.62,72.39
2016,1,24,9,30,392.0,126.0,1.2,8.0,266.0,116.4,82.09
2016,1,24,9,45,319.0,151.5,1.2,8.0,273.0,154.94,113.59
2016,1,24,10,0,246.0,177.0,1.2,8.0,280.0,181.97,138.77
2016,1,24,10,15,225.0,193.0,1.2,8.0,292.5,208.54,162.22
2016,1,24,10,30,204.0,209.0,1.2,8.0,305.0,229.59,181.19
2016,1,24,10,45,200.0,220.5,1.2,8.5,319.0,250.07,198.64
2016,1,24,11,0,196.0,232.0,1.2,9.0,333.0,269.97,215.39
2016,1,24,11,15,238.0,235.0,1.1,9.0,361.0,299.16,238.89
2016,1,24,11,30,280.0,238.0,1.0,9.0,389.0,331.27,264.68
2016,1,24,11,45,273.5,243.5,0.95,9.0,393.0,346.79,277.74
2016,1,24,12,0,267.0,249.0,0.9,9.0,397.0,361.28,289.81
2016,1,24,12,15,566.0,170.5,0.9,9.0,484.0,451.78,361.95
2016,1,24,12,30,865.0,92.0,0.9,9.0,571.0,552.91,441.03
2016,1,24,12,45,882.0,85.0,0.9,9.5,569.0,576.76,459.19
2016,1,24,13,0,899.0,78.0,0.9,10.0,567.0,596.89,475.1
2016,1,24,13,15,715.0,125.0,0.95,10.0,508.0,557.18,445.59
2016,1,24,13,30,531.0,172.0,1.0,10.0,449.0,504.07,405.51
2016,1,24,13,45,489.0,174.5,1.1,10.5,421.0,489.57,395.42
2016,1,24,14,0,447.0,177.0,1.2,11.0,393.0,472.74,382.91
2016,1,24,14,15,645.5,123.5,1.3,10.5,415.5,546.55,444.41
2016,1,24,14,30,844.0,70.0,1.4,10.0,438.0,609.79,496.7
2016,1,24,14,45,816.0,69.0,1.5,10.0,402.5,590.02,482.41
2016,1,24,15,0,788.0,68.0,1.6,10.0,367.0,567.72,466.53
2016,1,24,15,15,758.0,65.0,1.55,9.5,327.5,539.69,445.69
2016,1,24,15,30,728.0,62.0,1.5,9.0,288.0,509.74,422.66
2016,1,24,15,45,680.0,58.0,1.45,8.5,244.5,466.9,388.47
2016,1,24,16,0,632.0,54.0,1.4,8.0,201.0,427.3,355.49
2016,1,24,16,15,561.5,47.5,1.3,7.5,157.5,369.94,306.5
2016,1,24,16,30,491.0,41.0,1.2,7.0,114.0,314.38,257.11
2016,1,24,16,45,375.5,31.0,1.15,6.5,75.5,236.62,186.34
2016,1,24,17,0,260.0,21.0,1.1,6.0,37.0,156.15,71.98
2016,1,24,17,15,130.0,10.5,1.05,6.0,18.5,62.1,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,15,117.0,6.5,0.95,5.5,10.0,0.0,0.0
2016,1,25,7,30,234.0,13.0,0.9,6.0,20.0,12.39,0.0
2016,1,25,7,45,372.5,22.0,0.85,7.0,57.0,18.79,9.12
2016,1,25,8,0,511.0,31.0,0.8,8.0,94.0,25.94,17.38
2016,1,25,8,15,587.0,37.0,0.8,8.0,138.0,29.91,21.47
2016,1,25,8,30,663.0,43.0,0.8,8.0,182.0,33.85,25.32
2016,1,25,8,45,707.5,47.5,0.85,8.5,225.5,36.33,27.66
2016,1,25,9,0,752.0,52.0,0.9,9.0,269.0,38.81,29.9
2016,1,25,9,15,783.0,55.0,0.9,9.5,310.0,46.6,36.89
2016,1,25,9,30,814.0,58.0,0.9,10.0,351.0,92.24,46.39
2016,1,25,9,45,813.5,66.0,0.95,10.5,384.0,140.91,79.17
2016,1,25,10,0,813.0,74.0,1.0,11.0,417.0,188.72,117.89
2016,1,25,10,15,829.0,76.0,1.0,11.5,447.5,233.6,156.5
2016,1,25,10,30,845.0,78.0,1.0,12.0,478.0,278.62,196.38
2016,1,25,10,45,854.5,80.0,1.0,12.5,501.5,321.64,234.9
2016,1,25,11,0,864.0,82.0,1.0,13.0,525.0,363.8,272.14
2016,1,25,11,15,871.0,83.0,0.95,13.0,542.0,403.01,306.66
2016,1,25,11,30,878.0,84.0,0.9,13.0,559.0,440.72,339.14
2016,1,25,11,45,881.0,84.5,0.9,13.0,568.0,475.62,368.92
2016,1,25,12,0,884.0,85.0,0.9,13.0,577.0,506.73,395.15
2016,1,25,12,15,884.5,85.0,0.9,13.0,578.5,533.81,417.81
2016,1,25,12,30,885.0,85.0,0.9,13.0,580.0,558.35,438.09
2016,1,25,12,45,885.0,84.0,0.9,13.5,574.0,578.96,454.28
2016,1,25,13,0,885.0,83.0,0.9,14.0,568.0,596.78,468.07
2016,1,25,13,15,879.5,82.0,0.9,13.5,553.5,608.52,478.92
2016,1,25,13,30,874.0,81.0,0.9,13.0,539.0,619.61,489.15
2016,1,25,13,45,865.0,79.5,0.9,13.0,517.5,622.98,492.77
2016,1,25,14,0,856.0,78.0,0.9,13.0,496.0,623.23,494.08
2016,1,25,14,15,841.5,76.0,0.85,13.0,467.5,616.46,489.65
2016,1,25,14,30,827.0,74.0,0.8,13.0,439.0,606.72,482.96
2016,1,25,14,45,807.0,71.5,0.8,13.0,404.5,590.18,471.6
2016,1,25,15,0,787.0,69.0,0.8,13.0,370.0,571.02,458.06
2016,1,25,15,15,757.0,66.0,0.75,12.5,330.5,542.93,437.73
2016,1,25,15,30,727.0,63.0,0.7,12.0,291.0,512.91,415.35
2016,1,25,15,45,683.5,58.5,0.65,11.5,248.0,471.92,383.65
2016,1,25,16,0,640.0,54.0,0.6,11.0,205.0,433.9,352.95
2016,1,25,16,15,571.0,47.5,0.65,10.0,161.5,376.89,306.97
2016,1,25,16,30,502.0,41.0,0.7,9.0,118.0,321.61,260.02
2016,1,25,16,45,384.5,31.5,0.75,8.5,78.5,242.71,190.21
2016,1,25,17,0,267.0,22.0,0.8,8.0,39.0,162.36,85.88
2016,1,25,17,15,133.5,11.0,0.8,7.5,19.5,64.41,0.0
2016,1,25,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,10.5,1.05,5.0,10.5,10.01,0.0
2016,1,26,7,30,0.0,21.0,1.1,5.0,21.0,20.02,0.0
2016,1,26,7,45,243.0,28.0,1.15,5.5,58.5,22.78,12.64
2016,1,26,8,0,486.0,35.0,1.2,6.0,96.0,27.29,18.76
2016,1,26,8,15,565.5,42.0,1.2,6.5,140.5,31.62,23.16
2016,1,26,8,30,645.0,49.0,1.2,7.0,185.0,39.27,30.37
2016,1,26,8,45,697.0,53.0,1.25,7.5,230.0,41.07,32.1
2016,1,26,9,0,749.0,57.0,1.3,8.0,275.0,42.96,33.8
2016,1,26,9,15,781.0,60.0,1.3,8.5,317.0,52.12,33.66
2016,1,26,9,30,813.0,63.0,1.3,9.0,359.0,97.88,50.93
2016,1,26,9,45,831.5,66.5,1.3,9.5,395.5,144.95,82.0
2016,1,26,10,0,850.0,70.0,1.3,10.0,432.0,192.85,120.33
2016,1,26,10,15,865.5,72.0,1.25,10.5,463.0,239.41,160.79
2016,1,26,10,30,881.0,74.0,1.2,11.0,494.0,289.68,205.32
2016,1,26,10,45,891.5,75.0,1.2,11.5,518.5,333.28,244.64
2016,1,26,11,0,902.0,76.0,1.2,12.0,543.0,375.94,282.64
2016,1,26,11,15,909.0,77.0,1.1,12.0,560.0,416.13,318.1
2016,1,26,11,30,916.0,78.0,1.0,12.0,577.0,454.71,351.29
2016,1,26,11,45,918.5,78.5,0.9,12.5,586.0,489.01,379.55
2016,1,26,12,0,921.0,79.0,0.8,13.0,595.0,521.04,405.05
2016,1,26,12,15,921.5,79.0,0.75,13.0,596.5,549.16,427.95
2016,1,26,12,30,922.0,79.0,0.7,13.0,598.0,574.62,448.3
2016,1,26,12,45,737.0,128.5,0.7,13.5,540.0,545.62,426.76
2016,1,26,13,0,552.0,178.0,0.7,14.0,482.0,503.13,394.82
2016,1,26,13,15,725.0,129.0,0.7,14.0,518.0,571.68,448.66
2016,1,26,13,30,898.0,80.0,0.7,14.0,554.0,633.45,495.91
2016,1,26,13,45,744.5,111.0,0.7,14.0,493.0,587.07,461.27
2016,1,26,14,0,591.0,142.0,0.7,14.0,432.0,531.85,420.58
2016,1,26,14,15,494.5,154.5,0.65,13.5,388.0,486.01,387.2
2016,1,26,14,30,398.0,167.0,0.6,13.0,344.0,442.11,354.32
2016,1,26,14,45,605.5,117.5,0.6,13.0,363.0,521.72,418.3
2016,1,26,15,0,813.0,68.0,0.6,13.0,382.0,588.57,470.09
2016,1,26,15,15,784.0,65.0,0.55,12.5,342.0,560.72,449.12
2016,1,26,15,30,755.0,62.0,0.5,12.0,302.0,530.85,427.12
2016,1,26,15,45,710.0,58.0,0.5,11.5,258.0,488.98,395.57
2016,1,26,16,0,665.0,54.0,0.5,11.0,214.0,446.28,362.06
2016,1,26,16,15,597.5,47.5,0.6,10.5,169.0,392.88,319.01
2016,1,26,16,30,530.0,41.0,0.7,10.0,124.0,337.41,272.0
2016,1,26,16,45,412.5,32.0,0.85,9.5,83.5,257.83,202.51
2016,1,26,17,0,295.0,23.0,1.0,9.0,43.0,177.93,104.09
2016,1,26,17,15,147.5,11.5,0.95,8.5,21.5,71.03,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,6.5,10.5,10.01,0.0
2016,1,27,7,30,0.0,21.0,0.8,7.0,21.0,20.02,0.0
2016,1,27,7,45,217.5,29.5,0.8,7.5,57.5,23.16,13.1
2016,1,27,8,0,435.0,38.0,0.8,8.0,94.0,29.89,20.96
2016,1,27,8,15,515.5,46.0,0.75,8.0,138.0,34.96,26.07
2016,1,27,8,30,596.0,54.0,0.7,8.0,182.0,39.91,30.86
2016,1,27,8,45,644.5,59.5,0.7,8.5,226.0,42.56,33.35
2016,1,27,9,0,693.0,65.0,0.7,9.0,270.0,45.19,35.71
2016,1,27,9,15,727.5,69.0,0.6,9.5,311.0,60.51,40.17
2016,1,27,9,30,762.0,73.0,0.5,10.0,352.0,104.72,57.77
2016,1,27,9,45,804.0,71.0,0.45,11.0,392.0,147.37,84.3
2016,1,27,10,0,846.0,69.0,0.4,12.0,432.0,193.16,119.21
2016,1,27,10,15,752.5,93.0,0.35,12.0,433.0,232.57,157.64
2016,1,27,10,30,659.0,117.0,0.3,12.0,434.0,266.23,191.36
2016,1,27,10,45,638.0,130.5,0.3,12.5,449.5,303.42,224.47
2016,1,27,11,0,617.0,144.0,0.3,13.0,465.0,337.89,254.55
2016,1,27,11,15,767.5,109.5,0.3,13.0,521.5,390.68,295.96
2016,1,27,11,30,918.0,75.0,0.3,13.0,578.0,455.19,346.33
2016,1,27,11,45,722.0,133.5,0.3,13.5,533.0,453.04,347.8
2016,1,27,12,0,526.0,192.0,0.3,14.0,488.0,437.65,338.18
2016,1,27,12,15,499.5,201.5,0.3,14.0,483.5,452.01,350.5
2016,1,27,12,30,473.0,211.0,0.3,14.0,479.0,463.67,360.12
2016,1,27,12,45,447.0,215.0,0.3,14.5,466.0,467.8,363.33
2016,1,27,13,0,421.0,219.0,0.3,15.0,453.0,469.46,364.6
2016,1,27,13,15,398.5,217.5,0.3,15.0,434.5,459.77,358.27
2016,1,27,13,30,376.0,216.0,0.3,15.0,416.0,453.27,354.21
2016,1,27,13,45,479.0,181.0,0.3,15.0,425.0,494.96,387.27
2016,1,27,14,0,582.0,146.0,0.3,15.0,434.0,532.39,416.49
2016,1,27,14,15,573.5,139.0,0.25,15.0,409.5,520.47,407.83
2016,1,27,14,30,565.0,132.0,0.2,15.0,385.0,510.05,400.72
2016,1,27,14,45,514.5,130.0,0.2,15.0,347.5,477.03,376.77
2016,1,27,15,0,464.0,128.0,0.2,15.0,310.0,442.79,351.71
2016,1,27,15,15,446.5,117.5,0.25,14.5,277.5,418.12,334.81
2016,1,27,15,30,429.0,107.0,0.3,14.0,245.0,392.17,316.22
2016,1,27,15,45,410.5,93.5,0.35,13.5,210.5,361.05,292.87
2016,1,27,16,0,392.0,80.0,0.4,13.0,176.0,329.05,267.79
2016,1,27,16,15,353.0,66.5,0.4,12.5,140.0,285.59,231.98
2016,1,27,16,30,314.0,53.0,0.4,12.0,104.0,242.93,195.39
2016,1,27,16,45,252.0,38.5,0.4,12.0,70.5,189.34,147.66
2016,1,27,17,0,190.0,24.0,0.4,12.0,37.0,133.34,81.85
2016,1,27,17,15,95.0,12.0,0.45,11.5,18.5,50.44,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,11.5,0.8,7.5,11.5,10.96,0.0
2016,1,28,7,30,0.0,23.0,0.7,8.0,23.0,21.92,0.0
2016,1,28,7,45,237.5,29.5,0.65,8.5,60.0,23.98,13.97
2016,1,28,8,0,475.0,36.0,0.6,9.0,97.0,27.95,19.21
2016,1,28,8,15,550.0,42.5,0.5,9.0,141.0,31.8,23.16
2016,1,28,8,30,625.0,49.0,0.4,9.0,185.0,38.96,29.93
2016,1,28,8,45,672.5,53.5,0.3,9.5,228.5,41.21,32.04
2016,1,28,9,0,720.0,58.0,0.2,10.0,272.0,43.49,34.09
2016,1,28,9,15,389.0,105.0,0.2,10.0,223.0,80.33,59.7
2016,1,28,9,30,58.0,152.0,0.2,10.0,174.0,129.82,103.32
2016,1,28,9,45,60.0,167.0,0.2,10.5,191.5,147.35,116.57
2016,1,28,10,0,62.0,182.0,0.2,11.0,209.0,165.11,130.45
2016,1,28,10,15,106.0,200.0,0.25,11.0,250.0,194.27,152.39
2016,1,28,10,30,150.0,218.0,0.3,11.0,291.0,225.07,175.98
2016,1,28,10,45,508.5,148.5,0.4,11.5,412.0,281.02,211.88
2016,1,28,11,0,867.0,79.0,0.5,12.0,533.0,371.33,278.09
2016,1,28,11,15,873.5,79.5,0.6,12.0,549.5,409.75,311.94
2016,1,28,11,30,880.0,80.0,0.7,12.0,566.0,446.58,344.36
2016,1,28,11,45,884.0,80.5,0.85,12.5,575.0,480.52,373.6
2016,1,28,12,0,888.0,81.0,1.0,13.0,584.0,512.38,400.62
2016,1,28,12,15,444.5,124.5,0.95,13.0,376.5,354.32,282.07
2016,1,28,12,30,1.0,168.0,0.9,13.0,169.0,157.43,124.51
2016,1,28,12,45,0.5,139.0,0.85,13.5,139.5,130.22,102.87
2016,1,28,13,0,0.0,110.0,0.8,14.0,110.0,102.72,80.24
2016,1,28,13,15,13.5,160.5,0.75,14.0,167.5,159.19,126.77
2016,1,28,13,30,27.0,211.0,0.7,14.0,225.0,217.8,173.9
2016,1,28,13,45,227.0,199.5,0.65,14.0,313.5,351.94,282.46
2016,1,28,14,0,427.0,188.0,0.6,14.0,402.0,477.74,379.76
2016,1,28,14,15,218.5,174.5,0.6,14.0,284.0,328.25,263.06
2016,1,28,14,30,10.0,161.0,0.6,14.0,166.0,162.03,128.92
2016,1,28,14,45,70.5,165.5,0.6,14.0,194.0,213.96,173.29
2016,1,28,15,0,131.0,170.0,0.6,14.0,222.0,268.16,217.75
2016,1,28,15,15,127.0,153.0,0.6,13.5,199.0,248.31,202.28
2016,1,28,15,30,123.0,136.0,0.6,13.0,176.0,227.91,186.52
2016,1,28,15,45,117.0,117.5,0.6,12.5,151.5,203.94,167.39
2016,1,28,16,0,111.0,99.0,0.6,12.0,127.0,179.5,147.32
2016,1,28,16,15,98.0,80.0,0.65,12.0,101.0,150.17,122.27
2016,1,28,16,30,85.0,61.0,0.7,12.0,75.0,120.62,96.42
2016,1,28,16,45,59.0,43.0,0.75,12.0,51.5,86.06,65.66
2016,1,28,17,0,33.0,25.0,0.8,12.0,28.0,49.44,29.08
2016,1,28,17,15,16.5,12.5,0.75,12.0,14.0,18.75,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,87.5,8.0,0.65,10.5,11.5,7.63,0.0
2016,1,29,7,30,175.0,16.0,0.6,11.0,23.0,12.93,0.0
2016,1,29,7,45,308.5,26.0,0.6,11.5,59.0,20.54,11.18
2016,1,29,8,0,442.0,36.0,0.6,12.0,95.0,27.79,18.84
2016,1,29,8,15,519.0,43.0,0.6,12.0,138.0,32.06,23.09
2016,1,29,8,30,596.0,50.0,0.6,12.0,181.0,36.24,27.09
2016,1,29,8,45,311.0,82.0,0.6,12.5,151.5,59.53,48.01
2016,1,29,9,0,26.0,114.0,0.6,13.0,122.0,94.37,78.75
2016,1,29,9,15,30.0,130.5,0.6,13.0,141.0,108.14,86.07
2016,1,29,9,30,34.0,147.0,0.6,13.0,160.0,125.09,99.13
2016,1,29,9,45,36.0,161.5,0.65,13.0,176.5,140.9,111.59
2016,1,29,10,0,38.0,176.0,0.7,13.0,193.0,156.96,124.43
2016,1,29,10,15,53.5,193.5,0.7,13.0,219.0,178.49,141.21
2016,1,29,10,30,69.0,211.0,0.7,13.0,245.0,201.66,159.39
2016,1,29,10,45,34.5,150.5,0.75,13.5,167.5,146.46,115.54
2016,1,29,11,0,0.0,90.0,0.8,14.0,90.0,83.8,64.77
2016,1,29,11,15,0.0,123.0,0.8,14.0,123.0,113.92,89.7
2016,1,29,11,30,0.0,156.0,0.8,14.0,156.0,144.13,114.19
2016,1,29,11,45,0.0,159.0,0.85,14.0,159.0,147.29,116.59
2016,1,29,12,0,0.0,162.0,0.9,14.0,162.0,150.46,119.12
2016,1,29,12,15,0.0,105.5,0.9,14.0,105.5,98.3,76.49
2016,1,29,12,30,0.0,49.0,0.9,14.0,49.0,45.58,32.8
2016,1,29,12,45,0.0,48.5,0.9,14.5,48.5,45.12,32.41
2016,1,29,13,0,0.0,48.0,0.9,15.0,48.0,44.65,31.97
2016,1,29,13,15,0.0,47.0,0.9,15.0,47.0,43.71,31.21
2016,1,29,13,30,0.0,46.0,0.9,15.0,46.0,42.78,30.46
2016,1,29,13,45,0.0,27.0,0.9,15.0,27.0,25.08,15.6
2016,1,29,14,0,0.0,8.0,0.9,15.0,8.0,7.42,0.66
2016,1,29,14,15,0.0,7.5,0.85,14.5,7.5,6.96,0.29
2016,1,29,14,30,0.0,7.0,0.8,14.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,10.5,0.8,14.0,10.5,9.74,2.71
2016,1,29,15,0,0.0,14.0,0.8,14.0,14.0,12.98,5.52
2016,1,29,15,15,0.0,12.5,0.75,13.5,12.5,11.59,4.36
2016,1,29,15,30,0.0,11.0,0.7,13.0,11.0,10.19,3.18
2016,1,29,15,45,0.0,9.5,0.7,13.0,9.5,8.8,1.98
2016,1,29,16,0,0.0,8.0,0.7,13.0,8.0,7.41,0.76
2016,1,29,16,15,277.0,23.5,0.65,12.5,70.0,191.98,159.75
2016,1,29,16,30,554.0,39.0,0.6,12.0,132.0,348.79,282.09
2016,1,29,16,45,450.5,31.0,0.6,12.0,91.0,274.39,215.69
2016,1,29,17,0,347.0,23.0,0.6,12.0,50.0,208.52,142.14
2016,1,29,17,15,173.5,11.5,0.65,11.5,25.0,83.4,0.0
2016,1,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.5,1.2,7.0,10.5,10.01,0.0
2016,1,30,7,30,0.0,21.0,1.2,7.0,21.0,18.66,0.0
2016,1,30,7,45,140.0,33.0,1.25,7.5,52.0,25.81,15.98
2016,1,30,8,0,280.0,45.0,1.3,8.0,83.0,34.61,25.26
2016,1,30,8,15,321.0,59.5,1.3,8.0,119.0,44.96,35.14
2016,1,30,8,30,362.0,74.0,1.3,8.0,155.0,54.94,44.52
2016,1,30,8,45,390.5,87.0,1.35,8.5,191.0,63.4,52.25
2016,1,30,9,0,419.0,100.0,1.4,9.0,227.0,71.56,59.53
2016,1,30,9,15,437.0,112.0,1.4,9.0,261.0,88.32,64.79
2016,1,30,9,30,455.0,124.0,1.4,9.0,295.0,124.37,84.65
2016,1,30,9,45,390.0,150.0,1.45,9.0,307.0,162.95,116.32
2016,1,30,10,0,325.0,176.0,1.5,9.0,319.0,198.4,148.58
2016,1,30,10,15,455.5,159.0,1.5,9.0,374.5,228.92,169.83
2016,1,30,10,30,586.0,142.0,1.5,9.0,430.0,274.06,205.05
2016,1,30,10,45,360.0,193.5,1.55,9.5,373.0,278.23,217.18
2016,1,30,11,0,134.0,245.0,1.6,10.0,316.0,262.68,210.39
2016,1,30,11,15,238.0,242.0,1.6,10.0,373.0,309.26,247.19
2016,1,30,11,30,342.0,239.0,1.6,10.0,430.0,363.08,289.98
2016,1,30,11,45,237.0,254.5,1.65,10.5,388.5,343.47,275.44
2016,1,30,12,0,132.0,270.0,1.7,11.0,347.0,317.0,254.75
2016,1,30,12,15,100.5,264.5,1.65,11.0,323.0,300.33,241.85
2016,1,30,12,30,69.0,259.0,1.6,11.0,299.0,283.12,228.19
2016,1,30,12,45,201.5,252.0,1.6,11.0,367.0,359.86,290.91
2016,1,30,13,0,334.0,245.0,1.6,11.0,435.0,443.15,357.42
2016,1,30,13,15,336.0,238.0,1.55,10.5,425.0,446.72,360.98
2016,1,30,13,30,338.0,231.0,1.5,10.0,415.0,449.04,364.11
2016,1,30,13,45,177.5,210.0,1.5,10.0,306.5,326.2,266.38
2016,1,30,14,0,17.0,189.0,1.5,10.0,198.0,192.35,156.18
2016,1,30,14,15,73.5,197.5,1.5,10.0,232.0,246.23,202.3
2016,1,30,14,30,130.0,206.0,1.5,10.0,266.0,302.98,249.5
2016,1,30,14,45,80.5,182.0,1.55,10.0,218.5,239.14,197.11
2016,1,30,15,0,31.0,158.0,1.6,10.0,171.0,183.3,150.69
2016,1,30,15,15,28.0,143.0,1.55,9.5,153.5,167.01,137.76
2016,1,30,15,30,25.0,128.0,1.5,9.0,136.0,150.62,124.4
2016,1,30,15,45,20.0,111.0,1.45,9.0,117.0,123.41,101.35
2016,1,30,16,0,15.0,94.0,1.4,9.0,98.0,103.74,84.43
2016,1,30,16,15,7.5,76.5,1.3,8.0,78.5,82.13,65.76
2016,1,30,16,30,0.0,59.0,1.2,7.0,59.0,60.57,46.81
2016,1,30,16,45,0.0,41.0,1.2,6.5,41.0,41.84,30.03
2016,1,30,17,0,0.0,23.0,1.2,6.0,23.0,21.87,11.18
2016,1,30,17,15,0.0,11.5,1.15,6.0,11.5,10.96,0.0
2016,1,30,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.0,4.0,9.5,9.05,0.0
2016,1,31,7,30,0.0,19.0,1.0,4.0,19.0,17.2,0.0
2016,1,31,7,45,79.5,35.0,1.0,4.5,46.0,28.55,18.77
2016,1,31,8,0,159.0,51.0,1.0,5.0,73.0,40.96,31.36
2016,1,31,8,15,186.0,69.0,1.05,5.0,104.0,54.4,44.21
2016,1,31,8,30,213.0,87.0,1.1,5.0,135.0,67.41,56.46
2016,1,31,8,45,231.0,104.5,1.2,5.5,167.0,79.63,67.66
2016,1,31,9,0,249.0,122.0,1.3,6.0,199.0,91.45,78.26
2016,1,31,9,15,263.0,137.0,1.35,6.0,228.0,108.5,85.03
2016,1,31,9,30,277.0,152.0,1.4,6.0,257.0,137.85,103.58
2016,1,31,9,45,158.5,165.5,1.45,6.0,227.0,155.39,121.55
2016,1,31,10,0,40.0,179.0,1.5,6.0,197.0,160.09,130.58
2016,1,31,10,15,88.0,202.0,1.6,6.0,244.5,193.17,156.43
2016,1,31,10,30,136.0,225.0,1.7,6.0,292.0,228.41,184.4
2016,1,31,10,45,172.0,235.5,1.8,6.5,324.5,257.74,207.92
2016,1,31,11,0,208.0,246.0,1.9,7.0,357.0,289.89,233.97
2016,1,31,11,15,110.5,223.5,2.0,7.0,283.0,244.61,199.25
2016,1,31,11,30,13.0,201.0,2.1,7.0,209.0,190.25,155.62
2016,1,31,11,45,289.0,193.5,2.25,7.5,361.0,314.17,257.03
2016,1,31,12,0,565.0,186.0,2.4,8.0,513.0,457.83,372.18
2016,1,31,12,15,524.0,201.0,2.45,8.0,505.0,470.69,383.1
2016,1,31,12,30,483.0,216.0,2.5,8.0,497.0,480.08,391.59
2016,1,31,12,45,367.0,239.5,2.65,8.0,451.5,447.29,366.18
2016,1,31,13,0,251.0,263.0,2.8,8.0,406.0,407.84,334.74
2016,1,31,13,15,593.0,169.5,2.85,8.0,497.0,541.38,446.18
2016,1,31,13,30,935.0,76.0,2.9,8.0,588.0,667.59,548.88
2016,1,31,13,45,924.5,75.5,2.95,8.0,565.5,671.34,552.41
2016,1,31,14,0,914.0,75.0,3.0,8.0,543.0,671.79,554.19
2016,1,31,14,15,900.0,73.5,3.0,7.5,513.5,665.66,551.63
2016,1,31,14,30,886.0,72.0,3.0,7.0,484.0,656.4,546.52
2016,1,31,14,45,858.0,72.5,3.05,7.0,446.5,641.57,535.88
2016,1,31,15,0,830.0,73.0,3.1,7.0,409.0,620.23,519.99
2016,1,31,15,15,801.5,69.5,3.1,6.5,368.0,591.53,498.74
2016,1,31,15,30,773.0,66.0,3.1,6.0,327.0,560.7,475.14
2016,1,31,15,45,716.5,64.5,3.1,6.0,280.5,513.77,436.64
2016,1,31,16,0,660.0,63.0,3.1,6.0,234.0,470.59,399.93
2016,1,31,16,15,593.5,56.5,3.05,5.5,188.0,412.84,350.49
2016,1,31,16,30,527.0,50.0,3.0,5.0,142.0,356.37,300.18
2016,1,31,16,45,407.0,40.5,3.0,5.0,99.0,272.35,224.51
2016,1,31,17,0,287.0,31.0,3.0,5.0,56.0,194.55,145.3
2016,1,31,17,15,143.5,15.5,3.05,5.0,28.0,75.72,0.0
2016,1,31,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,15,184.0,8.5,2.4,3.5,17.0,8.1,0.0
2016,2,1,7,30,368.0,17.0,2.4,4.0,34.0,14.9,0.0
2016,2,1,7,45,496.5,24.5,2.45,4.5,77.5,20.67,12.15
2016,2,1,8,0,625.0,32.0,2.5,5.0,121.0,26.28,18.13
2016,2,1,8,15,693.0,37.0,2.5,5.0,169.0,29.36,21.33
2016,2,1,8,30,761.0,42.0,2.5,5.0,217.0,32.44,24.37
2016,2,1,8,45,803.5,45.5,2.55,5.5,264.0,38.28,29.79
2016,2,1,9,0,846.0,49.0,2.6,6.0,311.0,40.89,32.13
2016,2,1,9,15,873.0,51.5,2.6,6.0,354.5,63.09,34.68
2016,2,1,9,30,900.0,54.0,2.6,6.0,398.0,113.32,58.34
2016,2,1,9,45,911.5,58.5,2.6,6.5,436.0,164.92,95.71
2016,2,1,10,0,923.0,63.0,2.6,7.0,474.0,216.56,139.44
2016,2,1,10,15,936.0,64.5,2.55,7.0,506.0,265.78,184.24
2016,2,1,10,30,949.0,66.0,2.5,7.0,538.0,314.63,229.76
2016,2,1,10,45,956.5,67.5,2.5,7.5,563.0,361.16,273.04
2016,2,1,11,0,964.0,69.0,2.5,8.0,588.0,406.4,314.48
2016,2,1,11,15,969.0,70.0,2.45,8.0,605.5,448.69,353.12
2016,2,1,11,30,974.0,71.0,2.4,8.0,623.0,489.08,389.28
2016,2,1,11,45,969.0,74.5,2.35,8.5,631.0,525.16,420.38
2016,2,1,12,0,964.0,78.0,2.3,9.0,639.0,558.41,448.3
2016,2,1,12,15,963.5,78.0,2.25,9.0,640.5,587.65,473.24
2016,2,1,12,30,963.0,78.0,2.2,9.0,642.0,614.05,495.42
2016,2,1,12,45,955.5,79.5,2.2,9.0,634.0,635.02,513.24
2016,2,1,13,0,948.0,81.0,2.2,9.0,626.0,652.72,528.27
2016,2,1,13,15,942.0,80.5,2.15,8.5,611.0,665.96,540.46
2016,2,1,13,30,936.0,80.0,2.1,8.0,596.0,675.92,550.04
2016,2,1,13,45,632.5,148.5,2.05,8.0,491.5,571.16,467.38
2016,2,1,14,0,329.0,217.0,2.0,8.0,387.0,443.94,365.19
2016,2,1,14,15,607.5,146.0,1.95,8.0,438.5,564.34,465.28
2016,2,1,14,30,886.0,75.0,1.9,8.0,490.0,667.05,547.68
2016,2,1,14,45,873.5,71.0,1.85,8.0,455.0,653.07,536.76
2016,2,1,15,0,861.0,67.0,1.8,8.0,420.0,636.11,524.44
2016,2,1,15,15,834.0,64.0,1.7,7.5,378.5,608.48,504.08
