Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,30,807.0,61.0,1.6,7.0,337.0,578.62,481.47
2016,2,1,15,45,775.0,56.0,1.55,7.0,292.5,541.48,451.87
2016,2,1,16,0,743.0,51.0,1.5,7.0,248.0,502.93,420.06
2016,2,1,16,15,684.5,46.0,1.45,6.5,200.5,448.78,374.92
2016,2,1,16,30,626.0,41.0,1.4,6.0,153.0,395.24,328.23
2016,2,1,16,45,530.5,33.5,1.35,5.5,108.5,321.92,263.03
2016,2,1,17,0,435.0,26.0,1.3,5.0,64.0,252.85,191.44
2016,2,1,17,15,217.5,13.0,1.25,4.5,32.0,120.57,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.8,4.0,5.5,5.24,0.0
2016,2,2,7,30,0.0,11.0,0.8,4.0,11.0,10.2,0.0
2016,2,2,7,45,0.0,26.0,0.85,4.5,26.0,24.09,15.29
2016,2,2,8,0,0.0,41.0,0.9,5.0,41.0,37.4,28.27
2016,2,2,8,15,0.0,58.5,0.9,5.0,58.5,52.53,42.59
2016,2,2,8,30,0.0,76.0,0.9,5.0,76.0,67.47,56.57
2016,2,2,8,45,1.0,93.0,0.9,5.5,93.5,81.85,69.68
2016,2,2,9,0,2.0,110.0,0.9,6.0,111.0,96.05,82.37
2016,2,2,9,15,6.0,124.5,0.9,6.0,127.0,108.99,89.42
2016,2,2,9,30,10.0,139.0,0.9,6.0,143.0,123.02,100.92
2016,2,2,9,45,404.5,111.0,0.95,6.5,292.5,137.35,94.69
2016,2,2,10,0,799.0,83.0,1.0,7.0,442.0,209.63,138.44
2016,2,2,10,15,418.0,143.5,1.0,7.0,332.5,211.61,158.06
2016,2,2,10,30,37.0,204.0,1.0,7.0,223.0,188.78,153.46
2016,2,2,10,45,55.5,222.5,1.05,7.0,252.0,213.9,173.84
2016,2,2,11,0,74.0,241.0,1.1,7.0,281.0,240.88,195.62
2016,2,2,11,15,61.0,242.0,1.05,7.0,276.0,242.24,196.9
2016,2,2,11,30,48.0,243.0,1.0,7.0,271.0,242.25,197.03
2016,2,2,11,45,31.5,227.5,1.0,7.0,246.0,224.6,182.82
2016,2,2,12,0,15.0,212.0,1.0,7.0,221.0,203.98,166.07
2016,2,2,12,15,23.0,225.0,1.0,7.0,239.0,221.57,180.61
2016,2,2,12,30,31.0,238.0,1.0,7.0,257.0,242.68,197.82
2016,2,2,12,45,31.0,236.5,1.0,7.0,255.0,243.98,198.9
2016,2,2,13,0,31.0,235.0,1.0,7.0,253.0,245.19,200.05
2016,2,2,13,15,194.5,234.0,1.0,7.0,342.5,353.22,289.76
2016,2,2,13,30,358.0,233.0,1.0,7.0,432.0,467.25,380.93
2016,2,2,13,45,179.5,197.5,1.0,7.5,297.5,316.17,259.43
2016,2,2,14,0,1.0,162.0,1.0,8.0,163.0,154.84,125.46
2016,2,2,14,15,66.0,187.0,1.0,8.0,218.5,230.38,190.19
2016,2,2,14,30,131.0,212.0,1.0,8.0,274.0,311.28,257.0
2016,2,2,14,45,290.5,176.5,1.0,8.0,301.0,386.25,320.04
2016,2,2,15,0,450.0,141.0,1.0,8.0,328.0,458.93,379.86
2016,2,2,15,15,613.0,102.5,0.95,7.5,330.0,519.97,429.88
2016,2,2,15,30,776.0,64.0,0.9,7.0,332.0,566.33,467.64
2016,2,2,15,45,740.0,59.5,0.85,7.0,288.0,527.81,436.49
2016,2,2,16,0,704.0,55.0,0.8,7.0,244.0,488.09,404.26
2016,2,2,16,15,644.5,49.5,0.85,6.5,198.0,433.38,360.03
2016,2,2,16,30,585.0,44.0,0.9,6.0,152.0,379.37,314.15
2016,2,2,16,45,488.5,36.0,1.0,5.5,108.0,310.99,254.13
2016,2,2,17,0,392.0,28.0,1.1,5.0,64.0,243.15,186.64
2016,2,2,17,15,196.0,14.0,1.1,4.5,32.0,116.61,0.0
2016,2,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,131.0,9.5,0.8,3.5,16.5,9.05,0.0
2016,2,3,7,30,262.0,19.0,0.8,4.0,33.0,15.31,0.16
2016,2,3,7,45,385.5,29.0,0.8,4.5,73.5,22.77,14.27
2016,2,3,8,0,509.0,39.0,0.8,5.0,114.0,29.9,21.55
2016,2,3,8,15,580.0,45.0,0.8,5.5,159.5,33.23,24.93
2016,2,3,8,30,651.0,51.0,0.8,6.0,205.0,39.99,31.28
2016,2,3,8,45,694.0,56.0,0.85,6.5,249.5,42.63,33.71
2016,2,3,9,0,737.0,61.0,0.9,7.0,294.0,45.25,36.04
2016,2,3,9,15,768.0,64.5,0.9,7.5,336.5,69.47,39.48
2016,2,3,9,30,799.0,68.0,0.9,8.0,379.0,116.06,63.0
2016,2,3,9,45,815.0,72.0,0.95,8.5,415.5,163.49,97.52
2016,2,3,10,0,831.0,76.0,1.0,9.0,452.0,211.56,137.71
2016,2,3,10,15,847.0,78.0,1.0,9.5,483.5,258.31,178.99
2016,2,3,10,30,863.0,80.0,1.0,10.0,515.0,305.2,220.97
2016,2,3,10,45,875.5,80.5,1.0,10.5,540.5,352.82,263.24
2016,2,3,11,0,888.0,81.0,1.0,11.0,566.0,395.98,301.18
2016,2,3,11,15,895.0,82.0,1.0,11.0,584.0,436.43,336.78
2016,2,3,11,30,902.0,83.0,1.0,11.0,602.0,475.31,370.27
2016,2,3,11,45,906.0,83.5,1.0,11.0,612.0,510.54,400.18
2016,2,3,12,0,910.0,84.0,1.0,11.0,622.0,543.62,427.74
2016,2,3,12,15,653.0,164.5,0.95,11.0,551.0,512.6,404.95
2016,2,3,12,30,396.0,245.0,0.9,11.0,480.0,460.4,364.94
2016,2,3,12,45,290.5,260.0,0.9,11.0,431.5,426.61,339.62
2016,2,3,13,0,185.0,275.0,0.9,11.0,383.0,382.58,305.46
2016,2,3,13,15,205.0,266.5,0.9,11.0,383.5,393.16,314.87
2016,2,3,13,30,225.0,258.0,0.9,11.0,384.0,403.46,323.68
2016,2,3,13,45,252.5,244.0,0.9,11.0,380.0,419.7,337.2
2016,2,3,14,0,280.0,230.0,0.9,11.0,376.0,428.41,345.01
2016,2,3,14,15,140.0,180.0,0.85,10.5,253.0,279.2,227.45
2016,2,3,14,30,0.0,130.0,0.8,10.0,130.0,123.54,99.0
2016,2,3,14,45,22.5,150.0,0.8,10.0,160.0,159.55,130.3
2016,2,3,15,0,45.0,170.0,0.8,10.0,190.0,205.65,168.97
2016,2,3,15,15,40.5,154.5,0.75,9.5,171.0,187.84,154.58
2016,2,3,15,30,36.0,139.0,0.7,9.0,152.0,169.92,140.2
2016,2,3,15,45,30.5,121.0,0.7,9.0,131.0,148.21,122.16
2016,2,3,16,0,25.0,103.0,0.7,9.0,110.0,126.4,103.71
2016,2,3,16,15,16.5,84.5,0.75,8.5,89.0,95.72,77.46
2016,2,3,16,30,8.0,66.0,0.8,8.0,68.0,72.25,56.93
2016,2,3,16,45,4.0,47.5,0.85,8.0,48.5,50.95,37.94
2016,2,3,17,0,0.0,29.0,0.9,8.0,29.0,28.85,17.84
2016,2,3,17,15,0.0,14.5,0.9,7.5,14.5,13.46,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,146.0,10.0,0.8,4.5,18.0,9.53,0.0
2016,2,4,7,30,292.0,20.0,0.7,5.0,36.0,16.16,2.05
2016,2,4,7,45,414.0,29.0,0.65,6.0,77.0,22.66,14.19
2016,2,4,8,0,536.0,38.0,0.6,7.0,118.0,31.59,22.93
2016,2,4,8,15,605.0,44.0,0.55,7.0,164.5,35.29,26.69
2016,2,4,8,30,674.0,50.0,0.5,7.0,211.0,38.97,30.26
2016,2,4,8,45,715.0,54.5,0.45,7.5,256.0,41.22,32.32
2016,2,4,9,0,756.0,59.0,0.4,8.0,301.0,43.46,34.3
2016,2,4,9,15,785.5,62.5,0.4,8.5,343.5,70.45,38.63
2016,2,4,9,30,815.0,66.0,0.4,9.0,386.0,117.94,63.13
2016,2,4,9,45,830.0,69.5,0.4,9.5,422.5,165.69,97.93
2016,2,4,10,0,845.0,73.0,0.4,10.0,459.0,213.96,138.03
2016,2,4,10,15,860.0,75.0,0.4,10.0,490.5,261.22,179.65
2016,2,4,10,30,875.0,77.0,0.4,10.0,522.0,312.32,224.84
2016,2,4,10,45,884.5,78.5,0.4,10.5,547.0,356.72,264.05
2016,2,4,11,0,894.0,80.0,0.4,11.0,572.0,400.13,301.63
2016,2,4,11,15,900.5,81.0,0.35,11.0,589.5,440.7,336.29
2016,2,4,11,30,907.0,82.0,0.3,11.0,607.0,479.63,368.68
2016,2,4,11,45,910.5,82.5,0.3,11.5,617.0,514.85,397.12
2016,2,4,12,0,914.0,83.0,0.3,12.0,627.0,547.87,423.11
2016,2,4,12,15,914.5,83.0,0.25,12.0,628.5,576.46,445.43
2016,2,4,12,30,915.0,83.0,0.2,12.0,630.0,602.38,465.31
2016,2,4,12,45,914.5,82.0,0.2,12.5,624.0,623.94,481.38
2016,2,4,13,0,914.0,81.0,0.2,13.0,618.0,642.57,495.07
2016,2,4,13,15,662.0,153.0,0.15,13.0,537.5,580.08,448.21
2016,2,4,13,30,410.0,225.0,0.1,13.0,457.0,494.76,384.49
2016,2,4,13,45,645.0,152.5,0.1,13.0,501.0,590.76,459.45
2016,2,4,14,0,880.0,80.0,0.1,13.0,545.0,669.05,518.23
2016,2,4,14,15,696.5,119.5,0.1,13.0,475.0,602.27,468.33
2016,2,4,14,30,513.0,159.0,0.1,13.0,405.0,522.62,410.03
2016,2,4,14,45,530.0,142.0,0.15,13.0,380.5,516.16,408.08
2016,2,4,15,0,547.0,125.0,0.2,13.0,356.0,507.08,403.13
2016,2,4,15,15,522.0,118.0,0.25,12.5,321.5,480.18,384.76
2016,2,4,15,30,497.0,111.0,0.3,12.0,287.0,452.02,365.07
2016,2,4,15,45,473.0,99.0,0.35,11.5,249.0,417.57,339.91
2016,2,4,16,0,449.0,87.0,0.4,11.0,211.0,382.27,313.07
2016,2,4,16,15,408.5,74.5,0.5,10.5,172.0,336.6,276.84
2016,2,4,16,30,368.0,62.0,0.6,10.0,133.0,291.66,239.4
2016,2,4,16,45,308.5,47.5,0.7,9.5,95.5,235.68,191.03
2016,2,4,17,0,249.0,33.0,0.8,9.0,58.0,182.66,140.98
2016,2,4,17,15,124.5,16.5,0.8,8.5,29.0,88.91,17.86
2016,2,4,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,7,15,125.5,11.0,1.2,4.5,18.5,10.48,0.0
2016,2,5,7,30,251.0,22.0,1.2,5.0,37.0,17.95,4.35
2016,2,5,7,45,370.0,33.0,1.2,5.5,78.0,26.21,17.41
2016,2,5,8,0,489.0,44.0,1.2,6.0,119.0,34.1,25.3
2016,2,5,8,15,562.5,51.0,1.15,6.5,165.5,38.07,29.26
2016,2,5,8,30,636.0,58.0,1.1,7.0,212.0,41.98,32.97
2016,2,5,8,45,687.5,62.5,1.05,7.5,259.0,43.71,34.56
2016,2,5,9,0,739.0,67.0,1.0,8.0,306.0,50.08,40.27
2016,2,5,9,15,771.0,70.5,0.95,8.5,349.5,78.82,45.0
2016,2,5,9,30,803.0,74.0,0.9,9.0,393.0,125.97,70.04
2016,2,5,9,45,834.0,74.5,0.85,10.0,433.0,172.92,103.78
2016,2,5,10,0,865.0,75.0,0.8,11.0,473.0,221.95,143.86
2016,2,5,10,15,880.0,77.0,0.7,11.5,505.5,270.3,186.12
2016,2,5,10,30,895.0,79.0,0.6,12.0,538.0,322.42,231.5
2016,2,5,10,45,905.5,80.0,0.55,12.5,563.5,367.72,271.07
2016,2,5,11,0,916.0,81.0,0.5,13.0,589.0,412.05,308.9
2016,2,5,11,15,922.5,82.0,0.45,13.0,607.0,453.59,344.1
2016,2,5,11,30,929.0,83.0,0.4,13.0,625.0,493.44,376.96
2016,2,5,11,45,931.5,84.0,0.35,13.5,634.5,529.52,405.32
2016,2,5,12,0,934.0,85.0,0.3,14.0,644.0,563.28,431.03
2016,2,5,12,15,934.5,85.0,0.25,14.0,646.0,592.54,453.55
2016,2,5,12,30,935.0,85.0,0.2,14.0,648.0,619.08,473.6
2016,2,5,12,45,929.0,86.0,0.2,14.5,640.5,639.98,488.91
2016,2,5,13,0,923.0,87.0,0.2,15.0,633.0,657.72,501.73
2016,2,5,13,15,917.0,86.5,0.2,14.5,618.5,670.73,512.94
2016,2,5,13,30,911.0,86.0,0.2,14.0,604.0,680.52,521.86
2016,2,5,13,45,900.0,85.0,0.25,14.0,581.0,683.31,525.58
2016,2,5,14,0,889.0,84.0,0.3,14.0,558.0,686.28,529.38
2016,2,5,14,15,875.5,82.5,0.35,14.0,528.5,680.73,527.25
2016,2,5,14,30,862.0,81.0,0.4,14.0,499.0,672.03,522.92
2016,2,5,14,45,850.5,76.5,0.5,14.0,464.0,658.19,515.64
2016,2,5,15,0,839.0,72.0,0.6,14.0,429.0,641.38,505.96
2016,2,5,15,15,721.0,80.5,0.6,13.5,367.0,571.34,455.52
2016,2,5,15,30,603.0,89.0,0.6,13.0,305.0,499.58,402.74
2016,2,5,15,45,666.5,72.0,0.65,12.5,282.5,509.94,413.2
2016,2,5,16,0,730.0,55.0,0.7,12.0,260.0,511.9,415.58
2016,2,5,16,15,675.5,50.0,0.75,11.5,213.0,459.3,374.08
2016,2,5,16,30,621.0,45.0,0.8,11.0,166.0,407.09,331.15
2016,2,5,16,45,529.0,37.5,0.85,10.5,120.5,333.99,269.21
2016,2,5,17,0,437.0,30.0,0.9,10.0,75.0,271.26,210.21
2016,2,5,17,15,218.5,15.0,0.9,9.5,37.5,132.73,46.25
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,161.5,10.5,1.1,4.5,20.5,10.01,0.0
2016,2,6,7,30,323.0,21.0,1.1,5.0,41.0,16.87,4.86
2016,2,6,7,45,438.0,30.0,1.1,6.0,83.5,23.32,14.94
2016,2,6,8,0,553.0,39.0,1.1,7.0,126.0,32.27,23.58
2016,2,6,8,15,619.5,45.0,1.05,7.5,172.5,35.94,27.23
2016,2,6,8,30,686.0,51.0,1.0,8.0,219.0,39.59,30.68
2016,2,6,8,45,729.0,54.5,1.0,9.0,265.0,40.95,31.84
2016,2,6,9,0,772.0,58.0,1.0,10.0,311.0,42.38,32.98
2016,2,6,9,15,800.0,61.0,0.95,10.5,353.5,74.21,38.84
2016,2,6,9,30,828.0,64.0,0.9,11.0,396.0,122.18,64.83
2016,2,6,9,45,844.5,67.5,0.85,11.5,433.0,170.99,101.1
2016,2,6,10,0,861.0,71.0,0.8,12.0,470.0,220.44,142.49
2016,2,6,10,15,875.0,72.5,0.75,12.5,501.5,272.3,187.65
2016,2,6,10,30,889.0,74.0,0.7,13.0,533.0,319.32,229.11
2016,2,6,10,45,899.0,75.0,0.65,13.5,558.0,364.19,268.4
2016,2,6,11,0,909.0,76.0,0.6,14.0,583.0,408.07,305.9
2016,2,6,11,15,915.0,77.0,0.6,14.0,600.5,449.12,341.08
2016,2,6,11,30,921.0,78.0,0.6,14.0,618.0,488.47,374.05
2016,2,6,11,45,924.5,78.0,0.6,14.5,627.5,523.78,402.45
2016,2,6,12,0,928.0,78.0,0.6,15.0,637.0,556.83,428.37
2016,2,6,12,15,928.0,78.0,0.6,15.0,639.0,585.57,451.3
2016,2,6,12,30,928.0,78.0,0.6,15.0,641.0,611.59,471.79
2016,2,6,12,45,725.0,142.5,0.6,15.5,579.5,580.8,448.27
2016,2,6,13,0,522.0,207.0,0.6,16.0,518.0,535.1,413.64
2016,2,6,13,15,718.5,141.0,0.6,16.0,558.5,608.8,470.94
2016,2,6,13,30,915.0,75.0,0.6,16.0,599.0,674.9,520.96
2016,2,6,13,45,908.0,73.5,0.65,16.0,577.5,679.59,525.31
2016,2,6,14,0,901.0,72.0,0.7,16.0,556.0,681.02,528.1
2016,2,6,14,15,889.0,70.5,0.7,15.5,527.5,675.93,526.56
2016,2,6,14,30,877.0,69.0,0.7,15.0,499.0,667.72,522.78
2016,2,6,14,45,701.0,101.0,0.7,15.0,429.5,592.91,467.6
2016,2,6,15,0,525.0,133.0,0.7,15.0,360.0,506.19,402.98
2016,2,6,15,15,400.5,138.0,0.65,14.5,301.5,429.04,345.03
2016,2,6,15,30,276.0,143.0,0.6,14.0,243.0,344.11,279.19
2016,2,6,15,45,265.0,126.0,0.55,13.5,212.0,315.97,258.18
2016,2,6,16,0,254.0,109.0,0.5,13.0,181.0,287.09,235.46
2016,2,6,16,15,234.5,91.0,0.5,12.0,148.5,251.46,206.92
2016,2,6,16,30,215.0,73.0,0.5,11.0,116.0,215.71,177.12
2016,2,6,16,45,186.5,55.0,0.55,10.0,85.0,175.36,142.23
2016,2,6,17,0,158.0,37.0,0.6,9.0,54.0,146.0,113.85
2016,2,6,17,15,79.0,18.5,0.65,8.5,27.0,65.74,27.09
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,187.0,10.0,1.2,6.5,22.5,9.53,0.0
2016,2,7,7,30,374.0,20.0,1.2,7.0,45.0,17.24,5.93
2016,2,7,7,45,488.5,28.0,1.2,8.0,89.0,23.35,14.89
2016,2,7,8,0,603.0,36.0,1.2,9.0,133.0,29.27,20.72
2016,2,7,8,15,666.5,41.0,1.1,9.5,180.5,32.2,23.63
2016,2,7,8,30,730.0,46.0,1.0,10.0,228.0,35.13,26.38
2016,2,7,8,45,771.0,49.0,0.95,11.0,274.5,36.3,27.37
2016,2,7,9,0,812.0,52.0,0.9,12.0,321.0,42.91,33.19
2016,2,7,9,15,839.0,54.5,0.85,12.5,364.5,78.56,40.07
2016,2,7,9,30,866.0,57.0,0.8,13.0,408.0,127.92,67.11
2016,2,7,9,45,884.0,59.5,0.8,13.5,446.0,177.76,104.1
2016,2,7,10,0,902.0,62.0,0.8,14.0,484.0,228.24,146.22
2016,2,7,10,15,915.5,63.5,0.8,14.5,516.5,277.19,189.12
2016,2,7,10,30,929.0,65.0,0.8,15.0,549.0,325.87,232.05
2016,2,7,10,45,936.5,66.5,0.8,15.5,574.0,372.05,272.59
2016,2,7,11,0,944.0,68.0,0.8,16.0,599.0,416.99,311.17
2016,2,7,11,15,950.0,69.0,0.8,16.0,617.0,459.38,347.37
2016,2,7,11,30,956.0,70.0,0.8,16.0,635.0,499.99,381.26
2016,2,7,11,45,958.0,71.0,0.8,16.5,645.0,536.69,410.61
2016,2,7,12,0,960.0,72.0,0.8,17.0,655.0,570.98,437.33
2016,2,7,12,15,961.0,72.0,0.8,17.0,657.0,601.16,461.24
2016,2,7,12,30,962.0,72.0,0.8,17.0,659.0,628.57,482.66
2016,2,7,12,45,961.0,71.0,0.8,17.0,652.5,650.86,500.09
2016,2,7,13,0,960.0,70.0,0.8,17.0,646.0,670.04,515.07
2016,2,7,13,15,955.5,69.5,0.8,17.0,632.0,684.36,526.41
2016,2,7,13,30,951.0,69.0,0.8,17.0,618.0,695.37,535.33
2016,2,7,13,45,942.5,68.5,0.8,17.5,595.5,700.43,538.99
2016,2,7,14,0,934.0,68.0,0.8,18.0,573.0,702.12,540.25
2016,2,7,14,15,922.5,66.5,0.8,17.5,544.0,697.36,538.82
2016,2,7,14,30,911.0,65.0,0.8,17.0,515.0,689.36,535.28
2016,2,7,14,45,893.5,64.0,0.8,17.0,479.0,674.85,526.21
2016,2,7,15,0,876.0,63.0,0.8,17.0,443.0,657.47,514.87
2016,2,7,15,15,853.0,60.5,0.75,16.0,402.0,632.08,498.72
2016,2,7,15,30,830.0,58.0,0.7,15.0,361.0,608.98,483.63
2016,2,7,15,45,794.5,55.0,0.7,14.5,315.5,570.91,456.51
2016,2,7,16,0,759.0,52.0,0.7,14.0,270.0,531.52,427.38
2016,2,7,16,15,707.0,47.5,0.7,13.0,222.5,479.89,388.12
2016,2,7,16,30,655.0,43.0,0.7,12.0,175.0,428.55,346.92
2016,2,7,16,45,564.0,36.5,0.75,11.5,128.5,355.51,285.86
2016,2,7,17,0,473.0,30.0,0.8,11.0,82.0,286.17,223.49
2016,2,7,17,15,236.5,15.0,0.8,10.5,41.0,144.12,75.35
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,148.0,12.0,1.15,8.5,22.5,11.44,0.0
2016,2,8,7,30,296.0,24.0,1.1,9.0,45.0,19.44,8.15
2016,2,8,7,45,414.5,34.0,1.1,10.0,88.0,26.67,17.72
2016,2,8,8,0,533.0,44.0,1.1,11.0,131.0,33.61,24.43
2016,2,8,8,15,603.0,50.0,1.05,11.5,178.5,36.76,27.53
2016,2,8,8,30,673.0,56.0,1.0,12.0,226.0,43.76,33.92
2016,2,8,8,45,716.0,60.5,0.95,12.5,272.5,45.79,35.72
2016,2,8,9,0,759.0,65.0,0.9,13.0,319.0,47.86,37.46
2016,2,8,9,15,789.0,68.5,0.85,13.5,362.5,84.73,45.28
2016,2,8,9,30,819.0,72.0,0.8,14.0,406.0,133.09,72.63
2016,2,8,9,45,856.0,69.5,0.8,14.5,447.5,179.69,106.47
2016,2,8,10,0,893.0,67.0,0.8,15.0,489.0,233.64,150.58
2016,2,8,10,15,906.5,68.5,0.75,15.5,521.0,282.38,193.0
2016,2,8,10,30,920.0,70.0,0.7,16.0,553.0,330.84,235.3
2016,2,8,10,45,929.0,71.5,0.7,16.5,578.5,377.3,275.64
2016,2,8,11,0,938.0,73.0,0.7,17.0,604.0,422.65,314.11
2016,2,8,11,15,943.5,73.5,0.65,17.0,621.5,464.3,349.07
2016,2,8,11,30,949.0,74.0,0.6,17.0,639.0,504.12,381.6
2016,2,8,11,45,950.5,75.0,0.6,17.5,648.5,540.45,410.28
2016,2,8,12,0,952.0,76.0,0.6,18.0,658.0,574.36,436.34
2016,2,8,12,15,952.0,76.0,0.55,18.0,660.0,603.88,458.88
2016,2,8,12,30,952.0,76.0,0.5,18.0,662.0,630.59,478.86
2016,2,8,12,45,952.5,75.0,0.5,18.5,656.0,653.66,495.58
2016,2,8,13,0,953.0,74.0,0.5,19.0,650.0,673.71,509.88
2016,2,8,13,15,948.0,73.0,0.5,19.5,635.5,687.14,519.37
2016,2,8,13,30,943.0,72.0,0.5,20.0,621.0,697.25,526.48
2016,2,8,13,45,934.5,71.5,0.5,20.5,598.5,702.26,530.0
2016,2,8,14,0,926.0,71.0,0.5,21.0,576.0,703.93,531.11
2016,2,8,14,15,914.5,69.5,0.45,21.0,547.0,699.18,528.0
2016,2,8,14,30,903.0,68.0,0.4,21.0,518.0,691.19,522.88
2016,2,8,14,45,886.5,66.0,0.4,21.0,482.0,676.18,513.76
2016,2,8,15,0,870.0,64.0,0.4,21.0,446.0,658.28,502.59
2016,2,8,15,15,847.0,62.0,0.45,20.5,405.0,633.47,487.69
2016,2,8,15,30,824.0,60.0,0.5,20.0,364.0,611.0,473.82
2016,2,8,15,45,790.5,56.5,0.6,19.5,319.0,573.51,449.02
2016,2,8,16,0,757.0,53.0,0.7,19.0,274.0,534.62,421.97
2016,2,8,16,15,705.5,48.5,0.75,18.5,226.5,483.1,383.34
2016,2,8,16,30,654.0,44.0,0.8,18.0,179.0,431.82,342.8
2016,2,8,16,45,567.0,37.5,0.9,17.5,132.5,360.47,284.57
2016,2,8,17,0,480.0,31.0,1.0,17.0,86.0,292.52,225.01
2016,2,8,17,15,313.5,20.5,1.0,16.5,49.5,189.07,108.25
2016,2,8,17,30,147.0,10.0,1.0,16.0,13.0,71.19,0.0
2016,2,8,17,45,73.5,5.0,1.05,15.5,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,7,15,176.5,12.0,0.65,9.5,25.0,11.44,0.0
2016,2,9,7,30,353.0,24.0,0.6,10.0,50.0,19.32,8.7
2016,2,9,7,45,465.0,32.5,0.6,11.0,94.0,25.18,16.44
2016,2,9,8,0,577.0,41.0,0.6,12.0,138.0,33.73,24.5
2016,2,9,8,15,643.0,47.0,0.6,12.5,186.5,37.35,27.99
2016,2,9,8,30,709.0,53.0,0.6,13.0,235.0,40.94,31.29
2016,2,9,8,45,751.0,57.0,0.6,13.5,282.5,42.68,32.8
2016,2,9,9,0,793.0,61.0,0.6,14.0,330.0,44.45,34.27
2016,2,9,9,15,822.0,64.0,0.6,14.5,374.0,85.05,43.34
2016,2,9,9,30,851.0,67.0,0.6,15.0,418.0,134.72,71.9
2016,2,9,9,45,873.0,69.0,0.6,15.5,457.5,189.65,113.27
2016,2,9,10,0,895.0,71.0,0.6,16.0,497.0,240.4,155.21
2016,2,9,10,15,767.0,105.5,0.55,16.5,487.5,275.13,191.04
2016,2,9,10,30,639.0,140.0,0.5,17.0,478.0,305.79,222.16
2016,2,9,10,45,790.5,108.5,0.5,17.5,546.0,363.75,266.67
2016,2,9,11,0,942.0,77.0,0.5,18.0,614.0,431.21,318.51
2016,2,9,11,15,947.5,77.5,0.5,18.5,632.0,473.16,352.67
2016,2,9,11,30,953.0,78.0,0.5,19.0,650.0,513.27,384.61
2016,2,9,11,45,784.0,131.0,0.5,19.5,606.5,512.74,386.29
2016,2,9,12,0,615.0,184.0,0.5,20.0,563.0,502.62,379.86
2016,2,9,12,15,785.0,132.0,0.5,20.0,617.0,569.38,430.37
2016,2,9,12,30,955.0,80.0,0.5,20.0,671.0,640.12,482.35
2016,2,9,12,45,951.5,80.0,0.5,20.0,664.0,661.97,498.36
2016,2,9,13,0,948.0,80.0,0.5,20.0,657.0,680.67,512.52
2016,2,9,13,15,942.5,79.5,0.5,19.5,642.5,694.34,524.07
2016,2,9,13,30,937.0,79.0,0.5,19.0,628.0,704.71,533.3
2016,2,9,13,45,925.5,78.5,0.55,19.0,604.5,707.77,537.19
2016,2,9,14,0,914.0,78.0,0.6,19.0,581.0,707.46,538.77
2016,2,9,14,15,743.5,114.0,0.6,18.5,509.5,642.44,493.29
2016,2,9,14,30,573.0,150.0,0.6,18.0,438.0,563.98,437.75
2016,2,9,14,45,542.5,146.0,0.65,18.0,403.5,539.91,422.3
2016,2,9,15,0,512.0,142.0,0.7,18.0,369.0,514.18,404.65
2016,2,9,15,15,412.5,143.0,0.65,17.0,315.0,447.51,355.8
2016,2,9,15,30,313.0,144.0,0.6,16.0,261.0,371.91,299.05
2016,2,9,15,45,295.0,129.0,0.6,15.0,228.5,341.02,276.92
2016,2,9,16,0,277.0,114.0,0.6,14.0,196.0,309.69,253.23
2016,2,9,16,15,256.5,96.5,0.65,13.5,162.0,273.43,224.34
2016,2,9,16,30,236.0,79.0,0.7,13.0,128.0,237.15,194.24
2016,2,9,16,45,201.0,60.5,0.8,12.5,95.0,191.94,155.54
2016,2,9,17,0,166.0,42.0,0.9,12.0,62.0,147.67,115.94
2016,2,9,17,15,83.0,26.0,0.9,12.0,36.0,82.54,49.52
2016,2,9,17,30,0.0,10.0,0.9,12.0,10.0,9.53,0.0
2016,2,9,17,45,0.0,5.0,0.9,12.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,179.0,12.5,0.9,9.5,26.0,11.91,0.0
2016,2,10,7,30,358.0,25.0,0.8,10.0,52.0,20.11,9.85
2016,2,10,7,45,466.0,34.0,0.7,10.5,96.5,26.39,17.59
2016,2,10,8,0,574.0,43.0,0.6,11.0,141.0,32.43,23.48
2016,2,10,8,15,638.0,49.0,0.55,11.5,189.0,39.03,29.64
2016,2,10,8,30,702.0,55.0,0.5,12.0,237.0,42.54,32.87
2016,2,10,8,45,742.0,59.0,0.5,12.5,284.0,44.2,34.31
2016,2,10,9,0,782.0,63.0,0.5,13.0,331.0,45.89,35.71
2016,2,10,9,15,810.0,66.5,0.5,13.5,375.0,89.16,46.23
2016,2,10,9,30,838.0,70.0,0.5,14.0,419.0,138.69,75.6
2016,2,10,9,45,857.0,72.5,0.5,14.5,457.5,188.07,113.05
2016,2,10,10,0,876.0,75.0,0.5,15.0,496.0,238.32,155.0
2016,2,10,10,15,889.5,77.0,0.5,15.5,528.5,291.69,200.91
2016,2,10,10,30,903.0,79.0,0.5,16.0,561.0,340.16,242.89
2016,2,10,10,45,911.0,81.0,0.55,16.5,586.0,386.3,282.77
2016,2,10,11,0,919.0,83.0,0.6,17.0,611.0,431.29,320.83
2016,2,10,11,15,925.5,84.0,0.6,17.0,629.5,473.38,356.04
2016,2,10,11,30,932.0,85.0,0.6,17.0,648.0,513.77,389.04
2016,2,10,11,45,936.5,84.5,0.6,17.5,658.0,549.86,417.31
2016,2,10,12,0,941.0,84.0,0.6,18.0,668.0,583.71,443.15
2016,2,10,12,15,942.0,84.5,0.6,18.0,670.0,614.17,466.73
2016,2,10,12,30,943.0,85.0,0.6,18.0,672.0,641.92,487.92
2016,2,10,12,45,944.5,83.0,0.6,18.5,666.5,664.61,504.32
2016,2,10,13,0,946.0,81.0,0.6,19.0,661.0,684.31,518.36
2016,2,10,13,15,941.0,80.5,0.6,19.0,646.5,698.29,529.17
2016,2,10,13,30,936.0,80.0,0.6,19.0,632.0,708.98,537.64
2016,2,10,13,45,928.5,79.0,0.6,19.0,610.0,714.16,542.29
2016,2,10,14,0,921.0,78.0,0.6,19.0,588.0,716.0,544.39
2016,2,10,14,15,909.0,76.5,0.55,19.0,558.5,710.94,541.08
2016,2,10,14,30,897.0,75.0,0.5,19.0,529.0,702.66,535.74
2016,2,10,14,45,796.5,85.5,0.5,19.0,468.0,649.48,499.26
2016,2,10,15,0,696.0,96.0,0.5,19.0,407.0,593.0,459.72
2016,2,10,15,15,564.0,112.0,0.55,18.0,349.0,518.68,407.87
2016,2,10,15,30,432.0,128.0,0.6,17.0,291.0,441.83,352.09
2016,2,10,15,45,406.5,116.5,0.65,16.5,255.0,407.77,328.0
2016,2,10,16,0,381.0,105.0,0.7,16.0,219.0,373.17,302.12
2016,2,10,16,15,354.5,89.5,0.75,15.5,181.5,332.92,270.74
2016,2,10,16,30,328.0,74.0,0.8,15.0,144.0,292.66,237.95
2016,2,10,16,45,282.0,58.0,0.9,15.0,107.5,241.78,194.67
2016,2,10,17,0,236.0,42.0,1.0,15.0,71.0,192.91,151.1
2016,2,10,17,15,118.0,27.0,1.0,14.5,41.5,110.59,71.02
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,11.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,188.0,12.5,0.7,9.5,27.5,11.91,0.0
2016,2,11,7,30,376.0,25.0,0.6,10.0,55.0,19.96,10.19
2016,2,11,7,45,484.5,33.5,0.55,11.0,100.5,28.17,19.19
2016,2,11,8,0,593.0,42.0,0.5,12.0,146.0,34.35,25.13
2016,2,11,8,15,654.5,47.5,0.45,12.5,194.0,37.48,28.16
2016,2,11,8,30,716.0,53.0,0.4,13.0,242.0,40.61,31.02
2016,2,11,8,45,534.0,89.0,0.35,13.5,245.0,64.08,51.9
2016,2,11,9,0,352.0,125.0,0.3,14.0,248.0,87.67,72.42
2016,2,11,9,15,599.0,96.0,0.25,14.5,335.5,99.72,60.19
2016,2,11,9,30,846.0,67.0,0.2,15.0,423.0,139.89,75.4
2016,2,11,9,45,769.0,88.0,0.2,15.5,433.5,190.51,118.04
2016,2,11,10,0,692.0,109.0,0.2,16.0,444.0,228.5,153.37
2016,2,11,10,15,789.0,96.0,0.25,16.0,501.5,281.69,195.65
2016,2,11,10,30,886.0,83.0,0.3,16.0,559.0,341.82,244.2
2016,2,11,10,45,780.5,116.0,0.35,16.5,549.5,369.64,271.9
2016,2,11,11,0,675.0,149.0,0.4,17.0,540.0,394.35,295.47
2016,2,11,11,15,789.0,120.5,0.4,17.0,591.0,450.11,339.08
2016,2,11,11,30,903.0,92.0,0.4,17.0,642.0,510.38,385.48
2016,2,11,11,45,900.5,95.0,0.45,17.0,650.5,545.42,413.67
2016,2,11,12,0,898.0,98.0,0.5,17.0,659.0,577.93,439.66
2016,2,11,12,15,652.0,179.5,0.5,17.0,588.0,546.34,416.94
2016,2,11,12,30,406.0,261.0,0.5,17.0,517.0,493.94,378.28
2016,2,11,12,45,372.0,266.5,0.5,17.0,499.0,492.05,377.96
2016,2,11,13,0,338.0,272.0,0.5,17.0,481.0,487.67,375.1
2016,2,11,13,15,370.5,257.5,0.5,16.5,482.0,504.25,389.24
2016,2,11,13,30,403.0,243.0,0.5,16.0,483.0,520.1,402.69
2016,2,11,13,45,452.5,220.0,0.5,16.0,480.5,545.28,422.43
2016,2,11,14,0,502.0,197.0,0.5,16.0,478.0,562.25,436.26
2016,2,11,14,15,266.0,200.0,0.5,15.5,348.0,399.73,314.84
2016,2,11,14,30,30.0,203.0,0.5,15.0,218.0,226.57,179.01
2016,2,11,14,45,99.0,201.5,0.5,15.0,247.0,274.89,220.25
2016,2,11,15,0,168.0,200.0,0.5,15.0,276.0,332.2,266.42
2016,2,11,15,15,330.0,159.5,0.5,14.5,291.5,404.51,325.96
2016,2,11,15,30,492.0,119.0,0.5,14.0,307.0,472.21,380.46
2016,2,11,15,45,450.0,112.5,0.55,13.5,268.5,432.27,350.21
2016,2,11,16,0,408.0,106.0,0.6,13.0,230.0,392.43,320.14
2016,2,11,16,15,371.0,91.5,0.65,12.5,190.0,346.45,284.2
2016,2,11,16,30,334.0,77.0,0.7,12.0,150.0,301.02,247.15
2016,2,11,16,45,276.0,61.0,0.75,12.0,111.0,243.49,198.17
2016,2,11,17,0,218.0,45.0,0.8,12.0,72.0,188.79,149.78
2016,2,11,17,15,109.0,28.5,0.8,11.5,42.0,100.35,67.5
2016,2,11,17,30,0.0,12.0,0.8,11.0,12.0,11.44,0.0
2016,2,11,17,45,0.0,6.0,0.85,11.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
