Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,7,15,153.0,14.5,0.9,8.5,27.5,13.82,0.0
2016,2,12,7,30,306.0,29.0,0.8,9.0,55.0,23.58,13.54
2016,2,12,7,45,409.5,39.5,0.75,9.5,98.5,31.04,21.91
2016,2,12,8,0,513.0,50.0,0.7,10.0,142.0,38.19,28.81
2016,2,12,8,15,578.0,57.0,0.65,10.0,189.5,41.94,32.49
2016,2,12,8,30,643.0,64.0,0.6,10.0,237.0,45.62,35.95
2016,2,12,8,45,684.0,69.5,0.6,10.5,283.0,47.94,37.97
2016,2,12,9,0,725.0,75.0,0.6,11.0,329.0,51.69,41.2
2016,2,12,9,15,754.5,79.0,0.55,11.5,372.5,101.93,57.14
2016,2,12,9,30,784.0,83.0,0.5,12.0,416.0,149.54,86.83
2016,2,12,9,45,697.0,108.0,0.45,12.5,423.5,193.96,125.68
2016,2,12,10,0,610.0,133.0,0.4,13.0,431.0,234.22,163.47
2016,2,12,10,15,626.0,138.5,0.4,13.5,461.5,275.35,198.43
2016,2,12,10,30,642.0,144.0,0.4,14.0,492.0,317.16,233.86
2016,2,12,10,45,460.0,204.0,0.45,14.5,459.0,336.34,255.04
2016,2,12,11,0,278.0,264.0,0.5,15.0,426.0,340.86,262.45
2016,2,12,11,15,406.0,237.0,0.55,15.0,481.5,388.4,299.21
2016,2,12,11,30,534.0,210.0,0.6,15.0,537.0,444.19,342.35
2016,2,12,11,45,532.5,214.0,0.65,15.5,545.0,470.07,362.51
2016,2,12,12,0,531.0,218.0,0.7,16.0,553.0,494.51,381.45
2016,2,12,12,15,567.0,206.5,0.7,16.0,565.0,524.15,404.59
2016,2,12,12,30,603.0,195.0,0.7,16.0,577.0,553.7,427.4
2016,2,12,12,45,519.0,222.5,0.75,16.5,549.0,546.62,421.68
2016,2,12,13,0,435.0,250.0,0.8,17.0,521.0,534.53,412.3
2016,2,12,13,15,532.0,211.0,0.8,16.5,535.0,571.53,442.56
2016,2,12,13,30,629.0,172.0,0.8,16.0,549.0,611.47,474.37
2016,2,12,13,45,581.0,180.0,0.85,16.0,518.5,593.43,461.84
2016,2,12,14,0,533.0,188.0,0.9,16.0,488.0,576.32,450.3
2016,2,12,14,15,558.5,169.5,0.9,15.5,470.0,579.44,455.21
2016,2,12,14,30,584.0,151.0,0.9,15.0,452.0,584.16,461.01
2016,2,12,14,45,620.0,130.0,0.95,15.0,430.0,587.18,465.41
2016,2,12,15,0,656.0,109.0,1.0,15.0,408.0,586.59,467.13
2016,2,12,15,15,703.0,93.5,0.95,14.5,388.0,595.67,475.82
2016,2,12,15,30,750.0,78.0,0.9,14.0,368.0,597.47,478.86
2016,2,12,15,45,715.5,73.5,0.85,13.5,323.5,562.19,452.94
2016,2,12,16,0,681.0,69.0,0.8,13.0,279.0,522.8,423.48
2016,2,12,16,15,627.5,63.0,0.75,12.5,231.5,469.53,382.11
2016,2,12,16,30,574.0,57.0,0.7,12.0,184.0,416.86,339.51
2016,2,12,16,45,488.5,48.5,0.7,11.5,138.0,345.19,280.09
2016,2,12,17,0,403.0,40.0,0.7,11.0,92.0,277.3,221.02
2016,2,12,17,15,201.5,29.0,0.7,10.5,55.0,155.88,110.49
2016,2,12,17,30,0.0,18.0,0.7,10.0,18.0,17.16,0.0
2016,2,12,17,45,0.0,9.0,0.75,10.0,9.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,210.5,13.0,1.05,7.5,31.5,12.39,0.0
2016,2,13,7,30,421.0,26.0,1.1,8.0,63.0,22.49,13.05
2016,2,13,7,45,523.0,34.0,1.15,8.5,109.5,28.33,19.64
2016,2,13,8,0,625.0,42.0,1.2,9.0,156.0,34.03,25.18
2016,2,13,8,15,685.5,47.0,1.15,9.5,205.5,36.74,27.84
2016,2,13,8,30,746.0,52.0,1.1,10.0,255.0,39.46,30.35
2016,2,13,8,45,785.5,55.5,1.1,10.5,303.5,40.86,31.54
2016,2,13,9,0,825.0,59.0,1.1,11.0,352.0,46.88,36.85
2016,2,13,9,15,850.5,62.0,1.0,11.5,396.5,96.23,48.19
2016,2,13,9,30,876.0,65.0,0.9,12.0,441.0,153.01,85.63
2016,2,13,9,45,900.0,65.0,0.85,13.0,481.0,203.14,124.66
2016,2,13,10,0,924.0,65.0,0.8,14.0,521.0,254.4,167.93
2016,2,13,10,15,936.0,66.5,0.75,14.0,553.5,304.69,212.58
2016,2,13,10,30,948.0,68.0,0.7,14.0,586.0,354.54,256.71
2016,2,13,10,45,957.0,69.0,0.7,14.5,612.0,402.19,298.07
2016,2,13,11,0,966.0,70.0,0.7,15.0,638.0,448.67,337.36
2016,2,13,11,15,971.0,70.5,0.7,15.0,656.0,491.53,373.47
2016,2,13,11,30,976.0,71.0,0.7,15.0,674.0,532.46,407.13
2016,2,13,11,45,979.5,71.5,0.7,15.5,684.5,570.49,436.95
2016,2,13,12,0,983.0,72.0,0.7,16.0,695.0,606.13,464.14
2016,2,13,12,15,983.0,72.0,0.7,16.0,696.5,636.7,487.9
2016,2,13,12,30,983.0,72.0,0.7,16.0,698.0,664.35,509.13
2016,2,13,12,45,974.0,75.0,0.75,16.5,690.0,686.48,525.65
2016,2,13,13,0,965.0,78.0,0.8,17.0,682.0,705.2,539.54
2016,2,13,13,15,960.0,77.5,0.8,16.5,667.5,719.46,551.66
2016,2,13,13,30,955.0,77.0,0.8,16.0,653.0,730.35,561.25
2016,2,13,13,45,948.0,75.5,0.85,16.0,630.5,735.4,565.99
2016,2,13,14,0,941.0,74.0,0.9,16.0,608.0,737.02,568.55
2016,2,13,14,15,930.0,72.5,1.0,15.5,578.0,732.5,568.66
2016,2,13,14,30,919.0,71.0,1.1,15.0,548.0,724.66,566.53
2016,2,13,14,45,902.0,69.5,1.2,15.0,511.5,709.51,558.13
2016,2,13,15,0,885.0,68.0,1.3,15.0,475.0,691.42,547.55
2016,2,13,15,15,863.0,65.5,1.25,14.5,433.5,666.02,531.06
2016,2,13,15,30,841.0,63.0,1.2,14.0,392.0,643.03,515.66
2016,2,13,15,45,811.0,59.5,1.2,13.5,345.5,606.72,490.0
2016,2,13,16,0,781.0,56.0,1.2,13.0,299.0,568.79,462.2
2016,2,13,16,15,733.0,51.5,1.15,12.0,250.5,517.62,423.29
2016,2,13,16,30,685.0,47.0,1.1,11.0,202.0,466.44,382.43
2016,2,13,16,45,606.5,40.5,1.05,10.5,153.5,396.9,324.06
2016,2,13,17,0,528.0,34.0,1.0,10.0,105.0,330.22,265.1
2016,2,13,17,15,380.0,24.5,1.05,9.5,64.0,231.71,170.17
2016,2,13,17,30,232.0,15.0,1.1,9.0,23.0,115.79,0.0
2016,2,13,17,45,116.0,7.5,1.15,9.0,11.5,7.15,0.0
2016,2,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,7,15,209.0,13.0,1.2,8.5,32.0,10.08,0.0
2016,2,14,7,30,418.0,26.0,1.2,9.0,64.0,22.29,13.08
2016,2,14,7,45,519.5,33.0,1.3,9.5,110.0,27.16,18.56
2016,2,14,8,0,621.0,40.0,1.4,10.0,156.0,31.96,23.23
2016,2,14,8,15,677.5,44.5,1.3,10.5,204.0,34.32,25.54
2016,2,14,8,30,734.0,49.0,1.2,11.0,252.0,36.71,27.73
2016,2,14,8,45,601.0,81.0,1.15,11.5,266.5,56.53,45.51
2016,2,14,9,0,468.0,113.0,1.1,12.0,281.0,83.54,69.36
2016,2,14,9,15,661.5,87.5,1.15,12.5,356.5,103.18,59.36
2016,2,14,9,30,855.0,62.0,1.2,13.0,432.0,151.39,84.68
2016,2,14,9,45,724.5,101.5,1.3,14.0,434.0,198.28,128.17
2016,2,14,10,0,594.0,141.0,1.4,15.0,436.0,242.12,170.92
2016,2,14,10,15,746.0,107.5,1.4,15.0,502.5,285.34,204.09
2016,2,14,10,30,898.0,74.0,1.4,15.0,569.0,347.88,254.35
2016,2,14,10,45,552.0,176.0,1.4,15.5,485.0,349.03,265.66
2016,2,14,11,0,206.0,278.0,1.4,16.0,401.0,327.59,254.85
2016,2,14,11,15,243.5,282.0,1.4,16.0,430.5,359.8,280.41
2016,2,14,11,30,281.0,286.0,1.4,16.0,460.0,394.52,307.58
2016,2,14,11,45,607.0,182.0,1.4,16.5,567.0,485.17,377.61
2016,2,14,12,0,933.0,78.0,1.4,17.0,674.0,588.79,456.65
2016,2,14,12,15,718.5,156.0,1.4,17.0,615.5,570.42,442.47
2016,2,14,12,30,504.0,234.0,1.4,17.0,557.0,536.46,416.58
2016,2,14,12,45,531.0,221.5,1.45,17.0,559.5,557.67,434.2
2016,2,14,13,0,558.0,209.0,1.5,17.0,562.0,577.9,450.6
2016,2,14,13,15,743.0,141.5,1.45,17.0,600.5,649.64,506.19
2016,2,14,13,30,928.0,74.0,1.4,17.0,639.0,712.89,554.3
2016,2,14,13,45,920.0,74.0,1.4,17.0,617.5,718.54,558.31
2016,2,14,14,0,912.0,74.0,1.4,17.0,596.0,720.89,560.74
2016,2,14,14,15,902.5,72.5,1.35,16.5,567.5,717.26,559.65
2016,2,14,14,30,893.0,71.0,1.3,16.0,539.0,710.42,556.43
2016,2,14,14,45,876.0,70.0,1.3,16.0,503.5,695.86,547.25
2016,2,14,15,0,859.0,69.0,1.3,16.0,468.0,678.46,536.11
2016,2,14,15,15,837.5,66.5,1.25,15.5,427.0,658.37,523.49
2016,2,14,15,30,816.0,64.0,1.2,15.0,386.0,631.21,505.06
2016,2,14,15,45,780.0,61.5,1.2,15.0,340.0,592.53,476.75
2016,2,14,16,0,744.0,59.0,1.2,15.0,294.0,552.53,446.62
2016,2,14,16,15,695.5,54.5,1.15,14.5,246.0,501.66,407.43
2016,2,14,16,30,647.0,50.0,1.1,14.0,198.0,450.86,366.58
2016,2,14,16,45,559.5,44.0,1.1,13.5,150.0,382.31,309.74
2016,2,14,17,0,472.0,38.0,1.1,13.0,102.0,313.79,250.35
2016,2,14,17,15,236.0,30.5,1.05,12.5,62.5,176.53,130.1
2016,2,14,17,30,0.0,23.0,1.0,12.0,23.0,27.69,0.0
2016,2,14,17,45,0.0,11.5,1.0,12.0,11.5,10.96,0.0
2016,2,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,7,15,243.0,13.0,1.15,10.5,36.0,10.82,0.0
2016,2,15,7,30,486.0,26.0,1.1,11.0,72.0,22.16,13.05
2016,2,15,7,45,582.5,32.5,1.1,11.5,120.0,26.6,17.94
2016,2,15,8,0,679.0,39.0,1.1,12.0,168.0,30.97,22.19
2016,2,15,8,15,733.0,43.0,1.05,12.5,218.0,32.99,24.14
2016,2,15,8,30,787.0,47.0,1.0,13.0,268.0,39.34,29.87
2016,2,15,8,45,822.0,50.0,0.95,13.5,316.5,41.49,31.71
2016,2,15,9,0,857.0,53.0,0.9,14.0,365.0,54.46,32.57
2016,2,15,9,15,881.0,55.0,0.9,14.5,409.0,104.7,51.69
2016,2,15,9,30,905.0,57.0,0.9,15.0,453.0,156.58,85.8
2016,2,15,9,45,921.5,59.0,0.9,15.5,492.5,208.63,127.33
2016,2,15,10,0,938.0,61.0,0.9,16.0,532.0,261.13,172.33
2016,2,15,10,15,950.0,62.0,0.9,16.5,565.0,311.78,216.91
2016,2,15,10,30,962.0,63.0,0.9,17.0,598.0,361.94,260.77
2016,2,15,10,45,970.0,64.0,0.9,17.5,623.5,409.94,302.12
2016,2,15,11,0,978.0,65.0,0.9,18.0,649.0,456.64,341.28
2016,2,15,11,15,983.0,66.0,0.9,18.0,667.0,500.5,377.82
2016,2,15,11,30,988.0,67.0,0.9,18.0,685.0,542.41,411.89
2016,2,15,11,45,990.0,67.0,0.9,18.5,695.0,579.65,440.87
2016,2,15,12,0,992.0,67.0,0.9,19.0,705.0,614.33,467.16
2016,2,15,12,15,992.0,67.5,0.9,19.0,707.0,645.65,491.25
2016,2,15,12,30,992.0,68.0,0.9,19.0,709.0,674.03,512.8
2016,2,15,12,45,986.5,69.5,0.9,19.0,702.0,696.94,530.11
2016,2,15,13,0,981.0,71.0,0.9,19.0,695.0,716.51,544.88
2016,2,15,13,15,976.5,70.5,0.9,19.0,680.0,731.24,556.06
2016,2,15,13,30,972.0,70.0,0.9,19.0,665.0,742.55,564.2
2016,2,15,13,45,963.5,69.5,0.95,19.0,642.5,747.65,568.9
2016,2,15,14,0,955.0,69.0,1.0,19.0,620.0,749.28,571.43
2016,2,15,14,15,944.5,68.0,0.95,18.5,590.0,745.52,570.22
2016,2,15,14,30,934.0,67.0,0.9,18.0,560.0,738.41,566.86
2016,2,15,14,45,917.5,65.5,0.9,18.0,523.0,723.3,557.63
2016,2,15,15,0,901.0,64.0,0.9,18.0,486.0,705.17,546.39
2016,2,15,15,15,880.0,62.0,0.85,17.5,444.0,680.56,530.91
2016,2,15,15,30,859.0,60.0,0.8,17.0,402.0,653.5,513.51
2016,2,15,15,45,826.5,57.5,0.8,16.5,355.5,621.08,491.63
2016,2,15,16,0,794.0,55.0,0.8,16.0,309.0,582.21,464.0
2016,2,15,16,15,748.5,51.0,0.75,15.0,260.0,532.41,427.29
2016,2,15,16,30,703.0,47.0,0.7,14.0,211.0,482.47,388.6
2016,2,15,16,45,628.5,41.0,0.7,13.5,162.0,414.52,333.35
2016,2,15,17,0,554.0,35.0,0.7,13.0,113.0,349.12,277.17
2016,2,15,17,15,416.5,25.5,0.7,12.5,70.5,253.47,189.43
2016,2,15,17,30,279.0,16.0,0.7,12.0,28.0,155.07,0.0
2016,2,15,17,45,139.5,8.0,0.75,12.0,14.0,64.72,0.0
2016,2,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,231.5,14.0,0.9,10.5,37.0,11.68,0.0
2016,2,16,7,30,463.0,28.0,0.9,11.0,74.0,24.0,14.8
2016,2,16,7,45,556.0,35.0,0.9,12.0,121.5,28.8,19.9
2016,2,16,8,0,649.0,42.0,0.9,13.0,169.0,33.52,24.39
2016,2,16,8,15,704.5,47.0,0.8,13.5,219.0,36.27,26.99
2016,2,16,8,30,760.0,52.0,0.7,14.0,269.0,39.0,29.44
2016,2,16,8,45,795.0,55.5,0.65,14.5,316.5,40.4,30.61
2016,2,16,9,0,830.0,59.0,0.6,15.0,364.0,55.86,31.62
2016,2,16,9,15,854.0,61.5,0.55,15.5,408.0,111.13,56.85
2016,2,16,9,30,878.0,64.0,0.5,16.0,452.0,162.31,90.89
2016,2,16,9,45,899.5,64.5,0.5,17.0,491.5,212.88,130.64
2016,2,16,10,0,921.0,65.0,0.5,18.0,531.0,264.37,173.78
2016,2,16,10,15,932.5,66.5,0.45,18.5,563.5,314.66,217.13
2016,2,16,10,30,944.0,68.0,0.4,19.0,596.0,364.46,259.53
2016,2,16,10,45,951.0,69.5,0.4,19.5,621.5,411.9,299.41
2016,2,16,11,0,958.0,71.0,0.4,20.0,647.0,458.01,337.09
2016,2,16,11,15,963.0,71.5,0.35,20.0,665.0,500.75,371.39
2016,2,16,11,30,968.0,72.0,0.3,20.0,683.0,541.57,403.19
2016,2,16,11,45,970.0,72.5,0.25,20.5,692.5,578.71,430.59
2016,2,16,12,0,972.0,73.0,0.2,21.0,702.0,613.36,455.34
2016,2,16,12,15,972.0,73.0,0.2,21.0,704.0,643.71,477.88
2016,2,16,12,30,972.0,73.0,0.2,21.0,706.0,671.16,498.01
2016,2,16,12,45,971.5,72.0,0.2,21.0,699.5,694.25,514.89
2016,2,16,13,0,971.0,71.0,0.2,21.0,693.0,714.19,529.43
2016,2,16,13,15,967.0,70.5,0.2,21.0,678.5,729.07,540.08
2016,2,16,13,30,963.0,70.0,0.2,21.0,664.0,740.58,548.04
2016,2,16,13,45,955.5,69.5,0.2,21.0,641.5,746.25,552.3
2016,2,16,14,0,948.0,69.0,0.2,21.0,619.0,748.48,554.51
2016,2,16,14,15,937.5,67.5,0.2,21.0,589.5,744.07,552.48
2016,2,16,14,30,927.0,66.0,0.2,21.0,560.0,736.31,548.43
2016,2,16,14,45,913.5,64.0,0.25,21.0,524.0,722.63,541.26
2016,2,16,15,0,900.0,62.0,0.3,21.0,488.0,705.88,532.12
2016,2,16,15,15,880.0,60.0,0.3,20.5,446.0,681.8,518.16
2016,2,16,15,30,860.0,58.0,0.3,20.0,404.0,655.24,502.31
2016,2,16,15,45,833.0,54.5,0.35,20.0,358.0,620.0,479.41
2016,2,16,16,0,806.0,51.0,0.4,20.0,312.0,583.09,453.93
2016,2,16,16,15,762.5,47.5,0.5,19.0,263.0,539.6,424.3
2016,2,16,16,30,719.0,44.0,0.6,18.0,214.0,490.96,388.86
2016,2,16,16,45,649.5,38.5,0.7,17.5,165.0,425.7,337.46
2016,2,16,17,0,580.0,33.0,0.8,17.0,116.0,362.83,284.65
2016,2,16,17,15,290.0,32.0,0.8,16.5,73.5,206.77,153.95
2016,2,16,17,30,0.0,31.0,0.8,16.0,31.0,42.62,0.0
2016,2,16,17,45,0.0,15.5,0.85,16.0,15.5,14.77,0.0
2016,2,16,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,7,15,39.5,18.5,1.25,12.0,22.5,16.3,0.65
2016,2,17,7,30,79.0,37.0,1.3,12.0,45.0,30.15,20.11
2016,2,17,7,45,100.0,57.0,1.4,12.5,73.0,47.26,36.14
2016,2,17,8,0,121.0,77.0,1.5,13.0,101.0,62.63,50.25
2016,2,17,8,15,136.0,97.5,1.55,13.0,131.5,77.89,64.11
2016,2,17,8,30,151.0,118.0,1.6,13.0,162.0,92.7,77.33
2016,2,17,8,45,161.5,137.5,1.7,13.5,191.5,106.43,89.18
2016,2,17,9,0,172.0,157.0,1.8,14.0,221.0,124.79,97.43
2016,2,17,9,15,180.0,176.5,1.85,14.0,250.5,152.56,116.01
2016,2,17,9,30,188.0,196.0,1.9,14.0,280.0,181.3,137.67
2016,2,17,9,45,252.5,206.0,1.95,14.0,329.0,209.65,157.87
2016,2,17,10,0,317.0,216.0,2.0,14.0,378.0,249.04,188.21
2016,2,17,10,15,158.5,165.5,2.05,14.0,246.5,188.11,145.63
2016,2,17,10,30,0.0,115.0,2.1,14.0,115.0,106.44,83.37
2016,2,17,10,45,0.0,71.5,2.2,14.5,71.5,66.59,50.2
2016,2,17,11,0,0.0,28.0,2.3,15.0,28.0,26.03,16.23
2016,2,17,11,15,3.0,111.0,2.35,15.0,113.0,104.59,81.41
2016,2,17,11,30,6.0,194.0,2.4,15.0,198.0,181.98,144.13
2016,2,17,11,45,6.5,196.0,2.45,15.0,200.5,184.89,146.23
2016,2,17,12,0,7.0,198.0,2.5,15.0,203.0,187.81,148.55
2016,2,17,12,15,48.5,253.5,2.5,14.5,286.0,266.67,212.34
2016,2,17,12,30,90.0,309.0,2.5,14.0,369.0,348.32,277.28
2016,2,17,12,45,86.0,306.5,2.55,14.0,363.0,348.5,277.35
2016,2,17,13,0,82.0,304.0,2.6,14.0,357.0,348.2,277.4
2016,2,17,13,15,88.0,297.5,2.6,14.0,353.5,350.23,279.5
2016,2,17,13,30,94.0,291.0,2.6,14.0,350.0,352.09,281.5
2016,2,17,13,45,246.0,265.5,2.65,14.0,411.5,451.9,363.05
2016,2,17,14,0,398.0,240.0,2.7,14.0,473.0,538.35,432.71
2016,2,17,14,15,569.0,184.0,2.7,13.5,499.0,614.71,495.28
2016,2,17,14,30,740.0,128.0,2.7,13.0,525.0,683.79,551.91
2016,2,17,14,45,600.5,148.5,2.7,13.0,457.0,606.77,492.3
2016,2,17,15,0,461.0,169.0,2.7,13.0,389.0,526.07,429.56
2016,2,17,15,15,371.5,167.0,2.65,13.0,334.5,449.57,369.84
2016,2,17,15,30,282.0,165.0,2.6,13.0,280.0,385.36,318.3
2016,2,17,15,45,262.0,150.0,2.6,13.0,247.5,353.38,293.2
2016,2,17,16,0,242.0,135.0,2.6,13.0,215.0,321.19,267.25
2016,2,17,16,15,222.0,115.5,2.6,12.5,180.0,283.21,236.41
2016,2,17,16,30,202.0,96.0,2.6,12.0,145.0,245.21,204.6
2016,2,17,16,45,167.5,76.5,2.65,12.0,110.5,199.31,164.67
2016,2,17,17,0,133.0,57.0,2.7,12.0,76.0,154.66,124.89
2016,2,17,17,15,66.5,38.5,2.7,11.5,48.0,88.71,66.22
2016,2,17,17,30,0.0,20.0,2.7,11.0,20.0,20.77,0.0
2016,2,17,17,45,0.0,10.0,2.75,11.0,10.0,9.53,0.0
2016,2,17,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,10.0,1.4,8.0,10.0,9.26,0.0
2016,2,18,7,30,0.0,20.0,1.4,8.0,20.0,18.55,10.55
2016,2,18,7,45,0.0,33.5,1.45,8.5,33.5,31.11,22.37
2016,2,18,8,0,0.0,47.0,1.5,9.0,47.0,43.54,33.92
2016,2,18,8,15,0.0,61.5,1.5,9.0,61.5,56.41,45.79
2016,2,18,8,30,0.0,76.0,1.5,9.0,76.0,69.14,57.36
2016,2,18,8,45,0.0,90.5,1.55,9.5,90.5,81.73,68.49
2016,2,18,9,0,0.0,105.0,1.6,10.0,105.0,94.43,75.82
2016,2,18,9,15,0.0,107.0,1.6,10.0,107.0,97.21,77.96
2016,2,18,9,30,0.0,109.0,1.6,10.0,109.0,99.69,79.84
2016,2,18,9,45,386.5,111.5,1.6,10.5,311.0,157.43,111.29
2016,2,18,10,0,773.0,114.0,1.6,11.0,513.0,270.1,191.02
2016,2,18,10,15,450.0,189.5,1.55,11.0,425.5,282.72,214.99
2016,2,18,10,30,127.0,265.0,1.5,11.0,338.0,268.8,213.38
2016,2,18,10,45,216.0,270.0,1.5,11.0,399.5,315.94,250.14
2016,2,18,11,0,305.0,275.0,1.5,11.0,461.0,368.81,291.62
2016,2,18,11,15,579.5,198.0,1.45,11.0,564.5,443.5,349.84
2016,2,18,11,30,854.0,121.0,1.4,11.0,668.0,537.86,423.55
2016,2,18,11,45,864.0,119.0,1.4,11.5,679.5,574.25,452.09
2016,2,18,12,0,874.0,117.0,1.4,12.0,691.0,608.94,479.09
2016,2,18,12,15,546.5,217.5,1.4,12.0,577.0,537.16,424.19
2016,2,18,12,30,219.0,318.0,1.4,12.0,463.0,440.84,348.55
2016,2,18,12,45,109.5,222.5,1.4,12.0,295.0,287.26,230.06
2016,2,18,13,0,0.0,127.0,1.4,12.0,127.0,118.74,93.26
2016,2,18,13,15,71.5,213.5,1.4,12.0,258.0,255.25,206.06
2016,2,18,13,30,143.0,300.0,1.4,12.0,389.0,402.78,322.21
2016,2,18,13,45,240.0,278.0,1.4,12.0,421.5,453.79,363.09
2016,2,18,14,0,337.0,256.0,1.4,12.0,454.0,513.63,410.76
2016,2,18,14,15,169.5,212.0,1.35,12.0,312.0,342.33,276.66
2016,2,18,14,30,2.0,168.0,1.3,12.0,170.0,162.3,129.66
2016,2,18,14,45,1.0,111.0,1.3,12.0,112.0,105.19,83.3
2016,2,18,15,0,0.0,54.0,1.3,12.0,54.0,50.21,37.28
2016,2,18,15,15,129.0,112.0,1.2,11.5,165.0,209.5,174.58
2016,2,18,15,30,258.0,170.0,1.1,11.0,276.0,376.07,310.74
2016,2,18,15,45,485.5,120.5,1.05,11.0,291.5,478.19,393.81
2016,2,18,16,0,713.0,71.0,1.0,11.0,307.0,562.71,460.66
2016,2,18,16,15,663.5,65.5,0.95,10.0,258.5,510.27,419.77
2016,2,18,16,30,614.0,60.0,0.9,9.0,210.0,458.17,378.71
2016,2,18,16,45,541.5,52.0,0.9,8.5,162.5,390.96,323.07
2016,2,18,17,0,469.0,44.0,0.9,8.0,115.0,326.62,267.12
2016,2,18,17,15,335.0,32.5,0.95,7.5,73.5,231.95,182.39
2016,2,18,17,30,201.0,21.0,1.0,7.0,32.0,135.04,40.83
2016,2,18,17,45,100.5,10.5,1.05,7.0,16.0,52.14,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,10.0,1.2,7.5,10.0,9.26,0.0
2016,2,19,7,30,0.0,20.0,1.2,8.0,20.0,18.55,10.64
2016,2,19,7,45,0.0,32.5,1.3,8.5,32.5,30.18,21.58
2016,2,19,8,0,0.0,45.0,1.4,9.0,45.0,41.82,32.4
2016,2,19,8,15,0.0,58.0,1.4,9.5,58.0,53.58,43.16
2016,2,19,8,30,0.0,71.0,1.4,10.0,71.0,65.13,53.53
2016,2,19,8,45,0.0,83.0,1.45,10.5,83.0,75.75,62.87
2016,2,19,9,0,0.0,95.0,1.5,11.0,95.0,86.44,68.73
2016,2,19,9,15,26.0,142.0,1.45,11.0,154.0,123.07,98.38
2016,2,19,9,30,52.0,189.0,1.4,11.0,213.0,165.15,131.7
2016,2,19,9,45,37.0,193.5,1.4,11.5,211.5,171.97,137.35
2016,2,19,10,0,22.0,198.0,1.4,12.0,210.0,181.42,145.21
2016,2,19,10,15,33.5,220.0,1.35,12.0,239.0,201.18,160.69
2016,2,19,10,30,45.0,242.0,1.3,12.0,268.0,227.08,181.11
2016,2,19,10,45,48.0,254.5,1.3,12.5,283.5,243.39,193.63
2016,2,19,11,0,51.0,267.0,1.3,13.0,299.0,260.02,206.37
2016,2,19,11,15,41.5,264.5,1.3,13.0,291.0,258.32,205.01
2016,2,19,11,30,32.0,262.0,1.3,13.0,283.0,255.45,202.73
2016,2,19,11,45,151.0,286.5,1.3,13.0,386.5,345.5,274.03
2016,2,19,12,0,270.0,311.0,1.3,13.0,490.0,445.81,351.43
2016,2,19,12,15,154.0,295.0,1.25,12.5,397.5,371.75,294.23
2016,2,19,12,30,38.0,279.0,1.2,12.0,305.0,288.14,228.71
2016,2,19,12,45,31.0,265.5,1.2,12.0,286.5,273.87,218.0
2016,2,19,13,0,24.0,252.0,1.2,12.0,268.0,253.95,202.41
2016,2,19,13,15,163.5,269.0,1.15,11.5,372.5,380.36,305.06
2016,2,19,13,30,303.0,286.0,1.1,11.0,477.0,508.25,404.66
2016,2,19,13,45,301.5,275.5,1.1,11.0,460.5,503.89,401.03
2016,2,19,14,0,300.0,265.0,1.1,11.0,444.0,498.14,397.6
2016,2,19,14,15,150.0,179.5,1.05,11.0,269.0,294.21,238.9
2016,2,19,14,30,0.0,94.0,1.0,11.0,94.0,87.73,68.46
2016,2,19,14,45,0.5,124.5,0.95,11.0,124.5,118.17,94.52
2016,2,19,15,0,1.0,155.0,0.9,11.0,155.0,150.37,121.38
2016,2,19,15,15,42.0,166.0,0.85,10.5,183.0,200.91,164.65
2016,2,19,15,30,83.0,177.0,0.8,10.0,211.0,245.23,202.27
2016,2,19,15,45,75.5,158.0,0.75,10.0,186.5,220.42,181.98
2016,2,19,16,0,68.0,139.0,0.7,10.0,162.0,195.49,161.67
2016,2,19,16,15,60.0,118.5,0.65,9.5,136.5,168.23,139.28
2016,2,19,16,30,52.0,98.0,0.6,9.0,111.0,140.87,116.25
2016,2,19,16,45,39.0,77.0,0.55,9.0,85.5,109.81,89.23
2016,2,19,17,0,26.0,56.0,0.5,9.0,60.0,78.65,61.7
2016,2,19,17,15,13.0,36.5,0.5,9.0,38.5,49.31,35.26
2016,2,19,17,30,0.0,17.0,0.5,9.0,17.0,15.78,1.56
2016,2,19,17,45,0.0,8.5,0.55,9.0,8.5,8.1,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,7,15,71.0,21.0,0.95,4.5,29.5,17.57,6.42
2016,2,20,7,30,142.0,42.0,0.9,5.0,59.0,34.08,24.71
2016,2,20,7,45,177.5,61.5,0.9,5.5,93.0,48.86,38.87
2016,2,20,8,0,213.0,81.0,0.9,6.0,127.0,63.14,52.27
2016,2,20,8,15,233.0,100.5,0.85,6.5,162.0,76.89,64.89
2016,2,20,8,30,253.0,120.0,0.8,7.0,197.0,90.13,76.75
2016,2,20,8,45,272.5,136.0,0.8,7.5,231.0,100.57,85.83
2016,2,20,9,0,292.0,152.0,0.8,8.0,265.0,122.87,93.94
2016,2,20,9,15,363.5,158.5,0.75,8.5,315.0,153.58,110.89
2016,2,20,9,30,435.0,165.0,0.7,9.0,365.0,186.08,132.31
2016,2,20,9,45,344.5,198.5,0.65,9.5,365.5,225.28,168.41
2016,2,20,10,0,254.0,232.0,0.6,10.0,366.0,250.61,192.94
2016,2,20,10,15,350.0,227.0,0.5,10.5,423.0,291.24,223.12
2016,2,20,10,30,446.0,222.0,0.4,11.0,480.0,337.34,258.1
2016,2,20,10,45,517.0,207.5,0.3,11.5,519.0,376.53,288.39
2016,2,20,11,0,588.0,193.0,0.2,12.0,558.0,420.39,322.05
2016,2,20,11,15,657.5,175.5,0.2,12.0,594.5,465.91,357.88
2016,2,20,11,30,727.0,158.0,0.2,12.0,631.0,513.79,395.09
2016,2,20,11,45,609.5,203.5,0.2,12.5,604.0,522.04,401.17
2016,2,20,12,0,492.0,249.0,0.2,13.0,577.0,519.35,398.78
2016,2,20,12,15,488.0,251.5,0.25,13.0,577.5,538.72,414.35
2016,2,20,12,30,484.0,254.0,0.3,13.0,578.0,556.44,428.26
2016,2,20,12,45,708.5,173.5,0.35,13.5,642.5,643.79,494.28
2016,2,20,13,0,933.0,93.0,0.4,14.0,707.0,728.5,556.52
2016,2,20,13,15,928.5,92.0,0.45,13.5,692.5,742.17,567.42
2016,2,20,13,30,924.0,91.0,0.5,13.0,678.0,752.55,576.78
2016,2,20,13,45,916.5,90.0,0.55,13.0,655.5,757.48,581.54
2016,2,20,14,0,909.0,89.0,0.6,13.0,633.0,759.07,584.22
2016,2,20,14,15,898.5,87.0,0.65,13.0,603.5,754.09,582.53
2016,2,20,14,30,888.0,85.0,0.7,13.0,574.0,745.87,578.76
2016,2,20,14,45,878.0,81.5,0.75,13.0,538.5,737.99,575.34
2016,2,20,15,0,868.0,78.0,0.8,13.0,503.0,722.38,566.48
2016,2,20,15,15,790.5,80.0,0.85,12.5,442.0,662.82,526.86
2016,2,20,15,30,713.0,82.0,0.9,12.0,381.0,605.15,487.33
2016,2,20,15,45,745.5,72.0,0.95,11.5,354.0,601.56,487.81
2016,2,20,16,0,778.0,62.0,1.0,11.0,327.0,596.81,486.18
2016,2,20,16,15,734.0,57.5,1.05,10.0,277.0,546.57,449.29
2016,2,20,16,30,690.0,53.0,1.1,9.0,227.0,496.1,410.6
2016,2,20,16,45,616.5,47.0,1.15,8.5,177.0,427.27,354.14
2016,2,20,17,0,543.0,41.0,1.2,8.0,127.0,366.47,301.09
2016,2,20,17,15,419.0,31.0,1.2,7.5,83.0,274.88,219.1
2016,2,20,17,30,295.0,21.0,1.2,7.0,39.0,182.85,92.27
2016,2,20,17,45,147.5,10.5,1.25,6.5,19.5,72.81,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,74.0,5.5,1.1,4.5,7.0,0.0,0.0
2016,2,21,7,0,148.0,11.0,1.0,5.0,14.0,10.48,0.0
2016,2,21,7,15,312.0,22.5,1.0,5.5,53.0,17.94,7.55
2016,2,21,7,30,476.0,34.0,1.0,6.0,92.0,26.58,18.05
2016,2,21,7,45,564.5,41.5,1.05,7.0,141.5,34.11,25.37
2016,2,21,8,0,653.0,49.0,1.1,8.0,191.0,39.05,30.08
2016,2,21,8,15,706.5,54.0,1.1,8.5,242.0,41.54,32.42
2016,2,21,8,30,760.0,59.0,1.1,9.0,293.0,44.04,34.64
2016,2,21,8,45,798.0,62.0,1.15,9.5,342.5,44.82,35.22
2016,2,21,9,0,836.0,65.0,1.2,10.0,392.0,77.07,40.72
2016,2,21,9,15,860.0,68.0,1.2,10.5,437.0,128.08,68.31
2016,2,21,9,30,884.0,71.0,1.2,11.0,482.0,186.47,112.23
2016,2,21,9,45,902.5,72.5,1.2,11.5,522.0,238.35,155.94
2016,2,21,10,0,921.0,74.0,1.2,12.0,562.0,290.87,202.23
2016,2,21,10,15,933.0,75.5,1.2,12.0,595.5,341.89,248.27
2016,2,21,10,30,945.0,77.0,1.2,12.0,629.0,392.46,293.43
2016,2,21,10,45,954.0,78.0,1.2,12.5,655.0,440.74,335.31
2016,2,21,11,0,963.0,79.0,1.2,13.0,681.0,487.82,375.0
2016,2,21,11,15,968.0,80.0,1.15,13.0,699.5,531.62,411.44
2016,2,21,11,30,973.0,81.0,1.1,13.0,718.0,573.48,445.31
2016,2,21,11,45,976.0,81.5,1.1,13.5,728.5,611.65,475.03
2016,2,21,12,0,979.0,82.0,1.1,14.0,739.0,647.36,502.12
2016,2,21,12,15,979.5,82.0,1.05,14.0,740.5,678.45,525.66
2016,2,21,12,30,980.0,82.0,1.0,14.0,742.0,706.64,546.6
2016,2,21,12,45,978.5,81.5,1.0,14.0,735.5,729.97,564.32
2016,2,21,13,0,977.0,81.0,1.0,14.0,729.0,750.08,579.32
2016,2,21,13,15,973.0,80.5,1.05,14.0,714.0,765.16,590.65
2016,2,21,13,30,969.0,80.0,1.1,14.0,699.0,776.81,599.8
2016,2,21,13,45,960.0,79.5,1.15,14.0,675.5,781.43,604.24
2016,2,21,14,0,951.0,79.0,1.2,14.0,652.0,782.55,606.46
2016,2,21,14,15,940.5,77.5,1.2,13.5,622.0,778.02,605.41
2016,2,21,14,30,930.0,76.0,1.2,13.0,592.0,770.1,602.17
2016,2,21,14,45,913.0,75.0,1.3,13.0,554.5,754.81,593.87
2016,2,21,15,0,896.0,74.0,1.4,13.0,517.0,736.51,583.4
2016,2,21,15,15,875.5,71.5,1.4,12.5,474.0,716.25,571.44
2016,2,21,15,30,855.0,69.0,1.4,12.0,431.0,688.42,553.77
2016,2,21,15,45,823.5,66.0,1.45,11.5,383.5,650.22,528.42
2016,2,21,16,0,792.0,63.0,1.5,11.0,336.0,610.39,500.16
2016,2,21,16,15,748.5,58.5,1.45,10.0,285.5,559.91,462.48
2016,2,21,16,30,705.0,54.0,1.4,9.0,235.0,509.11,422.77
2016,2,21,16,45,636.5,47.5,1.4,8.5,184.5,441.8,367.18
2016,2,21,17,0,568.0,41.0,1.4,8.0,134.0,376.59,310.5
2016,2,21,17,15,444.5,31.5,1.4,7.5,88.5,289.87,232.45
2016,2,21,17,30,321.0,22.0,1.4,7.0,43.0,198.46,113.27
2016,2,21,17,45,160.5,11.0,1.4,7.0,21.5,79.36,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,6.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,7.0,17.0,16.2,0.0
2016,2,22,7,15,257.0,25.0,1.0,7.0,57.0,20.09,9.83
2016,2,22,7,30,514.0,33.0,1.0,7.0,97.0,27.85,19.18
2016,2,22,7,45,595.0,40.0,1.0,7.5,147.0,32.49,23.89
2016,2,22,8,0,676.0,47.0,1.0,8.0,197.0,37.03,28.26
2016,2,22,8,15,726.5,51.5,0.95,8.5,248.0,39.19,30.29
2016,2,22,8,30,777.0,56.0,0.9,9.0,299.0,41.36,32.21
2016,2,22,8,45,810.0,60.0,0.9,10.0,348.0,43.05,33.55
2016,2,22,9,0,843.0,64.0,0.9,11.0,397.0,79.99,41.19
2016,2,22,9,15,866.0,66.5,0.9,11.5,441.5,136.81,74.48
2016,2,22,9,30,889.0,69.0,0.9,12.0,486.0,189.35,113.77
2016,2,22,9,45,906.0,71.0,0.95,12.5,526.0,241.66,157.94
2016,2,22,10,0,923.0,73.0,1.0,13.0,566.0,294.48,204.39
2016,2,22,10,15,935.0,74.5,0.95,13.5,599.0,345.65,249.64
2016,2,22,10,30,947.0,76.0,0.9,14.0,632.0,396.38,293.67
2016,2,22,10,45,954.0,77.5,0.9,14.5,658.0,444.46,334.73
2016,2,22,11,0,961.0,79.0,0.9,15.0,684.0,491.19,373.47
2016,2,22,11,15,966.5,79.5,0.9,15.0,702.5,534.72,409.36
