Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,30,972.0,80.0,0.9,15.0,721.0,576.34,442.84
2016,2,22,11,45,973.5,81.0,0.95,15.0,731.0,614.14,473.12
2016,2,22,12,0,975.0,82.0,1.0,15.0,741.0,649.41,500.94
2016,2,22,12,15,975.5,82.0,1.0,15.0,742.5,680.39,524.69
2016,2,22,12,30,976.0,82.0,1.0,15.0,744.0,708.48,545.96
2016,2,22,12,45,969.5,84.0,1.05,15.5,736.5,730.95,562.44
2016,2,22,13,0,963.0,86.0,1.1,16.0,729.0,750.08,576.09
2016,2,22,13,15,959.0,85.5,1.1,16.0,714.0,764.97,586.62
2016,2,22,13,30,955.0,85.0,1.1,16.0,699.0,776.49,594.97
2016,2,22,13,45,949.0,83.5,1.1,16.0,676.5,782.08,599.4
2016,2,22,14,0,943.0,82.0,1.1,16.0,654.0,784.21,601.68
2016,2,22,14,15,933.0,80.5,1.1,15.5,624.0,780.0,600.86
2016,2,22,14,30,923.0,79.0,1.1,15.0,594.0,772.44,597.92
2016,2,22,14,45,910.0,77.0,1.1,15.0,557.5,758.87,589.79
2016,2,22,15,0,897.0,75.0,1.1,15.0,521.0,742.22,579.62
2016,2,22,15,15,762.0,90.0,1.05,14.5,447.5,660.78,523.23
2016,2,22,15,30,627.0,105.0,1.0,14.0,374.0,578.43,463.51
2016,2,22,15,45,715.0,84.0,0.95,13.5,358.0,604.59,486.21
2016,2,22,16,0,803.0,63.0,0.9,13.0,342.0,620.9,499.93
2016,2,22,16,15,761.5,58.5,0.85,12.0,292.0,571.21,463.23
2016,2,22,16,30,720.0,54.0,0.8,11.0,242.0,521.08,425.13
2016,2,22,16,45,652.5,48.0,0.8,10.5,190.5,454.17,371.38
2016,2,22,17,0,585.0,42.0,0.8,10.0,139.0,389.19,316.34
2016,2,22,17,15,465.0,32.5,0.85,9.5,93.0,303.12,240.85
2016,2,22,17,30,345.0,23.0,0.9,9.0,47.0,213.34,131.0
2016,2,22,17,45,172.5,11.5,0.95,8.5,23.5,85.55,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.5,0.3,9.5,9.5,0.0,0.0
2016,2,23,7,0,0.0,19.0,0.4,10.0,19.0,18.11,0.0
2016,2,23,7,15,255.5,28.0,0.35,10.0,61.0,22.79,12.41
2016,2,23,7,30,511.0,37.0,0.3,10.0,103.0,28.95,20.02
2016,2,23,7,45,596.5,44.0,0.3,10.0,154.0,36.14,27.01
2016,2,23,8,0,682.0,51.0,0.3,10.0,205.0,40.53,31.26
2016,2,23,8,15,733.5,56.5,0.3,10.5,257.5,43.41,33.91
2016,2,23,8,30,785.0,62.0,0.3,11.0,310.0,46.26,36.4
2016,2,23,8,45,822.5,65.0,0.35,11.5,360.5,46.94,36.86
2016,2,23,9,0,860.0,68.0,0.4,12.0,411.0,87.5,45.32
2016,2,23,9,15,809.5,77.5,0.4,12.5,429.0,138.03,76.84
2016,2,23,9,30,759.0,87.0,0.4,13.0,447.0,182.76,113.25
2016,2,23,9,45,852.0,81.5,0.4,13.5,516.0,238.06,156.12
2016,2,23,10,0,945.0,76.0,0.4,14.0,585.0,306.58,211.32
2016,2,23,10,15,956.5,77.5,0.4,14.5,619.0,358.81,256.6
2016,2,23,10,30,968.0,79.0,0.4,15.0,653.0,410.49,300.65
2016,2,23,10,45,975.0,80.0,0.4,15.5,679.0,459.18,341.27
2016,2,23,11,0,982.0,81.0,0.4,16.0,705.0,506.45,379.49
2016,2,23,11,15,986.5,82.0,0.35,16.0,723.0,550.9,414.62
2016,2,23,11,30,991.0,83.0,0.3,16.0,741.0,593.31,447.13
2016,2,23,11,45,991.5,84.0,0.3,16.5,750.5,631.31,475.25
2016,2,23,12,0,992.0,85.0,0.3,17.0,760.0,666.64,500.7
2016,2,23,12,15,991.5,85.0,0.25,17.0,761.0,697.57,522.74
2016,2,23,12,30,991.0,85.0,0.2,17.0,762.0,725.5,542.27
2016,2,23,12,45,988.5,85.0,0.2,17.5,754.5,748.97,558.11
2016,2,23,13,0,986.0,85.0,0.2,18.0,747.0,769.15,570.9
2016,2,23,13,15,980.5,84.0,0.15,18.0,731.5,782.81,579.31
2016,2,23,13,30,975.0,83.0,0.1,18.0,716.0,792.95,585.67
2016,2,23,13,45,966.0,82.5,0.1,18.0,692.0,797.57,589.24
2016,2,23,14,0,957.0,82.0,0.1,18.0,668.0,798.65,590.73
2016,2,23,14,15,946.0,80.5,0.15,18.0,636.5,793.68,589.09
2016,2,23,14,30,935.0,79.0,0.2,18.0,605.0,785.3,585.5
2016,2,23,14,45,920.0,77.0,0.25,18.5,567.5,770.12,576.48
2016,2,23,15,0,905.0,75.0,0.3,19.0,530.0,751.85,565.54
2016,2,23,15,15,884.0,72.5,0.35,18.0,486.0,725.8,552.42
2016,2,23,15,30,863.0,70.0,0.4,17.0,442.0,702.43,540.93
2016,2,23,15,45,834.0,66.5,0.5,16.5,394.0,664.86,518.64
2016,2,23,16,0,805.0,63.0,0.6,16.0,346.0,625.52,493.83
2016,2,23,16,15,762.0,58.5,0.7,15.0,295.0,574.62,459.36
2016,2,23,16,30,719.0,54.0,0.8,14.0,244.0,523.38,422.48
2016,2,23,16,45,645.0,48.5,0.95,13.5,192.0,453.0,367.74
2016,2,23,17,0,571.0,43.0,1.1,13.0,140.0,390.46,315.65
2016,2,23,17,15,453.0,33.5,1.1,12.5,94.0,299.87,237.32
2016,2,23,17,30,335.0,24.0,1.1,12.0,48.0,212.28,137.11
2016,2,23,17,45,167.5,12.0,1.15,11.5,24.0,84.42,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,6.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,7.0,19.0,18.11,0.0
2016,2,24,7,15,225.5,28.5,0.85,7.5,59.0,22.3,12.65
2016,2,24,7,30,451.0,38.0,0.8,8.0,99.0,29.57,20.78
2016,2,24,7,45,535.5,46.0,0.8,9.0,148.0,34.44,25.58
2016,2,24,8,0,620.0,54.0,0.8,10.0,197.0,39.16,30.0
2016,2,24,8,15,671.5,59.5,0.7,10.5,247.0,41.62,32.26
2016,2,24,8,30,723.0,65.0,0.6,11.0,297.0,48.43,38.33
2016,2,24,8,45,760.0,68.5,0.55,12.0,345.5,49.39,38.95
2016,2,24,9,0,797.0,72.0,0.5,13.0,394.0,91.21,48.58
2016,2,24,9,15,821.5,75.0,0.45,13.5,438.5,140.66,77.75
2016,2,24,9,30,846.0,78.0,0.4,14.0,483.0,192.06,116.63
2016,2,24,9,45,864.0,80.0,0.35,14.5,522.5,242.98,159.15
2016,2,24,10,0,882.0,82.0,0.3,15.0,562.0,299.49,207.18
2016,2,24,10,15,894.5,84.0,0.3,15.5,595.0,349.56,250.27
2016,2,24,10,30,907.0,86.0,0.3,16.0,628.0,399.3,292.28
2016,2,24,10,45,914.5,87.5,0.35,16.5,653.5,446.05,331.31
2016,2,24,11,0,922.0,89.0,0.4,17.0,679.0,491.55,368.29
2016,2,24,11,15,927.5,90.0,0.4,17.0,697.0,534.2,402.38
2016,2,24,11,30,933.0,91.0,0.4,17.0,715.0,575.03,434.21
2016,2,24,11,45,934.5,92.0,0.4,17.5,724.5,611.64,461.36
2016,2,24,12,0,936.0,93.0,0.4,18.0,734.0,645.82,486.04
2016,2,24,12,15,936.5,93.0,0.4,18.0,736.0,675.82,508.18
2016,2,24,12,30,937.0,93.0,0.4,18.0,738.0,703.04,528.02
2016,2,24,12,45,939.5,91.0,0.45,18.0,732.5,726.67,545.97
2016,2,24,13,0,942.0,89.0,0.5,18.0,727.0,747.32,561.24
2016,2,24,13,15,938.0,88.0,0.5,18.0,712.0,761.32,570.79
2016,2,24,13,30,934.0,87.0,0.5,18.0,697.0,771.98,578.31
2016,2,24,13,45,929.0,85.0,0.5,18.0,674.5,777.49,582.54
2016,2,24,14,0,924.0,83.0,0.5,18.0,652.0,779.6,584.71
2016,2,24,14,15,913.0,81.5,0.5,17.5,622.0,774.45,583.29
2016,2,24,14,30,902.0,80.0,0.5,17.0,592.0,766.02,579.86
2016,2,24,14,45,888.0,78.0,0.55,17.0,555.0,751.62,572.25
2016,2,24,15,0,874.0,76.0,0.6,17.0,518.0,734.23,562.63
2016,2,24,15,15,853.5,73.0,0.55,16.5,475.5,713.38,550.11
2016,2,24,15,30,833.0,70.0,0.5,16.0,433.0,684.9,532.13
2016,2,24,15,45,803.0,67.0,0.5,16.0,386.0,647.61,507.38
2016,2,24,16,0,773.0,64.0,0.5,16.0,339.0,608.7,480.53
2016,2,24,16,15,730.5,59.5,0.55,14.5,289.0,558.67,446.98
2016,2,24,16,30,688.0,55.0,0.6,13.0,239.0,508.37,411.2
2016,2,24,16,45,620.0,49.0,0.7,12.0,189.0,441.54,359.73
2016,2,24,17,0,552.0,43.0,0.8,11.0,139.0,382.13,310.72
2016,2,24,17,15,439.5,33.0,0.8,10.5,93.5,293.9,234.51
2016,2,24,17,30,327.0,23.0,0.8,10.0,48.0,209.97,142.65
2016,2,24,17,45,163.5,11.5,0.85,9.5,24.0,82.75,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,76.0,7.5,0.85,8.5,10.5,7.15,0.0
2016,2,25,7,0,152.0,15.0,0.8,9.0,21.0,14.3,0.0
2016,2,25,7,15,289.0,28.0,0.7,9.5,60.5,22.32,12.92
2016,2,25,7,30,426.0,41.0,0.6,10.0,100.0,32.08,22.9
2016,2,25,7,45,500.0,50.5,0.5,10.5,147.5,38.12,28.78
2016,2,25,8,0,574.0,60.0,0.4,11.0,195.0,43.92,34.21
2016,2,25,8,15,626.5,66.0,0.35,11.5,244.0,46.53,36.57
2016,2,25,8,30,679.0,72.0,0.3,12.0,293.0,49.08,38.77
2016,2,25,8,45,712.5,77.5,0.25,13.0,340.5,51.12,40.34
2016,2,25,9,0,746.0,83.0,0.2,14.0,388.0,95.9,52.51
2016,2,25,9,15,771.0,86.5,0.15,14.5,431.5,148.35,85.28
2016,2,25,9,30,796.0,90.0,0.1,15.0,475.0,197.81,122.54
2016,2,25,9,45,814.5,92.5,0.1,15.5,514.0,246.88,163.18
2016,2,25,10,0,833.0,95.0,0.1,16.0,553.0,296.88,205.63
2016,2,25,10,15,846.0,97.0,0.1,16.5,585.0,345.39,246.91
2016,2,25,10,30,859.0,99.0,0.1,17.0,617.0,393.77,287.24
2016,2,25,10,45,872.5,98.5,0.1,17.5,643.5,439.76,324.68
2016,2,25,11,0,886.0,98.0,0.1,18.0,670.0,487.68,362.3
2016,2,25,11,15,891.5,99.0,0.1,18.0,687.5,529.03,394.83
2016,2,25,11,30,897.0,100.0,0.1,18.0,705.0,568.66,425.27
2016,2,25,11,45,901.5,100.0,0.15,18.5,715.0,604.88,452.19
2016,2,25,12,0,906.0,100.0,0.2,19.0,725.0,638.93,477.0
2016,2,25,12,15,906.5,100.0,0.2,19.0,726.5,668.15,498.31
2016,2,25,12,30,907.0,100.0,0.2,19.0,728.0,694.66,517.43
2016,2,25,12,45,911.5,96.5,0.25,19.5,723.0,717.57,533.66
2016,2,25,13,0,916.0,93.0,0.3,20.0,718.0,737.6,547.33
2016,2,25,13,15,736.5,157.0,0.3,19.5,652.5,697.73,519.72
2016,2,25,13,30,557.0,221.0,0.3,19.0,587.0,642.56,481.27
2016,2,25,13,45,724.5,155.5,0.35,19.0,615.5,712.0,534.29
2016,2,25,14,0,892.0,90.0,0.4,19.0,644.0,767.56,573.57
2016,2,25,14,15,881.5,88.5,0.4,19.0,614.0,762.73,570.47
2016,2,25,14,30,871.0,87.0,0.4,19.0,584.0,759.57,569.52
2016,2,25,14,45,852.5,86.0,0.45,19.5,547.0,743.36,559.61
2016,2,25,15,0,834.0,85.0,0.5,20.0,510.0,724.26,547.93
2016,2,25,15,15,812.5,82.0,0.55,19.0,468.5,697.98,534.28
2016,2,25,15,30,791.0,79.0,0.6,18.0,427.0,669.29,518.64
2016,2,25,15,45,757.5,76.0,0.65,17.5,380.0,630.15,494.04
2016,2,25,16,0,724.0,73.0,0.7,17.0,333.0,589.58,466.87
2016,2,25,16,15,680.5,67.5,0.75,16.0,284.0,542.48,434.21
2016,2,25,16,30,637.0,62.0,0.8,15.0,235.0,492.0,397.31
2016,2,25,16,45,576.5,54.0,0.85,14.0,186.5,428.89,348.37
2016,2,25,17,0,516.0,46.0,0.9,13.0,138.0,367.94,298.28
2016,2,25,17,15,406.0,35.5,0.9,12.5,93.5,281.17,223.87
2016,2,25,17,30,296.0,25.0,0.9,12.0,49.0,199.89,139.53
2016,2,25,17,45,148.0,12.5,0.95,12.0,24.5,77.39,0.0
2016,2,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.0,0.7,9.5,9.0,8.58,0.0
2016,2,26,7,0,0.0,18.0,0.7,10.0,18.0,16.34,0.0
2016,2,26,7,15,98.5,34.5,0.6,10.5,49.0,28.2,18.07
2016,2,26,7,30,197.0,51.0,0.5,11.0,80.0,39.1,29.07
2016,2,26,7,45,231.0,70.5,0.45,11.5,117.0,55.61,44.28
2016,2,26,8,0,265.0,90.0,0.4,12.0,154.0,69.65,57.02
2016,2,26,8,15,288.0,109.0,0.4,12.5,192.0,82.82,68.66
2016,2,26,8,30,311.0,128.0,0.4,13.0,230.0,95.49,79.58
2016,2,26,8,45,332.5,142.5,0.4,13.5,266.5,105.33,87.78
2016,2,26,9,0,354.0,157.0,0.4,14.0,303.0,138.98,99.59
2016,2,26,9,15,496.0,140.0,0.45,14.0,369.0,159.06,105.67
2016,2,26,9,30,638.0,123.0,0.5,14.0,435.0,197.71,130.33
2016,2,26,9,45,647.5,132.5,0.55,14.5,470.5,243.35,168.65
2016,2,26,10,0,657.0,142.0,0.6,15.0,506.0,289.38,207.99
2016,2,26,10,15,754.5,124.0,0.6,15.0,564.5,339.92,248.93
2016,2,26,10,30,852.0,106.0,0.6,15.0,623.0,401.31,298.47
2016,2,26,10,45,725.5,154.0,0.65,15.5,607.0,429.96,325.02
2016,2,26,11,0,599.0,202.0,0.7,16.0,591.0,449.31,342.65
2016,2,26,11,15,543.5,229.0,0.7,16.0,589.0,474.22,363.06
2016,2,26,11,30,488.0,256.0,0.7,16.0,587.0,494.08,378.75
2016,2,26,11,45,419.0,284.0,0.7,16.0,571.5,501.2,384.4
2016,2,26,12,0,350.0,312.0,0.7,16.0,556.0,503.78,386.26
2016,2,26,12,15,443.0,279.5,0.7,16.0,588.5,550.23,421.91
2016,2,26,12,30,536.0,247.0,0.7,16.0,621.0,597.64,457.64
2016,2,26,12,45,550.5,239.5,0.7,16.0,620.5,617.64,472.46
2016,2,26,13,0,565.0,232.0,0.7,16.0,620.0,636.18,486.48
2016,2,26,13,15,570.5,224.0,0.7,16.0,608.5,646.12,494.34
2016,2,26,13,30,576.0,216.0,0.7,16.0,597.0,653.96,500.83
2016,2,26,13,45,715.0,163.5,0.75,16.0,620.5,716.6,548.76
2016,2,26,14,0,854.0,111.0,0.8,16.0,644.0,770.35,588.06
2016,2,26,14,15,665.5,161.0,0.8,15.5,565.0,690.41,532.18
2016,2,26,14,30,477.0,211.0,0.8,15.0,486.0,600.79,467.69
2016,2,26,14,45,450.5,202.5,0.8,15.0,449.0,573.41,449.61
2016,2,26,15,0,424.0,194.0,0.8,15.0,412.0,544.44,429.41
2016,2,26,15,15,592.0,141.0,0.75,14.5,418.5,610.41,482.8
2016,2,26,15,30,760.0,88.0,0.7,14.0,425.0,660.84,522.61
2016,2,26,15,45,736.5,81.0,0.7,14.0,379.0,627.73,499.16
2016,2,26,16,0,713.0,74.0,0.7,14.0,333.0,589.76,472.11
2016,2,26,16,15,668.0,69.0,0.7,13.0,284.0,538.95,435.91
2016,2,26,16,30,623.0,64.0,0.7,12.0,235.0,488.27,398.18
2016,2,26,16,45,561.0,56.0,0.7,11.5,186.5,424.41,347.41
2016,2,26,17,0,499.0,48.0,0.7,11.0,138.0,362.81,295.94
2016,2,26,17,15,388.5,37.5,0.7,10.5,94.0,275.87,221.43
2016,2,26,17,30,278.0,27.0,0.7,10.0,50.0,195.85,141.15
2016,2,26,17,45,139.0,13.5,0.7,10.0,25.0,74.83,0.0
2016,2,26,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,7.5,14.0,13.34,0.0
2016,2,27,7,0,0.0,28.0,0.6,8.0,28.0,23.94,0.0
2016,2,27,7,15,240.5,34.0,0.6,8.5,70.0,26.53,17.1
2016,2,27,7,30,481.0,40.0,0.6,9.0,112.0,30.73,21.92
2016,2,27,7,45,566.0,46.5,0.6,9.5,162.0,34.27,25.48
2016,2,27,8,0,651.0,53.0,0.6,10.0,212.0,41.37,32.06
2016,2,27,8,15,699.0,57.5,0.55,10.5,262.5,43.31,33.81
2016,2,27,8,30,747.0,62.0,0.5,11.0,313.0,45.27,35.47
2016,2,27,8,45,783.5,64.5,0.5,11.5,362.0,50.39,39.9
2016,2,27,9,0,820.0,67.0,0.5,12.0,411.0,99.0,50.76
2016,2,27,9,15,842.0,70.0,0.5,12.5,455.0,149.77,83.61
2016,2,27,9,30,864.0,73.0,0.5,13.0,499.0,207.84,129.57
2016,2,27,9,45,879.5,75.0,0.5,13.5,538.0,259.08,173.34
2016,2,27,10,0,895.0,77.0,0.5,14.0,577.0,310.71,218.36
2016,2,27,10,15,906.5,78.5,0.5,14.0,610.0,360.81,262.42
2016,2,27,10,30,918.0,80.0,0.5,14.0,643.0,410.43,305.27
2016,2,27,10,45,924.5,82.0,0.55,14.5,668.0,457.75,345.05
2016,2,27,11,0,931.0,84.0,0.6,15.0,693.0,503.74,382.63
2016,2,27,11,15,936.0,85.0,0.6,15.0,711.0,546.52,417.07
2016,2,27,11,30,941.0,86.0,0.6,15.0,729.0,587.43,449.19
2016,2,27,11,45,941.5,87.5,0.6,15.5,738.5,624.18,476.62
2016,2,27,12,0,942.0,89.0,0.6,16.0,748.0,658.41,501.5
2016,2,27,12,15,942.5,89.0,0.6,16.0,749.5,688.53,523.88
2016,2,27,12,30,943.0,89.0,0.6,16.0,751.0,715.82,543.94
2016,2,27,12,45,937.5,90.0,0.65,16.0,743.0,737.09,560.12
2016,2,27,13,0,932.0,91.0,0.7,16.0,735.0,755.12,573.2
2016,2,27,13,15,928.5,90.5,0.7,16.0,720.5,769.75,583.35
2016,2,27,13,30,925.0,90.0,0.7,16.0,706.0,781.1,591.42
2016,2,27,13,45,756.0,143.5,0.75,16.0,636.0,729.47,556.96
2016,2,27,14,0,587.0,197.0,0.8,16.0,566.0,662.48,509.33
2016,2,27,14,15,622.0,174.5,0.8,15.5,549.5,674.59,521.49
2016,2,27,14,30,657.0,152.0,0.8,15.0,533.0,680.17,528.28
2016,2,27,14,45,764.5,115.0,0.85,15.0,531.5,720.24,559.64
2016,2,27,15,0,872.0,78.0,0.9,15.0,530.0,746.19,579.42
2016,2,27,15,15,852.5,75.0,0.85,14.5,487.5,725.87,566.65
2016,2,27,15,30,833.0,72.0,0.8,14.0,445.0,697.74,548.79
2016,2,27,15,45,807.0,68.5,0.8,13.5,398.5,662.15,525.93
2016,2,27,16,0,781.0,65.0,0.8,13.0,352.0,624.77,501.22
2016,2,27,16,15,740.5,60.5,0.8,12.5,301.5,575.22,465.52
2016,2,27,16,30,700.0,56.0,0.8,12.0,251.0,525.29,427.91
2016,2,27,16,45,640.5,50.0,0.8,11.5,201.0,462.28,378.09
2016,2,27,17,0,581.0,44.0,0.8,11.0,151.0,400.89,326.93
2016,2,27,17,15,473.5,35.0,0.85,10.5,104.0,318.99,256.53
2016,2,27,17,30,366.0,26.0,0.9,10.0,57.0,239.81,176.85
2016,2,27,17,45,183.0,13.0,0.95,9.5,28.5,94.58,0.0
2016,2,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,56.5,10.0,1.0,6.5,13.0,9.53,0.0
2016,2,28,7,0,113.0,20.0,1.0,7.0,26.0,15.78,0.0
2016,2,28,7,15,209.0,36.5,1.0,7.5,63.0,28.43,19.02
2016,2,28,7,30,305.0,53.0,1.0,8.0,100.0,40.58,30.88
2016,2,28,7,45,366.5,67.0,1.05,8.5,144.0,50.24,40.04
2016,2,28,8,0,428.0,81.0,1.1,9.0,188.0,59.5,48.59
2016,2,28,8,15,486.0,86.0,1.1,9.5,232.5,62.2,50.99
2016,2,28,8,30,544.0,91.0,1.1,10.0,277.0,63.13,51.66
2016,2,28,8,45,476.0,121.0,1.15,10.5,301.0,88.97,67.0
2016,2,28,9,0,408.0,151.0,1.2,11.0,325.0,135.89,95.53
2016,2,28,9,15,353.0,180.5,1.2,11.0,341.5,182.41,132.52
2016,2,28,9,30,298.0,210.0,1.2,11.0,358.0,217.36,163.13
2016,2,28,9,45,274.0,232.0,1.2,11.5,376.5,248.36,189.71
2016,2,28,10,0,250.0,254.0,1.2,12.0,395.0,277.06,214.29
2016,2,28,10,15,309.5,258.0,1.15,12.0,442.5,316.44,245.21
2016,2,28,10,30,369.0,262.0,1.1,12.0,490.0,360.88,280.31
2016,2,28,10,45,293.0,289.0,1.05,12.5,474.5,372.66,290.86
2016,2,28,11,0,217.0,316.0,1.0,13.0,459.0,379.36,296.5
2016,2,28,11,15,337.5,294.5,1.0,13.0,523.5,433.67,338.73
2016,2,28,11,30,458.0,273.0,1.0,13.0,588.0,497.64,387.89
2016,2,28,11,45,431.5,287.5,1.0,13.5,588.0,516.84,401.68
2016,2,28,12,0,405.0,302.0,1.0,14.0,588.0,531.46,412.08
2016,2,28,12,15,416.0,298.5,1.0,14.0,593.0,551.98,427.95
2016,2,28,12,30,427.0,295.0,1.0,14.0,598.0,575.49,445.72
2016,2,28,12,45,413.0,297.0,1.0,14.0,587.0,578.65,448.38
2016,2,28,13,0,399.0,299.0,1.0,14.0,576.0,583.67,452.45
2016,2,28,13,15,463.5,267.5,1.0,14.0,583.5,616.96,478.55
2016,2,28,13,30,528.0,236.0,1.0,14.0,591.0,644.12,500.02
2016,2,28,13,45,426.5,259.0,1.0,14.0,539.5,600.87,467.45
2016,2,28,14,0,325.0,282.0,1.0,14.0,488.0,547.06,427.47
2016,2,28,14,15,312.0,270.0,0.95,14.0,460.5,529.71,415.62
2016,2,28,14,30,299.0,258.0,0.9,14.0,433.0,510.9,402.3
2016,2,28,14,45,283.5,243.0,0.9,14.0,400.5,485.59,384.43
2016,2,28,15,0,268.0,228.0,0.9,14.0,368.0,459.11,365.55
2016,2,28,15,15,349.5,194.0,0.85,13.5,361.5,481.04,385.75
2016,2,28,15,30,431.0,160.0,0.8,13.0,355.0,510.5,410.77
2016,2,28,15,45,283.0,158.0,0.8,13.0,280.5,387.91,315.25
2016,2,28,16,0,135.0,156.0,0.8,13.0,206.0,272.05,222.35
2016,2,28,16,15,120.5,136.0,0.8,12.5,176.5,239.19,196.99
2016,2,28,16,30,106.0,116.0,0.8,12.0,147.0,206.48,170.48
2016,2,28,16,45,90.5,94.5,0.8,12.0,117.0,171.29,140.82
2016,2,28,17,0,75.0,73.0,0.8,12.0,87.0,136.26,110.51
2016,2,28,17,15,49.5,52.0,0.8,11.5,60.0,96.68,75.8
2016,2,28,17,30,24.0,31.0,0.8,11.0,33.0,49.17,33.18
2016,2,28,17,45,12.0,15.5,0.8,11.0,16.5,20.2,0.0
2016,2,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,6,45,127.5,10.0,0.85,7.5,17.5,9.53,0.0
2016,2,29,7,0,255.0,20.0,0.9,8.0,35.0,15.93,3.8
2016,2,29,7,15,384.0,30.5,0.85,8.5,78.5,23.64,15.09
2016,2,29,7,30,513.0,41.0,0.8,9.0,122.0,30.98,22.29
2016,2,29,7,45,593.5,47.0,0.8,9.5,173.0,37.32,28.31
2016,2,29,8,0,674.0,53.0,0.8,10.0,224.0,40.74,31.5
2016,2,29,8,15,720.0,57.5,0.75,10.5,275.5,42.72,33.25
2016,2,29,8,30,766.0,62.0,0.7,11.0,327.0,44.7,34.91
2016,2,29,8,45,801.0,64.5,0.7,12.0,376.5,61.29,35.19
2016,2,29,9,0,836.0,67.0,0.7,13.0,426.0,111.31,57.12
2016,2,29,9,15,857.5,70.0,0.65,13.5,470.5,169.21,97.97
2016,2,29,9,30,879.0,73.0,0.6,14.0,515.0,222.45,140.92
2016,2,29,9,45,894.0,75.0,0.55,14.5,554.0,274.59,185.74
2016,2,29,10,0,909.0,77.0,0.5,15.0,593.0,327.06,231.21
2016,2,29,10,15,919.5,78.5,0.5,15.5,626.0,377.69,274.9
2016,2,29,10,30,930.0,80.0,0.5,16.0,659.0,427.73,317.01
2016,2,29,10,45,934.0,82.5,0.5,16.5,683.5,475.08,355.85
2016,2,29,11,0,938.0,85.0,0.5,17.0,708.0,520.86,392.18
2016,2,29,11,15,942.5,86.0,0.45,17.5,725.5,563.76,424.71
2016,2,29,11,30,947.0,87.0,0.4,18.0,743.0,604.72,454.64
2016,2,29,11,45,952.5,86.0,0.4,18.5,753.0,642.24,481.82
2016,2,29,12,0,958.0,85.0,0.4,19.0,763.0,677.46,506.68
2016,2,29,12,15,958.5,84.5,0.35,19.0,764.5,707.46,527.61
2016,2,29,12,30,959.0,84.0,0.3,19.0,766.0,734.57,546.17
2016,2,29,12,45,960.0,82.5,0.3,19.5,759.5,758.0,560.59
2016,2,29,13,0,961.0,81.0,0.3,20.0,753.0,778.3,572.85
2016,2,29,13,15,957.0,80.0,0.35,20.0,738.0,792.23,582.95
2016,2,29,13,30,953.0,79.0,0.4,20.0,723.0,802.74,591.07
2016,2,29,13,45,946.0,78.5,0.45,20.0,700.0,808.08,596.01
2016,2,29,14,0,939.0,78.0,0.5,20.0,677.0,809.97,598.91
2016,2,29,14,15,929.0,76.5,0.5,20.0,646.0,805.03,596.62
2016,2,29,14,30,919.0,75.0,0.5,20.0,615.0,796.71,592.33
2016,2,29,14,45,733.5,120.0,0.5,20.5,534.5,712.21,535.78
2016,2,29,15,0,548.0,165.0,0.5,21.0,454.0,613.6,466.48
2016,2,29,15,15,693.0,118.0,0.5,20.5,453.5,670.84,512.3
2016,2,29,15,30,838.0,71.0,0.5,20.0,453.0,710.46,541.58
2016,2,29,15,45,799.5,70.5,0.5,19.5,404.0,669.06,514.75
2016,2,29,16,0,761.0,70.0,0.5,19.0,355.0,626.35,487.36
2016,2,29,16,15,720.0,65.5,0.55,18.5,305.0,576.31,453.56
2016,2,29,16,30,679.0,61.0,0.6,18.0,255.0,525.92,417.56
2016,2,29,16,45,608.5,55.5,0.7,17.5,204.0,461.08,368.72
2016,2,29,17,0,538.0,50.0,0.8,17.0,153.0,395.08,316.26
2016,2,29,17,15,433.5,40.0,0.8,16.5,106.5,308.68,244.5
2016,2,29,17,30,329.0,30.0,0.8,16.0,60.0,229.49,172.17
2016,2,29,17,45,164.5,15.0,0.8,16.0,30.0,110.25,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,6,45,155.5,10.5,0.8,10.0,20.0,10.01,0.0
2016,3,1,7,0,311.0,21.0,0.7,10.0,40.0,16.71,5.54
2016,3,1,7,15,437.0,30.5,0.65,10.5,85.5,23.49,14.93
2016,3,1,7,30,563.0,40.0,0.6,11.0,131.0,32.74,23.73
2016,3,1,7,45,634.5,46.0,0.55,12.0,183.0,36.25,27.08
2016,3,1,8,0,706.0,52.0,0.5,13.0,235.0,39.71,30.21
2016,3,1,8,15,750.0,56.5,0.5,13.0,287.0,41.76,32.05
2016,3,1,8,30,794.0,61.0,0.5,13.0,339.0,43.78,33.8
2016,3,1,8,45,826.0,64.0,0.55,13.5,389.0,65.23,35.62
2016,3,1,9,0,858.0,67.0,0.6,14.0,439.0,123.11,64.96
2016,3,1,9,15,879.0,69.5,0.6,14.5,484.0,175.7,101.74
2016,3,1,9,30,900.0,72.0,0.6,15.0,529.0,229.67,145.53
2016,3,1,9,45,919.0,72.5,0.65,15.5,569.5,282.67,191.16
2016,3,1,10,0,938.0,73.0,0.7,16.0,610.0,336.32,237.84
2016,3,1,10,15,948.0,74.0,0.7,16.0,643.0,387.75,282.82
2016,3,1,10,30,958.0,75.0,0.7,16.0,676.0,438.49,326.24
2016,3,1,10,45,965.5,76.0,0.75,16.0,702.0,487.22,367.31
2016,3,1,11,0,973.0,77.0,0.8,16.0,728.0,534.57,406.24
2016,3,1,11,15,977.5,78.0,0.8,16.0,745.5,578.8,441.45
2016,3,1,11,30,982.0,79.0,0.8,16.0,763.0,620.99,474.19
2016,3,1,11,45,984.5,79.0,0.8,16.5,773.0,658.82,502.1
2016,3,1,12,0,987.0,79.0,0.8,17.0,783.0,694.1,527.44
2016,3,1,12,15,987.5,79.0,0.8,17.0,784.5,725.35,550.4
2016,3,1,12,30,988.0,79.0,0.8,17.0,786.0,753.63,570.56
2016,3,1,12,45,987.0,78.5,0.8,17.0,779.0,777.25,586.41
2016,3,1,13,0,986.0,78.0,0.8,17.0,772.0,797.6,600.14
2016,3,1,13,15,982.0,77.5,0.8,17.0,757.0,812.38,610.24
2016,3,1,13,30,978.0,77.0,0.8,17.0,742.0,823.67,618.18
2016,3,1,13,45,971.0,76.5,0.8,17.0,718.5,829.16,622.43
2016,3,1,14,0,964.0,76.0,0.8,17.0,695.0,831.11,624.54
2016,3,1,14,15,955.0,75.0,0.8,16.5,664.5,827.45,624.26
2016,3,1,14,30,946.0,74.0,0.8,16.0,634.0,820.35,621.88
2016,3,1,14,45,931.0,73.0,0.8,16.0,596.0,805.31,613.1
2016,3,1,15,0,916.0,72.0,0.8,16.0,558.0,787.15,602.36
2016,3,1,15,15,898.0,69.5,0.8,15.5,515.0,762.03,587.92
2016,3,1,15,30,880.0,67.0,0.8,15.0,472.0,734.25,571.52
2016,3,1,15,45,854.0,64.5,0.8,14.5,423.5,698.35,549.04
2016,3,1,16,0,828.0,62.0,0.8,14.0,375.0,666.15,528.75
2016,3,1,16,15,790.5,58.0,0.75,13.0,323.5,617.25,495.71
2016,3,1,16,30,753.0,54.0,0.7,12.0,272.0,567.73,459.75
2016,3,1,16,45,694.5,49.0,0.7,11.5,220.0,503.93,410.45
2016,3,1,17,0,636.0,44.0,0.7,11.0,168.0,441.66,359.69
2016,3,1,17,15,534.0,36.0,0.75,10.5,118.5,354.52,286.55
2016,3,1,17,30,432.0,28.0,0.8,10.0,69.0,273.51,211.52
2016,3,1,17,45,216.0,14.0,0.85,9.5,34.5,134.08,9.45
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,169.0,11.0,0.8,8.5,22.0,10.48,0.0
2016,3,2,7,0,338.0,22.0,0.7,9.0,44.0,17.48,7.11
2016,3,2,7,15,458.5,31.0,0.65,9.5,90.5,25.92,17.23
2016,3,2,7,30,579.0,40.0,0.6,10.0,137.0,32.53,23.69
2016,3,2,7,45,645.0,46.0,0.55,10.5,188.0,36.05,27.11
2016,3,2,8,0,711.0,52.0,0.5,11.0,239.0,39.52,30.3
2016,3,2,8,15,514.5,92.5,0.5,11.5,242.5,66.35,54.33
2016,3,2,8,30,318.0,133.0,0.5,12.0,246.0,98.55,82.55
2016,3,2,8,45,583.5,100.0,0.5,13.0,343.0,84.74,54.75
2016,3,2,9,0,849.0,67.0,0.5,14.0,440.0,126.36,67.09
2016,3,2,9,15,869.5,69.5,0.5,14.0,484.5,178.49,104.46
2016,3,2,9,30,890.0,72.0,0.5,14.0,529.0,231.97,148.48
2016,3,2,9,45,904.0,74.0,0.55,14.5,568.0,284.57,194.13
2016,3,2,10,0,918.0,76.0,0.6,15.0,607.0,337.38,240.29
2016,3,2,10,15,928.5,77.5,0.6,15.0,640.0,388.54,284.93
2016,3,2,10,30,939.0,79.0,0.6,15.0,673.0,439.09,328.04
2016,3,2,10,45,945.5,80.5,0.65,15.5,698.5,487.07,367.75
2016,3,2,11,0,952.0,82.0,0.7,16.0,724.0,533.63,405.18
2016,3,2,11,15,772.5,156.5,0.7,16.0,685.5,544.88,415.48
2016,3,2,11,30,593.0,231.0,0.7,16.0,647.0,544.58,415.88
2016,3,2,11,45,778.0,158.5,0.75,16.5,712.5,614.44,469.1
2016,3,2,12,0,963.0,86.0,0.8,17.0,778.0,690.44,525.36
2016,3,2,12,15,772.0,165.0,0.8,16.5,720.5,673.09,512.0
2016,3,2,12,30,581.0,244.0,0.8,16.0,663.0,640.96,488.44
2016,3,2,12,45,487.0,276.0,0.8,16.0,625.0,623.67,475.75
2016,3,2,13,0,393.0,308.0,0.8,16.0,587.0,595.77,455.08
2016,3,2,13,15,383.5,307.5,0.8,15.5,575.0,599.54,459.42
2016,3,2,13,30,374.0,307.0,0.8,15.0,563.0,601.68,462.27
2016,3,2,13,45,465.5,260.5,0.8,15.0,568.5,640.46,492.85
2016,3,2,14,0,557.0,214.0,0.8,15.0,574.0,670.51,516.91
2016,3,2,14,15,558.0,202.5,0.8,15.0,549.0,664.38,513.45
2016,3,2,14,30,559.0,191.0,0.8,15.0,524.0,655.85,508.75
2016,3,2,14,45,578.0,171.5,0.8,15.0,498.0,649.95,506.45
2016,3,2,15,0,597.0,152.0,0.8,15.0,472.0,646.24,505.57
2016,3,2,15,15,535.5,154.5,0.75,14.5,424.0,593.66,468.28
2016,3,2,15,30,474.0,157.0,0.7,14.0,376.0,546.01,434.24
2016,3,2,15,45,432.0,146.0,0.7,13.5,330.0,497.25,399.6
2016,3,2,16,0,390.0,135.0,0.7,13.0,284.0,448.5,363.96
2016,3,2,16,15,355.0,123.0,0.65,12.5,244.5,403.79,330.18
2016,3,2,16,30,320.0,111.0,0.6,12.0,205.0,348.61,287.2
2016,3,2,16,45,290.5,92.0,0.6,11.5,165.5,300.47,248.65
2016,3,2,17,0,261.0,73.0,0.6,11.0,126.0,263.9,217.6
2016,3,2,17,15,207.0,54.5,0.6,10.5,88.5,204.75,166.49
2016,3,2,17,30,153.0,36.0,0.6,10.0,51.0,148.99,115.4
2016,3,2,17,45,76.5,18.0,0.65,10.0,25.5,65.85,12.19
2016,3,2,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,6,45,43.5,12.5,0.5,9.5,15.5,11.91,0.0
2016,3,3,7,0,87.0,25.0,0.4,10.0,31.0,20.77,10.33
2016,3,3,7,15,137.0,43.5,0.3,10.5,63.0,35.28,25.49
2016,3,3,7,30,187.0,62.0,0.2,11.0,95.0,49.31,38.64
2016,3,3,7,45,214.0,82.0,0.15,12.0,130.5,63.88,51.85
2016,3,3,8,0,241.0,102.0,0.1,13.0,166.0,77.91,64.17
2016,3,3,8,15,256.5,121.5,0.1,13.5,202.5,91.04,75.47
2016,3,3,8,30,272.0,141.0,0.1,14.0,239.0,103.64,86.06
2016,3,3,8,45,284.0,160.5,0.1,14.5,275.5,128.36,95.56
2016,3,3,9,0,296.0,180.0,0.1,15.0,312.0,162.97,117.45
2016,3,3,9,15,198.0,206.0,0.1,15.0,298.0,193.78,144.55
2016,3,3,9,30,100.0,232.0,0.1,15.0,284.0,213.61,164.07
2016,3,3,9,45,154.5,251.0,0.15,15.5,338.0,245.5,186.95
2016,3,3,10,0,209.0,270.0,0.2,16.0,392.0,288.51,218.81
2016,3,3,10,15,199.5,287.0,0.2,16.0,408.5,313.16,238.36
2016,3,3,10,30,190.0,304.0,0.2,16.0,425.0,336.85,256.93
2016,3,3,10,45,292.0,297.0,0.25,16.0,491.0,386.55,294.26
2016,3,3,11,0,394.0,290.0,0.3,16.0,557.0,447.29,339.74
2016,3,3,11,15,294.5,318.5,0.35,16.0,521.5,440.47,335.34
2016,3,3,11,30,195.0,347.0,0.4,16.0,486.0,425.7,324.82
2016,3,3,11,45,200.0,348.0,0.5,16.0,491.5,441.09,337.41
2016,3,3,12,0,205.0,349.0,0.6,16.0,497.0,456.2,349.45
2016,3,3,12,15,177.0,354.0,0.65,15.5,482.0,452.89,347.77
2016,3,3,12,30,149.0,359.0,0.7,15.0,467.0,447.6,344.66
2016,3,3,12,45,232.5,345.0,0.75,14.5,512.0,501.53,387.32
2016,3,3,13,0,316.0,331.0,0.8,14.0,557.0,564.02,435.31
2016,3,3,13,15,323.0,319.0,0.75,14.0,545.5,567.61,437.68
2016,3,3,13,30,330.0,307.0,0.7,14.0,534.0,569.87,439.77
2016,3,3,13,45,330.5,298.5,0.7,14.0,520.0,569.37,440.2
2016,3,3,14,0,331.0,290.0,0.7,14.0,506.0,567.45,439.7
2016,3,3,14,15,274.5,285.0,0.65,14.0,458.5,523.37,407.02
2016,3,3,14,30,218.0,280.0,0.6,14.0,411.0,467.65,365.9
2016,3,3,14,45,185.0,263.5,0.55,14.0,370.0,426.96,336.03
2016,3,3,15,0,152.0,247.0,0.5,14.0,329.0,385.74,305.18
2016,3,3,15,15,200.5,223.0,0.45,13.5,322.5,397.33,316.88
2016,3,3,15,30,249.0,199.0,0.4,13.0,316.0,417.84,334.63
2016,3,3,15,45,124.5,158.5,0.35,13.0,217.0,267.25,216.09
2016,3,3,16,0,0.0,118.0,0.3,13.0,118.0,114.88,90.97
2016,3,3,16,15,0.0,101.5,0.3,12.5,101.5,98.77,78.57
2016,3,3,16,30,0.0,85.0,0.3,12.0,85.0,82.55,65.22
2016,3,3,16,45,0.0,68.5,0.3,12.0,68.5,66.18,51.33
2016,3,3,17,0,0.0,52.0,0.3,12.0,52.0,49.6,36.99
