Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,15,0.0,37.0,0.35,12.0,37.0,34.47,23.7
2016,3,3,17,30,0.0,22.0,0.4,12.0,22.0,20.41,11.14
2016,3,3,17,45,0.0,11.0,0.5,12.0,11.0,10.19,0.0
2016,3,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,0.65,10.5,7.0,6.67,0.0
2016,3,4,7,0,0.0,14.0,0.6,11.0,14.0,12.98,4.69
2016,3,4,7,15,0.0,28.0,0.6,11.0,28.0,26.0,17.34
2016,3,4,7,30,0.0,42.0,0.6,11.0,42.0,38.98,29.44
2016,3,4,7,45,0.0,57.0,0.6,11.5,57.0,52.35,41.66
2016,3,4,8,0,0.0,72.0,0.6,12.0,72.0,65.59,53.52
2016,3,4,8,15,0.0,87.5,0.6,12.0,87.5,79.09,65.48
2016,3,4,8,30,0.0,103.0,0.6,12.0,103.0,92.46,77.11
2016,3,4,8,45,0.0,119.5,0.65,12.5,119.5,106.92,85.24
2016,3,4,9,0,0.0,136.0,0.7,13.0,136.0,121.69,97.03
2016,3,4,9,15,1.5,150.5,0.7,13.5,151.0,135.15,107.49
2016,3,4,9,30,3.0,165.0,0.7,14.0,166.0,148.85,118.01
2016,3,4,9,45,1.5,123.5,0.75,14.5,124.0,114.01,89.21
2016,3,4,10,0,0.0,82.0,0.8,15.0,82.0,76.4,58.13
2016,3,4,10,15,0.0,116.5,0.8,15.0,116.5,107.96,83.96
2016,3,4,10,30,0.0,151.0,0.8,15.0,151.0,139.12,108.95
2016,3,4,10,45,12.5,207.5,0.85,15.0,216.0,195.38,153.54
2016,3,4,11,0,25.0,264.0,0.9,15.0,281.0,252.84,198.22
2016,3,4,11,15,12.5,182.5,0.9,14.5,191.0,175.31,137.28
2016,3,4,11,30,0.0,101.0,0.9,14.0,101.0,94.19,72.26
2016,3,4,11,45,0.5,126.5,0.9,14.0,127.0,118.15,91.9
2016,3,4,12,0,1.0,152.0,0.9,14.0,153.0,142.26,111.27
2016,3,4,12,15,1.0,153.5,0.9,14.0,154.5,143.89,112.48
2016,3,4,12,30,1.0,155.0,0.9,14.0,156.0,145.52,113.8
2016,3,4,12,45,0.5,145.0,0.9,14.0,145.5,135.98,106.14
2016,3,4,13,0,0.0,135.0,0.9,14.0,135.0,126.33,98.42
2016,3,4,13,15,0.0,132.0,0.85,14.0,132.0,123.61,96.3
2016,3,4,13,30,0.0,129.0,0.8,14.0,129.0,120.87,94.17
2016,3,4,13,45,0.0,84.0,0.8,14.0,84.0,78.32,59.54
2016,3,4,14,0,0.0,39.0,0.8,14.0,39.0,36.3,24.84
2016,3,4,14,15,0.0,39.5,0.8,13.5,39.5,36.76,25.37
2016,3,4,14,30,0.0,40.0,0.8,13.0,40.0,37.21,25.87
2016,3,4,14,45,0.0,71.5,0.85,13.0,71.5,66.58,50.62
2016,3,4,15,0,0.0,103.0,0.9,13.0,103.0,96.53,75.69
2016,3,4,15,15,3.0,131.0,0.95,13.0,132.5,127.11,101.28
2016,3,4,15,30,6.0,159.0,1.0,13.0,162.0,159.71,128.43
2016,3,4,15,45,3.0,82.5,1.05,13.0,84.0,79.19,61.76
2016,3,4,16,0,0.0,6.0,1.1,13.0,6.0,5.56,0.0
2016,3,4,16,15,0.0,5.0,1.15,12.5,5.0,4.63,0.0
2016,3,4,16,30,0.0,4.0,1.2,12.0,4.0,3.7,0.0
2016,3,4,16,45,0.0,3.0,1.25,12.0,3.0,2.78,0.0
2016,3,4,17,0,0.0,2.0,1.3,12.0,2.0,1.85,0.0
2016,3,4,17,15,0.0,1.5,1.35,12.0,1.5,1.39,0.0
2016,3,4,17,30,0.0,1.0,1.4,12.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,1.45,12.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,12.0,1.0,0.92,0.0
2016,3,5,7,30,0.0,2.0,1.2,12.0,2.0,1.85,0.0
2016,3,5,7,45,0.0,3.0,1.2,12.0,3.0,2.78,0.0
2016,3,5,8,0,0.0,4.0,1.2,12.0,4.0,3.7,0.0
2016,3,5,8,15,0.0,5.0,1.2,12.0,5.0,4.63,0.0
2016,3,5,8,30,0.0,6.0,1.2,12.0,6.0,5.56,0.0
2016,3,5,8,45,0.0,7.0,1.25,12.5,7.0,6.49,0.0
2016,3,5,9,0,0.0,8.0,1.3,13.0,8.0,7.42,0.72
2016,3,5,9,15,0.0,45.0,1.3,13.0,45.0,41.83,30.06
2016,3,5,9,30,0.0,82.0,1.3,13.0,82.0,76.37,59.02
2016,3,5,9,45,0.0,89.5,1.35,13.5,89.5,83.4,64.53
2016,3,5,10,0,0.0,97.0,1.4,14.0,97.0,90.28,69.93
2016,3,5,10,15,0.0,55.5,1.5,14.0,55.5,51.67,37.74
2016,3,5,10,30,0.0,14.0,1.6,14.0,14.0,13.02,5.31
2016,3,5,10,45,0.0,41.0,1.75,14.5,41.0,38.17,26.34
2016,3,5,11,0,0.0,68.0,1.9,15.0,68.0,63.38,47.1
2016,3,5,11,15,0.0,50.0,2.05,15.0,50.0,46.58,33.14
2016,3,5,11,30,0.0,32.0,2.2,15.0,32.0,29.8,19.2
2016,3,5,11,45,1.5,99.0,2.35,15.5,100.5,93.27,71.42
2016,3,5,12,0,3.0,166.0,2.5,16.0,169.0,156.55,122.34
2016,3,5,12,15,5.0,181.0,2.6,15.5,185.0,172.24,135.08
2016,3,5,12,30,7.0,196.0,2.7,15.0,201.0,188.19,148.17
2016,3,5,12,45,3.5,140.5,2.8,14.5,143.0,133.91,104.69
2016,3,5,13,0,0.0,85.0,2.9,14.0,85.0,79.3,60.23
2016,3,5,13,15,0.0,83.5,2.9,14.0,83.5,77.88,59.17
2016,3,5,13,30,0.0,82.0,2.9,14.0,82.0,76.47,58.06
2016,3,5,13,45,3.5,140.5,2.95,14.0,143.0,134.74,106.14
2016,3,5,14,0,7.0,199.0,3.0,14.0,204.0,194.84,155.09
2016,3,5,14,15,3.5,114.0,3.0,13.5,116.5,109.57,85.85
2016,3,5,14,30,0.0,29.0,3.0,13.0,29.0,26.97,17.15
2016,3,5,14,45,0.0,29.0,3.05,13.0,29.0,26.96,17.21
2016,3,5,15,0,0.0,29.0,3.1,13.0,29.0,26.95,17.26
2016,3,5,15,15,0.0,25.5,3.1,13.0,25.5,23.69,14.55
2016,3,5,15,30,0.0,22.0,3.1,13.0,22.0,20.42,11.82
2016,3,5,15,45,0.0,38.5,3.15,13.0,38.5,35.76,24.99
2016,3,5,16,0,0.0,55.0,3.2,13.0,55.0,51.13,38.2
2016,3,5,16,15,0.0,47.5,3.25,12.5,47.5,44.13,32.38
2016,3,5,16,30,0.0,40.0,3.3,12.0,40.0,37.14,26.49
2016,3,5,16,45,0.0,32.0,3.4,12.0,32.0,29.69,20.05
2016,3,5,17,0,0.0,24.0,3.5,12.0,24.0,22.25,13.53
2016,3,5,17,15,0.0,17.0,3.5,12.0,17.0,15.75,7.78
2016,3,5,17,30,0.0,10.0,3.5,12.0,10.0,9.26,2.0
2016,3,5,17,45,0.0,5.0,3.5,12.0,5.0,4.62,0.0
2016,3,5,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,45,100.5,17.5,1.3,8.5,26.0,13.89,0.0
2016,3,6,7,0,201.0,35.0,1.3,9.0,52.0,27.47,17.38
2016,3,6,7,15,320.0,48.0,1.3,9.0,97.5,36.9,27.29
2016,3,6,7,30,439.0,61.0,1.3,9.0,143.0,47.4,37.31
2016,3,6,7,45,519.0,69.0,1.3,9.5,195.0,51.33,41.08
2016,3,6,8,0,599.0,77.0,1.3,10.0,247.0,55.19,44.57
2016,3,6,8,15,647.5,83.0,1.35,10.0,298.5,57.21,46.34
2016,3,6,8,30,696.0,89.0,1.4,10.0,350.0,59.19,48.01
2016,3,6,8,45,729.0,93.5,1.45,10.5,399.0,97.97,57.04
2016,3,6,9,0,762.0,98.0,1.5,11.0,448.0,147.09,86.51
2016,3,6,9,15,785.5,102.0,1.5,11.0,492.5,202.61,129.83
2016,3,6,9,30,809.0,106.0,1.5,11.0,537.0,254.49,174.11
2016,3,6,9,45,505.5,192.5,1.5,11.5,468.5,285.64,213.31
2016,3,6,10,0,202.0,279.0,1.5,12.0,400.0,297.06,232.25
2016,3,6,10,15,537.0,196.0,1.5,12.0,540.5,357.82,275.86
2016,3,6,10,30,872.0,113.0,1.5,12.0,681.0,455.6,351.13
2016,3,6,10,45,505.5,225.5,1.5,12.0,558.0,426.0,333.47
2016,3,6,11,0,139.0,338.0,1.5,12.0,435.0,368.78,290.6
2016,3,6,11,15,73.0,270.5,1.5,12.0,322.0,285.68,226.61
2016,3,6,11,30,7.0,203.0,1.5,12.0,209.0,191.94,152.03
2016,3,6,11,45,245.0,244.0,1.5,12.0,425.5,378.7,303.09
2016,3,6,12,0,483.0,285.0,1.5,12.0,642.0,584.4,459.82
2016,3,6,12,15,442.5,304.0,1.5,12.0,631.0,594.33,465.3
2016,3,6,12,30,402.0,323.0,1.5,12.0,620.0,597.37,467.32
2016,3,6,12,45,216.0,308.5,1.5,12.0,468.5,457.58,361.2
2016,3,6,13,0,30.0,294.0,1.5,12.0,317.0,306.34,242.09
2016,3,6,13,15,30.0,288.0,1.55,12.0,310.5,303.32,240.82
2016,3,6,13,30,30.0,282.0,1.6,12.0,304.0,300.11,238.69
2016,3,6,13,45,66.5,298.5,1.65,12.0,343.5,348.76,278.15
2016,3,6,14,0,103.0,315.0,1.7,12.0,383.0,398.8,318.1
2016,3,6,14,15,130.5,302.5,1.75,12.0,385.0,421.21,336.57
2016,3,6,14,30,158.0,290.0,1.8,12.0,387.0,433.57,347.63
2016,3,6,14,45,182.0,270.5,1.85,12.0,376.0,434.41,349.97
2016,3,6,15,0,206.0,251.0,1.9,12.0,365.0,433.91,351.39
2016,3,6,15,15,184.0,232.0,1.9,11.5,327.5,397.06,323.74
2016,3,6,15,30,162.0,213.0,1.9,11.0,290.0,359.88,295.54
2016,3,6,15,45,92.0,181.5,1.9,11.0,224.5,260.94,215.23
2016,3,6,16,0,22.0,150.0,1.9,11.0,159.0,165.69,135.62
2016,3,6,16,15,16.5,131.0,1.85,10.5,137.0,142.99,117.24
2016,3,6,16,30,11.0,112.0,1.8,10.0,115.0,120.43,98.42
2016,3,6,16,45,5.5,91.0,1.75,9.5,92.5,95.55,77.22
2016,3,6,17,0,0.0,70.0,1.7,9.0,70.0,70.63,55.58
2016,3,6,17,15,0.0,50.0,1.7,9.0,50.0,49.87,37.24
2016,3,6,17,30,0.0,30.0,1.7,9.0,30.0,28.27,18.06
2016,3,6,17,45,0.0,15.0,1.7,9.0,15.0,13.91,2.95
2016,3,6,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,6,45,134.0,15.5,1.15,6.0,28.0,12.27,0.0
2016,3,7,7,0,268.0,31.0,1.1,6.0,56.0,24.8,15.69
2016,3,7,7,15,361.5,44.0,1.1,6.0,100.0,34.31,25.4
2016,3,7,7,30,455.0,57.0,1.1,6.0,144.0,43.34,34.12
2016,3,7,7,45,518.0,65.5,1.15,6.5,193.0,47.89,38.46
2016,3,7,8,0,581.0,74.0,1.2,7.0,242.0,52.27,42.45
2016,3,7,8,15,638.5,74.0,1.25,7.0,290.0,49.72,40.06
2016,3,7,8,30,696.0,74.0,1.3,7.0,338.0,47.62,38.05
2016,3,7,8,45,512.0,130.0,1.4,7.0,338.0,118.73,81.06
2016,3,7,9,0,328.0,186.0,1.5,7.0,338.0,177.49,131.93
2016,3,7,9,15,390.0,192.0,1.5,7.0,390.0,213.84,158.52
2016,3,7,9,30,452.0,198.0,1.5,7.0,442.0,250.9,187.88
2016,3,7,9,45,282.0,239.5,1.55,7.0,395.5,269.91,211.39
2016,3,7,10,0,112.0,281.0,1.6,7.0,349.0,275.96,221.91
2016,3,7,10,15,144.0,299.0,1.6,7.0,391.0,307.1,246.79
2016,3,7,10,30,176.0,317.0,1.6,7.0,433.0,346.1,277.91
2016,3,7,10,45,336.0,289.0,1.6,7.5,520.0,406.33,324.94
2016,3,7,11,0,496.0,261.0,1.6,8.0,607.0,480.49,383.05
2016,3,7,11,15,257.0,261.5,1.6,8.0,441.5,376.53,302.76
2016,3,7,11,30,18.0,262.0,1.6,8.0,276.0,251.97,202.46
2016,3,7,11,45,280.0,265.5,1.65,8.5,473.5,421.18,340.29
2016,3,7,12,0,542.0,269.0,1.7,9.0,671.0,610.46,485.95
2016,3,7,12,15,271.0,157.0,1.75,9.0,358.0,340.85,277.65
2016,3,7,12,30,0.0,45.0,1.8,9.0,45.0,41.94,29.78
2016,3,7,12,45,289.0,148.5,1.9,9.0,359.5,365.36,302.01
2016,3,7,13,0,578.0,252.0,2.0,9.0,674.0,695.03,555.23
2016,3,7,13,15,332.0,293.0,2.05,9.0,534.5,554.36,443.75
2016,3,7,13,30,86.0,334.0,2.1,9.0,395.0,397.1,318.4
2016,3,7,13,45,235.0,310.0,2.15,9.0,469.0,502.91,405.98
2016,3,7,14,0,384.0,286.0,2.2,9.0,543.0,611.22,491.98
2016,3,7,14,15,295.0,288.5,2.2,9.0,480.5,548.23,442.31
2016,3,7,14,30,206.0,291.0,2.2,9.0,418.0,473.53,384.06
2016,3,7,14,45,337.5,247.0,2.25,9.0,441.0,543.24,443.13
2016,3,7,15,0,469.0,203.0,2.3,9.0,464.0,609.87,498.17
2016,3,7,15,15,235.5,179.5,2.25,9.0,310.5,388.2,321.56
2016,3,7,15,30,2.0,156.0,2.2,9.0,157.0,153.18,124.48
2016,3,7,15,45,3.5,147.0,2.2,9.0,149.0,146.43,119.78
2016,3,7,16,0,5.0,138.0,2.2,9.0,141.0,139.85,114.66
2016,3,7,16,15,2.5,120.0,2.15,8.5,121.5,120.5,98.66
2016,3,7,16,30,0.0,102.0,2.1,8.0,102.0,101.16,82.39
2016,3,7,16,45,236.5,84.5,2.1,8.0,135.5,259.87,222.36
2016,3,7,17,0,473.0,67.0,2.1,8.0,169.0,389.3,329.52
2016,3,7,17,15,372.5,55.0,2.05,7.5,122.0,300.78,251.83
2016,3,7,17,30,272.0,43.0,2.0,7.0,75.0,222.28,180.85
2016,3,7,17,45,136.0,21.5,2.0,7.0,37.5,112.83,69.41
2016,3,7,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,172.5,16.0,1.1,6.0,33.0,12.58,0.0
2016,3,8,7,0,345.0,32.0,1.1,7.0,66.0,25.56,16.5
2016,3,8,7,15,453.5,42.0,1.1,7.5,114.5,32.3,23.5
2016,3,8,7,30,562.0,52.0,1.1,8.0,163.0,38.76,29.72
2016,3,8,7,45,624.5,58.5,1.1,8.5,215.0,41.9,32.72
2016,3,8,8,0,687.0,65.0,1.1,9.0,267.0,44.95,35.48
2016,3,8,8,15,727.5,70.0,1.05,9.0,318.5,51.47,41.33
2016,3,8,8,30,768.0,75.0,1.0,9.0,370.0,53.93,43.44
2016,3,8,8,45,793.0,79.5,1.0,9.5,418.5,103.02,56.73
2016,3,8,9,0,818.0,84.0,1.0,10.0,467.0,154.59,89.75
2016,3,8,9,15,837.5,87.0,0.95,10.5,511.0,206.26,130.72
2016,3,8,9,30,857.0,90.0,0.9,11.0,555.0,259.33,176.32
2016,3,8,9,45,862.0,96.0,0.9,11.5,592.0,312.16,223.26
2016,3,8,10,0,867.0,102.0,0.9,12.0,629.0,364.5,269.34
2016,3,8,10,15,601.5,198.0,0.9,12.0,573.0,388.8,297.05
2016,3,8,10,30,336.0,294.0,0.9,12.0,517.0,392.32,304.73
2016,3,8,10,45,319.0,310.5,0.9,12.0,528.0,418.13,325.73
2016,3,8,11,0,302.0,327.0,0.9,12.0,539.0,442.2,344.66
2016,3,8,11,15,605.0,218.0,0.95,12.0,656.0,530.57,414.1
2016,3,8,11,30,908.0,109.0,1.0,12.0,773.0,637.67,496.62
2016,3,8,11,45,698.0,198.5,1.05,12.0,712.5,624.02,485.19
2016,3,8,12,0,488.0,288.0,1.1,12.0,652.0,595.17,462.64
2016,3,8,12,15,374.5,325.5,1.05,11.5,605.5,569.17,443.24
2016,3,8,12,30,261.0,363.0,1.0,11.0,559.0,539.18,420.11
2016,3,8,12,45,132.5,267.5,0.95,11.0,367.0,358.54,283.88
2016,3,8,13,0,4.0,172.0,0.9,11.0,175.0,164.4,129.62
2016,3,8,13,15,9.0,207.5,0.95,11.0,214.5,202.63,161.35
2016,3,8,13,30,14.0,243.0,1.0,11.0,254.0,241.8,192.68
2016,3,8,13,45,18.0,248.0,1.05,11.0,261.0,251.05,200.25
2016,3,8,14,0,22.0,253.0,1.1,11.0,268.0,260.58,208.25
2016,3,8,14,15,52.0,268.0,1.15,10.5,301.5,311.76,250.37
2016,3,8,14,30,82.0,283.0,1.2,10.0,335.0,355.37,286.17
2016,3,8,14,45,103.5,270.0,1.3,10.0,331.0,361.52,292.36
2016,3,8,15,0,125.0,257.0,1.4,10.0,327.0,378.25,307.05
2016,3,8,15,15,120.5,236.5,1.35,10.0,299.5,354.07,288.6
2016,3,8,15,30,116.0,216.0,1.3,10.0,272.0,329.24,269.73
2016,3,8,15,45,86.0,190.5,1.3,10.0,230.0,267.55,220.4
2016,3,8,16,0,56.0,165.0,1.3,10.0,188.0,217.68,179.73
2016,3,8,16,15,50.5,144.5,1.2,9.5,163.0,191.98,159.2
2016,3,8,16,30,45.0,124.0,1.1,9.0,138.0,166.19,138.05
2016,3,8,16,45,38.0,102.5,1.05,8.5,113.0,138.01,114.34
2016,3,8,17,0,31.0,81.0,1.0,8.0,88.0,109.7,89.92
2016,3,8,17,15,17.5,60.5,0.95,8.0,64.0,78.88,62.57
2016,3,8,17,30,4.0,40.0,0.9,8.0,40.0,43.48,31.16
2016,3,8,17,45,2.0,20.0,0.85,8.0,20.0,19.54,8.07
2016,3,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,13.5,1.05,7.5,13.5,12.52,0.0
2016,3,9,7,0,0.0,27.0,1.1,8.0,27.0,25.07,16.2
2016,3,9,7,15,0.0,47.0,1.05,8.5,47.0,42.54,32.64
2016,3,9,7,30,0.0,67.0,1.0,9.0,67.0,59.72,48.54
2016,3,9,7,45,3.5,86.5,1.0,9.5,87.5,76.32,63.64
2016,3,9,8,0,7.0,106.0,1.0,10.0,108.0,92.75,78.23
2016,3,9,8,15,12.5,125.0,0.95,10.0,129.5,108.64,92.17
2016,3,9,8,30,18.0,144.0,0.9,10.0,151.0,124.59,105.91
2016,3,9,8,45,13.5,154.0,0.85,10.5,160.0,135.66,109.27
2016,3,9,9,0,9.0,164.0,0.8,11.0,169.0,145.97,117.24
2016,3,9,9,15,33.5,199.5,0.8,11.0,218.0,174.35,139.03
2016,3,9,9,30,58.0,235.0,0.8,11.0,267.0,211.44,167.79
2016,3,9,9,45,79.5,259.5,0.8,11.5,306.5,242.65,191.53
2016,3,9,10,0,101.0,284.0,0.8,12.0,346.0,276.39,217.27
2016,3,9,10,15,84.0,293.0,0.75,12.0,346.0,285.89,224.9
2016,3,9,10,30,67.0,302.0,0.7,12.0,346.0,293.53,230.9
2016,3,9,10,45,84.0,320.5,0.7,12.5,378.5,323.28,253.32
2016,3,9,11,0,101.0,339.0,0.7,13.0,411.0,354.72,276.69
2016,3,9,11,15,76.0,333.0,0.7,13.5,388.0,343.38,267.33
2016,3,9,11,30,51.0,327.0,0.7,14.0,365.0,329.42,256.12
2016,3,9,11,45,80.0,347.5,0.7,14.5,407.5,370.92,287.4
2016,3,9,12,0,109.0,368.0,0.7,15.0,450.0,414.77,319.62
2016,3,9,12,15,79.5,351.5,0.7,15.0,411.5,385.78,297.47
2016,3,9,12,30,50.0,335.0,0.7,15.0,373.0,354.27,273.74
2016,3,9,12,45,47.5,328.5,0.75,15.5,364.5,350.25,270.8
2016,3,9,13,0,45.0,322.0,0.8,16.0,356.0,345.8,267.34
2016,3,9,13,15,65.5,330.0,0.75,16.0,378.0,373.41,288.64
2016,3,9,13,30,86.0,338.0,0.7,16.0,400.0,401.88,310.19
2016,3,9,13,45,74.5,321.5,0.7,16.0,374.0,379.82,293.77
2016,3,9,14,0,63.0,305.0,0.7,16.0,348.0,356.98,277.07
2016,3,9,14,15,41.0,268.0,0.7,15.5,296.0,303.01,236.81
2016,3,9,14,30,19.0,231.0,0.7,15.0,244.0,238.75,187.75
2016,3,9,14,45,13.5,208.5,0.7,15.0,217.0,212.59,167.83
2016,3,9,15,0,8.0,186.0,0.7,15.0,190.0,186.26,147.3
2016,3,9,15,15,11.5,181.5,0.65,14.5,187.0,185.73,147.76
2016,3,9,15,30,15.0,177.0,0.6,14.0,184.0,185.38,148.27
2016,3,9,15,45,9.0,157.5,0.6,14.0,162.0,161.7,129.35
2016,3,9,16,0,3.0,138.0,0.6,14.0,140.0,138.09,110.35
2016,3,9,16,15,1.5,120.5,0.55,13.5,121.5,120.01,95.93
2016,3,9,16,30,0.0,103.0,0.5,13.0,103.0,101.89,81.18
2016,3,9,16,45,0.0,84.5,0.5,13.0,84.5,83.53,65.82
2016,3,9,17,0,0.0,66.0,0.5,13.0,66.0,64.92,49.93
2016,3,9,17,15,0.0,48.0,0.5,12.5,48.0,46.54,34.05
2016,3,9,17,30,0.0,30.0,0.5,12.0,30.0,27.87,17.72
2016,3,9,17,45,0.0,17.0,0.5,11.5,17.0,15.77,5.72
2016,3,9,18,0,0.0,4.0,0.5,11.0,4.0,3.81,0.0
2016,3,9,18,15,0.0,2.0,0.5,10.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,45,184.5,16.5,1.1,9.5,36.5,12.73,1.32
2016,3,10,7,0,369.0,33.0,1.1,10.0,73.0,25.99,16.99
2016,3,10,7,15,469.5,42.0,1.1,10.5,121.5,31.8,22.86
2016,3,10,7,30,570.0,51.0,1.1,11.0,170.0,37.39,28.18
2016,3,10,7,45,633.0,57.0,1.1,11.5,222.5,40.2,30.8
2016,3,10,8,0,696.0,63.0,1.1,12.0,275.0,47.2,37.05
2016,3,10,8,15,735.0,67.5,1.1,12.5,326.5,48.87,38.39
2016,3,10,8,30,774.0,72.0,1.1,13.0,378.0,59.0,38.42
2016,3,10,8,45,621.5,118.0,1.15,13.5,383.5,124.23,77.18
2016,3,10,9,0,469.0,164.0,1.2,14.0,389.0,178.0,122.16
2016,3,10,9,15,287.5,207.5,1.2,14.0,349.5,213.45,158.39
2016,3,10,9,30,106.0,251.0,1.2,14.0,310.0,234.81,183.01
2016,3,10,9,45,355.5,217.0,1.25,14.5,433.5,277.97,210.02
2016,3,10,10,0,605.0,183.0,1.3,15.0,557.0,350.54,263.14
2016,3,10,10,15,451.5,245.5,1.3,15.0,532.5,376.74,288.48
2016,3,10,10,30,298.0,308.0,1.3,15.0,508.0,391.07,302.38
2016,3,10,10,45,318.0,316.0,1.3,15.0,536.0,425.64,329.56
2016,3,10,11,0,338.0,324.0,1.3,15.0,564.0,461.47,357.23
2016,3,10,11,15,372.0,322.5,1.25,15.0,592.5,497.93,384.98
2016,3,10,11,30,406.0,321.0,1.2,15.0,621.0,536.03,413.59
2016,3,10,11,45,410.5,320.5,1.2,15.5,627.5,557.74,429.21
2016,3,10,12,0,415.0,320.0,1.2,16.0,634.0,578.56,444.07
2016,3,10,12,15,370.0,337.0,1.15,16.0,617.0,580.5,444.7
2016,3,10,12,30,325.0,354.0,1.1,16.0,600.0,579.29,443.02
2016,3,10,12,45,246.5,362.5,1.1,16.0,548.0,536.82,411.54
2016,3,10,13,0,168.0,371.0,1.1,16.0,496.0,494.76,380.04
2016,3,10,13,15,98.5,329.0,1.05,15.5,402.0,398.41,308.89
2016,3,10,13,30,29.0,287.0,1.0,15.0,308.0,304.83,237.66
2016,3,10,13,45,243.5,276.5,0.95,15.0,443.0,486.91,381.5
2016,3,10,14,0,458.0,266.0,0.9,15.0,578.0,664.43,512.32
2016,3,10,14,15,305.5,282.5,0.85,15.0,486.5,554.0,428.73
2016,3,10,14,30,153.0,299.0,0.8,15.0,395.0,441.71,344.14
2016,3,10,14,45,183.5,279.0,0.75,15.0,387.5,447.67,351.08
2016,3,10,15,0,214.0,259.0,0.7,15.0,380.0,452.17,355.9
2016,3,10,15,15,292.0,226.0,0.65,14.5,378.0,488.92,386.53
2016,3,10,15,30,370.0,193.0,0.6,14.0,376.0,509.93,405.19
2016,3,10,15,45,185.0,151.5,0.6,14.0,243.0,318.24,256.95
2016,3,10,16,0,0.0,110.0,0.6,14.0,110.0,105.54,82.89
2016,3,10,16,15,0.0,95.5,0.6,13.5,95.5,91.44,72.16
2016,3,10,16,30,0.0,81.0,0.6,13.0,81.0,77.28,60.55
2016,3,10,16,45,0.0,66.5,0.6,13.0,66.5,63.03,48.52
2016,3,10,17,0,0.0,52.0,0.6,13.0,52.0,48.68,36.18
2016,3,10,17,15,0.0,38.0,0.65,12.5,38.0,35.3,24.55
2016,3,10,17,30,0.0,24.0,0.7,12.0,24.0,22.27,13.08
2016,3,10,17,45,0.0,13.5,0.75,11.5,13.5,12.51,3.64
2016,3,10,18,0,0.0,3.0,0.8,11.0,3.0,2.86,0.0
2016,3,10,18,15,0.0,1.5,0.85,11.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,1.95,10.0,2.5,2.31,0.0
2016,3,11,7,0,0.0,5.0,2.0,10.0,5.0,4.62,0.0
2016,3,11,7,15,0.0,9.0,2.05,10.0,9.0,8.33,1.85
2016,3,11,7,30,0.0,13.0,2.1,10.0,13.0,12.04,5.31
2016,3,11,7,45,0.0,17.0,2.2,10.0,17.0,15.75,8.74
2016,3,11,8,0,0.0,21.0,2.3,10.0,21.0,19.47,12.13
2016,3,11,8,15,0.0,24.5,2.35,10.0,24.5,22.73,15.07
2016,3,11,8,30,0.0,28.0,2.4,10.0,28.0,25.99,16.94
2016,3,11,8,45,0.0,45.0,2.5,10.0,45.0,41.82,30.53
2016,3,11,9,0,0.0,62.0,2.6,10.0,62.0,57.68,43.99
2016,3,11,9,15,0.0,85.0,2.6,10.0,85.0,79.17,62.11
2016,3,11,9,30,0.0,108.0,2.6,10.0,108.0,99.92,79.39
2016,3,11,9,45,0.5,136.0,2.65,10.5,137.0,125.06,99.98
2016,3,11,10,0,1.0,164.0,2.7,11.0,166.0,150.27,120.35
2016,3,11,10,15,31.0,234.0,2.75,11.0,256.0,218.98,175.77
2016,3,11,10,30,61.0,304.0,2.8,11.0,346.0,293.68,235.19
2016,3,11,10,45,32.5,239.5,2.9,11.0,262.5,231.35,185.29
2016,3,11,11,0,4.0,175.0,3.0,11.0,179.0,163.79,130.51
2016,3,11,11,15,12.0,224.0,2.85,11.0,233.5,213.26,170.71
2016,3,11,11,30,20.0,273.0,2.7,11.0,288.0,263.71,210.93
2016,3,11,11,45,21.0,279.5,2.6,11.0,295.5,272.09,217.33
2016,3,11,12,0,22.0,286.0,2.5,11.0,303.0,280.55,223.93
2016,3,11,12,15,14.5,240.5,2.45,11.0,252.0,234.63,187.26
2016,3,11,12,30,7.0,195.0,2.4,11.0,201.0,187.51,149.38
2016,3,11,12,45,3.5,108.0,2.35,11.0,111.0,103.5,80.87
2016,3,11,13,0,0.0,21.0,2.3,11.0,21.0,19.56,10.86
2016,3,11,13,15,4.0,113.0,2.35,11.0,116.0,108.79,85.62
2016,3,11,13,30,8.0,205.0,2.4,11.0,211.0,200.19,160.41
2016,3,11,13,45,134.5,264.5,2.5,11.0,357.0,378.54,306.49
2016,3,11,14,0,261.0,324.0,2.6,11.0,503.0,558.16,447.17
2016,3,11,14,15,140.0,278.0,2.55,10.5,373.5,404.93,327.08
2016,3,11,14,30,19.0,232.0,2.5,10.0,244.0,239.77,193.76
2016,3,11,14,45,9.5,143.0,2.45,10.0,149.0,143.15,115.26
2016,3,11,15,0,0.0,54.0,2.4,10.0,54.0,50.25,37.29
2016,3,11,15,15,32.5,133.0,2.35,9.5,149.5,158.39,130.09
2016,3,11,15,30,65.0,212.0,2.3,9.0,245.0,274.2,226.97
2016,3,11,15,45,32.5,171.0,2.3,9.0,187.5,203.94,168.39
2016,3,11,16,0,0.0,130.0,2.3,9.0,130.0,126.85,103.29
2016,3,11,16,15,0.0,113.5,2.25,8.5,113.5,110.83,90.28
2016,3,11,16,30,0.0,97.0,2.2,8.0,97.0,94.73,76.85
2016,3,11,16,45,0.0,79.0,2.2,8.0,79.0,76.81,61.44
2016,3,11,17,0,0.0,61.0,2.2,8.0,61.0,58.67,45.59
2016,3,11,17,15,0.0,44.5,2.2,7.5,44.5,41.98,30.85
2016,3,11,17,30,0.0,28.0,2.2,7.0,28.0,25.99,16.59
2016,3,11,17,45,0.0,16.0,2.2,7.0,16.0,14.84,5.79
2016,3,11,18,0,0.0,4.0,2.2,7.0,4.0,3.81,0.0
2016,3,11,18,15,0.0,2.0,2.2,7.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.5,0.95,6.5,8.5,7.87,0.03
2016,3,12,7,0,0.0,17.0,1.0,7.0,17.0,15.75,8.38
2016,3,12,7,15,0.0,28.5,1.05,7.0,28.5,26.44,18.45
2016,3,12,7,30,0.0,40.0,1.1,7.0,40.0,37.15,28.5
2016,3,12,7,45,0.0,53.0,1.2,7.5,53.0,49.27,39.62
2016,3,12,8,0,0.0,66.0,1.3,8.0,66.0,61.26,50.43
2016,3,12,8,15,0.0,78.5,1.35,8.0,78.5,72.41,60.39
2016,3,12,8,30,0.0,91.0,1.4,8.0,91.0,83.52,66.88
2016,3,12,8,45,0.0,109.5,1.45,8.5,109.5,99.79,80.38
2016,3,12,9,0,0.0,128.0,1.5,9.0,128.0,116.15,93.75
2016,3,12,9,15,36.0,188.0,1.55,9.0,208.5,167.6,134.79
2016,3,12,9,30,72.0,248.0,1.6,9.0,289.0,226.27,181.29
2016,3,12,9,45,38.5,218.0,1.65,9.5,240.0,200.68,161.05
2016,3,12,10,0,5.0,188.0,1.7,10.0,191.0,172.52,138.53
2016,3,12,10,15,2.5,161.0,1.7,10.0,162.5,148.89,119.05
2016,3,12,10,30,0.0,134.0,1.7,10.0,134.0,124.09,98.51
2016,3,12,10,45,1.5,152.0,1.75,10.5,153.0,141.32,112.4
2016,3,12,11,0,3.0,170.0,1.8,11.0,172.0,158.78,126.28
2016,3,12,11,15,1.5,131.5,1.8,11.0,132.5,123.15,97.01
2016,3,12,11,30,0.0,93.0,1.8,11.0,93.0,86.8,67.03
2016,3,12,11,45,0.0,75.5,1.85,11.0,75.5,70.44,53.46
2016,3,12,12,0,0.0,58.0,1.9,11.0,58.0,54.09,39.83
2016,3,12,12,15,0.0,88.0,1.9,11.0,88.0,82.14,63.19
2016,3,12,12,30,0.0,118.0,1.9,11.0,118.0,110.22,86.36
2016,3,12,12,45,4.0,163.5,1.95,11.0,166.5,156.11,124.02
2016,3,12,13,0,8.0,209.0,2.0,11.0,215.0,202.77,161.87
2016,3,12,13,15,18.0,249.0,2.0,11.0,262.5,249.88,199.87
2016,3,12,13,30,28.0,289.0,2.0,11.0,310.0,306.27,244.76
2016,3,12,13,45,14.0,158.5,2.0,11.0,169.0,160.64,128.12
2016,3,12,14,0,0.0,28.0,2.0,11.0,28.0,26.06,16.4
2016,3,12,14,15,0.0,81.5,1.95,11.0,81.5,75.98,58.54
2016,3,12,14,30,0.0,135.0,1.9,11.0,135.0,127.25,101.26
2016,3,12,14,45,6.5,168.0,1.9,11.0,171.5,165.65,133.28
2016,3,12,15,0,13.0,201.0,1.9,11.0,208.0,205.7,166.48
2016,3,12,15,15,6.5,163.0,1.85,11.0,166.5,162.28,130.98
2016,3,12,15,30,0.0,125.0,1.8,11.0,125.0,119.03,95.3
2016,3,12,15,45,0.0,111.5,1.75,11.0,111.5,105.99,84.73
2016,3,12,16,0,0.0,98.0,1.7,11.0,98.0,92.89,73.96
2016,3,12,16,15,0.0,85.0,1.65,10.5,85.0,80.26,63.59
2016,3,12,16,30,0.0,72.0,1.6,10.0,72.0,67.58,53.0
2016,3,12,16,45,0.0,59.0,1.6,10.0,59.0,54.87,42.09
2016,3,12,17,0,0.0,46.0,1.6,10.0,46.0,42.74,31.52
2016,3,12,17,15,0.0,34.0,1.55,9.5,34.0,31.57,21.68
2016,3,12,17,30,0.0,22.0,1.5,9.0,22.0,20.4,11.74
2016,3,12,17,45,0.0,12.5,1.5,9.0,12.5,11.58,3.39
2016,3,12,18,0,0.0,3.0,1.5,9.0,3.0,2.86,0.0
2016,3,12,18,15,0.0,1.5,1.5,9.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.5,1.3,10.0,0.5,0.0,0.0
2016,3,13,6,30,0.0,1.0,1.3,10.0,1.0,0.95,0.0
2016,3,13,6,45,0.0,6.5,1.35,10.5,6.5,6.01,0.0
2016,3,13,7,0,0.0,12.0,1.4,11.0,12.0,11.11,4.14
2016,3,13,7,15,0.0,19.5,1.4,11.0,19.5,18.07,10.62
2016,3,13,7,30,0.0,27.0,1.4,11.0,27.0,25.04,17.08
2016,3,13,7,45,0.0,35.0,1.45,11.0,35.0,32.48,23.9
2016,3,13,8,0,0.0,43.0,1.5,11.0,43.0,39.93,30.62
2016,3,13,8,15,0.0,51.0,1.5,11.0,51.0,47.39,37.26
2016,3,13,8,30,0.0,59.0,1.5,11.0,59.0,54.86,41.68
2016,3,13,8,45,0.0,35.5,1.55,11.5,35.5,32.97,22.73
2016,3,13,9,0,0.0,12.0,1.6,12.0,12.0,11.14,3.91
2016,3,13,9,15,0.0,55.5,1.6,12.0,55.5,51.63,38.38
2016,3,13,9,30,0.0,99.0,1.6,12.0,99.0,91.97,72.09
2016,3,13,9,45,0.0,127.5,1.6,12.0,128.0,117.52,93.02
2016,3,13,10,0,0.0,156.0,1.6,12.0,157.0,143.05,113.71
2016,3,13,10,15,1.0,161.5,1.6,12.0,163.0,148.79,118.1
2016,3,13,10,30,2.0,167.0,1.6,12.0,169.0,154.63,122.63
2016,3,13,10,45,1.0,106.5,1.65,12.0,107.5,99.67,77.53
2016,3,13,11,0,0.0,46.0,1.7,12.0,46.0,42.86,30.38
2016,3,13,11,15,0.0,82.5,1.7,12.0,82.5,76.97,58.78
2016,3,13,11,30,0.0,119.0,1.7,12.0,119.0,110.89,86.63
2016,3,13,11,45,0.0,127.5,1.7,12.0,127.5,118.85,93.02
2016,3,13,12,0,0.0,136.0,1.7,12.0,136.0,126.85,99.51
2016,3,13,12,15,0.0,129.0,1.7,12.0,129.0,120.44,94.25
2016,3,13,12,30,0.0,122.0,1.7,12.0,122.0,113.97,88.98
2016,3,13,12,45,4.0,165.0,1.75,12.0,168.5,157.55,124.63
2016,3,13,13,0,8.0,208.0,1.8,12.0,215.0,201.86,160.39
2016,3,13,13,15,4.0,149.5,1.75,12.0,153.0,143.42,113.13
2016,3,13,13,30,0.0,91.0,1.7,12.0,91.0,84.92,65.26
2016,3,13,13,45,0.0,92.0,1.65,12.0,92.0,85.84,66.19
2016,3,13,14,0,0.0,93.0,1.6,12.0,93.0,86.76,67.05
2016,3,13,14,15,0.0,95.0,1.55,12.0,95.0,88.62,68.71
2016,3,13,14,30,0.0,97.0,1.5,12.0,97.0,90.53,70.43
2016,3,13,14,45,0.0,71.5,1.5,12.0,71.5,66.6,50.62
2016,3,13,15,0,0.0,46.0,1.5,12.0,46.0,42.79,30.72
2016,3,13,15,15,0.0,60.0,1.45,11.5,60.0,55.83,41.96
2016,3,13,15,30,0.0,74.0,1.4,11.0,74.0,68.89,53.25
2016,3,13,15,45,0.0,98.5,1.4,11.0,98.5,92.74,73.62
2016,3,13,16,0,0.0,123.0,1.4,11.0,123.0,119.06,96.01
2016,3,13,16,15,0.0,107.0,1.35,11.0,107.0,103.48,83.09
2016,3,13,16,30,0.0,91.0,1.3,11.0,91.0,87.81,70.01
2016,3,13,16,45,0.0,75.0,1.3,11.0,75.0,72.03,56.63
2016,3,13,17,0,0.0,59.0,1.3,11.0,59.0,56.11,42.89
2016,3,13,17,15,0.0,44.0,1.25,11.0,44.0,41.12,29.74
2016,3,13,17,30,0.0,29.0,1.2,11.0,29.0,26.92,17.17
2016,3,13,17,45,0.0,17.0,1.2,11.0,17.0,15.76,6.75
2016,3,13,18,0,0.0,5.0,1.2,11.0,5.0,4.77,0.0
2016,3,13,18,15,0.0,2.5,1.15,11.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,7.0,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,11.44,0.0
2016,3,14,6,45,105.0,29.0,1.25,7.5,42.5,23.9,13.46
