Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,7,0,210.0,46.0,1.3,8.0,73.0,35.42,25.91
2016,3,14,7,15,267.0,64.0,1.3,8.0,114.5,48.33,38.21
2016,3,14,7,30,324.0,82.0,1.3,8.0,156.0,60.68,49.77
2016,3,14,7,45,350.5,100.5,1.35,8.5,198.5,72.76,60.73
2016,3,14,8,0,377.0,119.0,1.4,9.0,241.0,84.27,70.9
2016,3,14,8,15,419.5,127.5,1.4,9.0,284.5,88.0,74.06
2016,3,14,8,30,462.0,136.0,1.4,9.0,328.0,108.45,77.9
2016,3,14,8,45,517.0,139.5,1.45,9.5,378.5,144.72,96.78
2016,3,14,9,0,572.0,143.0,1.5,10.0,429.0,186.22,125.91
2016,3,14,9,15,474.0,188.0,1.5,10.0,439.0,236.06,172.02
2016,3,14,9,30,376.0,233.0,1.5,10.0,449.0,280.65,213.71
2016,3,14,9,45,510.0,205.5,1.5,10.5,518.5,317.96,241.86
2016,3,14,10,0,644.0,178.0,1.5,11.0,588.0,371.8,284.64
2016,3,14,10,15,593.0,208.0,1.5,11.0,600.0,411.71,319.74
2016,3,14,10,30,542.0,238.0,1.5,11.0,612.0,445.95,349.01
2016,3,14,10,45,378.5,298.0,1.5,11.5,563.5,447.16,351.04
2016,3,14,11,0,215.0,358.0,1.5,12.0,515.0,433.31,339.89
2016,3,14,11,15,368.0,319.5,1.5,12.0,596.0,500.62,392.94
2016,3,14,11,30,521.0,281.0,1.5,12.0,677.0,579.72,453.92
2016,3,14,11,45,473.5,304.0,1.5,12.0,666.5,593.23,463.34
2016,3,14,12,0,426.0,327.0,1.5,12.0,656.0,602.71,469.99
2016,3,14,12,15,382.5,343.5,1.5,12.0,639.0,602.68,469.67
2016,3,14,12,30,339.0,360.0,1.5,12.0,622.0,601.66,468.47
2016,3,14,12,45,433.5,320.5,1.55,12.0,652.5,653.5,509.27
2016,3,14,13,0,528.0,281.0,1.6,12.0,683.0,703.19,547.88
2016,3,14,13,15,555.5,264.5,1.6,12.0,680.0,722.34,562.6
2016,3,14,13,30,583.0,248.0,1.6,12.0,677.0,739.71,576.38
2016,3,14,13,45,523.0,259.0,1.6,12.0,635.0,711.62,555.76
2016,3,14,14,0,463.0,270.0,1.6,12.0,593.0,680.77,533.38
2016,3,14,14,15,625.5,206.5,1.6,12.0,622.0,757.37,593.78
2016,3,14,14,30,788.0,143.0,1.6,12.0,651.0,826.59,644.9
2016,3,14,14,45,646.0,171.5,1.65,12.0,572.5,739.88,583.68
2016,3,14,15,0,504.0,200.0,1.7,12.0,494.0,648.32,516.6
2016,3,14,15,15,612.0,161.5,1.7,11.5,491.5,693.3,555.32
2016,3,14,15,30,720.0,123.0,1.7,11.0,489.0,728.25,584.33
2016,3,14,15,45,695.0,116.0,1.75,11.0,441.5,689.37,557.37
2016,3,14,16,0,670.0,109.0,1.8,11.0,394.0,648.91,529.32
2016,3,14,16,15,627.5,102.5,1.7,10.5,343.0,595.18,489.6
2016,3,14,16,30,585.0,96.0,1.6,10.0,292.0,541.4,448.75
2016,3,14,16,45,531.0,86.0,1.55,9.5,241.0,476.58,397.95
2016,3,14,17,0,477.0,76.0,1.5,9.0,190.0,413.34,346.38
2016,3,14,17,15,385.5,64.0,1.45,8.5,141.5,327.73,274.06
2016,3,14,17,30,294.0,52.0,1.4,8.0,93.0,250.91,206.44
2016,3,14,17,45,147.0,35.0,1.4,7.5,55.5,146.8,111.61
2016,3,14,18,0,0.0,18.0,1.4,7.0,18.0,19.01,0.0
2016,3,14,18,15,0.0,9.0,1.4,7.0,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,38.0,6.5,1.0,4.5,7.5,0.0,0.0
2016,3,15,6,30,76.0,13.0,1.0,5.0,15.0,12.39,0.0
2016,3,15,6,45,224.0,28.0,1.05,6.0,53.5,22.45,12.96
2016,3,15,7,0,372.0,43.0,1.1,7.0,92.0,34.0,24.87
2016,3,15,7,15,463.0,52.5,1.1,7.5,141.5,39.83,30.65
2016,3,15,7,30,554.0,62.0,1.1,8.0,191.0,45.43,35.96
2016,3,15,7,45,619.0,67.5,1.15,8.5,244.5,47.4,37.77
2016,3,15,8,0,684.0,73.0,1.2,9.0,298.0,49.38,39.45
2016,3,15,8,15,722.0,77.5,1.2,9.5,350.0,50.48,40.26
2016,3,15,8,30,760.0,82.0,1.2,10.0,402.0,85.67,49.99
2016,3,15,8,45,791.5,84.5,1.2,10.5,452.0,134.18,75.81
2016,3,15,9,0,823.0,87.0,1.2,11.0,502.0,185.87,113.97
2016,3,15,9,15,842.0,89.5,1.2,11.5,546.0,237.96,157.9
2016,3,15,9,30,861.0,92.0,1.2,12.0,590.0,291.37,204.8
2016,3,15,9,45,877.5,93.5,1.25,12.5,629.5,349.4,255.63
2016,3,15,10,0,894.0,95.0,1.3,13.0,669.0,402.33,301.73
2016,3,15,10,15,903.5,96.5,1.25,13.0,701.0,452.64,345.09
2016,3,15,10,30,913.0,98.0,1.2,13.0,733.0,502.24,386.6
2016,3,15,10,45,921.0,98.5,1.15,13.5,757.5,549.3,424.13
2016,3,15,11,0,929.0,99.0,1.1,14.0,782.0,595.07,459.35
2016,3,15,11,15,933.0,100.0,1.1,14.0,799.0,637.46,492.25
2016,3,15,11,30,937.0,101.0,1.1,14.0,816.0,677.85,522.88
2016,3,15,11,45,939.5,101.0,1.1,14.5,824.5,714.15,548.94
2016,3,15,12,0,942.0,101.0,1.1,15.0,833.0,747.98,572.65
2016,3,15,12,15,942.0,100.5,1.1,15.0,833.5,776.91,592.26
2016,3,15,12,30,942.0,100.0,1.1,15.0,834.0,802.92,609.79
2016,3,15,12,45,943.5,98.0,1.15,15.0,826.5,825.57,625.74
2016,3,15,13,0,945.0,96.0,1.2,15.0,819.0,845.1,639.71
2016,3,15,13,15,941.0,95.5,1.2,15.0,803.0,858.58,649.03
2016,3,15,13,30,937.0,95.0,1.2,15.0,787.0,868.67,656.26
2016,3,15,13,45,931.5,93.0,1.2,15.0,763.0,872.52,659.48
2016,3,15,14,0,926.0,91.0,1.2,15.0,739.0,872.91,660.61
2016,3,15,14,15,917.0,89.5,1.2,14.5,708.0,867.53,659.26
2016,3,15,14,30,908.0,88.0,1.2,14.0,677.0,858.8,655.84
2016,3,15,14,45,896.5,85.5,1.25,14.0,639.0,843.63,647.67
2016,3,15,15,0,885.0,83.0,1.3,14.0,601.0,825.37,637.46
2016,3,15,15,15,867.5,81.0,1.3,13.5,557.5,799.94,622.76
2016,3,15,15,30,850.0,79.0,1.3,13.0,514.0,778.16,610.61
2016,3,15,15,45,827.5,75.5,1.3,13.0,465.5,742.18,586.99
2016,3,15,16,0,805.0,72.0,1.3,13.0,417.0,704.25,561.72
2016,3,15,16,15,771.5,68.0,1.25,12.5,365.5,656.13,528.86
2016,3,15,16,30,738.0,64.0,1.2,12.0,314.0,607.27,494.51
2016,3,15,16,45,690.0,58.5,1.2,11.5,261.5,546.63,449.33
2016,3,15,17,0,642.0,53.0,1.2,11.0,209.0,486.97,402.18
2016,3,15,17,15,561.0,45.5,1.2,10.0,158.0,411.88,340.5
2016,3,15,17,30,480.0,38.0,1.2,9.0,107.0,337.54,276.14
2016,3,15,17,45,338.5,26.5,1.3,8.5,65.0,233.58,180.5
2016,3,15,18,0,197.0,15.0,1.4,8.0,23.0,125.88,0.0
2016,3,15,18,15,98.5,7.5,1.4,8.0,11.5,48.8,0.0
2016,3,15,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,72.5,7.0,1.05,5.5,9.5,6.67,0.0
2016,3,16,6,30,145.0,14.0,0.9,6.0,19.0,13.34,0.0
2016,3,16,6,45,300.5,26.5,0.8,7.0,60.5,20.83,11.94
2016,3,16,7,0,456.0,39.0,0.7,8.0,102.0,30.08,21.36
2016,3,16,7,15,542.5,47.0,0.7,8.5,153.5,34.83,26.07
2016,3,16,7,30,629.0,55.0,0.7,9.0,205.0,39.4,30.39
2016,3,16,7,45,683.0,60.5,0.7,9.5,259.0,45.82,36.22
2016,3,16,8,0,737.0,66.0,0.7,10.0,313.0,48.38,38.4
2016,3,16,8,15,772.5,70.0,0.75,10.5,365.5,49.58,39.29
2016,3,16,8,30,808.0,74.0,0.8,11.0,418.0,85.03,46.14
2016,3,16,8,45,833.0,77.5,0.85,12.0,468.0,136.51,74.88
2016,3,16,9,0,858.0,81.0,0.9,13.0,518.0,190.4,115.15
2016,3,16,9,15,876.0,83.5,0.85,13.5,562.5,250.23,165.16
2016,3,16,9,30,894.0,86.0,0.8,14.0,607.0,304.85,212.47
2016,3,16,9,45,907.0,88.0,0.8,14.5,646.0,358.33,259.11
2016,3,16,10,0,920.0,90.0,0.8,15.0,685.0,411.87,304.87
2016,3,16,10,15,929.5,91.5,0.8,15.0,717.5,463.38,348.47
2016,3,16,10,30,939.0,93.0,0.8,15.0,750.0,514.15,390.22
2016,3,16,10,45,945.0,94.5,0.85,15.5,775.0,562.18,428.34
2016,3,16,11,0,951.0,96.0,0.9,16.0,800.0,608.72,464.2
2016,3,16,11,15,955.5,96.5,0.9,16.0,817.0,651.77,496.97
2016,3,16,11,30,960.0,97.0,0.9,16.0,834.0,692.79,527.48
2016,3,16,11,45,961.5,97.5,0.9,16.5,842.5,729.61,553.34
2016,3,16,12,0,963.0,98.0,0.9,17.0,851.0,763.84,576.5
2016,3,16,12,15,963.0,98.0,0.9,17.0,851.0,793.77,596.27
2016,3,16,12,30,963.0,98.0,0.9,17.0,851.0,820.74,614.05
2016,3,16,12,45,966.0,95.0,0.9,17.5,844.0,843.92,628.15
2016,3,16,13,0,969.0,92.0,0.9,18.0,837.0,863.95,640.19
2016,3,16,13,15,965.0,91.0,0.9,18.0,820.5,877.15,649.04
2016,3,16,13,30,961.0,90.0,0.9,18.0,804.0,886.86,655.83
2016,3,16,13,45,954.5,89.0,0.9,18.0,779.5,891.01,659.16
2016,3,16,14,0,948.0,88.0,0.9,18.0,755.0,891.63,660.42
2016,3,16,14,15,939.0,86.5,0.9,17.5,723.0,886.13,659.11
2016,3,16,14,30,930.0,85.0,0.9,17.0,691.0,877.22,655.76
2016,3,16,14,45,917.0,83.5,0.9,17.0,652.5,861.68,646.94
2016,3,16,15,0,904.0,82.0,0.9,17.0,614.0,843.02,636.2
2016,3,16,15,15,887.0,79.5,0.85,16.5,569.5,817.02,620.91
2016,3,16,15,30,870.0,77.0,0.8,16.0,525.0,788.38,603.8
2016,3,16,15,45,845.5,74.0,0.8,16.0,475.5,757.13,584.4
2016,3,16,16,0,821.0,71.0,0.8,16.0,426.0,717.77,559.01
2016,3,16,16,15,787.5,67.0,0.8,15.0,374.0,669.07,528.36
2016,3,16,16,30,754.0,63.0,0.8,14.0,322.0,619.6,496.01
2016,3,16,16,45,704.0,58.0,0.8,13.5,268.0,557.56,451.18
2016,3,16,17,0,654.0,53.0,0.8,13.0,214.0,496.59,404.19
2016,3,16,17,15,574.5,45.5,0.8,12.5,162.0,421.52,343.29
2016,3,16,17,30,495.0,38.0,0.8,12.0,110.0,347.19,279.86
2016,3,16,17,45,352.5,27.0,0.8,11.5,67.5,242.18,185.89
2016,3,16,18,0,210.0,16.0,0.8,11.0,25.0,134.61,0.0
2016,3,16,18,15,105.0,8.0,0.8,10.5,12.5,52.27,0.0
2016,3,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,15,107.0,7.5,1.25,7.5,11.5,7.15,0.0
2016,3,17,6,30,214.0,15.0,1.2,8.0,23.0,11.87,0.0
2016,3,17,6,45,362.5,26.0,1.2,9.0,66.5,20.21,11.54
2016,3,17,7,0,511.0,37.0,1.2,10.0,110.0,28.11,19.46
2016,3,17,7,15,592.0,44.0,1.1,10.5,162.5,35.13,26.12
2016,3,17,7,30,673.0,51.0,1.0,11.0,215.0,39.43,30.15
2016,3,17,7,45,722.5,56.0,0.95,12.0,269.5,41.79,32.2
2016,3,17,8,0,772.0,61.0,0.9,13.0,324.0,44.1,34.09
2016,3,17,8,15,805.0,65.0,0.8,13.5,377.0,45.5,35.16
2016,3,17,8,30,838.0,69.0,0.7,14.0,430.0,86.55,44.23
2016,3,17,8,45,861.0,72.0,0.65,14.5,479.5,145.78,79.98
2016,3,17,9,0,884.0,75.0,0.6,15.0,529.0,200.35,120.98
2016,3,17,9,15,900.5,77.5,0.55,15.5,574.0,254.96,166.57
2016,3,17,9,30,917.0,80.0,0.5,16.0,619.0,310.44,214.17
2016,3,17,9,45,928.5,82.0,0.45,16.5,658.0,364.57,260.52
2016,3,17,10,0,940.0,84.0,0.4,17.0,697.0,418.58,305.58
2016,3,17,10,15,948.5,85.5,0.35,17.5,729.0,470.58,347.62
2016,3,17,10,30,957.0,87.0,0.3,18.0,761.0,521.69,387.37
2016,3,17,10,45,962.5,88.0,0.25,18.5,785.5,569.74,423.38
2016,3,17,11,0,968.0,89.0,0.2,19.0,810.0,616.2,456.87
2016,3,17,11,15,971.5,89.5,0.2,19.0,826.5,659.22,488.31
2016,3,17,11,30,975.0,90.0,0.2,19.0,843.0,700.08,517.46
2016,3,17,11,45,976.5,90.5,0.25,19.5,851.5,737.28,543.16
2016,3,17,12,0,978.0,91.0,0.3,20.0,860.0,771.84,565.85
2016,3,17,12,15,977.5,91.0,0.35,20.0,860.0,801.68,585.61
2016,3,17,12,30,977.0,91.0,0.4,20.0,860.0,828.48,603.49
2016,3,17,12,45,974.5,91.0,0.45,20.5,851.5,850.59,617.28
2016,3,17,13,0,972.0,91.0,0.5,21.0,843.0,869.37,629.05
2016,3,17,13,15,968.0,90.5,0.5,20.5,826.0,883.04,639.15
2016,3,17,13,30,964.0,90.0,0.5,20.0,809.0,893.24,647.25
2016,3,17,13,45,957.5,89.0,0.55,20.0,784.5,897.32,651.45
2016,3,17,14,0,951.0,88.0,0.6,20.0,760.0,897.86,653.63
2016,3,17,14,15,941.5,86.5,0.6,20.0,728.0,891.85,650.83
2016,3,17,14,30,932.0,85.0,0.6,20.0,696.0,882.41,646.05
2016,3,17,14,45,919.0,83.0,0.6,20.0,657.0,866.16,637.02
2016,3,17,15,0,906.0,81.0,0.6,20.0,618.0,846.78,626.12
2016,3,17,15,15,888.5,78.5,0.55,19.5,573.0,820.2,610.77
2016,3,17,15,30,871.0,76.0,0.5,19.0,528.0,790.99,593.66
2016,3,17,15,45,847.0,73.5,0.5,19.0,479.0,760.58,575.36
2016,3,17,16,0,823.0,71.0,0.5,19.0,430.0,722.04,551.19
2016,3,17,16,15,789.5,67.0,0.5,18.0,377.5,673.13,521.24
2016,3,17,16,30,756.0,63.0,0.5,17.0,325.0,623.44,489.63
2016,3,17,16,45,706.5,58.0,0.55,16.5,271.0,561.47,446.69
2016,3,17,17,0,657.0,53.0,0.6,16.0,217.0,500.56,401.29
2016,3,17,17,15,578.0,46.0,0.65,15.0,165.0,425.94,342.93
2016,3,17,17,30,499.0,39.0,0.7,14.0,113.0,352.09,281.65
2016,3,17,17,45,357.5,28.0,0.8,13.5,69.5,246.9,189.49
2016,3,17,18,0,216.0,17.0,0.9,13.0,26.0,140.14,12.95
2016,3,17,18,15,108.0,8.5,0.85,12.5,13.0,54.28,0.0
2016,3,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,15,101.5,8.5,0.95,7.5,13.0,8.1,0.0
2016,3,18,6,30,203.0,17.0,0.9,8.0,26.0,13.56,0.0
2016,3,18,6,45,344.5,28.5,0.85,9.0,68.5,22.27,13.53
2016,3,18,7,0,486.0,40.0,0.8,10.0,111.0,30.51,21.67
2016,3,18,7,15,566.5,47.5,0.8,10.0,163.5,34.82,25.95
2016,3,18,7,30,647.0,55.0,0.8,10.0,216.0,42.74,33.3
2016,3,18,7,45,383.5,98.5,0.8,10.5,199.5,70.39,58.17
2016,3,18,8,0,120.0,142.0,0.8,11.0,183.0,109.67,92.77
2016,3,18,8,15,466.0,108.0,0.75,11.5,305.5,73.27,60.11
2016,3,18,8,30,812.0,74.0,0.7,12.0,428.0,93.32,49.32
2016,3,18,8,45,834.5,77.5,0.7,12.5,477.0,144.98,80.55
2016,3,18,9,0,857.0,81.0,0.7,13.0,526.0,198.77,122.02
2016,3,18,9,15,874.0,84.0,0.7,13.0,570.5,258.89,173.01
2016,3,18,9,30,891.0,87.0,0.7,13.0,615.0,313.66,221.03
2016,3,18,9,45,774.5,134.5,0.7,13.5,614.5,354.29,260.55
2016,3,18,10,0,658.0,182.0,0.7,14.0,614.0,392.99,295.95
2016,3,18,10,15,794.5,138.5,0.7,14.0,685.0,452.35,343.03
2016,3,18,10,30,931.0,95.0,0.7,14.0,756.0,521.08,396.93
2016,3,18,10,45,937.0,96.5,0.7,14.5,780.5,568.75,433.93
2016,3,18,11,0,943.0,98.0,0.7,15.0,805.0,614.94,468.78
2016,3,18,11,15,947.5,99.0,0.7,15.0,822.0,658.09,501.29
2016,3,18,11,30,952.0,100.0,0.7,15.0,839.0,699.24,531.58
2016,3,18,11,45,954.0,100.0,0.7,15.5,847.5,735.6,556.85
2016,3,18,12,0,956.0,100.0,0.7,16.0,856.0,769.39,579.16
2016,3,18,12,15,751.0,197.0,0.7,16.0,791.0,745.74,560.28
2016,3,18,12,30,546.0,294.0,0.7,16.0,726.0,705.97,529.75
2016,3,18,12,45,512.5,300.0,0.75,16.0,702.0,703.53,529.31
2016,3,18,13,0,479.0,306.0,0.8,16.0,678.0,698.01,526.17
2016,3,18,13,15,522.0,285.0,0.8,16.0,683.0,725.3,546.76
2016,3,18,13,30,565.0,264.0,0.8,16.0,688.0,751.16,565.92
2016,3,18,13,45,728.5,189.0,0.8,16.0,718.5,823.97,619.44
2016,3,18,14,0,892.0,114.0,0.8,16.0,749.0,880.01,656.57
2016,3,18,14,15,881.5,112.5,0.8,15.5,717.0,879.5,657.69
2016,3,18,14,30,871.0,111.0,0.8,15.0,685.0,869.89,653.75
2016,3,18,14,45,858.0,108.0,0.85,15.0,646.5,853.31,645.05
2016,3,18,15,0,845.0,105.0,0.9,15.0,608.0,833.68,634.38
2016,3,18,15,15,825.5,102.0,0.95,14.5,564.0,805.88,619.23
2016,3,18,15,30,806.0,99.0,1.0,14.0,520.0,775.58,602.15
2016,3,18,15,45,781.5,94.5,1.05,13.5,471.5,737.39,579.12
2016,3,18,16,0,757.0,90.0,1.1,13.0,423.0,701.33,557.1
2016,3,18,16,15,720.5,85.0,1.1,12.5,371.0,650.9,523.23
2016,3,18,16,30,684.0,80.0,1.1,12.0,319.0,600.06,487.81
2016,3,18,16,45,632.0,73.0,1.1,11.5,266.0,536.36,440.11
2016,3,18,17,0,580.0,66.0,1.1,11.0,213.0,474.11,391.37
2016,3,18,17,15,496.5,57.0,1.05,10.5,162.0,392.58,324.4
2016,3,18,17,30,413.0,48.0,1.0,10.0,111.0,315.91,258.48
2016,3,18,17,45,206.5,37.5,1.0,9.5,69.0,181.01,141.67
2016,3,18,18,0,0.0,27.0,1.0,9.0,27.0,33.19,3.67
2016,3,18,18,15,0.0,13.5,0.95,8.5,13.5,12.87,0.0
2016,3,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,0.45,8.0,9.5,9.05,0.0
2016,3,19,6,30,0.0,19.0,0.4,8.0,19.0,17.41,1.14
2016,3,19,6,45,64.5,37.5,0.35,8.5,47.0,31.88,22.11
2016,3,19,7,0,129.0,56.0,0.3,9.0,75.0,44.73,34.59
2016,3,19,7,15,153.5,77.5,0.3,9.5,109.5,60.53,49.22
2016,3,19,7,30,178.0,99.0,0.3,10.0,144.0,75.71,62.96
2016,3,19,7,45,195.5,119.5,0.35,10.5,179.5,89.6,75.19
2016,3,19,8,0,213.0,140.0,0.4,11.0,215.0,102.9,86.62
2016,3,19,8,15,226.5,162.0,0.4,11.5,252.5,116.59,98.11
2016,3,19,8,30,240.0,184.0,0.4,12.0,290.0,148.94,112.08
2016,3,19,8,45,291.5,198.5,0.45,12.5,341.5,182.71,133.9
2016,3,19,9,0,343.0,213.0,0.5,13.0,393.0,222.05,162.31
2016,3,19,9,15,597.0,152.0,0.5,13.0,496.5,246.7,173.52
2016,3,19,9,30,851.0,91.0,0.5,13.0,600.0,304.74,215.35
2016,3,19,9,45,862.0,94.0,0.5,13.5,637.0,361.93,264.35
2016,3,19,10,0,873.0,97.0,0.5,14.0,674.0,413.45,307.88
2016,3,19,10,15,882.5,98.5,0.5,14.0,705.5,462.78,349.16
2016,3,19,10,30,892.0,100.0,0.5,14.0,737.0,511.44,388.7
2016,3,19,10,45,900.5,100.0,0.5,14.5,761.0,557.38,424.31
2016,3,19,11,0,909.0,100.0,0.5,15.0,785.0,602.09,457.86
2016,3,19,11,15,913.0,101.0,0.5,15.0,801.5,643.57,488.95
2016,3,19,11,30,917.0,102.0,0.5,15.0,818.0,683.09,517.89
2016,3,19,11,45,922.5,100.0,0.55,15.5,827.0,718.68,543.31
2016,3,19,12,0,928.0,98.0,0.6,16.0,836.0,751.97,565.91
2016,3,19,12,15,710.0,204.5,0.6,16.0,769.5,726.16,545.22
2016,3,19,12,30,492.0,311.0,0.6,16.0,703.0,683.52,512.18
2016,3,19,12,45,508.5,302.5,0.6,16.0,703.5,705.12,528.52
2016,3,19,13,0,525.0,294.0,0.6,16.0,704.0,725.36,543.05
2016,3,19,13,15,726.5,192.5,0.6,16.0,747.5,805.23,602.43
2016,3,19,13,30,928.0,91.0,0.6,16.0,791.0,872.13,646.18
2016,3,19,13,45,921.5,90.0,0.65,16.0,767.0,875.71,649.2
2016,3,19,14,0,915.0,89.0,0.7,16.0,743.0,875.89,651.1
2016,3,19,14,15,907.0,87.5,0.7,16.0,712.5,870.89,648.85
2016,3,19,14,30,899.0,86.0,0.7,16.0,682.0,862.58,644.64
2016,3,19,14,45,885.5,85.0,0.7,16.0,644.5,847.03,635.78
2016,3,19,15,0,872.0,84.0,0.7,16.0,607.0,828.5,625.11
2016,3,19,15,15,855.5,82.0,0.7,15.5,564.0,803.55,611.28
2016,3,19,15,30,839.0,80.0,0.7,15.0,521.0,782.43,600.05
2016,3,19,15,45,815.5,77.0,0.75,14.5,473.0,745.95,578.7
2016,3,19,16,0,792.0,74.0,0.8,14.0,425.0,707.62,555.64
2016,3,19,16,15,760.0,70.0,0.85,13.5,374.0,660.29,525.29
2016,3,19,16,30,728.0,66.0,0.9,13.0,323.0,612.18,493.27
2016,3,19,16,45,677.0,61.5,0.95,12.5,270.0,550.25,448.78
2016,3,19,17,0,626.0,57.0,1.0,12.0,217.0,493.97,405.4
2016,3,19,17,15,549.5,49.5,0.95,11.5,166.0,416.75,342.44
2016,3,19,17,30,473.0,42.0,0.9,11.0,115.0,344.09,280.21
2016,3,19,17,45,236.5,36.0,0.9,10.5,72.5,194.28,152.37
2016,3,19,18,0,0.0,30.0,0.9,10.0,30.0,38.59,9.4
2016,3,19,18,15,0.0,15.0,0.9,10.0,15.0,14.3,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,9.5,0.75,8.5,11.0,9.05,0.0
2016,3,20,6,30,52.0,19.0,0.7,9.0,22.0,15.94,2.94
2016,3,20,6,45,107.0,38.0,0.7,10.0,52.0,31.0,21.35
2016,3,20,7,0,162.0,57.0,0.7,11.0,82.0,45.54,35.05
2016,3,20,7,15,187.5,77.5,0.7,11.5,118.0,60.61,48.91
2016,3,20,7,30,213.0,98.0,0.7,12.0,154.0,75.09,61.94
2016,3,20,7,45,228.5,119.0,0.75,12.5,190.5,89.32,74.41
2016,3,20,8,0,244.0,140.0,0.8,13.0,227.0,102.95,86.06
2016,3,20,8,15,268.5,160.0,0.8,13.5,268.5,116.61,97.5
2016,3,20,8,30,293.0,180.0,0.8,14.0,310.0,151.13,111.08
2016,3,20,8,45,324.0,196.5,0.85,14.5,355.5,186.9,135.1
2016,3,20,9,0,355.0,213.0,0.9,15.0,401.0,226.08,164.39
2016,3,20,9,15,350.5,234.0,0.9,15.0,432.5,263.94,195.61
2016,3,20,9,30,346.0,255.0,0.9,15.0,464.0,301.42,226.74
2016,3,20,9,45,366.0,268.0,0.95,15.0,501.5,340.38,258.34
2016,3,20,10,0,386.0,281.0,1.0,15.0,539.0,381.11,291.08
2016,3,20,10,15,639.5,191.5,1.0,15.0,641.0,435.05,332.22
2016,3,20,10,30,893.0,102.0,1.0,15.0,743.0,517.85,396.27
2016,3,20,10,45,638.0,219.0,1.05,15.0,685.0,524.44,402.81
2016,3,20,11,0,383.0,336.0,1.1,15.0,627.0,514.62,395.2
2016,3,20,11,15,323.0,360.0,1.1,15.0,609.0,519.86,399.24
2016,3,20,11,30,263.0,384.0,1.1,15.0,591.0,520.33,399.14
2016,3,20,11,45,141.0,336.5,1.15,15.0,447.5,408.92,316.46
2016,3,20,12,0,19.0,289.0,1.2,15.0,304.0,282.48,219.35
2016,3,20,12,15,15.0,261.0,1.2,15.0,273.0,254.96,198.77
2016,3,20,12,30,11.0,233.0,1.2,15.0,242.0,226.72,176.93
2016,3,20,12,45,8.0,204.5,1.2,15.0,211.0,198.21,154.73
2016,3,20,13,0,5.0,176.0,1.2,15.0,180.0,169.27,131.98
2016,3,20,13,15,9.5,213.0,1.2,15.0,220.5,208.77,163.53
2016,3,20,13,30,14.0,250.0,1.2,15.0,261.0,249.15,195.22
2016,3,20,13,45,9.5,216.5,1.2,15.0,224.0,213.52,167.31
2016,3,20,14,0,5.0,183.0,1.2,15.0,187.0,177.58,139.12
2016,3,20,14,15,2.5,157.5,1.2,15.0,159.5,150.96,118.12
2016,3,20,14,30,0.0,132.0,1.2,15.0,132.0,124.26,96.78
2016,3,20,14,45,0.0,79.0,1.2,15.0,79.0,73.62,55.65
2016,3,20,15,0,0.0,26.0,1.2,15.0,26.0,24.17,14.68
2016,3,20,15,15,2.5,98.5,1.15,14.5,100.0,94.16,73.35
2016,3,20,15,30,5.0,171.0,1.1,14.0,174.0,170.21,136.03
2016,3,20,15,45,2.5,100.5,1.1,14.0,102.0,96.51,75.61
2016,3,20,16,0,0.0,30.0,1.1,14.0,30.0,27.86,18.13
2016,3,20,16,15,0.0,26.5,1.05,13.5,26.5,24.59,15.49
2016,3,20,16,30,0.0,23.0,1.0,13.0,23.0,21.33,12.78
2016,3,20,16,45,0.0,19.0,0.95,12.5,19.0,17.61,9.63
2016,3,20,17,0,0.0,15.0,0.9,12.0,15.0,13.9,6.43
2016,3,20,17,15,0.0,11.5,0.9,12.0,11.5,10.65,3.56
2016,3,20,17,30,0.0,8.0,0.9,12.0,8.0,7.4,0.67
2016,3,20,17,45,0.0,5.0,0.9,12.0,5.0,4.62,0.0
2016,3,20,18,0,0.0,2.0,0.9,12.0,2.0,1.85,0.0
2016,3,20,18,15,0.0,1.0,0.9,11.5,1.0,0.95,0.0
2016,3,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,8.5,10.0,9.53,0.0
2016,3,21,6,30,0.0,20.0,0.9,9.0,20.0,18.45,6.18
2016,3,21,6,45,31.5,40.5,0.9,9.5,45.5,35.54,25.5
2016,3,21,7,0,63.0,61.0,0.9,10.0,71.0,50.51,39.68
2016,3,21,7,15,81.0,84.0,0.95,10.0,102.0,67.93,55.8
2016,3,21,7,30,99.0,107.0,1.0,10.0,133.0,84.81,71.13
2016,3,21,7,45,114.5,128.0,1.05,10.5,164.5,99.89,84.38
2016,3,21,8,0,130.0,149.0,1.1,11.0,196.0,114.48,96.91
2016,3,21,8,15,205.5,166.5,1.15,11.0,253.5,129.09,109.39
2016,3,21,8,30,281.0,184.0,1.2,11.0,311.0,154.84,115.49
2016,3,21,8,45,266.5,209.0,1.25,11.0,339.5,190.53,142.5
2016,3,21,9,0,252.0,234.0,1.3,11.0,368.0,225.03,170.84
2016,3,21,9,15,289.5,248.0,1.3,11.0,414.5,262.21,200.13
2016,3,21,9,30,327.0,262.0,1.3,11.0,461.0,303.27,233.13
2016,3,21,9,45,306.0,285.0,1.35,11.5,480.5,335.44,260.22
2016,3,21,10,0,285.0,308.0,1.4,12.0,500.0,365.59,285.0
2016,3,21,10,15,270.0,327.0,1.45,12.0,515.5,393.18,307.59
2016,3,21,10,30,255.0,346.0,1.5,12.0,531.0,419.35,328.55
2016,3,21,10,45,152.5,342.0,1.55,12.5,453.5,381.85,299.79
2016,3,21,11,0,50.0,338.0,1.6,13.0,376.0,332.85,261.25
2016,3,21,11,15,25.0,240.5,1.6,13.0,259.5,236.23,186.19
2016,3,21,11,30,0.0,143.0,1.6,13.0,143.0,133.14,103.8
2016,3,21,11,45,0.0,107.5,1.65,13.0,107.5,100.33,77.33
2016,3,21,12,0,0.0,72.0,1.7,13.0,72.0,67.21,50.2
2016,3,21,12,15,0.0,72.0,1.7,13.0,72.0,67.21,50.24
2016,3,21,12,30,0.0,72.0,1.7,13.0,72.0,67.21,50.24
2016,3,21,12,45,0.0,104.0,1.7,13.5,104.0,97.18,74.73
2016,3,21,13,0,0.0,136.0,1.7,14.0,136.0,127.37,99.08
2016,3,21,13,15,0.0,133.5,1.7,13.5,133.5,125.1,97.45
2016,3,21,13,30,0.0,131.0,1.7,13.0,131.0,122.82,95.88
2016,3,21,13,45,0.0,88.5,1.7,13.0,88.5,82.59,63.07
2016,3,21,14,0,0.0,46.0,1.7,13.0,46.0,42.86,30.27
2016,3,21,14,15,0.0,47.5,1.65,13.0,47.5,44.24,31.51
2016,3,21,14,30,0.0,49.0,1.6,13.0,49.0,45.63,32.74
2016,3,21,14,45,0.0,63.5,1.6,13.0,63.5,59.14,44.13
2016,3,21,15,0,0.0,78.0,1.6,13.0,78.0,72.67,55.54
2016,3,21,15,15,0.0,53.5,1.6,12.5,53.5,49.78,36.57
2016,3,21,15,30,0.0,29.0,1.6,12.0,29.0,26.95,17.38
2016,3,21,15,45,0.0,23.0,1.6,12.0,23.0,21.36,12.68
2016,3,21,16,0,0.0,17.0,1.6,12.0,17.0,15.77,7.94
2016,3,21,16,15,0.0,18.5,1.5,11.5,18.5,17.16,9.21
2016,3,21,16,30,0.0,20.0,1.4,11.0,20.0,18.55,10.49
2016,3,21,16,45,0.0,16.5,1.35,11.0,16.5,15.29,7.68
2016,3,21,17,0,0.0,13.0,1.3,11.0,13.0,12.04,4.85
2016,3,21,17,15,141.0,38.0,1.3,10.5,61.0,148.24,124.36
2016,3,21,17,30,282.0,63.0,1.3,10.0,109.0,263.38,218.08
2016,3,21,17,45,192.0,43.5,1.3,9.5,69.5,182.89,145.58
2016,3,21,18,0,102.0,24.0,1.3,9.0,30.0,90.94,44.38
2016,3,21,18,15,51.0,12.0,1.3,9.0,15.0,33.74,0.0
2016,3,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,114.0,12.0,1.1,6.5,19.5,11.44,0.0
2016,3,22,6,30,228.0,24.0,1.1,7.0,39.0,19.39,8.24
2016,3,22,6,45,362.5,35.5,1.15,7.5,84.5,27.79,19.01
2016,3,22,7,0,497.0,47.0,1.2,8.0,130.0,35.76,26.78
2016,3,22,7,15,573.5,54.0,1.2,8.0,183.0,39.37,30.39
2016,3,22,7,30,650.0,61.0,1.2,8.0,236.0,42.88,33.72
2016,3,22,7,45,702.0,65.5,1.3,8.5,291.0,48.69,38.92
2016,3,22,8,0,754.0,70.0,1.4,9.0,346.0,50.27,40.17
2016,3,22,8,15,786.5,74.0,1.4,9.5,398.5,62.59,40.06
2016,3,22,8,30,819.0,78.0,1.4,10.0,451.0,113.28,61.02
2016,3,22,8,45,517.5,159.0,1.45,10.5,404.0,181.03,124.0
2016,3,22,9,0,216.0,240.0,1.5,11.0,357.0,230.9,177.34
2016,3,22,9,15,561.0,163.5,1.5,11.0,499.0,256.65,186.46
2016,3,22,9,30,906.0,87.0,1.5,11.0,641.0,335.43,243.46
2016,3,22,9,45,922.0,87.0,1.55,11.0,681.0,389.04,291.51
2016,3,22,10,0,938.0,87.0,1.6,11.0,721.0,442.92,339.03
2016,3,22,10,15,751.0,167.5,1.6,11.0,690.0,469.58,365.36
2016,3,22,10,30,564.0,248.0,1.6,11.0,659.0,486.53,381.28
2016,3,22,10,45,767.5,168.5,1.65,11.5,747.0,554.93,435.64
2016,3,22,11,0,971.0,89.0,1.7,12.0,835.0,640.16,501.9
2016,3,22,11,15,707.0,208.0,1.7,12.0,757.0,624.29,488.5
2016,3,22,11,30,443.0,327.0,1.7,12.0,679.0,589.78,460.24
2016,3,22,11,45,368.5,358.5,1.7,12.0,653.5,587.33,458.02
2016,3,22,12,0,294.0,390.0,1.7,12.0,628.0,580.18,451.62
2016,3,22,12,15,638.5,240.5,1.7,12.0,756.0,716.11,558.77
2016,3,22,12,30,983.0,91.0,1.7,12.0,884.0,853.74,658.66
2016,3,22,12,45,978.5,91.5,1.75,12.0,874.5,874.52,672.2
2016,3,22,13,0,974.0,92.0,1.8,12.0,865.0,891.89,684.83
2016,3,22,13,15,527.0,227.5,1.85,12.0,644.5,680.5,533.03
2016,3,22,13,30,80.0,363.0,1.9,12.0,424.0,426.77,334.96
2016,3,22,13,45,304.5,311.0,1.95,12.0,533.5,587.33,464.57
2016,3,22,14,0,529.0,259.0,2.0,12.0,643.0,741.3,582.14
2016,3,22,14,15,553.5,237.0,2.0,11.5,623.5,744.04,585.65
2016,3,22,14,30,578.0,215.0,2.0,11.0,604.0,743.92,588.67
2016,3,22,14,45,446.0,240.5,2.05,11.0,530.5,659.51,525.34
2016,3,22,15,0,314.0,266.0,2.1,11.0,457.0,564.7,453.31
2016,3,22,15,15,593.0,173.0,2.1,11.0,502.0,703.2,566.25
2016,3,22,15,30,872.0,80.0,2.1,11.0,547.0,811.19,646.87
2016,3,22,15,45,848.0,77.5,2.1,11.0,497.5,780.32,625.27
2016,3,22,16,0,824.0,75.0,2.1,11.0,448.0,741.09,598.66
2016,3,22,16,15,792.5,71.0,2.0,10.5,395.0,692.84,565.17
2016,3,22,16,30,761.0,67.0,1.9,10.0,342.0,643.72,530.2
2016,3,22,16,45,714.5,62.0,1.85,9.5,288.0,582.62,485.02
2016,3,22,17,0,668.0,57.0,1.8,9.0,234.0,522.36,437.26
2016,3,22,17,15,593.0,50.0,1.7,8.5,181.5,448.53,375.67
2016,3,22,17,30,518.0,43.0,1.6,8.0,129.0,374.88,311.48
2016,3,22,17,45,387.5,32.5,1.55,8.0,83.5,272.81,220.25
2016,3,22,18,0,257.0,22.0,1.5,8.0,38.0,173.88,99.03
2016,3,22,18,15,128.5,11.0,1.45,7.5,19.0,66.99,0.0
2016,3,22,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,78.5,12.5,1.0,5.5,18.0,11.91,0.0
2016,3,23,6,30,157.0,25.0,1.0,6.0,36.0,19.56,9.39
2016,3,23,6,45,233.5,41.5,1.0,6.5,74.0,31.95,22.91
2016,3,23,7,0,310.0,58.0,1.0,7.0,112.0,43.81,34.24
2016,3,23,7,15,356.5,73.5,1.0,7.5,156.0,54.32,44.09
2016,3,23,7,30,403.0,89.0,1.0,8.0,200.0,64.33,53.22
2016,3,23,7,45,442.5,100.0,1.0,9.0,245.0,70.53,58.56
2016,3,23,8,0,482.0,111.0,1.0,10.0,290.0,76.42,63.45
2016,3,23,8,15,347.5,154.0,1.0,10.5,292.5,119.53,91.55
2016,3,23,8,30,213.0,197.0,1.0,11.0,295.0,168.99,128.85
2016,3,23,8,45,244.0,216.0,1.05,11.5,339.5,195.77,147.09
2016,3,23,9,0,275.0,235.0,1.1,12.0,384.0,233.16,175.63
2016,3,23,9,15,328.0,244.5,1.05,12.0,436.5,272.26,205.85
2016,3,23,9,30,381.0,254.0,1.0,12.0,489.0,316.67,240.97
2016,3,23,9,45,484.5,234.5,0.95,12.5,552.0,355.83,271.01
2016,3,23,10,0,588.0,215.0,0.9,13.0,615.0,409.28,312.66
2016,3,23,10,15,768.0,155.0,0.85,13.0,702.0,470.06,360.19
2016,3,23,10,30,948.0,95.0,0.8,13.0,789.0,551.21,422.8
2016,3,23,10,45,955.5,95.5,0.8,13.5,814.0,599.44,459.7
2016,3,23,11,0,963.0,96.0,0.8,14.0,839.0,646.23,494.65
2016,3,23,11,15,788.0,183.0,0.8,14.0,799.0,655.03,500.21
2016,3,23,11,30,613.0,270.0,0.8,14.0,759.0,652.48,496.81
2016,3,23,11,45,794.0,183.5,0.8,14.5,823.5,724.79,550.72
2016,3,23,12,0,975.0,97.0,0.8,15.0,888.0,800.87,603.61
2016,3,23,12,15,801.0,184.0,0.8,15.0,833.5,785.9,591.55
2016,3,23,12,30,627.0,271.0,0.8,15.0,779.0,759.98,570.86
2016,3,23,12,45,619.0,270.5,0.85,15.0,768.0,772.48,580.99
2016,3,23,13,0,611.0,270.0,0.9,15.0,757.0,781.18,588.05
2016,3,23,13,15,780.0,185.5,0.95,15.0,794.5,854.63,642.27
2016,3,23,13,30,949.0,101.0,1.0,15.0,832.0,914.83,682.64
2016,3,23,13,45,939.0,101.5,1.05,15.0,806.0,917.01,684.86
2016,3,23,14,0,929.0,102.0,1.1,15.0,780.0,915.71,685.75
2016,3,23,14,15,778.5,151.0,1.1,15.0,702.5,852.74,644.74
2016,3,23,14,30,628.0,200.0,1.1,15.0,625.0,777.36,594.32
2016,3,23,14,45,617.0,188.5,1.1,15.0,587.0,755.3,581.28
2016,3,23,15,0,606.0,177.0,1.1,15.0,549.0,730.73,565.74
2016,3,23,15,15,722.5,135.0,1.1,14.5,547.0,776.19,601.27
2016,3,23,15,30,839.0,93.0,1.1,14.0,545.0,809.11,626.55
2016,3,23,15,45,813.0,89.5,1.1,13.5,495.0,769.57,601.44
2016,3,23,16,0,787.0,86.0,1.1,13.0,445.0,728.25,575.47
2016,3,23,16,15,753.0,81.5,1.1,12.5,392.5,678.31,542.54
2016,3,23,16,30,719.0,77.0,1.1,12.0,340.0,631.88,511.23
2016,3,23,16,45,670.0,71.0,1.1,12.0,286.0,569.38,464.99
2016,3,23,17,0,621.0,65.0,1.1,12.0,232.0,508.14,417.2
2016,3,23,17,15,544.0,57.0,1.1,11.0,179.5,428.99,354.2
2016,3,23,17,30,467.0,49.0,1.1,10.0,127.0,354.24,291.42
2016,3,23,17,45,337.5,36.5,1.15,9.0,82.5,251.89,202.74
2016,3,23,18,0,208.0,24.0,1.2,8.0,38.0,153.92,93.85
2016,3,23,18,15,104.0,12.0,1.2,7.5,19.0,57.42,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,111.0,13.5,1.05,6.5,21.5,12.87,0.0
2016,3,24,6,30,222.0,27.0,1.1,7.0,43.0,21.77,11.77
2016,3,24,6,45,339.5,39.0,1.15,8.0,88.0,30.47,21.53
2016,3,24,7,0,457.0,51.0,1.2,9.0,133.0,38.73,29.43
2016,3,24,7,15,529.5,59.5,1.2,9.5,184.5,43.43,33.92
2016,3,24,7,30,602.0,68.0,1.2,10.0,236.0,47.93,38.02
2016,3,24,7,45,646.0,75.0,1.25,10.5,288.5,50.93,40.61
2016,3,24,8,0,690.0,82.0,1.3,11.0,341.0,53.76,42.96
2016,3,24,8,15,723.5,86.5,1.25,11.5,392.5,73.19,44.49
2016,3,24,8,30,757.0,91.0,1.2,12.0,444.0,126.91,72.32
2016,3,24,8,45,776.0,97.0,1.2,12.5,491.5,177.73,108.64
2016,3,24,9,0,795.0,103.0,1.2,13.0,539.0,230.36,151.87
2016,3,24,9,15,813.5,106.5,1.15,13.5,583.0,282.38,196.79
2016,3,24,9,30,832.0,110.0,1.1,14.0,627.0,335.68,243.07
2016,3,24,9,45,827.5,121.0,1.1,14.5,661.5,388.4,288.73
2016,3,24,10,0,823.0,132.0,1.1,15.0,696.0,439.76,331.94
2016,3,24,10,15,833.5,134.0,1.1,15.0,727.0,488.48,372.35
2016,3,24,10,30,844.0,136.0,1.1,15.0,758.0,536.81,411.34
2016,3,24,10,45,855.0,136.0,1.15,15.0,783.0,583.0,448.07
