Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,0,866.0,136.0,1.2,15.0,808.0,628.34,483.32
2016,3,24,11,15,871.5,136.5,1.2,15.0,824.5,669.63,514.45
2016,3,24,11,30,877.0,137.0,1.2,15.0,841.0,709.18,543.66
2016,3,24,11,45,885.0,134.5,1.2,15.5,850.5,744.49,568.4
2016,3,24,12,0,893.0,132.0,1.2,16.0,860.0,778.34,591.1
2016,3,24,12,15,893.5,132.0,1.2,16.0,860.5,806.64,609.98
2016,3,24,12,30,894.0,132.0,1.2,16.0,861.0,832.22,627.04
2016,3,24,12,45,909.5,122.5,1.25,16.0,857.5,857.78,644.81
2016,3,24,13,0,925.0,113.0,1.3,16.0,854.0,880.59,660.8
2016,3,24,13,15,921.0,112.0,1.3,16.0,837.5,892.78,669.12
2016,3,24,13,30,917.0,111.0,1.3,16.0,821.0,901.64,675.49
2016,3,24,13,45,913.0,108.5,1.35,16.0,797.0,905.57,679.49
2016,3,24,14,0,909.0,106.0,1.4,16.0,773.0,906.1,681.43
2016,3,24,14,15,900.0,104.5,1.4,15.5,741.0,900.03,679.71
2016,3,24,14,30,891.0,103.0,1.4,15.0,709.0,890.69,676.0
2016,3,24,14,45,880.5,99.5,1.45,15.0,671.0,874.64,667.3
2016,3,24,15,0,870.0,96.0,1.5,15.0,633.0,862.14,661.16
2016,3,24,15,15,852.5,93.5,1.5,14.5,588.5,835.45,645.79
2016,3,24,15,30,835.0,91.0,1.5,14.0,544.0,806.18,628.63
2016,3,24,15,45,798.0,91.5,1.5,14.0,493.0,762.49,599.86
2016,3,24,16,0,761.0,92.0,1.5,14.0,442.0,717.46,569.77
2016,3,24,16,15,727.0,87.0,1.5,13.5,390.0,671.69,539.49
2016,3,24,16,30,693.0,82.0,1.5,13.0,338.0,621.52,504.95
2016,3,24,16,45,638.5,76.5,1.5,12.5,284.0,556.47,456.82
2016,3,24,17,0,584.0,71.0,1.5,12.0,230.0,493.01,407.52
2016,3,24,17,15,509.5,61.5,1.45,11.5,178.5,414.6,343.69
2016,3,24,17,30,435.0,52.0,1.4,11.0,127.0,340.44,280.49
2016,3,24,17,45,324.0,38.5,1.4,10.5,83.0,247.73,199.3
2016,3,24,18,0,213.0,25.0,1.4,10.0,39.0,159.14,102.04
2016,3,24,18,15,106.5,12.5,1.35,9.5,19.5,59.25,0.0
2016,3,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,128.0,14.5,1.1,6.5,25.0,13.82,0.0
2016,3,25,6,30,256.0,29.0,1.1,7.0,50.0,23.46,13.7
2016,3,25,6,45,370.0,41.5,1.1,7.5,96.0,32.57,23.53
2016,3,25,7,0,484.0,54.0,1.1,8.0,142.0,41.19,31.83
2016,3,25,7,15,555.0,62.0,1.1,8.5,195.0,45.35,35.83
2016,3,25,7,30,626.0,70.0,1.1,9.0,248.0,49.36,39.47
2016,3,25,7,45,351.5,113.0,1.15,9.5,216.5,79.3,66.33
2016,3,25,8,0,77.0,156.0,1.2,10.0,185.0,125.52,106.97
2016,3,25,8,15,204.5,171.0,1.2,10.5,263.5,137.91,107.63
2016,3,25,8,30,332.0,186.0,1.2,11.0,342.0,167.6,122.45
2016,3,25,8,45,582.0,141.0,1.3,11.5,449.0,183.77,122.44
2016,3,25,9,0,832.0,96.0,1.4,12.0,556.0,235.72,155.74
2016,3,25,9,15,848.5,98.5,1.4,12.5,599.5,288.42,201.97
2016,3,25,9,30,865.0,101.0,1.4,13.0,643.0,342.12,249.33
2016,3,25,9,45,879.5,102.5,1.4,13.5,681.5,400.01,299.2
2016,3,25,10,0,894.0,104.0,1.4,14.0,720.0,452.72,343.86
2016,3,25,10,15,902.5,105.5,1.35,14.0,751.0,502.68,385.66
2016,3,25,10,30,911.0,107.0,1.3,14.0,782.0,551.82,425.5
2016,3,25,10,45,917.0,108.0,1.3,14.5,805.5,598.13,461.51
2016,3,25,11,0,923.0,109.0,1.3,15.0,829.0,642.97,495.31
2016,3,25,11,15,927.0,109.5,1.25,15.0,845.0,684.44,526.21
2016,3,25,11,30,931.0,110.0,1.2,15.0,861.0,723.89,554.85
2016,3,25,11,45,934.0,110.0,1.2,15.0,869.0,759.99,580.89
2016,3,25,12,0,937.0,110.0,1.2,15.0,877.0,793.64,603.49
2016,3,25,12,15,936.5,110.0,1.2,15.0,876.5,822.06,622.43
2016,3,25,12,30,936.0,110.0,1.2,15.0,876.0,847.55,639.41
2016,3,25,12,45,941.5,105.0,1.2,15.5,869.0,869.91,653.11
2016,3,25,13,0,947.0,100.0,1.2,16.0,862.0,889.19,664.79
2016,3,25,13,15,943.0,99.5,1.2,16.0,845.0,901.94,673.47
2016,3,25,13,30,939.0,99.0,1.2,16.0,828.0,911.29,680.11
2016,3,25,13,45,936.0,96.0,1.25,16.0,804.0,915.43,684.28
2016,3,25,14,0,933.0,93.0,1.3,16.0,780.0,916.08,686.35
2016,3,25,14,15,924.0,91.5,1.3,15.5,748.0,909.72,684.47
2016,3,25,14,30,915.0,90.0,1.3,15.0,716.0,900.0,680.57
2016,3,25,14,45,904.5,88.0,1.35,15.0,677.5,885.17,672.83
2016,3,25,15,0,894.0,86.0,1.4,15.0,639.0,867.23,663.07
2016,3,25,15,15,878.0,83.5,1.45,14.5,595.0,841.14,648.91
2016,3,25,15,30,862.0,81.0,1.5,14.0,551.0,812.44,632.82
2016,3,25,15,45,839.0,78.0,1.55,14.0,501.5,781.67,613.85
2016,3,25,16,0,816.0,75.0,1.6,14.0,452.0,742.43,588.47
2016,3,25,16,15,785.0,71.5,1.6,13.5,400.0,694.95,557.13
2016,3,25,16,30,754.0,68.0,1.6,13.0,348.0,646.61,524.25
2016,3,25,16,45,701.0,64.0,1.6,12.5,293.5,581.92,477.61
2016,3,25,17,0,648.0,60.0,1.6,12.0,239.0,522.9,432.11
2016,3,25,17,15,576.0,53.0,1.55,11.0,186.5,446.71,370.9
2016,3,25,17,30,504.0,46.0,1.5,10.0,134.0,374.65,309.88
2016,3,25,17,45,366.5,35.5,1.5,9.5,88.0,268.11,217.18
2016,3,25,18,0,229.0,25.0,1.5,9.0,42.0,168.91,113.74
2016,3,25,18,15,114.5,12.5,1.45,8.5,21.0,63.08,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,176.5,13.0,0.9,7.5,28.0,12.39,0.0
2016,3,26,6,30,353.0,26.0,0.9,8.0,56.0,20.43,11.52
2016,3,26,6,45,464.0,34.5,0.9,8.5,103.5,26.06,17.71
2016,3,26,7,0,575.0,43.0,0.9,9.0,151.0,34.37,25.59
2016,3,26,7,15,638.0,48.5,0.95,9.5,204.0,37.29,28.39
2016,3,26,7,30,701.0,54.0,1.0,10.0,257.0,40.16,30.99
2016,3,26,7,45,742.5,58.0,1.1,11.0,310.5,41.66,32.17
2016,3,26,8,0,784.0,62.0,1.2,12.0,364.0,43.13,33.25
2016,3,26,8,15,812.0,65.0,1.15,12.5,416.0,72.34,37.56
2016,3,26,8,30,840.0,68.0,1.1,13.0,468.0,130.66,70.3
2016,3,26,8,45,859.0,71.0,1.1,13.5,516.0,183.41,109.12
2016,3,26,9,0,878.0,74.0,1.1,14.0,564.0,237.72,154.47
2016,3,26,9,15,893.0,76.0,1.1,14.0,607.5,291.57,201.98
2016,3,26,9,30,908.0,78.0,1.1,14.0,651.0,346.1,250.36
2016,3,26,9,45,917.0,80.5,1.1,14.5,688.5,399.36,296.67
2016,3,26,10,0,926.0,83.0,1.1,15.0,726.0,452.26,341.35
2016,3,26,10,15,934.0,84.5,1.1,15.0,757.0,503.25,383.84
2016,3,26,10,30,942.0,86.0,1.1,15.0,788.0,553.31,424.34
2016,3,26,10,45,943.5,89.0,1.1,15.5,810.5,600.0,460.3
2016,3,26,11,0,945.0,92.0,1.1,16.0,833.0,644.82,493.7
2016,3,26,11,15,948.5,92.5,1.05,16.0,849.0,686.57,524.43
2016,3,26,11,30,952.0,93.0,1.0,16.0,865.0,726.2,552.81
2016,3,26,11,45,953.0,93.5,1.0,16.5,872.5,761.78,576.31
2016,3,26,12,0,954.0,94.0,1.0,17.0,880.0,794.75,597.01
2016,3,26,12,15,953.5,94.0,1.0,17.0,879.0,823.33,615.76
2016,3,26,12,30,953.0,94.0,1.0,17.0,878.0,848.94,632.54
2016,3,26,12,45,947.5,95.0,1.05,17.0,868.0,868.42,646.09
2016,3,26,13,0,942.0,96.0,1.1,17.0,858.0,884.58,657.62
2016,3,26,13,15,937.5,95.5,1.1,17.0,840.5,896.67,665.85
2016,3,26,13,30,933.0,95.0,1.1,17.0,823.0,905.37,672.03
2016,3,26,13,45,923.5,95.0,1.1,17.0,797.5,906.89,673.67
2016,3,26,14,0,914.0,95.0,1.1,17.0,772.0,904.99,673.32
2016,3,26,14,15,905.0,94.0,1.1,16.5,740.0,899.09,671.77
2016,3,26,14,30,896.0,93.0,1.1,16.0,708.0,889.92,668.24
2016,3,26,14,45,875.5,94.0,1.1,16.0,668.0,869.93,656.37
2016,3,26,15,0,855.0,95.0,1.1,16.0,628.0,853.85,647.34
2016,3,26,15,15,837.5,92.5,1.1,15.5,584.0,827.11,632.21
2016,3,26,15,30,820.0,90.0,1.1,15.0,540.0,797.86,615.34
2016,3,26,15,45,788.5,89.0,1.1,15.0,490.0,756.82,588.87
2016,3,26,16,0,757.0,88.0,1.1,15.0,440.0,714.32,561.07
2016,3,26,16,15,610.0,102.0,1.1,14.5,365.0,605.74,485.06
2016,3,26,16,30,463.0,116.0,1.1,14.0,290.0,493.85,401.31
2016,3,26,16,45,517.5,93.5,1.1,13.5,260.0,495.98,405.91
2016,3,26,17,0,572.0,71.0,1.1,13.0,230.0,488.39,401.0
2016,3,26,17,15,498.0,62.0,1.1,12.5,179.0,410.89,338.49
2016,3,26,17,30,424.0,53.0,1.1,12.0,128.0,337.64,277.02
2016,3,26,17,45,303.5,40.0,1.15,11.5,84.5,240.11,193.12
2016,3,26,18,0,183.0,27.0,1.2,11.0,41.0,149.33,102.64
2016,3,26,18,15,91.5,13.5,1.15,10.5,20.5,53.97,0.0
2016,3,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,6,15,140.0,15.0,1.0,9.0,28.0,11.85,0.0
2016,3,27,6,30,280.0,30.0,1.0,9.0,56.0,23.89,14.66
2016,3,27,6,45,394.0,41.0,1.05,9.5,103.0,31.55,22.57
2016,3,27,7,0,508.0,52.0,1.1,10.0,150.0,38.84,29.53
2016,3,27,7,15,576.0,59.0,1.05,10.0,203.0,42.29,32.87
2016,3,27,7,30,644.0,66.0,1.0,10.0,256.0,45.62,35.93
2016,3,27,7,45,695.5,70.0,0.95,10.5,310.5,46.46,36.56
2016,3,27,8,0,747.0,74.0,0.9,11.0,365.0,52.27,41.59
2016,3,27,8,15,777.5,78.0,0.9,11.5,417.5,85.09,47.4
2016,3,27,8,30,808.0,82.0,0.9,12.0,470.0,135.78,75.4
2016,3,27,8,45,828.5,86.0,0.9,12.5,518.5,188.16,114.65
2016,3,27,9,0,849.0,90.0,0.9,13.0,567.0,242.42,160.08
2016,3,27,9,15,865.5,92.5,0.9,13.0,611.0,296.08,207.27
2016,3,27,9,30,882.0,95.0,0.9,13.0,655.0,356.24,259.64
2016,3,27,9,45,892.0,98.0,0.95,13.5,693.0,409.15,305.38
2016,3,27,10,0,902.0,101.0,1.0,14.0,731.0,461.84,349.75
2016,3,27,10,15,911.0,102.5,1.05,14.0,762.5,512.34,391.88
2016,3,27,10,30,920.0,104.0,1.1,14.0,794.0,562.05,432.26
2016,3,27,10,45,924.5,106.0,1.2,14.0,817.5,608.69,469.72
2016,3,27,11,0,929.0,108.0,1.3,14.0,841.0,653.74,505.18
2016,3,27,11,15,933.5,109.0,1.35,14.0,857.5,696.11,537.56
2016,3,27,11,30,938.0,110.0,1.4,14.0,874.0,736.48,567.89
2016,3,27,11,45,938.5,111.0,1.45,14.0,881.5,771.87,593.65
2016,3,27,12,0,939.0,112.0,1.5,14.0,889.0,804.67,616.42
2016,3,27,12,15,939.5,112.0,1.5,14.0,889.0,833.79,636.08
2016,3,27,12,30,940.0,112.0,1.5,14.0,889.0,860.05,653.77
2016,3,27,12,45,717.5,215.0,1.55,14.0,804.5,809.87,618.94
2016,3,27,13,0,495.0,318.0,1.6,14.0,720.0,741.57,567.37
2016,3,27,13,15,721.5,209.5,1.6,13.5,782.0,841.47,645.44
2016,3,27,13,30,948.0,101.0,1.6,13.0,844.0,927.97,705.19
2016,3,27,13,45,941.0,101.0,1.65,13.0,819.5,931.78,708.16
2016,3,27,14,0,934.0,101.0,1.7,13.0,795.0,932.14,709.97
2016,3,27,14,15,926.5,99.5,1.7,13.0,763.5,927.03,707.63
2016,3,27,14,30,919.0,98.0,1.7,13.0,732.0,918.56,703.21
2016,3,27,14,45,903.0,97.5,1.75,13.0,692.5,900.57,693.07
2016,3,27,15,0,887.0,97.0,1.8,13.0,653.0,879.62,681.0
2016,3,27,15,15,871.0,94.5,1.8,12.5,608.5,860.4,670.83
2016,3,27,15,30,855.0,92.0,1.8,12.0,564.0,831.73,653.93
2016,3,27,15,45,832.0,89.0,1.85,11.5,514.5,794.35,631.14
2016,3,27,16,0,809.0,86.0,1.9,11.0,465.0,755.04,606.51
2016,3,27,16,15,649.0,99.5,1.85,10.5,381.5,634.14,519.0
2016,3,27,16,30,489.0,113.0,1.8,10.0,298.0,510.35,424.06
2016,3,27,16,45,432.5,105.5,1.8,10.0,251.0,448.5,375.58
2016,3,27,17,0,376.0,98.0,1.8,10.0,204.0,389.32,327.16
2016,3,27,17,15,329.5,81.5,1.7,9.5,160.0,328.21,276.12
2016,3,27,17,30,283.0,65.0,1.6,9.0,116.0,269.89,225.42
2016,3,27,17,45,193.0,47.0,1.55,8.5,76.5,189.3,154.2
2016,3,27,18,0,103.0,29.0,1.5,8.0,37.0,103.35,72.54
2016,3,27,18,15,51.5,14.5,1.5,8.0,18.5,37.08,0.0
2016,3,27,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,15,173.5,15.5,2.15,6.0,32.5,12.16,0.0
2016,3,28,6,30,347.0,31.0,2.2,6.0,65.0,24.63,15.72
2016,3,28,6,45,467.0,40.0,2.3,6.5,115.5,30.49,21.94
2016,3,28,7,0,587.0,49.0,2.4,7.0,166.0,36.12,27.42
2016,3,28,7,15,652.0,55.5,2.4,7.0,221.0,43.16,34.05
2016,3,28,7,30,717.0,62.0,2.4,7.0,276.0,46.64,37.27
2016,3,28,7,45,762.0,65.5,2.45,7.5,332.0,47.42,37.84
2016,3,28,8,0,807.0,69.0,2.5,8.0,388.0,48.26,38.41
2016,3,28,8,15,834.5,72.5,2.5,8.0,441.0,87.25,46.57
2016,3,28,8,30,862.0,76.0,2.5,8.0,494.0,140.49,77.87
2016,3,28,8,45,882.5,78.5,2.5,8.5,543.5,201.33,125.65
2016,3,28,9,0,903.0,81.0,2.5,9.0,593.0,257.05,173.93
2016,3,28,9,15,917.5,83.0,2.45,9.0,637.5,312.26,224.25
2016,3,28,9,30,932.0,85.0,2.4,9.0,682.0,368.06,275.24
2016,3,28,9,45,661.5,192.5,2.4,9.5,628.0,398.48,309.13
2016,3,28,10,0,391.0,300.0,2.4,10.0,574.0,414.45,326.78
2016,3,28,10,15,679.5,196.0,2.4,10.0,698.0,481.69,380.67
2016,3,28,10,30,968.0,92.0,2.4,10.0,822.0,580.33,459.67
2016,3,28,10,45,972.0,93.5,2.45,10.0,845.5,628.19,498.77
2016,3,28,11,0,976.0,95.0,2.5,10.0,869.0,674.3,535.91
2016,3,28,11,15,979.0,96.0,2.5,10.0,885.0,717.35,569.67
2016,3,28,11,30,982.0,97.0,2.5,10.0,901.0,758.18,601.07
2016,3,28,11,45,982.0,98.0,2.5,10.0,908.0,794.48,627.18
2016,3,28,12,0,982.0,99.0,2.5,10.0,915.0,828.03,650.8
2016,3,28,12,15,981.5,99.0,2.5,10.0,914.0,857.34,671.33
2016,3,28,12,30,981.0,99.0,2.5,10.0,913.0,883.59,689.71
2016,3,28,12,45,962.5,107.5,2.5,10.0,899.5,900.42,701.52
2016,3,28,13,0,944.0,116.0,2.5,10.0,886.0,913.52,710.9
2016,3,28,13,15,939.5,115.0,2.45,10.0,868.0,925.29,719.04
2016,3,28,13,30,935.0,114.0,2.4,10.0,850.0,933.65,724.93
2016,3,28,13,45,929.0,112.0,2.4,10.0,825.0,936.23,727.45
2016,3,28,14,0,923.0,110.0,2.4,10.0,800.0,935.35,727.8
2016,3,28,14,15,913.0,108.5,2.35,10.0,766.5,928.09,723.39
2016,3,28,14,30,903.0,107.0,2.3,10.0,733.0,917.51,716.88
2016,3,28,14,45,891.0,104.0,2.3,10.0,693.5,900.32,706.38
2016,3,28,15,0,879.0,101.0,2.3,10.0,654.0,886.95,698.74
2016,3,28,15,15,861.0,98.0,2.25,9.5,608.5,858.71,681.32
2016,3,28,15,30,843.0,95.0,2.2,9.0,563.0,827.88,662.05
2016,3,28,15,45,819.5,91.5,2.2,9.0,513.0,789.63,636.42
2016,3,28,16,0,796.0,88.0,2.2,9.0,463.0,749.5,609.11
2016,3,28,16,15,762.5,83.5,2.1,8.5,410.0,699.0,573.82
2016,3,28,16,30,729.0,79.0,2.0,8.0,357.0,651.92,540.38
2016,3,28,16,45,683.5,73.0,1.95,8.0,302.5,590.65,494.1
2016,3,28,17,0,638.0,67.0,1.9,8.0,248.0,530.41,445.81
2016,3,28,17,15,565.0,59.0,1.8,7.5,195.0,451.92,381.13
2016,3,28,17,30,492.0,51.0,1.7,7.0,142.0,377.57,317.05
2016,3,28,17,45,375.0,39.5,1.6,7.0,95.5,280.13,230.67
2016,3,28,18,0,258.0,28.0,1.5,7.0,49.0,192.11,141.73
2016,3,28,18,15,129.0,14.0,1.45,6.5,24.5,71.91,0.0
2016,3,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,15,152.5,17.5,0.8,6.0,33.0,13.83,0.0
2016,3,29,6,30,305.0,35.0,0.8,6.0,66.0,28.16,19.05
2016,3,29,6,45,419.0,45.0,0.85,6.5,115.0,34.7,25.85
2016,3,29,7,0,533.0,55.0,0.9,7.0,164.0,40.97,31.92
2016,3,29,7,15,599.0,62.0,0.85,7.5,217.5,44.32,35.1
2016,3,29,7,30,665.0,69.0,0.8,8.0,271.0,47.55,37.99
2016,3,29,7,45,721.5,71.0,0.8,8.5,327.5,51.64,41.55
2016,3,29,8,0,778.0,73.0,0.8,9.0,384.0,51.1,40.84
2016,3,29,8,15,807.0,76.5,0.75,9.5,437.0,93.12,50.32
2016,3,29,8,30,836.0,80.0,0.7,10.0,490.0,145.12,81.43
2016,3,29,8,45,861.5,81.5,0.65,10.5,540.0,197.95,122.06
2016,3,29,9,0,887.0,83.0,0.6,11.0,590.0,259.54,173.82
2016,3,29,9,15,902.5,85.0,0.55,11.0,634.5,314.2,221.94
2016,3,29,9,30,918.0,87.0,0.5,11.0,679.0,369.58,270.43
2016,3,29,9,45,930.5,88.5,0.5,11.5,717.5,423.9,316.84
2016,3,29,10,0,943.0,90.0,0.5,12.0,756.0,478.15,361.73
2016,3,29,10,15,951.0,91.0,0.5,12.0,788.0,529.54,403.72
2016,3,29,10,30,959.0,92.0,0.5,12.0,820.0,579.96,443.65
2016,3,29,10,45,965.0,93.0,0.5,12.5,844.0,628.05,479.79
2016,3,29,11,0,971.0,94.0,0.5,13.0,868.0,674.55,513.58
2016,3,29,11,15,974.5,95.0,0.5,13.0,884.0,717.65,544.95
2016,3,29,11,30,978.0,96.0,0.5,13.0,900.0,758.58,574.07
2016,3,29,11,45,979.0,96.5,0.55,13.0,907.5,794.9,598.79
2016,3,29,12,0,980.0,97.0,0.6,13.0,915.0,828.52,621.53
2016,3,29,12,15,560.5,260.0,0.6,13.0,728.0,692.72,524.2
2016,3,29,12,30,141.0,423.0,0.6,13.0,541.0,521.82,395.6
2016,3,29,12,45,340.5,367.5,0.65,13.0,648.0,646.05,491.61
2016,3,29,13,0,540.0,312.0,0.7,13.0,755.0,777.54,586.3
2016,3,29,13,15,752.5,203.5,0.7,13.0,806.5,867.4,650.54
2016,3,29,13,30,965.0,95.0,0.7,13.0,858.0,943.11,699.48
2016,3,29,13,45,956.5,95.0,0.75,13.0,832.0,945.46,701.63
2016,3,29,14,0,948.0,95.0,0.8,13.0,806.0,944.29,702.8
2016,3,29,14,15,939.0,93.5,0.8,13.0,773.0,937.58,699.54
2016,3,29,14,30,930.0,92.0,0.8,13.0,740.0,927.46,694.28
2016,3,29,14,45,639.0,181.5,0.85,13.0,615.5,779.92,597.26
2016,3,29,15,0,348.0,271.0,0.9,13.0,491.0,606.59,471.69
2016,3,29,15,15,606.5,178.5,0.9,12.5,530.0,739.27,577.15
2016,3,29,15,30,865.0,86.0,0.9,12.0,569.0,838.02,647.86
2016,3,29,15,45,841.0,83.5,0.9,12.0,519.0,799.96,622.03
2016,3,29,16,0,817.0,81.0,0.9,12.0,469.0,760.04,596.46
2016,3,29,16,15,786.0,77.0,0.9,11.5,416.0,711.38,565.14
2016,3,29,16,30,755.0,73.0,0.9,11.0,363.0,661.85,532.3
2016,3,29,16,45,711.5,67.5,0.95,10.5,308.5,601.23,490.37
2016,3,29,17,0,668.0,62.0,1.0,10.0,254.0,545.66,449.44
2016,3,29,17,15,599.5,55.0,1.0,9.0,200.5,469.99,390.06
2016,3,29,17,30,531.0,48.0,1.0,8.0,147.0,398.15,330.48
2016,3,29,17,45,418.0,37.5,1.05,7.5,99.5,302.2,247.55
2016,3,29,18,0,305.0,27.0,1.1,7.0,52.0,216.09,162.0
2016,3,29,18,15,152.5,13.5,1.1,6.5,26.0,82.46,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,166.0,17.0,0.65,5.5,34.5,13.2,1.37
2016,3,30,6,30,332.0,34.0,0.6,6.0,69.0,26.93,18.15
2016,3,30,6,45,430.5,45.0,0.6,6.5,117.5,34.43,25.68
2016,3,30,7,0,529.0,56.0,0.6,7.0,166.0,41.56,32.51
2016,3,30,7,15,593.0,63.0,0.6,7.5,219.5,44.87,35.63
2016,3,30,7,30,657.0,70.0,0.6,8.0,273.0,48.06,38.47
2016,3,30,7,45,702.0,74.5,0.65,8.5,327.5,49.13,39.27
2016,3,30,8,0,747.0,79.0,0.7,9.0,382.0,55.56,44.86
2016,3,30,8,15,777.0,83.0,0.7,9.5,434.0,100.6,56.06
2016,3,30,8,30,807.0,87.0,0.7,10.0,486.0,151.58,87.6
2016,3,30,8,45,829.0,90.0,0.7,10.5,535.0,203.56,128.22
2016,3,30,9,0,851.0,93.0,0.7,11.0,584.0,257.56,174.2
2016,3,30,9,15,867.0,95.5,0.75,11.0,627.5,311.31,221.9
2016,3,30,9,30,883.0,98.0,0.8,11.0,671.0,371.43,274.45
2016,3,30,9,45,896.0,99.5,0.85,11.5,709.5,424.3,320.03
2016,3,30,10,0,909.0,101.0,0.9,12.0,748.0,477.18,364.39
2016,3,30,10,15,917.0,102.5,0.9,12.0,779.0,527.48,405.9
2016,3,30,10,30,925.0,104.0,0.9,12.0,810.0,576.86,445.45
2016,3,30,10,45,931.5,105.0,0.95,12.5,833.5,623.84,481.69
2016,3,30,11,0,938.0,106.0,1.0,13.0,857.0,669.34,515.83
2016,3,30,11,15,941.5,106.5,1.0,13.0,872.5,710.79,546.63
2016,3,30,11,30,945.0,107.0,1.0,13.0,888.0,750.13,575.28
2016,3,30,11,45,946.0,107.5,1.05,13.5,895.5,785.4,598.86
2016,3,30,12,0,947.0,108.0,1.1,14.0,903.0,818.07,620.15
2016,3,30,12,15,947.0,108.0,1.1,14.0,902.0,846.76,639.12
2016,3,30,12,30,947.0,108.0,1.1,14.0,901.0,872.53,656.14
2016,3,30,12,45,946.5,106.5,1.1,14.0,892.0,893.36,669.91
2016,3,30,13,0,946.0,105.0,1.1,14.0,883.0,911.0,681.67
2016,3,30,13,15,595.0,248.0,1.1,14.0,734.0,778.96,590.4
2016,3,30,13,30,244.0,391.0,1.1,14.0,585.0,610.0,465.02
2016,3,30,13,45,584.5,246.0,1.15,14.0,691.5,785.6,600.73
2016,3,30,14,0,925.0,101.0,1.2,14.0,798.0,933.59,702.61
2016,3,30,14,15,624.0,208.5,1.2,13.5,670.0,796.48,609.32
2016,3,30,14,30,323.0,316.0,1.2,13.0,542.0,632.49,489.48
2016,3,30,14,45,602.5,205.0,1.25,13.0,598.0,774.67,601.48
2016,3,30,15,0,882.0,94.0,1.3,13.0,654.0,879.99,676.04
2016,3,30,15,15,865.0,91.5,1.3,12.5,609.0,859.64,663.65
2016,3,30,15,30,848.0,89.0,1.3,12.0,564.0,829.91,646.32
2016,3,30,15,45,825.5,85.5,1.35,12.0,515.0,792.11,622.64
2016,3,30,16,0,803.0,82.0,1.4,12.0,466.0,752.42,597.23
2016,3,30,16,15,771.5,78.0,1.4,11.5,413.0,703.62,565.1
2016,3,30,16,30,740.0,74.0,1.4,11.0,360.0,654.02,531.5
2016,3,30,16,45,695.0,69.0,1.45,10.5,306.0,597.18,491.51
2016,3,30,17,0,650.0,64.0,1.5,10.0,252.0,537.9,446.81
2016,3,30,17,15,581.5,56.5,1.45,9.5,199.0,462.05,385.62
2016,3,30,17,30,513.0,49.0,1.4,9.0,146.0,390.06,324.7
2016,3,30,17,45,398.5,39.0,1.35,8.5,99.5,294.31,241.46
2016,3,30,18,0,284.0,29.0,1.3,8.0,53.0,208.27,157.92
2016,3,30,18,15,142.0,14.5,1.25,7.5,26.5,78.95,0.0
2016,3,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,6,15,165.5,18.5,0.6,7.0,36.5,14.4,3.49
2016,3,31,6,30,331.0,37.0,0.6,7.0,73.0,29.51,20.48
2016,3,31,6,45,426.5,48.0,0.6,7.5,121.5,36.89,27.84
2016,3,31,7,0,522.0,59.0,0.6,8.0,170.0,43.89,34.52
2016,3,31,7,15,585.0,66.0,0.6,8.0,223.5,47.08,37.57
2016,3,31,7,30,648.0,73.0,0.6,8.0,277.0,50.15,40.36
2016,3,31,7,45,696.0,77.5,0.6,8.5,332.0,51.11,41.06
2016,3,31,8,0,744.0,82.0,0.6,9.0,387.0,59.08,48.01
2016,3,31,8,15,562.0,136.0,0.6,9.5,383.5,127.74,84.73
2016,3,31,8,30,380.0,190.0,0.6,10.0,380.0,187.48,135.25
2016,3,31,8,45,620.5,140.0,0.6,10.5,485.5,206.66,139.56
2016,3,31,9,0,861.0,90.0,0.6,11.0,591.0,261.41,177.14
2016,3,31,9,15,876.5,92.5,0.6,11.5,634.5,321.5,229.21
2016,3,31,9,30,892.0,95.0,0.6,12.0,678.0,376.05,276.43
2016,3,31,9,45,907.5,95.0,0.65,12.5,717.0,429.04,321.69
2016,3,31,10,0,923.0,95.0,0.7,13.0,756.0,482.24,365.86
2016,3,31,10,15,931.0,96.5,0.7,13.0,787.0,533.1,407.31
2016,3,31,10,30,939.0,98.0,0.7,13.0,818.0,583.03,446.77
2016,3,31,10,45,947.0,97.5,0.75,13.5,842.0,630.04,482.65
2016,3,31,11,0,955.0,97.0,0.8,14.0,866.0,675.62,516.5
2016,3,31,11,15,958.5,98.0,0.8,14.0,882.0,718.01,547.53
2016,3,31,11,30,962.0,99.0,0.8,14.0,898.0,758.26,576.26
2016,3,31,11,45,965.0,98.0,0.85,14.5,905.5,793.97,599.45
2016,3,31,12,0,968.0,97.0,0.9,15.0,913.0,827.1,620.8
2016,3,31,12,15,968.0,97.0,0.95,15.0,912.0,856.14,640.51
2016,3,31,12,30,968.0,97.0,1.0,15.0,911.0,882.19,658.3
2016,3,31,12,45,969.0,94.5,1.05,15.0,902.5,903.46,673.03
2016,3,31,13,0,970.0,92.0,1.1,15.0,894.0,921.47,685.78
2016,3,31,13,15,966.5,91.5,1.15,14.5,876.5,934.34,696.61
2016,3,31,13,30,963.0,91.0,1.2,14.0,859.0,943.75,705.4
2016,3,31,13,45,957.0,90.0,1.25,14.0,833.5,946.94,709.0
2016,3,31,14,0,951.0,89.0,1.3,14.0,808.0,946.61,710.5
2016,3,31,14,15,942.5,87.5,1.35,13.5,775.5,940.04,709.36
2016,3,31,14,30,934.0,86.0,1.4,13.0,743.0,930.06,706.11
2016,3,31,14,45,922.5,84.5,1.45,13.0,704.0,914.14,697.66
2016,3,31,15,0,911.0,83.0,1.5,13.0,665.0,895.09,687.19
2016,3,31,15,15,896.0,81.0,1.5,12.5,620.5,869.5,672.82
2016,3,31,15,30,881.0,79.0,1.5,12.0,576.0,841.24,656.55
2016,3,31,15,45,448.5,126.0,1.55,12.0,378.5,529.59,429.55
2016,3,31,16,0,16.0,173.0,1.6,12.0,181.0,183.9,148.12
2016,3,31,16,15,13.0,155.0,1.55,11.5,161.0,163.92,133.36
2016,3,31,16,30,10.0,137.0,1.5,11.0,141.0,144.02,117.38
2016,3,31,16,45,351.5,98.0,1.5,10.5,201.5,385.98,325.62
2016,3,31,17,0,693.0,59.0,1.5,10.0,262.0,558.1,465.17
2016,3,31,17,15,628.5,52.5,1.4,9.5,208.5,483.74,403.12
2016,3,31,17,30,564.0,46.0,1.3,9.0,155.0,417.73,346.93
2016,3,31,17,45,453.5,37.0,1.25,8.5,106.5,323.05,264.89
2016,3,31,18,0,343.0,28.0,1.2,8.0,58.0,237.75,182.36
2016,3,31,18,15,171.5,14.0,1.15,7.5,29.0,111.48,0.0
2016,3,31,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,15,189.0,18.0,0.9,7.0,39.5,13.8,4.11
2016,4,1,6,30,378.0,36.0,0.9,7.0,79.0,28.32,19.52
2016,4,1,6,45,473.0,45.0,0.9,7.5,129.0,33.97,25.23
2016,4,1,7,0,568.0,54.0,0.9,8.0,179.0,39.38,30.41
2016,4,1,7,15,627.0,60.5,0.9,8.5,232.5,42.41,33.23
2016,4,1,7,30,686.0,67.0,0.9,9.0,286.0,45.31,35.79
2016,4,1,7,45,729.5,71.0,0.9,9.5,341.0,50.92,40.7
2016,4,1,8,0,773.0,75.0,0.9,10.0,396.0,57.38,46.27
2016,4,1,8,15,800.5,78.5,0.9,10.0,447.5,106.14,57.22
2016,4,1,8,30,828.0,82.0,0.9,10.0,499.0,157.92,91.36
2016,4,1,8,45,849.5,84.5,0.9,10.5,548.0,210.67,133.7
2016,4,1,9,0,871.0,87.0,0.9,11.0,597.0,271.69,185.94
2016,4,1,9,15,885.5,89.0,0.9,11.5,640.0,325.31,233.29
2016,4,1,9,30,900.0,91.0,0.9,12.0,683.0,379.55,280.7
2016,4,1,9,45,912.0,92.5,0.9,12.5,721.0,432.79,326.25
2016,4,1,10,0,924.0,94.0,0.9,13.0,759.0,485.93,370.28
2016,4,1,10,15,931.5,95.0,0.85,13.0,789.5,536.12,411.04
2016,4,1,10,30,939.0,96.0,0.8,13.0,820.0,585.31,449.65
2016,4,1,10,45,945.0,97.0,0.8,13.5,843.5,632.43,485.09
2016,4,1,11,0,951.0,98.0,0.8,14.0,867.0,678.0,518.27
2016,4,1,11,15,954.5,98.5,0.75,14.0,882.5,719.73,548.12
2016,4,1,11,30,958.0,99.0,0.7,14.0,898.0,759.32,575.37
2016,4,1,11,45,960.0,99.0,0.7,14.5,905.5,795.03,597.7
2016,4,1,12,0,962.0,99.0,0.7,15.0,913.0,828.16,618.1
2016,4,1,12,15,961.5,99.0,0.7,15.0,911.5,856.59,636.42
2016,4,1,12,30,961.0,99.0,0.7,15.0,910.0,882.03,652.79
2016,4,1,12,45,960.5,97.5,0.7,15.0,901.0,902.86,666.2
2016,4,1,13,0,960.0,96.0,0.7,15.0,892.0,920.44,677.64
2016,4,1,13,15,956.0,95.5,0.7,15.0,874.5,932.71,685.77
2016,4,1,13,30,952.0,95.0,0.7,15.0,857.0,941.54,691.9
2016,4,1,13,45,946.5,93.5,0.7,15.0,832.0,944.53,694.47
2016,4,1,14,0,941.0,92.0,0.7,15.0,807.0,944.03,695.03
2016,4,1,14,15,932.5,90.5,0.7,15.0,774.5,937.4,691.85
2016,4,1,14,30,924.0,89.0,0.7,15.0,742.0,927.41,686.72
2016,4,1,14,45,912.5,87.5,0.75,15.0,703.0,911.5,678.9
2016,4,1,15,0,901.0,86.0,0.8,15.0,664.0,892.51,669.15
2016,4,1,15,15,885.5,83.5,0.8,14.5,619.0,865.98,654.68
2016,4,1,15,30,870.0,81.0,0.8,14.0,574.0,836.83,638.41
2016,4,1,15,45,849.0,78.0,0.85,14.0,525.0,800.15,616.45
2016,4,1,16,0,828.0,75.0,0.9,14.0,476.0,768.19,597.45
2016,4,1,16,15,799.5,71.5,0.95,13.5,423.5,721.4,568.41
2016,4,1,16,30,771.0,68.0,1.0,13.0,371.0,673.64,537.8
2016,4,1,16,45,728.5,63.5,1.05,12.5,316.5,614.06,497.08
2016,4,1,17,0,686.0,59.0,1.1,12.0,262.0,555.13,454.76
2016,4,1,17,15,623.0,53.0,1.1,11.0,209.0,486.66,401.6
2016,4,1,17,30,560.0,47.0,1.1,10.0,156.0,417.97,345.25
2016,4,1,17,45,452.5,37.5,1.15,9.5,108.0,324.15,265.01
2016,4,1,18,0,345.0,28.0,1.2,9.0,60.0,239.48,184.81
2016,4,1,18,15,172.5,14.0,1.2,8.5,30.0,113.06,0.0
2016,4,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,6,15,184.5,19.0,0.6,6.0,41.0,14.53,5.42
2016,4,2,6,30,369.0,38.0,0.6,6.0,82.0,29.92,21.16
2016,4,2,6,45,447.5,49.5,0.6,6.5,130.5,37.7,28.8
2016,4,2,7,0,526.0,61.0,0.6,7.0,179.0,45.07,35.78
2016,4,2,7,15,586.0,68.5,0.55,7.5,232.5,48.6,39.05
2016,4,2,7,30,646.0,76.0,0.5,8.0,286.0,51.98,42.02
2016,4,2,7,45,677.0,84.5,0.5,9.0,338.0,55.83,45.22
2016,4,2,8,0,708.0,93.0,0.5,10.0,390.0,68.38,46.76
2016,4,2,8,15,738.0,98.0,0.4,10.5,441.5,115.42,65.91
2016,4,2,8,30,768.0,103.0,0.3,11.0,493.0,165.79,99.49
2016,4,2,8,45,778.5,111.5,0.25,12.0,539.0,224.02,145.94
2016,4,2,9,0,789.0,120.0,0.2,13.0,585.0,277.45,190.6
2016,4,2,9,15,806.0,123.0,0.15,13.5,628.0,328.79,234.11
2016,4,2,9,30,823.0,126.0,0.1,14.0,671.0,381.25,277.89
2016,4,2,9,45,830.5,131.5,0.1,15.0,707.5,433.02,319.76
2016,4,2,10,0,838.0,137.0,0.1,16.0,744.0,484.52,359.83
2016,4,2,10,15,847.5,139.0,0.15,16.0,774.5,533.48,398.42
2016,4,2,10,30,857.0,141.0,0.2,16.0,805.0,581.89,435.62
2016,4,2,10,45,865.0,141.5,0.3,16.5,828.0,627.34,469.57
2016,4,2,11,0,873.0,142.0,0.4,17.0,851.0,671.63,501.99
2016,4,2,11,15,877.0,142.5,0.45,17.0,866.5,711.94,531.27
2016,4,2,11,30,881.0,143.0,0.5,17.0,882.0,750.37,558.78
2016,4,2,11,45,887.0,141.0,0.55,17.5,890.0,784.01,581.33
2016,4,2,12,0,893.0,139.0,0.6,18.0,898.0,816.63,601.99
2016,4,2,12,15,707.5,236.5,0.6,18.0,837.5,795.74,585.73
2016,4,2,12,30,522.0,334.0,0.6,18.0,777.0,759.08,557.64
2016,4,2,12,45,720.0,226.5,0.65,18.0,830.0,839.59,617.86
2016,4,2,13,0,918.0,119.0,0.7,18.0,883.0,911.05,664.92
2016,4,2,13,15,913.0,118.0,0.75,18.0,865.5,921.6,672.07
2016,4,2,13,30,908.0,117.0,0.8,18.0,848.0,928.83,678.13
2016,4,2,13,45,895.5,119.0,0.85,18.0,821.0,929.2,679.98
2016,4,2,14,0,883.0,121.0,0.9,18.0,794.0,926.27,679.94
2016,4,2,14,15,873.0,119.0,0.9,17.5,761.5,925.08,681.55
2016,4,2,14,30,863.0,117.0,0.9,17.0,729.0,913.95,676.82
2016,4,2,14,45,839.0,119.0,0.9,17.0,688.0,891.77,663.82
2016,4,2,15,0,815.0,121.0,0.9,17.0,647.0,866.86,649.17
2016,4,2,15,15,797.0,117.5,0.9,16.5,602.5,838.49,633.38
2016,4,2,15,30,779.0,114.0,0.9,16.0,558.0,807.7,615.81
2016,4,2,15,45,676.0,124.5,0.9,15.5,486.0,725.63,562.22
2016,4,2,16,0,573.0,135.0,0.9,15.0,414.0,640.67,504.76
2016,4,2,16,15,617.0,115.0,0.85,14.5,385.5,638.2,506.56
2016,4,2,16,30,661.0,95.0,0.8,14.0,357.0,630.57,503.01
2016,4,2,16,45,614.0,88.0,0.8,13.5,304.0,568.36,458.44
2016,4,2,17,0,567.0,81.0,0.8,13.0,251.0,507.33,413.08
2016,4,2,17,15,498.5,71.5,0.75,12.5,199.0,431.27,353.39
2016,4,2,17,30,430.0,62.0,0.7,12.0,147.0,358.93,294.02
2016,4,2,17,45,316.5,49.0,0.7,11.5,101.0,261.71,212.13
2016,4,2,18,0,203.0,36.0,0.7,11.0,55.0,177.05,135.76
2016,4,2,18,15,101.5,18.0,0.7,10.5,27.5,84.73,0.0
2016,4,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,28.5,5.5,0.65,6.5,6.0,0.0,0.0
2016,4,3,6,0,57.0,11.0,0.6,7.0,12.0,10.48,0.0
2016,4,3,6,15,196.5,26.5,0.6,7.0,48.0,20.75,10.83
2016,4,3,6,30,336.0,42.0,0.6,7.0,84.0,33.41,24.26
2016,4,3,6,45,427.5,53.0,0.6,7.5,133.5,40.58,31.31
2016,4,3,7,0,519.0,64.0,0.6,8.0,183.0,47.39,37.76
2016,4,3,7,15,579.0,72.0,0.6,8.5,236.5,51.22,41.27
2016,4,3,7,30,639.0,80.0,0.6,9.0,290.0,54.87,44.45
2016,4,3,7,45,682.5,85.0,0.6,10.0,344.0,55.95,45.11
2016,4,3,8,0,726.0,90.0,0.6,11.0,398.0,70.0,45.17
2016,4,3,8,15,755.0,94.5,0.55,11.5,449.5,117.68,65.97
2016,4,3,8,30,784.0,99.0,0.5,12.0,501.0,173.86,105.01
2016,4,3,8,45,805.0,103.0,0.5,12.5,549.5,225.49,146.41
2016,4,3,9,0,826.0,107.0,0.5,13.0,598.0,279.08,191.92
2016,4,3,9,15,842.0,110.0,0.5,13.5,641.5,332.09,237.66
2016,4,3,9,30,858.0,113.0,0.5,14.0,685.0,386.04,283.51
2016,4,3,9,45,867.0,116.5,0.55,14.5,721.5,438.37,327.35
2016,4,3,10,0,876.0,120.0,0.6,15.0,758.0,490.47,369.71
2016,4,3,10,15,885.0,122.0,0.6,15.0,789.0,544.09,412.06
2016,4,3,10,30,894.0,124.0,0.6,15.0,820.0,593.06,449.84
2016,4,3,10,45,896.0,127.5,0.6,15.5,842.5,638.26,482.96
2016,4,3,11,0,898.0,131.0,0.6,16.0,865.0,681.74,513.82
2016,4,3,11,15,725.0,225.5,0.6,16.0,825.0,688.57,516.55
2016,4,3,11,30,552.0,320.0,0.6,16.0,785.0,683.76,510.64
2016,4,3,11,45,725.5,230.0,0.65,16.0,846.5,753.77,563.54
2016,4,3,12,0,899.0,140.0,0.7,16.0,908.0,825.44,614.37
2016,4,3,12,15,705.5,240.0,0.7,16.0,842.0,800.11,594.42
2016,4,3,12,30,512.0,340.0,0.7,16.0,776.0,758.57,562.62
2016,4,3,12,45,702.5,240.0,0.75,16.0,831.5,840.57,624.24
2016,4,3,13,0,893.0,140.0,0.8,16.0,887.0,913.41,673.21
2016,4,3,13,15,888.5,139.0,0.85,16.0,869.0,924.28,680.61
2016,4,3,13,30,884.0,138.0,0.9,16.0,851.0,938.47,691.2
2016,4,3,13,45,879.0,135.0,0.95,16.0,826.0,940.71,694.16
2016,4,3,14,0,874.0,132.0,1.0,16.0,801.0,939.59,695.25
2016,4,3,14,15,864.5,129.5,1.0,15.5,768.5,931.65,692.46
2016,4,3,14,30,855.0,127.0,1.0,15.0,736.0,920.46,687.74
2016,4,3,14,45,850.5,120.0,1.05,15.0,698.5,905.56,680.31
