Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,0,846.0,113.0,1.1,15.0,661.0,887.44,670.8
2016,4,3,15,15,829.0,109.5,1.1,14.5,616.5,859.38,655.03
2016,4,3,15,30,812.0,106.0,1.1,14.0,572.0,828.79,637.49
2016,4,3,15,45,800.5,98.5,1.15,13.5,524.5,795.83,618.78
2016,4,3,16,0,789.0,91.0,1.2,13.0,477.0,760.5,597.98
2016,4,3,16,15,759.0,86.5,1.2,12.5,424.5,712.14,566.63
2016,4,3,16,30,729.0,82.0,1.2,12.0,372.0,667.08,536.96
2016,4,3,16,45,689.5,75.5,1.3,11.5,318.5,608.55,496.86
2016,4,3,17,0,650.0,69.0,1.4,11.0,265.0,550.67,454.56
2016,4,3,17,15,585.5,61.5,1.3,10.5,212.0,476.54,395.4
2016,4,3,17,30,521.0,54.0,1.2,10.0,159.0,405.88,336.38
2016,4,3,17,45,411.0,43.5,1.2,9.5,111.0,310.32,254.72
2016,4,3,18,0,301.0,33.0,1.2,9.0,63.0,223.76,175.25
2016,4,3,18,15,150.5,16.5,1.15,8.5,31.5,108.41,8.7
2016,4,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,9.0,15.0,14.3,0.0
2016,4,4,6,15,189.5,27.5,1.2,9.0,52.5,21.47,11.8
2016,4,4,6,30,379.0,40.0,1.2,9.0,90.0,31.26,22.19
2016,4,4,6,45,471.0,49.5,1.25,9.5,140.5,37.19,28.01
2016,4,4,7,0,563.0,59.0,1.3,10.0,191.0,42.86,33.34
2016,4,4,7,15,623.0,66.0,1.25,10.5,246.0,46.11,36.29
2016,4,4,7,30,683.0,73.0,1.2,11.0,301.0,49.21,38.97
2016,4,4,7,45,726.5,77.5,1.2,11.5,356.5,50.22,39.68
2016,4,4,8,0,770.0,82.0,1.2,12.0,412.0,74.17,45.49
2016,4,4,8,15,799.5,86.0,1.2,12.0,465.5,123.59,68.29
2016,4,4,8,30,829.0,90.0,1.2,12.0,519.0,176.27,105.25
2016,4,4,8,45,852.5,92.0,1.2,12.5,569.0,229.24,148.56
2016,4,4,9,0,876.0,94.0,1.2,13.0,619.0,284.35,196.2
2016,4,4,9,15,891.5,96.5,1.2,13.0,663.5,345.26,249.56
2016,4,4,9,30,907.0,99.0,1.2,13.0,708.0,400.66,298.06
2016,4,4,9,45,918.5,101.0,1.25,13.5,746.0,454.54,344.02
2016,4,4,10,0,930.0,103.0,1.3,14.0,784.0,508.24,388.48
2016,4,4,10,15,785.0,174.0,1.3,14.0,765.0,536.46,412.87
2016,4,4,10,30,640.0,245.0,1.3,14.0,746.0,558.6,430.59
2016,4,4,10,45,798.5,177.5,1.35,14.5,820.0,627.31,483.41
2016,4,4,11,0,957.0,110.0,1.4,15.0,894.0,703.96,540.93
2016,4,4,11,15,960.5,110.5,1.4,15.0,910.0,745.89,571.47
2016,4,4,11,30,964.0,111.0,1.4,15.0,926.0,785.67,599.65
2016,4,4,11,45,965.5,111.5,1.4,15.0,933.0,821.65,623.65
2016,4,4,12,0,967.0,112.0,1.4,15.0,940.0,855.01,645.77
2016,4,4,12,15,967.0,112.0,1.4,15.0,939.0,883.95,664.83
2016,4,4,12,30,967.0,112.0,1.4,15.0,938.0,909.9,681.91
2016,4,4,12,45,968.0,110.0,1.4,15.0,929.5,931.63,696.24
2016,4,4,13,0,969.0,108.0,1.4,15.0,921.0,950.13,708.54
2016,4,4,13,15,965.0,107.0,1.4,15.0,903.0,961.96,716.59
2016,4,4,13,30,961.0,106.0,1.4,15.0,885.0,970.31,722.57
2016,4,4,13,45,955.5,105.0,1.4,15.0,859.5,973.83,725.57
2016,4,4,14,0,950.0,104.0,1.4,15.0,834.0,973.85,726.51
2016,4,4,14,15,941.0,102.0,1.4,15.0,800.5,966.17,722.59
2016,4,4,14,30,932.0,100.0,1.4,15.0,767.0,955.07,716.65
2016,4,4,14,45,918.0,99.0,1.45,15.0,726.5,937.35,707.22
2016,4,4,15,0,904.0,98.0,1.5,15.0,686.0,916.58,695.83
2016,4,4,15,15,887.0,95.5,1.55,14.5,639.5,888.63,680.81
2016,4,4,15,30,870.0,93.0,1.6,14.0,593.0,865.15,668.76
2016,4,4,15,45,843.0,91.0,1.65,13.5,541.5,824.43,644.38
2016,4,4,16,0,816.0,89.0,1.7,13.0,490.0,781.98,618.36
2016,4,4,16,15,784.5,85.0,1.7,12.5,436.5,732.21,585.85
2016,4,4,16,30,753.0,81.0,1.7,12.0,383.0,681.6,551.83
2016,4,4,16,45,701.5,76.5,1.7,11.5,326.5,620.09,508.36
2016,4,4,17,0,650.0,72.0,1.7,11.0,270.0,555.97,460.29
2016,4,4,17,15,581.5,64.5,1.6,10.5,216.0,479.04,398.79
2016,4,4,17,30,513.0,57.0,1.5,10.0,162.0,405.81,337.57
2016,4,4,17,45,396.5,46.5,1.4,9.5,113.0,306.48,252.35
2016,4,4,18,0,280.0,36.0,1.3,9.0,64.0,216.38,170.52
2016,4,4,18,15,140.0,18.0,1.2,8.5,32.0,104.22,22.53
2016,4,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,5,5,45,83.5,7.0,0.9,6.5,9.5,0.0,0.0
2016,4,5,6,0,167.0,14.0,0.9,7.0,19.0,13.34,0.0
2016,4,5,6,15,323.5,25.0,0.85,7.5,60.0,19.55,10.71
2016,4,5,6,30,480.0,36.0,0.8,8.0,101.0,27.48,19.01
2016,4,5,6,45,559.5,44.5,0.8,9.0,153.0,32.77,24.14
2016,4,5,7,0,639.0,53.0,0.8,10.0,205.0,41.42,32.08
2016,4,5,7,15,692.5,58.0,0.7,10.5,260.5,43.61,34.06
2016,4,5,7,30,746.0,63.0,0.6,11.0,316.0,45.77,35.89
2016,4,5,7,45,780.0,68.0,0.55,11.5,370.5,47.79,37.52
2016,4,5,8,0,814.0,73.0,0.5,12.0,425.0,72.0,40.63
2016,4,5,8,15,839.5,76.0,0.5,12.5,478.0,122.82,64.99
2016,4,5,8,30,865.0,79.0,0.5,13.0,531.0,183.28,108.5
2016,4,5,8,45,885.0,81.0,0.55,13.5,580.0,237.35,152.68
2016,4,5,9,0,905.0,83.0,0.6,14.0,629.0,293.01,200.54
2016,4,5,9,15,918.5,85.0,0.6,14.5,672.5,348.09,248.38
2016,4,5,9,30,932.0,87.0,0.6,15.0,716.0,403.63,295.74
2016,4,5,9,45,941.5,89.0,0.65,16.0,753.5,457.8,340.45
2016,4,5,10,0,951.0,91.0,0.7,17.0,791.0,511.57,383.26
2016,4,5,10,15,958.0,92.5,0.7,17.5,822.0,563.03,423.19
2016,4,5,10,30,965.0,94.0,0.7,18.0,853.0,613.4,460.9
2016,4,5,10,45,969.5,95.0,0.75,18.5,876.0,660.55,495.63
2016,4,5,11,0,974.0,96.0,0.8,19.0,899.0,705.95,528.17
2016,4,5,11,15,977.0,96.5,0.8,19.0,914.0,747.97,557.95
2016,4,5,11,30,980.0,97.0,0.8,19.0,929.0,787.74,584.38
2016,4,5,11,45,981.5,97.0,0.85,19.0,935.5,823.51,608.08
2016,4,5,12,0,983.0,97.0,0.9,19.0,942.0,856.61,630.0
2016,4,5,12,15,982.5,97.0,0.9,19.0,940.5,885.28,648.19
2016,4,5,12,30,982.0,97.0,0.9,19.0,939.0,910.89,664.43
2016,4,5,12,45,979.0,97.0,0.95,19.5,929.0,931.22,676.96
2016,4,5,13,0,976.0,97.0,1.0,20.0,919.0,948.2,687.47
2016,4,5,13,15,972.5,96.0,1.0,20.0,901.0,960.29,695.41
2016,4,5,13,30,969.0,95.0,1.0,20.0,883.0,968.9,701.34
2016,4,5,13,45,963.5,94.0,1.0,20.0,857.5,972.2,704.09
2016,4,5,14,0,958.0,93.0,1.0,20.0,832.0,971.98,704.84
2016,4,5,14,15,950.0,91.5,0.95,20.0,799.0,965.47,700.86
2016,4,5,14,30,942.0,90.0,0.9,20.0,766.0,955.53,694.93
2016,4,5,14,45,930.5,88.0,0.9,20.0,726.5,938.57,685.64
2016,4,5,15,0,919.0,86.0,0.9,20.0,687.0,918.46,674.49
2016,4,5,15,15,904.0,84.0,0.9,19.5,641.5,892.32,660.73
2016,4,5,15,30,889.0,82.0,0.9,19.0,596.0,863.5,645.18
2016,4,5,15,45,868.0,79.5,0.9,19.0,546.0,826.64,622.88
2016,4,5,16,0,847.0,77.0,0.9,19.0,496.0,794.6,603.67
2016,4,5,16,15,819.0,73.5,0.85,18.0,442.5,747.25,574.96
2016,4,5,16,30,791.0,70.0,0.8,17.0,389.0,698.86,544.83
2016,4,5,16,45,750.0,65.5,0.8,16.5,334.0,639.17,505.05
2016,4,5,17,0,709.0,61.0,0.8,16.0,279.0,579.99,464.04
2016,4,5,17,15,648.0,55.0,0.8,15.0,224.5,506.99,409.8
2016,4,5,17,30,587.0,49.0,0.8,14.0,170.0,441.98,358.28
2016,4,5,17,45,484.0,40.0,0.8,13.5,120.5,349.01,281.06
2016,4,5,18,0,381.0,31.0,0.8,13.0,71.0,264.49,205.55
2016,4,5,18,15,190.5,15.5,0.75,12.5,35.5,128.17,41.81
2016,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,5,45,71.0,7.5,0.95,10.5,10.0,7.15,0.0
2016,4,6,6,0,142.0,15.0,1.0,11.0,20.0,11.91,0.0
2016,4,6,6,15,293.0,27.5,1.0,11.5,61.5,21.63,12.48
2016,4,6,6,30,444.0,40.0,1.0,12.0,103.0,30.82,21.65
2016,4,6,6,45,529.0,48.5,1.0,13.0,155.0,35.92,26.54
2016,4,6,7,0,614.0,57.0,1.0,14.0,207.0,40.8,30.99
2016,4,6,7,15,668.5,63.0,0.95,14.5,262.0,43.37,33.27
2016,4,6,7,30,723.0,69.0,0.9,15.0,317.0,50.5,39.47
2016,4,6,7,45,757.5,74.0,0.9,16.0,371.5,52.3,40.76
2016,4,6,8,0,792.0,79.0,0.9,17.0,426.0,79.85,44.66
2016,4,6,8,15,818.0,83.0,0.9,17.5,478.5,130.37,70.01
2016,4,6,8,30,844.0,87.0,0.9,18.0,531.0,183.74,107.9
2016,4,6,8,45,861.5,90.5,0.9,18.5,579.5,237.65,151.76
2016,4,6,9,0,879.0,94.0,0.9,19.0,628.0,299.27,203.55
2016,4,6,9,15,893.0,96.0,0.85,19.5,671.0,353.27,249.54
2016,4,6,9,30,907.0,98.0,0.8,20.0,714.0,407.8,295.04
2016,4,6,9,45,914.0,101.5,0.75,21.0,750.5,461.02,337.59
2016,4,6,10,0,921.0,105.0,0.7,22.0,787.0,513.66,377.89
2016,4,6,10,15,928.0,107.0,0.65,22.5,817.0,564.24,415.75
2016,4,6,10,30,935.0,109.0,0.6,23.0,847.0,613.79,451.37
2016,4,6,10,45,936.0,112.0,0.6,23.5,868.5,659.41,483.51
2016,4,6,11,0,937.0,115.0,0.6,24.0,890.0,703.11,513.31
2016,4,6,11,15,939.5,115.5,0.55,24.0,904.5,743.52,540.41
2016,4,6,11,30,942.0,116.0,0.5,24.0,919.0,781.75,564.75
2016,4,6,11,45,748.0,224.5,0.45,24.5,865.5,773.74,554.56
2016,4,6,12,0,554.0,333.0,0.4,25.0,812.0,751.29,534.47
2016,4,6,12,15,585.0,317.5,0.4,25.0,822.0,783.22,556.45
2016,4,6,12,30,616.0,302.0,0.4,25.0,832.0,814.38,577.03
2016,4,6,12,45,766.5,214.5,0.4,25.5,867.0,877.53,619.12
2016,4,6,13,0,917.0,127.0,0.4,26.0,902.0,930.23,649.67
2016,4,6,13,15,699.0,225.0,0.4,26.0,809.0,862.72,607.62
2016,4,6,13,30,481.0,323.0,0.4,26.0,716.0,776.29,549.32
2016,4,6,13,45,376.0,347.5,0.4,26.0,649.0,706.36,503.99
2016,4,6,14,0,271.0,372.0,0.4,26.0,582.0,643.63,461.75
2016,4,6,14,15,331.0,340.0,0.4,26.0,586.0,668.94,481.87
2016,4,6,14,30,391.0,308.0,0.4,26.0,590.0,691.88,499.36
2016,4,6,14,45,429.5,275.5,0.4,26.0,570.5,704.15,509.27
2016,4,6,15,0,468.0,243.0,0.4,26.0,551.0,702.38,510.47
2016,4,6,15,15,516.5,209.0,0.4,26.0,527.0,703.89,514.31
2016,4,6,15,30,565.0,175.0,0.4,26.0,503.0,700.78,515.12
2016,4,6,15,45,484.0,179.5,0.4,26.0,443.5,629.37,467.06
2016,4,6,16,0,403.0,184.0,0.4,26.0,384.0,559.77,419.76
2016,4,6,16,15,551.0,130.0,0.45,25.0,372.5,604.06,458.34
2016,4,6,16,30,699.0,76.0,0.5,24.0,361.0,638.57,486.58
2016,4,6,16,45,625.0,80.5,0.6,23.5,308.5,573.13,443.3
2016,4,6,17,0,551.0,85.0,0.7,23.0,256.0,506.49,396.42
2016,4,6,17,15,490.5,74.5,0.8,22.0,205.0,434.37,344.07
2016,4,6,17,30,430.0,64.0,0.9,21.0,154.0,365.49,291.0
2016,4,6,17,45,335.5,50.5,1.0,20.0,108.5,276.36,218.92
2016,4,6,18,0,241.0,37.0,1.1,19.0,63.0,198.27,151.67
2016,4,6,18,15,120.5,18.5,1.05,18.0,31.5,97.32,37.93
2016,4,6,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,10.5,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,0.8,11.0,17.0,15.62,0.0
2016,4,7,6,15,101.0,35.0,0.8,11.0,50.0,28.62,18.67
2016,4,7,6,30,202.0,53.0,0.8,11.0,83.0,40.52,30.4
2016,4,7,6,45,252.5,71.5,0.8,11.5,124.5,53.56,42.52
2016,4,7,7,0,303.0,90.0,0.8,12.0,166.0,65.98,53.8
2016,4,7,7,15,353.5,101.5,0.85,12.0,210.0,72.53,59.69
2016,4,7,7,30,404.0,113.0,0.9,12.0,254.0,78.75,65.1
2016,4,7,7,45,263.5,151.0,0.95,12.5,249.0,109.63,91.93
2016,4,7,8,0,123.0,189.0,1.0,13.0,244.0,148.28,116.19
2016,4,7,8,15,374.0,162.5,1.0,13.0,355.5,149.32,104.16
2016,4,7,8,30,625.0,136.0,1.0,13.0,467.0,188.56,123.5
2016,4,7,8,45,517.0,188.5,1.0,13.5,479.0,245.14,174.6
2016,4,7,9,0,409.0,241.0,1.0,14.0,491.0,289.19,215.07
2016,4,7,9,15,431.0,251.5,0.95,14.0,531.5,329.87,248.34
2016,4,7,9,30,453.0,262.0,0.9,14.0,572.0,372.67,283.03
2016,4,7,9,45,505.0,259.5,0.9,14.5,622.0,419.37,319.51
2016,4,7,10,0,557.0,257.0,0.9,15.0,672.0,470.53,358.84
2016,4,7,10,15,523.0,282.0,0.9,15.0,683.5,504.87,385.67
2016,4,7,10,30,489.0,307.0,0.9,15.0,695.0,535.72,409.09
2016,4,7,10,45,482.0,320.5,0.9,15.0,712.0,569.62,434.24
2016,4,7,11,0,475.0,334.0,0.9,15.0,729.0,602.29,457.91
2016,4,7,11,15,485.5,340.0,0.85,15.0,750.0,639.04,483.79
2016,4,7,11,30,496.0,346.0,0.8,15.0,771.0,675.6,508.94
2016,4,7,11,45,512.5,334.0,0.8,15.5,776.0,700.06,525.46
2016,4,7,12,0,529.0,322.0,0.8,16.0,781.0,723.75,541.39
2016,4,7,12,15,460.0,354.0,0.8,16.0,753.0,718.44,536.22
2016,4,7,12,30,391.0,386.0,0.8,16.0,725.0,704.82,525.66
2016,4,7,12,45,421.0,368.5,0.85,16.0,729.5,732.65,546.64
2016,4,7,13,0,451.0,351.0,0.9,16.0,734.0,755.76,564.01
2016,4,7,13,15,370.0,373.5,0.9,15.5,683.5,711.72,533.39
2016,4,7,13,30,289.0,396.0,0.9,15.0,633.0,671.62,505.54
2016,4,7,13,45,286.5,383.5,0.9,15.0,612.5,664.16,501.6
2016,4,7,14,0,284.0,371.0,0.9,15.0,592.0,655.2,496.29
2016,4,7,14,15,209.5,361.0,0.9,15.0,520.5,570.15,435.54
2016,4,7,14,30,135.0,351.0,0.9,15.0,449.0,495.63,381.34
2016,4,7,14,45,104.5,324.0,0.9,15.0,397.5,429.1,333.3
2016,4,7,15,0,74.0,297.0,0.9,15.0,346.0,374.57,292.93
2016,4,7,15,15,108.0,282.5,0.9,14.5,348.5,390.97,308.34
2016,4,7,15,30,142.0,268.0,0.9,14.0,351.0,419.08,331.97
2016,4,7,15,45,111.5,241.5,0.9,14.0,303.5,350.92,280.06
2016,4,7,16,0,81.0,215.0,0.9,14.0,256.0,296.4,238.14
2016,4,7,16,15,42.0,175.0,0.85,13.5,196.5,219.5,177.26
2016,4,7,16,30,3.0,135.0,0.8,13.0,137.0,135.5,108.56
2016,4,7,16,45,1.5,116.0,0.8,13.0,117.0,115.64,92.62
2016,4,7,17,0,0.0,97.0,0.8,13.0,97.0,95.74,76.12
2016,4,7,17,15,0.0,78.0,0.75,12.5,78.0,76.71,60.2
2016,4,7,17,30,0.0,59.0,0.7,12.0,59.0,57.4,43.67
2016,4,7,17,45,0.0,41.5,0.7,12.0,41.5,39.48,27.99
2016,4,7,18,0,0.0,24.0,0.7,12.0,24.0,22.28,12.8
2016,4,7,18,15,0.0,12.0,0.65,11.5,12.0,11.12,0.28
2016,4,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,0.6,9.5,6.0,5.72,0.0
2016,4,8,6,0,0.0,12.0,0.5,10.0,12.0,11.13,0.0
2016,4,8,6,15,4.5,31.5,0.5,10.5,32.0,28.71,19.05
2016,4,8,6,30,9.0,51.0,0.5,11.0,52.0,45.62,35.02
2016,4,8,6,45,21.5,73.0,0.5,11.5,78.0,62.37,50.43
2016,4,8,7,0,34.0,95.0,0.5,12.0,104.0,79.73,66.03
2016,4,8,7,15,46.0,117.0,0.5,12.0,131.5,96.71,81.04
2016,4,8,7,30,58.0,139.0,0.5,12.0,159.0,113.32,95.41
2016,4,8,7,45,46.0,156.0,0.5,12.5,173.5,126.31,106.15
2016,4,8,8,0,34.0,173.0,0.5,13.0,188.0,142.56,113.16
2016,4,8,8,15,124.0,205.0,0.45,13.0,269.5,171.9,132.22
2016,4,8,8,30,214.0,237.0,0.4,13.0,351.0,218.93,164.9
2016,4,8,8,45,107.0,188.0,0.4,13.0,245.0,177.53,136.27
2016,4,8,9,0,0.0,139.0,0.4,13.0,139.0,127.41,99.97
2016,4,8,9,15,38.5,226.5,0.4,13.0,253.0,208.51,163.85
2016,4,8,9,30,77.0,314.0,0.4,13.0,367.0,295.71,230.23
2016,4,8,9,45,166.5,336.0,0.4,13.0,458.5,352.14,271.64
2016,4,8,10,0,256.0,358.0,0.4,13.0,550.0,418.76,321.03
2016,4,8,10,15,190.0,376.5,0.4,13.0,522.0,422.0,323.28
2016,4,8,10,30,124.0,395.0,0.4,13.0,494.0,413.94,317.11
2016,4,8,10,45,121.5,406.0,0.45,13.0,505.5,432.16,330.92
2016,4,8,11,0,119.0,417.0,0.5,13.0,517.0,450.14,344.19
2016,4,8,11,15,73.5,379.5,0.5,13.0,441.5,396.82,304.41
2016,4,8,11,30,28.0,342.0,0.5,13.0,366.0,336.21,258.95
2016,4,8,11,45,49.0,378.5,0.5,13.0,421.0,389.24,299.29
2016,4,8,12,0,70.0,415.0,0.5,13.0,476.0,444.49,339.67
2016,4,8,12,15,72.5,412.0,0.5,13.0,475.0,449.39,342.85
2016,4,8,12,30,75.0,409.0,0.5,13.0,474.0,454.08,346.45
2016,4,8,12,45,78.0,411.0,0.55,13.0,478.0,463.9,354.15
2016,4,8,13,0,81.0,413.0,0.6,13.0,482.0,473.69,361.84
2016,4,8,13,15,83.5,402.0,0.6,13.0,472.5,469.79,359.41
2016,4,8,13,30,86.0,391.0,0.6,13.0,463.0,465.43,356.83
2016,4,8,13,45,46.5,294.0,0.65,13.0,333.0,333.21,258.97
2016,4,8,14,0,7.0,197.0,0.7,13.0,203.0,193.22,151.09
2016,4,8,14,15,6.0,189.5,0.7,13.0,194.5,185.42,145.79
2016,4,8,14,30,5.0,182.0,0.7,13.0,186.0,177.57,139.82
2016,4,8,14,45,2.5,97.5,0.7,13.0,99.5,93.29,71.97
2016,4,8,15,0,0.0,13.0,0.7,13.0,13.0,12.09,4.56
2016,4,8,15,15,0.0,12.0,0.65,13.0,12.0,11.15,3.82
2016,4,8,15,30,0.0,11.0,0.6,13.0,11.0,10.22,3.06
2016,4,8,15,45,0.0,12.0,0.6,13.0,12.0,11.14,3.87
2016,4,8,16,0,0.0,13.0,0.6,13.0,13.0,12.07,4.7
2016,4,8,16,15,0.0,16.5,0.55,12.5,16.5,15.31,7.55
2016,4,8,16,30,0.0,20.0,0.5,12.0,20.0,18.56,10.42
2016,4,8,16,45,0.0,17.0,0.5,12.0,17.0,15.76,8.05
2016,4,8,17,0,0.0,14.0,0.5,12.0,14.0,12.97,5.65
2016,4,8,17,15,0.0,11.0,0.45,11.5,11.0,10.19,3.24
2016,4,8,17,30,0.0,8.0,0.4,11.0,8.0,7.4,0.8
2016,4,8,17,45,0.0,5.5,0.4,11.0,5.5,5.09,0.0
2016,4,8,18,0,0.0,3.0,0.4,11.0,3.0,2.77,0.0
2016,4,8,18,15,0.0,1.5,0.4,11.0,1.5,1.39,0.0
2016,4,8,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,9.5,2.5,2.38,0.0
2016,4,9,6,0,0.0,5.0,0.4,10.0,5.0,4.62,0.0
2016,4,9,6,15,0.0,13.5,0.4,10.0,13.5,12.5,5.24
2016,4,9,6,30,0.0,22.0,0.4,10.0,22.0,20.4,12.72
2016,4,9,6,45,0.0,32.0,0.4,10.5,32.0,29.7,21.35
2016,4,9,7,0,0.0,42.0,0.4,11.0,42.0,39.01,29.85
2016,4,9,7,15,0.0,53.0,0.4,11.0,53.0,49.26,39.11
2016,4,9,7,30,0.0,64.0,0.4,11.0,64.0,59.52,48.22
2016,4,9,7,45,0.0,92.0,0.45,11.5,92.0,84.26,69.88
2016,4,9,8,0,0.0,120.0,0.5,12.0,120.0,108.22,86.2
2016,4,9,8,15,0.0,70.0,0.5,12.0,70.0,65.15,49.81
2016,4,9,8,30,0.0,20.0,0.5,12.0,20.0,18.58,10.26
2016,4,9,8,45,0.0,78.0,0.5,12.5,78.0,72.66,55.84
2016,4,9,9,0,0.0,136.0,0.5,13.0,136.0,124.84,98.35
2016,4,9,9,15,5.0,175.0,0.5,13.0,178.5,160.83,126.81
2016,4,9,9,30,10.0,214.0,0.5,13.0,221.0,197.32,155.3
2016,4,9,9,45,44.5,283.0,0.5,13.0,316.5,265.64,207.88
2016,4,9,10,0,79.0,352.0,0.5,13.0,412.0,342.75,265.9
2016,4,9,10,15,83.5,368.5,0.5,13.0,434.0,366.14,282.76
2016,4,9,10,30,88.0,385.0,0.5,13.0,456.0,390.06,300.33
2016,4,9,10,45,82.0,393.0,0.5,13.5,460.5,400.95,307.48
2016,4,9,11,0,76.0,401.0,0.5,14.0,465.0,411.21,314.18
2016,4,9,11,15,38.0,237.0,0.5,14.0,269.0,244.99,189.64
2016,4,9,11,30,0.0,73.0,0.5,14.0,73.0,68.21,50.27
2016,4,9,11,45,9.0,188.0,0.5,14.0,196.5,182.08,142.07
2016,4,9,12,0,18.0,303.0,0.5,14.0,320.0,296.94,229.99
2016,4,9,12,15,14.5,267.0,0.5,14.0,280.5,261.81,202.46
2016,4,9,12,30,11.0,231.0,0.5,14.0,241.0,225.98,175.2
2016,4,9,12,45,13.5,258.0,0.5,14.0,270.0,254.56,197.53
2016,4,9,13,0,16.0,285.0,0.5,14.0,299.0,283.63,219.66
2016,4,9,13,15,18.5,293.5,0.5,13.5,309.5,295.28,228.95
2016,4,9,13,30,21.0,302.0,0.5,13.0,320.0,307.15,238.6
2016,4,9,13,45,32.0,319.5,0.5,13.0,345.5,346.39,268.73
2016,4,9,14,0,43.0,337.0,0.5,13.0,371.0,377.7,292.5
2016,4,9,14,15,55.5,334.5,0.5,13.0,376.5,389.73,302.12
2016,4,9,14,30,68.0,332.0,0.5,13.0,382.0,401.77,311.98
2016,4,9,14,45,53.0,302.5,0.55,13.0,340.5,358.84,280.28
2016,4,9,15,0,38.0,273.0,0.6,13.0,299.0,315.47,248.09
2016,4,9,15,15,36.5,254.0,0.6,12.5,277.5,295.59,234.2
2016,4,9,15,30,35.0,235.0,0.6,12.0,256.0,275.45,219.73
2016,4,9,15,45,25.5,208.0,0.6,12.0,222.5,227.18,182.13
2016,4,9,16,0,16.0,181.0,0.6,12.0,189.0,191.83,154.3
2016,4,9,16,15,8.0,145.5,0.6,12.0,149.5,148.59,119.48
2016,4,9,16,30,0.0,110.0,0.6,12.0,110.0,105.76,84.23
2016,4,9,16,45,0.0,94.5,0.6,12.0,94.5,90.6,71.89
2016,4,9,17,0,0.0,79.0,0.6,12.0,79.0,75.37,59.18
2016,4,9,17,15,0.0,63.5,0.55,11.5,63.5,60.03,46.24
2016,4,9,17,30,0.0,48.0,0.5,11.0,48.0,44.62,32.96
2016,4,9,17,45,0.0,34.5,0.5,11.0,34.5,32.04,21.85
2016,4,9,18,0,0.0,21.0,0.5,11.0,21.0,19.48,10.66
2016,4,9,18,15,0.0,10.5,0.5,10.5,10.5,9.73,0.54
2016,4,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.5,0.7,9.5,5.5,5.24,0.0
2016,4,10,6,0,0.0,11.0,0.7,10.0,11.0,10.19,0.18
2016,4,10,6,15,0.0,25.5,0.7,10.0,25.5,23.67,15.03
2016,4,10,6,30,0.0,40.0,0.7,10.0,40.0,37.0,27.6
2016,4,10,6,45,0.0,58.0,0.75,10.0,58.0,52.84,42.26
2016,4,10,7,0,0.0,76.0,0.8,10.0,76.0,68.5,56.54
2016,4,10,7,15,0.0,95.5,0.8,10.0,95.5,85.17,71.45
2016,4,10,7,30,0.0,115.0,0.8,10.0,115.0,101.65,85.9
2016,4,10,7,45,0.0,80.5,0.8,10.5,80.5,74.65,61.51
2016,4,10,8,0,0.0,46.0,0.8,11.0,46.0,42.75,31.17
2016,4,10,8,15,0.0,52.5,0.8,11.0,52.5,48.82,36.26
2016,4,10,8,30,0.0,59.0,0.8,11.0,59.0,54.9,41.27
2016,4,10,8,45,0.0,60.5,0.85,11.0,60.5,56.32,42.31
2016,4,10,9,0,0.0,62.0,0.9,11.0,62.0,57.74,43.36
2016,4,10,9,15,0.0,64.5,0.9,11.0,64.5,60.09,45.21
2016,4,10,9,30,0.0,67.0,0.9,11.0,67.0,62.45,47.06
2016,4,10,9,45,0.0,64.5,0.95,11.0,64.5,60.13,45.02
2016,4,10,10,0,0.0,62.0,1.0,11.0,62.0,57.82,43.0
2016,4,10,10,15,0.0,67.0,1.0,11.0,67.0,62.51,46.83
2016,4,10,10,30,0.0,72.0,1.0,11.0,72.0,67.21,50.65
2016,4,10,10,45,0.0,93.5,1.05,11.5,93.5,87.29,67.03
2016,4,10,11,0,0.0,115.0,1.1,12.0,115.0,107.2,83.07
2016,4,10,11,15,0.0,118.5,1.1,12.0,118.5,110.51,85.65
2016,4,10,11,30,0.0,122.0,1.1,12.0,122.0,113.84,88.29
2016,4,10,11,45,0.0,127.5,1.15,12.0,128.0,119.05,92.48
2016,4,10,12,0,0.0,133.0,1.2,12.0,134.0,124.28,96.69
2016,4,10,12,15,0.0,123.5,1.2,12.0,124.0,115.49,89.56
2016,4,10,12,30,0.0,114.0,1.2,12.0,114.0,106.65,82.42
2016,4,10,12,45,0.0,101.0,1.3,12.0,101.0,94.48,72.55
2016,4,10,13,0,0.0,88.0,1.4,12.0,88.0,82.26,62.62
2016,4,10,13,15,0.0,97.5,1.4,11.5,97.5,91.19,70.15
2016,4,10,13,30,0.0,107.0,1.4,11.0,107.0,100.16,77.71
2016,4,10,13,45,1.0,127.5,1.45,11.0,128.0,120.56,94.56
2016,4,10,14,0,2.0,148.0,1.5,11.0,149.0,141.19,111.54
2016,4,10,14,15,1.0,104.5,1.5,11.0,105.0,98.68,76.79
2016,4,10,14,30,0.0,61.0,1.5,11.0,61.0,56.87,42.23
2016,4,10,14,45,0.0,64.0,1.5,11.0,64.0,59.65,44.7
2016,4,10,15,0,0.0,67.0,1.5,11.0,67.0,62.43,47.14
2016,4,10,15,15,0.0,91.0,1.45,10.5,91.0,84.84,66.18
2016,4,10,15,30,0.0,115.0,1.4,10.0,115.0,108.24,86.07
2016,4,10,15,45,0.0,93.5,1.4,10.0,93.5,87.29,68.72
2016,4,10,16,0,0.0,72.0,1.4,10.0,72.0,67.02,51.82
2016,4,10,16,15,0.0,69.0,1.3,10.0,69.0,64.21,49.65
2016,4,10,16,30,0.0,66.0,1.2,10.0,66.0,61.4,47.43
2016,4,10,16,45,0.0,56.5,1.15,10.0,56.5,52.52,39.96
2016,4,10,17,0,0.0,47.0,1.1,10.0,47.0,43.66,32.4
2016,4,10,17,15,0.0,38.0,1.0,9.5,38.0,35.28,25.2
2016,4,10,17,30,0.0,29.0,0.9,9.0,29.0,26.9,17.87
2016,4,10,17,45,0.0,20.5,0.85,9.0,20.5,19.0,10.81
2016,4,10,18,0,0.0,12.0,0.8,9.0,12.0,11.11,3.74
2016,4,10,18,15,0.0,6.0,0.75,9.0,6.0,5.55,0.0
2016,4,10,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,12.0,0.65,8.0,15.0,11.44,0.0
2016,4,11,6,0,96.0,24.0,0.6,8.0,30.0,19.92,7.53
2016,4,11,6,15,201.5,41.5,0.55,8.5,70.0,32.15,22.69
2016,4,11,6,30,307.0,59.0,0.5,9.0,110.0,44.89,34.86
2016,4,11,6,45,390.5,70.5,0.5,9.5,159.0,52.4,41.98
2016,4,11,7,0,474.0,82.0,0.5,10.0,208.0,59.58,48.54
2016,4,11,7,15,237.0,91.0,0.5,10.0,154.0,69.84,57.73
2016,4,11,7,30,0.0,100.0,0.5,10.0,100.0,90.07,75.61
2016,4,11,7,45,6.0,130.5,0.5,10.5,133.0,115.08,97.16
2016,4,11,8,0,12.0,161.0,0.5,11.0,166.0,141.35,113.48
2016,4,11,8,15,42.5,199.0,0.5,11.0,221.5,168.89,134.02
2016,4,11,8,30,73.0,237.0,0.5,11.0,277.0,206.94,162.77
2016,4,11,8,45,84.5,261.5,0.55,11.5,311.5,235.28,184.28
2016,4,11,9,0,96.0,286.0,0.6,12.0,346.0,265.16,207.06
2016,4,11,9,15,56.0,263.5,0.6,12.0,299.0,244.19,191.64
2016,4,11,9,30,16.0,241.0,0.6,12.0,252.0,222.8,175.54
2016,4,11,9,45,12.5,229.5,0.6,12.5,239.0,213.54,167.86
2016,4,11,10,0,9.0,218.0,0.6,13.0,226.0,203.39,159.41
2016,4,11,10,15,56.0,306.5,0.6,13.0,352.0,301.47,235.47
2016,4,11,10,30,103.0,395.0,0.6,13.0,478.0,407.99,314.83
2016,4,11,10,45,201.5,401.5,0.65,13.5,569.5,479.42,367.23
2016,4,11,11,0,300.0,408.0,0.7,14.0,661.0,560.62,426.15
2016,4,11,11,15,311.0,412.5,0.7,14.0,679.0,589.87,446.48
2016,4,11,11,30,322.0,417.0,0.7,14.0,697.0,619.32,467.31
2016,4,11,11,45,190.0,412.5,0.75,14.0,578.0,530.38,402.52
2016,4,11,12,0,58.0,408.0,0.8,14.0,459.0,429.4,327.59
2016,4,11,12,15,482.5,265.0,0.8,14.0,688.5,659.64,505.55
2016,4,11,12,30,907.0,122.0,0.8,14.0,918.0,890.85,664.67
2016,4,11,12,45,681.0,239.0,0.8,14.0,832.5,839.83,626.82
2016,4,11,13,0,455.0,356.0,0.8,14.0,747.0,770.16,574.91
2016,4,11,13,15,666.5,242.5,0.8,14.0,802.5,861.8,644.04
2016,4,11,13,30,878.0,129.0,0.8,14.0,858.0,938.37,694.37
2016,4,11,13,45,873.0,126.5,0.8,14.0,833.0,939.97,695.0
2016,4,11,14,0,868.0,124.0,0.8,14.0,808.0,938.34,694.83
2016,4,11,14,15,858.5,122.0,0.8,14.0,776.0,937.3,695.24
2016,4,11,14,30,849.0,120.0,0.8,14.0,744.0,925.94,689.07
2016,4,11,14,45,839.5,116.0,0.8,14.0,706.0,909.26,679.67
2016,4,11,15,0,830.0,112.0,0.8,14.0,668.0,889.61,668.44
2016,4,11,15,15,433.0,175.5,0.8,13.5,464.0,598.33,466.91
2016,4,11,15,30,36.0,239.0,0.8,13.0,260.0,280.78,221.69
2016,4,11,15,45,24.0,208.5,0.8,13.0,222.0,226.32,181.0
2016,4,11,16,0,12.0,178.0,0.8,13.0,184.0,185.09,148.35
2016,4,11,16,15,6.0,151.0,0.75,13.0,154.0,152.8,122.49
2016,4,11,16,30,0.0,124.0,0.7,13.0,124.0,120.64,96.25
2016,4,11,16,45,0.0,106.5,0.7,13.0,106.5,103.45,82.33
2016,4,11,17,0,0.0,89.0,0.7,13.0,89.0,86.14,68.02
2016,4,11,17,15,249.5,74.5,0.65,12.0,130.5,275.64,231.26
2016,4,11,17,30,499.0,60.0,0.6,11.0,172.0,408.74,337.88
2016,4,11,17,45,411.5,49.0,0.55,10.5,124.5,324.31,265.37
2016,4,11,18,0,324.0,38.0,0.5,10.0,77.0,246.83,197.46
2016,4,11,18,15,185.5,23.5,0.55,9.5,43.5,141.69,92.61
2016,4,11,18,30,47.0,9.0,0.6,9.0,10.0,29.24,0.0
2016,4,11,18,45,23.5,4.5,0.65,9.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,45,67.0,12.5,1.0,7.5,17.0,11.91,0.0
2016,4,12,6,0,134.0,25.0,1.0,8.0,34.0,19.62,8.48
2016,4,12,6,15,242.5,40.5,1.05,8.0,74.5,31.27,22.05
2016,4,12,6,30,351.0,56.0,1.1,8.0,115.0,42.45,32.82
2016,4,12,6,45,432.5,66.0,1.15,8.5,165.0,49.62,39.63
2016,4,12,7,0,514.0,76.0,1.2,9.0,215.0,55.07,44.64
2016,4,12,7,15,291.5,112.0,1.2,9.0,194.5,84.62,71.26
2016,4,12,7,30,69.0,148.0,1.2,9.0,174.0,119.91,102.47
2016,4,12,7,45,34.5,140.5,1.2,9.5,153.5,116.89,99.19
2016,4,12,8,0,0.0,133.0,1.2,10.0,133.0,119.06,95.94
2016,4,12,8,15,146.0,183.0,1.2,10.0,264.0,163.06,125.73
2016,4,12,8,30,292.0,233.0,1.2,10.0,395.0,227.11,171.09
2016,4,12,8,45,146.0,191.0,1.2,10.5,272.0,191.12,148.02
2016,4,12,9,0,0.0,149.0,1.2,11.0,149.0,136.27,108.28
2016,4,12,9,15,28.0,228.5,1.2,11.0,248.5,207.92,165.64
2016,4,12,9,30,56.0,308.0,1.2,11.0,348.0,285.43,226.13
2016,4,12,9,45,118.5,341.0,1.2,11.5,430.5,339.02,266.43
2016,4,12,10,0,181.0,374.0,1.2,12.0,513.0,405.53,316.45
2016,4,12,10,15,146.5,386.5,1.2,12.0,501.5,410.95,320.29
2016,4,12,10,30,112.0,399.0,1.2,12.0,490.0,417.06,324.64
2016,4,12,10,45,79.5,387.5,1.25,12.0,453.0,396.13,308.71
2016,4,12,11,0,47.0,376.0,1.3,12.0,416.0,371.63,289.91
2016,4,12,11,15,29.0,301.5,1.35,11.5,326.5,297.56,233.8
2016,4,12,11,30,11.0,227.0,1.4,11.0,237.0,219.04,172.81
2016,4,12,11,45,13.0,254.5,1.45,11.0,266.5,246.94,195.16
2016,4,12,12,0,15.0,282.0,1.5,11.0,296.0,275.25,217.28
2016,4,12,12,15,34.0,342.0,1.5,11.0,372.5,352.37,277.28
2016,4,12,12,30,53.0,402.0,1.5,11.0,449.0,429.82,336.0
2016,4,12,12,45,34.0,337.0,1.55,11.5,367.0,354.26,277.7
2016,4,12,13,0,15.0,272.0,1.6,12.0,285.0,270.41,212.71
2016,4,12,13,15,51.0,337.5,1.55,12.0,380.5,376.32,296.01
2016,4,12,13,30,87.0,403.0,1.5,12.0,476.0,479.65,374.03
2016,4,12,13,45,206.0,385.0,1.5,12.0,550.0,585.37,455.42
2016,4,12,14,0,325.0,367.0,1.5,12.0,624.0,692.79,535.71
2016,4,12,14,15,325.0,350.5,1.5,12.0,599.0,680.11,526.7
2016,4,12,14,30,325.0,334.0,1.5,12.0,574.0,665.77,517.77
2016,4,12,14,45,196.0,316.5,1.55,12.0,459.0,517.88,408.01
2016,4,12,15,0,67.0,299.0,1.6,12.0,344.0,370.74,294.5
2016,4,12,15,15,42.5,256.5,1.6,11.5,284.5,303.63,243.53
2016,4,12,15,30,18.0,214.0,1.6,11.0,225.0,225.25,181.57
2016,4,12,15,45,85.5,220.5,1.65,11.0,265.5,304.26,248.52
2016,4,12,16,0,153.0,227.0,1.7,11.0,306.0,383.11,313.49
2016,4,12,16,15,278.5,186.5,1.7,10.5,311.5,447.47,368.95
2016,4,12,16,30,404.0,146.0,1.7,10.0,317.0,503.32,416.98
2016,4,12,16,45,357.5,136.0,1.7,10.0,272.5,446.1,371.53
2016,4,12,17,0,311.0,126.0,1.7,10.0,228.0,379.24,318.14
2016,4,12,17,15,273.5,107.0,1.6,9.5,185.0,322.35,271.71
2016,4,12,17,30,236.0,88.0,1.5,9.0,142.0,267.62,225.4
2016,4,12,17,45,179.5,68.0,1.4,9.0,103.0,202.83,168.62
2016,4,12,18,0,123.0,48.0,1.3,9.0,64.0,142.18,114.22
2016,4,12,18,15,61.5,28.0,1.25,8.5,36.0,71.56,46.51
2016,4,12,18,30,0.0,8.0,1.2,8.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,1.2,8.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,50.5,14.0,0.9,7.5,18.0,13.34,0.0
2016,4,13,6,0,101.0,28.0,0.9,8.0,36.0,23.09,11.96
2016,4,13,6,15,208.0,46.0,0.9,8.5,77.5,35.56,25.89
2016,4,13,6,30,315.0,64.0,0.9,9.0,119.0,48.59,38.24
2016,4,13,6,45,349.5,80.0,0.95,9.5,160.0,59.34,48.26
2016,4,13,7,0,384.0,96.0,1.0,10.0,201.0,69.55,57.49
2016,4,13,7,15,450.5,100.0,0.95,10.0,249.0,70.5,58.29
2016,4,13,7,30,517.0,104.0,0.9,10.0,297.0,70.74,58.36
2016,4,13,7,45,623.0,102.0,0.9,10.5,369.0,70.64,57.96
2016,4,13,8,0,729.0,100.0,0.9,11.0,441.0,111.95,64.36
2016,4,13,8,15,755.5,104.5,0.9,11.5,492.5,160.4,95.99
2016,4,13,8,30,782.0,109.0,0.9,12.0,544.0,217.18,140.87
2016,4,13,8,45,803.0,112.0,0.9,12.5,591.5,268.33,184.34
2016,4,13,9,0,824.0,115.0,0.9,13.0,639.0,321.38,230.27
2016,4,13,9,15,838.5,118.0,0.85,13.0,681.0,373.93,275.96
2016,4,13,9,30,853.0,121.0,0.8,13.0,723.0,427.22,321.23
2016,4,13,9,45,875.0,117.5,0.8,13.5,762.0,483.21,366.74
2016,4,13,10,0,897.0,114.0,0.8,14.0,801.0,535.21,407.97
2016,4,13,10,15,904.5,115.5,0.8,14.0,831.0,584.23,446.5
2016,4,13,10,30,912.0,117.0,0.8,14.0,861.0,632.28,483.2
2016,4,13,10,45,914.0,120.0,0.8,14.5,882.0,677.05,515.55
2016,4,13,11,0,916.0,123.0,0.8,15.0,903.0,720.04,545.68
2016,4,13,11,15,919.5,123.5,0.8,15.0,917.5,759.92,573.96
2016,4,13,11,30,923.0,124.0,0.8,15.0,932.0,797.77,598.95
2016,4,13,11,45,924.5,124.0,0.85,15.0,938.0,831.42,621.54
2016,4,13,12,0,926.0,124.0,0.9,15.0,944.0,862.57,642.47
2016,4,13,12,15,925.5,124.0,0.9,15.0,942.0,889.45,659.75
2016,4,13,12,30,925.0,124.0,0.9,15.0,940.0,913.47,675.19
2016,4,13,12,45,925.0,122.0,0.95,15.0,930.5,933.01,688.71
2016,4,13,13,0,925.0,120.0,1.0,15.0,921.0,949.45,700.38
2016,4,13,13,15,921.0,119.0,1.0,15.0,903.0,960.11,707.54
2016,4,13,13,30,917.0,118.0,1.0,15.0,885.0,967.46,712.78
2016,4,13,13,45,698.0,213.0,1.05,15.0,786.5,885.52,660.73
2016,4,13,14,0,479.0,308.0,1.1,15.0,688.0,784.48,590.15
2016,4,13,14,15,489.0,289.5,1.1,14.5,664.0,778.87,590.19
2016,4,13,14,30,499.0,271.0,1.1,14.0,640.0,770.8,587.43
2016,4,13,14,45,532.0,243.0,1.15,14.0,618.5,770.92,590.67
2016,4,13,15,0,565.0,215.0,1.2,14.0,597.0,767.57,591.49
2016,4,13,15,15,471.0,228.5,1.2,13.5,532.5,693.98,539.94
2016,4,13,15,30,377.0,242.0,1.2,13.0,468.0,608.67,479.43
2016,4,13,15,45,287.0,234.0,1.2,13.0,398.0,518.61,412.96
2016,4,13,16,0,197.0,226.0,1.2,13.0,328.0,418.48,336.81
2016,4,13,16,15,448.0,161.0,1.2,12.5,361.0,566.95,458.76
2016,4,13,16,30,699.0,96.0,1.2,12.0,394.0,677.91,545.61
2016,4,13,16,45,658.5,89.5,1.2,11.5,340.0,618.5,502.69
2016,4,13,17,0,618.0,83.0,1.2,11.0,286.0,559.83,459.91
2016,4,13,17,15,557.5,74.5,1.15,10.5,233.5,486.61,402.98
2016,4,13,17,30,497.0,66.0,1.1,10.0,181.0,416.5,346.07
2016,4,13,17,45,396.5,55.5,1.05,9.5,131.5,324.47,268.63
2016,4,13,18,0,296.0,45.0,1.0,9.0,82.0,240.74,195.18
2016,4,13,18,15,167.5,28.0,1.0,8.5,47.0,142.73,100.13
2016,4,13,18,30,39.0,11.0,1.0,8.0,12.0,27.79,0.0
2016,4,13,18,45,19.5,5.5,1.0,7.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
