Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,5,45,100.5,14.0,1.15,7.5,21.5,13.34,0.0
2016,4,14,6,0,201.0,28.0,1.2,8.0,43.0,21.96,11.78
2016,4,14,6,15,326.0,41.0,1.25,8.0,88.5,32.42,23.24
2016,4,14,6,30,451.0,54.0,1.3,8.0,134.0,41.55,32.08
2016,4,14,6,45,524.5,63.5,1.4,8.5,187.0,46.97,37.26
2016,4,14,7,0,598.0,73.0,1.5,9.0,240.0,52.12,41.97
2016,4,14,7,15,512.0,97.5,1.5,9.0,261.5,68.69,56.91
2016,4,14,7,30,426.0,122.0,1.5,9.0,283.0,83.72,70.23
2016,4,14,7,45,594.0,110.5,1.55,9.5,371.0,79.65,57.5
2016,4,14,8,0,762.0,99.0,1.6,10.0,459.0,116.75,66.55
2016,4,14,8,15,716.0,115.0,1.6,10.0,482.5,166.84,103.63
2016,4,14,8,30,670.0,131.0,1.6,10.0,506.0,212.21,143.31
2016,4,14,8,45,754.0,125.0,1.65,10.5,580.5,265.47,186.53
2016,4,14,9,0,838.0,119.0,1.7,11.0,655.0,332.07,241.99
2016,4,14,9,15,852.0,122.0,1.7,11.0,697.0,385.19,289.2
2016,4,14,9,30,866.0,125.0,1.7,11.0,739.0,439.0,336.15
2016,4,14,9,45,887.0,121.5,1.7,11.5,778.0,490.84,379.76
2016,4,14,10,0,908.0,118.0,1.7,12.0,817.0,547.26,425.44
2016,4,14,10,15,914.5,119.5,1.7,12.0,845.5,596.25,465.05
2016,4,14,10,30,921.0,121.0,1.7,12.0,874.0,644.16,502.79
2016,4,14,10,45,919.0,125.5,1.75,12.5,894.0,688.08,535.91
2016,4,14,11,0,917.0,130.0,1.8,13.0,914.0,729.9,566.64
2016,4,14,11,15,919.5,130.5,1.8,13.0,928.0,769.14,595.59
2016,4,14,11,30,922.0,131.0,1.8,13.0,942.0,806.27,621.2
2016,4,14,11,45,907.0,141.5,1.8,13.0,943.5,836.65,641.71
2016,4,14,12,0,892.0,152.0,1.8,13.0,945.0,863.76,659.96
2016,4,14,12,15,891.5,151.5,1.85,13.0,942.5,889.59,677.89
2016,4,14,12,30,891.0,151.0,1.9,13.0,940.0,912.66,694.0
2016,4,14,12,45,908.0,138.0,2.0,13.0,934.5,936.24,711.12
2016,4,14,13,0,925.0,125.0,2.1,13.0,929.0,956.94,726.37
2016,4,14,13,15,921.0,124.0,2.1,13.0,911.0,967.6,733.86
2016,4,14,13,30,917.0,123.0,2.1,13.0,893.0,974.97,739.36
2016,4,14,13,45,902.5,126.5,2.15,13.0,865.0,973.98,740.01
2016,4,14,14,0,888.0,130.0,2.2,13.0,837.0,969.74,738.68
2016,4,14,14,15,879.0,128.0,2.2,12.5,804.5,969.35,740.96
2016,4,14,14,30,870.0,126.0,2.2,12.0,772.0,958.23,736.02
2016,4,14,14,45,682.5,183.5,2.2,12.0,674.0,850.77,662.88
2016,4,14,15,0,495.0,241.0,2.2,12.0,576.0,734.12,578.34
2016,4,14,15,15,645.5,180.5,2.2,11.5,588.0,802.73,635.15
2016,4,14,15,30,796.0,120.0,2.2,11.0,600.0,852.49,673.16
2016,4,14,15,45,782.5,112.5,2.2,11.0,552.0,817.62,649.61
2016,4,14,16,0,769.0,105.0,2.2,11.0,504.0,784.9,628.26
2016,4,14,16,15,738.5,100.5,2.15,10.5,451.5,735.94,595.3
2016,4,14,16,30,708.0,96.0,2.1,10.0,399.0,686.32,561.23
2016,4,14,16,45,669.0,89.0,2.1,10.0,345.0,627.02,518.1
2016,4,14,17,0,630.0,82.0,2.1,10.0,291.0,568.36,473.57
2016,4,14,17,15,569.0,74.0,2.0,9.5,237.5,494.84,415.14
2016,4,14,17,30,508.0,66.0,1.9,9.0,184.0,424.44,356.86
2016,4,14,17,45,410.0,55.5,1.85,9.0,135.0,333.26,278.47
2016,4,14,18,0,312.0,45.0,1.8,9.0,86.0,249.6,203.9
2016,4,14,18,15,178.5,28.5,1.75,8.5,50.0,150.02,108.17
2016,4,14,18,30,45.0,12.0,1.7,8.0,14.0,31.49,0.0
2016,4,14,18,45,22.5,6.0,1.7,8.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,126.0,14.0,1.2,5.5,24.0,13.34,0.0
2016,4,15,6,0,252.0,28.0,1.2,6.0,48.0,22.55,12.89
2016,4,15,6,15,372.0,39.5,1.2,6.5,94.5,30.79,22.02
2016,4,15,6,30,492.0,51.0,1.2,7.0,141.0,38.6,29.59
2016,4,15,6,45,568.0,58.5,1.3,7.5,195.0,42.48,33.34
2016,4,15,7,0,644.0,66.0,1.4,8.0,249.0,46.2,36.75
2016,4,15,7,15,692.0,72.0,1.45,8.5,304.5,48.48,38.7
2016,4,15,7,30,740.0,78.0,1.5,9.0,360.0,56.02,45.33
2016,4,15,7,45,770.0,83.5,1.55,9.5,414.5,70.98,45.98
2016,4,15,8,0,800.0,89.0,1.6,10.0,469.0,120.82,67.68
2016,4,15,8,15,824.0,92.5,1.6,10.5,521.5,171.72,102.55
2016,4,15,8,30,848.0,96.0,1.6,11.0,574.0,225.2,146.04
2016,4,15,8,45,862.5,100.5,1.6,11.5,621.5,279.62,193.59
2016,4,15,9,0,877.0,105.0,1.6,12.0,669.0,335.18,242.75
2016,4,15,9,15,890.5,107.5,1.55,12.0,712.0,395.23,295.25
2016,4,15,9,30,904.0,110.0,1.5,12.0,755.0,449.8,342.41
2016,4,15,9,45,917.0,110.5,1.45,12.5,792.5,502.75,386.36
2016,4,15,10,0,930.0,111.0,1.4,13.0,830.0,555.6,428.69
2016,4,15,10,15,937.0,112.0,1.35,13.0,859.5,605.33,468.06
2016,4,15,10,30,944.0,113.0,1.3,13.0,889.0,653.98,505.37
2016,4,15,10,45,950.0,113.5,1.3,13.5,911.5,700.27,539.33
2016,4,15,11,0,956.0,114.0,1.3,14.0,934.0,744.98,571.17
2016,4,15,11,15,958.5,114.5,1.35,14.0,948.5,785.43,600.33
2016,4,15,11,30,961.0,115.0,1.4,14.0,963.0,823.67,626.42
2016,4,15,11,45,965.0,114.0,1.45,14.5,969.5,859.31,649.43
2016,4,15,12,0,969.0,113.0,1.5,15.0,976.0,892.47,670.63
2016,4,15,12,15,968.0,112.5,1.5,15.0,973.5,919.3,688.14
2016,4,15,12,30,967.0,112.0,1.5,15.0,971.0,943.11,703.7
2016,4,15,12,45,968.0,109.5,1.55,15.0,961.0,963.55,717.85
2016,4,15,13,0,969.0,107.0,1.6,15.0,951.0,980.78,730.02
2016,4,15,13,15,964.5,106.0,1.65,15.0,932.5,991.23,737.9
2016,4,15,13,30,960.0,105.0,1.7,15.0,914.0,998.22,743.74
2016,4,15,13,45,957.5,102.0,1.75,15.0,888.0,1001.47,747.32
2016,4,15,14,0,955.0,99.0,1.8,15.0,862.0,1001.21,748.79
2016,4,15,14,15,946.0,97.5,1.8,15.0,828.0,993.05,744.54
2016,4,15,14,30,937.0,96.0,1.8,15.0,794.0,981.52,738.29
2016,4,15,14,45,926.0,94.0,1.8,15.0,754.0,964.33,728.42
2016,4,15,15,0,915.0,92.0,1.8,15.0,714.0,944.04,716.6
2016,4,15,15,15,899.5,89.5,1.75,14.5,668.0,916.2,700.42
2016,4,15,15,30,884.0,87.0,1.7,14.0,622.0,885.74,682.44
2016,4,15,15,45,862.5,84.5,1.65,14.0,571.0,847.76,657.88
2016,4,15,16,0,841.0,82.0,1.6,14.0,520.0,814.95,636.83
2016,4,15,16,15,814.0,78.5,1.55,13.5,467.0,767.69,606.28
2016,4,15,16,30,787.0,75.0,1.5,13.0,414.0,719.39,574.43
2016,4,15,16,45,748.5,70.5,1.45,13.0,359.0,660.59,532.91
2016,4,15,17,0,710.0,66.0,1.4,13.0,304.0,602.2,490.52
2016,4,15,17,15,655.5,60.0,1.3,12.5,249.5,536.24,440.38
2016,4,15,17,30,601.0,54.0,1.2,12.0,195.0,469.29,386.46
2016,4,15,17,45,517.0,45.5,1.2,11.5,144.5,385.02,316.47
2016,4,15,18,0,433.0,37.0,1.2,11.0,94.0,307.21,248.35
2016,4,15,18,15,284.5,24.5,1.2,10.5,55.5,200.2,146.59
2016,4,15,18,30,136.0,12.0,1.2,10.0,17.0,72.3,0.0
2016,4,15,18,45,68.0,6.0,1.2,9.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,146.0,14.0,0.7,7.5,26.0,13.34,0.0
2016,4,16,6,0,292.0,28.0,0.6,8.0,52.0,22.35,13.01
2016,4,16,6,15,403.5,39.0,0.5,8.5,99.0,30.14,21.35
2016,4,16,6,30,515.0,50.0,0.4,9.0,146.0,37.51,28.45
2016,4,16,6,45,584.5,57.5,0.35,9.5,199.5,41.45,32.21
2016,4,16,7,0,654.0,65.0,0.3,10.0,253.0,45.2,35.62
2016,4,16,7,15,699.0,70.5,0.25,10.5,308.5,47.15,37.25
2016,4,16,7,30,744.0,76.0,0.2,11.0,364.0,54.15,43.34
2016,4,16,7,45,775.5,80.5,0.15,12.0,418.0,72.05,44.04
2016,4,16,8,0,807.0,85.0,0.1,13.0,472.0,121.58,66.09
2016,4,16,8,15,830.0,88.5,0.15,13.5,524.0,172.78,101.0
2016,4,16,8,30,853.0,92.0,0.2,14.0,576.0,226.43,143.79
2016,4,16,8,45,870.0,94.5,0.3,15.0,623.5,280.07,189.18
2016,4,16,9,0,887.0,97.0,0.4,16.0,671.0,341.22,240.73
2016,4,16,9,15,900.0,99.5,0.4,16.5,713.5,395.56,286.45
2016,4,16,9,30,913.0,102.0,0.4,17.0,756.0,450.29,331.26
2016,4,16,9,45,925.0,102.5,0.45,17.5,793.5,503.1,373.63
2016,4,16,10,0,937.0,103.0,0.5,18.0,831.0,555.72,414.49
2016,4,16,10,15,944.0,104.5,0.5,18.0,860.5,606.05,452.72
2016,4,16,10,30,951.0,106.0,0.5,18.0,890.0,655.29,489.01
2016,4,16,10,45,953.0,108.0,0.55,18.5,911.5,700.53,521.22
2016,4,16,11,0,955.0,110.0,0.6,19.0,933.0,743.87,551.29
2016,4,16,11,15,958.0,110.5,0.6,19.0,947.0,784.51,578.42
2016,4,16,11,30,961.0,111.0,0.6,19.0,961.0,822.98,602.79
2016,4,16,11,45,963.0,110.5,0.65,19.5,967.0,857.4,624.07
2016,4,16,12,0,965.0,110.0,0.7,20.0,973.0,889.23,643.61
2016,4,16,12,15,964.5,110.0,0.7,20.0,970.5,916.72,660.63
2016,4,16,12,30,964.0,110.0,0.7,20.0,968.0,941.24,675.8
2016,4,16,12,45,965.5,107.0,0.75,20.0,958.5,961.46,689.38
2016,4,16,13,0,967.0,104.0,0.8,20.0,949.0,978.48,701.1
2016,4,16,13,15,963.0,103.0,0.8,20.0,930.5,989.22,708.05
2016,4,16,13,30,959.0,102.0,0.8,20.0,912.0,996.53,713.08
2016,4,16,13,45,952.0,101.5,0.85,20.0,885.0,998.13,715.8
2016,4,16,14,0,945.0,101.0,0.9,20.0,858.0,996.28,716.59
2016,4,16,14,15,936.5,99.5,0.9,19.5,825.0,988.56,714.2
2016,4,16,14,30,928.0,98.0,0.9,19.0,792.0,977.49,709.91
2016,4,16,14,45,916.0,96.5,0.9,19.0,752.0,959.97,700.33
2016,4,16,15,0,904.0,95.0,0.9,19.0,712.0,939.43,688.96
2016,4,16,15,15,889.5,92.5,0.9,18.5,666.5,912.62,674.86
2016,4,16,15,30,875.0,90.0,0.9,18.0,621.0,883.2,659.02
2016,4,16,15,45,856.5,86.5,0.9,18.0,571.5,853.96,641.95
2016,4,16,16,0,838.0,83.0,0.9,18.0,522.0,815.38,618.39
2016,4,16,16,15,812.0,79.5,0.9,17.5,469.0,768.93,590.26
2016,4,16,16,30,786.0,76.0,0.9,17.0,416.0,721.4,560.68
2016,4,16,16,45,750.5,71.0,0.9,16.5,361.5,664.17,523.17
2016,4,16,17,0,715.0,66.0,0.9,16.0,307.0,607.15,484.44
2016,4,16,17,15,662.0,60.0,0.85,15.0,253.0,541.84,437.34
2016,4,16,17,30,609.0,54.0,0.8,14.0,199.0,475.45,386.09
2016,4,16,17,45,524.5,46.0,0.8,13.0,148.0,391.02,317.96
2016,4,16,18,0,440.0,38.0,0.8,12.0,97.0,313.02,251.33
2016,4,16,18,15,298.5,25.5,0.85,11.5,57.5,208.95,154.37
2016,4,16,18,30,157.0,13.0,0.9,11.0,18.0,82.96,0.0
2016,4,16,18,45,78.5,6.5,0.95,11.0,9.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,151.0,14.0,0.9,10.5,27.5,10.98,0.0
2016,4,17,6,0,302.0,28.0,0.8,11.0,55.0,22.14,12.91
2016,4,17,6,15,408.5,39.0,0.75,11.5,101.5,29.92,20.9
2016,4,17,6,30,515.0,50.0,0.7,12.0,148.0,37.28,27.88
2016,4,17,6,45,577.0,58.0,0.65,13.0,200.5,41.63,31.88
2016,4,17,7,0,639.0,66.0,0.6,14.0,253.0,45.75,35.48
2016,4,17,7,15,684.0,72.0,0.6,14.5,308.0,48.04,37.38
2016,4,17,7,30,729.0,78.0,0.6,15.0,363.0,55.53,43.8
2016,4,17,7,45,758.0,83.5,0.6,15.5,416.0,77.3,46.1
2016,4,17,8,0,787.0,89.0,0.6,16.0,469.0,126.56,69.53
2016,4,17,8,15,810.5,92.5,0.6,16.5,520.5,176.78,104.19
2016,4,17,8,30,834.0,96.0,0.6,17.0,572.0,229.51,146.28
2016,4,17,8,45,849.5,100.0,0.6,18.0,619.0,283.0,191.17
2016,4,17,9,0,865.0,104.0,0.6,19.0,666.0,337.73,237.17
2016,4,17,9,15,878.0,106.0,0.6,19.5,708.0,396.54,285.82
2016,4,17,9,30,891.0,108.0,0.6,20.0,750.0,449.78,329.08
2016,4,17,9,45,904.5,108.5,0.6,20.5,787.0,502.2,370.38
2016,4,17,10,0,918.0,109.0,0.6,21.0,824.0,554.6,410.22
2016,4,17,10,15,925.0,110.0,0.6,21.0,853.5,603.62,447.16
2016,4,17,10,30,932.0,111.0,0.6,21.0,883.0,651.57,482.26
2016,4,17,10,45,938.5,111.0,0.6,21.5,905.5,697.07,513.75
2016,4,17,11,0,945.0,111.0,0.6,22.0,928.0,741.04,543.25
2016,4,17,11,15,948.0,111.5,0.6,22.0,942.0,781.24,569.69
2016,4,17,11,30,951.0,112.0,0.6,22.0,956.0,819.29,593.54
2016,4,17,11,45,954.0,111.0,0.6,22.5,962.5,853.64,613.66
2016,4,17,12,0,957.0,110.0,0.6,23.0,969.0,885.48,632.01
2016,4,17,12,15,956.5,110.0,0.6,23.0,967.0,912.68,648.59
2016,4,17,12,30,956.0,110.0,0.6,23.0,965.0,936.93,663.37
2016,4,17,12,45,956.5,108.0,0.65,23.0,955.0,957.03,676.7
2016,4,17,13,0,957.0,106.0,0.7,23.0,945.0,973.95,688.23
2016,4,17,13,15,953.5,105.5,0.7,23.0,927.0,985.49,695.56
2016,4,17,13,30,950.0,105.0,0.7,23.0,909.0,993.65,701.01
2016,4,17,13,45,946.0,102.5,0.75,23.0,883.5,995.84,704.07
2016,4,17,14,0,942.0,100.0,0.8,23.0,858.0,994.56,705.23
2016,4,17,14,15,934.5,98.5,0.8,22.5,825.0,987.68,703.42
2016,4,17,14,30,927.0,97.0,0.8,22.0,792.0,977.47,699.74
2016,4,17,14,45,918.0,94.5,0.85,22.0,753.5,961.51,692.27
2016,4,17,15,0,909.0,92.0,0.9,22.0,715.0,942.44,682.93
2016,4,17,15,15,895.5,89.5,0.85,21.5,670.0,916.34,668.56
2016,4,17,15,30,882.0,87.0,0.8,21.0,625.0,887.58,652.51
2016,4,17,15,45,865.0,83.5,0.8,21.0,576.0,852.17,631.68
2016,4,17,16,0,848.0,80.0,0.8,21.0,527.0,821.71,613.99
2016,4,17,16,15,823.5,76.5,0.75,20.0,474.5,776.13,587.23
2016,4,17,16,30,799.0,73.0,0.7,19.0,422.0,729.37,559.11
2016,4,17,16,45,765.0,68.5,0.7,18.5,367.5,673.39,523.23
2016,4,17,17,0,731.0,64.0,0.7,18.0,313.0,617.5,486.09
2016,4,17,17,15,680.0,58.5,0.7,17.0,258.5,549.4,438.63
2016,4,17,17,30,629.0,53.0,0.7,16.0,204.0,487.89,392.16
2016,4,17,17,45,547.5,45.0,0.75,15.0,152.5,404.21,325.86
2016,4,17,18,0,466.0,37.0,0.8,14.0,101.0,326.74,260.62
2016,4,17,18,15,325.0,25.5,0.8,13.5,60.5,222.54,165.18
2016,4,17,18,30,184.0,14.0,0.8,13.0,20.0,96.4,0.0
2016,4,17,18,45,92.0,7.0,0.85,13.0,10.0,6.67,0.0
2016,4,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,163.0,15.0,0.45,12.5,30.0,11.78,0.0
2016,4,18,6,0,326.0,30.0,0.5,13.0,60.0,23.85,14.44
2016,4,18,6,15,432.0,40.0,0.45,13.5,107.5,30.65,21.42
2016,4,18,6,30,538.0,50.0,0.4,14.0,155.0,37.11,27.54
2016,4,18,6,45,606.0,57.0,0.35,14.5,209.5,40.67,30.85
2016,4,18,7,0,674.0,64.0,0.3,15.0,264.0,44.06,33.85
2016,4,18,7,15,717.5,69.0,0.3,15.0,319.0,50.35,39.37
2016,4,18,7,30,761.0,74.0,0.3,15.0,374.0,52.17,40.83
2016,4,18,7,45,790.5,78.5,0.3,15.5,428.5,77.57,43.86
2016,4,18,8,0,820.0,83.0,0.3,16.0,483.0,127.9,68.55
2016,4,18,8,15,842.0,86.5,0.35,16.5,534.5,179.73,104.92
2016,4,18,8,30,864.0,90.0,0.4,17.0,586.0,233.88,148.43
2016,4,18,8,45,879.5,92.5,0.45,18.0,633.5,294.23,198.75
2016,4,18,9,0,895.0,95.0,0.5,19.0,681.0,348.91,244.76
2016,4,18,9,15,907.5,97.5,0.5,19.5,723.0,403.4,290.19
2016,4,18,9,30,920.0,100.0,0.5,20.0,765.0,458.23,334.54
2016,4,18,9,45,932.0,99.5,0.55,20.5,802.0,510.45,375.98
2016,4,18,10,0,944.0,99.0,0.6,21.0,839.0,562.43,415.93
2016,4,18,10,15,950.0,100.5,0.6,21.5,868.0,612.38,452.6
2016,4,18,10,30,956.0,102.0,0.6,22.0,897.0,661.12,487.16
2016,4,18,10,45,960.5,102.5,0.6,22.5,918.5,706.64,518.42
2016,4,18,11,0,965.0,103.0,0.6,23.0,940.0,750.42,547.57
2016,4,18,11,15,967.5,103.5,0.6,23.0,953.5,790.85,573.54
2016,4,18,11,30,970.0,104.0,0.6,23.0,967.0,829.04,597.3
2016,4,18,11,45,970.0,104.5,0.6,23.5,972.5,862.87,616.92
2016,4,18,12,0,970.0,105.0,0.6,24.0,978.0,893.99,634.69
2016,4,18,12,15,969.5,105.0,0.6,24.0,975.5,921.39,651.28
2016,4,18,12,30,969.0,105.0,0.6,24.0,973.0,945.8,666.06
2016,4,18,12,45,962.5,107.0,0.6,24.0,961.0,963.79,676.96
2016,4,18,13,0,956.0,109.0,0.6,24.0,949.0,978.44,685.99
2016,4,18,13,15,952.0,108.0,0.6,24.0,930.5,988.98,692.67
2016,4,18,13,30,948.0,107.0,0.6,24.0,912.0,996.12,697.46
2016,4,18,13,45,937.5,108.0,0.65,24.0,884.5,995.89,699.09
2016,4,18,14,0,927.0,109.0,0.7,24.0,857.0,992.29,698.89
2016,4,18,14,15,918.5,107.5,0.7,23.5,824.0,984.56,696.61
2016,4,18,14,30,910.0,106.0,0.7,23.0,791.0,973.57,692.49
2016,4,18,14,45,890.5,107.5,0.75,23.0,749.5,952.58,681.98
2016,4,18,15,0,871.0,109.0,0.8,23.0,708.0,936.59,674.73
2016,4,18,15,15,855.5,106.5,0.8,23.0,663.0,909.43,659.36
2016,4,18,15,30,840.0,104.0,0.8,23.0,618.0,879.71,642.45
2016,4,18,15,45,811.5,103.0,0.8,23.0,567.0,838.18,617.71
2016,4,18,16,0,783.0,102.0,0.8,23.0,516.0,795.11,591.72
2016,4,18,16,15,585.5,129.0,0.8,22.0,421.0,651.2,497.76
2016,4,18,16,30,388.0,156.0,0.8,21.0,326.0,507.18,395.51
2016,4,18,16,45,353.5,143.0,0.8,20.5,283.0,442.17,350.14
2016,4,18,17,0,319.0,130.0,0.8,20.0,240.0,392.53,313.73
2016,4,18,17,15,292.0,110.0,0.8,18.5,197.5,340.5,275.29
2016,4,18,17,30,265.0,90.0,0.8,17.0,155.0,289.59,235.82
2016,4,18,17,45,220.0,70.5,0.8,15.5,115.5,230.06,187.15
2016,4,18,18,0,175.0,51.0,0.8,14.0,76.0,173.54,138.95
2016,4,18,18,15,87.5,33.0,0.75,13.5,45.5,101.32,74.21
2016,4,18,18,30,0.0,15.0,0.7,13.0,15.0,14.19,0.0
2016,4,18,18,45,0.0,7.5,0.65,12.5,7.5,7.15,0.0
2016,4,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,45,141.0,16.0,0.7,12.5,30.0,12.55,0.0
2016,4,19,6,0,282.0,32.0,0.7,13.0,60.0,25.49,16.0
2016,4,19,6,15,385.0,43.5,0.6,13.5,106.0,33.56,24.02
2016,4,19,6,30,488.0,55.0,0.5,14.0,152.0,41.19,31.18
2016,4,19,6,45,566.5,61.0,0.45,14.5,206.5,43.69,33.53
2016,4,19,7,0,645.0,67.0,0.4,15.0,261.0,46.15,35.69
2016,4,19,7,15,688.5,72.5,0.35,15.0,315.5,48.03,37.29
2016,4,19,7,30,732.0,78.0,0.3,15.0,370.0,55.11,43.42
2016,4,19,7,45,765.5,81.5,0.3,15.5,424.0,82.36,46.66
2016,4,19,8,0,799.0,85.0,0.3,16.0,478.0,130.97,71.24
2016,4,19,8,15,821.5,88.5,0.3,17.0,529.0,181.76,107.13
2016,4,19,8,30,844.0,92.0,0.3,18.0,580.0,234.93,149.55
2016,4,19,8,45,856.5,96.5,0.3,19.0,626.0,288.57,194.38
2016,4,19,9,0,869.0,101.0,0.3,20.0,672.0,349.15,244.22
2016,4,19,9,15,881.5,103.5,0.35,20.5,714.0,402.32,288.26
2016,4,19,9,30,894.0,106.0,0.4,21.0,756.0,455.85,331.47
2016,4,19,9,45,892.0,114.5,0.45,21.5,789.0,507.82,372.27
2016,4,19,10,0,890.0,123.0,0.5,22.0,822.0,558.4,410.64
2016,4,19,10,15,897.0,124.5,0.55,22.0,851.0,606.57,447.01
2016,4,19,10,30,904.0,126.0,0.6,22.0,880.0,653.73,481.77
2016,4,19,10,45,903.5,130.0,0.65,22.0,900.0,697.04,513.02
2016,4,19,11,0,903.0,134.0,0.7,22.0,920.0,738.4,542.3
2016,4,19,11,15,734.5,239.0,0.75,22.0,884.5,748.51,546.65
2016,4,19,11,30,566.0,344.0,0.8,22.0,849.0,747.43,543.13
2016,4,19,11,45,471.5,377.0,0.85,22.0,800.0,727.48,529.17
2016,4,19,12,0,377.0,410.0,0.9,22.0,751.0,699.43,509.58
2016,4,19,12,15,431.5,394.0,0.9,21.5,783.0,749.55,545.75
2016,4,19,12,30,486.0,378.0,0.9,21.0,815.0,798.95,580.32
2016,4,19,12,45,490.5,370.5,0.9,21.0,807.5,812.29,589.06
2016,4,19,13,0,495.0,363.0,0.9,21.0,800.0,823.77,597.07
2016,4,19,13,15,425.0,378.5,0.9,20.5,748.5,787.37,573.13
2016,4,19,13,30,355.0,394.0,0.9,20.0,697.0,740.74,542.72
2016,4,19,13,45,357.0,380.0,0.95,20.0,677.0,735.83,541.57
2016,4,19,14,0,359.0,366.0,1.0,20.0,657.0,729.18,538.79
2016,4,19,14,15,271.0,367.5,1.0,19.5,582.0,652.97,486.62
2016,4,19,14,30,183.0,369.0,1.0,19.0,507.0,563.45,424.43
2016,4,19,14,45,161.0,348.5,1.0,18.5,466.0,523.57,398.12
2016,4,19,15,0,139.0,328.0,1.0,18.0,425.0,483.12,370.43
2016,4,19,15,15,206.0,300.0,0.95,17.5,432.5,514.13,397.01
2016,4,19,15,30,273.0,272.0,0.9,17.0,440.0,555.56,430.13
2016,4,19,15,45,278.5,247.5,0.85,16.5,407.0,530.04,413.27
2016,4,19,16,0,284.0,223.0,0.8,16.0,374.0,502.84,395.63
2016,4,19,16,15,272.5,200.5,0.75,15.5,333.5,462.58,367.49
2016,4,19,16,30,261.0,178.0,0.7,15.0,293.0,421.75,338.4
2016,4,19,16,45,449.5,132.0,0.65,15.0,299.5,514.81,413.68
2016,4,19,17,0,638.0,86.0,0.6,15.0,306.0,584.98,467.98
2016,4,19,17,15,582.5,77.5,0.6,14.5,252.5,513.67,413.93
2016,4,19,17,30,527.0,69.0,0.6,14.0,199.0,445.05,361.06
2016,4,19,17,45,461.0,57.0,0.6,13.5,150.0,369.47,299.95
2016,4,19,18,0,395.0,45.0,0.6,13.0,101.0,298.72,239.65
2016,4,19,18,15,261.0,30.5,0.6,12.5,61.5,197.17,149.33
2016,4,19,18,30,127.0,16.0,0.6,12.0,22.0,91.27,0.0
2016,4,19,18,45,63.5,8.0,0.65,11.5,11.0,33.69,0.0
2016,4,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,45,156.0,16.5,0.7,10.0,32.5,12.87,0.0
2016,4,20,6,0,312.0,33.0,0.7,10.0,65.0,26.24,17.05
2016,4,20,6,15,413.5,44.0,0.6,10.5,112.5,33.82,24.63
2016,4,20,6,30,515.0,55.0,0.5,11.0,160.0,41.0,31.44
2016,4,20,6,45,593.0,60.0,0.45,12.0,214.5,42.71,33.03
2016,4,20,7,0,671.0,65.0,0.4,13.0,269.0,44.46,34.48
2016,4,20,7,15,712.5,70.5,0.4,13.5,324.0,51.2,40.34
2016,4,20,7,30,754.0,76.0,0.4,14.0,379.0,53.36,42.03
2016,4,20,7,45,786.5,79.0,0.4,14.5,433.5,84.38,46.47
2016,4,20,8,0,819.0,82.0,0.4,15.0,488.0,133.72,72.45
2016,4,20,8,15,840.5,85.0,0.4,15.5,539.0,185.07,109.7
2016,4,20,8,30,862.0,88.0,0.4,16.0,590.0,245.46,158.72
2016,4,20,8,45,876.0,91.5,0.45,16.5,636.5,299.3,204.65
2016,4,20,9,0,890.0,95.0,0.5,17.0,683.0,354.08,251.48
2016,4,20,9,15,901.5,97.0,0.5,17.5,724.5,407.47,296.29
2016,4,20,9,30,913.0,99.0,0.5,18.0,766.0,461.09,339.94
2016,4,20,9,45,922.5,100.5,0.55,18.5,801.5,513.37,381.56
2016,4,20,10,0,932.0,102.0,0.6,19.0,837.0,565.23,421.51
2016,4,20,10,15,938.0,103.5,0.6,19.0,866.0,614.51,458.7
2016,4,20,10,30,944.0,105.0,0.6,19.0,895.0,662.62,493.95
2016,4,20,10,45,940.5,110.5,0.65,19.0,914.5,706.75,526.05
2016,4,20,11,0,937.0,116.0,0.7,19.0,934.0,748.62,555.92
2016,4,20,11,15,939.5,117.0,0.7,19.0,947.5,788.44,582.2
2016,4,20,11,30,942.0,118.0,0.7,19.0,961.0,826.11,606.13
2016,4,20,11,45,938.5,121.0,0.75,19.5,965.5,858.58,626.21
2016,4,20,12,0,935.0,124.0,0.8,20.0,970.0,888.3,644.47
2016,4,20,12,15,934.0,123.5,0.8,20.0,967.0,914.0,660.47
2016,4,20,12,30,933.0,123.0,0.8,20.0,964.0,936.8,674.67
2016,4,20,12,45,933.0,121.0,0.85,20.0,954.0,956.03,687.67
2016,4,20,13,0,933.0,119.0,0.9,20.0,944.0,972.14,698.86
2016,4,20,13,15,928.5,118.5,0.9,19.5,925.0,982.44,706.92
2016,4,20,13,30,924.0,118.0,0.9,19.0,906.0,989.43,713.14
2016,4,20,13,45,916.5,117.0,0.9,19.0,880.0,989.77,714.03
2016,4,20,14,0,909.0,116.0,0.9,19.0,854.0,986.78,713.06
2016,4,20,14,15,900.0,114.0,0.9,18.5,820.5,978.04,709.99
2016,4,20,14,30,891.0,112.0,0.9,18.0,787.0,966.08,705.06
2016,4,20,14,45,877.0,111.0,0.95,18.0,747.0,947.49,695.65
2016,4,20,15,0,863.0,110.0,1.0,18.0,707.0,933.86,689.54
2016,4,20,15,15,847.5,107.0,0.95,17.5,662.0,906.12,673.68
2016,4,20,15,30,832.0,104.0,0.9,17.0,617.0,875.86,656.26
2016,4,20,15,45,809.5,101.0,0.9,17.0,568.0,837.22,632.74
2016,4,20,16,0,787.0,98.0,0.9,17.0,519.0,796.82,607.8
2016,4,20,16,15,765.0,86.0,0.85,16.5,461.5,744.7,574.69
2016,4,20,16,30,743.0,74.0,0.8,16.0,404.0,691.12,539.87
2016,4,20,16,45,699.5,76.5,0.8,15.5,355.5,641.8,507.76
2016,4,20,17,0,656.0,79.0,0.8,15.0,307.0,590.51,472.94
2016,4,20,17,15,601.5,71.5,0.75,14.0,253.5,520.4,421.5
2016,4,20,17,30,547.0,64.0,0.7,13.0,200.0,452.98,369.6
2016,4,20,17,45,466.0,54.5,0.65,12.5,150.5,370.52,302.41
2016,4,20,18,0,385.0,45.0,0.6,12.0,101.0,294.04,237.17
2016,4,20,18,15,257.0,31.0,0.6,11.5,62.0,196.16,150.26
2016,4,20,18,30,129.0,17.0,0.6,11.0,23.0,94.55,0.0
2016,4,20,18,45,64.5,8.5,0.6,10.5,11.5,34.68,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,39.5,19.0,0.35,10.5,23.0,16.77,3.11
2016,4,21,6,0,79.0,38.0,0.3,11.0,46.0,32.36,22.42
2016,4,21,6,15,119.0,59.0,0.25,11.5,79.5,46.93,36.22
2016,4,21,6,30,159.0,80.0,0.2,12.0,113.0,62.32,50.35
2016,4,21,6,45,185.0,102.0,0.2,12.5,151.0,77.8,64.19
2016,4,21,7,0,211.0,124.0,0.2,13.0,189.0,92.65,77.08
2016,4,21,7,15,238.0,142.0,0.25,13.0,228.0,104.23,87.0
2016,4,21,7,30,265.0,160.0,0.3,13.0,267.0,115.29,96.3
2016,4,21,7,45,222.5,188.5,0.35,13.5,287.0,153.65,116.94
2016,4,21,8,0,180.0,217.0,0.4,14.0,307.0,185.17,139.9
2016,4,21,8,15,227.5,235.5,0.45,14.0,361.5,219.62,164.16
2016,4,21,8,30,275.0,254.0,0.5,14.0,416.0,251.63,187.67
2016,4,21,8,45,266.0,278.5,0.55,14.5,445.0,286.3,215.7
2016,4,21,9,0,257.0,303.0,0.6,15.0,474.0,320.32,242.9
2016,4,21,9,15,233.0,328.0,0.65,15.0,490.0,355.39,271.05
2016,4,21,9,30,209.0,353.0,0.7,15.0,506.0,381.09,291.43
2016,4,21,9,45,267.0,359.5,0.75,15.5,565.0,422.33,322.12
2016,4,21,10,0,325.0,366.0,0.8,16.0,624.0,475.29,361.15
2016,4,21,10,15,297.0,388.0,0.8,16.0,630.0,497.91,377.61
2016,4,21,10,30,269.0,410.0,0.8,16.0,636.0,518.06,392.03
2016,4,21,10,45,198.0,426.0,0.85,16.0,594.5,506.2,383.01
2016,4,21,11,0,127.0,442.0,0.9,16.0,553.0,484.41,366.6
2016,4,21,11,15,167.0,450.5,0.9,16.0,599.0,531.11,401.01
2016,4,21,11,30,207.0,459.0,0.9,16.0,645.0,580.55,436.38
2016,4,21,11,45,216.0,454.5,0.9,16.0,650.0,596.04,447.16
2016,4,21,12,0,225.0,450.0,0.9,16.0,655.0,611.28,458.11
2016,4,21,12,15,251.5,449.5,0.9,16.0,677.5,648.61,484.62
2016,4,21,12,30,278.0,449.0,0.9,16.0,700.0,683.93,509.35
2016,4,21,12,45,177.5,438.5,0.95,16.5,598.0,589.85,441.56
2016,4,21,13,0,77.0,428.0,1.0,17.0,496.0,488.16,367.57
2016,4,21,13,15,493.0,273.0,1.0,17.0,696.5,747.21,563.08
2016,4,21,13,30,909.0,118.0,1.0,17.0,897.0,977.43,716.22
2016,4,21,13,45,546.5,262.0,1.05,17.0,726.5,803.46,598.05
2016,4,21,14,0,184.0,406.0,1.1,17.0,556.0,596.42,448.27
2016,4,21,14,15,189.0,388.0,1.1,17.0,537.0,586.5,444.37
2016,4,21,14,30,194.0,370.0,1.1,17.0,518.0,575.48,437.8
2016,4,21,14,45,193.5,350.0,1.15,17.0,491.5,556.0,425.44
2016,4,21,15,0,193.0,330.0,1.2,17.0,465.0,535.46,412.3
2016,4,21,15,15,182.5,308.0,1.2,16.5,429.0,502.57,390.19
2016,4,21,15,30,172.0,286.0,1.2,16.0,393.0,469.02,367.33
2016,4,21,15,45,208.5,258.5,1.2,16.0,378.0,469.26,370.23
2016,4,21,16,0,245.0,231.0,1.2,16.0,363.0,480.27,380.69
2016,4,21,16,15,122.5,170.5,1.15,15.5,236.5,290.95,234.37
2016,4,21,16,30,0.0,110.0,1.1,15.0,110.0,105.02,82.27
2016,4,21,16,45,0.0,95.5,1.1,14.5,95.5,90.88,71.34
2016,4,21,17,0,0.0,81.0,1.1,14.0,81.0,76.68,59.77
2016,4,21,17,15,295.5,69.0,1.0,13.5,143.5,302.95,254.24
2016,4,21,17,30,591.0,57.0,0.9,13.0,206.0,473.34,389.49
2016,4,21,17,45,513.5,49.0,0.85,12.5,156.0,393.0,321.57
2016,4,21,18,0,436.0,41.0,0.8,12.0,106.0,318.43,257.62
2016,4,21,18,15,218.0,33.5,0.8,11.5,66.0,178.33,137.41
2016,4,21,18,30,0.0,26.0,0.8,11.0,26.0,31.37,0.78
2016,4,21,18,45,0.0,13.0,0.8,10.5,13.0,12.39,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.5,1.4,10.5,7.5,6.94,0.0
2016,4,22,6,0,0.0,15.0,1.5,11.0,15.0,13.9,6.45
2016,4,22,6,15,0.0,25.5,1.5,11.0,25.5,23.65,15.54
2016,4,22,6,30,0.0,36.0,1.5,11.0,36.0,33.42,24.61
2016,4,22,6,45,0.0,47.5,1.55,11.0,47.5,44.13,34.42
2016,4,22,7,0,0.0,59.0,1.6,11.0,59.0,54.86,44.08
2016,4,22,7,15,0.0,71.0,1.6,11.0,71.0,66.04,54.0
2016,4,22,7,30,0.0,83.0,1.6,11.0,83.0,76.77,63.37
2016,4,22,7,45,0.0,69.5,1.65,11.5,69.5,64.67,49.76
2016,4,22,8,0,0.0,56.0,1.7,12.0,56.0,52.09,38.82
2016,4,22,8,15,0.0,78.0,1.7,12.0,78.0,72.64,56.02
2016,4,22,8,30,0.0,100.0,1.7,12.0,100.0,92.87,72.71
2016,4,22,8,45,0.0,65.0,1.7,12.0,65.0,60.54,45.47
2016,4,22,9,0,0.0,30.0,1.7,12.0,30.0,27.92,17.97
2016,4,22,9,15,0.0,85.5,1.7,12.0,85.5,79.75,61.27
2016,4,22,9,30,0.0,141.0,1.7,12.0,141.0,130.24,102.58
2016,4,22,9,45,0.0,121.0,1.75,12.5,121.0,112.36,87.51
2016,4,22,10,0,0.0,101.0,1.8,13.0,101.0,94.16,72.36
2016,4,22,10,15,4.5,152.0,1.85,13.0,156.0,143.35,112.31
2016,4,22,10,30,9.0,203.0,1.9,13.0,211.0,192.79,151.75
2016,4,22,10,45,15.5,264.0,1.95,13.0,278.0,252.99,199.1
2016,4,22,11,0,22.0,325.0,2.0,13.0,345.0,314.01,246.26
2016,4,22,11,15,17.5,285.5,2.05,13.0,301.5,276.9,217.2
2016,4,22,11,30,13.0,246.0,2.1,13.0,258.0,238.62,187.36
2016,4,22,11,45,6.5,187.5,2.15,13.0,193.5,180.15,141.1
2016,4,22,12,0,0.0,129.0,2.2,13.0,129.0,120.62,93.26
2016,4,22,12,15,0.0,96.0,2.25,12.5,96.0,89.8,68.48
2016,4,22,12,30,0.0,63.0,2.3,12.0,63.0,58.9,43.27
2016,4,22,12,45,0.0,68.5,2.35,12.0,68.5,64.04,47.55
2016,4,22,13,0,0.0,74.0,2.4,12.0,74.0,69.17,51.81
2016,4,22,13,15,2.5,119.5,2.4,11.5,122.0,114.34,89.18
2016,4,22,13,30,5.0,165.0,2.4,11.0,170.0,160.07,126.7
2016,4,22,13,45,8.0,196.5,2.4,11.0,203.5,193.47,153.84
2016,4,22,14,0,11.0,228.0,2.4,11.0,237.0,227.47,181.33
2016,4,22,14,15,10.0,221.0,2.3,11.0,229.5,220.24,175.63
2016,4,22,14,30,9.0,214.0,2.2,11.0,222.0,212.97,170.04
2016,4,22,14,45,5.5,186.5,2.15,11.0,191.5,182.89,145.97
2016,4,22,15,0,2.0,159.0,2.1,11.0,161.0,152.79,121.69
2016,4,22,15,15,194.0,204.5,2.1,11.0,325.5,408.87,334.29
2016,4,22,15,30,386.0,250.0,2.1,11.0,490.0,632.02,508.17
2016,4,22,15,45,349.0,235.5,2.1,11.0,439.5,578.48,466.81
2016,4,22,16,0,312.0,221.0,2.1,11.0,389.0,525.32,427.27
2016,4,22,16,15,533.0,153.5,2.1,11.0,406.5,635.12,518.41
2016,4,22,16,30,754.0,86.0,2.1,11.0,424.0,716.97,582.31
2016,4,22,16,45,722.5,80.0,2.1,11.0,371.0,666.16,545.17
2016,4,22,17,0,691.0,74.0,2.1,11.0,318.0,611.71,505.39
2016,4,22,17,15,638.0,68.0,1.95,10.5,264.0,543.04,452.45
2016,4,22,17,30,585.0,62.0,1.8,10.0,210.0,476.89,398.73
2016,4,22,17,45,499.5,54.0,1.7,9.5,159.5,391.72,327.27
2016,4,22,18,0,414.0,46.0,1.6,9.0,109.0,312.74,258.14
2016,4,22,18,15,207.0,37.0,1.5,8.5,68.5,178.28,140.26
2016,4,22,18,30,0.0,28.0,1.4,8.0,28.0,34.65,5.7
2016,4,22,18,45,0.0,14.0,1.35,8.0,14.0,13.34,0.0
2016,4,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,45,153.0,19.0,1.05,7.5,36.5,14.81,4.44
2016,4,23,6,0,306.0,38.0,1.1,8.0,73.0,30.33,21.12
2016,4,23,6,15,405.0,49.0,1.15,8.0,120.5,37.71,28.49
2016,4,23,6,30,504.0,60.0,1.2,8.0,168.0,44.71,35.22
2016,4,23,6,45,563.5,68.0,1.3,8.5,220.5,48.68,38.91
2016,4,23,7,0,623.0,76.0,1.4,9.0,273.0,52.44,42.24
2016,4,23,7,15,666.5,82.0,1.35,9.5,327.0,54.37,43.79
2016,4,23,7,30,710.0,88.0,1.3,10.0,381.0,56.16,45.17
2016,4,23,7,45,742.5,92.0,1.3,10.5,434.0,96.16,54.38
2016,4,23,8,0,775.0,96.0,1.3,11.0,487.0,149.91,87.82
2016,4,23,8,15,797.0,99.5,1.3,11.5,537.5,199.43,125.79
2016,4,23,8,30,819.0,103.0,1.3,12.0,588.0,251.28,169.62
2016,4,23,8,45,474.5,208.5,1.3,12.5,495.0,284.88,211.73
2016,4,23,9,0,130.0,314.0,1.3,13.0,402.0,297.36,231.78
2016,4,23,9,15,507.5,211.5,1.25,13.0,583.0,355.83,272.21
2016,4,23,9,30,885.0,109.0,1.2,13.0,764.0,466.75,356.21
2016,4,23,9,45,623.0,235.0,1.2,13.5,706.5,485.95,373.57
2016,4,23,10,0,361.0,361.0,1.2,14.0,649.0,492.33,378.3
2016,4,23,10,15,392.0,357.5,1.2,14.0,680.5,528.75,406.25
2016,4,23,10,30,423.0,354.0,1.2,14.0,712.0,563.85,432.77
2016,4,23,10,45,684.0,230.0,1.25,14.0,825.0,649.87,499.98
2016,4,23,11,0,945.0,106.0,1.3,14.0,938.0,753.27,578.28
2016,4,23,11,15,947.5,106.5,1.3,14.0,951.0,792.59,603.92
2016,4,23,11,30,950.0,107.0,1.3,14.0,964.0,829.74,628.55
2016,4,23,11,45,514.0,275.0,1.3,14.5,739.0,673.85,514.17
2016,4,23,12,0,78.0,443.0,1.3,15.0,514.0,481.58,365.72
2016,4,23,12,15,284.5,412.0,1.3,15.0,670.5,642.72,488.57
2016,4,23,12,30,491.0,381.0,1.3,15.0,827.0,811.28,608.23
2016,4,23,12,45,715.0,245.5,1.3,15.0,886.5,898.71,672.19
2016,4,23,13,0,939.0,110.0,1.3,15.0,946.0,974.86,721.65
2016,4,23,13,15,934.5,109.0,1.3,15.0,927.5,984.38,727.3
2016,4,23,13,30,930.0,108.0,1.3,15.0,909.0,990.57,731.83
2016,4,23,13,45,916.0,111.5,1.35,15.0,880.5,989.19,732.49
2016,4,23,14,0,902.0,115.0,1.4,15.0,852.0,984.56,731.25
2016,4,23,14,15,629.5,226.5,1.45,14.5,731.5,860.56,651.41
2016,4,23,14,30,357.0,338.0,1.5,14.0,611.0,707.8,542.01
2016,4,23,14,45,603.5,225.0,1.6,14.0,658.5,833.78,641.07
2016,4,23,15,0,850.0,112.0,1.7,14.0,706.0,928.99,708.49
2016,4,23,15,15,834.5,109.0,1.7,13.5,661.5,901.29,691.47
2016,4,23,15,30,819.0,106.0,1.7,13.0,617.0,871.13,674.09
2016,4,23,15,45,792.5,105.0,1.75,13.0,567.5,831.45,649.2
2016,4,23,16,0,766.0,104.0,1.8,13.0,518.0,790.21,622.87
2016,4,23,16,15,738.0,99.5,1.8,12.5,466.5,746.75,595.08
2016,4,23,16,30,710.0,95.0,1.8,12.0,415.0,698.54,563.13
2016,4,23,16,45,671.0,89.5,1.8,12.0,362.0,640.33,521.79
2016,4,23,17,0,632.0,84.0,1.8,12.0,309.0,582.81,479.73
2016,4,23,17,15,577.5,77.0,1.75,11.5,256.5,513.89,426.55
2016,4,23,17,30,523.0,70.0,1.7,11.0,204.0,447.59,373.28
2016,4,23,17,45,435.0,60.5,1.65,10.5,154.5,361.29,301.27
2016,4,23,18,0,347.0,51.0,1.6,10.0,105.0,280.39,231.11
2016,4,23,18,15,227.5,36.0,1.55,9.5,66.0,187.06,147.7
2016,4,23,18,30,108.0,21.0,1.5,9.0,27.0,93.68,33.68
2016,4,23,18,45,54.0,10.5,1.45,9.0,13.5,32.54,0.0
2016,4,23,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
