Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,82.5,24.0,1.7,8.5,34.0,19.95,8.82
2016,4,24,6,0,165.0,48.0,1.8,9.0,68.0,38.61,28.36
2016,4,24,6,15,253.5,65.5,1.8,9.0,113.0,49.87,39.29
2016,4,24,6,30,342.0,83.0,1.8,9.0,158.0,61.9,50.61
2016,4,24,6,45,358.0,101.5,1.85,9.0,199.0,73.96,61.68
2016,4,24,7,0,374.0,120.0,1.9,9.0,240.0,85.36,71.92
2016,4,24,7,15,452.0,118.5,1.85,9.0,289.0,81.83,68.57
2016,4,24,7,30,530.0,117.0,1.8,9.0,338.0,78.62,65.47
2016,4,24,7,45,603.5,124.5,1.8,9.5,407.5,116.27,74.91
2016,4,24,8,0,677.0,132.0,1.8,10.0,477.0,164.38,104.17
2016,4,24,8,15,704.5,137.5,1.8,10.0,527.5,211.56,140.77
2016,4,24,8,30,732.0,143.0,1.8,10.0,578.0,261.78,183.36
2016,4,24,8,45,665.0,172.5,1.8,10.5,591.0,308.71,227.28
2016,4,24,9,0,598.0,202.0,1.8,11.0,604.0,348.84,264.53
2016,4,24,9,15,723.5,168.5,1.75,11.5,684.5,401.88,307.36
2016,4,24,9,30,849.0,135.0,1.7,12.0,765.0,471.15,362.87
2016,4,24,9,45,878.0,127.0,1.7,12.5,805.5,522.16,404.62
2016,4,24,10,0,907.0,119.0,1.7,13.0,846.0,578.22,448.97
2016,4,24,10,15,635.0,253.0,1.65,13.5,770.0,576.11,446.23
2016,4,24,10,30,363.0,387.0,1.6,14.0,694.0,559.32,430.42
2016,4,24,10,45,400.0,379.5,1.6,14.5,726.0,597.97,458.98
2016,4,24,11,0,437.0,372.0,1.6,15.0,758.0,636.83,486.9
2016,4,24,11,15,489.5,366.5,1.65,15.0,805.0,693.25,528.23
2016,4,24,11,30,542.0,361.0,1.7,15.0,852.0,752.21,570.66
2016,4,24,11,45,737.5,244.5,1.8,15.0,916.5,825.62,627.53
2016,4,24,12,0,933.0,128.0,1.9,15.0,981.0,899.57,679.74
2016,4,24,12,15,676.5,261.0,1.95,14.5,879.0,840.5,638.75
2016,4,24,12,30,420.0,394.0,2.0,14.0,777.0,762.24,579.7
2016,4,24,12,45,282.5,424.5,2.15,14.0,681.0,678.44,519.17
2016,4,24,13,0,145.0,455.0,2.3,14.0,585.0,586.01,450.21
2016,4,24,13,15,305.5,403.5,2.35,14.0,669.5,699.3,538.43
2016,4,24,13,30,466.0,352.0,2.4,14.0,754.0,814.83,624.58
2016,4,24,13,45,501.0,329.0,2.45,14.0,750.0,832.99,638.53
2016,4,24,14,0,536.0,306.0,2.5,14.0,746.0,848.81,651.85
2016,4,24,14,15,563.5,279.5,2.55,13.5,726.0,851.12,657.08
2016,4,24,14,30,591.0,253.0,2.6,13.0,706.0,850.33,660.4
2016,4,24,14,45,553.5,248.0,2.65,13.0,655.0,808.8,631.95
2016,4,24,15,0,516.0,243.0,2.7,13.0,604.0,765.77,602.38
2016,4,24,15,15,522.0,223.0,2.7,12.5,569.0,744.7,590.48
2016,4,24,15,30,528.0,203.0,2.7,12.0,534.0,721.09,576.42
2016,4,24,15,45,588.0,180.5,2.75,11.5,522.0,739.24,594.43
2016,4,24,16,0,648.0,158.0,2.8,11.0,510.0,757.76,611.89
2016,4,24,16,15,615.5,150.5,2.75,10.5,459.0,706.02,575.51
2016,4,24,16,30,583.0,143.0,2.7,10.0,408.0,650.16,535.38
2016,4,24,16,45,547.5,132.0,2.7,10.0,356.0,592.92,492.33
2016,4,24,17,0,512.0,121.0,2.7,10.0,304.0,536.54,448.72
2016,4,24,17,15,453.5,109.0,2.65,9.5,251.5,464.41,391.37
2016,4,24,17,30,395.0,97.0,2.6,9.0,199.0,395.81,334.85
2016,4,24,17,45,332.0,79.5,2.6,8.5,152.0,321.67,271.71
2016,4,24,18,0,269.0,62.0,2.6,8.0,105.0,252.43,210.47
2016,4,24,18,15,166.5,42.5,2.55,7.5,66.0,155.84,124.26
2016,4,24,18,30,64.0,23.0,2.5,7.0,27.0,69.12,29.01
2016,4,24,18,45,32.0,11.5,2.5,7.0,13.5,24.37,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,37.5,5.5,1.5,5.0,6.0,0.0,0.0
2016,4,25,5,30,75.0,11.0,1.5,5.0,12.0,10.48,0.0
2016,4,25,5,45,242.0,23.0,1.55,5.5,48.5,18.2,8.35
2016,4,25,6,0,409.0,35.0,1.6,6.0,85.0,27.18,18.66
2016,4,25,6,15,502.0,43.5,1.65,6.5,135.0,32.51,24.01
2016,4,25,6,30,595.0,52.0,1.7,7.0,185.0,37.59,28.89
2016,4,25,6,45,659.0,57.0,1.75,7.5,240.0,43.4,34.25
2016,4,25,7,0,723.0,62.0,1.8,8.0,295.0,45.57,36.14
2016,4,25,7,15,761.0,66.5,1.8,8.0,350.5,47.19,37.52
2016,4,25,7,30,799.0,71.0,1.8,8.0,406.0,50.35,40.24
2016,4,25,7,45,826.0,74.0,1.85,8.5,460.0,98.32,51.78
2016,4,25,8,0,853.0,77.0,1.9,9.0,514.0,149.46,84.18
2016,4,25,8,15,873.0,80.0,1.9,9.5,565.5,209.49,132.23
2016,4,25,8,30,893.0,83.0,1.9,10.0,617.0,264.26,179.7
2016,4,25,8,45,907.5,85.5,1.9,10.5,664.5,318.87,228.64
2016,4,25,9,0,922.0,88.0,1.9,11.0,712.0,374.43,278.19
2016,4,25,9,15,933.5,90.0,1.9,11.0,754.0,429.17,326.79
2016,4,25,9,30,945.0,92.0,1.9,11.0,796.0,484.1,374.34
2016,4,25,9,45,952.5,94.5,1.95,11.5,832.0,537.5,418.83
2016,4,25,10,0,960.0,97.0,2.0,12.0,868.0,590.26,461.4
2016,4,25,10,15,966.5,98.0,2.0,12.0,897.0,640.29,501.32
2016,4,25,10,30,973.0,99.0,2.0,12.0,926.0,689.14,539.26
2016,4,25,10,45,977.0,100.0,2.05,12.0,948.0,734.94,574.39
2016,4,25,11,0,981.0,101.0,2.1,12.0,970.0,778.95,606.9
2016,4,25,11,15,983.0,101.5,2.1,12.0,983.0,819.05,634.43
2016,4,25,11,30,985.0,102.0,2.1,12.0,996.0,856.84,660.15
2016,4,25,11,45,984.5,103.0,2.15,12.5,1001.0,890.64,682.18
2016,4,25,12,0,984.0,104.0,2.2,13.0,1006.0,921.7,702.24
2016,4,25,12,15,983.0,104.0,2.2,13.0,1003.0,948.51,720.16
2016,4,25,12,30,982.0,104.0,2.2,13.0,1000.0,972.29,736.07
2016,4,25,12,45,970.0,109.5,2.2,13.0,986.0,988.47,746.94
2016,4,25,13,0,958.0,115.0,2.2,13.0,972.0,1001.21,755.69
2016,4,25,13,15,953.5,114.0,2.2,13.0,953.0,1010.95,762.59
2016,4,25,13,30,949.0,113.0,2.2,13.0,934.0,1017.3,767.39
2016,4,25,13,45,943.5,111.5,2.2,13.0,907.5,1018.79,769.13
2016,4,25,14,0,938.0,110.0,2.2,13.0,881.0,1016.87,768.81
2016,4,25,14,15,929.5,108.5,2.15,13.0,847.5,1008.74,763.92
2016,4,25,14,30,921.0,107.0,2.1,13.0,814.0,997.34,757.04
2016,4,25,14,45,910.5,104.5,2.1,13.0,774.5,979.77,746.77
2016,4,25,15,0,900.0,102.0,2.1,13.0,735.0,959.18,734.59
2016,4,25,15,15,885.0,99.5,2.1,12.5,689.5,931.59,719.01
2016,4,25,15,30,870.0,97.0,2.1,12.0,644.0,909.07,706.92
2016,4,25,15,45,851.0,94.0,2.1,12.0,594.5,872.41,683.49
2016,4,25,16,0,832.0,91.0,2.1,12.0,545.0,833.76,658.54
2016,4,25,16,15,806.0,87.0,2.05,11.5,492.0,786.39,627.67
2016,4,25,16,30,780.0,83.0,2.0,11.0,439.0,737.96,595.43
2016,4,25,16,45,744.5,78.5,2.0,11.0,384.5,680.94,555.24
2016,4,25,17,0,709.0,74.0,2.0,11.0,330.0,628.25,517.25
2016,4,25,17,15,657.5,68.0,1.95,10.5,275.5,559.68,465.64
2016,4,25,17,30,606.0,62.0,1.9,10.0,221.0,493.49,412.7
2016,4,25,17,45,524.0,54.0,1.85,9.5,169.0,409.15,342.46
2016,4,25,18,0,442.0,46.0,1.8,9.0,117.0,330.77,274.2
2016,4,25,18,15,313.5,34.0,1.7,8.5,75.0,230.72,184.9
2016,4,25,18,30,185.0,22.0,1.6,8.0,33.0,134.09,68.96
2016,4,25,18,45,92.5,11.0,1.55,7.5,16.5,49.4,0.0
2016,4,25,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,7.0,13.0,12.39,0.0
2016,4,26,5,45,157.0,28.0,0.8,7.5,47.5,21.94,11.72
2016,4,26,6,0,314.0,43.0,0.8,8.0,82.0,33.19,23.92
2016,4,26,6,15,407.0,53.5,0.8,8.0,130.0,41.15,31.73
2016,4,26,6,30,500.0,64.0,0.8,8.0,178.0,47.54,37.87
2016,4,26,6,45,551.0,74.0,0.85,8.5,229.5,53.05,42.91
2016,4,26,7,0,602.0,84.0,0.9,9.0,281.0,58.21,47.45
2016,4,26,7,15,644.5,90.0,0.9,9.5,334.5,59.83,48.69
2016,4,26,7,30,687.0,96.0,0.9,10.0,388.0,65.68,53.65
2016,4,26,7,45,696.0,100.0,0.9,10.5,427.5,107.75,62.63
2016,4,26,8,0,705.0,104.0,0.9,11.0,467.0,151.08,90.82
2016,4,26,8,15,747.5,110.0,0.85,11.0,529.0,202.7,130.85
2016,4,26,8,30,790.0,116.0,0.8,11.0,591.0,264.14,181.85
2016,4,26,8,45,803.0,121.0,0.8,11.5,635.5,315.39,226.48
2016,4,26,9,0,816.0,126.0,0.8,12.0,680.0,367.63,271.64
2016,4,26,9,15,829.0,128.5,0.8,12.0,720.5,418.6,315.42
2016,4,26,9,30,842.0,131.0,0.8,12.0,761.0,470.12,358.53
2016,4,26,9,45,699.5,210.0,0.8,12.5,749.5,507.61,389.01
2016,4,26,10,0,557.0,289.0,0.8,13.0,738.0,536.33,410.54
2016,4,26,10,15,563.0,301.0,0.8,13.0,768.5,580.01,443.34
2016,4,26,10,30,569.0,313.0,0.8,13.0,799.0,623.6,475.14
2016,4,26,10,45,515.0,341.5,0.85,13.5,789.0,641.4,486.97
2016,4,26,11,0,461.0,370.0,0.9,14.0,779.0,654.39,495.14
2016,4,26,11,15,662.5,265.0,0.95,14.0,862.5,732.66,555.06
2016,4,26,11,30,864.0,160.0,1.0,14.0,946.0,820.36,618.7
2016,4,26,11,45,673.5,276.0,1.05,14.5,891.5,806.37,604.54
2016,4,26,12,0,483.0,392.0,1.1,15.0,837.0,780.34,581.69
2016,4,26,12,15,457.0,392.5,1.15,14.5,812.5,778.06,582.07
2016,4,26,12,30,431.0,393.0,1.2,14.0,788.0,773.03,580.22
2016,4,26,12,45,449.0,385.0,1.3,14.0,792.0,797.03,598.71
2016,4,26,13,0,467.0,377.0,1.4,14.0,796.0,819.8,616.03
2016,4,26,13,15,653.5,269.0,1.4,14.0,842.5,900.52,676.67
2016,4,26,13,30,840.0,161.0,1.4,14.0,889.0,973.09,725.66
2016,4,26,13,45,838.5,155.5,1.45,14.0,864.5,974.52,727.19
2016,4,26,14,0,837.0,150.0,1.5,14.0,840.0,972.74,727.69
2016,4,26,14,15,827.5,148.0,1.55,13.5,808.0,963.89,725.02
2016,4,26,14,30,818.0,146.0,1.6,13.0,776.0,952.01,720.48
2016,4,26,14,45,807.0,142.0,1.65,13.0,738.0,933.6,710.3
2016,4,26,15,0,796.0,138.0,1.7,13.0,700.0,912.38,698.29
2016,4,26,15,15,779.5,134.5,1.7,12.5,656.5,884.0,681.99
2016,4,26,15,30,763.0,131.0,1.7,12.0,613.0,858.28,667.49
2016,4,26,15,45,747.5,124.5,1.75,12.0,566.0,823.12,645.51
2016,4,26,16,0,732.0,118.0,1.8,12.0,519.0,786.05,621.93
2016,4,26,16,15,703.5,113.0,1.8,11.5,468.0,738.37,590.85
2016,4,26,16,30,675.0,108.0,1.8,11.0,417.0,690.01,558.62
2016,4,26,16,45,501.5,118.5,1.8,11.0,333.0,542.96,447.39
2016,4,26,17,0,328.0,129.0,1.8,11.0,249.0,400.7,334.21
2016,4,26,17,15,288.5,114.5,1.75,10.5,207.5,346.33,291.11
2016,4,26,17,30,249.0,100.0,1.7,10.0,166.0,294.55,248.15
2016,4,26,17,45,306.0,77.0,1.65,9.5,139.5,303.5,255.06
2016,4,26,18,0,363.0,54.0,1.6,9.0,113.0,294.73,244.86
2016,4,26,18,15,248.0,39.0,1.55,8.5,73.0,202.27,162.31
2016,4,26,18,30,133.0,24.0,1.5,8.0,33.0,112.58,62.69
2016,4,26,18,45,66.5,12.0,1.45,8.0,16.5,39.53,0.0
2016,4,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.0,0.8,8.0,7.0,0.0,0.0
2016,4,27,5,30,55.0,12.0,0.8,8.0,14.0,11.44,0.0
2016,4,27,5,45,195.5,26.5,0.85,8.5,49.0,20.69,11.09
2016,4,27,6,0,336.0,41.0,0.9,9.0,84.0,32.3,23.08
2016,4,27,6,15,426.5,50.5,0.9,9.0,131.5,38.21,28.98
2016,4,27,6,30,517.0,60.0,0.9,9.0,179.0,43.84,34.38
2016,4,27,6,45,576.5,67.0,0.9,9.5,232.0,47.04,37.3
2016,4,27,7,0,636.0,74.0,0.9,10.0,285.0,50.07,39.92
2016,4,27,7,15,321.0,108.5,0.9,10.0,215.0,73.73,61.06
2016,4,27,7,30,6.0,143.0,0.9,10.0,145.0,125.16,101.35
2016,4,27,7,45,31.5,179.0,0.95,10.5,194.5,149.25,119.58
2016,4,27,8,0,57.0,215.0,1.0,11.0,244.0,182.72,144.89
2016,4,27,8,15,49.0,230.5,1.05,11.0,257.5,199.51,158.28
2016,4,27,8,30,41.0,246.0,1.1,11.0,271.0,215.39,171.09
2016,4,27,8,45,50.0,272.0,1.2,11.5,305.0,242.97,192.34
2016,4,27,9,0,59.0,298.0,1.3,12.0,339.0,271.85,214.45
2016,4,27,9,15,41.0,289.0,1.4,12.0,318.5,264.6,208.97
2016,4,27,9,30,23.0,280.0,1.5,12.0,298.0,261.31,206.51
2016,4,27,9,45,17.5,260.5,1.6,12.0,274.5,244.55,193.25
2016,4,27,10,0,12.0,241.0,1.7,12.0,251.0,226.47,178.89
2016,4,27,10,15,14.0,260.5,1.8,12.0,273.0,246.29,194.49
2016,4,27,10,30,16.0,280.0,1.9,12.0,295.0,266.43,210.15
2016,4,27,10,45,8.5,207.5,2.0,12.0,215.5,197.59,155.61
2016,4,27,11,0,1.0,135.0,2.1,12.0,136.0,126.46,98.43
2016,4,27,11,15,0.5,125.0,2.15,12.0,125.5,116.98,90.8
2016,4,27,11,30,0.0,115.0,2.2,12.0,115.0,107.41,82.97
2016,4,27,11,45,117.0,291.5,2.25,12.0,399.5,369.9,294.36
2016,4,27,12,0,234.0,468.0,2.3,12.0,684.0,639.23,495.77
2016,4,27,12,15,341.0,431.0,2.35,11.5,744.5,712.28,550.93
2016,4,27,12,30,448.0,394.0,2.4,11.0,805.0,789.99,610.35
2016,4,27,12,45,661.5,279.0,2.45,11.0,878.0,888.63,686.38
2016,4,27,13,0,875.0,164.0,2.5,11.0,951.0,983.86,753.72
2016,4,27,13,15,871.0,162.5,2.5,11.0,933.0,993.62,759.89
2016,4,27,13,30,867.0,161.0,2.5,11.0,915.0,1000.18,764.92
2016,4,27,13,45,695.5,237.5,2.5,11.0,831.5,930.19,717.6
2016,4,27,14,0,524.0,314.0,2.5,11.0,748.0,848.67,657.46
2016,4,27,14,15,686.0,230.0,2.5,10.5,774.5,922.8,717.29
2016,4,27,14,30,848.0,146.0,2.5,10.0,801.0,981.91,760.14
2016,4,27,14,45,844.0,139.0,2.55,10.0,763.5,966.57,750.84
2016,4,27,15,0,840.0,132.0,2.6,10.0,726.0,948.09,740.21
2016,4,27,15,15,823.5,128.5,2.55,10.0,681.0,919.02,721.26
2016,4,27,15,30,807.0,125.0,2.5,10.0,636.0,887.51,700.65
2016,4,27,15,45,787.5,120.5,2.5,10.0,587.0,850.01,676.07
2016,4,27,16,0,768.0,116.0,2.5,10.0,538.0,815.6,653.54
2016,4,27,16,15,384.0,122.5,2.45,9.5,333.5,478.47,397.53
2016,4,27,16,30,0.0,129.0,2.4,9.0,129.0,124.68,100.66
2016,4,27,16,45,16.0,133.0,2.4,9.0,139.0,143.16,117.9
2016,4,27,17,0,32.0,137.0,2.4,9.0,149.0,171.86,142.98
2016,4,27,17,15,23.0,116.0,2.3,8.5,124.0,142.64,118.33
2016,4,27,17,30,14.0,95.0,2.2,8.0,99.0,106.11,87.01
2016,4,27,17,45,7.0,73.5,2.15,8.0,75.5,79.26,63.43
2016,4,27,18,0,0.0,52.0,2.1,8.0,52.0,52.37,39.55
2016,4,27,18,15,0.0,33.5,2.05,8.0,33.5,32.8,21.98
2016,4,27,18,30,0.0,15.0,2.0,8.0,15.0,13.91,3.41
2016,4,27,18,45,0.0,7.5,1.95,8.0,7.5,7.15,0.0
2016,4,27,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,29.5,7.0,1.5,7.0,8.0,6.67,0.0
2016,4,28,5,30,59.0,14.0,1.5,7.0,16.0,13.34,0.0
2016,4,28,5,45,195.5,28.5,1.55,7.5,52.0,22.25,12.74
2016,4,28,6,0,332.0,43.0,1.6,8.0,88.0,33.98,24.71
2016,4,28,6,15,421.5,53.5,1.6,8.0,136.0,40.71,31.36
2016,4,28,6,30,511.0,64.0,1.6,8.0,184.0,47.1,37.47
2016,4,28,6,45,569.5,71.5,1.6,8.5,236.0,50.54,40.61
2016,4,28,7,0,628.0,79.0,1.6,9.0,288.0,53.8,43.44
2016,4,28,7,15,669.5,84.5,1.55,9.5,342.0,55.26,44.55
2016,4,28,7,30,711.0,90.0,1.5,10.0,396.0,66.8,44.52
2016,4,28,7,45,747.0,92.0,1.45,10.5,449.5,116.09,66.34
2016,4,28,8,0,783.0,94.0,1.4,11.0,503.0,163.37,97.37
2016,4,28,8,15,805.0,97.5,1.35,11.5,553.0,213.39,137.46
2016,4,28,8,30,827.0,101.0,1.3,12.0,603.0,265.7,182.36
2016,4,28,8,45,847.0,102.0,1.3,12.5,650.0,317.51,227.91
2016,4,28,9,0,867.0,103.0,1.3,13.0,697.0,376.89,279.01
2016,4,28,9,15,879.5,105.0,1.25,13.5,738.0,429.22,323.57
2016,4,28,9,30,892.0,107.0,1.2,14.0,779.0,481.87,367.0
2016,4,28,9,45,911.5,103.0,1.2,14.5,817.0,533.05,408.16
2016,4,28,10,0,931.0,99.0,1.2,15.0,855.0,584.64,448.31
2016,4,28,10,15,937.5,100.5,1.2,15.0,883.5,633.59,486.05
2016,4,28,10,30,944.0,102.0,1.2,15.0,912.0,681.41,521.93
2016,4,28,10,45,947.0,104.0,1.2,15.5,932.5,726.02,553.56
2016,4,28,11,0,950.0,106.0,1.2,16.0,953.0,768.84,582.39
2016,4,28,11,15,952.5,106.5,1.2,16.0,966.5,807.98,608.17
2016,4,28,11,30,955.0,107.0,1.2,16.0,980.0,844.95,632.28
2016,4,28,11,45,953.5,108.5,1.25,16.0,985.0,877.28,653.87
2016,4,28,12,0,952.0,110.0,1.3,16.0,990.0,906.92,673.7
2016,4,28,12,15,952.0,110.0,1.3,16.0,987.5,933.65,690.89
2016,4,28,12,30,952.0,110.0,1.3,16.0,985.0,957.5,706.22
2016,4,28,12,45,952.5,108.0,1.35,16.5,975.0,976.86,718.18
2016,4,28,13,0,953.0,106.0,1.4,17.0,965.0,993.09,728.22
2016,4,28,13,15,949.5,105.5,1.45,16.5,947.0,1003.88,737.65
2016,4,28,13,30,946.0,105.0,1.5,16.0,929.0,1011.36,745.16
2016,4,28,13,45,941.0,103.5,1.55,16.0,903.5,1013.01,747.72
2016,4,28,14,0,936.0,102.0,1.6,16.0,878.0,1011.28,748.3
2016,4,28,14,15,929.0,100.5,1.6,15.5,845.5,1004.31,746.27
2016,4,28,14,30,922.0,99.0,1.6,15.0,813.0,994.08,742.3
2016,4,28,14,45,910.5,98.0,1.6,15.0,774.0,976.99,732.57
2016,4,28,15,0,899.0,97.0,1.6,15.0,735.0,956.95,721.04
2016,4,28,15,15,885.5,94.5,1.6,14.5,690.5,930.55,706.63
2016,4,28,15,30,872.0,92.0,1.6,14.0,646.0,901.58,690.43
2016,4,28,15,45,850.5,90.5,1.65,14.0,596.5,871.85,672.95
2016,4,28,16,0,829.0,89.0,1.7,14.0,547.0,832.78,648.72
2016,4,28,16,15,804.5,85.5,1.7,13.5,495.0,787.23,620.16
2016,4,28,16,30,780.0,82.0,1.7,13.0,443.0,740.56,590.17
2016,4,28,16,45,740.5,79.0,1.7,12.5,388.5,682.14,550.62
2016,4,28,17,0,701.0,76.0,1.7,12.0,334.0,628.39,513.36
2016,4,28,17,15,651.5,70.0,1.65,11.0,280.0,561.27,464.44
2016,4,28,17,30,602.0,64.0,1.6,10.0,226.0,496.38,413.92
2016,4,28,17,45,516.5,57.0,1.6,9.5,174.5,410.88,343.53
2016,4,28,18,0,431.0,50.0,1.6,9.0,123.0,331.41,275.12
2016,4,28,18,15,309.0,38.0,1.55,8.5,80.5,234.3,189.33
2016,4,28,18,30,187.0,26.0,1.5,8.0,38.0,143.08,91.27
2016,4,28,18,45,93.5,13.0,1.45,8.0,19.0,52.22,0.0
2016,4,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,0.95,8.0,2.0,1.91,0.0
2016,4,29,5,30,0.0,4.0,0.9,8.0,4.0,3.7,0.0
2016,4,29,5,45,0.0,14.0,0.9,8.0,14.0,12.97,5.24
2016,4,29,6,0,0.0,24.0,0.9,8.0,24.0,22.26,14.34
2016,4,29,6,15,0.0,38.0,0.9,8.0,38.0,35.29,26.53
2016,4,29,6,30,0.0,52.0,0.9,8.0,52.0,48.34,38.64
2016,4,29,6,45,0.0,67.0,0.9,8.5,67.0,61.7,50.76
2016,4,29,7,0,0.0,82.0,0.9,9.0,82.0,74.93,62.5
2016,4,29,7,15,3.0,113.0,0.9,9.0,114.5,100.8,85.39
2016,4,29,7,30,6.0,144.0,0.9,9.0,147.0,126.3,102.53
2016,4,29,7,45,7.5,159.0,0.95,9.0,163.0,140.6,113.84
2016,4,29,8,0,9.0,174.0,1.0,9.0,179.0,155.06,125.27
2016,4,29,8,15,6.0,172.0,1.0,9.5,175.5,155.11,124.74
2016,4,29,8,30,3.0,170.0,1.0,10.0,172.0,154.29,123.59
2016,4,29,8,45,10.5,206.5,1.0,10.5,214.0,188.32,150.43
2016,4,29,9,0,18.0,243.0,1.0,11.0,256.0,223.28,177.49
2016,4,29,9,15,28.5,278.5,1.0,11.0,300.0,252.01,199.6
2016,4,29,9,30,39.0,314.0,1.0,11.0,344.0,289.24,228.25
2016,4,29,9,45,452.5,225.0,1.0,11.5,592.0,407.31,319.17
2016,4,29,10,0,866.0,136.0,1.0,12.0,840.0,580.15,449.43
2016,4,29,10,15,873.0,137.5,1.0,12.0,867.5,629.67,486.17
2016,4,29,10,30,880.0,139.0,1.0,12.0,895.0,675.27,520.42
2016,4,29,10,45,888.5,137.5,1.0,12.5,916.5,718.19,551.02
2016,4,29,11,0,897.0,136.0,1.0,13.0,938.0,759.83,579.91
2016,4,29,11,15,899.5,136.5,1.05,13.0,951.0,797.29,605.7
2016,4,29,11,30,902.0,137.0,1.1,13.0,964.0,832.73,629.73
2016,4,29,11,45,903.0,137.5,1.15,13.5,969.0,864.78,650.22
2016,4,29,12,0,904.0,138.0,1.2,14.0,974.0,894.45,669.04
2016,4,29,12,15,903.5,137.5,1.2,14.0,971.5,919.38,685.16
2016,4,29,12,30,903.0,137.0,1.2,14.0,969.0,941.58,699.55
2016,4,29,12,45,904.5,134.5,1.3,14.0,959.5,960.82,713.73
2016,4,29,13,0,906.0,132.0,1.4,14.0,950.0,977.12,726.12
2016,4,29,13,15,902.5,131.0,1.4,14.0,932.5,987.18,732.98
2016,4,29,13,30,899.0,130.0,1.4,14.0,915.0,994.06,737.98
2016,4,29,13,45,892.5,129.5,1.45,14.0,889.5,995.39,740.35
2016,4,29,14,0,886.0,129.0,1.5,14.0,864.0,993.53,740.85
2016,4,29,14,15,878.0,127.0,1.5,13.5,832.0,985.51,738.04
2016,4,29,14,30,870.0,125.0,1.5,13.0,800.0,974.38,733.38
2016,4,29,14,45,858.5,122.5,1.55,13.0,761.5,964.66,729.2
2016,4,29,15,0,847.0,120.0,1.6,13.0,723.0,943.83,717.62
2016,4,29,15,15,832.0,117.0,1.6,12.5,678.5,916.46,702.33
2016,4,29,15,30,817.0,114.0,1.6,12.0,634.0,886.63,685.29
2016,4,29,15,45,790.0,113.0,1.65,12.0,584.5,846.22,660.07
2016,4,29,16,0,763.0,112.0,1.7,12.0,535.0,808.83,636.68
2016,4,29,16,15,735.5,107.5,1.7,11.5,483.5,761.61,606.35
2016,4,29,16,30,708.0,103.0,1.7,11.0,432.0,713.62,574.82
2016,4,29,16,45,664.0,98.5,1.7,11.0,378.0,652.47,531.53
2016,4,29,17,0,620.0,94.0,1.7,11.0,324.0,592.27,487.52
2016,4,29,17,15,567.0,86.5,1.7,10.5,271.5,523.61,435.21
2016,4,29,17,30,514.0,79.0,1.7,10.0,219.0,457.38,382.63
2016,4,29,17,45,429.0,69.5,1.7,9.5,169.0,369.9,310.28
2016,4,29,18,0,344.0,60.0,1.7,9.0,119.0,293.46,244.19
2016,4,29,18,15,232.0,44.5,1.7,8.5,78.0,202.34,163.74
2016,4,29,18,30,120.0,29.0,1.7,8.0,37.0,108.04,70.78
2016,4,29,18,45,60.0,14.5,1.7,8.0,18.5,39.48,0.0
2016,4,29,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,8.0,1.4,8.0,10.5,7.63,0.0
2016,4,30,5,30,143.0,16.0,1.4,8.0,21.0,12.79,0.0
2016,4,30,5,45,275.0,28.5,1.45,8.5,59.5,22.56,13.44
2016,4,30,6,0,407.0,41.0,1.5,9.0,98.0,31.77,22.75
2016,4,30,6,15,492.5,50.0,1.45,9.5,148.0,37.3,28.15
2016,4,30,6,30,578.0,59.0,1.4,10.0,198.0,42.56,33.09
2016,4,30,6,45,631.0,66.0,1.35,10.5,252.0,45.84,36.04
2016,4,30,7,0,684.0,73.0,1.3,11.0,306.0,48.92,38.69
2016,4,30,7,15,722.5,78.0,1.3,11.5,360.5,50.27,39.71
2016,4,30,7,30,761.0,83.0,1.3,12.0,415.0,73.48,45.54
2016,4,30,7,45,789.0,86.5,1.3,12.5,468.5,120.03,66.13
2016,4,30,8,0,817.0,90.0,1.3,13.0,522.0,169.86,100.17
2016,4,30,8,15,837.0,93.5,1.3,13.5,572.5,221.32,141.78
2016,4,30,8,30,857.0,97.0,1.3,14.0,623.0,274.85,187.76
2016,4,30,8,45,871.5,100.0,1.3,14.5,669.0,334.53,239.37
2016,4,30,9,0,886.0,103.0,1.3,15.0,715.0,388.59,286.03
2016,4,30,9,15,897.5,105.0,1.3,15.0,755.5,441.4,331.38
2016,4,30,9,30,909.0,107.0,1.3,15.0,796.0,494.42,375.68
2016,4,30,9,45,923.0,105.5,1.3,15.5,832.5,545.75,416.72
2016,4,30,10,0,937.0,104.0,1.3,16.0,869.0,597.01,456.34
2016,4,30,10,15,943.0,105.0,1.3,16.0,897.0,645.44,493.5
2016,4,30,10,30,949.0,106.0,1.3,16.0,925.0,692.67,528.79
2016,4,30,10,45,951.5,107.5,1.35,16.5,945.0,736.61,560.29
2016,4,30,11,0,954.0,109.0,1.4,17.0,965.0,778.7,588.93
2016,4,30,11,15,956.5,109.5,1.4,17.0,978.0,817.89,614.76
2016,4,30,11,30,959.0,110.0,1.4,17.0,991.0,854.9,638.92
2016,4,30,11,45,959.5,110.0,1.4,17.5,996.0,887.49,658.75
2016,4,30,12,0,960.0,110.0,1.4,18.0,1001.0,917.47,676.74
2016,4,30,12,15,959.0,110.0,1.4,18.0,997.5,943.41,693.3
2016,4,30,12,30,958.0,110.0,1.4,18.0,994.0,966.43,708.0
2016,4,30,12,45,956.5,109.0,1.4,18.0,983.0,984.97,719.9
2016,4,30,13,0,955.0,108.0,1.4,18.0,972.0,1000.34,729.88
2016,4,30,13,15,950.5,107.0,1.4,18.0,953.0,1009.64,736.13
2016,4,30,13,30,946.0,106.0,1.4,18.0,934.0,1015.59,740.45
2016,4,30,13,45,941.0,104.5,1.4,18.0,908.0,1017.17,742.16
2016,4,30,14,0,936.0,103.0,1.4,18.0,882.0,1015.38,741.93
2016,4,30,14,15,927.5,101.5,1.4,18.0,848.5,1006.91,737.61
2016,4,30,14,30,919.0,100.0,1.4,18.0,815.0,995.2,731.42
2016,4,30,14,45,909.5,97.5,1.45,18.0,776.0,978.28,722.8
2016,4,30,15,0,900.0,95.0,1.5,18.0,737.0,958.34,712.27
2016,4,30,15,15,886.0,93.0,1.5,18.0,692.5,931.95,696.8
2016,4,30,15,30,872.0,91.0,1.5,18.0,648.0,903.02,679.66
2016,4,30,15,45,854.5,87.5,1.5,18.0,599.0,866.89,657.58
2016,4,30,16,0,837.0,84.0,1.5,18.0,550.0,836.07,638.99
2016,4,30,16,15,813.5,80.5,1.45,17.5,498.0,791.05,610.84
2016,4,30,16,30,790.0,77.0,1.4,17.0,446.0,744.88,581.46
2016,4,30,16,45,759.0,72.5,1.4,16.5,392.5,690.82,546.13
2016,4,30,17,0,728.0,68.0,1.4,16.0,339.0,636.71,509.63
2016,4,30,17,15,682.0,63.0,1.35,15.0,285.5,571.82,464.04
2016,4,30,17,30,636.0,58.0,1.3,14.0,232.0,512.83,419.64
2016,4,30,17,45,567.5,50.5,1.3,13.5,181.0,435.58,357.63
2016,4,30,18,0,499.0,43.0,1.3,13.0,130.0,363.22,296.57
2016,4,30,18,15,383.0,33.5,1.25,12.5,86.5,268.96,214.81
2016,4,30,18,30,267.0,24.0,1.2,12.0,43.0,182.23,123.97
2016,4,30,18,45,133.5,12.0,1.15,11.5,21.5,68.76,0.0
2016,4,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,5,15,85.5,8.0,0.9,9.5,11.5,7.63,0.0
2016,5,1,5,30,171.0,16.0,0.8,10.0,23.0,12.68,0.0
2016,5,1,5,45,307.5,27.0,0.7,10.5,62.5,21.03,12.21
2016,5,1,6,0,444.0,38.0,0.6,11.0,102.0,28.92,20.11
2016,5,1,6,15,525.5,45.5,0.6,11.5,152.0,33.32,24.41
2016,5,1,6,30,607.0,53.0,0.6,12.0,202.0,37.52,28.33
2016,5,1,6,45,659.0,58.5,0.6,12.5,255.5,43.76,33.92
2016,5,1,7,0,711.0,64.0,0.6,13.0,309.0,46.3,36.06
2016,5,1,7,15,746.5,68.5,0.6,13.5,363.0,47.87,37.26
2016,5,1,7,30,782.0,73.0,0.6,14.0,417.0,68.77,39.27
2016,5,1,7,45,808.0,76.0,0.6,15.0,469.5,115.94,60.67
2016,5,1,8,0,834.0,79.0,0.6,16.0,522.0,166.13,94.87
2016,5,1,8,15,853.0,82.0,0.65,16.5,572.0,224.89,141.94
2016,5,1,8,30,872.0,85.0,0.7,17.0,622.0,278.29,187.14
2016,5,1,8,45,886.0,87.5,0.75,17.5,667.5,331.46,232.99
2016,5,1,9,0,900.0,90.0,0.8,18.0,713.0,385.51,279.02
2016,5,1,9,15,910.5,92.0,0.8,18.0,754.0,438.46,323.59
2016,5,1,9,30,921.0,94.0,0.8,18.0,795.0,491.5,366.95
2016,5,1,9,45,926.0,97.0,0.85,18.5,828.5,542.54,407.16
2016,5,1,10,0,931.0,100.0,0.9,19.0,862.0,592.75,445.44
2016,5,1,10,15,937.0,101.5,0.95,19.0,890.0,641.22,482.23
2016,5,1,10,30,943.0,103.0,1.0,19.0,918.0,688.52,517.27
2016,5,1,10,45,945.0,105.0,1.05,19.5,938.0,732.2,547.99
2016,5,1,11,0,947.0,107.0,1.1,20.0,958.0,774.03,575.76
2016,5,1,11,15,949.5,107.5,1.1,20.0,971.5,812.86,600.81
2016,5,1,11,30,952.0,108.0,1.1,20.0,985.0,849.54,624.23
2016,5,1,11,45,950.0,110.0,1.15,20.0,989.0,881.62,645.26
2016,5,1,12,0,948.0,112.0,1.2,20.0,993.0,911.03,664.58
2016,5,1,12,15,948.0,112.0,1.2,20.0,990.5,937.5,681.25
2016,5,1,12,30,948.0,112.0,1.2,20.0,988.0,961.14,696.13
2016,5,1,12,45,943.5,113.0,1.2,20.0,977.0,978.69,707.21
2016,5,1,13,0,939.0,114.0,1.2,20.0,966.0,993.08,716.44
2016,5,1,13,15,935.0,113.0,1.2,19.5,947.5,1002.7,724.19
2016,5,1,13,30,931.0,112.0,1.2,19.0,929.0,1009.03,730.06
2016,5,1,13,45,922.5,113.0,1.2,19.0,902.5,1009.85,731.26
2016,5,1,14,0,914.0,114.0,1.2,19.0,876.0,1007.41,730.62
2016,5,1,14,15,906.0,112.0,1.15,19.0,843.5,999.05,725.51
2016,5,1,14,30,898.0,110.0,1.1,19.0,811.0,987.49,718.57
2016,5,1,14,45,884.0,110.0,1.1,19.0,771.5,969.38,708.52
2016,5,1,15,0,870.0,110.0,1.1,19.0,732.0,948.49,696.83
2016,5,1,15,15,855.5,107.0,1.05,18.5,688.0,929.09,686.61
2016,5,1,15,30,841.0,104.0,1.0,18.0,644.0,899.19,669.49
2016,5,1,15,45,818.0,102.5,1.0,18.0,594.5,861.21,646.6
2016,5,1,16,0,795.0,101.0,1.0,18.0,545.0,821.51,622.37
2016,5,1,16,15,768.5,97.0,0.95,17.5,493.0,774.53,593.18
2016,5,1,16,30,742.0,93.0,0.9,17.0,441.0,730.71,565.68
2016,5,1,16,45,702.5,89.0,0.9,16.5,387.0,672.52,527.8
2016,5,1,17,0,663.0,85.0,0.9,16.0,333.0,614.98,489.21
2016,5,1,17,15,612.5,78.0,0.85,15.5,280.0,547.1,440.12
2016,5,1,17,30,562.0,71.0,0.8,15.0,227.0,481.52,390.23
2016,5,1,17,45,484.5,62.5,0.8,14.5,176.5,400.23,325.91
2016,5,1,18,0,407.0,54.0,0.8,14.0,126.0,324.35,263.01
2016,5,1,18,15,294.0,41.0,0.85,13.5,84.0,229.75,182.61
2016,5,1,18,30,181.0,28.0,0.9,13.0,42.0,146.35,101.01
2016,5,1,18,45,90.5,14.0,0.95,12.5,21.0,52.36,0.0
2016,5,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,45.0,9.0,0.6,8.5,11.5,8.58,0.0
2016,5,2,5,30,90.0,18.0,0.5,9.0,23.0,14.16,0.0
2016,5,2,5,45,209.0,33.5,0.4,9.5,60.0,26.05,16.74
2016,5,2,6,0,328.0,49.0,0.3,10.0,97.0,37.49,27.91
2016,5,2,6,15,210.5,72.5,0.25,10.0,108.5,57.04,45.95
2016,5,2,6,30,93.0,96.0,0.2,10.0,120.0,76.99,64.08
2016,5,2,6,45,110.0,117.5,0.2,10.5,151.5,92.63,77.84
2016,5,2,7,0,127.0,139.0,0.2,11.0,183.0,107.8,90.83
2016,5,2,7,15,262.0,147.0,0.2,11.5,257.0,107.04,89.66
2016,5,2,7,30,397.0,155.0,0.2,12.0,331.0,116.56,85.3
2016,5,2,7,45,567.0,132.5,0.2,13.0,417.0,136.93,86.9
2016,5,2,8,0,737.0,110.0,0.2,14.0,503.0,174.45,106.03
2016,5,2,8,15,759.0,114.0,0.2,14.5,552.0,228.46,148.99
2016,5,2,8,30,781.0,118.0,0.2,15.0,601.0,278.76,190.88
2016,5,2,8,45,798.5,120.5,0.25,15.5,646.0,328.63,233.26
2016,5,2,9,0,816.0,123.0,0.3,16.0,691.0,379.94,276.32
2016,5,2,9,15,829.0,125.5,0.3,16.5,731.0,430.68,317.74
2016,5,2,9,30,842.0,128.0,0.3,17.0,771.0,481.97,358.24
2016,5,2,9,45,863.0,123.5,0.35,18.0,808.0,535.57,398.72
2016,5,2,10,0,884.0,119.0,0.4,19.0,845.0,585.44,435.31
2016,5,2,10,15,890.5,120.5,0.45,19.0,872.5,632.18,470.22
2016,5,2,10,30,897.0,122.0,0.5,19.0,900.0,677.88,503.6
2016,5,2,10,45,900.0,124.0,0.55,19.5,920.0,720.44,533.09
2016,5,2,11,0,903.0,126.0,0.6,20.0,940.0,761.32,560.49
2016,5,2,11,15,905.5,126.5,0.65,20.0,953.0,798.68,584.95
2016,5,2,11,30,908.0,127.0,0.7,20.0,966.0,834.01,608.02
2016,5,2,11,45,905.0,130.0,0.75,20.5,969.5,864.94,627.0
2016,5,2,12,0,902.0,133.0,0.8,21.0,973.0,893.3,644.29
2016,5,2,12,15,901.5,133.0,0.8,21.0,970.0,918.4,659.84
2016,5,2,12,30,901.0,133.0,0.8,21.0,967.0,940.8,673.71
2016,5,2,12,45,894.0,135.0,0.85,21.0,955.0,956.37,684.35
2016,5,2,13,0,887.0,137.0,0.9,21.0,943.0,968.87,693.28
2016,5,2,13,15,882.0,136.0,0.95,20.5,924.5,977.21,701.1
2016,5,2,13,30,877.0,135.0,1.0,20.0,906.0,982.42,707.16
2016,5,2,13,45,866.5,135.5,1.05,20.0,879.0,980.76,707.72
2016,5,2,14,0,856.0,136.0,1.1,20.0,852.0,975.99,706.52
2016,5,2,14,15,847.0,134.0,1.1,19.5,819.5,975.45,708.61
2016,5,2,14,30,838.0,132.0,1.1,19.0,787.0,963.62,703.58
2016,5,2,14,45,669.5,193.0,1.1,19.0,700.5,871.75,645.33
2016,5,2,15,0,501.0,254.0,1.1,19.0,614.0,770.19,576.58
2016,5,2,15,15,427.0,261.0,1.05,18.5,554.5,705.13,533.3
2016,5,2,15,30,353.0,268.0,1.0,18.0,495.0,628.15,480.41
2016,5,2,15,45,340.5,248.5,1.0,17.5,454.0,590.7,456.75
2016,5,2,16,0,328.0,229.0,1.0,17.0,413.0,552.38,431.55
2016,5,2,16,15,499.0,169.0,0.95,16.5,419.0,633.01,496.46
2016,5,2,16,30,670.0,109.0,0.9,16.0,425.0,693.38,543.0
2016,5,2,16,45,608.0,103.5,0.85,15.5,364.5,618.15,490.08
2016,5,2,17,0,546.0,98.0,0.8,15.0,304.0,545.23,437.88
2016,5,2,17,15,480.5,94.5,0.75,14.5,255.5,470.16,381.71
2016,5,2,17,30,415.0,91.0,0.7,14.0,207.0,405.69,331.44
2016,5,2,17,45,349.5,77.5,0.7,13.5,161.0,333.06,273.09
2016,5,2,18,0,284.0,64.0,0.7,13.0,115.0,265.56,216.54
2016,5,2,18,15,198.5,46.5,0.65,12.5,76.5,187.73,149.52
2016,5,2,18,30,113.0,29.0,0.6,12.0,38.0,105.53,73.5
2016,5,2,18,45,56.5,14.5,0.55,11.5,19.0,38.28,0.0
2016,5,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.5,8.0,7.5,7.15,0.0
2016,5,3,5,30,0.0,15.0,0.5,8.0,15.0,13.92,0.0
2016,5,3,5,45,25.5,35.0,0.5,8.5,39.0,31.0,21.22
2016,5,3,6,0,51.0,55.0,0.5,9.0,63.0,45.83,35.48
2016,5,3,6,15,73.5,77.5,0.45,9.5,93.5,63.04,51.41
2016,5,3,6,30,96.0,100.0,0.4,10.0,124.0,79.74,66.53
2016,5,3,6,45,118.5,120.0,0.4,10.5,157.0,94.36,79.41
2016,5,3,7,0,141.0,140.0,0.4,11.0,190.0,108.55,91.58
2016,5,3,7,15,79.5,150.0,0.35,11.0,179.0,122.45,103.36
2016,5,3,7,30,18.0,160.0,0.3,11.0,168.0,139.43,111.83
2016,5,3,7,45,153.0,191.5,0.25,11.5,273.0,162.86,124.51
2016,5,3,8,0,288.0,223.0,0.2,12.0,378.0,207.42,152.73
2016,5,3,8,15,285.5,247.0,0.2,12.5,412.5,243.41,180.83
2016,5,3,8,30,283.0,271.0,0.2,13.0,447.0,279.49,209.49
2016,5,3,8,45,299.5,290.0,0.25,14.0,488.0,317.58,238.78
2016,5,3,9,0,316.0,309.0,0.3,15.0,529.0,357.52,269.14
2016,5,3,9,15,242.0,341.0,0.35,15.5,515.5,379.97,287.51
2016,5,3,9,30,168.0,373.0,0.4,16.0,502.0,387.94,294.07
2016,5,3,9,45,121.0,379.0,0.45,16.5,474.0,382.28,289.94
2016,5,3,10,0,74.0,385.0,0.5,17.0,446.0,377.25,285.77
2016,5,3,10,15,123.0,412.0,0.5,17.0,517.5,430.89,325.18
2016,5,3,10,30,172.0,439.0,0.5,17.0,589.0,494.73,370.83
2016,5,3,10,45,505.5,300.5,0.55,17.5,754.5,608.95,456.56
2016,5,3,11,0,839.0,162.0,0.6,18.0,920.0,749.51,557.37
2016,5,3,11,15,657.0,280.0,0.6,17.5,878.5,752.15,554.65
2016,5,3,11,30,475.0,398.0,0.6,17.0,837.0,743.57,545.53
2016,5,3,11,45,444.0,403.0,0.65,17.0,815.5,744.61,546.85
2016,5,3,12,0,413.0,408.0,0.7,17.0,794.0,742.73,545.98
2016,5,3,12,15,433.5,405.0,0.7,17.0,809.0,775.73,568.63
2016,5,3,12,30,454.0,402.0,0.7,17.0,824.0,808.23,590.33
2016,5,3,12,45,432.0,399.0,0.75,17.0,797.0,800.96,585.93
2016,5,3,13,0,410.0,396.0,0.8,17.0,770.0,791.19,580.39
2016,5,3,13,15,422.0,382.5,0.85,16.5,761.0,800.96,589.82
2016,5,3,13,30,434.0,369.0,0.9,16.0,752.0,808.93,597.92
2016,5,3,13,45,465.0,348.5,0.95,16.0,748.0,826.16,611.74
2016,5,3,14,0,496.0,328.0,1.0,16.0,744.0,841.22,624.09
2016,5,3,14,15,495.5,310.5,1.0,16.0,712.5,826.59,615.46
2016,5,3,14,30,495.0,293.0,1.0,16.0,681.0,809.59,605.64
2016,5,3,14,45,491.0,276.5,1.0,16.0,646.0,787.99,592.68
2016,5,3,15,0,487.0,260.0,1.0,16.0,611.0,764.24,578.26
2016,5,3,15,15,555.0,219.5,0.95,15.5,595.5,778.48,592.28
2016,5,3,15,30,623.0,179.0,0.9,15.0,580.0,793.4,605.79
2016,5,3,15,45,470.0,205.5,0.9,14.5,495.0,670.94,519.91
2016,5,3,16,0,317.0,232.0,0.9,14.0,410.0,546.77,430.25
2016,5,3,16,15,384.5,195.0,0.85,13.5,391.0,553.98,440.69
2016,5,3,16,30,452.0,158.0,0.8,13.0,372.0,569.94,455.75
2016,5,3,16,45,498.0,134.0,0.8,13.0,344.5,564.17,453.61
2016,5,3,17,0,544.0,110.0,0.8,13.0,317.0,558.11,450.93
2016,5,3,17,15,493.0,100.5,0.75,12.5,266.5,487.21,397.42
2016,5,3,17,30,442.0,91.0,0.7,12.0,216.0,424.08,348.44
2016,5,3,17,45,380.5,77.5,0.7,12.0,169.0,352.66,290.45
2016,5,3,18,0,319.0,64.0,0.7,12.0,122.0,285.94,234.03
2016,5,3,18,15,224.0,47.5,0.65,11.5,82.0,202.68,162.42
2016,5,3,18,30,129.0,31.0,0.6,11.0,42.0,117.45,84.04
2016,5,3,18,45,64.5,15.5,0.55,10.5,21.0,42.81,0.0
2016,5,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
