Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,0.7,9.0,8.0,7.63,0.0
2016,5,4,5,30,0.0,16.0,0.7,9.0,16.0,14.85,1.46
2016,5,4,5,45,33.0,37.0,0.7,9.0,42.0,32.6,22.67
2016,5,4,6,0,66.0,58.0,0.7,9.0,68.0,48.07,37.5
2016,5,4,6,15,93.5,80.5,0.65,9.0,101.0,65.2,53.47
2016,5,4,6,30,121.0,103.0,0.6,9.0,134.0,81.86,68.71
2016,5,4,6,45,152.0,121.5,0.6,9.5,169.5,95.51,80.77
2016,5,4,7,0,183.0,140.0,0.6,10.0,205.0,108.77,92.17
2016,5,4,7,15,137.0,163.5,0.55,10.0,216.5,124.43,105.57
2016,5,4,7,30,91.0,187.0,0.5,10.0,228.0,152.97,121.89
2016,5,4,7,45,150.0,211.5,0.45,10.5,288.5,176.44,136.24
2016,5,4,8,0,209.0,236.0,0.4,11.0,349.0,214.03,162.33
2016,5,4,8,15,164.0,260.5,0.35,11.0,354.5,238.0,182.89
2016,5,4,8,30,119.0,285.0,0.3,11.0,360.0,257.55,199.91
2016,5,4,8,45,143.0,309.0,0.3,11.5,405.0,293.01,226.57
2016,5,4,9,0,167.0,333.0,0.3,12.0,450.0,331.27,255.11
2016,5,4,9,15,107.0,332.0,0.35,12.5,408.5,326.49,252.21
2016,5,4,9,30,47.0,331.0,0.4,13.0,367.0,307.58,238.09
2016,5,4,9,45,56.5,356.0,0.45,13.5,401.5,338.1,260.82
2016,5,4,10,0,66.0,381.0,0.5,14.0,436.0,369.9,283.87
2016,5,4,10,15,64.5,392.5,0.5,14.0,447.5,385.22,294.74
2016,5,4,10,30,63.0,404.0,0.5,14.0,459.0,400.44,305.6
2016,5,4,10,45,70.5,420.5,0.55,14.5,483.5,426.02,323.81
2016,5,4,11,0,78.0,437.0,0.6,15.0,508.0,452.44,342.38
2016,5,4,11,15,99.5,454.0,0.65,15.0,545.5,490.67,370.25
2016,5,4,11,30,121.0,471.0,0.7,15.0,583.0,530.78,399.16
2016,5,4,11,45,149.0,476.5,0.75,15.5,615.5,568.37,425.58
2016,5,4,12,0,177.0,482.0,0.8,16.0,648.0,607.41,452.78
2016,5,4,12,15,252.0,466.5,0.85,16.0,701.5,672.72,500.05
2016,5,4,12,30,327.0,451.0,0.9,16.0,755.0,737.91,546.37
2016,5,4,12,45,385.5,420.5,0.95,16.5,775.0,774.75,572.11
2016,5,4,13,0,444.0,390.0,1.0,17.0,795.0,817.85,602.04
2016,5,4,13,15,457.5,377.5,1.05,17.0,787.5,830.38,611.5
2016,5,4,13,30,471.0,365.0,1.1,17.0,780.0,841.03,620.21
2016,5,4,13,45,443.5,359.0,1.15,17.0,741.0,816.74,604.88
2016,5,4,14,0,416.0,353.0,1.2,17.0,702.0,790.23,588.33
2016,5,4,14,15,443.5,327.0,1.2,16.5,687.0,794.26,594.47
2016,5,4,14,30,471.0,301.0,1.2,16.0,672.0,795.66,598.59
2016,5,4,14,45,419.0,305.0,1.25,16.0,623.0,750.37,568.03
2016,5,4,15,0,367.0,309.0,1.3,16.0,574.0,692.49,528.88
2016,5,4,15,15,278.5,304.5,1.3,15.5,498.5,603.95,466.52
2016,5,4,15,30,190.0,300.0,1.3,15.0,423.0,503.33,393.6
2016,5,4,15,45,126.0,269.5,1.3,14.5,348.5,411.04,325.27
2016,5,4,16,0,62.0,239.0,1.3,14.0,274.0,307.16,245.35
2016,5,4,16,15,31.0,174.0,1.25,13.5,191.5,206.83,166.4
2016,5,4,16,30,0.0,109.0,1.2,13.0,109.0,103.44,81.61
2016,5,4,16,45,0.0,83.5,1.15,13.0,83.5,78.08,60.85
2016,5,4,17,0,0.0,58.0,1.1,13.0,58.0,53.92,40.61
2016,5,4,17,15,0.0,48.5,1.0,12.5,48.5,45.06,33.25
2016,5,4,17,30,0.0,39.0,0.9,12.0,39.0,36.21,25.74
2016,5,4,17,45,0.0,30.5,0.85,11.5,30.5,28.3,18.9
2016,5,4,18,0,0.0,22.0,0.8,11.0,22.0,20.39,11.96
2016,5,4,18,15,0.0,14.5,0.75,10.5,14.5,13.43,5.77
2016,5,4,18,30,0.0,7.0,0.7,10.0,7.0,6.48,0.0
2016,5,4,18,45,0.0,3.5,0.65,10.0,3.5,3.34,0.0
2016,5,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.5,0.6,9.0,3.5,3.34,0.0
2016,5,5,5,30,0.0,7.0,0.6,9.0,7.0,6.48,0.0
2016,5,5,5,45,0.0,17.0,0.6,9.5,17.0,15.76,8.11
2016,5,5,6,0,0.0,27.0,0.6,10.0,27.0,25.05,16.88
2016,5,5,6,15,0.0,39.0,0.6,10.0,39.0,36.22,27.27
2016,5,5,6,30,0.0,51.0,0.6,10.0,51.0,47.4,37.55
2016,5,5,6,45,0.0,64.5,0.6,10.5,64.5,59.86,48.71
2016,5,5,7,0,0.0,78.0,0.6,11.0,78.0,71.89,59.24
2016,5,5,7,15,0.0,96.0,0.6,11.0,96.0,87.53,72.89
2016,5,5,7,30,0.0,114.0,0.6,11.0,114.0,103.24,82.39
2016,5,5,7,45,0.0,110.5,0.65,11.5,110.5,101.2,80.19
2016,5,5,8,0,0.0,107.0,0.7,12.0,107.0,98.71,77.7
2016,5,5,8,15,9.0,164.5,0.7,12.5,170.0,150.06,119.02
2016,5,5,8,30,18.0,222.0,0.7,13.0,233.0,201.47,159.2
2016,5,5,8,45,9.0,161.0,0.7,13.5,166.5,149.7,117.31
2016,5,5,9,0,0.0,100.0,0.7,14.0,100.0,93.15,71.48
2016,5,5,9,15,0.0,100.0,0.7,14.0,100.0,93.18,71.48
2016,5,5,9,30,0.0,100.0,0.7,14.0,100.0,93.21,71.35
2016,5,5,9,45,0.0,117.0,0.7,14.5,117.0,108.78,83.67
2016,5,5,10,0,0.0,134.0,0.7,15.0,134.0,124.37,95.82
2016,5,5,10,15,14.0,239.5,0.7,15.0,252.0,228.16,177.39
2016,5,5,10,30,28.0,345.0,0.7,15.0,370.0,327.87,252.55
2016,5,5,10,45,23.0,325.0,0.75,15.0,345.5,313.77,241.21
2016,5,5,11,0,18.0,305.0,0.8,15.0,321.0,294.25,226.55
2016,5,5,11,15,12.5,238.0,0.8,15.0,249.5,230.43,177.92
2016,5,5,11,30,7.0,171.0,0.8,15.0,178.0,165.02,127.26
2016,5,5,11,45,22.5,286.5,0.8,15.5,307.5,287.09,221.7
2016,5,5,12,0,38.0,402.0,0.8,16.0,437.0,411.48,312.83
2016,5,5,12,15,19.0,252.5,0.8,15.5,270.0,256.57,197.1
2016,5,5,12,30,0.0,103.0,0.8,15.0,103.0,96.45,72.62
2016,5,5,12,45,29.0,264.0,0.8,15.0,291.0,280.68,218.26
2016,5,5,13,0,58.0,425.0,0.8,15.0,479.0,469.43,357.31
2016,5,5,13,15,53.0,410.0,0.8,15.0,458.5,453.84,344.51
2016,5,5,13,30,48.0,395.0,0.8,15.0,438.0,437.59,333.08
2016,5,5,13,45,30.0,319.0,0.85,15.0,345.5,345.17,265.42
2016,5,5,14,0,12.0,243.0,0.9,15.0,253.0,243.28,188.64
2016,5,5,14,15,25.5,286.0,0.9,15.0,306.5,310.89,241.72
2016,5,5,14,30,39.0,329.0,0.9,15.0,360.0,371.89,288.01
2016,5,5,14,45,45.5,321.0,0.9,15.0,355.5,372.16,288.61
2016,5,5,15,0,52.0,313.0,0.9,15.0,351.0,372.25,289.58
2016,5,5,15,15,33.5,268.0,0.9,14.5,292.5,307.32,240.95
2016,5,5,15,30,15.0,223.0,0.9,14.0,234.0,230.97,182.4
2016,5,5,15,45,7.5,177.0,0.95,14.0,182.5,177.44,140.54
2016,5,5,16,0,0.0,131.0,1.0,14.0,131.0,124.53,98.0
2016,5,5,16,15,0.5,138.5,1.0,13.5,139.0,133.4,105.99
2016,5,5,16,30,1.0,146.0,1.0,13.0,147.0,143.06,114.53
2016,5,5,16,45,0.5,110.5,1.0,13.0,111.0,106.28,84.39
2016,5,5,17,0,0.0,75.0,1.0,13.0,75.0,69.93,54.14
2016,5,5,17,15,0.0,63.5,0.95,12.5,63.5,59.06,45.2
2016,5,5,17,30,0.0,52.0,0.9,12.0,52.0,48.33,36.16
2016,5,5,17,45,0.0,41.0,0.85,11.5,41.0,38.08,27.34
2016,5,5,18,0,0.0,30.0,0.8,11.0,30.0,27.84,18.37
2016,5,5,18,15,0.0,20.5,0.75,10.5,20.5,19.01,10.52
2016,5,5,18,30,0.0,11.0,0.7,10.0,11.0,10.19,2.45
2016,5,5,18,45,0.0,5.5,0.7,10.0,5.5,5.09,0.0
2016,5,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,0.65,8.0,8.5,8.1,0.0
2016,5,6,5,30,0.0,17.0,0.6,8.0,17.0,15.78,4.21
2016,5,6,5,45,17.0,37.0,0.6,8.5,40.0,32.8,23.14
2016,5,6,6,0,34.0,57.0,0.6,9.0,63.0,49.3,38.7
2016,5,6,6,15,51.5,79.5,0.6,9.0,91.5,67.21,55.32
2016,5,6,6,30,69.0,102.0,0.6,9.0,120.0,84.74,71.3
2016,5,6,6,45,85.5,123.0,0.6,9.5,150.5,100.96,85.6
2016,5,6,7,0,102.0,144.0,0.6,10.0,181.0,111.15,94.23
2016,5,6,7,15,71.0,160.5,0.6,10.0,188.0,129.45,109.94
2016,5,6,7,30,40.0,177.0,0.6,10.0,195.0,145.53,116.78
2016,5,6,7,45,33.0,190.5,0.6,10.5,207.0,160.32,127.88
2016,5,6,8,0,26.0,204.0,0.6,11.0,219.0,182.12,145.05
2016,5,6,8,15,115.0,245.5,0.6,11.0,317.0,219.21,170.71
2016,5,6,8,30,204.0,287.0,0.6,11.0,415.0,281.53,216.92
2016,5,6,8,45,144.5,305.0,0.6,11.5,399.5,291.77,226.51
2016,5,6,9,0,85.0,323.0,0.6,12.0,384.0,303.18,236.34
2016,5,6,9,15,59.5,318.5,0.6,12.0,362.5,297.53,232.28
2016,5,6,9,30,34.0,314.0,0.6,12.0,341.0,288.54,225.42
2016,5,6,9,45,42.0,340.0,0.65,12.5,374.5,318.33,247.74
2016,5,6,10,0,50.0,366.0,0.7,13.0,408.0,349.29,270.44
2016,5,6,10,15,37.5,349.5,0.7,13.0,381.5,333.48,258.06
2016,5,6,10,30,25.0,333.0,0.7,13.0,355.0,315.72,244.43
2016,5,6,10,45,17.0,262.5,0.75,13.0,278.0,253.58,197.15
2016,5,6,11,0,9.0,192.0,0.8,13.0,201.0,184.79,143.85
2016,5,6,11,15,4.5,116.5,0.8,13.0,121.0,112.16,86.22
2016,5,6,11,30,0.0,41.0,0.8,13.0,41.0,38.33,26.1
2016,5,6,11,45,0.0,64.5,0.85,13.5,64.5,60.34,44.19
2016,5,6,12,0,0.0,88.0,0.9,14.0,88.0,82.33,61.95
2016,5,6,12,15,5.0,143.5,0.9,13.5,148.5,138.79,107.68
2016,5,6,12,30,10.0,199.0,0.9,13.0,209.0,195.84,153.11
2016,5,6,12,45,13.0,245.0,0.95,13.0,258.0,242.8,189.69
2016,5,6,13,0,16.0,291.0,1.0,13.0,307.0,290.49,226.4
2016,5,6,13,15,16.5,290.5,1.0,12.5,306.0,291.51,227.53
2016,5,6,13,30,17.0,290.0,1.0,12.0,305.0,292.52,228.95
2016,5,6,13,45,12.5,241.5,1.0,12.0,252.5,241.66,189.72
2016,5,6,14,0,8.0,193.0,1.0,12.0,200.0,190.58,149.88
2016,5,6,14,15,4.0,128.5,0.95,12.0,132.0,124.64,97.26
2016,5,6,14,30,0.0,64.0,0.9,12.0,64.0,59.71,44.2
2016,5,6,14,45,2.5,120.0,0.9,12.0,122.0,115.06,90.1
2016,5,6,15,0,5.0,176.0,0.9,12.0,180.0,172.31,136.65
2016,5,6,15,15,2.5,154.0,0.9,11.5,156.0,148.49,117.64
2016,5,6,15,30,0.0,132.0,0.9,11.0,132.0,124.72,98.69
2016,5,6,15,45,0.0,93.0,0.9,11.0,93.0,86.71,67.57
2016,5,6,16,0,0.0,54.0,0.9,11.0,54.0,50.25,37.19
2016,5,6,16,15,0.0,36.5,0.85,11.0,36.5,33.92,23.47
2016,5,6,16,30,0.0,19.0,0.8,11.0,19.0,17.64,9.58
2016,5,6,16,45,0.0,22.5,0.8,11.0,22.5,20.88,12.45
2016,5,6,17,0,0.0,26.0,0.8,11.0,26.0,24.13,15.32
2016,5,6,17,15,0.0,22.0,0.7,10.5,22.0,20.4,12.17
2016,5,6,17,30,0.0,18.0,0.6,10.0,18.0,16.68,8.98
2016,5,6,17,45,151.5,43.5,0.55,10.0,72.5,163.58,138.08
2016,5,6,18,0,303.0,69.0,0.5,10.0,127.0,284.27,235.57
2016,5,6,18,15,211.0,52.0,0.45,9.5,86.5,202.3,163.64
2016,5,6,18,30,119.0,35.0,0.4,9.0,46.0,118.71,88.68
2016,5,6,18,45,59.5,17.5,0.4,9.0,23.0,54.77,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.6,8.0,4.5,4.29,0.0
2016,5,7,5,30,0.0,9.0,0.6,8.0,9.0,8.33,0.0
2016,5,7,5,45,0.0,20.0,0.6,8.5,20.0,18.55,10.71
2016,5,7,6,0,0.0,31.0,0.6,9.0,31.0,28.78,20.36
2016,5,7,6,15,0.0,44.5,0.6,9.0,44.5,41.35,32.07
2016,5,7,6,30,0.0,58.0,0.6,9.0,58.0,53.76,43.47
2016,5,7,6,45,0.0,73.0,0.6,9.5,73.0,67.07,55.38
2016,5,7,7,0,0.0,88.0,0.6,10.0,88.0,80.26,66.92
2016,5,7,7,15,7.5,124.5,0.6,10.0,128.0,110.33,93.27
2016,5,7,7,30,15.0,161.0,0.6,10.0,168.0,140.91,113.64
2016,5,7,7,45,52.0,199.0,0.65,10.5,227.0,168.27,133.63
2016,5,7,8,0,89.0,237.0,0.7,11.0,286.0,206.91,162.33
2016,5,7,8,15,67.0,248.5,0.7,11.0,287.5,219.66,173.01
2016,5,7,8,30,45.0,260.0,0.7,11.0,289.0,229.85,181.68
2016,5,7,8,45,63.5,291.5,0.7,11.5,335.0,264.98,208.28
2016,5,7,9,0,82.0,323.0,0.7,12.0,381.0,302.48,236.37
2016,5,7,9,15,94.0,346.5,0.7,12.5,416.5,333.56,259.34
2016,5,7,9,30,106.0,370.0,0.7,13.0,452.0,366.1,283.19
2016,5,7,9,45,64.0,338.5,0.7,13.5,389.0,328.47,254.22
2016,5,7,10,0,22.0,307.0,0.7,14.0,326.0,290.47,224.83
2016,5,7,10,15,19.0,296.5,0.7,14.0,313.5,281.8,218.27
2016,5,7,10,30,16.0,286.0,0.7,14.0,301.0,272.5,211.02
2016,5,7,10,45,14.0,262.0,0.7,14.5,275.5,251.13,194.23
2016,5,7,11,0,12.0,238.0,0.7,15.0,250.0,229.1,176.98
2016,5,7,11,15,32.0,331.5,0.7,15.0,362.0,330.05,253.97
2016,5,7,11,30,52.0,425.0,0.7,15.0,474.0,434.83,330.41
2016,5,7,11,45,77.5,448.5,0.7,15.5,522.0,482.91,363.99
2016,5,7,12,0,103.0,472.0,0.7,16.0,570.0,533.0,398.9
2016,5,7,12,15,57.0,347.0,0.7,16.0,401.5,380.16,288.52
2016,5,7,12,30,11.0,222.0,0.7,16.0,233.0,218.48,167.42
2016,5,7,12,45,11.0,220.5,0.75,16.0,231.5,217.69,167.8
2016,5,7,13,0,11.0,219.0,0.8,16.0,230.0,216.83,167.32
2016,5,7,13,15,5.5,157.5,0.8,16.0,163.0,153.38,117.88
2016,5,7,13,30,0.0,96.0,0.8,16.0,96.0,89.89,67.49
2016,5,7,13,45,2.0,126.5,0.85,16.0,128.5,120.73,92.53
2016,5,7,14,0,4.0,157.0,0.9,16.0,161.0,151.93,117.45
2016,5,7,14,15,8.5,200.0,0.9,15.5,207.5,198.23,154.41
2016,5,7,14,30,13.0,243.0,0.9,15.0,254.0,245.64,191.85
2016,5,7,14,45,6.5,185.0,0.9,15.0,190.5,182.27,142.22
2016,5,7,15,0,0.0,127.0,0.9,15.0,127.0,119.49,92.36
2016,5,7,15,15,1.5,148.0,0.85,14.5,149.0,141.62,110.87
2016,5,7,15,30,3.0,169.0,0.8,14.0,171.0,164.4,129.68
2016,5,7,15,45,1.5,131.5,0.8,14.0,132.5,125.86,98.76
2016,5,7,16,0,0.0,94.0,0.8,14.0,94.0,87.74,67.82
2016,5,7,16,15,0.0,94.5,0.75,13.5,94.5,88.38,68.81
2016,5,7,16,30,0.0,95.0,0.7,13.0,95.0,89.17,69.86
2016,5,7,16,45,0.0,100.5,0.7,13.0,100.5,95.35,75.3
2016,5,7,17,0,0.0,106.0,0.7,13.0,106.0,102.34,81.4
2016,5,7,17,15,0.0,90.0,0.65,12.5,90.0,86.62,68.51
2016,5,7,17,30,0.0,74.0,0.6,12.0,74.0,70.81,55.34
2016,5,7,17,45,0.0,58.5,0.6,12.0,58.5,55.41,42.14
2016,5,7,18,0,0.0,43.0,0.6,12.0,43.0,39.96,28.68
2016,5,7,18,15,0.0,29.5,0.6,11.5,29.5,27.39,17.6
2016,5,7,18,30,0.0,16.0,0.6,11.0,16.0,14.83,6.31
2016,5,7,18,45,0.0,8.0,0.6,10.5,8.0,7.41,0.0
2016,5,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,71.0,12.0,0.6,9.0,17.0,11.44,0.0
2016,5,8,5,30,142.0,24.0,0.5,9.0,34.0,18.82,7.7
2016,5,8,5,45,253.0,37.5,0.45,9.5,73.0,28.94,19.83
2016,5,8,6,0,364.0,51.0,0.4,10.0,112.0,39.51,29.92
2016,5,8,6,15,182.0,65.0,0.4,10.5,95.5,51.53,41.04
2016,5,8,6,30,0.0,79.0,0.4,11.0,79.0,70.92,58.5
2016,5,8,6,45,0.0,98.5,0.4,11.5,98.5,87.53,73.08
2016,5,8,7,0,0.0,118.0,0.4,12.0,118.0,103.96,87.17
2016,5,8,7,15,2.0,132.5,0.4,12.5,133.5,116.48,97.55
2016,5,8,7,30,4.0,147.0,0.4,13.0,149.0,129.9,103.44
2016,5,8,7,45,10.0,169.5,0.4,13.5,175.0,150.36,119.16
2016,5,8,8,0,16.0,192.0,0.4,14.0,201.0,171.63,135.22
2016,5,8,8,15,39.5,233.0,0.4,14.0,257.5,203.27,158.9
2016,5,8,8,30,63.0,274.0,0.4,14.0,314.0,244.98,190.34
2016,5,8,8,45,436.0,198.0,0.45,14.5,504.5,287.62,214.06
2016,5,8,9,0,809.0,122.0,0.5,15.0,695.0,389.04,287.31
2016,5,8,9,15,821.5,124.5,0.5,15.0,734.5,438.98,328.38
2016,5,8,9,30,834.0,127.0,0.5,15.0,774.0,489.41,369.09
2016,5,8,9,45,435.0,236.5,0.55,15.5,575.5,418.15,319.14
2016,5,8,10,0,36.0,346.0,0.6,16.0,377.0,325.36,248.37
2016,5,8,10,15,51.0,378.5,0.65,16.0,423.5,366.31,279.58
2016,5,8,10,30,66.0,411.0,0.7,16.0,470.0,409.16,310.9
2016,5,8,10,45,45.0,378.0,0.75,16.5,418.5,372.52,283.05
2016,5,8,11,0,24.0,345.0,0.8,17.0,367.0,334.92,254.76
2016,5,8,11,15,19.0,303.0,0.85,17.0,321.0,295.04,225.35
2016,5,8,11,30,14.0,261.0,0.9,17.0,275.0,253.96,194.58
2016,5,8,11,45,14.0,263.0,0.95,17.0,276.5,256.94,197.12
2016,5,8,12,0,14.0,265.0,1.0,17.0,278.0,259.89,199.43
2016,5,8,12,15,23.5,326.5,1.0,17.0,349.0,331.16,253.25
2016,5,8,12,30,33.0,388.0,1.0,17.0,420.0,401.99,305.21
2016,5,8,12,45,85.0,428.0,1.05,17.0,507.5,493.04,372.51
2016,5,8,13,0,137.0,468.0,1.1,17.0,595.0,595.11,445.66
2016,5,8,13,15,145.5,452.0,1.1,16.5,584.0,594.15,445.64
2016,5,8,13,30,154.0,436.0,1.1,16.0,573.0,592.34,446.11
2016,5,8,13,45,110.0,414.5,1.1,16.0,511.0,533.03,403.38
2016,5,8,14,0,66.0,393.0,1.1,16.0,449.0,460.21,350.63
2016,5,8,14,15,68.5,376.0,1.1,16.0,432.5,447.96,343.01
2016,5,8,14,30,71.0,359.0,1.1,16.0,416.0,435.21,334.55
2016,5,8,14,45,60.0,335.5,1.1,16.0,382.0,401.86,310.34
2016,5,8,15,0,49.0,312.0,1.1,16.0,348.0,368.16,285.74
2016,5,8,15,15,50.0,294.5,1.05,15.5,329.0,352.2,275.08
2016,5,8,15,30,51.0,277.0,1.0,15.0,310.0,335.92,263.97
2016,5,8,15,45,34.5,241.0,1.0,15.0,262.5,282.3,223.0
2016,5,8,16,0,18.0,205.0,1.0,15.0,215.0,217.3,172.36
2016,5,8,16,15,20.0,191.5,1.0,14.5,202.0,206.13,164.74
2016,5,8,16,30,22.0,178.0,1.0,14.0,189.0,194.9,156.71
2016,5,8,16,45,348.5,129.0,1.0,14.0,266.5,444.29,363.85
2016,5,8,17,0,675.0,80.0,1.0,14.0,344.0,624.23,502.82
2016,5,8,17,15,630.5,74.0,0.95,13.5,292.0,561.08,455.11
2016,5,8,17,30,586.0,68.0,0.9,13.0,240.0,499.8,408.52
2016,5,8,17,45,523.0,60.0,0.9,13.0,191.0,426.67,350.1
2016,5,8,18,0,460.0,52.0,0.9,13.0,142.0,357.82,292.61
2016,5,8,18,15,360.0,41.5,0.85,12.5,99.0,270.91,218.55
2016,5,8,18,30,260.0,31.0,0.8,12.0,56.0,193.15,147.36
2016,5,8,18,45,130.0,15.5,0.8,11.5,28.0,92.94,3.8
2016,5,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,15,91.5,12.5,0.8,8.0,19.0,11.91,0.0
2016,5,9,5,30,183.0,25.0,0.8,8.0,38.0,19.62,8.89
2016,5,9,5,45,297.0,37.5,0.8,8.5,78.5,29.6,20.54
2016,5,9,6,0,411.0,50.0,0.8,9.0,119.0,38.47,29.11
2016,5,9,6,15,205.5,47.0,0.8,9.0,81.5,34.16,25.53
2016,5,9,6,30,0.0,44.0,0.8,9.0,44.0,40.87,31.77
2016,5,9,6,45,0.0,54.5,0.85,9.5,54.5,50.66,40.57
2016,5,9,7,0,0.0,65.0,0.9,10.0,65.0,60.46,49.2
2016,5,9,7,15,0.0,82.0,0.9,10.0,82.0,75.96,62.88
2016,5,9,7,30,0.0,99.0,0.9,10.0,99.0,90.95,72.36
2016,5,9,7,45,0.0,118.5,0.9,10.5,118.5,108.1,86.3
2016,5,9,8,0,0.0,138.0,0.9,11.0,138.0,125.32,100.06
2016,5,9,8,15,2.5,158.5,0.9,11.5,160.0,143.99,114.7
2016,5,9,8,30,5.0,179.0,0.9,12.0,182.0,163.02,129.45
2016,5,9,8,45,7.5,198.0,0.95,12.5,203.5,181.15,143.36
2016,5,9,9,0,10.0,217.0,1.0,13.0,225.0,199.65,157.45
2016,5,9,9,15,11.5,231.5,1.0,13.0,241.0,214.25,168.61
2016,5,9,9,30,13.0,246.0,1.0,13.0,257.0,229.08,179.92
2016,5,9,9,45,22.0,290.5,1.0,13.5,309.5,273.93,214.1
2016,5,9,10,0,31.0,335.0,1.0,14.0,362.0,313.57,243.56
2016,5,9,10,15,39.0,362.0,1.0,14.0,396.5,345.37,267.23
2016,5,9,10,30,47.0,389.0,1.0,14.0,431.0,378.35,291.61
2016,5,9,10,45,49.0,401.5,1.05,14.5,446.0,395.82,303.84
2016,5,9,11,0,51.0,414.0,1.1,15.0,461.0,413.62,316.35
2016,5,9,11,15,183.0,433.5,1.1,15.0,604.5,536.58,408.64
2016,5,9,11,30,315.0,453.0,1.1,15.0,748.0,670.52,504.58
2016,5,9,11,45,631.0,280.5,1.15,15.5,874.5,791.7,594.85
2016,5,9,12,0,947.0,108.0,1.2,16.0,1001.0,918.61,680.38
2016,5,9,12,15,946.5,108.0,1.2,16.0,998.5,944.16,695.36
2016,5,9,12,30,946.0,108.0,1.2,16.0,996.0,966.89,709.85
2016,5,9,12,45,943.5,108.0,1.2,16.5,985.0,984.84,719.99
2016,5,9,13,0,941.0,108.0,1.2,17.0,974.0,999.69,728.25
2016,5,9,13,15,937.5,107.0,1.2,17.0,956.0,1009.42,734.73
2016,5,9,13,30,934.0,106.0,1.2,17.0,938.0,1015.9,739.33
2016,5,9,13,45,928.5,105.5,1.25,17.0,913.0,1017.69,742.06
2016,5,9,14,0,923.0,105.0,1.3,17.0,888.0,1016.23,742.9
2016,5,9,14,15,916.0,103.5,1.25,16.5,856.0,1009.02,739.86
2016,5,9,14,30,909.0,102.0,1.2,16.0,824.0,998.63,734.96
2016,5,9,14,45,899.0,100.5,1.2,16.0,786.0,982.29,725.9
2016,5,9,15,0,889.0,99.0,1.2,16.0,748.0,963.04,715.1
2016,5,9,15,15,876.5,96.5,1.2,15.5,704.5,937.54,701.58
2016,5,9,15,30,864.0,94.0,1.2,15.0,661.0,909.5,686.36
2016,5,9,15,45,846.5,91.5,1.2,15.0,613.5,874.64,665.18
2016,5,9,16,0,829.0,89.0,1.2,15.0,566.0,845.34,647.68
2016,5,9,16,15,807.0,85.5,1.15,14.5,515.0,801.7,620.46
2016,5,9,16,30,785.0,82.0,1.1,14.0,464.0,756.84,592.03
2016,5,9,16,45,755.5,77.5,1.1,14.0,411.5,703.94,556.74
2016,5,9,17,0,726.0,73.0,1.1,14.0,359.0,650.88,520.44
2016,5,9,17,15,683.5,68.0,1.1,13.5,306.0,588.15,476.55
2016,5,9,17,30,641.0,63.0,1.1,13.0,253.0,531.11,434.32
2016,5,9,17,45,575.0,56.5,1.1,12.5,202.0,455.7,374.82
2016,5,9,18,0,509.0,50.0,1.1,12.0,151.0,384.75,316.1
2016,5,9,18,15,407.0,40.5,1.05,11.0,106.0,295.65,240.37
2016,5,9,18,30,305.0,31.0,1.0,10.0,61.0,215.75,167.26
2016,5,9,18,45,152.5,15.5,1.0,9.5,30.5,103.85,18.55
2016,5,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,15,79.5,13.5,0.5,8.0,19.5,12.87,0.0
2016,5,10,5,30,159.0,27.0,0.5,8.0,39.0,21.19,10.58
2016,5,10,5,45,277.5,40.5,0.5,8.5,80.5,31.26,22.08
2016,5,10,6,0,396.0,54.0,0.5,9.0,122.0,42.02,32.34
2016,5,10,6,15,198.0,71.0,0.5,9.0,105.0,55.94,45.29
2016,5,10,6,30,0.0,88.0,0.5,9.0,88.0,78.05,65.36
2016,5,10,6,45,4.0,107.0,0.5,9.5,108.5,94.17,79.55
2016,5,10,7,0,8.0,126.0,0.5,10.0,129.0,110.16,93.29
2016,5,10,7,15,154.0,153.5,0.45,10.0,225.0,118.52,100.23
2016,5,10,7,30,300.0,181.0,0.4,10.0,321.0,147.79,110.39
2016,5,10,7,45,327.5,199.5,0.4,10.5,367.5,182.97,133.49
2016,5,10,8,0,355.0,218.0,0.4,11.0,414.0,221.32,161.7
2016,5,10,8,15,336.0,245.0,0.4,11.5,444.0,259.16,192.74
2016,5,10,8,30,317.0,272.0,0.4,12.0,474.0,295.43,222.63
2016,5,10,8,45,233.0,305.5,0.4,13.0,459.5,322.05,245.63
2016,5,10,9,0,149.0,339.0,0.4,14.0,445.0,332.6,254.86
2016,5,10,9,15,264.5,337.5,0.4,14.5,539.0,384.62,292.71
2016,5,10,9,30,380.0,336.0,0.4,15.0,633.0,454.83,343.85
2016,5,10,9,45,625.5,236.0,0.4,16.0,749.0,515.58,388.26
2016,5,10,10,0,871.0,136.0,0.4,17.0,865.0,607.08,454.51
2016,5,10,10,15,878.0,137.5,0.4,17.5,892.5,653.22,486.7
2016,5,10,10,30,885.0,139.0,0.4,18.0,920.0,698.4,517.76
2016,5,10,10,45,892.0,138.5,0.45,18.5,940.5,740.74,546.83
2016,5,10,11,0,899.0,138.0,0.5,19.0,961.0,781.72,573.81
2016,5,10,11,15,901.5,139.0,0.55,19.5,973.5,819.03,596.98
2016,5,10,11,30,904.0,140.0,0.6,20.0,986.0,854.36,618.71
2016,5,10,11,45,906.0,139.5,0.7,20.5,991.0,885.83,638.77
2016,5,10,12,0,908.0,139.0,0.8,21.0,996.0,915.0,657.35
2016,5,10,12,15,907.0,139.0,0.85,21.0,993.0,939.53,673.36
2016,5,10,12,30,906.0,139.0,0.9,21.0,990.0,961.37,687.78
2016,5,10,12,45,901.5,139.0,0.95,21.0,978.5,977.15,698.54
2016,5,10,13,0,897.0,139.0,1.0,21.0,967.0,989.91,707.59
2016,5,10,13,15,892.5,138.0,1.05,20.5,948.5,998.63,715.64
2016,5,10,13,30,888.0,137.0,1.1,20.0,930.0,1004.21,721.93
2016,5,10,13,45,880.5,136.5,1.15,20.0,904.0,1004.26,723.56
2016,5,10,14,0,873.0,136.0,1.2,20.0,878.0,1001.2,723.41
2016,5,10,14,15,864.0,134.0,1.2,19.5,845.5,992.04,720.04
2016,5,10,14,30,855.0,132.0,1.2,19.0,813.0,988.54,720.47
2016,5,10,14,45,843.0,129.5,1.25,19.0,774.0,970.06,710.85
2016,5,10,15,0,831.0,127.0,1.3,19.0,735.0,948.79,699.6
2016,5,10,15,15,816.0,124.0,1.3,18.5,691.5,921.5,684.93
2016,5,10,15,30,801.0,121.0,1.3,18.0,648.0,891.83,668.63
2016,5,10,15,45,783.0,117.0,1.3,18.0,601.0,856.15,646.9
2016,5,10,16,0,765.0,113.0,1.3,18.0,554.0,818.62,623.74
2016,5,10,16,15,739.5,108.5,1.3,17.5,503.5,777.12,598.65
2016,5,10,16,30,714.0,104.0,1.3,17.0,453.0,730.42,569.36
2016,5,10,16,45,683.5,97.5,1.3,16.5,401.0,676.79,534.33
2016,5,10,17,0,653.0,91.0,1.3,16.0,349.0,623.25,498.3
2016,5,10,17,15,607.0,84.5,1.25,15.5,297.0,559.07,451.99
2016,5,10,17,30,561.0,78.0,1.2,15.0,245.0,496.79,404.75
2016,5,10,17,45,497.5,68.5,1.2,14.5,195.5,422.26,346.03
2016,5,10,18,0,434.0,59.0,1.2,14.0,146.0,351.96,288.07
2016,5,10,18,15,335.5,47.0,1.15,13.0,102.5,264.79,214.35
2016,5,10,18,30,237.0,35.0,1.1,12.0,59.0,186.21,143.97
2016,5,10,18,45,118.5,17.5,1.05,11.5,29.5,89.48,24.29
2016,5,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,5,15,109.0,13.0,0.7,8.5,21.0,12.39,0.0
2016,5,11,5,30,218.0,26.0,0.7,9.0,42.0,20.91,10.7
2016,5,11,5,45,333.0,37.0,0.7,9.5,84.0,28.87,19.91
2016,5,11,6,0,448.0,48.0,0.7,10.0,126.0,36.4,27.18
2016,5,11,6,15,254.5,76.5,0.65,10.0,123.5,60.04,48.8
2016,5,11,6,30,61.0,105.0,0.6,10.0,121.0,87.35,73.41
2016,5,11,6,45,70.5,126.5,0.6,10.5,149.5,103.81,87.76
2016,5,11,7,0,80.0,148.0,0.6,11.0,178.0,119.92,101.48
2016,5,11,7,15,82.0,171.0,0.55,11.5,206.0,136.58,115.34
2016,5,11,7,30,84.0,194.0,0.5,12.0,234.0,160.74,126.56
2016,5,11,7,45,67.5,211.0,0.45,13.0,245.0,179.43,140.26
2016,5,11,8,0,51.0,228.0,0.4,14.0,256.0,196.39,153.21
2016,5,11,8,15,333.0,202.5,0.4,14.5,412.5,228.57,167.13
2016,5,11,8,30,615.0,177.0,0.4,15.0,569.0,294.88,211.15
2016,5,11,8,45,416.5,256.5,0.4,15.5,530.5,329.8,245.28
2016,5,11,9,0,218.0,336.0,0.4,16.0,492.0,356.23,269.51
2016,5,11,9,15,258.5,348.5,0.4,16.0,543.5,391.19,295.71
2016,5,11,9,30,299.0,361.0,0.4,16.0,595.0,437.39,329.96
2016,5,11,9,45,594.0,243.0,0.45,16.5,732.5,506.38,381.62
2016,5,11,10,0,889.0,125.0,0.5,17.0,870.0,609.68,457.89
2016,5,11,10,15,895.0,126.5,0.55,17.5,897.5,655.87,490.76
2016,5,11,10,30,901.0,128.0,0.6,18.0,925.0,700.97,522.65
2016,5,11,10,45,906.0,129.0,0.65,18.5,945.0,743.7,552.13
2016,5,11,11,0,911.0,130.0,0.7,19.0,965.0,784.91,579.03
2016,5,11,11,15,913.5,130.5,0.75,19.0,977.5,822.08,603.37
2016,5,11,11,30,916.0,131.0,0.8,19.0,990.0,857.22,626.33
2016,5,11,11,45,689.0,273.0,0.85,19.5,921.5,834.88,608.75
2016,5,11,12,0,462.0,415.0,0.9,20.0,853.0,796.51,577.38
2016,5,11,12,15,692.5,270.5,0.95,20.0,924.0,883.96,642.68
2016,5,11,12,30,923.0,126.0,1.0,20.0,995.0,965.58,695.66
2016,5,11,12,45,925.5,122.0,1.05,20.5,985.0,984.07,705.97
2016,5,11,13,0,928.0,118.0,1.1,21.0,975.0,999.57,715.34
2016,5,11,13,15,923.5,117.0,1.15,20.5,956.5,1008.3,723.36
2016,5,11,13,30,919.0,116.0,1.2,20.0,938.0,1013.81,729.6
2016,5,11,13,45,913.5,115.0,1.25,20.0,912.0,1015.12,732.0
2016,5,11,14,0,908.0,114.0,1.3,20.0,886.0,1013.21,732.54
2016,5,11,14,15,900.0,112.0,1.3,20.0,854.0,1004.62,728.16
2016,5,11,14,30,892.0,110.0,1.3,20.0,822.0,992.91,722.01
2016,5,11,14,45,881.0,108.0,1.3,20.0,783.5,975.29,712.21
2016,5,11,15,0,870.0,106.0,1.3,20.0,745.0,954.83,700.72
2016,5,11,15,15,856.0,103.5,1.25,19.5,701.5,928.3,685.88
2016,5,11,15,30,842.0,101.0,1.2,19.0,658.0,907.24,674.65
2016,5,11,15,45,824.5,98.0,1.15,19.0,610.0,872.23,652.82
2016,5,11,16,0,807.0,95.0,1.1,19.0,562.0,835.29,629.72
2016,5,11,16,15,783.5,91.5,1.05,18.5,511.5,790.99,602.53
2016,5,11,16,30,760.0,88.0,1.0,18.0,461.0,745.58,574.14
2016,5,11,16,45,729.0,83.5,1.0,17.5,408.5,692.27,540.08
2016,5,11,17,0,698.0,79.0,1.0,17.0,356.0,642.86,507.84
2016,5,11,17,15,654.0,73.0,1.0,16.0,303.5,579.1,464.56
2016,5,11,17,30,610.0,67.0,1.0,15.0,251.0,517.14,419.63
2016,5,11,17,45,546.5,60.0,1.0,14.5,200.5,443.76,362.35
2016,5,11,18,0,483.0,53.0,1.0,14.0,150.0,374.62,305.73
2016,5,11,18,15,385.0,42.5,0.95,13.0,106.0,287.3,232.31
2016,5,11,18,30,287.0,32.0,0.9,12.0,62.0,208.83,162.22
2016,5,11,18,45,143.5,16.0,0.85,11.5,31.0,102.27,37.04
2016,5,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.0,0.9,8.0,20.5,13.34,0.0
2016,5,12,5,30,173.0,28.0,0.9,8.0,41.0,21.92,11.88
2016,5,12,5,45,274.0,42.0,0.95,8.5,81.5,32.34,23.1
2016,5,12,6,0,375.0,56.0,1.0,9.0,122.0,42.33,32.64
2016,5,12,6,15,192.5,76.0,1.0,9.0,110.5,59.54,48.54
2016,5,12,6,30,10.0,96.0,1.0,9.0,99.0,84.29,70.98
2016,5,12,6,45,17.0,116.0,1.05,9.5,122.0,101.09,85.76
2016,5,12,7,0,24.0,136.0,1.1,10.0,145.0,117.74,100.09
2016,5,12,7,15,27.5,156.5,1.1,10.5,168.5,127.53,108.11
2016,5,12,7,30,31.0,177.0,1.1,11.0,192.0,146.96,117.69
2016,5,12,7,45,37.0,200.5,1.1,12.0,220.0,169.31,134.47
2016,5,12,8,0,43.0,224.0,1.1,13.0,248.0,192.59,151.94
2016,5,12,8,15,137.0,257.0,1.05,13.0,343.0,234.83,181.59
2016,5,12,8,30,231.0,290.0,1.0,13.0,438.0,294.93,225.97
2016,5,12,8,45,233.5,312.0,0.95,13.5,471.0,328.25,251.88
2016,5,12,9,0,236.0,334.0,0.9,14.0,504.0,361.99,277.8
2016,5,12,9,15,357.0,314.5,0.85,14.5,586.5,406.98,310.85
2016,5,12,9,30,478.0,295.0,0.8,15.0,669.0,464.3,353.46
2016,5,12,9,45,473.5,313.0,0.75,15.5,697.0,503.75,382.34
2016,5,12,10,0,469.0,331.0,0.7,16.0,725.0,542.56,409.92
2016,5,12,10,15,674.5,232.5,0.7,16.5,819.0,609.12,459.85
2016,5,12,10,30,880.0,134.0,0.7,17.0,913.0,693.74,521.42
2016,5,12,10,45,883.5,136.0,0.7,17.5,932.5,735.42,549.19
2016,5,12,11,0,887.0,138.0,0.7,18.0,952.0,775.54,575.06
2016,5,12,11,15,889.5,139.0,0.75,18.0,965.0,812.3,599.3
2016,5,12,11,30,892.0,140.0,0.8,18.0,978.0,847.13,622.2
2016,5,12,11,45,892.5,140.5,0.85,18.5,982.5,877.78,641.12
2016,5,12,12,0,893.0,141.0,0.9,19.0,987.0,906.11,658.51
2016,5,12,12,15,892.5,140.5,0.9,19.0,984.5,930.2,673.53
2016,5,12,12,30,892.0,140.0,0.9,19.0,982.0,951.65,686.93
2016,5,12,12,45,883.0,144.0,0.95,19.5,969.5,966.75,696.03
2016,5,12,13,0,874.0,148.0,1.0,20.0,957.0,978.85,703.4
2016,5,12,13,15,870.0,147.0,1.0,20.0,939.0,987.85,709.35
2016,5,12,13,30,866.0,146.0,1.0,20.0,921.0,993.81,713.57
2016,5,12,13,45,866.0,141.0,1.05,20.0,897.5,996.58,716.9
2016,5,12,14,0,866.0,136.0,1.1,20.0,874.0,996.18,718.42
2016,5,12,14,15,857.5,134.0,1.1,19.5,842.5,987.49,715.3
2016,5,12,14,30,849.0,132.0,1.1,19.0,811.0,984.51,716.04
2016,5,12,14,45,843.5,127.0,1.1,19.0,774.5,969.54,707.82
2016,5,12,15,0,838.0,122.0,1.1,19.0,738.0,951.59,697.95
2016,5,12,15,15,824.0,119.0,1.1,18.5,695.0,925.1,683.9
2016,5,12,15,30,810.0,116.0,1.1,18.0,652.0,896.19,668.26
2016,5,12,15,45,794.5,111.5,1.1,18.0,605.5,861.98,647.72
2016,5,12,16,0,779.0,107.0,1.1,18.0,559.0,825.8,625.7
2016,5,12,16,15,754.5,102.5,1.1,17.0,508.5,780.22,599.18
2016,5,12,16,30,730.0,98.0,1.1,16.0,458.0,737.85,574.28
2016,5,12,16,45,698.0,93.0,1.15,15.5,406.0,684.35,540.06
2016,5,12,17,0,666.0,88.0,1.2,15.0,354.0,631.02,504.84
2016,5,12,17,15,621.0,81.5,1.2,14.5,302.0,567.05,459.49
2016,5,12,17,30,576.0,75.0,1.2,14.0,250.0,504.93,412.76
2016,5,12,17,45,507.5,67.5,1.25,13.5,199.5,428.92,353.01
2016,5,12,18,0,439.0,60.0,1.3,13.0,149.0,357.41,294.12
2016,5,12,18,15,343.0,48.0,1.25,12.0,105.5,271.1,220.94
2016,5,12,18,30,247.0,36.0,1.2,11.0,62.0,192.7,151.06
2016,5,12,18,45,123.5,18.0,1.2,10.5,31.0,93.71,40.16
2016,5,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,5,15,97.5,14.5,0.95,8.0,22.5,13.82,0.0
2016,5,13,5,30,195.0,29.0,1.0,8.0,45.0,22.71,12.8
2016,5,13,5,45,308.0,41.5,1.05,8.5,87.0,32.8,23.55
2016,5,13,6,0,421.0,54.0,1.1,9.0,129.0,41.55,31.95
2016,5,13,6,15,210.5,65.0,1.1,9.0,102.5,51.56,41.34
2016,5,13,6,30,0.0,76.0,1.1,9.0,76.0,68.85,57.1
2016,5,13,6,45,0.0,94.0,1.15,9.5,94.0,84.35,70.84
2016,5,13,7,0,0.0,112.0,1.2,10.0,112.0,99.7,84.17
2016,5,13,7,15,0.0,122.5,1.15,10.5,122.5,109.17,92.04
2016,5,13,7,30,0.0,133.0,1.1,11.0,133.0,119.13,95.6
2016,5,13,7,45,1.0,147.0,1.1,11.5,147.5,131.97,105.65
2016,5,13,8,0,2.0,161.0,1.1,12.0,162.0,144.96,115.67
2016,5,13,8,15,3.5,170.5,1.05,12.0,173.0,154.46,122.92
2016,5,13,8,30,5.0,180.0,1.0,12.0,184.0,164.07,130.27
2016,5,13,8,45,9.0,207.0,1.0,12.5,214.0,189.48,149.97
2016,5,13,9,0,13.0,234.0,1.0,13.0,244.0,215.45,169.81
2016,5,13,9,15,15.5,253.5,0.95,13.5,266.0,235.0,184.33
2016,5,13,9,30,18.0,273.0,0.9,14.0,288.0,254.92,199.0
2016,5,13,9,45,17.0,274.5,0.9,14.5,289.0,257.83,200.52
2016,5,13,10,0,16.0,276.0,0.9,15.0,290.0,260.5,201.94
2016,5,13,10,15,17.5,292.0,0.95,15.0,308.0,277.31,214.69
2016,5,13,10,30,19.0,308.0,1.0,15.0,326.0,294.38,227.51
2016,5,13,10,45,229.5,350.0,1.05,15.5,561.5,471.33,363.02
2016,5,13,11,0,440.0,392.0,1.1,16.0,797.0,673.92,508.28
2016,5,13,11,15,244.0,407.5,1.1,16.0,632.5,560.34,423.26
2016,5,13,11,30,48.0,423.0,1.1,16.0,468.0,430.43,325.89
2016,5,13,11,45,67.0,445.5,1.15,16.0,508.5,472.18,357.82
2016,5,13,12,0,86.0,468.0,1.2,16.0,549.0,515.52,389.34
2016,5,13,12,15,96.0,471.5,1.2,16.0,562.5,534.15,402.66
2016,5,13,12,30,106.0,475.0,1.2,16.0,576.0,553.06,416.37
2016,5,13,12,45,523.5,293.0,1.3,16.0,779.5,789.42,594.9
2016,5,13,13,0,941.0,111.0,1.4,16.0,983.0,1006.87,741.45
2016,5,13,13,15,937.5,110.5,1.4,16.0,965.0,1017.06,745.57
2016,5,13,13,30,934.0,110.0,1.4,16.0,947.0,1024.04,750.53
2016,5,13,13,45,929.0,108.5,1.45,16.0,922.0,1025.28,752.84
2016,5,13,14,0,924.0,107.0,1.5,16.0,897.0,1023.24,753.24
2016,5,13,14,15,917.0,105.5,1.5,15.5,865.0,1016.02,751.06
2016,5,13,14,30,910.0,104.0,1.5,15.0,833.0,1005.64,747.01
2016,5,13,14,45,901.5,101.5,1.55,15.0,795.0,989.63,738.8
2016,5,13,15,0,893.0,99.0,1.6,15.0,757.0,970.66,728.73
2016,5,13,15,15,880.5,97.0,1.6,14.5,714.0,945.67,715.3
2016,5,13,15,30,868.0,95.0,1.6,14.0,671.0,918.17,700.16
2016,5,13,15,45,855.0,91.0,1.6,14.0,624.0,885.52,680.13
2016,5,13,16,0,842.0,87.0,1.6,14.0,577.0,858.15,663.66
2016,5,13,16,15,820.5,84.0,1.55,13.5,526.5,815.2,636.65
2016,5,13,16,30,799.0,81.0,1.5,13.0,476.0,770.97,608.43
2016,5,13,16,45,775.5,75.5,1.5,12.5,424.0,721.1,575.97
2016,5,13,17,0,752.0,70.0,1.5,12.0,372.0,670.64,542.16
2016,5,13,17,15,712.0,65.5,1.5,11.5,319.0,609.3,498.86
2016,5,13,17,30,672.0,61.0,1.5,11.0,266.0,549.22,454.53
2016,5,13,17,45,619.0,54.5,1.5,11.0,215.5,484.17,401.96
2016,5,13,18,0,566.0,48.0,1.5,11.0,165.0,418.8,346.79
2016,5,13,18,15,472.0,39.5,1.45,10.5,118.5,332.22,272.38
2016,5,13,18,30,378.0,31.0,1.4,10.0,72.0,253.96,201.06
2016,5,13,18,45,189.0,15.5,1.35,9.5,36.0,123.72,61.72
2016,5,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
