Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,15,127.0,13.5,0.6,9.0,24.5,12.87,0.0
2016,5,14,5,30,254.0,27.0,0.6,9.0,49.0,21.51,12.01
2016,5,14,5,45,368.5,36.5,0.65,9.5,91.5,28.07,19.33
2016,5,14,6,0,483.0,46.0,0.7,10.0,134.0,34.3,25.36
2016,5,14,6,15,550.5,53.0,0.7,10.5,183.5,38.04,28.93
2016,5,14,6,30,618.0,60.0,0.7,11.0,233.0,41.6,32.17
2016,5,14,6,45,662.5,65.5,0.7,11.5,285.5,43.74,34.01
2016,5,14,7,0,707.0,71.0,0.7,12.0,338.0,50.47,39.87
2016,5,14,7,15,739.5,75.0,0.7,12.5,391.0,57.33,45.73
2016,5,14,7,30,772.0,79.0,0.7,13.0,444.0,101.78,54.52
2016,5,14,7,45,797.5,82.0,0.7,13.5,495.5,148.45,83.86
2016,5,14,8,0,823.0,85.0,0.7,14.0,547.0,198.02,122.14
2016,5,14,8,15,502.0,191.0,0.7,14.0,480.5,251.57,179.98
2016,5,14,8,30,181.0,297.0,0.7,14.0,414.0,287.64,220.25
2016,5,14,8,45,131.0,313.0,0.7,14.5,400.5,297.17,228.84
2016,5,14,9,0,81.0,329.0,0.7,15.0,387.0,308.88,238.38
2016,5,14,9,15,103.5,355.0,0.7,15.5,433.5,346.41,265.97
2016,5,14,9,30,126.0,381.0,0.7,16.0,480.0,379.74,290.02
2016,5,14,9,45,271.5,365.5,0.75,16.5,591.0,447.64,340.2
2016,5,14,10,0,417.0,350.0,0.8,17.0,702.0,530.18,400.53
2016,5,14,10,15,672.0,230.5,0.8,17.0,817.5,607.97,459.43
2016,5,14,10,30,927.0,111.0,0.8,17.0,933.0,707.48,532.92
2016,5,14,10,45,692.5,252.0,0.85,17.5,874.0,705.08,526.39
2016,5,14,11,0,458.0,393.0,0.9,18.0,815.0,688.59,510.09
2016,5,14,11,15,457.0,402.0,0.95,18.0,828.0,718.71,531.5
2016,5,14,11,30,456.0,411.0,1.0,18.0,841.0,748.03,551.63
2016,5,14,11,45,291.0,448.0,1.05,18.5,723.0,664.55,490.97
2016,5,14,12,0,126.0,485.0,1.1,19.0,605.0,568.9,421.07
2016,5,14,12,15,102.0,472.5,1.1,18.5,569.5,540.55,402.47
2016,5,14,12,30,78.0,460.0,1.1,18.0,534.0,513.06,383.57
2016,5,14,12,45,232.5,436.0,1.15,18.0,653.0,652.46,486.66
2016,5,14,13,0,387.0,412.0,1.2,18.0,772.0,784.76,580.02
2016,5,14,13,15,283.5,433.5,1.2,18.0,694.5,717.74,530.95
2016,5,14,13,30,180.0,455.0,1.2,18.0,617.0,637.89,474.35
2016,5,14,13,45,227.5,434.0,1.25,18.0,633.0,668.43,498.87
2016,5,14,14,0,275.0,413.0,1.3,18.0,649.0,709.94,529.6
2016,5,14,14,15,579.5,264.0,1.3,17.5,737.0,868.88,648.19
2016,5,14,14,30,884.0,115.0,1.3,17.0,825.0,993.23,732.09
2016,5,14,14,45,675.5,195.0,1.35,17.0,722.5,889.18,664.3
2016,5,14,15,0,467.0,275.0,1.4,17.0,620.0,767.41,580.53
2016,5,14,15,15,300.5,292.0,1.4,16.5,509.5,612.77,471.59
2016,5,14,15,30,134.0,309.0,1.4,16.0,399.0,462.87,360.38
2016,5,14,15,45,136.5,286.0,1.45,16.0,371.5,439.86,345.74
2016,5,14,16,0,139.0,263.0,1.5,16.0,344.0,415.98,329.3
2016,5,14,16,15,70.0,206.5,1.5,15.5,247.5,276.93,221.64
2016,5,14,16,30,1.0,150.0,1.5,15.0,151.0,146.68,116.24
2016,5,14,16,45,0.5,82.5,1.5,15.0,83.0,77.3,59.59
2016,5,14,17,0,0.0,15.0,1.5,15.0,15.0,13.91,6.23
2016,5,14,17,15,301.0,43.5,1.45,14.5,136.0,287.12,242.54
2016,5,14,17,30,602.0,72.0,1.4,14.0,257.0,520.44,428.7
2016,5,14,17,45,535.5,65.0,1.35,13.5,207.0,445.2,366.59
2016,5,14,18,0,469.0,58.0,1.3,13.0,157.0,374.34,308.07
2016,5,14,18,15,373.5,47.5,1.2,12.5,112.5,288.44,234.92
2016,5,14,18,30,278.0,37.0,1.1,12.0,68.0,209.82,165.07
2016,5,14,18,45,139.0,18.5,1.05,11.5,34.0,102.73,54.67
2016,5,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,86.5,16.0,1.05,9.0,23.5,12.65,0.0
2016,5,15,5,30,173.0,32.0,1.1,9.0,47.0,25.05,15.1
2016,5,15,5,45,285.0,44.5,1.2,9.5,88.5,34.18,24.74
2016,5,15,6,0,397.0,57.0,1.3,10.0,130.0,43.99,34.05
2016,5,15,6,15,468.5,66.5,1.3,10.5,179.0,49.38,39.13
2016,5,15,6,30,540.0,76.0,1.3,11.0,228.0,54.48,43.75
2016,5,15,6,45,593.0,82.0,1.35,11.5,280.5,56.35,45.29
2016,5,15,7,0,646.0,88.0,1.4,12.0,333.0,58.12,46.67
2016,5,15,7,15,681.5,93.0,1.3,12.5,385.5,66.35,45.63
2016,5,15,7,30,717.0,98.0,1.2,13.0,438.0,109.12,62.0
2016,5,15,7,45,748.0,100.5,1.15,13.5,489.5,159.2,94.82
2016,5,15,8,0,779.0,103.0,1.1,14.0,541.0,206.69,131.34
2016,5,15,8,15,798.5,106.0,1.05,14.0,589.5,255.42,172.71
2016,5,15,8,30,818.0,109.0,1.0,14.0,638.0,306.13,216.84
2016,5,15,8,45,837.5,109.5,1.0,14.5,683.0,356.59,260.42
2016,5,15,9,0,857.0,110.0,1.0,15.0,728.0,414.23,308.59
2016,5,15,9,15,868.0,112.0,1.0,15.5,767.5,464.69,350.22
2016,5,15,9,30,879.0,114.0,1.0,16.0,807.0,515.32,390.68
2016,5,15,9,45,899.5,108.5,1.0,16.5,843.5,564.67,428.96
2016,5,15,10,0,920.0,103.0,1.0,17.0,880.0,614.5,466.39
2016,5,15,10,15,926.0,104.5,1.0,17.0,907.0,661.66,501.53
2016,5,15,10,30,932.0,106.0,1.0,17.0,934.0,707.68,534.94
2016,5,15,10,45,936.0,107.0,1.05,17.5,954.0,750.56,564.73
2016,5,15,11,0,940.0,108.0,1.1,18.0,974.0,791.77,591.2
2016,5,15,11,15,942.5,108.5,1.15,18.0,987.0,829.55,616.27
2016,5,15,11,30,945.0,109.0,1.2,18.0,1000.0,865.23,639.85
2016,5,15,11,45,945.0,109.5,1.25,18.5,1004.5,896.6,659.3
2016,5,15,12,0,945.0,110.0,1.3,19.0,1009.0,925.45,677.06
2016,5,15,12,15,945.0,109.5,1.35,18.5,1006.5,950.73,695.09
2016,5,15,12,30,945.0,109.0,1.4,18.0,1004.0,973.24,711.49
2016,5,15,12,45,947.0,106.0,1.5,18.0,995.0,992.26,725.22
2016,5,15,13,0,949.0,103.0,1.6,18.0,986.0,1008.25,737.12
2016,5,15,13,15,946.0,102.5,1.65,18.0,968.0,1018.86,744.97
2016,5,15,13,30,943.0,102.0,1.7,18.0,950.0,1026.25,750.95
2016,5,15,13,45,938.5,101.0,1.75,18.0,925.0,1028.39,753.73
2016,5,15,14,0,934.0,100.0,1.8,18.0,900.0,1027.26,754.6
2016,5,15,14,15,927.0,98.5,1.8,17.5,868.5,1019.91,752.33
2016,5,15,14,30,920.0,97.0,1.8,17.0,837.0,1009.38,748.17
2016,5,15,14,45,912.0,95.5,1.8,17.0,800.0,994.78,740.09
2016,5,15,15,0,904.0,94.0,1.8,17.0,763.0,977.22,730.2
2016,5,15,15,15,892.0,91.5,1.8,16.5,719.5,951.91,716.58
2016,5,15,15,30,880.0,89.0,1.8,16.0,676.0,924.01,701.23
2016,5,15,15,45,864.0,87.0,1.85,16.0,629.0,890.69,681.36
2016,5,15,16,0,848.0,85.0,1.9,16.0,582.0,855.39,659.92
2016,5,15,16,15,827.0,82.0,1.9,15.5,531.0,820.11,638.9
2016,5,15,16,30,806.0,79.0,1.9,15.0,480.0,776.12,611.25
2016,5,15,16,45,773.0,76.0,1.9,14.5,427.0,721.6,575.33
2016,5,15,17,0,740.0,73.0,1.9,14.0,374.0,667.13,538.44
2016,5,15,17,15,699.5,68.5,1.85,13.5,321.0,605.81,494.76
2016,5,15,17,30,659.0,64.0,1.8,13.0,268.0,549.76,453.06
2016,5,15,17,45,593.5,58.5,1.8,12.5,216.0,474.8,393.59
2016,5,15,18,0,528.0,53.0,1.8,12.0,164.0,404.14,334.94
2016,5,15,18,15,433.5,44.0,1.7,11.5,118.5,318.0,260.96
2016,5,15,18,30,339.0,35.0,1.6,11.0,73.0,240.0,190.76
2016,5,15,18,45,169.5,17.5,1.55,10.5,36.5,119.76,69.36
2016,5,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,5,15,97.0,16.0,1.15,9.0,24.5,12.63,0.0
2016,5,16,5,30,194.0,32.0,1.1,9.0,49.0,25.02,15.26
2016,5,16,5,45,295.5,44.5,1.1,9.5,90.0,34.14,24.75
2016,5,16,6,0,397.0,57.0,1.1,10.0,131.0,43.84,33.94
2016,5,16,6,15,282.5,84.5,1.05,10.5,145.5,62.34,50.8
2016,5,16,6,30,168.0,112.0,1.0,11.0,160.0,88.8,74.45
2016,5,16,6,45,191.0,131.5,0.95,11.5,196.0,102.85,86.61
2016,5,16,7,0,214.0,151.0,0.9,12.0,232.0,109.73,92.21
2016,5,16,7,15,178.5,177.0,0.85,12.5,251.5,136.54,108.0
2016,5,16,7,30,143.0,203.0,0.8,13.0,271.0,164.96,127.29
2016,5,16,7,45,455.0,154.0,0.75,13.5,404.5,162.83,109.97
2016,5,16,8,0,767.0,105.0,0.7,14.0,538.0,207.83,132.47
2016,5,16,8,15,786.5,108.5,0.7,14.5,586.0,256.32,173.16
2016,5,16,8,30,806.0,112.0,0.7,15.0,634.0,306.79,216.36
2016,5,16,8,45,825.5,112.5,0.7,15.5,679.0,356.6,258.9
2016,5,16,9,0,845.0,113.0,0.7,16.0,724.0,407.97,301.83
2016,5,16,9,15,856.5,115.0,0.7,16.5,762.5,463.59,346.69
2016,5,16,9,30,868.0,117.0,0.7,17.0,801.0,513.88,386.25
2016,5,16,9,45,888.5,111.5,0.75,17.5,837.5,562.72,424.04
2016,5,16,10,0,909.0,106.0,0.8,18.0,874.0,612.05,461.11
2016,5,16,10,15,915.0,107.0,0.85,18.0,901.0,658.26,495.75
2016,5,16,10,30,921.0,108.0,0.9,18.0,928.0,703.36,528.83
2016,5,16,10,45,924.5,109.0,0.95,18.5,947.5,745.41,557.91
2016,5,16,11,0,928.0,110.0,1.0,19.0,967.0,785.78,583.7
2016,5,16,11,15,930.5,110.5,1.05,19.0,980.0,823.1,608.35
2016,5,16,11,30,933.0,111.0,1.1,19.0,993.0,858.36,631.56
2016,5,16,11,45,933.0,112.0,1.15,19.5,997.5,889.8,650.97
2016,5,16,12,0,933.0,113.0,1.2,20.0,1002.0,918.78,668.74
2016,5,16,12,15,933.0,113.0,1.2,20.0,999.5,944.24,684.72
2016,5,16,12,30,933.0,113.0,1.2,20.0,997.0,967.0,699.0
2016,5,16,12,45,931.0,112.0,1.3,20.0,986.5,984.08,711.43
2016,5,16,13,0,929.0,111.0,1.4,20.0,976.0,998.12,722.09
2016,5,16,13,15,926.0,110.5,1.4,20.0,958.5,1008.6,729.03
2016,5,16,13,30,923.0,110.0,1.4,20.0,941.0,1015.92,734.14
2016,5,16,13,45,921.5,107.0,1.45,20.0,917.5,1018.91,737.49
2016,5,16,14,0,920.0,104.0,1.5,20.0,894.0,1018.65,738.97
2016,5,16,14,15,913.0,102.5,1.5,19.5,862.5,1011.37,736.77
2016,5,16,14,30,906.0,101.0,1.5,19.0,831.0,1000.96,732.76
2016,5,16,14,45,899.5,98.0,1.55,19.0,794.0,986.32,725.52
2016,5,16,15,0,893.0,95.0,1.6,19.0,757.0,968.68,716.42
2016,5,16,15,15,881.0,93.0,1.6,18.5,714.5,944.12,703.46
2016,5,16,15,30,869.0,91.0,1.6,18.0,672.0,917.03,688.82
2016,5,16,15,45,851.0,89.5,1.6,18.0,625.0,882.77,667.97
2016,5,16,16,0,833.0,88.0,1.6,18.0,578.0,854.14,650.87
2016,5,16,16,15,812.0,84.5,1.55,17.5,527.5,811.27,624.32
2016,5,16,16,30,791.0,81.0,1.5,17.0,477.0,767.12,596.55
2016,5,16,16,45,756.0,79.0,1.45,16.5,424.0,712.71,560.81
2016,5,16,17,0,721.0,77.0,1.4,16.0,371.0,658.46,524.31
2016,5,16,17,15,680.0,72.0,1.3,15.5,318.5,600.66,483.59
2016,5,16,17,30,639.0,67.0,1.2,15.0,266.0,540.87,439.27
2016,5,16,17,45,577.0,60.5,1.2,14.5,215.0,467.59,382.39
2016,5,16,18,0,515.0,54.0,1.2,14.0,164.0,398.36,326.08
2016,5,16,18,15,421.5,45.0,1.15,13.0,119.0,313.2,254.74
2016,5,16,18,30,328.0,36.0,1.1,12.0,74.0,236.04,186.82
2016,5,16,18,45,185.0,22.5,1.1,11.5,42.0,134.43,82.08
2016,5,16,19,0,42.0,9.0,1.1,11.0,10.0,25.82,0.0
2016,5,16,19,15,21.0,4.5,1.1,10.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,17,5,15,136.0,14.5,0.65,8.5,27.0,11.37,0.0
2016,5,17,5,30,272.0,29.0,0.6,9.0,54.0,23.09,13.82
2016,5,17,5,45,380.5,38.5,0.6,10.0,97.5,29.58,20.71
2016,5,17,6,0,489.0,48.0,0.6,11.0,141.0,35.74,26.59
2016,5,17,6,15,556.5,55.0,0.55,11.5,191.0,39.42,30.08
2016,5,17,6,30,624.0,62.0,0.5,12.0,241.0,42.92,33.24
2016,5,17,6,45,673.5,66.5,0.5,13.0,295.0,44.26,34.27
2016,5,17,7,0,723.0,71.0,0.5,14.0,349.0,50.25,39.34
2016,5,17,7,15,755.5,75.0,0.5,14.5,402.0,62.58,39.14
2016,5,17,7,30,788.0,79.0,0.5,15.0,455.0,107.89,57.03
2016,5,17,7,45,815.5,81.5,0.55,16.0,508.0,155.2,87.29
2016,5,17,8,0,843.0,84.0,0.6,17.0,561.0,205.62,126.05
2016,5,17,8,15,860.5,86.5,0.65,17.5,610.0,263.64,174.3
2016,5,17,8,30,878.0,89.0,0.7,18.0,659.0,316.19,219.17
2016,5,17,8,45,893.0,90.5,0.75,19.0,704.5,368.54,263.33
2016,5,17,9,0,908.0,92.0,0.8,20.0,750.0,421.84,307.17
2016,5,17,9,15,918.5,94.0,0.8,20.5,790.0,474.36,349.5
2016,5,17,9,30,929.0,96.0,0.8,21.0,830.0,526.97,390.45
2016,5,17,9,45,936.0,98.0,0.8,21.5,864.0,577.61,428.57
2016,5,17,10,0,943.0,100.0,0.8,22.0,898.0,627.59,464.88
2016,5,17,10,15,948.5,101.0,0.8,22.0,925.0,674.91,499.12
2016,5,17,10,30,954.0,102.0,0.8,22.0,952.0,721.0,531.6
2016,5,17,10,45,957.5,103.0,0.85,22.5,972.0,764.29,560.49
2016,5,17,11,0,961.0,104.0,0.9,23.0,992.0,805.83,586.38
2016,5,17,11,15,963.0,104.5,0.9,23.0,1004.5,843.85,610.13
2016,5,17,11,30,965.0,105.0,0.9,23.0,1017.0,879.69,632.31
2016,5,17,11,45,965.0,105.5,0.95,23.5,1021.5,911.55,651.43
2016,5,17,12,0,965.0,106.0,1.0,24.0,1026.0,940.85,668.89
2016,5,17,12,15,964.0,105.5,1.05,24.0,1023.0,965.63,684.82
2016,5,17,12,30,963.0,105.0,1.1,24.0,1020.0,987.53,699.08
2016,5,17,12,45,962.0,104.0,1.15,24.0,1009.0,1005.97,711.31
2016,5,17,13,0,961.0,103.0,1.2,24.0,998.0,1021.3,721.76
2016,5,17,13,15,957.5,102.0,1.2,24.0,980.0,1031.05,728.02
2016,5,17,13,30,954.0,101.0,1.2,24.0,962.0,1037.51,732.46
2016,5,17,13,45,948.0,100.5,1.25,24.0,936.0,1038.76,734.79
2016,5,17,14,0,942.0,100.0,1.3,24.0,910.0,1036.71,735.28
2016,5,17,14,15,934.5,98.5,1.3,23.5,877.5,1028.87,732.89
2016,5,17,14,30,927.0,97.0,1.3,23.0,845.0,1017.82,728.69
2016,5,17,14,45,916.5,96.0,1.35,23.0,807.0,1001.33,720.63
2016,5,17,15,0,906.0,95.0,1.4,23.0,769.0,981.93,710.81
2016,5,17,15,15,894.0,93.0,1.4,22.5,725.5,957.2,698.19
2016,5,17,15,30,882.0,91.0,1.4,22.0,682.0,929.9,683.88
2016,5,17,15,45,866.0,88.0,1.4,22.0,634.5,895.41,663.47
2016,5,17,16,0,850.0,85.0,1.4,22.0,587.0,858.9,641.6
2016,5,17,16,15,829.0,82.0,1.4,21.5,536.0,823.59,621.48
2016,5,17,16,30,808.0,79.0,1.4,21.0,485.0,779.57,594.96
2016,5,17,16,45,780.5,75.0,1.4,20.5,432.5,728.11,562.63
2016,5,17,17,0,753.0,71.0,1.4,20.0,380.0,676.34,529.17
2016,5,17,17,15,713.5,66.5,1.3,19.0,327.0,615.27,487.85
2016,5,17,17,30,674.0,62.0,1.2,18.0,274.0,555.41,445.74
2016,5,17,17,45,616.0,56.0,1.15,17.5,222.5,487.47,393.43
2016,5,17,18,0,558.0,50.0,1.1,17.0,171.0,419.67,338.92
2016,5,17,18,15,468.5,41.5,1.0,16.0,124.5,335.41,269.28
2016,5,17,18,30,379.0,33.0,0.9,15.0,78.0,258.92,202.72
2016,5,17,18,45,231.5,21.5,0.85,14.0,45.0,155.72,98.5
2016,5,17,19,0,84.0,10.0,0.8,13.0,12.0,44.14,0.0
2016,5,17,19,15,42.0,5.0,0.75,12.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,5,15,120.0,15.5,0.8,9.5,27.0,12.18,0.0
2016,5,18,5,30,240.0,31.0,0.8,10.0,54.0,24.17,14.77
2016,5,18,5,45,345.0,42.0,0.8,11.0,96.5,32.65,23.35
2016,5,18,6,0,450.0,53.0,0.8,12.0,139.0,40.0,30.28
2016,5,18,6,15,517.5,61.0,0.75,12.5,188.5,44.29,34.31
2016,5,18,6,30,585.0,69.0,0.7,13.0,238.0,48.36,37.96
2016,5,18,6,45,634.0,74.5,0.65,14.0,290.5,50.17,39.36
2016,5,18,7,0,683.0,80.0,0.6,15.0,343.0,51.88,40.59
2016,5,18,7,15,716.0,84.5,0.6,15.5,395.5,65.31,40.62
2016,5,18,7,30,749.0,89.0,0.6,16.0,448.0,114.62,63.31
2016,5,18,7,45,774.5,92.5,0.6,17.0,499.0,160.43,92.84
2016,5,18,8,0,800.0,96.0,0.6,18.0,550.0,209.17,130.2
2016,5,18,8,15,818.5,99.0,0.6,18.5,598.5,258.69,171.35
2016,5,18,8,30,837.0,102.0,0.6,19.0,647.0,310.06,214.78
2016,5,18,8,45,852.5,104.0,0.6,19.5,691.5,367.39,262.39
2016,5,18,9,0,868.0,106.0,0.6,20.0,736.0,419.32,304.96
2016,5,18,9,15,878.5,108.0,0.6,20.5,775.0,469.93,345.42
2016,5,18,9,30,889.0,110.0,0.6,21.0,814.0,520.67,384.61
2016,5,18,9,45,900.5,109.5,0.65,22.0,848.0,569.77,420.99
2016,5,18,10,0,912.0,109.0,0.7,23.0,882.0,618.62,455.93
2016,5,18,10,15,918.0,110.0,0.75,23.0,909.0,664.9,489.78
2016,5,18,10,30,924.0,111.0,0.8,23.0,936.0,710.06,522.1
2016,5,18,10,45,926.0,113.0,0.85,23.5,955.5,751.98,550.33
2016,5,18,11,0,928.0,115.0,0.9,24.0,975.0,792.13,575.33
2016,5,18,11,15,930.5,115.5,0.9,24.0,987.0,829.43,598.65
2016,5,18,11,30,933.0,116.0,0.9,24.0,999.0,864.67,620.48
2016,5,18,11,45,931.5,117.5,0.95,24.5,1003.0,895.29,638.85
2016,5,18,12,0,930.0,119.0,1.0,25.0,1007.0,923.4,655.59
2016,5,18,12,15,929.5,119.0,1.05,24.5,1004.5,948.39,672.98
2016,5,18,12,30,929.0,119.0,1.1,24.0,1002.0,970.66,688.82
2016,5,18,12,45,926.5,118.5,1.15,24.0,991.0,987.75,700.23
2016,5,18,13,0,924.0,118.0,1.2,24.0,980.0,1001.83,709.95
2016,5,18,13,15,920.5,117.0,1.2,24.0,962.0,1011.36,716.13
2016,5,18,13,30,917.0,116.0,1.2,24.0,944.0,1017.73,720.53
2016,5,18,13,45,913.0,114.0,1.2,24.0,919.5,1019.4,722.19
2016,5,18,14,0,909.0,112.0,1.2,24.0,895.0,1017.86,722.07
2016,5,18,14,15,902.0,110.5,1.2,23.5,863.5,1010.73,720.07
2016,5,18,14,30,895.0,109.0,1.2,23.0,832.0,1000.52,716.31
2016,5,18,14,45,888.0,105.5,1.25,23.0,795.0,985.08,708.89
2016,5,18,15,0,881.0,102.0,1.3,23.0,758.0,966.68,699.68
2016,5,18,15,15,868.5,99.5,1.3,22.5,715.5,941.38,686.61
2016,5,18,15,30,856.0,97.0,1.3,22.0,673.0,913.59,671.93
2016,5,18,15,45,841.0,94.0,1.3,21.5,626.0,880.66,653.74
2016,5,18,16,0,826.0,91.0,1.3,21.0,579.0,853.29,639.09
2016,5,18,16,15,804.5,87.5,1.25,20.5,529.0,810.21,612.88
2016,5,18,16,30,783.0,84.0,1.2,20.0,479.0,765.9,585.54
2016,5,18,16,45,750.0,81.0,1.15,19.5,426.5,712.09,550.92
2016,5,18,17,0,717.0,78.0,1.1,19.0,374.0,658.35,515.51
2016,5,18,17,15,676.5,73.0,1.05,18.0,321.5,601.05,477.24
2016,5,18,17,30,636.0,68.0,1.0,17.0,269.0,541.69,435.2
2016,5,18,17,45,577.0,61.5,0.95,16.0,218.5,470.35,381.09
2016,5,18,18,0,518.0,55.0,0.9,15.0,168.0,402.79,327.31
2016,5,18,18,15,428.5,45.5,0.8,14.0,122.5,318.86,257.72
2016,5,18,18,30,339.0,36.0,0.7,13.0,77.0,242.63,191.5
2016,5,18,18,45,205.5,23.0,0.65,12.5,44.5,146.73,96.18
2016,5,18,19,0,72.0,10.0,0.6,12.0,12.0,39.31,0.0
2016,5,18,19,15,36.0,5.0,0.6,11.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,17.5,1.35,9.0,28.0,13.78,0.0
2016,5,19,5,30,214.0,35.0,1.4,9.0,56.0,27.36,17.63
2016,5,19,5,45,323.5,47.0,1.45,9.0,99.5,36.03,26.56
2016,5,19,6,0,433.0,59.0,1.5,9.0,143.0,45.36,35.48
2016,5,19,6,15,235.5,84.0,1.6,9.0,132.0,65.34,53.83
2016,5,19,6,30,38.0,109.0,1.7,9.0,121.0,90.71,76.76
2016,5,19,6,45,46.5,130.0,1.8,9.5,147.0,106.75,90.82
2016,5,19,7,0,55.0,151.0,1.9,10.0,173.0,122.46,104.29
2016,5,19,7,15,61.0,174.5,1.9,10.5,201.5,141.53,114.07
2016,5,19,7,30,67.0,198.0,1.9,11.0,230.0,165.17,131.41
2016,5,19,7,45,429.5,150.0,1.9,11.5,391.5,159.57,109.55
2016,5,19,8,0,792.0,102.0,1.9,12.0,553.0,213.99,138.48
2016,5,19,8,15,811.0,105.5,1.8,12.5,601.0,263.59,181.13
2016,5,19,8,30,830.0,109.0,1.7,13.0,649.0,315.1,226.21
2016,5,19,8,45,849.5,109.0,1.6,13.5,694.5,365.65,270.27
2016,5,19,9,0,869.0,109.0,1.5,14.0,740.0,423.36,318.81
2016,5,19,9,15,881.5,111.0,1.5,14.0,781.0,474.86,362.37
2016,5,19,9,30,894.0,113.0,1.5,14.0,822.0,526.68,405.02
2016,5,19,9,45,900.0,117.0,1.55,14.5,856.0,576.83,444.66
2016,5,19,10,0,906.0,121.0,1.6,15.0,890.0,626.29,482.58
2016,5,19,10,15,699.5,243.5,1.6,15.0,848.5,640.29,491.35
2016,5,19,10,30,493.0,366.0,1.6,15.0,807.0,643.43,490.77
2016,5,19,10,45,721.0,241.5,1.6,15.5,902.0,719.97,549.47
2016,5,19,11,0,949.0,117.0,1.6,16.0,997.0,810.32,614.23
2016,5,19,11,15,952.5,118.0,1.6,16.0,1011.0,849.57,639.57
2016,5,19,11,30,956.0,119.0,1.6,16.0,1025.0,886.81,663.89
2016,5,19,11,45,958.5,119.0,1.6,16.0,1031.5,920.14,685.46
2016,5,19,12,0,961.0,119.0,1.6,16.0,1038.0,951.09,705.39
2016,5,19,12,15,960.5,119.0,1.65,16.0,1035.5,976.83,722.58
2016,5,19,12,30,960.0,119.0,1.7,16.0,1033.0,999.78,738.05
2016,5,19,12,45,960.0,117.0,1.75,16.0,1023.0,1018.33,750.78
2016,5,19,13,0,960.0,115.0,1.8,16.0,1013.0,1033.81,761.65
2016,5,19,13,15,956.5,114.5,1.85,15.5,994.0,1044.24,770.87
2016,5,19,13,30,953.0,114.0,1.9,15.0,975.0,1051.42,778.2
2016,5,19,13,45,728.0,227.5,1.95,15.0,875.0,970.68,726.54
2016,5,19,14,0,503.0,341.0,2.0,15.0,775.0,869.86,655.46
2016,5,19,14,15,546.0,307.0,2.1,14.5,762.5,880.77,668.75
2016,5,19,14,30,589.0,273.0,2.2,14.0,750.0,888.32,678.75
2016,5,19,14,45,579.0,259.0,2.3,14.0,710.0,862.51,663.08
2016,5,19,15,0,569.0,245.0,2.4,14.0,670.0,834.47,645.98
2016,5,19,15,15,725.5,172.5,2.4,13.5,682.0,902.9,698.77
2016,5,19,15,30,882.0,100.0,2.4,13.0,694.0,941.97,728.27
2016,5,19,15,45,674.0,153.5,2.4,13.0,588.5,811.43,637.83
2016,5,19,16,0,466.0,207.0,2.4,13.0,483.0,668.18,533.02
2016,5,19,16,15,474.5,185.0,2.4,12.5,445.5,640.02,516.2
2016,5,19,16,30,483.0,163.0,2.4,12.0,408.0,609.49,496.3
2016,5,19,16,45,484.0,143.0,2.45,11.5,366.0,572.99,471.34
2016,5,19,17,0,485.0,123.0,2.5,11.0,324.0,534.7,444.24
2016,5,19,17,15,434.5,117.0,2.5,10.5,278.5,474.76,397.63
2016,5,19,17,30,384.0,111.0,2.5,10.0,233.0,417.68,351.93
2016,5,19,17,45,338.0,95.5,2.5,9.5,188.5,355.06,300.4
2016,5,19,18,0,292.0,80.0,2.5,9.0,144.0,295.63,249.68
2016,5,19,18,15,231.0,63.0,2.4,9.0,105.5,229.5,191.16
2016,5,19,18,30,170.0,46.0,2.3,9.0,67.0,158.59,127.72
2016,5,19,18,45,85.0,28.5,2.25,9.0,39.0,88.65,59.09
2016,5,19,19,0,0.0,11.0,2.2,9.0,11.0,10.48,0.0
2016,5,19,19,15,0.0,5.5,2.2,8.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,101.5,18.5,2.3,8.0,28.5,14.57,0.0
2016,5,20,5,30,203.0,37.0,2.3,8.0,57.0,28.94,19.15
2016,5,20,5,45,314.0,49.0,2.3,8.0,100.0,37.56,28.05
2016,5,20,6,0,425.0,61.0,2.3,8.0,143.0,47.09,37.19
2016,5,20,6,15,495.0,69.5,2.3,8.5,193.0,51.45,41.35
2016,5,20,6,30,565.0,78.0,2.3,9.0,243.0,55.62,45.12
2016,5,20,6,45,617.5,83.5,2.3,9.5,296.0,57.05,46.27
2016,5,20,7,0,670.0,89.0,2.3,10.0,349.0,58.43,47.28
2016,5,20,7,15,704.0,94.0,2.25,10.0,402.0,74.78,47.94
2016,5,20,7,30,738.0,99.0,2.2,10.0,455.0,118.66,68.03
2016,5,20,7,45,766.5,102.0,2.2,10.5,507.0,169.87,103.74
2016,5,20,8,0,795.0,105.0,2.2,11.0,559.0,218.27,142.54
2016,5,20,8,15,814.5,108.0,2.15,11.0,607.5,267.7,185.72
2016,5,20,8,30,834.0,111.0,2.1,11.0,656.0,319.1,231.59
2016,5,20,8,45,426.0,183.0,2.1,11.5,462.5,283.31,217.23
2016,5,20,9,0,18.0,255.0,2.1,12.0,269.0,235.48,186.8
2016,5,20,9,15,192.5,302.0,2.1,12.0,454.5,338.55,266.82
2016,5,20,9,30,367.0,349.0,2.1,12.0,640.0,465.59,364.16
2016,5,20,9,45,290.5,384.5,2.1,12.5,621.0,475.42,370.89
2016,5,20,10,0,214.0,420.0,2.1,13.0,602.0,484.24,376.5
2016,5,20,10,15,198.5,436.0,2.1,13.0,609.0,502.17,389.82
2016,5,20,10,30,183.0,452.0,2.1,13.0,616.0,518.78,401.83
2016,5,20,10,45,104.0,402.5,2.15,13.0,496.0,433.82,337.58
2016,5,20,11,0,25.0,353.0,2.2,13.0,376.0,341.32,266.16
2016,5,20,11,15,232.0,385.5,2.2,13.0,605.5,533.34,416.46
2016,5,20,11,30,439.0,418.0,2.2,13.0,835.0,743.07,570.64
2016,5,20,11,45,226.5,336.5,2.2,13.0,552.0,509.32,397.05
2016,5,20,12,0,14.0,255.0,2.2,13.0,269.0,250.79,195.78
2016,5,20,12,15,23.5,324.5,2.2,13.0,347.5,329.59,257.9
2016,5,20,12,30,33.0,394.0,2.2,13.0,426.0,408.17,317.47
2016,5,20,12,45,76.5,433.5,2.2,13.0,505.5,491.37,380.78
2016,5,20,13,0,120.0,473.0,2.2,13.0,585.0,585.25,450.44
2016,5,20,13,15,74.5,417.5,2.15,13.0,487.0,482.57,373.6
2016,5,20,13,30,29.0,362.0,2.1,13.0,389.0,385.57,300.2
2016,5,20,13,45,20.5,298.5,2.1,13.0,317.5,305.35,239.5
2016,5,20,14,0,12.0,235.0,2.1,13.0,246.0,235.46,185.33
2016,5,20,14,15,70.0,315.5,2.1,12.5,373.0,385.26,304.96
2016,5,20,14,30,128.0,396.0,2.1,12.0,500.0,544.3,426.46
2016,5,20,14,45,77.5,341.0,2.1,12.0,403.5,424.44,334.89
2016,5,20,15,0,27.0,286.0,2.1,12.0,307.0,317.91,252.26
2016,5,20,15,15,13.5,212.0,2.1,12.0,222.5,216.83,172.93
2016,5,20,15,30,0.0,138.0,2.1,12.0,138.0,130.49,103.03
2016,5,20,15,45,148.5,194.5,2.1,12.0,283.5,345.61,282.8
2016,5,20,16,0,297.0,251.0,2.1,12.0,429.0,555.69,448.15
2016,5,20,16,15,342.0,218.5,2.05,11.5,406.0,551.45,446.93
2016,5,20,16,30,387.0,186.0,2.0,11.0,383.0,557.03,454.39
2016,5,20,16,45,377.5,166.0,2.0,11.0,341.0,515.71,423.84
2016,5,20,17,0,368.0,146.0,2.0,11.0,299.0,473.65,392.37
2016,5,20,17,15,496.5,110.5,1.95,10.5,287.0,512.18,426.91
2016,5,20,17,30,625.0,75.0,1.9,10.0,275.0,544.52,454.65
2016,5,20,17,45,556.5,69.0,1.85,10.0,223.0,467.87,391.72
2016,5,20,18,0,488.0,63.0,1.8,10.0,171.0,395.55,330.83
2016,5,20,18,15,395.0,52.5,1.7,9.5,125.5,309.34,256.79
2016,5,20,18,30,302.0,42.0,1.6,9.0,80.0,230.28,186.47
2016,5,20,18,45,171.5,27.5,1.55,8.5,47.5,137.37,96.22
2016,5,20,19,0,41.0,13.0,1.5,8.0,15.0,29.48,0.0
2016,5,20,19,15,20.5,6.5,1.45,8.0,7.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,15,28.5,17.0,0.85,8.0,20.0,15.07,0.0
2016,5,21,5,30,57.0,34.0,0.9,8.0,40.0,29.13,19.45
2016,5,21,5,45,92.5,53.5,0.95,8.5,69.0,44.68,34.41
2016,5,21,6,0,128.0,73.0,1.0,9.0,98.0,59.86,48.57
2016,5,21,6,15,150.5,94.5,1.0,9.0,132.0,75.99,63.42
2016,5,21,6,30,173.0,116.0,1.0,9.0,166.0,91.68,77.57
2016,5,21,6,45,192.5,135.5,1.05,9.5,201.5,105.63,89.72
2016,5,21,7,0,212.0,155.0,1.1,10.0,237.0,112.19,95.08
2016,5,21,7,15,160.0,180.5,1.1,10.5,247.5,140.93,111.6
2016,5,21,7,30,108.0,206.0,1.1,11.0,258.0,166.46,130.53
2016,5,21,7,45,213.0,220.0,1.1,11.5,337.0,199.48,151.28
2016,5,21,8,0,318.0,234.0,1.1,12.0,416.0,235.17,174.87
2016,5,21,8,15,238.0,268.5,1.1,12.0,411.0,269.73,206.21
2016,5,21,8,30,158.0,303.0,1.1,12.0,406.0,288.5,224.17
2016,5,21,8,45,79.0,212.0,1.15,12.5,263.5,205.53,160.91
2016,5,21,9,0,0.0,121.0,1.2,13.0,121.0,112.16,87.15
2016,5,21,9,15,3.5,155.0,1.2,13.0,158.0,144.33,113.22
2016,5,21,9,30,7.0,189.0,1.2,13.0,195.0,176.79,138.94
2016,5,21,9,45,32.5,287.5,1.25,13.0,315.5,271.95,213.6
2016,5,21,10,0,58.0,386.0,1.3,13.0,436.0,372.65,290.14
2016,5,21,10,15,39.5,354.0,1.3,13.0,389.0,340.15,264.59
2016,5,21,10,30,21.0,322.0,1.3,13.0,342.0,308.49,240.2
2016,5,21,10,45,18.5,304.5,1.3,13.5,322.0,293.09,227.99
2016,5,21,11,0,16.0,287.0,1.3,14.0,302.0,277.08,215.23
2016,5,21,11,15,18.5,313.0,1.3,14.0,330.5,304.26,236.02
2016,5,21,11,30,21.0,339.0,1.3,14.0,359.0,331.87,256.76
2016,5,21,11,45,16.5,284.5,1.35,14.0,300.5,279.32,216.7
2016,5,21,12,0,12.0,230.0,1.4,14.0,242.0,225.68,175.54
2016,5,21,12,15,12.5,241.5,1.4,14.0,254.0,237.72,185.13
2016,5,21,12,30,13.0,253.0,1.4,14.0,266.0,249.85,194.53
2016,5,21,12,45,10.0,211.0,1.45,14.0,221.0,207.94,161.94
2016,5,21,13,0,7.0,169.0,1.5,14.0,176.0,165.63,128.79
2016,5,21,13,15,11.5,229.0,1.5,13.5,240.0,227.59,178.25
2016,5,21,13,30,16.0,289.0,1.5,13.0,304.0,290.68,227.63
2016,5,21,13,45,13.5,259.0,1.55,13.0,272.0,259.77,203.66
2016,5,21,14,0,11.0,229.0,1.6,13.0,240.0,228.61,179.65
2016,5,21,14,15,27.5,288.5,1.6,13.0,312.0,315.24,248.11
2016,5,21,14,30,44.0,348.0,1.6,13.0,384.0,396.66,310.66
2016,5,21,14,45,33.5,313.0,1.6,13.0,340.0,351.2,275.86
2016,5,21,15,0,23.0,278.0,1.6,13.0,296.0,292.5,231.03
2016,5,21,15,15,35.0,280.5,1.55,12.5,305.0,321.64,255.36
2016,5,21,15,30,47.0,283.0,1.5,12.0,314.0,338.05,269.45
2016,5,21,15,45,134.5,273.5,1.5,12.0,355.5,423.36,339.23
2016,5,21,16,0,222.0,264.0,1.5,12.0,397.0,490.58,393.64
2016,5,21,16,15,136.0,234.5,1.45,12.0,314.0,379.72,306.58
2016,5,21,16,30,50.0,205.0,1.4,12.0,231.0,259.75,210.54
2016,5,21,16,45,117.5,188.0,1.4,12.0,239.5,308.33,253.03
2016,5,21,17,0,185.0,171.0,1.4,12.0,248.0,339.14,280.08
2016,5,21,17,15,171.0,150.0,1.35,11.5,214.0,300.2,249.32
2016,5,21,17,30,157.0,129.0,1.3,11.0,180.0,261.7,218.5
2016,5,21,17,45,332.5,93.5,1.3,11.0,176.0,349.66,293.0
2016,5,21,18,0,508.0,58.0,1.3,11.0,172.0,402.48,334.86
2016,5,21,18,15,422.0,48.5,1.2,10.5,127.0,320.57,264.26
2016,5,21,18,30,336.0,39.0,1.1,10.0,82.0,245.89,198.14
2016,5,21,18,45,209.5,26.0,1.05,9.5,49.0,155.52,110.77
2016,5,21,19,0,83.0,13.0,1.0,9.0,16.0,47.11,0.0
2016,5,21,19,15,41.5,6.5,1.0,8.5,8.0,6.2,0.0
2016,5,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,15,125.5,17.5,0.7,8.0,30.0,13.73,0.0
2016,5,22,5,30,251.0,35.0,0.7,8.0,60.0,27.28,17.96
2016,5,22,5,45,349.5,46.5,0.75,8.5,103.5,36.45,27.1
2016,5,22,6,0,448.0,58.0,0.8,9.0,147.0,44.1,34.42
2016,5,22,6,15,513.5,66.5,0.8,9.0,196.5,48.63,38.77
2016,5,22,6,30,579.0,75.0,0.8,9.0,246.0,52.92,42.71
2016,5,22,6,45,344.5,117.0,0.8,9.5,224.0,81.83,68.56
2016,5,22,7,0,110.0,159.0,0.8,10.0,202.0,121.3,103.1
2016,5,22,7,15,173.5,179.5,0.75,10.5,259.0,141.1,111.17
2016,5,22,7,30,237.0,200.0,0.7,11.0,316.0,165.03,124.17
2016,5,22,7,45,287.5,215.0,0.7,11.5,370.0,198.1,146.49
2016,5,22,8,0,338.0,230.0,0.7,12.0,424.0,236.5,174.57
2016,5,22,8,15,267.0,265.5,0.7,12.5,427.0,266.88,201.82
2016,5,22,8,30,196.0,301.0,0.7,13.0,430.0,298.17,228.87
2016,5,22,8,45,210.5,322.0,0.7,13.5,468.5,332.92,255.43
2016,5,22,9,0,225.0,343.0,0.7,14.0,507.0,369.3,282.89
2016,5,22,9,15,289.0,347.5,0.7,14.0,570.5,409.06,312.86
2016,5,22,9,30,353.0,352.0,0.7,14.0,634.0,462.11,352.66
2016,5,22,9,45,252.0,387.5,0.75,14.5,593.0,458.09,349.45
2016,5,22,10,0,151.0,423.0,0.8,15.0,552.0,450.86,343.22
2016,5,22,10,15,206.5,431.5,0.85,15.0,613.5,503.94,382.81
2016,5,22,10,30,262.0,440.0,0.9,15.0,675.0,557.17,421.74
2016,5,22,10,45,305.5,435.5,0.95,15.0,715.5,600.49,453.28
2016,5,22,11,0,349.0,431.0,1.0,15.0,756.0,646.53,486.59
2016,5,22,11,15,266.5,459.0,1.05,15.0,709.0,625.51,470.21
2016,5,22,11,30,184.0,487.0,1.1,15.0,662.0,599.49,450.52
2016,5,22,11,45,300.5,454.0,1.15,15.0,741.5,680.02,510.68
2016,5,22,12,0,417.0,421.0,1.2,15.0,821.0,767.47,573.43
2016,5,22,12,15,277.0,454.5,1.2,14.5,720.0,688.87,516.27
2016,5,22,12,30,137.0,488.0,1.2,14.0,619.0,600.29,452.12
2016,5,22,12,45,292.5,446.5,1.3,14.0,722.5,720.27,542.74
2016,5,22,13,0,448.0,405.0,1.4,14.0,826.0,844.51,631.79
2016,5,22,13,15,357.0,425.5,1.45,14.0,757.0,782.16,586.81
2016,5,22,13,30,266.0,446.0,1.5,14.0,688.0,723.34,545.27
2016,5,22,13,45,196.0,437.5,1.55,14.0,613.5,642.12,488.2
2016,5,22,14,0,126.0,429.0,1.6,14.0,539.0,569.43,435.68
2016,5,22,14,15,329.5,362.5,1.6,14.0,634.5,715.65,548.17
2016,5,22,14,30,533.0,296.0,1.6,14.0,730.0,859.16,652.62
2016,5,22,14,45,286.0,303.0,1.65,14.0,535.0,612.78,474.36
2016,5,22,15,0,39.0,310.0,1.7,14.0,340.0,355.61,278.04
2016,5,22,15,15,24.0,257.5,1.7,13.5,276.0,273.43,216.45
2016,5,22,15,30,9.0,205.0,1.7,13.0,212.0,206.19,163.84
2016,5,22,15,45,4.5,121.5,1.7,13.0,125.0,118.55,93.28
2016,5,22,16,0,0.0,38.0,1.7,13.0,38.0,35.34,24.24
2016,5,22,16,15,0.0,40.0,1.7,12.5,40.0,37.19,26.0
2016,5,22,16,30,0.0,42.0,1.7,12.0,42.0,39.04,27.74
2016,5,22,16,45,22.5,102.5,1.7,12.0,112.0,120.66,97.77
2016,5,22,17,0,45.0,163.0,1.7,12.0,182.0,209.93,172.61
2016,5,22,17,15,39.0,142.0,1.7,11.5,157.0,182.32,150.08
2016,5,22,17,30,33.0,121.0,1.7,11.0,132.0,154.83,127.56
2016,5,22,17,45,279.0,88.5,1.7,10.5,154.0,308.94,261.1
2016,5,22,18,0,525.0,56.0,1.7,10.0,176.0,410.98,344.74
2016,5,22,18,15,441.5,47.5,1.6,9.5,130.5,330.89,274.81
2016,5,22,18,30,358.0,39.0,1.5,9.0,85.0,257.71,209.35
2016,5,22,18,45,232.0,26.0,1.45,9.0,51.0,167.25,121.62
2016,5,22,19,0,106.0,13.0,1.4,9.0,17.0,56.89,0.0
2016,5,22,19,15,53.0,6.5,1.35,8.5,8.5,6.2,0.0
2016,5,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,105.5,18.0,0.95,9.0,29.0,14.1,0.45
2016,5,23,5,30,211.0,36.0,1.0,9.0,58.0,28.01,18.56
2016,5,23,5,45,307.5,48.5,1.05,9.0,100.0,37.02,27.56
2016,5,23,6,0,404.0,61.0,1.1,9.0,142.0,46.69,36.75
2016,5,23,6,15,468.0,70.5,1.1,9.0,190.0,51.95,41.76
2016,5,23,6,30,532.0,80.0,1.1,9.0,238.0,56.92,46.32
2016,5,23,6,45,346.5,119.5,1.1,9.5,230.5,83.6,70.14
2016,5,23,7,0,161.0,159.0,1.1,10.0,223.0,121.52,103.35
2016,5,23,7,15,230.0,175.5,1.1,10.5,280.5,132.73,103.12
2016,5,23,7,30,299.0,192.0,1.1,11.0,338.0,165.02,121.99
2016,5,23,7,45,532.5,148.5,1.1,11.5,441.5,174.86,117.13
2016,5,23,8,0,766.0,105.0,1.1,12.0,545.0,216.53,141.41
2016,5,23,8,15,784.5,108.5,1.1,12.0,592.0,264.55,182.98
2016,5,23,8,30,803.0,112.0,1.1,12.0,639.0,314.45,226.9
2016,5,23,8,45,507.5,228.5,1.1,12.5,569.5,347.66,263.27
2016,5,23,9,0,212.0,345.0,1.1,13.0,500.0,366.1,283.07
2016,5,23,9,15,160.0,363.5,1.1,13.0,484.0,372.6,288.97
2016,5,23,9,30,108.0,382.0,1.1,13.0,468.0,380.84,295.43
2016,5,23,9,45,75.0,373.5,1.1,13.5,434.5,365.47,283.19
2016,5,23,10,0,42.0,365.0,1.1,14.0,401.0,346.24,267.86
2016,5,23,10,15,473.0,240.0,1.1,14.0,664.0,501.37,390.44
2016,5,23,10,30,904.0,115.0,1.1,14.0,927.0,704.49,541.58
2016,5,23,10,45,907.5,116.5,1.1,14.0,946.0,746.05,569.41
2016,5,23,11,0,911.0,118.0,1.1,14.0,965.0,786.01,595.95
2016,5,23,11,15,595.5,294.5,1.05,14.0,851.5,733.73,554.07
2016,5,23,11,30,280.0,471.0,1.0,14.0,738.0,662.86,496.79
2016,5,23,11,45,279.5,474.0,1.0,14.0,741.5,680.69,510.01
2016,5,23,12,0,279.0,477.0,1.0,14.0,745.0,697.91,521.76
2016,5,23,12,15,304.5,467.0,1.0,14.0,759.0,725.48,541.39
2016,5,23,12,30,330.0,457.0,1.0,14.0,773.0,752.95,560.75
2016,5,23,12,45,383.5,431.5,1.0,14.0,795.0,791.11,588.18
2016,5,23,13,0,437.0,406.0,1.0,14.0,817.0,835.2,619.09
2016,5,23,13,15,371.5,421.0,1.0,14.0,766.0,791.8,588.37
2016,5,23,13,30,306.0,436.0,1.0,14.0,715.0,752.26,560.82
2016,5,23,13,45,369.5,396.5,1.05,14.0,724.0,781.04,584.4
2016,5,23,14,0,433.0,357.0,1.1,14.0,733.0,818.47,612.76
2016,5,23,14,15,314.0,378.0,1.1,14.0,645.5,717.13,540.96
2016,5,23,14,30,195.0,399.0,1.1,14.0,558.0,613.27,466.7
2016,5,23,14,45,513.0,261.0,1.15,14.0,653.5,802.01,611.13
2016,5,23,15,0,831.0,123.0,1.2,14.0,749.0,953.97,716.02
2016,5,23,15,15,612.0,199.0,1.2,14.0,645.5,826.5,629.8
2016,5,23,15,30,393.0,275.0,1.2,14.0,542.0,679.52,524.58
2016,5,23,15,45,299.0,271.5,1.25,14.0,466.5,585.3,457.83
2016,5,23,16,0,205.0,268.0,1.3,14.0,391.0,480.33,380.2
2016,5,23,16,15,102.5,193.5,1.3,13.5,255.0,302.27,243.56
2016,5,23,16,30,0.0,119.0,1.3,13.0,119.0,113.1,89.18
2016,5,23,16,45,58.5,146.5,1.3,13.0,171.5,198.89,162.85
2016,5,23,17,0,117.0,174.0,1.3,13.0,224.0,290.83,238.93
2016,5,23,17,15,363.5,124.0,1.3,12.5,248.5,433.24,358.51
2016,5,23,17,30,610.0,74.0,1.3,12.0,273.0,535.15,441.66
2016,5,23,17,45,559.0,66.0,1.3,12.0,224.0,467.91,386.98
2016,5,23,18,0,508.0,58.0,1.3,12.0,175.0,403.8,334.09
2016,5,23,18,15,424.5,49.0,1.25,11.5,130.0,323.71,266.36
2016,5,23,18,30,341.0,40.0,1.2,11.0,85.0,250.55,201.97
2016,5,23,18,45,216.5,27.0,1.2,10.5,51.0,161.88,118.33
2016,5,23,19,0,92.0,14.0,1.2,10.0,17.0,52.11,0.0
2016,5,23,19,15,46.0,7.0,1.2,9.5,8.5,24.0,0.0
2016,5,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
