Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,138.0,17.0,1.05,8.5,31.5,13.29,0.75
2016,5,24,5,30,276.0,34.0,1.1,9.0,63.0,27.2,17.91
2016,5,24,5,45,375.5,44.0,1.15,9.5,106.0,33.95,24.78
2016,5,24,6,0,475.0,54.0,1.2,10.0,149.0,40.36,30.91
2016,5,24,6,15,538.0,61.0,1.2,10.0,198.5,43.8,34.23
2016,5,24,6,30,601.0,68.0,1.2,10.0,248.0,47.08,37.25
2016,5,24,6,45,645.0,74.0,1.2,10.5,299.5,49.34,39.15
2016,5,24,7,0,689.0,80.0,1.2,11.0,351.0,51.43,40.83
2016,5,24,7,15,397.5,143.5,1.2,11.0,305.0,108.45,79.36
2016,5,24,7,30,106.0,207.0,1.2,11.0,259.0,175.42,138.0
2016,5,24,7,45,102.5,230.0,1.2,11.5,284.5,200.57,157.0
2016,5,24,8,0,99.0,253.0,1.2,12.0,310.0,225.62,176.53
2016,5,24,8,15,62.0,250.0,1.15,12.0,286.5,224.07,176.48
2016,5,24,8,30,25.0,247.0,1.1,12.0,263.0,225.73,178.77
2016,5,24,8,45,35.5,278.5,1.1,12.5,303.5,249.54,196.69
2016,5,24,9,0,46.0,310.0,1.1,13.0,344.0,282.88,221.83
2016,5,24,9,15,40.0,316.5,1.1,13.0,347.0,290.87,227.7
2016,5,24,9,30,34.0,323.0,1.1,13.0,350.0,298.09,233.02
2016,5,24,9,45,53.0,361.0,1.1,13.5,405.5,343.73,267.18
2016,5,24,10,0,72.0,399.0,1.1,14.0,461.0,391.72,302.35
2016,5,24,10,15,56.5,393.0,1.1,14.0,442.5,383.84,295.83
2016,5,24,10,30,41.0,387.0,1.1,14.0,424.0,374.13,288.22
2016,5,24,10,45,32.5,368.5,1.1,14.0,398.5,356.75,275.02
2016,5,24,11,0,24.0,350.0,1.1,14.0,373.0,338.0,260.77
2016,5,24,11,15,73.5,417.0,1.1,14.0,487.0,440.36,338.01
2016,5,24,11,30,123.0,484.0,1.1,14.0,601.0,547.41,415.47
2016,5,24,11,45,79.5,446.0,1.15,14.5,522.0,483.86,367.57
2016,5,24,12,0,36.0,408.0,1.2,15.0,443.0,416.27,317.26
2016,5,24,12,15,26.5,358.5,1.2,15.0,384.5,364.71,279.57
2016,5,24,12,30,17.0,309.0,1.2,15.0,326.0,306.61,236.19
2016,5,24,12,45,124.0,391.5,1.2,15.0,508.5,502.0,384.77
2016,5,24,13,0,231.0,474.0,1.2,15.0,691.0,692.36,519.92
2016,5,24,13,15,215.0,466.5,1.2,15.0,665.5,677.55,507.69
2016,5,24,13,30,199.0,459.0,1.2,15.0,640.0,661.37,496.71
2016,5,24,13,45,101.0,303.0,1.25,15.0,394.5,409.23,315.68
2016,5,24,14,0,3.0,147.0,1.3,15.0,149.0,141.41,108.74
2016,5,24,14,15,10.5,213.5,1.3,15.0,222.0,213.4,166.84
2016,5,24,14,30,18.0,280.0,1.3,15.0,295.0,287.4,224.46
2016,5,24,14,45,9.0,178.0,1.3,15.0,185.5,177.74,138.74
2016,5,24,15,0,0.0,76.0,1.3,15.0,76.0,70.9,52.89
2016,5,24,15,15,3.0,133.0,1.3,14.5,135.5,128.22,100.21
2016,5,24,15,30,6.0,190.0,1.3,14.0,195.0,188.05,148.84
2016,5,24,15,45,96.5,230.0,1.35,14.0,289.0,338.63,271.31
2016,5,24,16,0,187.0,270.0,1.4,14.0,383.0,466.73,371.76
2016,5,24,16,15,490.5,176.0,1.4,13.5,437.0,645.4,514.39
2016,5,24,16,30,794.0,82.0,1.4,13.0,491.0,777.38,612.98
2016,5,24,16,45,769.0,77.5,1.4,13.0,439.5,727.84,577.88
2016,5,24,17,0,744.0,73.0,1.4,13.0,388.0,677.84,543.77
2016,5,24,17,15,706.5,68.5,1.4,12.5,336.0,618.53,502.61
2016,5,24,17,30,669.0,64.0,1.4,12.0,284.0,560.27,460.76
2016,5,24,17,45,617.0,58.0,1.45,12.0,233.5,496.04,410.3
2016,5,24,18,0,565.0,52.0,1.5,12.0,183.0,431.49,357.25
2016,5,24,18,15,483.0,44.5,1.45,11.5,137.0,351.66,289.69
2016,5,24,18,30,401.0,37.0,1.4,11.0,91.0,278.65,225.16
2016,5,24,18,45,267.5,26.0,1.4,10.5,55.5,184.95,137.17
2016,5,24,19,0,134.0,15.0,1.4,10.0,20.0,88.57,0.0
2016,5,24,19,15,67.0,7.5,1.35,9.5,10.0,32.47,0.0
2016,5,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,144.0,17.0,1.0,8.0,32.0,13.19,1.26
2016,5,25,5,30,288.0,34.0,1.0,8.0,64.0,27.13,17.99
2016,5,25,5,45,385.5,43.5,1.05,8.5,107.5,33.42,24.44
2016,5,25,6,0,483.0,53.0,1.1,9.0,151.0,39.41,30.2
2016,5,25,6,15,241.5,62.0,1.1,9.5,111.0,44.66,35.09
2016,5,25,6,30,0.0,71.0,1.1,10.0,71.0,65.18,53.59
2016,5,25,6,45,0.0,86.0,1.1,10.5,86.0,78.36,65.17
2016,5,25,7,0,0.0,101.0,1.1,11.0,101.0,91.43,76.42
2016,5,25,7,15,0.0,117.0,1.1,11.0,117.0,105.43,84.37
2016,5,25,7,30,0.0,133.0,1.1,11.0,133.0,119.68,95.94
2016,5,25,7,45,3.5,156.0,1.1,11.5,158.0,140.18,112.17
2016,5,25,8,0,7.0,179.0,1.1,12.0,183.0,161.18,128.54
2016,5,25,8,15,9.5,197.0,1.1,12.5,203.5,178.36,141.65
2016,5,25,8,30,12.0,215.0,1.1,13.0,224.0,195.88,154.94
2016,5,25,8,45,37.5,270.0,1.1,13.5,297.5,243.77,191.56
2016,5,25,9,0,63.0,325.0,1.1,14.0,371.0,301.1,234.87
2016,5,25,9,15,218.0,335.5,1.1,14.0,508.0,377.01,291.55
2016,5,25,9,30,373.0,346.0,1.1,14.0,645.0,468.22,359.77
2016,5,25,9,45,395.0,350.0,1.15,14.5,678.0,505.16,387.06
2016,5,25,10,0,417.0,354.0,1.2,15.0,711.0,538.9,412.14
2016,5,25,10,15,372.5,388.0,1.2,15.0,714.5,567.0,432.08
2016,5,25,10,30,328.0,422.0,1.2,15.0,718.0,586.7,445.49
2016,5,25,10,45,633.0,263.0,1.3,15.5,848.5,679.76,518.17
2016,5,25,11,0,938.0,104.0,1.4,16.0,979.0,794.93,601.89
2016,5,25,11,15,683.0,260.0,1.4,16.0,902.0,772.34,582.0
2016,5,25,11,30,428.0,416.0,1.4,16.0,825.0,733.69,549.1
2016,5,25,11,45,427.0,419.5,1.45,16.0,829.0,756.22,565.59
2016,5,25,12,0,426.0,423.0,1.5,16.0,833.0,777.74,580.67
2016,5,25,12,15,686.0,263.5,1.5,16.0,921.5,879.41,657.37
2016,5,25,12,30,946.0,104.0,1.5,16.0,1010.0,975.97,720.71
2016,5,25,12,45,938.0,107.5,1.5,16.0,998.0,991.85,730.01
2016,5,25,13,0,930.0,111.0,1.5,16.0,986.0,1004.63,738.41
2016,5,25,13,15,608.0,276.5,1.55,16.0,844.5,885.89,659.86
2016,5,25,13,30,286.0,442.0,1.6,16.0,703.0,739.06,552.45
2016,5,25,13,45,350.5,403.0,1.65,16.0,714.0,769.42,578.19
2016,5,25,14,0,415.0,364.0,1.7,16.0,725.0,808.25,607.74
2016,5,25,14,15,659.0,233.0,1.7,16.0,782.5,920.19,691.53
2016,5,25,14,30,903.0,102.0,1.7,16.0,840.0,1005.08,747.43
2016,5,25,14,45,895.5,99.5,1.75,16.0,803.5,990.22,738.62
2016,5,25,15,0,888.0,97.0,1.8,16.0,767.0,972.43,729.17
2016,5,25,15,15,876.0,95.0,1.8,15.5,724.5,948.14,716.1
2016,5,25,15,30,864.0,93.0,1.8,15.0,682.0,921.34,701.35
2016,5,25,15,45,849.0,90.0,1.8,15.0,636.0,888.32,680.97
2016,5,25,16,0,834.0,87.0,1.8,15.0,590.0,853.29,659.09
2016,5,25,16,15,814.5,84.0,1.8,14.5,540.5,819.93,639.36
2016,5,25,16,30,795.0,81.0,1.8,14.0,491.0,777.73,612.95
2016,5,25,16,45,769.0,77.0,1.85,13.5,440.0,727.99,580.93
2016,5,25,17,0,743.0,73.0,1.9,13.0,389.0,677.86,547.68
2016,5,25,17,15,706.5,69.0,1.9,12.5,337.5,619.92,507.02
2016,5,25,17,30,670.0,65.0,1.9,12.0,286.0,566.53,468.44
2016,5,25,17,45,614.5,59.5,1.9,12.0,235.0,497.11,413.1
2016,5,25,18,0,559.0,54.0,1.9,12.0,184.0,431.11,358.32
2016,5,25,18,15,477.0,46.5,1.8,11.5,138.0,351.42,290.45
2016,5,25,18,30,395.0,39.0,1.7,11.0,92.0,278.42,225.71
2016,5,25,18,45,254.0,27.5,1.65,10.5,56.5,180.61,135.27
2016,5,25,19,0,113.0,16.0,1.6,10.0,21.0,79.77,0.0
2016,5,25,19,15,56.5,8.0,1.6,9.5,10.5,29.06,0.0
2016,5,25,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,5,15,115.0,19.0,1.1,9.0,31.5,14.86,2.6
2016,5,26,5,30,230.0,38.0,1.1,9.0,63.0,29.56,20.06
2016,5,26,5,45,325.0,50.0,1.1,9.5,105.5,38.13,28.54
2016,5,26,6,0,420.0,62.0,1.1,10.0,148.0,47.36,37.23
2016,5,26,6,15,210.0,76.5,1.05,10.0,119.5,59.87,48.74
2016,5,26,6,30,0.0,91.0,1.0,10.0,91.0,81.26,68.0
2016,5,26,6,45,1.0,110.0,1.0,10.5,110.5,97.36,82.04
2016,5,26,7,0,2.0,129.0,1.0,11.0,130.0,113.31,95.67
2016,5,26,7,15,34.0,165.0,1.0,11.0,181.5,136.12,109.22
2016,5,26,7,30,66.0,201.0,1.0,11.0,233.0,168.7,133.75
2016,5,26,7,45,93.5,228.5,1.0,11.5,279.5,198.83,155.81
2016,5,26,8,0,121.0,256.0,1.0,12.0,326.0,224.47,174.46
2016,5,26,8,15,206.0,272.0,0.95,12.5,403.0,266.57,204.4
2016,5,26,8,30,291.0,288.0,0.9,13.0,480.0,309.6,235.75
2016,5,26,8,45,354.5,289.5,0.9,14.0,539.0,351.08,266.77
2016,5,26,9,0,418.0,291.0,0.9,15.0,598.0,392.25,297.76
2016,5,26,9,15,642.0,205.0,0.9,15.0,705.0,444.37,337.66
2016,5,26,9,30,866.0,119.0,0.9,15.0,812.0,524.2,399.12
2016,5,26,9,45,870.0,123.5,0.9,15.5,844.0,572.1,435.57
2016,5,26,10,0,874.0,128.0,0.9,16.0,876.0,619.19,470.48
2016,5,26,10,15,880.5,129.5,0.9,16.5,902.5,664.36,502.98
2016,5,26,10,30,887.0,131.0,0.9,17.0,929.0,708.55,533.83
2016,5,26,10,45,891.5,132.0,0.95,17.5,949.0,749.75,562.42
2016,5,26,11,0,896.0,133.0,1.0,18.0,969.0,789.46,588.06
2016,5,26,11,15,898.5,133.5,1.0,18.0,982.0,825.54,611.24
2016,5,26,11,30,901.0,134.0,1.0,18.0,995.0,859.69,633.0
2016,5,26,11,45,902.0,134.5,1.05,18.5,1000.0,890.53,652.06
2016,5,26,12,0,903.0,135.0,1.1,19.0,1005.0,919.12,669.61
2016,5,26,12,15,902.5,135.0,1.1,19.0,1002.5,943.54,684.9
2016,5,26,12,30,902.0,135.0,1.1,19.0,1000.0,965.39,698.6
2016,5,26,12,45,904.0,132.5,1.15,19.0,991.0,984.51,711.52
2016,5,26,13,0,906.0,130.0,1.2,19.0,982.0,1000.8,722.79
2016,5,26,13,15,902.5,129.0,1.2,19.0,965.0,1010.33,729.04
2016,5,26,13,30,899.0,128.0,1.2,19.0,948.0,1016.78,733.55
2016,5,26,13,45,896.0,125.5,1.25,19.0,924.0,1019.09,736.54
2016,5,26,14,0,893.0,123.0,1.3,19.0,900.0,1018.27,737.72
2016,5,26,14,15,886.0,121.0,1.3,18.5,869.5,1010.91,735.44
2016,5,26,14,30,879.0,119.0,1.3,18.0,839.0,1000.51,731.42
2016,5,26,14,45,869.5,117.0,1.35,18.0,802.0,984.73,723.53
2016,5,26,15,0,860.0,115.0,1.4,18.0,765.0,966.15,713.9
2016,5,26,15,15,847.5,112.5,1.4,17.5,723.0,949.82,706.36
2016,5,26,15,30,835.0,110.0,1.4,17.0,681.0,922.67,691.63
2016,5,26,15,45,818.5,107.0,1.45,17.0,635.0,888.97,671.94
2016,5,26,16,0,802.0,104.0,1.5,17.0,589.0,853.34,650.72
2016,5,26,16,15,780.0,100.5,1.5,16.5,539.5,810.64,624.87
2016,5,26,16,30,758.0,97.0,1.5,16.0,490.0,766.76,597.73
2016,5,26,16,45,730.0,92.5,1.55,15.5,438.5,719.93,568.28
2016,5,26,17,0,702.0,88.0,1.6,15.0,387.0,669.2,535.05
2016,5,26,17,15,662.5,82.5,1.6,14.5,335.5,608.93,493.13
2016,5,26,17,30,623.0,77.0,1.6,14.0,284.0,549.97,449.98
2016,5,26,17,45,565.0,70.0,1.6,13.5,233.5,478.75,394.67
2016,5,26,18,0,507.0,63.0,1.6,13.0,183.0,411.08,339.82
2016,5,26,18,15,422.5,53.5,1.55,12.0,137.0,329.46,271.62
2016,5,26,18,30,338.0,44.0,1.5,11.0,91.0,254.67,206.52
2016,5,26,18,45,208.5,30.5,1.5,10.5,56.0,161.22,121.36
2016,5,26,19,0,79.0,17.0,1.5,10.0,21.0,67.36,0.0
2016,5,26,19,15,39.5,8.5,1.45,9.5,10.5,23.14,0.0
2016,5,26,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,119.5,19.5,0.8,8.5,32.5,15.26,3.29
2016,5,27,5,30,239.0,39.0,0.8,9.0,65.0,30.35,20.81
2016,5,27,5,45,340.5,50.0,0.85,9.5,108.5,38.12,28.56
2016,5,27,6,0,442.0,61.0,0.9,10.0,152.0,46.39,36.38
2016,5,27,6,15,277.5,91.0,0.85,10.5,153.5,70.37,58.08
2016,5,27,6,30,113.0,121.0,0.8,11.0,155.0,94.96,79.89
2016,5,27,6,45,130.0,141.5,0.8,11.5,188.0,109.41,92.28
2016,5,27,7,0,147.0,162.0,0.8,12.0,221.0,123.42,104.04
2016,5,27,7,15,166.0,185.0,0.75,12.5,260.0,146.16,113.92
2016,5,27,7,30,185.0,208.0,0.7,13.0,299.0,175.9,133.68
2016,5,27,7,45,490.5,155.0,0.65,13.5,431.0,176.75,119.17
2016,5,27,8,0,796.0,102.0,0.6,14.0,563.0,223.28,144.21
2016,5,27,8,15,814.0,105.5,0.55,14.5,610.5,272.61,185.93
2016,5,27,8,30,832.0,109.0,0.5,15.0,658.0,323.74,229.47
2016,5,27,8,45,848.5,110.5,0.5,16.0,702.5,374.34,271.8
2016,5,27,9,0,865.0,112.0,0.5,17.0,747.0,431.71,317.9
2016,5,27,9,15,875.5,113.5,0.45,17.5,786.0,481.44,357.26
2016,5,27,9,30,886.0,115.0,0.4,18.0,825.0,531.3,395.27
2016,5,27,9,45,898.5,114.0,0.4,19.0,859.0,580.09,430.81
2016,5,27,10,0,911.0,113.0,0.4,20.0,893.0,628.73,464.88
2016,5,27,10,15,917.0,114.5,0.4,20.5,920.0,675.07,496.99
2016,5,27,10,30,923.0,116.0,0.4,21.0,947.0,720.32,527.36
2016,5,27,10,45,929.0,115.5,0.45,22.0,967.5,762.57,554.25
2016,5,27,11,0,935.0,115.0,0.5,23.0,988.0,803.34,578.26
2016,5,27,11,15,937.0,115.5,0.55,23.0,1000.5,840.21,601.75
2016,5,27,11,30,939.0,116.0,0.6,23.0,1013.0,875.02,623.88
2016,5,27,11,45,940.5,115.5,0.65,23.5,1018.0,906.31,642.53
2016,5,27,12,0,942.0,115.0,0.7,24.0,1023.0,935.23,659.65
2016,5,27,12,15,941.5,115.0,0.75,24.0,1020.5,960.34,675.7
2016,5,27,12,30,941.0,115.0,0.8,24.0,1018.0,982.74,690.19
2016,5,27,12,45,937.5,115.5,0.9,24.0,1007.0,999.99,702.64
2016,5,27,13,0,934.0,116.0,1.0,24.0,996.0,1014.22,713.41
2016,5,27,13,15,930.0,115.0,1.05,23.5,978.0,1023.39,721.63
2016,5,27,13,30,926.0,114.0,1.1,23.0,960.0,1029.39,728.13
2016,5,27,13,45,918.5,114.0,1.15,23.0,934.5,1029.79,729.95
2016,5,27,14,0,911.0,114.0,1.2,23.0,909.0,1027.04,730.01
2016,5,27,14,15,903.5,112.5,1.2,22.5,877.5,1019.58,727.8
2016,5,27,14,30,896.0,111.0,1.2,22.0,846.0,1009.05,723.84
2016,5,27,14,45,885.0,110.0,1.25,22.0,808.0,992.68,715.82
2016,5,27,15,0,874.0,109.0,1.3,22.0,770.0,973.53,706.12
2016,5,27,15,15,861.0,106.5,1.3,21.5,728.0,948.15,692.97
2016,5,27,15,30,848.0,104.0,1.3,21.0,686.0,920.33,678.22
2016,5,27,15,45,832.0,101.0,1.35,21.0,639.0,894.87,664.36
2016,5,27,16,0,816.0,98.0,1.4,21.0,592.0,859.37,643.63
2016,5,27,16,15,794.5,94.5,1.35,20.5,542.5,816.76,617.82
2016,5,27,16,30,773.0,91.0,1.3,20.0,493.0,772.92,590.79
2016,5,27,16,45,746.0,86.5,1.3,19.5,442.0,722.49,559.11
2016,5,27,17,0,719.0,82.0,1.3,19.0,391.0,671.74,526.34
2016,5,27,17,15,681.0,77.0,1.25,18.0,339.0,616.23,489.51
2016,5,27,17,30,643.0,72.0,1.2,17.0,287.0,558.3,449.07
2016,5,27,17,45,590.0,65.5,1.15,16.5,236.5,490.2,397.18
2016,5,27,18,0,537.0,59.0,1.1,16.0,186.0,425.28,345.54
2016,5,27,18,15,456.0,50.0,1.0,15.0,140.0,344.98,279.74
2016,5,27,18,30,375.0,41.0,0.9,14.0,94.0,271.32,216.74
2016,5,27,18,45,251.5,29.0,0.85,13.5,58.5,181.67,135.99
2016,5,27,19,0,128.0,17.0,0.8,13.0,23.0,88.7,0.0
2016,5,27,19,15,64.0,8.5,0.75,12.5,11.5,32.54,0.0
2016,5,27,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,5,15,127.0,18.5,0.5,10.5,32.5,14.44,3.1
2016,5,28,5,30,254.0,37.0,0.4,11.0,65.0,28.72,19.28
2016,5,28,5,45,353.5,48.0,0.35,11.5,108.5,37.34,27.69
2016,5,28,6,0,453.0,59.0,0.3,12.0,152.0,44.51,34.45
2016,5,28,6,15,516.5,66.5,0.25,12.5,201.0,48.16,37.86
2016,5,28,6,30,580.0,74.0,0.2,13.0,250.0,51.65,40.93
2016,5,28,6,45,628.5,79.0,0.2,14.0,302.0,52.91,41.8
2016,5,28,7,0,677.0,84.0,0.2,15.0,354.0,54.11,42.55
2016,5,28,7,15,709.0,89.0,0.2,15.5,406.0,79.71,46.21
2016,5,28,7,30,741.0,94.0,0.2,16.0,458.0,129.14,72.72
2016,5,28,7,45,766.0,97.5,0.25,17.0,508.5,174.28,103.53
2016,5,28,8,0,791.0,101.0,0.3,18.0,559.0,222.3,141.02
2016,5,28,8,15,809.0,104.0,0.3,18.5,606.5,270.93,181.44
2016,5,28,8,30,827.0,107.0,0.3,19.0,654.0,321.37,223.71
2016,5,28,8,45,841.5,109.5,0.35,20.0,697.5,371.81,265.35
2016,5,28,9,0,856.0,112.0,0.4,21.0,741.0,428.83,310.62
2016,5,28,9,15,866.5,114.0,0.45,21.5,780.0,478.48,349.94
2016,5,28,9,30,877.0,116.0,0.5,22.0,819.0,528.29,388.22
2016,5,28,9,45,884.5,118.5,0.55,22.5,852.0,576.84,424.43
2016,5,28,10,0,892.0,121.0,0.6,23.0,885.0,624.87,459.18
2016,5,28,10,15,898.0,122.5,0.65,23.0,912.0,670.4,492.19
2016,5,28,10,30,904.0,124.0,0.7,23.0,939.0,714.89,523.77
2016,5,28,10,45,906.5,126.0,0.8,23.5,958.5,756.09,552.08
2016,5,28,11,0,909.0,128.0,0.9,24.0,978.0,795.65,577.33
2016,5,28,11,15,911.5,128.5,0.95,24.0,990.5,832.09,600.82
2016,5,28,11,30,914.0,129.0,1.0,24.0,1003.0,866.59,622.97
2016,5,28,11,45,913.5,130.5,1.05,24.0,1007.5,897.37,642.72
2016,5,28,12,0,913.0,132.0,1.1,24.0,1012.0,925.81,661.0
2016,5,28,12,15,912.0,132.0,1.1,24.0,1009.5,949.99,675.81
2016,5,28,12,30,911.0,132.0,1.1,24.0,1007.0,971.54,689.04
2016,5,28,12,45,905.5,133.5,1.15,24.0,995.5,987.56,699.79
2016,5,28,13,0,900.0,135.0,1.2,24.0,984.0,1000.63,708.87
2016,5,28,13,15,896.0,134.0,1.2,24.0,966.5,1009.71,714.76
2016,5,28,13,30,892.0,133.0,1.2,24.0,949.0,1015.72,718.93
2016,5,28,13,45,884.0,133.0,1.3,24.0,923.5,1015.74,721.3
2016,5,28,14,0,876.0,133.0,1.4,24.0,898.0,1012.7,721.89
2016,5,28,14,15,868.0,131.5,1.4,23.5,867.0,1005.1,719.53
2016,5,28,14,30,860.0,130.0,1.4,23.0,836.0,994.53,715.47
2016,5,28,14,45,711.0,191.5,1.4,22.5,758.0,926.83,674.96
2016,5,28,15,0,562.0,253.0,1.4,22.0,680.0,839.77,619.28
2016,5,28,15,15,686.0,187.0,1.35,21.5,678.5,886.0,654.84
2016,5,28,15,30,810.0,121.0,1.3,21.0,677.0,913.11,674.23
2016,5,28,15,45,793.0,117.0,1.3,21.0,631.0,878.41,652.81
2016,5,28,16,0,776.0,113.0,1.3,21.0,585.0,841.84,630.71
2016,5,28,16,15,753.5,109.0,1.25,20.5,536.0,798.85,604.53
2016,5,28,16,30,731.0,105.0,1.2,20.0,487.0,759.15,580.24
2016,5,28,16,45,703.0,99.5,1.2,19.5,436.0,708.24,548.09
2016,5,28,17,0,675.0,94.0,1.2,19.0,385.0,657.19,515.02
2016,5,28,17,15,634.5,88.0,1.1,18.0,333.5,596.5,473.82
2016,5,28,17,30,594.0,82.0,1.0,17.0,282.0,537.23,431.24
2016,5,28,17,45,540.5,74.0,0.95,16.5,232.5,468.78,379.19
2016,5,28,18,0,487.0,66.0,0.9,16.0,183.0,403.54,327.48
2016,5,28,18,15,405.0,56.0,0.8,15.0,137.5,323.4,261.98
2016,5,28,18,30,323.0,46.0,0.7,14.0,92.0,248.54,198.45
2016,5,28,18,45,209.5,32.0,0.65,13.5,57.0,163.99,123.1
2016,5,28,19,0,96.0,18.0,0.6,13.0,22.0,77.09,3.37
2016,5,28,19,15,48.0,9.0,0.55,12.5,11.0,26.97,0.0
2016,5,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,5,15,137.5,18.5,0.65,9.5,33.5,14.43,3.42
2016,5,29,5,30,275.0,37.0,0.6,10.0,67.0,28.72,19.39
2016,5,29,5,45,373.0,47.0,0.55,10.5,110.5,36.37,26.93
2016,5,29,6,0,471.0,57.0,0.5,11.0,154.0,42.68,32.94
2016,5,29,6,15,235.5,69.5,0.45,11.5,118.0,50.11,39.74
2016,5,29,6,30,0.0,82.0,0.4,12.0,82.0,74.22,61.23
2016,5,29,6,45,0.0,99.0,0.4,12.5,99.0,88.89,73.87
2016,5,29,7,0,0.0,116.0,0.4,13.0,116.0,103.41,86.16
2016,5,29,7,15,8.0,144.5,0.4,13.5,148.5,127.47,101.34
2016,5,29,7,30,16.0,173.0,0.4,14.0,181.0,152.75,120.8
2016,5,29,7,45,8.0,161.5,0.45,14.5,165.5,145.39,114.4
2016,5,29,8,0,0.0,150.0,0.5,15.0,150.0,135.97,106.63
2016,5,29,8,15,2.5,164.5,0.55,15.5,166.5,149.69,117.07
2016,5,29,8,30,5.0,179.0,0.6,16.0,183.0,163.73,127.6
2016,5,29,8,45,14.5,226.5,0.65,16.5,237.5,208.45,161.94
2016,5,29,9,0,24.0,274.0,0.7,17.0,292.0,254.13,196.27
2016,5,29,9,15,22.0,279.5,0.7,17.5,296.5,260.7,200.38
2016,5,29,9,30,20.0,285.0,0.7,18.0,301.0,266.94,204.43
2016,5,29,9,45,60.0,350.0,0.75,18.5,401.0,338.82,257.81
2016,5,29,10,0,100.0,415.0,0.8,19.0,501.0,421.46,317.4
2016,5,29,10,15,262.5,397.0,0.85,19.0,632.0,506.46,380.3
2016,5,29,10,30,425.0,379.0,0.9,19.0,763.0,612.36,456.87
2016,5,29,10,45,670.0,251.5,0.95,19.5,871.5,697.19,519.33
2016,5,29,11,0,915.0,124.0,1.0,20.0,980.0,796.99,589.24
2016,5,29,11,15,917.5,124.5,1.0,20.0,992.5,833.59,611.78
2016,5,29,11,30,920.0,125.0,1.0,20.0,1005.0,868.23,633.63
2016,5,29,11,45,920.0,126.0,1.05,20.0,1010.0,899.11,653.73
2016,5,29,12,0,920.0,127.0,1.1,20.0,1015.0,927.66,672.36
2016,5,29,12,15,919.5,127.0,1.1,20.0,1012.5,952.38,687.74
2016,5,29,12,30,919.0,127.0,1.1,20.0,1010.0,974.49,701.5
2016,5,29,12,45,912.5,130.0,1.15,20.5,999.0,991.09,711.42
2016,5,29,13,0,906.0,133.0,1.2,21.0,988.0,1004.74,719.6
2016,5,29,13,15,903.0,132.0,1.2,21.0,971.0,1014.84,726.18
2016,5,29,13,30,900.0,131.0,1.2,21.0,954.0,1021.89,731.02
2016,5,29,13,45,894.5,130.0,1.2,21.0,929.5,1023.39,732.56
2016,5,29,14,0,889.0,129.0,1.2,21.0,905.0,1021.79,732.38
2016,5,29,14,15,881.5,127.0,1.2,20.5,874.5,1014.11,729.95
2016,5,29,14,30,874.0,125.0,1.2,20.0,844.0,1003.4,725.81
2016,5,29,14,45,864.0,123.5,1.2,20.0,807.0,987.88,717.37
2016,5,29,15,0,854.0,122.0,1.2,20.0,770.0,978.23,712.82
2016,5,29,15,15,841.0,119.5,1.15,19.5,728.5,953.31,698.96
2016,5,29,15,30,828.0,117.0,1.1,19.0,687.0,925.93,683.67
2016,5,29,15,45,812.0,113.5,1.1,19.0,641.0,892.37,663.82
2016,5,29,16,0,796.0,110.0,1.1,19.0,595.0,856.85,642.56
2016,5,29,16,15,774.5,106.0,1.1,18.5,545.5,814.24,617.41
2016,5,29,16,30,753.0,102.0,1.1,18.0,496.0,770.39,590.97
2016,5,29,16,45,726.0,97.0,1.1,18.0,445.0,724.34,561.29
2016,5,29,17,0,699.0,92.0,1.1,18.0,394.0,673.92,527.8
2016,5,29,17,15,659.5,86.5,1.05,17.0,342.0,613.73,487.63
2016,5,29,17,30,620.0,81.0,1.0,16.0,290.0,554.81,446.13
2016,5,29,17,45,567.5,73.0,0.95,15.5,239.5,485.96,393.87
2016,5,29,18,0,515.0,65.0,0.9,15.0,189.0,420.21,341.82
2016,5,29,18,15,432.0,55.5,0.85,14.0,143.0,338.8,275.49
2016,5,29,18,30,349.0,46.0,0.8,13.0,97.0,264.0,211.91
2016,5,29,18,45,229.0,32.5,0.75,12.5,60.5,174.06,132.08
2016,5,29,19,0,109.0,19.0,0.7,12.0,24.0,84.75,12.57
2016,5,29,19,15,54.5,9.5,0.7,11.5,12.0,30.01,0.0
2016,5,29,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,5,15,151.0,18.0,0.65,8.5,35.0,13.9,3.37
2016,5,30,5,30,302.0,36.0,0.6,9.0,70.0,28.72,19.51
2016,5,30,5,45,401.0,45.5,0.6,9.5,114.5,34.96,25.8
2016,5,30,6,0,500.0,55.0,0.6,10.0,159.0,40.9,31.48
2016,5,30,6,15,562.0,62.0,0.55,10.5,209.0,44.35,34.71
2016,5,30,6,30,624.0,69.0,0.5,11.0,259.0,47.62,37.62
2016,5,30,6,45,410.5,114.5,0.5,12.0,249.0,79.78,66.06
2016,5,30,7,0,197.0,160.0,0.5,13.0,239.0,122.43,102.76
2016,5,30,7,15,486.0,123.5,0.5,13.5,353.5,100.73,68.34
2016,5,30,7,30,775.0,87.0,0.5,14.0,468.0,127.86,70.69
2016,5,30,7,45,798.5,90.0,0.5,14.5,519.0,174.11,103.22
2016,5,30,8,0,822.0,93.0,0.5,15.0,570.0,223.05,142.46
2016,5,30,8,15,839.5,96.0,0.5,15.5,618.0,273.08,184.86
2016,5,30,8,30,857.0,99.0,0.5,16.0,666.0,331.27,233.91
2016,5,30,8,45,870.5,101.0,0.55,17.0,710.0,382.04,276.51
2016,5,30,9,0,884.0,103.0,0.6,18.0,754.0,433.63,318.68
2016,5,30,9,15,894.0,105.0,0.6,18.5,793.5,484.3,359.19
2016,5,30,9,30,904.0,107.0,0.6,19.0,833.0,535.05,398.37
2016,5,30,9,45,907.5,111.0,0.65,20.0,865.0,583.84,434.45
2016,5,30,10,0,911.0,115.0,0.7,21.0,897.0,631.73,468.61
2016,5,30,10,15,917.0,116.5,0.75,21.0,924.0,677.99,502.45
2016,5,30,10,30,923.0,118.0,0.8,21.0,951.0,723.18,534.79
2016,5,30,10,45,927.0,119.0,0.85,21.5,971.0,765.27,562.97
2016,5,30,11,0,931.0,120.0,0.9,22.0,991.0,805.75,588.27
2016,5,30,11,15,933.5,120.5,0.9,22.0,1003.5,842.87,611.53
2016,5,30,11,30,936.0,121.0,0.9,22.0,1016.0,877.98,633.34
2016,5,30,11,45,936.5,121.5,0.95,22.5,1021.5,909.27,652.19
2016,5,30,12,0,937.0,122.0,1.0,23.0,1027.0,938.2,669.5
2016,5,30,12,15,936.5,121.5,1.0,23.0,1024.0,962.81,684.5
2016,5,30,12,30,936.0,121.0,1.0,23.0,1021.0,984.74,697.89
2016,5,30,12,45,932.5,121.5,1.05,23.5,1010.5,1002.01,708.04
2016,5,30,13,0,929.0,122.0,1.1,24.0,1000.0,1016.3,716.48
2016,5,30,13,15,925.5,121.0,1.1,24.0,982.5,1026.04,722.7
2016,5,30,13,30,922.0,120.0,1.1,24.0,965.0,1032.64,727.18
2016,5,30,13,45,916.5,119.0,1.15,24.0,940.5,1034.12,729.64
2016,5,30,14,0,911.0,118.0,1.2,24.0,916.0,1032.44,730.34
2016,5,30,14,15,904.0,116.5,1.2,23.5,884.5,1025.61,728.54
2016,5,30,14,30,897.0,115.0,1.2,23.0,853.0,1015.72,725.0
2016,5,30,14,45,888.0,113.0,1.2,23.0,816.0,1000.34,716.78
2016,5,30,15,0,879.0,111.0,1.2,23.0,779.0,982.11,706.91
2016,5,30,15,15,866.5,108.5,1.2,22.5,737.0,957.25,694.25
2016,5,30,15,30,854.0,106.0,1.2,22.0,695.0,938.05,685.25
2016,5,30,15,45,838.5,102.5,1.2,22.0,648.5,904.39,665.46
2016,5,30,16,0,823.0,99.0,1.2,22.0,602.0,868.69,644.34
2016,5,30,16,15,802.0,96.0,1.15,21.5,552.0,827.01,619.49
2016,5,30,16,30,781.0,93.0,1.1,21.0,502.0,784.04,593.42
2016,5,30,16,45,755.0,88.0,1.1,20.5,451.0,733.63,562.27
2016,5,30,17,0,729.0,83.0,1.1,20.0,400.0,682.8,529.99
2016,5,30,17,15,691.5,78.5,1.05,19.0,347.5,627.95,494.2
2016,5,30,17,30,654.0,74.0,1.0,18.0,295.0,570.57,454.89
2016,5,30,17,45,602.5,67.0,0.95,17.5,244.5,502.29,403.65
2016,5,30,18,0,551.0,60.0,0.9,17.0,194.0,437.02,352.54
2016,5,30,18,15,470.5,51.5,0.8,16.0,147.0,356.75,287.58
2016,5,30,18,30,390.0,43.0,0.7,15.0,100.0,282.94,225.23
2016,5,30,18,45,267.0,31.0,0.6,14.0,63.5,192.19,145.65
2016,5,30,19,0,144.0,19.0,0.5,13.0,27.0,100.32,23.74
2016,5,30,19,15,72.0,9.5,0.5,12.5,13.5,36.83,0.0
2016,5,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,5.0,0.65,8.5,5.0,0.0,0.0
2016,5,31,5,0,0.0,10.0,0.6,9.0,10.0,9.53,0.0
2016,5,31,5,15,167.0,22.5,0.55,9.5,41.0,17.67,6.03
2016,5,31,5,30,334.0,35.0,0.5,10.0,72.0,27.74,18.6
2016,5,31,5,45,429.0,43.5,0.45,10.5,117.0,33.13,24.08
2016,5,31,6,0,524.0,52.0,0.4,11.0,162.0,38.29,29.02
2016,5,31,6,15,584.5,58.5,0.4,11.5,212.0,41.46,31.98
2016,5,31,6,30,645.0,65.0,0.4,12.0,262.0,44.48,34.65
2016,5,31,6,45,688.0,69.5,0.4,13.0,314.5,45.76,35.58
2016,5,31,7,0,731.0,74.0,0.4,14.0,367.0,51.88,40.75
2016,5,31,7,15,760.5,78.0,0.4,15.0,419.5,80.67,44.91
2016,5,31,7,30,790.0,82.0,0.4,16.0,472.0,125.85,67.8
2016,5,31,7,45,812.5,85.0,0.45,17.0,522.5,172.7,100.45
2016,5,31,8,0,835.0,88.0,0.5,18.0,573.0,222.13,139.63
2016,5,31,8,15,851.5,90.5,0.5,18.5,621.0,278.93,186.9
2016,5,31,8,30,868.0,93.0,0.5,19.0,669.0,330.26,230.26
2016,5,31,8,45,880.5,95.5,0.55,19.5,712.5,381.55,273.45
2016,5,31,9,0,893.0,98.0,0.6,20.0,756.0,433.57,316.21
2016,5,31,9,15,902.5,100.0,0.65,20.5,795.0,484.38,356.92
2016,5,31,9,30,912.0,102.0,0.7,21.0,834.0,535.22,396.39
2016,5,31,9,45,918.0,104.5,0.75,22.0,867.0,584.41,432.62
2016,5,31,10,0,924.0,107.0,0.8,23.0,900.0,632.91,467.06
2016,5,31,10,15,929.5,108.0,0.85,23.0,927.0,678.92,500.6
2016,5,31,10,30,935.0,109.0,0.9,23.0,954.0,723.78,532.61
2016,5,31,10,45,939.0,110.0,0.95,23.5,974.0,766.24,560.6
2016,5,31,11,0,943.0,111.0,1.0,24.0,994.0,807.09,585.98
2016,5,31,11,15,945.5,111.5,1.0,24.0,1006.5,844.53,609.36
2016,5,31,11,30,948.0,112.0,1.0,24.0,1019.0,879.93,631.27
2016,5,31,11,45,949.0,112.0,1.05,24.5,1024.5,911.45,650.14
2016,5,31,12,0,950.0,112.0,1.1,25.0,1030.0,940.57,667.43
2016,5,31,12,15,949.5,112.0,1.1,25.0,1027.5,965.83,682.78
2016,5,31,12,30,949.0,112.0,1.1,25.0,1025.0,988.39,696.49
2016,5,31,12,45,948.0,111.0,1.1,25.5,1015.0,1006.67,706.25
2016,5,31,13,0,947.0,110.0,1.1,26.0,1005.0,1021.96,714.26
2016,5,31,13,15,944.0,109.0,1.1,26.0,988.0,1032.22,720.73
2016,5,31,13,30,941.0,108.0,1.1,26.0,971.0,1039.31,725.45
2016,5,31,13,45,936.5,107.0,1.15,26.0,946.5,1041.71,728.46
2016,5,31,14,0,932.0,106.0,1.2,26.0,922.0,1040.9,729.69
2016,5,31,14,15,925.5,104.5,1.2,26.0,891.0,1034.4,726.69
2016,5,31,14,30,919.0,103.0,1.2,26.0,860.0,1024.75,721.98
2016,5,31,14,45,910.5,101.5,1.2,26.0,823.5,1010.1,714.33
2016,5,31,15,0,902.0,100.0,1.2,26.0,787.0,992.54,705.02
2016,5,31,15,15,890.5,97.5,1.2,25.5,745.0,968.18,692.92
2016,5,31,15,30,879.0,95.0,1.2,25.0,703.0,941.25,679.19
2016,5,31,15,45,864.0,93.0,1.2,25.0,656.5,909.31,660.87
2016,5,31,16,0,849.0,91.0,1.2,25.0,610.0,875.34,641.14
2016,5,31,16,15,829.5,88.0,1.15,24.5,560.5,841.9,622.09
2016,5,31,16,30,810.0,85.0,1.1,24.0,511.0,799.44,596.74
2016,5,31,16,45,784.0,81.0,1.1,23.5,459.0,749.34,566.4
2016,5,31,17,0,758.0,77.0,1.1,23.0,407.0,698.79,534.94
2016,5,31,17,15,722.0,73.0,1.05,22.0,354.5,640.67,497.5
2016,5,31,17,30,686.0,69.0,1.0,21.0,302.0,587.23,462.07
2016,5,31,17,45,634.0,63.0,0.95,20.0,251.0,518.61,412.29
2016,5,31,18,0,582.0,57.0,0.9,19.0,200.0,453.02,362.27
2016,5,31,18,15,503.0,49.5,0.8,17.5,152.5,373.5,299.14
2016,5,31,18,30,424.0,42.0,0.7,16.0,105.0,300.25,238.09
2016,5,31,18,45,296.5,31.0,0.65,15.0,67.0,206.7,156.82
2016,5,31,19,0,169.0,20.0,0.6,14.0,29.0,114.59,35.37
2016,5,31,19,15,84.5,10.0,0.65,13.5,14.5,42.24,0.0
2016,5,31,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,8.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,9.0,11.0,10.48,0.0
2016,6,1,5,15,165.5,23.5,0.9,9.5,42.5,18.47,6.78
2016,6,1,5,30,331.0,36.0,0.9,10.0,74.0,28.65,19.38
2016,6,1,5,45,425.0,45.5,0.95,11.0,119.0,34.9,25.57
2016,6,1,6,0,519.0,55.0,1.0,12.0,164.0,40.85,31.15
2016,6,1,6,15,581.0,61.5,0.95,12.5,214.5,43.9,33.99
2016,6,1,6,30,643.0,68.0,0.9,13.0,265.0,46.8,36.55
2016,6,1,6,45,688.5,72.5,0.85,13.5,318.5,47.97,37.45
2016,6,1,7,0,734.0,77.0,0.8,14.0,372.0,54.29,42.85
2016,6,1,7,15,764.5,81.0,0.8,14.5,425.0,83.8,47.24
2016,6,1,7,30,795.0,85.0,0.8,15.0,478.0,129.23,70.66
2016,6,1,7,45,648.5,136.0,0.85,16.0,478.5,184.8,117.92
2016,6,1,8,0,502.0,187.0,0.9,17.0,479.0,232.55,162.19
2016,6,1,8,15,688.5,142.0,0.9,17.5,578.5,268.98,186.24
2016,6,1,8,30,875.0,97.0,0.9,18.0,678.0,335.91,236.6
2016,6,1,8,45,888.0,99.5,0.9,18.5,722.5,387.73,280.39
2016,6,1,9,0,901.0,102.0,0.9,19.0,767.0,440.32,323.79
2016,6,1,9,15,911.5,104.0,0.9,19.5,806.5,491.98,365.21
2016,6,1,9,30,922.0,106.0,0.9,20.0,846.0,543.74,405.3
2016,6,1,9,45,928.5,108.0,0.9,21.0,879.5,593.26,441.6
2016,6,1,10,0,935.0,110.0,0.9,22.0,913.0,642.11,476.01
2016,6,1,10,15,941.0,111.0,0.9,22.0,940.5,688.92,509.71
2016,6,1,10,30,947.0,112.0,0.9,22.0,968.0,734.61,541.75
2016,6,1,10,45,948.5,114.5,0.95,22.5,987.5,777.09,569.8
2016,6,1,11,0,950.0,117.0,1.0,23.0,1007.0,817.77,595.08
2016,6,1,11,15,952.5,117.5,1.0,23.0,1020.0,855.51,618.66
2016,6,1,11,30,955.0,118.0,1.0,23.0,1033.0,891.21,640.75
2016,6,1,11,45,953.0,120.0,1.05,23.5,1037.5,922.28,659.34
2016,6,1,12,0,951.0,122.0,1.1,24.0,1042.0,950.84,676.3
2016,6,1,12,15,950.5,122.0,1.1,24.0,1039.5,976.28,691.77
2016,6,1,12,30,950.0,122.0,1.1,24.0,1037.0,999.03,705.6
2016,6,1,12,45,937.5,128.5,1.15,24.0,1023.5,1013.89,715.57
2016,6,1,13,0,925.0,135.0,1.2,24.0,1010.0,1025.6,723.81
2016,6,1,13,15,921.5,134.0,1.2,24.0,992.5,1035.56,730.21
2016,6,1,13,30,918.0,133.0,1.2,24.0,975.0,1042.39,734.83
2016,6,1,13,45,910.0,133.0,1.2,24.0,949.5,1042.66,735.61
2016,6,1,14,0,902.0,133.0,1.2,24.0,924.0,1039.79,734.67
2016,6,1,14,15,894.5,131.5,1.15,23.5,893.0,1032.78,731.85
2016,6,1,14,30,887.0,130.0,1.1,23.0,862.0,1022.72,727.3
2016,6,1,14,45,875.5,128.5,1.1,23.0,824.0,1005.8,718.18
2016,6,1,15,0,864.0,127.0,1.1,23.0,786.0,994.93,713.01
2016,6,1,15,15,851.0,124.0,1.05,22.5,744.0,969.43,699.09
2016,6,1,15,30,838.0,121.0,1.0,22.0,702.0,941.44,683.74
2016,6,1,15,45,740.0,137.5,0.95,22.0,624.5,860.16,632.49
2016,6,1,16,0,642.0,154.0,0.9,22.0,547.0,776.23,578.89
2016,6,1,16,15,701.5,130.5,0.85,21.5,527.5,785.89,588.66
2016,6,1,16,30,761.0,107.0,0.8,21.0,508.0,789.25,593.12
2016,6,1,16,45,734.0,91.5,0.8,21.0,446.5,722.08,549.23
2016,6,1,17,0,707.0,76.0,0.8,21.0,385.0,658.69,507.63
2016,6,1,17,15,631.0,85.5,0.75,20.0,335.0,593.33,464.47
2016,6,1,17,30,555.0,95.0,0.7,19.0,285.0,527.51,417.63
2016,6,1,17,45,511.5,84.0,0.65,18.0,237.0,463.51,370.75
2016,6,1,18,0,468.0,73.0,0.6,17.0,189.0,401.93,323.46
2016,6,1,18,15,395.0,61.5,0.6,16.0,144.0,323.44,260.72
2016,6,1,18,30,322.0,50.0,0.6,15.0,99.0,254.64,203.06
2016,6,1,18,45,217.0,35.5,0.65,14.0,63.0,173.01,132.06
2016,6,1,19,0,112.0,21.0,0.7,13.0,27.0,90.66,32.31
2016,6,1,19,15,56.0,10.5,0.7,12.5,13.5,31.76,0.0
2016,6,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.0,0.75,7.5,5.5,0.0,0.0
2016,6,2,5,0,48.0,10.0,0.7,8.0,11.0,9.53,0.0
2016,6,2,5,15,188.0,23.5,0.65,8.5,42.5,18.47,7.04
2016,6,2,5,30,328.0,37.0,0.6,9.0,74.0,29.56,20.31
2016,6,2,5,45,424.0,46.5,0.55,10.0,119.5,35.78,26.5
2016,6,2,6,0,520.0,56.0,0.5,11.0,165.0,41.7,32.08
2016,6,2,6,15,581.5,62.5,0.45,11.5,216.0,44.7,34.89
2016,6,2,6,30,643.0,69.0,0.4,12.0,267.0,47.57,37.42
2016,6,2,6,45,687.0,74.0,0.4,12.5,320.0,49.08,38.61
2016,6,2,7,0,731.0,79.0,0.4,13.0,373.0,55.89,44.47
2016,6,2,7,15,761.5,83.0,0.35,13.5,426.0,85.82,48.92
2016,6,2,7,30,792.0,87.0,0.3,14.0,479.0,131.07,72.3
2016,6,2,7,45,816.0,90.5,0.3,15.0,530.5,178.56,105.62
2016,6,2,8,0,840.0,94.0,0.3,16.0,582.0,228.8,145.44
2016,6,2,8,15,857.0,96.5,0.3,17.0,630.5,279.13,187.43
2016,6,2,8,30,874.0,99.0,0.3,18.0,679.0,337.57,235.72
2016,6,2,8,45,887.5,101.5,0.35,19.0,724.0,389.5,278.62
2016,6,2,9,0,901.0,104.0,0.4,20.0,769.0,442.25,321.03
2016,6,2,9,15,911.0,106.0,0.45,20.5,808.5,493.68,361.84
2016,6,2,9,30,921.0,108.0,0.5,21.0,848.0,545.16,401.41
2016,6,2,9,45,924.0,112.0,0.55,21.5,880.0,594.41,438.14
2016,6,2,10,0,927.0,116.0,0.6,22.0,912.0,642.69,473.05
2016,6,2,10,15,932.5,117.5,0.65,22.5,939.0,689.29,505.83
2016,6,2,10,30,938.0,119.0,0.7,23.0,966.0,734.75,536.96
2016,6,2,10,45,941.0,120.0,0.75,23.5,986.0,776.68,564.56
2016,6,2,11,0,944.0,121.0,0.8,24.0,1006.0,816.92,589.32
2016,6,2,11,15,946.5,121.5,0.8,24.0,1019.0,854.48,612.49
2016,6,2,11,30,949.0,122.0,0.8,24.0,1032.0,890.02,634.2
2016,6,2,11,45,949.0,123.0,0.85,24.5,1036.5,921.74,653.03
2016,6,2,12,0,949.0,124.0,0.9,25.0,1041.0,951.05,670.3
2016,6,2,12,15,948.0,123.5,0.9,25.0,1038.5,975.57,684.98
2016,6,2,12,30,947.0,123.0,0.9,25.0,1036.0,997.36,698.06
2016,6,2,12,45,953.0,117.5,0.9,25.5,1028.0,1018.07,709.16
2016,6,2,13,0,959.0,112.0,0.9,26.0,1020.0,1035.87,718.5
2016,6,2,13,15,955.5,111.0,0.9,26.0,1002.5,1045.88,724.69
2016,6,2,13,30,952.0,110.0,0.9,26.0,985.0,1052.67,729.18
2016,6,2,13,45,947.5,109.0,0.95,26.0,960.0,1055.24,732.37
2016,6,2,14,0,943.0,108.0,1.0,26.0,935.0,1054.56,733.79
2016,6,2,14,15,936.0,106.5,1.0,26.0,903.5,1047.65,730.6
2016,6,2,14,30,929.0,105.0,1.0,26.0,872.0,1037.57,725.7
2016,6,2,14,45,920.0,103.0,1.0,26.0,835.0,1021.91,717.56
2016,6,2,15,0,911.0,101.0,1.0,26.0,798.0,1003.29,707.76
2016,6,2,15,15,899.5,99.0,1.0,25.5,755.0,979.47,696.19
2016,6,2,15,30,888.0,97.0,1.0,25.0,712.0,953.07,683.0
2016,6,2,15,45,872.5,94.5,1.0,24.5,665.0,920.0,665.5
2016,6,2,16,0,857.0,92.0,1.0,24.0,618.0,884.88,646.52
2016,6,2,16,15,837.0,89.0,1.0,23.5,568.0,850.89,628.0
2016,6,2,16,30,817.0,86.0,1.0,23.0,518.0,807.85,603.09
2016,6,2,16,45,789.5,82.5,1.0,22.5,465.5,756.98,572.34
2016,6,2,17,0,762.0,79.0,1.0,22.0,413.0,705.72,540.51
2016,6,2,17,15,726.0,74.5,0.95,21.0,360.5,646.85,502.65
2016,6,2,17,30,690.0,70.0,0.9,20.0,308.0,592.7,466.79
2016,6,2,17,45,639.0,64.0,0.85,19.0,256.0,524.53,417.53
2016,6,2,18,0,588.0,58.0,0.8,18.0,204.0,459.28,367.9
2016,6,2,18,15,510.5,50.5,0.75,17.0,156.5,380.2,304.9
2016,6,2,18,30,433.0,43.0,0.7,16.0,109.0,307.22,243.93
2016,6,2,18,45,311.5,32.0,0.65,15.0,70.0,215.77,164.86
2016,6,2,19,0,190.0,21.0,0.6,14.0,31.0,126.43,52.69
2016,6,2,19,15,95.0,10.5,0.55,13.5,15.5,47.02,0.0
2016,6,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
