Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,45,37.0,5.0,0.1,11.5,6.0,0.0,0.0
2016,6,3,5,0,74.0,10.0,0.1,12.0,12.0,9.53,0.0
2016,6,3,5,15,220.0,22.0,0.1,12.0,44.5,17.53,6.43
2016,6,3,5,30,366.0,34.0,0.1,12.0,77.0,26.71,17.64
2016,6,3,5,45,456.5,43.0,0.1,12.5,122.0,32.62,23.49
2016,6,3,6,0,547.0,52.0,0.1,13.0,167.0,38.24,28.79
2016,6,3,6,15,605.5,58.0,0.1,13.5,217.5,41.02,31.36
2016,6,3,6,30,664.0,64.0,0.1,14.0,268.0,43.67,33.68
2016,6,3,6,45,704.0,69.0,0.1,15.0,320.5,50.0,39.08
2016,6,3,7,0,744.0,74.0,0.1,16.0,373.0,51.86,40.4
2016,6,3,7,15,773.0,77.5,0.1,17.0,425.5,82.36,44.86
2016,6,3,7,30,802.0,81.0,0.1,18.0,478.0,127.65,67.82
2016,6,3,7,45,824.0,84.0,0.1,19.0,529.0,174.96,100.55
2016,6,3,8,0,846.0,87.0,0.1,20.0,580.0,224.78,139.51
2016,6,3,8,15,862.0,89.5,0.15,21.0,627.5,281.93,186.11
2016,6,3,8,30,878.0,92.0,0.2,22.0,675.0,333.54,228.67
2016,6,3,8,45,890.0,94.5,0.25,23.0,719.0,385.06,270.67
2016,6,3,9,0,902.0,97.0,0.3,24.0,763.0,437.25,312.02
2016,6,3,9,15,911.0,98.5,0.3,25.0,801.5,487.78,350.46
2016,6,3,9,30,920.0,100.0,0.3,26.0,840.0,538.27,387.35
2016,6,3,9,45,698.0,220.5,0.35,27.0,795.0,556.77,400.01
2016,6,3,10,0,476.0,341.0,0.4,28.0,750.0,564.25,403.02
2016,6,3,10,15,716.5,219.0,0.45,28.5,856.5,636.26,455.05
2016,6,3,10,30,957.0,97.0,0.5,29.0,963.0,728.66,519.1
2016,6,3,10,45,959.5,98.5,0.55,29.5,982.5,771.23,545.09
2016,6,3,11,0,962.0,100.0,0.6,30.0,1002.0,812.04,569.46
2016,6,3,11,15,964.0,100.5,0.65,30.0,1014.5,849.63,592.78
2016,6,3,11,30,966.0,101.0,0.7,30.0,1027.0,885.11,614.72
2016,6,3,11,45,965.0,102.0,0.75,30.0,1031.5,916.26,633.97
2016,6,3,12,0,964.0,103.0,0.8,30.0,1036.0,944.89,651.71
2016,6,3,12,15,963.5,103.0,0.85,30.0,1033.5,970.4,667.62
2016,6,3,12,30,963.0,103.0,0.9,30.0,1031.0,993.16,681.96
2016,6,3,12,45,951.0,109.0,0.95,30.0,1018.0,1008.08,691.73
2016,6,3,13,0,939.0,115.0,1.0,30.0,1005.0,1019.82,699.8
2016,6,3,13,15,935.5,114.5,1.0,30.0,987.5,1030.16,706.23
2016,6,3,13,30,932.0,114.0,1.0,30.0,970.0,1037.36,710.91
2016,6,3,13,45,926.5,113.0,1.05,30.0,945.0,1038.91,713.38
2016,6,3,14,0,921.0,112.0,1.1,30.0,920.0,1037.27,714.14
2016,6,3,14,15,913.5,110.5,1.1,29.5,889.0,1029.97,712.15
2016,6,3,14,30,906.0,109.0,1.1,29.0,858.0,1019.58,708.48
2016,6,3,14,45,896.0,107.0,1.1,29.0,820.5,1003.2,699.89
2016,6,3,15,0,886.0,105.0,1.1,29.0,783.0,983.96,689.69
2016,6,3,15,15,700.0,169.0,1.1,28.5,687.0,881.64,628.93
2016,6,3,15,30,514.0,233.0,1.1,28.0,591.0,762.68,553.55
2016,6,3,15,45,670.0,165.0,1.1,28.0,598.0,828.2,601.59
2016,6,3,16,0,826.0,97.0,1.1,28.0,605.0,871.29,630.41
2016,6,3,16,15,805.5,93.5,1.05,27.5,555.5,829.47,605.21
2016,6,3,16,30,785.0,90.0,1.0,27.0,506.0,786.34,579.76
2016,6,3,16,45,756.0,86.5,1.0,26.5,454.5,735.26,549.07
2016,6,3,17,0,727.0,83.0,1.0,26.0,403.0,683.93,517.4
2016,6,3,17,15,690.0,78.0,0.95,25.0,351.0,628.79,482.43
2016,6,3,17,30,653.0,73.0,0.9,24.0,299.0,571.19,444.29
2016,6,3,17,45,599.5,67.0,0.85,23.0,248.5,502.81,395.14
2016,6,3,18,0,546.0,61.0,0.8,22.0,198.0,437.59,346.07
2016,6,3,18,15,469.5,52.5,0.75,20.5,151.5,359.57,285.23
2016,6,3,18,30,393.0,44.0,0.7,19.0,105.0,287.62,226.33
2016,6,3,18,45,275.5,32.5,0.65,18.0,67.5,199.24,150.94
2016,6,3,19,0,158.0,21.0,0.6,17.0,30.0,111.65,49.85
2016,6,3,19,15,79.0,10.5,0.6,16.5,15.0,40.88,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.55,15.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.6,15.0,9.0,8.58,0.0
2016,6,4,5,15,80.5,24.5,0.55,15.0,33.5,20.32,8.3
2016,6,4,5,30,161.0,40.0,0.5,15.0,58.0,30.91,20.94
2016,6,4,5,45,212.0,57.0,0.5,15.5,93.5,43.3,32.46
2016,6,4,6,0,263.0,74.0,0.5,16.0,129.0,55.14,43.22
2016,6,4,6,15,296.5,91.0,0.5,16.0,169.5,66.38,53.31
2016,6,4,6,30,330.0,108.0,0.5,16.0,210.0,77.05,62.67
2016,6,4,6,45,362.5,121.0,0.55,16.5,251.5,84.21,68.65
2016,6,4,7,0,395.0,134.0,0.6,17.0,293.0,90.93,74.11
2016,6,4,7,15,248.0,172.0,0.6,17.0,276.5,134.86,100.3
2016,6,4,7,30,101.0,210.0,0.6,17.0,260.0,178.87,137.03
2016,6,4,7,45,368.5,176.5,0.6,17.5,387.0,178.47,123.84
2016,6,4,8,0,636.0,143.0,0.6,18.0,514.0,223.64,148.96
2016,6,4,8,15,445.5,220.0,0.6,18.0,490.5,272.94,196.5
2016,6,4,8,30,255.0,297.0,0.6,18.0,467.0,307.58,230.03
2016,6,4,8,45,176.5,320.0,0.6,18.5,441.5,322.43,243.22
2016,6,4,9,0,98.0,343.0,0.6,19.0,416.0,329.28,249.23
2016,6,4,9,15,55.5,292.5,0.6,19.0,334.0,279.08,212.22
2016,6,4,9,30,13.0,242.0,0.6,19.0,252.0,226.46,172.69
2016,6,4,9,45,22.5,294.0,0.65,19.5,312.5,278.41,211.7
2016,6,4,10,0,32.0,346.0,0.7,20.0,373.0,324.96,245.4
2016,6,4,10,15,141.0,396.0,0.7,20.0,523.0,435.06,326.35
2016,6,4,10,30,250.0,446.0,0.7,20.0,673.0,555.47,411.53
2016,6,4,10,45,256.5,455.5,0.75,20.5,692.5,584.04,429.85
2016,6,4,11,0,263.0,465.0,0.8,21.0,712.0,612.98,449.14
2016,6,4,11,15,224.5,478.0,0.85,21.5,691.0,611.89,446.9
2016,6,4,11,30,186.0,491.0,0.9,22.0,670.0,605.15,441.01
2016,6,4,11,45,229.5,486.5,0.95,23.0,708.0,649.53,470.9
2016,6,4,12,0,273.0,482.0,1.0,24.0,746.0,697.63,502.24
2016,6,4,12,15,169.5,470.0,1.0,24.5,634.0,603.74,436.05
2016,6,4,12,30,66.0,458.0,1.0,25.0,522.0,500.32,362.88
2016,6,4,12,45,287.0,428.0,1.0,25.5,701.0,697.58,502.81
2016,6,4,13,0,508.0,398.0,1.0,26.0,880.0,896.75,632.74
2016,6,4,13,15,705.5,259.5,1.0,26.0,916.0,965.48,679.74
2016,6,4,13,30,903.0,121.0,1.0,26.0,952.0,1016.2,710.34
2016,6,4,13,45,901.5,118.0,1.05,26.0,929.5,1019.6,713.34
2016,6,4,14,0,900.0,115.0,1.1,26.0,907.0,1019.86,715.19
2016,6,4,14,15,893.5,113.5,1.1,26.0,877.0,1013.65,712.32
2016,6,4,14,30,887.0,112.0,1.1,26.0,847.0,1004.4,707.8
2016,6,4,14,45,879.5,109.5,1.1,26.0,811.0,990.13,700.33
2016,6,4,15,0,872.0,107.0,1.1,26.0,775.0,973.01,691.23
2016,6,4,15,15,860.5,105.0,1.1,25.5,734.0,949.87,679.79
2016,6,4,15,30,849.0,103.0,1.1,25.0,693.0,924.28,666.81
2016,6,4,15,45,834.0,100.0,1.1,25.0,647.5,899.94,653.29
2016,6,4,16,0,819.0,97.0,1.1,25.0,602.0,865.54,633.18
2016,6,4,16,15,799.0,93.5,1.05,24.5,553.5,824.37,608.98
2016,6,4,16,30,779.0,90.0,1.0,24.0,505.0,781.87,583.58
2016,6,4,16,45,753.0,86.0,1.0,23.5,454.0,732.84,553.84
2016,6,4,17,0,727.0,82.0,1.0,23.0,403.0,683.38,523.03
2016,6,4,17,15,691.5,77.5,0.95,22.0,351.5,629.88,488.78
2016,6,4,17,30,656.0,73.0,0.9,21.0,300.0,573.92,451.44
2016,6,4,17,45,605.0,66.5,0.85,20.0,250.0,506.43,402.46
2016,6,4,18,0,554.0,60.0,0.8,19.0,200.0,441.9,353.45
2016,6,4,18,15,480.0,52.0,0.7,18.0,153.5,365.55,292.5
2016,6,4,18,30,406.0,44.0,0.6,17.0,107.0,295.02,233.67
2016,6,4,18,45,292.0,32.5,0.55,16.0,69.5,207.58,158.74
2016,6,4,19,0,178.0,21.0,0.5,15.0,32.0,122.84,59.99
2016,6,4,19,15,89.0,10.5,0.45,14.5,16.0,44.9,0.0
2016,6,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,6.0,0.65,9.5,6.0,0.0,0.0
2016,6,5,5,0,0.0,12.0,0.6,10.0,12.0,11.44,0.0
2016,6,5,5,15,179.5,23.0,0.55,10.5,44.0,18.03,7.06
2016,6,5,5,30,359.0,34.0,0.5,11.0,76.0,26.64,17.64
2016,6,5,5,45,448.5,43.0,0.45,11.5,121.0,32.56,23.49
2016,6,5,6,0,538.0,52.0,0.4,12.0,166.0,38.17,28.81
2016,6,5,6,15,595.5,58.0,0.4,12.5,216.0,40.95,31.39
2016,6,5,6,30,653.0,64.0,0.4,13.0,266.0,43.6,33.72
2016,6,5,6,45,693.5,69.0,0.4,13.5,318.0,49.93,39.22
2016,6,5,7,0,734.0,74.0,0.4,14.0,370.0,51.79,40.65
2016,6,5,7,15,763.0,78.0,0.4,14.5,422.5,83.09,45.86
2016,6,5,7,30,792.0,82.0,0.4,15.0,475.0,128.22,69.54
2016,6,5,7,45,813.5,85.5,0.45,16.0,525.5,175.29,102.85
2016,6,5,8,0,835.0,89.0,0.5,17.0,576.0,224.82,142.43
2016,6,5,8,15,851.5,91.5,0.5,17.5,623.5,281.44,189.74
2016,6,5,8,30,868.0,94.0,0.5,18.0,671.0,332.63,233.12
2016,6,5,8,45,881.0,96.5,0.55,19.0,715.0,383.95,275.89
2016,6,5,9,0,894.0,99.0,0.6,20.0,759.0,436.05,318.11
2016,6,5,9,15,903.5,100.5,0.6,20.5,798.0,486.38,358.06
2016,6,5,9,30,913.0,102.0,0.6,21.0,837.0,536.73,396.66
2016,6,5,9,45,925.0,101.0,0.65,21.5,871.0,586.15,433.79
2016,6,5,10,0,937.0,100.0,0.7,22.0,905.0,635.37,469.66
2016,6,5,10,15,942.0,101.0,0.75,22.0,932.0,681.49,503.29
2016,6,5,10,30,947.0,102.0,0.8,22.0,959.0,726.41,535.36
2016,6,5,10,45,950.5,103.0,0.85,22.5,979.0,768.88,563.1
2016,6,5,11,0,954.0,104.0,0.9,23.0,999.0,809.67,588.46
2016,6,5,11,15,956.0,104.5,0.95,23.0,1011.5,847.02,612.5
2016,6,5,11,30,958.0,105.0,1.0,23.0,1024.0,882.27,635.12
2016,6,5,11,45,958.5,105.5,1.05,23.0,1029.5,914.05,655.47
2016,6,5,12,0,959.0,106.0,1.1,23.0,1035.0,943.4,674.3
2016,6,5,12,15,958.5,106.0,1.1,23.0,1033.0,968.85,689.86
2016,6,5,12,30,958.0,106.0,1.1,23.0,1031.0,991.59,703.76
2016,6,5,12,45,952.0,108.5,1.15,23.5,1020.0,1008.73,713.8
2016,6,5,13,0,946.0,111.0,1.2,24.0,1009.0,1022.82,722.08
2016,6,5,13,15,943.0,110.0,1.2,24.0,992.0,1033.22,728.72
2016,6,5,13,30,940.0,109.0,1.2,24.0,975.0,1040.46,733.58
2016,6,5,13,45,935.5,108.5,1.2,24.0,951.0,1043.54,736.06
2016,6,5,14,0,931.0,108.0,1.2,24.0,927.0,1043.45,736.78
2016,6,5,14,15,924.5,106.5,1.2,23.5,896.5,1037.14,735.28
2016,6,5,14,30,918.0,105.0,1.2,23.0,866.0,1027.71,732.05
2016,6,5,14,45,909.5,103.0,1.2,23.0,829.5,1012.72,724.1
2016,6,5,15,0,901.0,101.0,1.2,23.0,793.0,994.82,714.46
2016,6,5,15,15,889.5,99.0,1.2,22.5,751.0,971.24,702.69
2016,6,5,15,30,878.0,97.0,1.2,22.0,709.0,945.11,689.29
2016,6,5,15,45,864.0,94.5,1.2,22.0,663.0,913.73,671.11
2016,6,5,16,0,850.0,92.0,1.2,22.0,617.0,880.25,651.49
2016,6,5,16,15,830.5,89.0,1.15,21.5,567.5,846.98,632.34
2016,6,5,16,30,811.0,86.0,1.1,21.0,518.0,804.64,606.8
2016,6,5,16,45,786.5,82.0,1.1,20.5,466.5,755.86,577.07
2016,6,5,17,0,762.0,78.0,1.1,20.0,415.0,706.49,546.17
2016,6,5,17,15,727.5,73.5,1.05,19.0,363.0,648.79,508.74
2016,6,5,17,30,693.0,69.0,1.0,18.0,311.0,591.81,470.47
2016,6,5,17,45,645.0,63.0,0.95,17.5,260.0,529.12,424.31
2016,6,5,18,0,597.0,57.0,0.9,17.0,209.0,465.44,374.92
2016,6,5,18,15,524.0,49.5,0.8,16.0,161.0,388.43,313.13
2016,6,5,18,30,451.0,42.0,0.7,15.0,113.0,317.14,253.25
2016,6,5,18,45,335.5,31.5,0.65,14.0,74.0,227.94,176.24
2016,6,5,19,0,220.0,21.0,0.6,13.0,35.0,142.1,74.87
2016,6,5,19,15,110.0,10.5,0.6,12.5,17.5,53.27,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,6.0,0.8,9.5,6.0,0.0,0.0
2016,6,6,5,0,0.0,12.0,0.8,10.0,12.0,11.44,0.0
2016,6,6,5,15,176.5,23.0,0.8,10.5,43.5,18.02,7.13
2016,6,6,5,30,353.0,34.0,0.8,11.0,75.0,26.62,17.6
2016,6,6,5,45,442.0,42.5,0.85,11.5,119.5,32.08,23.04
2016,6,6,6,0,531.0,51.0,0.9,12.0,164.0,37.29,27.98
2016,6,6,6,15,588.5,57.0,0.85,12.5,213.5,40.11,30.6
2016,6,6,6,30,646.0,63.0,0.8,13.0,263.0,42.8,32.97
2016,6,6,6,45,686.5,67.5,0.8,13.5,314.5,48.64,38.05
2016,6,6,7,0,727.0,72.0,0.8,14.0,366.0,50.16,39.18
2016,6,6,7,15,535.0,130.0,0.75,14.5,362.0,109.55,73.42
2016,6,6,7,30,343.0,188.0,0.7,15.0,358.0,170.72,122.08
2016,6,6,7,45,585.5,137.0,0.7,15.5,463.0,178.12,115.25
2016,6,6,8,0,828.0,86.0,0.7,16.0,568.0,221.3,140.77
2016,6,6,8,15,844.0,88.5,0.7,16.5,615.0,277.44,188.15
2016,6,6,8,30,860.0,91.0,0.7,17.0,662.0,328.04,231.49
2016,6,6,8,45,872.5,93.0,0.75,18.0,705.5,378.32,273.89
2016,6,6,9,0,885.0,95.0,0.8,19.0,749.0,429.34,315.74
2016,6,6,9,15,894.5,96.5,0.8,19.0,787.0,479.17,356.47
2016,6,6,9,30,904.0,98.0,0.8,19.0,825.0,529.03,396.03
2016,6,6,9,45,911.0,99.5,0.85,19.5,858.0,577.38,432.93
2016,6,6,10,0,918.0,101.0,0.9,20.0,891.0,625.14,468.28
2016,6,6,10,15,923.0,102.0,0.95,20.5,917.0,670.42,500.91
2016,6,6,10,30,928.0,103.0,1.0,21.0,943.0,714.53,531.85
2016,6,6,10,45,932.0,104.0,1.05,21.5,963.0,756.6,559.79
2016,6,6,11,0,936.0,105.0,1.1,22.0,983.0,797.07,585.29
2016,6,6,11,15,938.0,105.5,1.1,22.0,995.5,833.78,608.55
2016,6,6,11,30,940.0,106.0,1.1,22.0,1008.0,868.45,630.34
2016,6,6,11,45,940.0,106.0,1.1,22.0,1012.5,898.8,649.23
2016,6,6,12,0,940.0,106.0,1.1,22.0,1017.0,926.75,666.55
2016,6,6,12,15,939.5,106.0,1.1,22.0,1015.0,951.74,681.98
2016,6,6,12,30,939.0,106.0,1.1,22.0,1013.0,974.07,695.76
2016,6,6,12,45,929.0,111.0,1.15,22.0,1000.5,989.53,706.21
2016,6,6,13,0,919.0,116.0,1.2,22.0,988.0,1001.94,714.94
2016,6,6,13,15,915.5,115.5,1.2,22.0,971.0,1012.12,721.55
2016,6,6,13,30,912.0,115.0,1.2,22.0,954.0,1019.23,726.39
2016,6,6,13,45,906.5,114.0,1.2,22.0,930.0,1020.76,727.93
2016,6,6,14,0,901.0,113.0,1.2,22.0,906.0,1019.18,727.73
2016,6,6,14,15,894.0,111.5,1.2,21.5,876.0,1012.5,725.92
2016,6,6,14,30,887.0,110.0,1.2,21.0,846.0,1002.81,722.39
2016,6,6,14,45,877.5,108.5,1.2,21.0,809.5,987.72,714.21
2016,6,6,15,0,868.0,107.0,1.2,21.0,773.0,969.84,704.4
2016,6,6,15,15,856.0,104.5,1.15,20.5,732.0,945.79,691.2
2016,6,6,15,30,844.0,102.0,1.1,20.0,691.0,919.29,676.46
2016,6,6,15,45,828.0,99.5,1.1,20.0,645.5,894.75,662.52
2016,6,6,16,0,812.0,97.0,1.1,20.0,600.0,860.25,641.89
2016,6,6,16,15,792.0,94.0,1.1,19.5,552.0,819.92,618.41
2016,6,6,16,30,772.0,91.0,1.1,19.0,504.0,778.29,593.63
2016,6,6,16,45,746.5,86.5,1.1,18.5,453.5,729.32,563.15
2016,6,6,17,0,721.0,82.0,1.1,18.0,403.0,679.92,531.59
2016,6,6,17,15,685.5,77.5,1.1,17.5,352.0,626.6,496.17
2016,6,6,17,30,650.0,73.0,1.1,17.0,301.0,570.88,457.7
2016,6,6,17,45,602.0,66.5,1.1,16.5,251.0,505.59,408.98
2016,6,6,18,0,554.0,60.0,1.1,16.0,201.0,443.02,360.16
2016,6,6,18,15,480.0,52.0,1.1,15.0,155.0,366.57,298.53
2016,6,6,18,30,406.0,44.0,1.1,14.0,109.0,295.94,238.87
2016,6,6,18,45,295.5,33.0,1.1,13.5,71.5,210.5,164.13
2016,6,6,19,0,185.0,22.0,1.1,13.0,34.0,128.53,70.83
2016,6,6,19,15,92.5,11.0,1.1,12.5,17.0,46.97,0.0
2016,6,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,7,4,45,32.5,5.0,0.7,10.0,6.0,0.0,0.0
2016,6,7,5,0,65.0,10.0,0.7,10.0,12.0,9.53,0.0
2016,6,7,5,15,193.0,23.0,0.7,10.5,42.5,18.38,7.46
2016,6,7,5,30,321.0,36.0,0.7,11.0,73.0,28.45,19.21
2016,6,7,5,45,413.0,44.5,0.7,11.5,116.5,33.81,24.59
2016,6,7,6,0,505.0,53.0,0.7,12.0,160.0,38.94,29.47
2016,6,7,6,15,563.5,59.5,0.65,12.5,209.0,42.07,32.38
2016,6,7,6,30,622.0,66.0,0.6,13.0,258.0,45.05,35.0
2016,6,7,6,45,664.0,70.5,0.6,13.5,309.0,46.29,35.96
2016,6,7,7,0,706.0,75.0,0.6,14.0,360.0,52.47,41.24
2016,6,7,7,15,496.5,136.5,0.6,14.5,350.5,112.73,76.92
2016,6,7,7,30,287.0,198.0,0.6,15.0,341.0,172.56,125.68
2016,6,7,7,45,547.5,144.0,0.6,15.5,451.5,178.47,117.07
2016,6,7,8,0,808.0,90.0,0.6,16.0,562.0,220.73,141.0
2016,6,7,8,15,825.0,92.5,0.6,16.5,609.0,269.27,182.28
2016,6,7,8,30,842.0,95.0,0.6,17.0,656.0,325.98,230.13
2016,6,7,8,45,854.5,98.0,0.65,18.0,699.0,376.17,272.21
2016,6,7,9,0,867.0,101.0,0.7,19.0,742.0,427.13,313.81
2016,6,7,9,15,877.5,103.0,0.7,19.5,780.5,476.95,353.64
2016,6,7,9,30,888.0,105.0,0.7,20.0,819.0,526.94,392.26
2016,6,7,9,45,899.5,104.0,0.75,20.5,853.0,574.92,428.65
2016,6,7,10,0,911.0,103.0,0.8,21.0,887.0,622.69,463.83
2016,6,7,10,15,917.0,104.5,0.85,21.0,914.0,668.73,497.68
2016,6,7,10,30,923.0,106.0,0.9,21.0,941.0,713.71,530.06
2016,6,7,10,45,926.5,107.0,0.95,21.5,961.5,755.24,557.65
2016,6,7,11,0,930.0,108.0,1.0,22.0,982.0,795.15,582.74
2016,6,7,11,15,933.0,108.5,1.0,22.0,995.0,832.46,606.32
2016,6,7,11,30,936.0,109.0,1.0,22.0,1008.0,867.82,628.45
2016,6,7,11,45,937.0,109.5,1.05,22.0,1013.5,899.4,648.83
2016,6,7,12,0,938.0,110.0,1.1,22.0,1019.0,928.67,667.75
2016,6,7,12,15,938.0,110.0,1.1,21.5,1017.5,954.13,684.76
2016,6,7,12,30,938.0,110.0,1.1,21.0,1016.0,976.97,700.21
2016,6,7,12,45,931.5,113.0,1.15,21.0,1005.5,993.85,711.57
2016,6,7,13,0,925.0,116.0,1.2,21.0,995.0,1007.74,721.24
2016,6,7,13,15,922.0,115.5,1.2,21.0,978.5,1018.52,728.21
2016,6,7,13,30,919.0,115.0,1.2,21.0,962.0,1026.22,733.42
2016,6,7,13,45,912.0,115.0,1.2,21.0,937.5,1027.38,734.72
2016,6,7,14,0,905.0,115.0,1.2,21.0,913.0,1025.43,734.3
2016,6,7,14,15,898.5,113.5,1.2,20.5,883.0,1019.32,732.86
2016,6,7,14,30,892.0,112.0,1.2,20.0,853.0,1010.17,729.66
2016,6,7,14,45,880.5,111.5,1.2,20.0,816.5,994.25,720.94
2016,6,7,15,0,869.0,111.0,1.2,20.0,780.0,975.6,710.64
2016,6,7,15,15,857.5,108.5,1.2,19.5,738.5,952.11,698.63
2016,6,7,15,30,846.0,106.0,1.2,19.0,697.0,926.16,685.01
2016,6,7,15,45,829.0,104.0,1.2,18.5,651.5,901.45,672.14
2016,6,7,16,0,812.0,102.0,1.2,18.0,606.0,866.68,652.4
2016,6,7,16,15,791.5,98.5,1.2,17.5,557.5,825.36,628.03
2016,6,7,16,30,771.0,95.0,1.2,17.0,509.0,782.74,602.34
2016,6,7,16,45,742.0,92.0,1.2,16.5,457.5,732.74,570.84
2016,6,7,17,0,713.0,89.0,1.2,16.0,406.0,686.54,541.3
2016,6,7,17,15,676.0,84.0,1.2,15.5,355.0,628.35,501.96
2016,6,7,17,30,639.0,79.0,1.2,15.0,304.0,571.24,461.83
2016,6,7,17,45,584.5,73.0,1.2,14.5,253.0,502.59,410.0
2016,6,7,18,0,530.0,67.0,1.2,14.0,202.0,437.07,358.4
2016,6,7,18,15,454.0,58.0,1.15,13.5,156.0,359.05,294.27
2016,6,7,18,30,378.0,49.0,1.1,13.0,110.0,286.89,232.58
2016,6,7,18,45,263.0,36.5,1.05,12.5,72.0,197.15,154.45
2016,6,7,19,0,148.0,24.0,1.0,12.0,34.0,114.1,65.15
2016,6,7,19,15,74.0,12.0,1.0,11.5,17.0,40.71,0.0
2016,6,7,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,45,47.5,5.5,1.1,10.0,7.0,0.0,0.0
2016,6,8,5,0,95.0,11.0,1.1,10.0,14.0,10.48,0.0
2016,6,8,5,15,233.0,23.0,1.1,10.0,46.0,18.39,7.53
2016,6,8,5,30,371.0,35.0,1.1,10.0,78.0,27.55,18.49
2016,6,8,5,45,461.5,42.5,1.15,10.5,123.0,32.09,23.14
2016,6,8,6,0,552.0,50.0,1.2,11.0,168.0,36.46,27.34
2016,6,8,6,15,608.0,56.0,1.2,11.5,217.5,39.34,30.02
2016,6,8,6,30,664.0,62.0,1.2,12.0,267.0,46.23,36.18
2016,6,8,6,45,513.0,101.0,1.2,12.5,277.0,70.04,57.28
2016,6,8,7,0,362.0,140.0,1.2,13.0,287.0,95.04,78.99
2016,6,8,7,15,580.5,108.5,1.2,13.0,380.5,93.99,59.54
2016,6,8,7,30,799.0,77.0,1.2,13.0,474.0,125.49,67.62
2016,6,8,7,45,718.0,110.0,1.25,13.5,494.5,176.07,109.14
2016,6,8,8,0,637.0,143.0,1.3,14.0,515.0,224.31,152.56
2016,6,8,8,15,643.0,157.5,1.3,14.5,559.5,271.5,192.66
2016,6,8,8,30,649.0,172.0,1.3,15.0,604.0,319.48,233.52
2016,6,8,8,45,773.0,132.5,1.3,15.5,680.0,370.21,273.92
2016,6,8,9,0,897.0,93.0,1.3,16.0,756.0,432.41,323.65
2016,6,8,9,15,906.5,94.5,1.3,16.0,794.5,482.76,365.71
2016,6,8,9,30,916.0,96.0,1.3,16.0,833.0,533.15,406.67
2016,6,8,9,45,915.0,102.0,1.3,16.5,864.0,581.49,444.05
2016,6,8,10,0,914.0,108.0,1.3,17.0,895.0,628.56,479.21
2016,6,8,10,15,919.5,109.5,1.35,17.0,921.5,674.44,513.88
2016,6,8,10,30,925.0,111.0,1.4,17.0,948.0,719.23,547.0
2016,6,8,10,45,926.0,113.5,1.45,17.0,967.5,760.41,576.34
2016,6,8,11,0,927.0,116.0,1.5,17.0,987.0,799.8,602.95
2016,6,8,11,15,929.5,116.5,1.55,17.0,999.5,836.7,627.71
2016,6,8,11,30,932.0,117.0,1.6,17.0,1012.0,871.63,651.05
2016,6,8,11,45,698.5,274.0,1.65,17.0,947.0,853.21,637.04
2016,6,8,12,0,465.0,431.0,1.7,17.0,882.0,819.29,607.92
2016,6,8,12,15,696.5,276.0,1.7,17.0,949.5,901.66,671.21
2016,6,8,12,30,928.0,121.0,1.7,17.0,1017.0,978.16,721.69
2016,6,8,12,45,904.0,134.5,1.75,17.0,1001.0,988.55,728.41
2016,6,8,13,0,880.0,148.0,1.8,17.0,985.0,995.59,733.88
2016,6,8,13,15,876.5,147.0,1.8,17.0,968.0,1005.38,740.59
2016,6,8,13,30,873.0,146.0,1.8,17.0,951.0,1012.19,745.46
2016,6,8,13,45,869.0,143.5,1.85,17.0,928.0,1014.03,747.95
2016,6,8,14,0,865.0,141.0,1.9,17.0,905.0,1012.83,748.65
2016,6,8,14,15,857.5,139.0,1.85,17.0,874.5,1005.66,744.28
2016,6,8,14,30,850.0,137.0,1.8,17.0,844.0,1004.61,744.1
2016,6,8,14,45,840.5,134.5,1.8,17.0,808.0,989.19,735.25
2016,6,8,15,0,831.0,132.0,1.8,17.0,772.0,970.99,724.83
2016,6,8,15,15,818.0,129.5,1.8,16.5,731.0,946.79,711.83
2016,6,8,15,30,805.0,127.0,1.8,16.0,690.0,920.19,697.21
2016,6,8,15,45,678.5,156.5,1.8,16.0,609.5,828.24,636.26
2016,6,8,16,0,552.0,186.0,1.8,16.0,529.0,727.74,567.3
2016,6,8,16,15,643.0,148.0,1.75,15.5,516.5,758.13,593.21
2016,6,8,16,30,734.0,110.0,1.7,15.0,504.0,773.88,606.74
2016,6,8,16,45,554.5,134.0,1.7,14.5,414.5,633.89,507.17
2016,6,8,17,0,375.0,158.0,1.7,14.0,325.0,498.91,404.9
2016,6,8,17,15,344.5,145.0,1.65,13.5,284.0,435.88,358.19
2016,6,8,17,30,314.0,132.0,1.6,13.0,243.0,388.21,321.39
2016,6,8,17,45,295.5,112.5,1.6,13.0,203.5,341.83,284.31
2016,6,8,18,0,277.0,93.0,1.6,13.0,164.0,296.1,246.51
2016,6,8,18,15,237.5,75.0,1.55,12.5,126.5,241.0,199.75
2016,6,8,18,30,198.0,57.0,1.5,12.0,89.0,188.71,154.03
2016,6,8,18,45,139.0,40.5,1.45,11.5,59.0,132.11,103.37
2016,6,8,19,0,80.0,24.0,1.4,11.0,29.0,75.57,43.22
2016,6,8,19,15,40.0,12.0,1.3,11.0,14.5,27.31,0.0
2016,6,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,6.0,1.45,10.0,6.5,0.0,0.0
2016,6,9,5,0,55.0,12.0,1.5,10.0,13.0,11.44,0.0
2016,6,9,5,15,179.0,25.5,1.5,10.0,44.0,20.06,8.75
2016,6,9,5,30,303.0,39.0,1.5,10.0,75.0,31.3,21.76
2016,6,9,5,45,397.5,48.0,1.55,10.5,118.5,36.97,27.48
2016,6,9,6,0,492.0,57.0,1.6,11.0,162.0,42.39,32.66
2016,6,9,6,15,551.5,64.0,1.55,11.0,211.0,45.77,35.87
2016,6,9,6,30,611.0,71.0,1.5,11.0,260.0,48.98,38.79
2016,6,9,6,45,653.0,76.5,1.5,11.5,311.5,50.78,40.25
2016,6,9,7,0,695.0,82.0,1.5,12.0,363.0,52.44,41.53
2016,6,9,7,15,507.0,137.0,1.45,12.0,357.0,113.68,78.24
2016,6,9,7,30,319.0,192.0,1.4,12.0,351.0,171.46,125.37
2016,6,9,7,45,564.0,143.0,1.4,12.5,458.5,180.07,119.53
2016,6,9,8,0,809.0,94.0,1.4,13.0,566.0,224.15,146.1
2016,6,9,8,15,826.5,97.0,1.3,13.5,613.5,273.22,188.55
2016,6,9,8,30,844.0,100.0,1.2,14.0,661.0,324.03,232.73
2016,6,9,8,45,861.0,100.0,1.2,14.5,705.5,379.9,280.46
2016,6,9,9,0,878.0,100.0,1.2,15.0,750.0,430.51,323.17
2016,6,9,9,15,888.0,102.0,1.2,15.5,788.5,480.61,364.4
2016,6,9,9,30,898.0,104.0,1.2,16.0,827.0,530.82,404.36
2016,6,9,9,45,907.0,105.0,1.2,16.5,860.5,579.56,441.95
2016,6,9,10,0,916.0,106.0,1.2,17.0,894.0,627.89,478.01
2016,6,9,10,15,921.5,107.0,1.2,17.0,921.0,673.42,511.91
2016,6,9,10,30,927.0,108.0,1.2,17.0,948.0,717.83,544.18
2016,6,9,10,45,934.5,106.5,1.2,17.5,969.0,760.21,572.49
2016,6,9,11,0,942.0,105.0,1.2,18.0,990.0,801.22,598.23
2016,6,9,11,15,944.5,105.5,1.2,18.0,1003.0,838.55,622.32
2016,6,9,11,30,947.0,106.0,1.2,18.0,1016.0,873.87,644.92
2016,6,9,11,45,949.0,105.0,1.3,18.5,1021.5,905.26,665.03
2016,6,9,12,0,951.0,104.0,1.4,19.0,1027.0,934.32,683.58
2016,6,9,12,15,950.5,104.0,1.45,19.0,1025.0,959.61,700.27
2016,6,9,12,30,950.0,104.0,1.5,19.0,1023.0,982.22,715.32
2016,6,9,12,45,948.0,104.0,1.55,19.0,1013.5,1000.62,727.77
2016,6,9,13,0,946.0,104.0,1.6,19.0,1004.0,1016.05,738.47
2016,6,9,13,15,943.0,103.5,1.65,18.5,987.0,1026.96,747.84
2016,6,9,13,30,940.0,103.0,1.7,18.0,970.0,1034.73,755.41
2016,6,9,13,45,934.5,102.0,1.75,18.0,946.0,1036.34,757.79
2016,6,9,14,0,929.0,101.0,1.8,18.0,922.0,1034.76,758.32
2016,6,9,14,15,923.0,100.0,1.8,17.5,892.0,1029.53,757.37
2016,6,9,14,30,917.0,99.0,1.8,17.0,862.0,1021.2,754.57
2016,6,9,14,45,908.0,97.5,1.85,17.0,825.5,1006.34,746.94
2016,6,9,15,0,899.0,96.0,1.9,17.0,789.0,988.6,737.52
2016,6,9,15,15,888.0,94.0,1.9,16.5,748.0,965.61,725.39
2016,6,9,15,30,877.0,92.0,1.9,16.0,707.0,940.06,711.55
2016,6,9,15,45,862.0,90.0,1.95,16.0,661.5,908.42,692.77
2016,6,9,16,0,847.0,88.0,2.0,16.0,616.0,874.76,672.45
2016,6,9,16,15,828.5,85.5,2.0,15.5,567.0,843.04,653.97
2016,6,9,16,30,810.0,83.0,2.0,15.0,518.0,802.34,628.82
2016,6,9,16,45,782.0,75.5,2.0,14.5,462.0,746.46,592.23
2016,6,9,17,0,754.0,68.0,2.0,14.0,406.0,690.19,554.46
2016,6,9,17,15,704.5,70.5,1.95,13.5,355.5,630.4,512.56
2016,6,9,17,30,655.0,73.0,1.9,13.0,305.0,576.08,473.55
2016,6,9,17,45,624.0,65.5,1.9,12.5,258.5,520.65,431.24
2016,6,9,18,0,593.0,58.0,1.9,12.0,212.0,466.49,387.79
2016,6,9,18,15,522.0,51.0,1.8,11.5,164.5,391.24,324.71
2016,6,9,18,30,451.0,44.0,1.7,11.0,117.0,321.44,263.79
2016,6,9,18,45,336.5,34.0,1.65,11.0,78.0,232.73,184.81
2016,6,9,19,0,222.0,24.0,1.6,11.0,39.0,149.25,92.26
2016,6,9,19,15,111.0,12.0,1.55,10.5,19.5,55.59,0.0
2016,6,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,6,10,5,0,110.0,11.0,1.1,10.0,14.0,10.48,0.0
2016,6,10,5,15,249.0,22.0,1.15,10.5,46.5,17.44,6.88
2016,6,10,5,30,388.0,33.0,1.2,11.0,79.0,25.69,16.79
2016,6,10,5,45,477.5,40.0,1.3,11.5,123.5,29.91,21.09
2016,6,10,6,0,567.0,47.0,1.4,12.0,168.0,33.97,24.98
2016,6,10,6,15,621.5,52.5,1.4,12.0,217.5,40.05,30.6
2016,6,10,6,30,676.0,58.0,1.4,12.0,267.0,42.84,33.12
2016,6,10,6,45,715.0,62.0,1.45,12.5,319.0,44.23,34.23
2016,6,10,7,0,754.0,66.0,1.5,13.0,371.0,45.56,35.23
2016,6,10,7,15,581.5,120.0,1.5,13.5,374.0,103.18,67.16
2016,6,10,7,30,409.0,174.0,1.5,14.0,377.0,159.39,111.01
2016,6,10,7,45,628.0,126.0,1.5,14.5,475.0,175.63,112.31
2016,6,10,8,0,847.0,78.0,1.5,15.0,573.0,225.85,144.91
2016,6,10,8,15,862.0,80.5,1.5,15.5,619.5,275.5,187.96
2016,6,10,8,30,877.0,83.0,1.5,16.0,666.0,326.54,232.62
2016,6,10,8,45,887.5,85.5,1.5,16.5,709.0,377.22,276.66
2016,6,10,9,0,898.0,88.0,1.5,17.0,752.0,428.46,320.11
2016,6,10,9,15,907.0,89.5,1.5,17.0,790.0,478.57,362.15
2016,6,10,9,30,916.0,91.0,1.5,17.0,828.0,528.66,403.01
2016,6,10,9,45,925.0,91.0,1.5,17.5,861.0,577.28,440.8
2016,6,10,10,0,934.0,91.0,1.5,18.0,894.0,625.45,477.05
2016,6,10,10,15,939.0,91.5,1.55,18.0,921.0,670.9,511.55
2016,6,10,10,30,944.0,92.0,1.6,18.0,948.0,715.15,544.45
2016,6,10,10,45,947.0,93.5,1.65,18.5,967.5,757.5,573.0
2016,6,10,11,0,950.0,95.0,1.7,19.0,987.0,798.15,599.32
2016,6,10,11,15,952.0,95.5,1.7,19.0,1000.0,835.29,623.66
2016,6,10,11,30,954.0,96.0,1.7,19.0,1013.0,870.36,646.45
2016,6,10,11,45,954.5,96.5,1.75,19.0,1018.5,901.96,667.4
2016,6,10,12,0,955.0,97.0,1.8,19.0,1024.0,931.16,686.76
2016,6,10,12,15,955.0,97.0,1.85,19.0,1022.5,956.92,703.9
2016,6,10,12,30,955.0,97.0,1.9,19.0,1021.0,980.01,719.36
2016,6,10,12,45,937.5,107.5,1.95,19.0,1007.5,994.07,729.05
2016,6,10,13,0,920.0,118.0,2.0,19.0,994.0,1004.9,736.86
2016,6,10,13,15,917.5,117.0,2.0,18.5,977.5,1015.73,745.59
2016,6,10,13,30,915.0,116.0,2.0,18.0,961.0,1023.5,752.48
2016,6,10,13,45,910.0,115.5,2.0,18.0,938.0,1026.23,754.85
2016,6,10,14,0,905.0,115.0,2.0,18.0,915.0,1025.85,755.41
2016,6,10,14,15,899.0,113.5,2.0,17.5,885.5,1020.36,754.22
2016,6,10,14,30,893.0,112.0,2.0,17.0,856.0,1011.82,751.23
2016,6,10,14,45,883.5,111.0,2.05,17.0,820.5,997.43,743.74
2016,6,10,15,0,874.0,110.0,2.1,17.0,785.0,980.24,734.51
2016,6,10,15,15,863.0,107.5,2.1,16.5,744.0,957.27,722.25
2016,6,10,15,30,852.0,105.0,2.1,16.0,703.0,931.79,708.3
2016,6,10,15,45,836.5,103.0,2.1,16.0,658.0,908.42,694.43
2016,6,10,16,0,821.0,101.0,2.1,16.0,613.0,874.94,673.52
2016,6,10,16,15,801.0,97.5,2.05,15.5,564.0,833.91,647.98
2016,6,10,16,30,781.0,94.0,2.0,15.0,515.0,791.55,621.16
2016,6,10,16,45,649.0,111.0,2.0,14.5,438.0,685.29,547.47
2016,6,10,17,0,517.0,128.0,2.0,14.0,361.0,574.86,467.05
2016,6,10,17,15,587.5,102.5,1.95,13.5,336.0,586.09,479.32
2016,6,10,17,30,658.0,77.0,1.9,13.0,311.0,583.83,479.85
2016,6,10,17,45,607.0,71.0,1.9,13.0,260.0,516.75,427.04
2016,6,10,18,0,556.0,65.0,1.9,13.0,209.0,452.52,374.95
2016,6,10,18,15,483.0,56.5,1.8,12.5,162.0,375.64,310.88
2016,6,10,18,30,410.0,48.0,1.7,12.0,115.0,304.35,249.12
2016,6,10,18,45,298.5,36.5,1.65,11.5,76.5,217.05,172.24
2016,6,10,19,0,187.0,25.0,1.6,11.0,38.0,134.44,84.64
2016,6,10,19,15,93.5,12.5,1.55,10.5,19.0,49.2,0.0
2016,6,10,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,45,19.5,5.5,0.9,8.5,6.0,0.0,0.0
2016,6,11,5,0,39.0,11.0,0.9,9.0,12.0,10.48,0.0
2016,6,11,5,15,160.0,26.0,0.8,9.5,43.0,20.45,9.11
2016,6,11,5,30,281.0,41.0,0.7,10.0,74.0,31.82,22.25
2016,6,11,5,45,378.5,51.0,0.65,10.5,118.0,39.75,30.0
2016,6,11,6,0,476.0,61.0,0.6,11.0,162.0,45.94,35.89
2016,6,11,6,15,537.5,68.5,0.55,11.5,211.5,49.57,39.26
2016,6,11,6,30,599.0,76.0,0.5,12.0,261.0,53.01,42.28
2016,6,11,6,45,648.0,80.5,0.45,13.0,313.5,53.85,42.78
2016,6,11,7,0,697.0,85.0,0.4,14.0,366.0,54.67,43.19
2016,6,11,7,15,728.0,89.5,0.35,14.5,418.0,85.79,48.67
2016,6,11,7,30,759.0,94.0,0.3,15.0,470.0,135.31,76.54
2016,6,11,7,45,785.0,96.5,0.25,16.0,521.5,180.34,107.87
2016,6,11,8,0,811.0,99.0,0.2,17.0,573.0,228.33,145.53
2016,6,11,8,15,828.5,102.0,0.2,17.5,620.5,277.47,186.53
2016,6,11,8,30,846.0,105.0,0.2,18.0,668.0,328.35,229.22
2016,6,11,8,45,861.5,107.0,0.2,19.0,712.5,385.29,275.29
2016,6,11,9,0,877.0,109.0,0.2,20.0,757.0,436.98,316.18
2016,6,11,9,15,782.5,163.0,0.3,20.5,764.0,479.11,350.74
2016,6,11,9,30,688.0,217.0,0.4,21.0,771.0,512.74,377.38
2016,6,11,9,45,799.5,167.0,0.5,22.0,836.0,569.69,419.33
2016,6,11,10,0,911.0,117.0,0.6,23.0,901.0,633.74,465.4
2016,6,11,10,15,916.5,118.0,0.65,23.0,928.0,679.14,498.08
2016,6,11,10,30,922.0,119.0,0.7,23.0,955.0,723.45,529.49
2016,6,11,10,45,925.5,120.0,0.75,23.5,975.0,765.06,557.06
2016,6,11,11,0,929.0,121.0,0.8,24.0,995.0,805.08,581.77
2016,6,11,11,15,931.5,122.0,0.85,24.0,1007.5,842.56,605.77
2016,6,11,11,30,934.0,123.0,0.9,24.0,1020.0,878.09,628.44
2016,6,11,11,45,933.0,124.0,1.0,24.0,1025.0,908.59,648.69
2016,6,11,12,0,932.0,125.0,1.1,24.0,1030.0,936.71,667.51
2016,6,11,12,15,931.0,124.5,1.1,24.0,1027.0,960.96,682.3
2016,6,11,12,30,930.0,124.0,1.1,24.0,1024.0,982.58,695.5
2016,6,11,12,45,930.0,122.0,1.1,24.0,1015.0,1000.94,706.75
2016,6,11,13,0,930.0,120.0,1.1,24.0,1006.0,1016.41,716.32
2016,6,11,13,15,926.0,119.5,1.15,23.5,988.0,1026.48,725.04
2016,6,11,13,30,922.0,119.0,1.2,23.0,970.0,1033.45,732.07
2016,6,11,13,45,911.5,120.5,1.25,23.0,944.5,1032.92,733.24
2016,6,11,14,0,901.0,122.0,1.3,23.0,919.0,1029.29,732.69
2016,6,11,14,15,893.5,120.5,1.35,22.5,888.0,1022.46,731.69
2016,6,11,14,30,886.0,119.0,1.4,22.0,857.0,1012.61,728.91
2016,6,11,14,45,872.0,118.5,1.45,21.5,819.5,994.53,720.99
2016,6,11,15,0,858.0,118.0,1.5,21.0,782.0,973.77,711.41
2016,6,11,15,15,588.5,211.5,1.45,20.5,656.0,823.25,614.15
2016,6,11,15,30,319.0,305.0,1.4,20.0,530.0,646.77,488.99
2016,6,11,15,45,437.0,245.5,1.4,19.5,531.5,699.52,533.42
2016,6,11,16,0,555.0,186.0,1.4,19.0,533.0,731.23,561.13
2016,6,11,16,15,597.0,156.0,1.35,18.5,502.0,727.85,561.37
2016,6,11,16,30,639.0,126.0,1.3,18.0,471.0,713.71,553.78
2016,6,11,16,45,425.0,155.0,1.3,18.0,375.5,547.76,432.66
2016,6,11,17,0,211.0,184.0,1.3,18.0,280.0,376.22,300.87
2016,6,11,17,15,196.0,164.5,1.25,17.0,245.0,337.45,273.28
2016,6,11,17,30,181.0,145.0,1.2,16.0,210.0,299.21,244.38
2016,6,11,17,45,354.0,106.5,1.15,15.5,208.0,386.15,316.93
2016,6,11,18,0,527.0,68.0,1.1,15.0,206.0,438.35,358.75
2016,6,11,18,15,455.5,59.0,1.05,14.5,160.0,362.88,296.25
2016,6,11,18,30,384.0,50.0,1.0,14.0,114.0,292.87,236.81
2016,6,11,18,45,282.0,37.5,0.95,13.5,76.0,210.23,165.09
2016,6,11,19,0,180.0,25.0,0.9,13.0,38.0,131.75,83.61
2016,6,11,19,15,90.0,12.5,0.9,12.5,19.0,47.9,0.0
2016,6,11,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,45,18.5,5.5,0.9,9.5,6.0,0.0,0.0
2016,6,12,5,0,37.0,11.0,0.9,10.0,12.0,10.48,0.0
2016,6,12,5,15,152.0,26.0,0.95,10.5,42.5,20.45,9.03
2016,6,12,5,30,267.0,41.0,1.0,11.0,73.0,31.8,22.12
2016,6,12,5,45,359.5,51.5,1.05,11.5,116.0,40.2,30.25
2016,6,12,6,0,452.0,62.0,1.1,12.0,159.0,46.81,36.49
2016,6,12,6,15,513.5,70.0,1.1,12.0,207.5,50.82,40.26
2016,6,12,6,30,575.0,78.0,1.1,12.0,256.0,54.61,43.68
2016,6,12,6,45,627.0,82.0,1.1,12.5,308.5,54.97,43.83
2016,6,12,7,0,679.0,86.0,1.1,13.0,361.0,55.35,43.95
2016,6,12,7,15,710.5,90.5,1.1,13.5,412.0,85.7,49.31
2016,6,12,7,30,742.0,95.0,1.1,14.0,463.0,134.45,77.1
2016,6,12,7,45,770.5,97.0,1.1,14.5,514.0,178.54,108.36
2016,6,12,8,0,799.0,99.0,1.1,15.0,565.0,225.85,146.49
2016,6,12,8,15,816.5,102.0,1.05,15.5,612.5,274.35,187.94
2016,6,12,8,30,834.0,105.0,1.0,16.0,660.0,324.61,231.17
2016,6,12,8,45,850.5,106.0,1.0,16.5,704.0,380.49,278.27
2016,6,12,9,0,867.0,107.0,1.0,17.0,748.0,431.19,320.45
2016,6,12,9,15,877.0,109.0,1.0,17.5,786.5,480.78,360.7
2016,6,12,9,30,887.0,111.0,1.0,18.0,825.0,530.48,399.73
2016,6,12,9,45,685.5,225.0,1.05,18.5,790.0,553.04,416.79
2016,6,12,10,0,484.0,339.0,1.1,19.0,755.0,566.54,425.12
2016,6,12,10,15,707.5,222.5,1.1,19.0,852.5,632.64,476.13
2016,6,12,10,30,931.0,106.0,1.1,19.0,950.0,718.06,539.71
2016,6,12,10,45,936.5,106.0,1.15,19.5,970.5,760.48,567.81
2016,6,12,11,0,942.0,106.0,1.2,20.0,991.0,801.41,593.85
2016,6,12,11,15,944.0,106.5,1.2,20.0,1004.0,838.4,617.52
2016,6,12,11,30,946.0,107.0,1.2,20.0,1017.0,873.35,639.71
2016,6,12,11,45,947.5,107.0,1.3,20.5,1022.5,905.26,659.99
2016,6,12,12,0,949.0,107.0,1.4,21.0,1028.0,934.86,678.72
2016,6,12,12,15,948.5,106.5,1.4,21.0,1026.0,959.75,694.28
2016,6,12,12,30,948.0,106.0,1.4,21.0,1024.0,981.96,708.19
2016,6,12,12,45,939.5,110.5,1.45,21.0,1012.5,998.69,719.47
2016,6,12,13,0,931.0,115.0,1.5,21.0,1001.0,1012.39,729.01
2016,6,12,13,15,927.5,114.0,1.5,21.0,984.0,1022.41,735.58
2016,6,12,13,30,924.0,113.0,1.5,21.0,967.0,1029.32,740.36
2016,6,12,13,45,919.5,112.0,1.5,21.0,943.5,1032.11,742.7
2016,6,12,14,0,915.0,111.0,1.5,21.0,920.0,1031.76,743.26
2016,6,12,14,15,908.0,109.5,1.5,20.5,890.0,1025.29,741.54
2016,6,12,14,30,901.0,108.0,1.5,20.0,860.0,1015.75,738.06
2016,6,12,14,45,893.0,105.5,1.5,20.0,824.0,1001.15,730.08
2016,6,12,15,0,885.0,103.0,1.5,20.0,788.0,983.66,720.39
2016,6,12,15,15,873.5,101.0,1.45,19.5,747.0,960.6,707.78
2016,6,12,15,30,862.0,99.0,1.4,19.0,706.0,935.03,693.58
2016,6,12,15,45,847.5,96.5,1.35,19.0,660.5,903.78,674.31
2016,6,12,16,0,833.0,94.0,1.3,19.0,615.0,878.21,658.83
2016,6,12,16,15,814.0,91.0,1.25,18.5,566.5,838.39,634.82
2016,6,12,16,30,795.0,88.0,1.2,18.0,518.0,797.16,609.65
2016,6,12,16,45,770.0,84.0,1.2,18.0,467.5,748.64,578.42
2016,6,12,17,0,745.0,80.0,1.2,18.0,417.0,699.59,546.2
2016,6,12,17,15,710.5,75.5,1.15,17.5,365.5,642.56,507.83
2016,6,12,17,30,676.0,71.0,1.1,17.0,314.0,589.96,471.59
2016,6,12,17,45,627.0,66.0,1.05,16.5,263.0,524.83,423.4
2016,6,12,18,0,578.0,61.0,1.0,16.0,212.0,462.39,374.86
2016,6,12,18,15,508.0,53.5,0.9,15.0,165.5,387.55,314.73
2016,6,12,18,30,438.0,46.0,0.8,14.0,119.0,318.05,256.34
2016,6,12,18,45,326.0,35.5,0.75,13.5,79.5,230.2,180.64
2016,6,12,19,0,214.0,25.0,0.7,13.0,40.0,148.79,96.31
2016,6,12,19,15,107.0,12.5,0.7,12.5,20.0,54.8,0.0
2016,6,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
