Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,5.5,0.95,9.5,6.5,0.0,0.0
2016,6,13,5,0,65.0,11.0,1.0,10.0,13.0,10.48,0.0
2016,6,13,5,15,187.5,24.0,1.0,10.0,43.5,18.83,7.87
2016,6,13,5,30,310.0,37.0,1.0,10.0,74.0,29.38,20.1
2016,6,13,5,45,403.5,46.0,1.0,10.5,117.5,35.16,25.88
2016,6,13,6,0,497.0,55.0,1.0,11.0,161.0,40.66,31.13
2016,6,13,6,15,248.5,56.0,0.9,11.5,109.0,40.03,30.66
2016,6,13,6,30,0.0,57.0,0.8,12.0,57.0,52.99,42.27
2016,6,13,6,45,0.0,69.0,0.7,12.5,69.0,64.2,52.07
2016,6,13,7,0,0.0,81.0,0.6,13.0,81.0,74.97,61.31
2016,6,13,7,15,0.5,115.5,0.6,13.5,116.0,104.43,82.64
2016,6,13,7,30,1.0,150.0,0.6,14.0,151.0,133.67,106.08
2016,6,13,7,45,10.5,179.5,0.6,14.5,186.0,160.29,126.51
2016,6,13,8,0,20.0,209.0,0.6,15.0,221.0,188.06,147.52
2016,6,13,8,15,36.5,244.5,0.65,15.5,268.0,214.84,167.32
2016,6,13,8,30,53.0,280.0,0.7,16.0,315.0,251.23,194.55
2016,6,13,8,45,81.0,313.0,0.8,16.5,371.0,291.83,224.62
2016,6,13,9,0,109.0,346.0,0.9,17.0,427.0,335.68,257.02
2016,6,13,9,15,509.5,221.0,0.95,17.0,627.5,402.84,306.09
2016,6,13,9,30,910.0,96.0,1.0,17.0,828.0,529.04,401.03
2016,6,13,9,45,921.5,95.0,1.1,17.5,862.0,577.91,438.51
2016,6,13,10,0,933.0,94.0,1.2,18.0,896.0,626.55,475.5
2016,6,13,10,15,938.5,95.0,1.2,18.0,923.5,672.73,509.8
2016,6,13,10,30,944.0,96.0,1.2,18.0,951.0,717.78,542.44
2016,6,13,10,45,949.5,96.0,1.3,18.0,972.0,760.63,572.8
2016,6,13,11,0,955.0,96.0,1.4,18.0,993.0,801.98,601.07
2016,6,13,11,15,958.0,96.5,1.45,18.0,1007.0,840.13,626.48
2016,6,13,11,30,961.0,97.0,1.5,18.0,1021.0,876.28,650.44
2016,6,13,11,45,963.0,97.0,1.55,18.0,1027.5,908.98,672.05
2016,6,13,12,0,965.0,97.0,1.6,18.0,1034.0,939.34,692.12
2016,6,13,12,15,965.0,97.0,1.65,17.5,1032.5,965.43,710.76
2016,6,13,12,30,965.0,97.0,1.7,17.0,1031.0,988.84,727.8
2016,6,13,12,45,956.0,102.0,1.8,17.0,1020.0,1005.84,740.13
2016,6,13,13,0,947.0,107.0,1.9,17.0,1009.0,1019.75,750.62
2016,6,13,13,15,944.0,106.5,1.9,16.5,992.5,1030.87,759.52
2016,6,13,13,30,941.0,106.0,1.9,16.0,976.0,1038.86,766.56
2016,6,13,13,45,937.0,104.5,1.9,16.0,952.5,1041.66,768.98
2016,6,13,14,0,933.0,103.0,1.9,16.0,929.0,1041.25,769.52
2016,6,13,14,15,926.5,102.0,1.9,15.5,899.0,1035.72,768.34
2016,6,13,14,30,920.0,101.0,1.9,15.0,869.0,1027.09,765.31
2016,6,13,14,45,913.5,98.0,1.9,15.0,833.0,1013.21,757.55
2016,6,13,15,0,907.0,95.0,1.9,15.0,797.0,996.33,747.96
2016,6,13,15,15,895.5,93.0,1.9,15.0,755.5,972.9,734.1
2016,6,13,15,30,884.0,91.0,1.9,15.0,714.0,946.89,718.58
2016,6,13,15,45,866.5,90.0,1.95,15.0,667.5,914.12,699.01
2016,6,13,16,0,849.0,89.0,2.0,15.0,621.0,879.42,677.95
2016,6,13,16,15,830.0,86.0,2.0,14.5,572.0,846.76,658.79
2016,6,13,16,30,811.0,83.0,2.0,14.0,523.0,805.1,632.89
2016,6,13,16,45,785.5,80.0,2.0,13.5,472.0,756.92,601.82
2016,6,13,17,0,760.0,77.0,2.0,13.0,421.0,708.22,569.62
2016,6,13,17,15,727.0,73.0,1.95,12.5,369.5,652.43,530.82
2016,6,13,17,30,694.0,69.0,1.9,12.0,318.0,597.23,491.31
2016,6,13,17,45,651.5,63.0,1.9,12.0,268.0,537.88,445.73
2016,6,13,18,0,609.0,57.0,1.9,12.0,218.0,477.27,396.58
2016,6,13,18,15,541.0,50.0,1.85,11.5,170.5,402.93,334.68
2016,6,13,18,30,473.0,43.0,1.8,11.0,123.0,333.8,274.56
2016,6,13,18,45,357.5,34.0,1.75,10.5,83.0,244.39,195.59
2016,6,13,19,0,242.0,25.0,1.7,10.0,43.0,162.03,108.44
2016,6,13,19,15,121.0,12.5,1.65,10.0,21.5,60.53,0.0
2016,6,13,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,9.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,9.0,13.0,12.39,0.0
2016,6,14,5,15,154.5,25.5,1.35,9.0,43.5,20.04,8.74
2016,6,14,5,30,309.0,38.0,1.4,9.0,74.0,30.36,21.03
2016,6,14,5,45,404.5,46.5,1.45,9.5,118.0,35.63,26.4
2016,6,14,6,0,500.0,55.0,1.5,10.0,162.0,40.69,31.26
2016,6,14,6,15,559.0,62.0,1.5,10.5,210.5,44.16,34.49
2016,6,14,6,30,618.0,69.0,1.5,11.0,259.0,47.45,37.41
2016,6,14,6,45,666.0,72.0,1.5,11.5,311.0,47.46,37.27
2016,6,14,7,0,714.0,75.0,1.5,12.0,363.0,52.55,41.63
2016,6,14,7,15,743.5,79.0,1.5,12.5,414.5,83.25,46.83
2016,6,14,7,30,773.0,83.0,1.5,13.0,466.0,127.19,70.26
2016,6,14,7,45,799.5,84.5,1.5,13.5,516.5,172.18,102.49
2016,6,14,8,0,826.0,86.0,1.5,14.0,567.0,220.14,141.66
2016,6,14,8,15,842.0,88.5,1.5,14.0,614.0,275.98,189.97
2016,6,14,8,30,858.0,91.0,1.5,14.0,661.0,326.3,234.52
2016,6,14,8,45,873.0,92.0,1.5,14.5,705.0,376.38,278.19
2016,6,14,9,0,888.0,93.0,1.5,15.0,749.0,427.45,321.7
2016,6,14,9,15,897.5,94.5,1.5,15.0,787.5,477.29,363.81
2016,6,14,9,30,907.0,96.0,1.5,15.0,826.0,527.19,404.79
2016,6,14,9,45,918.5,95.0,1.55,15.5,860.0,575.92,443.24
2016,6,14,10,0,930.0,94.0,1.6,16.0,894.0,624.43,480.41
2016,6,14,10,15,935.0,95.5,1.6,16.0,921.0,670.59,515.38
2016,6,14,10,30,940.0,97.0,1.6,16.0,948.0,715.61,548.65
2016,6,14,10,45,688.5,250.5,1.65,16.5,881.0,708.45,538.58
2016,6,14,11,0,437.0,404.0,1.7,17.0,814.0,686.45,517.17
2016,6,14,11,15,695.5,251.0,1.7,17.0,915.0,774.12,585.35
2016,6,14,11,30,954.0,98.0,1.7,17.0,1016.0,871.17,652.56
2016,6,14,11,45,955.0,98.0,1.75,17.0,1021.5,902.84,673.01
2016,6,14,12,0,956.0,98.0,1.8,17.0,1027.0,932.14,692.58
2016,6,14,12,15,955.5,98.0,1.85,17.0,1025.0,957.61,709.64
2016,6,14,12,30,955.0,98.0,1.9,17.0,1023.0,980.38,725.01
2016,6,14,12,45,952.5,98.5,1.95,17.0,1013.5,998.96,737.72
2016,6,14,13,0,950.0,99.0,2.0,17.0,1004.0,1014.56,748.63
2016,6,14,13,15,947.0,98.5,2.05,16.5,988.0,1025.62,758.15
2016,6,14,13,30,944.0,98.0,2.1,16.0,972.0,1033.54,765.82
2016,6,14,13,45,939.5,97.0,2.15,16.0,948.5,1036.29,768.86
2016,6,14,14,0,935.0,96.0,2.2,16.0,925.0,1035.84,769.99
2016,6,14,14,15,929.0,95.0,2.2,15.5,895.0,1030.74,769.05
2016,6,14,14,30,923.0,94.0,2.2,15.0,865.0,1022.52,766.23
2016,6,14,14,45,916.0,91.5,2.25,15.0,829.5,1008.6,758.93
2016,6,14,15,0,909.0,89.0,2.3,15.0,794.0,991.71,749.76
2016,6,14,15,15,703.0,166.0,2.3,14.5,694.0,883.96,679.27
2016,6,14,15,30,497.0,243.0,2.3,14.0,594.0,759.85,592.39
2016,6,14,15,45,679.5,162.0,2.35,14.0,608.0,837.13,653.64
2016,6,14,16,0,862.0,81.0,2.4,14.0,622.0,882.0,686.82
2016,6,14,16,15,620.0,142.5,2.4,13.5,515.5,733.71,583.13
2016,6,14,16,30,378.0,204.0,2.4,13.0,409.0,562.53,454.45
2016,6,14,16,45,578.5,137.0,2.4,13.0,416.0,659.07,534.83
2016,6,14,17,0,779.0,70.0,2.4,13.0,423.0,714.93,578.07
2016,6,14,17,15,740.0,64.5,2.4,12.5,367.0,652.1,533.08
2016,6,14,17,30,701.0,59.0,2.4,12.0,311.0,590.34,488.43
2016,6,14,17,45,657.0,57.5,2.4,11.5,264.5,531.72,444.18
2016,6,14,18,0,613.0,56.0,2.4,11.0,218.0,478.94,401.15
2016,6,14,18,15,545.0,49.5,2.3,10.5,170.5,405.06,338.83
2016,6,14,18,30,477.0,43.0,2.2,10.0,123.0,336.36,278.46
2016,6,14,18,45,351.5,34.5,2.15,9.5,83.0,242.31,195.19
2016,6,14,19,0,226.0,26.0,2.1,9.0,43.0,156.45,106.39
2016,6,14,19,15,113.0,13.0,2.05,9.0,21.5,57.89,0.0
2016,6,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,26.0,6.0,1.3,8.5,6.5,0.0,0.0
2016,6,15,5,0,52.0,12.0,1.3,9.0,13.0,11.44,0.0
2016,6,15,5,15,180.5,25.0,1.35,9.0,44.0,19.66,8.39
2016,6,15,5,30,309.0,38.0,1.4,9.0,75.0,30.38,21.04
2016,6,15,5,45,412.5,45.5,1.45,9.5,119.0,34.75,25.6
2016,6,15,6,0,516.0,53.0,1.5,10.0,163.0,39.0,29.73
2016,6,15,6,15,574.5,59.5,1.5,10.5,212.0,42.15,32.68
2016,6,15,6,30,633.0,66.0,1.5,11.0,261.0,45.14,35.33
2016,6,15,6,45,408.5,114.0,1.55,11.5,249.0,79.3,65.77
2016,6,15,7,0,184.0,162.0,1.6,12.0,237.0,123.66,104.48
2016,6,15,7,15,483.0,121.0,1.6,12.0,352.0,100.84,68.22
2016,6,15,7,30,782.0,80.0,1.6,12.0,467.0,125.34,68.66
2016,6,15,7,45,805.0,82.5,1.6,12.5,517.0,171.04,101.75
2016,6,15,8,0,828.0,85.0,1.6,13.0,567.0,219.37,141.53
2016,6,15,8,15,844.0,87.5,1.6,13.0,614.0,275.3,190.14
2016,6,15,8,30,860.0,90.0,1.6,13.0,661.0,325.7,234.98
2016,6,15,8,45,875.0,90.5,1.65,13.5,704.5,375.45,278.77
2016,6,15,9,0,890.0,91.0,1.7,14.0,748.0,426.19,322.48
2016,6,15,9,15,899.0,93.0,1.75,14.0,786.5,476.3,365.3
2016,6,15,9,30,908.0,95.0,1.8,14.0,825.0,526.42,407.04
2016,6,15,9,45,919.0,94.0,1.85,14.5,859.0,574.92,445.71
2016,6,15,10,0,930.0,93.0,1.9,15.0,893.0,623.15,483.05
2016,6,15,10,15,935.5,94.0,1.9,15.0,920.0,669.2,518.37
2016,6,15,10,30,941.0,95.0,1.9,15.0,947.0,714.13,552.01
2016,6,15,10,45,946.5,94.5,1.95,15.0,967.5,756.45,582.34
2016,6,15,11,0,952.0,94.0,2.0,15.0,988.0,797.25,610.45
2016,6,15,11,15,954.5,94.5,2.0,15.0,1002.0,834.92,635.75
2016,6,15,11,30,957.0,95.0,2.0,15.0,1016.0,870.56,659.5
2016,6,15,11,45,959.5,94.5,2.0,15.0,1022.0,903.12,681.02
2016,6,15,12,0,962.0,94.0,2.0,15.0,1028.0,933.38,700.91
2016,6,15,12,15,962.0,94.0,2.0,15.0,1027.0,959.41,717.95
2016,6,15,12,30,962.0,94.0,2.0,15.0,1026.0,982.77,733.24
2016,6,15,12,45,954.5,98.0,2.0,15.0,1016.0,1000.18,744.66
2016,6,15,13,0,947.0,102.0,2.0,15.0,1006.0,1014.53,754.21
2016,6,15,13,15,945.0,101.5,2.0,15.0,990.0,1026.62,762.41
2016,6,15,13,30,943.0,101.0,2.0,15.0,974.0,1035.6,768.7
2016,6,15,13,45,941.0,99.0,2.0,15.0,951.5,1039.86,772.07
2016,6,15,14,0,939.0,97.0,2.0,15.0,929.0,1040.91,773.54
2016,6,15,14,15,933.0,95.5,1.95,15.0,899.5,1035.33,770.17
2016,6,15,14,30,927.0,94.0,1.9,15.0,870.0,1026.6,764.94
2016,6,15,14,45,921.0,91.5,1.9,15.0,834.5,1013.68,757.81
2016,6,15,15,0,915.0,89.0,1.9,15.0,799.0,997.76,748.84
2016,6,15,15,15,904.5,87.5,1.85,14.5,758.0,975.75,736.64
2016,6,15,15,30,894.0,86.0,1.8,14.0,717.0,951.12,722.75
2016,6,15,15,45,882.0,83.5,1.8,14.0,672.0,921.47,704.74
2016,6,15,16,0,870.0,81.0,1.8,14.0,627.0,889.59,685.15
2016,6,15,16,15,852.5,78.5,1.75,13.5,578.5,850.84,661.3
2016,6,15,16,30,835.0,76.0,1.7,13.0,530.0,810.58,636.1
2016,6,15,16,45,813.5,72.5,1.7,13.0,479.5,771.42,610.64
2016,6,15,17,0,792.0,69.0,1.7,13.0,429.0,724.37,578.93
2016,6,15,17,15,760.5,65.5,1.65,12.5,377.0,669.25,541.12
2016,6,15,17,30,729.0,62.0,1.6,12.0,325.0,614.61,502.55
2016,6,15,17,45,687.5,57.0,1.55,12.0,274.0,552.14,455.46
2016,6,15,18,0,646.0,52.0,1.5,12.0,223.0,491.58,406.64
2016,6,15,18,15,580.0,46.0,1.4,11.5,175.0,417.64,345.43
2016,6,15,18,30,514.0,40.0,1.3,11.0,127.0,352.98,289.11
2016,6,15,18,45,413.0,31.5,1.2,10.5,86.5,269.43,215.21
2016,6,15,19,0,312.0,23.0,1.1,10.0,46.0,192.57,131.91
2016,6,15,19,15,156.0,11.5,1.05,9.5,23.0,73.91,0.0
2016,6,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,45,46.0,5.5,0.4,9.0,6.5,0.0,0.0
2016,6,16,5,0,92.0,11.0,0.4,9.0,13.0,10.48,0.0
2016,6,16,5,15,227.0,22.0,0.35,9.5,44.5,17.47,6.78
2016,6,16,5,30,362.0,33.0,0.3,10.0,76.0,25.72,16.94
2016,6,16,5,45,453.5,40.5,0.25,11.0,119.5,30.37,21.62
2016,6,16,6,0,545.0,48.0,0.2,12.0,163.0,34.83,25.84
2016,6,16,6,15,600.0,53.5,0.15,12.5,212.0,37.38,28.23
2016,6,16,6,30,655.0,59.0,0.1,13.0,261.0,43.7,33.87
2016,6,16,6,45,695.0,63.0,0.1,14.0,312.0,45.04,34.84
2016,6,16,7,0,735.0,67.0,0.1,15.0,363.0,46.33,35.71
2016,6,16,7,15,762.5,70.0,0.15,15.5,413.5,76.38,40.34
2016,6,16,7,30,790.0,73.0,0.2,16.0,464.0,120.26,62.92
2016,6,16,7,45,811.5,76.0,0.25,16.5,513.5,173.69,101.32
2016,6,16,8,0,833.0,79.0,0.3,17.0,563.0,222.27,140.08
2016,6,16,8,15,848.5,81.0,0.35,17.0,610.0,270.84,181.49
2016,6,16,8,30,864.0,83.0,0.4,17.0,657.0,320.84,224.7
2016,6,16,8,45,876.0,85.0,0.5,17.5,700.0,370.9,267.53
2016,6,16,9,0,888.0,87.0,0.6,18.0,743.0,421.67,310.06
2016,6,16,9,15,897.5,89.0,0.65,18.0,781.0,471.86,351.44
2016,6,16,9,30,907.0,91.0,0.7,18.0,819.0,522.13,391.76
2016,6,16,9,45,919.5,88.5,0.75,18.0,853.5,570.07,429.41
2016,6,16,10,0,932.0,86.0,0.8,18.0,888.0,617.86,466.02
2016,6,16,10,15,937.0,87.0,0.85,18.0,914.5,663.64,500.23
2016,6,16,10,30,942.0,88.0,0.9,18.0,941.0,708.25,532.86
2016,6,16,10,45,946.0,88.5,1.0,18.5,961.0,750.38,561.44
2016,6,16,11,0,950.0,89.0,1.1,19.0,981.0,790.89,587.94
2016,6,16,11,15,952.0,89.5,1.15,19.0,994.0,828.07,612.49
2016,6,16,11,30,954.0,90.0,1.2,19.0,1007.0,863.2,635.6
2016,6,16,11,45,955.0,90.0,1.3,19.0,1012.5,894.82,657.07
2016,6,16,12,0,956.0,90.0,1.4,19.0,1018.0,924.07,677.03
2016,6,16,12,15,955.5,90.0,1.4,19.0,1016.5,949.48,693.09
2016,6,16,12,30,955.0,90.0,1.4,19.0,1015.0,972.2,707.46
2016,6,16,12,45,954.0,89.0,1.45,19.0,1006.0,990.65,719.94
2016,6,16,13,0,953.0,88.0,1.5,19.0,997.0,1006.13,730.66
2016,6,16,13,15,950.5,87.5,1.5,19.0,981.0,1017.6,738.18
2016,6,16,13,30,948.0,87.0,1.5,19.0,965.0,1025.94,743.88
2016,6,16,13,45,945.0,85.5,1.5,19.0,942.5,1029.55,746.74
2016,6,16,14,0,942.0,84.0,1.5,19.0,920.0,1029.96,747.75
2016,6,16,14,15,936.5,83.0,1.5,19.0,890.5,1025.24,745.68
2016,6,16,14,30,931.0,82.0,1.5,19.0,861.0,1017.38,741.81
2016,6,16,14,45,924.0,80.5,1.5,19.0,826.0,1004.41,734.83
2016,6,16,15,0,917.0,79.0,1.5,19.0,791.0,988.48,726.09
2016,6,16,15,15,907.5,77.5,1.45,18.5,750.5,967.28,714.63
2016,6,16,15,30,898.0,76.0,1.4,18.0,710.0,943.43,701.51
2016,6,16,15,45,886.5,73.5,1.4,18.0,666.0,914.03,684.14
2016,6,16,16,0,875.0,71.0,1.4,18.0,622.0,882.37,665.21
2016,6,16,16,15,858.5,69.0,1.4,17.5,574.0,844.85,643.37
2016,6,16,16,30,842.0,67.0,1.4,17.0,526.0,805.76,620.11
2016,6,16,16,45,821.5,64.0,1.4,17.0,476.0,760.81,591.14
2016,6,16,17,0,801.0,61.0,1.4,17.0,426.0,715.03,561.05
2016,6,16,17,15,771.5,58.0,1.3,16.5,375.0,668.29,529.62
2016,6,16,17,30,742.0,55.0,1.2,16.0,324.0,615.37,492.72
2016,6,16,17,45,701.5,51.0,1.2,15.5,273.5,554.38,449.25
2016,6,16,18,0,661.0,47.0,1.2,15.0,223.0,495.28,403.74
2016,6,16,18,15,599.0,41.5,1.05,14.5,175.5,423.79,345.23
2016,6,16,18,30,537.0,36.0,0.9,14.0,128.0,356.8,287.93
2016,6,16,18,45,435.0,29.0,0.8,13.5,87.5,273.02,215.08
2016,6,16,19,0,333.0,22.0,0.7,13.0,47.0,201.32,137.18
2016,6,16,19,15,166.5,11.0,0.65,12.5,23.5,77.79,0.0
2016,6,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,17,4,45,64.0,5.5,0.5,11.0,7.0,0.0,0.0
2016,6,17,5,0,128.0,11.0,0.5,11.0,14.0,10.48,0.0
2016,6,17,5,15,262.5,20.5,0.45,11.5,45.0,16.11,5.64
2016,6,17,5,30,397.0,30.0,0.4,12.0,76.0,23.04,14.43
2016,6,17,5,45,479.5,36.5,0.4,12.5,119.5,26.98,18.43
2016,6,17,6,0,562.0,43.0,0.4,13.0,163.0,33.57,24.57
2016,6,17,6,15,402.0,77.5,0.4,13.5,174.5,56.42,45.07
2016,6,17,6,30,242.0,112.0,0.4,14.0,186.0,84.63,69.88
2016,6,17,6,45,250.5,133.0,0.45,14.5,222.5,98.39,81.55
2016,6,17,7,0,259.0,154.0,0.5,15.0,259.0,111.53,92.49
2016,6,17,7,15,526.5,110.0,0.5,15.5,359.0,91.92,58.95
2016,6,17,7,30,794.0,66.0,0.5,16.0,459.0,122.15,64.47
2016,6,17,7,45,815.0,68.0,0.55,16.5,508.0,167.6,96.56
2016,6,17,8,0,836.0,70.0,0.6,17.0,557.0,215.35,135.0
2016,6,17,8,15,851.0,72.0,0.65,17.5,603.0,263.82,176.38
2016,6,17,8,30,866.0,74.0,0.7,18.0,649.0,313.69,219.41
2016,6,17,8,45,879.0,75.5,0.75,18.5,691.5,363.68,262.2
2016,6,17,9,0,892.0,77.0,0.8,19.0,734.0,414.49,304.7
2016,6,17,9,15,901.0,78.5,0.85,19.0,772.5,464.15,345.89
2016,6,17,9,30,910.0,80.0,0.9,19.0,811.0,513.84,386.0
2016,6,17,9,45,610.5,240.0,0.95,19.5,739.5,523.72,393.47
2016,6,17,10,0,311.0,400.0,1.0,20.0,668.0,519.33,387.78
2016,6,17,10,15,349.5,396.0,1.05,20.0,706.0,558.74,416.99
2016,6,17,10,30,388.0,392.0,1.1,20.0,744.0,600.77,447.45
2016,6,17,10,45,225.0,414.5,1.2,20.5,619.5,525.4,391.92
2016,6,17,11,0,62.0,437.0,1.3,21.0,495.0,442.76,329.88
2016,6,17,11,15,53.0,430.0,1.3,21.0,480.0,435.38,324.89
2016,6,17,11,30,44.0,423.0,1.3,21.0,465.0,427.02,318.65
2016,6,17,11,45,230.0,425.5,1.35,21.5,649.0,593.41,440.89
2016,6,17,12,0,416.0,428.0,1.4,22.0,833.0,771.98,564.07
2016,6,17,12,15,300.5,462.0,1.45,21.5,754.0,715.98,523.52
2016,6,17,12,30,185.0,496.0,1.5,21.0,675.0,651.05,478.16
2016,6,17,12,45,225.0,484.0,1.55,21.0,700.5,686.49,504.78
2016,6,17,13,0,265.0,472.0,1.6,21.0,726.0,729.42,535.36
2016,6,17,13,15,163.0,450.5,1.6,21.0,606.0,610.13,451.36
2016,6,17,13,30,61.0,429.0,1.6,21.0,486.0,484.2,360.98
2016,6,17,13,45,260.0,395.5,1.6,21.0,627.5,672.2,500.77
2016,6,17,14,0,459.0,362.0,1.6,21.0,769.0,850.93,625.28
2016,6,17,14,15,469.0,342.5,1.55,20.5,747.0,845.6,621.85
2016,6,17,14,30,479.0,323.0,1.5,20.0,725.0,837.95,618.96
2016,6,17,14,45,449.0,316.5,1.5,20.0,680.5,802.3,595.69
2016,6,17,15,0,419.0,310.0,1.5,20.0,636.0,765.28,571.55
2016,6,17,15,15,273.5,320.0,1.45,19.5,528.5,621.63,470.68
2016,6,17,15,30,128.0,330.0,1.4,19.0,421.0,480.39,367.74
2016,6,17,15,45,74.0,278.0,1.4,19.0,330.0,358.1,277.73
2016,6,17,16,0,20.0,226.0,1.4,19.0,239.0,239.54,186.57
2016,6,17,16,15,17.0,206.0,1.4,18.5,216.5,216.97,170.21
2016,6,17,16,30,14.0,186.0,1.4,18.0,194.0,194.42,153.22
2016,6,17,16,45,14.0,172.0,1.4,17.5,179.5,180.89,143.31
2016,6,17,17,0,14.0,158.0,1.4,17.0,165.0,167.38,133.22
2016,6,17,17,15,345.5,112.0,1.35,16.5,238.0,411.56,337.26
2016,6,17,17,30,677.0,66.0,1.3,16.0,311.0,583.29,472.04
2016,6,17,17,45,634.0,60.5,1.3,15.5,262.0,524.49,426.8
2016,6,17,18,0,591.0,55.0,1.3,15.0,213.0,464.93,380.37
2016,6,17,18,15,525.5,48.5,1.3,14.5,167.0,393.39,322.15
2016,6,17,18,30,460.0,42.0,1.3,14.0,121.0,326.88,265.5
2016,6,17,18,45,359.0,33.0,1.3,13.5,82.5,244.99,194.17
2016,6,17,19,0,258.0,24.0,1.3,13.0,44.0,170.45,117.27
2016,6,17,19,15,129.0,12.0,1.3,12.5,22.0,63.69,0.0
2016,6,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,60.5,5.0,0.85,8.5,6.5,0.0,0.0
2016,6,18,5,0,121.0,10.0,0.9,9.0,13.0,9.53,0.0
2016,6,18,5,15,258.5,20.0,0.95,9.5,44.5,15.66,5.29
2016,6,18,5,30,396.0,30.0,1.0,10.0,76.0,23.07,14.54
2016,6,18,5,45,481.0,37.0,1.05,10.5,120.0,27.43,18.96
2016,6,18,6,0,566.0,44.0,1.1,11.0,164.0,34.51,25.58
2016,6,18,6,15,620.5,49.0,1.05,11.5,212.5,37.1,28.0
2016,6,18,6,30,675.0,54.0,1.0,12.0,261.0,39.59,30.22
2016,6,18,6,45,713.0,58.0,1.0,13.0,312.0,41.13,31.41
2016,6,18,7,0,751.0,62.0,1.0,14.0,363.0,42.6,32.47
2016,6,18,7,15,778.5,65.0,0.95,14.5,414.5,72.35,37.17
2016,6,18,7,30,806.0,68.0,0.9,15.0,466.0,124.22,66.19
2016,6,18,7,45,826.5,71.0,0.9,15.5,516.0,170.98,99.37
2016,6,18,8,0,847.0,74.0,0.9,16.0,566.0,220.02,139.05
2016,6,18,8,15,863.0,76.0,0.9,16.5,613.5,269.33,181.28
2016,6,18,8,30,879.0,78.0,0.9,17.0,661.0,320.12,225.2
2016,6,18,8,45,891.5,80.0,0.9,17.5,704.5,371.04,268.85
2016,6,18,9,0,904.0,82.0,0.9,18.0,748.0,422.72,312.05
2016,6,18,9,15,701.0,189.0,0.9,18.5,722.0,457.23,342.09
2016,6,18,9,30,498.0,296.0,0.9,19.0,696.0,483.61,362.82
2016,6,18,9,45,714.5,194.0,0.95,19.5,794.5,540.6,406.49
2016,6,18,10,0,931.0,92.0,1.0,20.0,893.0,621.36,466.9
2016,6,18,10,15,695.5,233.0,1.0,20.5,842.0,631.84,471.06
2016,6,18,10,30,460.0,374.0,1.0,21.0,791.0,629.49,465.11
2016,6,18,10,45,444.5,388.0,1.0,21.5,798.0,654.41,481.45
2016,6,18,11,0,429.0,402.0,1.0,22.0,805.0,677.7,496.02
2016,6,18,11,15,694.5,248.5,1.0,22.0,911.5,769.75,564.28
2016,6,18,11,30,960.0,95.0,1.0,22.0,1018.0,871.83,631.82
2016,6,18,11,45,962.5,94.5,1.05,22.5,1024.5,904.58,650.79
2016,6,18,12,0,965.0,94.0,1.1,23.0,1031.0,935.01,669.06
2016,6,18,12,15,964.5,94.0,1.15,23.0,1029.5,960.77,685.67
2016,6,18,12,30,964.0,94.0,1.2,23.0,1028.0,983.83,700.67
2016,6,18,12,45,964.0,92.5,1.25,23.0,1019.5,1003.06,713.38
2016,6,18,13,0,964.0,91.0,1.3,23.0,1011.0,1019.31,724.37
2016,6,18,13,15,961.5,90.5,1.35,23.0,995.0,1031.07,732.72
2016,6,18,13,30,959.0,90.0,1.4,23.0,979.0,1039.66,739.28
2016,6,18,13,45,953.5,90.0,1.45,23.0,955.5,1042.61,742.5
2016,6,18,14,0,948.0,90.0,1.5,23.0,932.0,1042.35,743.92
2016,6,18,14,15,942.5,89.0,1.5,22.5,902.5,1037.82,743.47
2016,6,18,14,30,937.0,88.0,1.5,22.0,873.0,1030.13,741.2
2016,6,18,14,45,928.5,87.5,1.5,22.0,837.5,1016.97,734.21
2016,6,18,15,0,920.0,87.0,1.5,22.0,802.0,1000.87,725.52
2016,6,18,15,15,910.0,85.0,1.5,22.0,761.5,978.79,713.1
2016,6,18,15,30,900.0,83.0,1.5,22.0,721.0,954.04,699.05
2016,6,18,15,45,886.0,81.5,1.5,22.0,676.0,923.67,681.33
2016,6,18,16,0,872.0,80.0,1.5,22.0,631.0,891.17,662.14
2016,6,18,16,15,855.5,77.5,1.45,21.5,582.5,853.32,639.84
2016,6,18,16,30,839.0,75.0,1.4,21.0,534.0,813.9,616.21
2016,6,18,16,45,815.5,72.5,1.4,20.5,483.0,774.28,592.6
2016,6,18,17,0,792.0,70.0,1.4,20.0,432.0,726.91,562.95
2016,6,18,17,15,761.0,66.5,1.4,19.5,380.0,672.21,527.22
2016,6,18,17,30,730.0,63.0,1.4,19.0,328.0,617.92,490.6
2016,6,18,17,45,688.0,58.0,1.4,18.5,277.5,555.05,445.91
2016,6,18,18,0,646.0,53.0,1.4,18.0,227.0,494.12,399.22
2016,6,18,18,15,581.0,47.0,1.3,17.0,178.5,424.52,343.5
2016,6,18,18,30,516.0,41.0,1.2,16.0,130.0,356.46,286.51
2016,6,18,18,45,414.5,32.5,1.2,15.0,89.0,272.33,214.4
2016,6,18,19,0,313.0,24.0,1.2,14.0,48.0,195.83,135.32
2016,6,18,19,15,156.5,12.0,1.15,13.5,24.0,74.93,0.0
2016,6,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,63.0,5.5,0.65,10.5,6.5,0.0,0.0
2016,6,19,5,0,126.0,11.0,0.6,11.0,13.0,10.48,0.0
2016,6,19,5,15,269.0,21.0,0.6,11.5,46.0,16.62,5.76
2016,6,19,5,30,412.0,31.0,0.6,12.0,79.0,24.01,15.23
2016,6,19,5,45,497.0,38.5,0.65,13.0,123.5,28.77,19.94
2016,6,19,6,0,582.0,46.0,0.7,14.0,168.0,36.42,26.96
2016,6,19,6,15,636.0,51.0,0.7,14.5,218.0,38.91,29.27
2016,6,19,6,30,690.0,56.0,0.7,15.0,268.0,41.34,31.39
2016,6,19,6,45,727.0,60.0,0.7,16.0,319.5,42.8,32.49
2016,6,19,7,0,764.0,64.0,0.7,17.0,371.0,44.2,33.47
2016,6,19,7,15,791.0,67.5,0.7,17.5,422.5,74.17,38.18
2016,6,19,7,30,818.0,71.0,0.7,18.0,474.0,119.71,61.29
2016,6,19,7,45,837.5,74.0,0.7,19.0,524.0,174.21,100.03
2016,6,19,8,0,857.0,77.0,0.7,20.0,574.0,223.64,139.05
2016,6,19,8,15,872.5,79.0,0.7,20.5,621.5,273.36,180.8
2016,6,19,8,30,888.0,81.0,0.7,21.0,669.0,324.51,224.17
2016,6,19,8,45,900.5,83.0,0.7,21.5,713.0,375.91,267.3
2016,6,19,9,0,913.0,85.0,0.7,22.0,757.0,428.06,309.94
2016,6,19,9,15,922.0,86.0,0.7,22.5,796.0,478.42,350.03
2016,6,19,9,30,931.0,87.0,0.7,23.0,835.0,528.77,388.74
2016,6,19,9,45,943.0,85.5,0.7,23.5,869.5,578.39,425.61
2016,6,19,10,0,955.0,84.0,0.7,24.0,904.0,627.81,461.09
2016,6,19,10,15,960.5,84.5,0.75,24.0,931.5,674.51,495.03
2016,6,19,10,30,966.0,85.0,0.8,24.0,959.0,720.05,527.42
2016,6,19,10,45,968.5,86.5,0.85,24.5,979.5,763.0,555.01
2016,6,19,11,0,971.0,88.0,0.9,25.0,1000.0,804.21,580.45
2016,6,19,11,15,973.5,88.5,0.95,25.0,1013.5,842.61,605.0
2016,6,19,11,30,976.0,89.0,1.0,25.0,1027.0,878.94,628.12
2016,6,19,11,45,973.5,91.5,1.05,25.5,1032.0,910.69,647.02
2016,6,19,12,0,971.0,94.0,1.1,26.0,1037.0,939.87,664.25
2016,6,19,12,15,971.0,94.0,1.15,26.0,1036.0,966.27,681.05
2016,6,19,12,30,971.0,94.0,1.2,26.0,1035.0,989.98,696.25
2016,6,19,12,45,964.0,97.0,1.3,26.0,1024.5,1007.22,708.41
2016,6,19,13,0,957.0,100.0,1.4,26.0,1014.0,1021.37,718.82
2016,6,19,13,15,954.0,99.5,1.45,26.0,997.5,1032.75,726.85
2016,6,19,13,30,951.0,99.0,1.5,26.0,981.0,1040.98,733.1
2016,6,19,13,45,948.5,97.5,1.55,26.0,958.5,1045.47,737.21
2016,6,19,14,0,946.0,96.0,1.6,26.0,936.0,1046.74,739.5
2016,6,19,14,15,940.0,94.5,1.6,25.5,906.0,1041.32,738.51
2016,6,19,14,30,934.0,93.0,1.6,25.0,876.0,1032.73,735.74
2016,6,19,14,45,737.0,181.0,1.65,25.0,782.5,945.23,682.48
2016,6,19,15,0,540.0,269.0,1.7,25.0,689.0,839.36,613.63
2016,6,19,15,15,461.0,280.0,1.7,24.5,625.0,771.38,569.92
2016,6,19,15,30,382.0,291.0,1.7,24.0,561.0,690.9,516.33
2016,6,19,15,45,626.0,186.5,1.75,24.0,596.5,815.64,610.19
2016,6,19,16,0,870.0,82.0,1.8,24.0,632.0,892.03,662.33
2016,6,19,16,15,852.5,79.5,1.8,23.5,583.0,853.42,638.91
2016,6,19,16,30,835.0,77.0,1.8,23.0,534.0,813.28,615.27
2016,6,19,16,45,809.5,75.0,1.8,22.5,483.0,772.86,590.97
2016,6,19,17,0,784.0,73.0,1.8,22.0,432.0,724.75,560.64
2016,6,19,17,15,753.0,69.0,1.75,21.0,380.0,669.7,525.14
2016,6,19,17,30,722.0,65.0,1.7,20.0,328.0,615.08,488.71
2016,6,19,17,45,677.0,60.5,1.7,19.5,277.0,551.07,442.82
2016,6,19,18,0,632.0,56.0,1.7,19.0,226.0,493.02,398.03
2016,6,19,18,15,566.5,49.5,1.65,18.0,178.0,419.63,339.61
2016,6,19,18,30,501.0,43.0,1.6,17.0,130.0,351.17,282.4
2016,6,19,18,45,397.0,34.0,1.55,16.5,89.0,265.73,208.73
2016,6,19,19,0,293.0,25.0,1.5,16.0,48.0,188.37,130.03
2016,6,19,19,15,146.5,12.5,1.45,15.5,24.0,71.45,0.0
2016,6,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,5.5,1.15,9.5,7.0,0.0,0.0
2016,6,20,5,0,128.0,11.0,1.2,10.0,14.0,10.48,0.0
2016,6,20,5,15,276.5,21.5,1.15,10.5,47.0,17.13,5.98
2016,6,20,5,30,425.0,32.0,1.1,11.0,80.0,24.98,16.1
2016,6,20,5,45,516.0,38.5,1.1,11.5,126.0,28.83,20.1
2016,6,20,6,0,607.0,45.0,1.1,12.0,172.0,35.57,26.41
2016,6,20,6,15,660.5,50.0,1.05,12.5,222.5,38.12,28.8
2016,6,20,6,30,714.0,55.0,1.0,13.0,273.0,40.59,30.98
2016,6,20,6,45,753.5,58.0,1.0,14.0,325.5,41.32,31.44
2016,6,20,7,0,793.0,61.0,1.0,15.0,378.0,42.04,31.85
2016,6,20,7,15,818.5,64.0,1.0,15.5,430.0,79.22,42.42
2016,6,20,7,30,844.0,67.0,1.0,16.0,482.0,125.6,65.79
2016,6,20,7,45,864.0,69.0,1.05,17.0,532.5,173.38,99.18
2016,6,20,8,0,884.0,71.0,1.1,18.0,583.0,223.37,139.2
2016,6,20,8,15,897.5,73.0,1.1,18.5,630.5,273.9,182.38
2016,6,20,8,30,911.0,75.0,1.1,19.0,678.0,325.66,227.09
2016,6,20,8,45,922.5,76.0,1.15,19.5,721.5,376.99,271.22
2016,6,20,9,0,934.0,77.0,1.2,20.0,765.0,428.96,314.91
2016,6,20,9,15,941.5,78.5,1.2,20.5,803.5,480.04,356.52
2016,6,20,9,30,949.0,80.0,1.2,21.0,842.0,530.96,396.61
2016,6,20,9,45,939.5,90.5,1.25,21.5,870.5,580.11,434.24
2016,6,20,10,0,930.0,101.0,1.3,22.0,899.0,627.21,469.13
2016,6,20,10,15,935.0,102.0,1.35,22.5,926.0,673.09,502.3
2016,6,20,10,30,940.0,103.0,1.4,23.0,953.0,717.82,533.77
2016,6,20,10,45,943.0,104.0,1.45,23.5,973.0,759.81,561.9
2016,6,20,11,0,946.0,105.0,1.5,24.0,993.0,800.15,587.32
2016,6,20,11,15,948.5,105.5,1.5,24.0,1006.5,837.84,611.38
2016,6,20,11,30,951.0,106.0,1.5,24.0,1020.0,873.54,633.95
2016,6,20,11,45,954.0,104.5,1.55,24.5,1026.5,905.72,653.47
2016,6,20,12,0,957.0,103.0,1.6,25.0,1033.0,935.62,671.45
2016,6,20,12,15,957.0,103.0,1.65,25.0,1032.0,961.84,688.37
2016,6,20,12,30,957.0,103.0,1.7,25.0,1031.0,985.41,703.68
2016,6,20,12,45,577.5,294.0,1.75,25.0,853.0,844.88,611.47
2016,6,20,13,0,198.0,485.0,1.8,25.0,675.0,670.44,485.86
2016,6,20,13,15,578.5,290.5,1.8,25.0,830.0,871.07,633.15
2016,6,20,13,30,959.0,96.0,1.8,25.0,985.0,1045.59,745.25
2016,6,20,13,45,954.5,95.5,1.85,25.0,962.0,1049.2,746.8
2016,6,20,14,0,950.0,95.0,1.9,25.0,939.0,1049.58,748.48
2016,6,20,14,15,944.5,94.0,1.9,24.5,910.0,1045.23,748.15
2016,6,20,14,30,939.0,93.0,1.9,24.0,881.0,1037.71,746.0
2016,6,20,14,45,931.5,91.5,1.9,24.0,845.5,1024.56,738.98
2016,6,20,15,0,924.0,90.0,1.9,24.0,810.0,1008.42,730.22
2016,6,20,15,15,914.0,88.5,1.9,23.5,769.0,987.0,719.57
2016,6,20,15,30,904.0,87.0,1.9,23.0,728.0,962.91,707.21
2016,6,20,15,45,549.5,186.0,1.9,22.5,568.0,744.25,562.82
2016,6,20,16,0,195.0,285.0,1.9,22.0,408.0,491.84,377.58
2016,6,20,16,15,363.5,223.0,1.85,21.5,430.0,580.52,450.76
2016,6,20,16,30,532.0,161.0,1.8,21.0,452.0,659.04,512.96
2016,6,20,16,45,540.0,141.5,1.8,20.5,413.0,628.1,492.79
2016,6,20,17,0,548.0,122.0,1.8,20.0,374.0,601.27,475.89
2016,6,20,17,15,641.5,93.0,1.75,19.0,353.0,619.19,493.07
2016,6,20,17,30,735.0,64.0,1.7,18.0,332.0,623.54,499.15
2016,6,20,17,45,690.0,59.5,1.65,17.5,280.5,559.04,452.0
2016,6,20,18,0,645.0,55.0,1.6,17.0,229.0,496.66,403.59
2016,6,20,18,15,580.0,48.5,1.5,16.0,180.5,426.63,347.25
2016,6,20,18,30,515.0,42.0,1.4,15.0,132.0,357.85,289.39
2016,6,20,18,45,409.5,33.5,1.3,14.5,90.5,271.61,214.66
2016,6,20,19,0,304.0,25.0,1.2,14.0,49.0,193.81,135.33
2016,6,20,19,15,152.0,12.5,1.2,13.5,24.5,73.78,0.0
2016,6,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,5.0,0.6,10.5,6.5,0.0,0.0
2016,6,21,5,0,120.0,10.0,0.6,11.0,13.0,9.53,0.0
2016,6,21,5,15,263.5,20.5,0.6,11.5,45.0,16.21,5.17
2016,6,21,5,30,407.0,31.0,0.6,12.0,77.0,24.07,15.25
2016,6,21,5,45,499.0,37.5,0.6,12.5,122.5,27.97,19.27
2016,6,21,6,0,591.0,44.0,0.6,13.0,168.0,34.65,25.5
2016,6,21,6,15,646.0,49.0,0.6,13.5,218.0,37.24,27.91
2016,6,21,6,30,701.0,54.0,0.6,14.0,268.0,39.75,30.12
2016,6,21,6,45,742.0,57.5,0.65,15.0,321.0,40.91,30.96
2016,6,21,7,0,783.0,61.0,0.7,16.0,374.0,42.03,31.72
2016,6,21,7,15,809.0,64.0,0.75,16.5,425.5,78.2,41.94
2016,6,21,7,30,835.0,67.0,0.8,17.0,477.0,124.13,64.78
2016,6,21,7,45,855.5,69.0,0.85,18.0,528.0,171.51,97.58
2016,6,21,8,0,876.0,71.0,0.9,19.0,579.0,221.15,137.02
2016,6,21,8,15,890.5,73.0,0.9,19.5,626.0,271.5,179.69
2016,6,21,8,30,905.0,75.0,0.9,20.0,673.0,323.2,223.97
2016,6,21,8,45,916.0,76.5,0.95,20.5,716.5,374.47,267.74
2016,6,21,9,0,927.0,78.0,1.0,21.0,760.0,426.34,311.01
2016,6,21,9,15,935.0,79.5,1.0,21.5,798.5,477.31,352.19
2016,6,21,9,30,943.0,81.0,1.0,22.0,837.0,528.18,391.89
2016,6,21,9,45,943.0,85.5,1.05,23.0,868.5,577.04,428.28
2016,6,21,10,0,943.0,90.0,1.1,24.0,900.0,624.71,462.49
2016,6,21,10,15,947.5,91.0,1.15,24.0,926.5,670.78,496.4
2016,6,21,10,30,952.0,92.0,1.2,24.0,953.0,715.64,528.69
2016,6,21,10,45,953.5,93.5,1.25,24.5,972.5,757.43,556.15
2016,6,21,11,0,955.0,95.0,1.3,25.0,992.0,797.44,581.15
2016,6,21,11,15,957.0,95.5,1.3,25.5,1005.0,835.0,603.7
2016,6,21,11,30,959.0,96.0,1.3,26.0,1018.0,870.51,624.65
2016,6,21,11,45,958.5,97.0,1.35,26.5,1023.5,902.18,643.61
2016,6,21,12,0,958.0,98.0,1.4,27.0,1029.0,931.42,660.96
2016,6,21,12,15,957.5,98.0,1.4,27.0,1027.5,957.18,676.71
2016,6,21,12,30,957.0,98.0,1.4,27.0,1026.0,980.26,690.82
2016,6,21,12,45,954.0,98.5,1.45,27.0,1016.5,998.68,702.86
2016,6,21,13,0,951.0,99.0,1.5,27.0,1007.0,1014.12,713.2
2016,6,21,13,15,948.0,98.5,1.55,27.0,991.0,1025.49,721.18
2016,6,21,13,30,945.0,98.0,1.6,27.0,975.0,1033.73,727.39
2016,6,21,13,45,941.0,97.0,1.65,27.0,952.0,1037.29,730.88
2016,6,21,14,0,937.0,96.0,1.7,27.0,929.0,1037.65,732.57
2016,6,21,14,15,931.5,95.0,1.7,26.5,900.0,1033.36,732.26
2016,6,21,14,30,926.0,94.0,1.7,26.0,871.0,1025.94,730.18
2016,6,21,14,45,918.0,93.0,1.75,26.0,836.0,1012.99,724.06
2016,6,21,15,0,910.0,92.0,1.8,26.0,801.0,997.13,716.2
2016,6,21,15,15,900.0,90.0,1.8,25.5,760.5,975.38,705.4
2016,6,21,15,30,890.0,88.0,1.8,25.0,720.0,950.98,692.93
2016,6,21,15,45,877.5,85.5,1.8,24.5,675.5,921.2,676.88
2016,6,21,16,0,865.0,83.0,1.8,24.0,631.0,889.2,659.26
2016,6,21,16,15,848.5,80.5,1.8,23.0,583.0,851.66,638.93
2016,6,21,16,30,832.0,78.0,1.8,22.0,535.0,812.56,617.11
2016,6,21,16,45,811.0,74.5,1.8,21.5,484.5,774.12,594.07
2016,6,21,17,0,790.0,71.0,1.8,21.0,434.0,727.67,564.81
2016,6,21,17,15,760.0,67.5,1.75,20.0,382.5,673.82,530.07
2016,6,21,17,30,730.0,64.0,1.7,19.0,331.0,620.31,494.38
2016,6,21,17,45,689.5,59.0,1.65,18.5,280.5,558.44,449.91
2016,6,21,18,0,649.0,54.0,1.6,18.0,230.0,498.36,403.48
2016,6,21,18,15,585.5,48.0,1.5,17.0,181.5,429.53,348.29
2016,6,21,18,30,522.0,42.0,1.4,16.0,133.0,361.97,291.62
2016,6,21,18,45,419.5,33.5,1.3,15.0,91.5,276.86,218.46
2016,6,21,19,0,317.0,25.0,1.2,14.0,50.0,200.11,140.35
2016,6,21,19,15,158.5,12.5,1.1,13.5,25.0,76.52,0.0
2016,6,21,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,5.5,1.15,9.5,7.0,0.0,0.0
2016,6,22,5,0,133.0,11.0,1.2,10.0,14.0,10.48,0.0
2016,6,22,5,15,284.5,21.0,1.2,10.0,47.0,16.73,5.36
2016,6,22,5,30,436.0,31.0,1.2,10.0,80.0,24.14,15.41
2016,6,22,5,45,522.5,37.5,1.3,10.5,125.5,30.6,21.75
2016,6,22,6,0,609.0,44.0,1.4,11.0,171.0,34.72,25.74
2016,6,22,6,15,663.0,49.0,1.4,11.5,221.5,37.32,28.18
2016,6,22,6,30,717.0,54.0,1.4,12.0,272.0,39.83,30.41
2016,6,22,6,45,755.5,57.5,1.4,12.5,325.0,40.99,31.33
2016,6,22,7,0,794.0,61.0,1.4,13.0,378.0,42.1,32.16
2016,6,22,7,15,820.0,64.0,1.35,13.5,430.0,77.88,42.32
2016,6,22,7,30,846.0,67.0,1.3,14.0,482.0,124.33,65.51
2016,6,22,7,45,867.0,69.0,1.3,15.0,533.5,172.31,99.09
2016,6,22,8,0,888.0,71.0,1.3,16.0,585.0,222.61,139.56
2016,6,22,8,15,902.5,73.0,1.3,16.0,633.0,273.56,183.77
2016,6,22,8,30,917.0,75.0,1.3,16.0,681.0,325.86,229.88
2016,6,22,8,45,928.5,76.5,1.35,16.5,725.0,377.9,275.23
2016,6,22,9,0,940.0,78.0,1.4,17.0,769.0,430.6,320.13
2016,6,22,9,15,948.5,79.5,1.4,17.0,808.5,482.43,363.67
2016,6,22,9,30,957.0,81.0,1.4,17.0,848.0,534.21,405.9
2016,6,22,9,45,964.0,81.5,1.4,17.5,881.5,584.07,444.67
2016,6,22,10,0,971.0,82.0,1.4,18.0,915.0,633.29,481.67
2016,6,22,10,15,975.5,83.0,1.4,18.0,942.5,680.55,517.04
2016,6,22,10,30,980.0,84.0,1.4,18.0,970.0,726.56,550.59
2016,6,22,10,45,983.5,84.5,1.4,18.5,990.5,769.98,579.1
2016,6,22,11,0,987.0,85.0,1.4,19.0,1011.0,811.68,605.27
2016,6,22,11,15,989.0,85.5,1.4,19.0,1025.0,850.33,630.23
2016,6,22,11,30,991.0,86.0,1.4,19.0,1039.0,886.85,653.59
2016,6,22,11,45,992.0,86.0,1.45,19.5,1045.0,919.79,673.87
2016,6,22,12,0,993.0,86.0,1.5,20.0,1051.0,950.25,692.46
2016,6,22,12,15,993.0,86.0,1.5,19.5,1050.0,977.23,710.73
2016,6,22,12,30,993.0,86.0,1.5,19.0,1049.0,1001.44,727.31
2016,6,22,12,45,984.0,91.0,1.55,19.0,1038.0,1019.22,739.28
2016,6,22,13,0,975.0,96.0,1.6,19.0,1027.0,1033.83,749.42
2016,6,22,13,15,972.0,95.5,1.6,19.0,1011.0,1045.53,757.07
2016,6,22,13,30,969.0,95.0,1.6,19.0,995.0,1054.01,762.83
2016,6,22,13,45,965.0,94.5,1.6,19.0,971.5,1058.26,766.08
2016,6,22,14,0,961.0,94.0,1.6,19.0,948.0,1059.25,767.47
2016,6,22,14,15,955.0,93.0,1.6,18.5,918.0,1054.49,766.84
2016,6,22,14,30,949.0,92.0,1.6,18.0,888.0,1046.52,764.37
2016,6,22,14,45,941.5,90.5,1.6,18.0,852.5,1033.38,757.31
2016,6,22,15,0,934.0,89.0,1.6,18.0,817.0,1017.22,748.46
2016,6,22,15,15,924.0,87.5,1.55,17.5,775.5,995.73,736.9
2016,6,22,15,30,914.0,86.0,1.5,17.0,734.0,971.54,723.64
2016,6,22,15,45,900.5,84.0,1.5,16.5,688.5,940.97,706.88
2016,6,22,16,0,887.0,82.0,1.5,16.0,643.0,908.17,688.51
2016,6,22,16,15,870.0,79.5,1.5,15.5,594.0,869.66,666.01
2016,6,22,16,30,853.0,77.0,1.5,15.0,545.0,829.54,642.06
2016,6,22,16,45,830.0,74.0,1.55,15.0,493.5,789.44,617.03
