Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,17,0,807.0,71.0,1.6,15.0,442.0,741.43,585.73
2016,6,22,17,15,776.5,67.5,1.6,14.5,389.5,686.62,549.23
2016,6,22,17,30,746.0,64.0,1.6,14.0,337.0,632.13,511.78
2016,6,22,17,45,702.0,59.5,1.6,13.5,285.0,567.87,465.28
2016,6,22,18,0,658.0,55.0,1.6,13.0,233.0,505.62,416.66
2016,6,22,18,15,593.0,49.0,1.55,12.5,184.0,435.62,359.13
2016,6,22,18,30,528.0,43.0,1.5,12.0,135.0,366.83,300.12
2016,6,22,18,45,417.5,34.5,1.45,11.5,93.0,277.34,222.01
2016,6,22,19,0,307.0,26.0,1.4,11.0,51.0,197.04,140.39
2016,6,22,19,15,153.5,13.0,1.35,10.5,25.5,75.05,0.0
2016,6,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.0,1.2,8.5,6.5,0.0,0.0
2016,6,23,5,0,130.0,10.0,1.2,9.0,13.0,9.53,0.0
2016,6,23,5,15,280.0,20.0,1.2,9.5,46.0,15.82,4.57
2016,6,23,5,30,430.0,30.0,1.2,10.0,79.0,23.26,14.62
2016,6,23,5,45,520.0,36.5,1.3,10.5,124.5,29.68,20.92
2016,6,23,6,0,610.0,43.0,1.4,11.0,170.0,33.85,24.95
2016,6,23,6,15,664.0,47.5,1.4,11.5,220.0,36.05,27.04
2016,6,23,6,30,718.0,52.0,1.4,12.0,270.0,38.2,28.95
2016,6,23,6,45,757.5,55.0,1.4,12.5,323.0,39.05,29.6
2016,6,23,7,0,797.0,58.0,1.4,13.0,376.0,46.71,36.28
2016,6,23,7,15,823.0,61.0,1.35,13.5,428.5,75.0,40.22
2016,6,23,7,30,849.0,64.0,1.3,14.0,481.0,121.52,63.23
2016,6,23,7,45,870.0,66.0,1.3,14.5,532.0,169.59,96.95
2016,6,23,8,0,891.0,68.0,1.3,15.0,583.0,219.99,137.82
2016,6,23,8,15,906.0,70.0,1.3,15.5,631.0,271.16,182.03
2016,6,23,8,30,921.0,72.0,1.3,16.0,679.0,323.74,228.04
2016,6,23,8,45,933.0,73.0,1.3,17.0,723.5,375.72,272.76
2016,6,23,9,0,945.0,74.0,1.3,18.0,768.0,428.38,316.83
2016,6,23,9,15,953.5,75.5,1.3,18.5,807.5,480.44,359.67
2016,6,23,9,30,962.0,77.0,1.3,19.0,847.0,532.44,401.03
2016,6,23,9,45,964.5,81.0,1.3,19.5,880.5,583.12,439.98
2016,6,23,10,0,967.0,85.0,1.3,20.0,914.0,632.8,476.85
2016,6,23,10,15,971.5,86.0,1.3,20.0,941.5,679.93,511.76
2016,6,23,10,30,976.0,87.0,1.3,20.0,969.0,725.83,544.88
2016,6,23,10,45,979.0,87.5,1.35,20.5,989.5,768.79,573.42
2016,6,23,11,0,982.0,88.0,1.4,21.0,1010.0,810.01,599.6
2016,6,23,11,15,983.5,88.5,1.45,21.0,1022.5,848.16,624.65
2016,6,23,11,30,985.0,89.0,1.5,21.0,1035.0,884.16,648.18
2016,6,23,11,45,984.5,89.5,1.55,21.5,1040.5,916.18,667.77
2016,6,23,12,0,984.0,90.0,1.6,22.0,1046.0,945.68,685.65
2016,6,23,12,15,982.5,89.5,1.65,22.0,1043.5,970.7,701.97
2016,6,23,12,30,981.0,89.0,1.7,22.0,1041.0,992.9,716.58
2016,6,23,12,45,977.0,89.5,1.75,22.0,1030.5,1010.8,728.56
2016,6,23,13,0,973.0,90.0,1.8,22.0,1020.0,1025.61,738.71
2016,6,23,13,15,969.5,89.5,1.8,21.5,1003.0,1036.73,747.42
2016,6,23,13,30,966.0,89.0,1.8,21.0,986.0,1044.63,754.27
2016,6,23,13,45,961.5,88.0,1.85,21.0,962.0,1047.78,757.55
2016,6,23,14,0,957.0,87.0,1.9,21.0,938.0,1047.67,758.94
2016,6,23,14,15,951.0,86.0,1.9,20.5,908.5,1042.82,758.25
2016,6,23,14,30,945.0,85.0,1.9,20.0,879.0,1034.79,755.7
2016,6,23,14,45,938.5,83.0,1.95,20.0,843.5,1022.02,749.48
2016,6,23,15,0,932.0,81.0,2.0,20.0,808.0,1006.21,741.38
2016,6,23,15,15,922.5,79.5,2.0,19.5,767.5,985.14,730.7
2016,6,23,15,30,913.0,78.0,2.0,19.0,727.0,961.35,718.26
2016,6,23,15,45,904.5,74.5,2.0,19.0,683.0,933.55,701.76
2016,6,23,16,0,896.0,71.0,2.0,19.0,639.0,903.25,683.55
2016,6,23,16,15,880.0,69.0,1.95,18.5,590.5,865.86,661.11
2016,6,23,16,30,864.0,67.0,1.9,18.0,542.0,826.8,637.27
2016,6,23,16,45,846.0,63.5,1.9,17.5,491.5,782.75,609.97
2016,6,23,17,0,828.0,60.0,1.9,17.0,441.0,737.62,581.28
2016,6,23,17,15,799.0,57.0,1.85,16.5,389.0,684.02,545.2
2016,6,23,17,30,770.0,54.0,1.8,16.0,337.0,636.83,512.87
2016,6,23,17,45,729.0,50.5,1.75,15.5,285.5,575.04,468.18
2016,6,23,18,0,688.0,47.0,1.7,15.0,234.0,515.1,421.82
2016,6,23,18,15,627.0,42.0,1.6,14.0,185.0,443.53,363.99
2016,6,23,18,30,566.0,37.0,1.5,13.0,136.0,376.25,306.83
2016,6,23,18,45,459.0,30.0,1.45,12.5,94.0,288.18,229.98
2016,6,23,19,0,352.0,23.0,1.4,12.0,52.0,214.26,152.62
2016,6,23,19,15,176.0,11.5,1.3,11.5,26.0,82.88,0.0
2016,6,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,24,4,45,67.5,5.0,1.05,9.5,6.0,0.0,0.0
2016,6,24,5,0,135.0,10.0,1.1,10.0,12.0,9.53,0.0
2016,6,24,5,15,287.0,19.5,1.15,10.5,45.0,15.39,4.01
2016,6,24,5,30,439.0,29.0,1.2,11.0,78.0,24.43,15.54
2016,6,24,5,45,524.0,35.5,1.3,11.5,123.5,28.77,20.01
2016,6,24,6,0,609.0,42.0,1.4,12.0,169.0,32.97,24.05
2016,6,24,6,15,664.0,47.0,1.4,12.5,219.5,35.65,26.56
2016,6,24,6,30,719.0,52.0,1.4,13.0,270.0,38.24,28.86
2016,6,24,6,45,755.0,56.5,1.4,13.5,322.5,40.26,30.55
2016,6,24,7,0,791.0,61.0,1.4,14.0,375.0,42.16,32.08
2016,6,24,7,15,819.0,64.0,1.35,14.0,428.0,76.22,41.7
2016,6,24,7,30,847.0,67.0,1.3,14.0,481.0,122.74,64.51
2016,6,24,7,45,866.5,70.0,1.3,14.5,532.5,171.31,98.53
2016,6,24,8,0,886.0,73.0,1.3,15.0,584.0,222.09,139.62
2016,6,24,8,15,902.0,75.0,1.3,15.5,633.0,273.3,183.72
2016,6,24,8,30,918.0,77.0,1.3,16.0,682.0,326.02,229.72
2016,6,24,8,45,929.5,79.5,1.35,16.5,727.0,378.96,275.75
2016,6,24,9,0,941.0,82.0,1.4,17.0,772.0,432.57,321.33
2016,6,24,9,15,950.5,83.5,1.4,17.5,812.5,484.94,364.57
2016,6,24,9,30,960.0,85.0,1.4,18.0,853.0,537.36,406.41
2016,6,24,9,45,966.5,86.5,1.4,18.5,887.0,588.02,445.56
2016,6,24,10,0,973.0,88.0,1.4,19.0,921.0,638.02,482.91
2016,6,24,10,15,978.0,89.0,1.4,19.0,949.0,685.78,518.46
2016,6,24,10,30,983.0,90.0,1.4,19.0,977.0,732.34,552.23
2016,6,24,10,45,986.0,91.0,1.45,19.5,998.5,776.09,581.54
2016,6,24,11,0,989.0,92.0,1.5,20.0,1020.0,818.09,608.33
2016,6,24,11,15,991.0,92.0,1.5,20.5,1033.5,856.51,631.87
2016,6,24,11,30,993.0,92.0,1.5,21.0,1047.0,892.79,653.73
2016,6,24,11,45,993.5,93.0,1.55,21.5,1053.0,926.45,674.32
2016,6,24,12,0,994.0,94.0,1.6,22.0,1059.0,957.63,693.2
2016,6,24,12,15,993.5,93.5,1.6,22.0,1057.5,983.91,709.56
2016,6,24,12,30,993.0,93.0,1.6,22.0,1056.0,1007.4,724.19
2016,6,24,12,45,986.0,96.5,1.65,22.5,1045.0,1025.77,734.99
2016,6,24,13,0,979.0,100.0,1.7,23.0,1034.0,1041.01,743.92
2016,6,24,13,15,975.5,99.5,1.7,23.0,1017.5,1052.44,751.3
2016,6,24,13,30,972.0,99.0,1.7,23.0,1001.0,1060.63,756.8
2016,6,24,13,45,967.5,98.0,1.75,23.0,977.0,1064.05,760.26
2016,6,24,14,0,963.0,97.0,1.8,23.0,953.0,1064.18,761.85
2016,6,24,14,15,956.5,96.0,1.8,22.5,923.0,1059.06,761.05
2016,6,24,14,30,950.0,95.0,1.8,22.0,893.0,1050.73,758.42
2016,6,24,14,45,941.5,93.5,1.8,22.0,856.5,1036.74,750.89
2016,6,24,15,0,933.0,92.0,1.8,22.0,820.0,1019.73,741.58
2016,6,24,15,15,922.5,90.5,1.8,21.5,778.5,997.9,730.69
2016,6,24,15,30,912.0,89.0,1.8,21.0,737.0,973.38,718.07
2016,6,24,15,45,897.5,87.0,1.8,21.0,691.0,942.03,699.56
2016,6,24,16,0,883.0,85.0,1.8,21.0,645.0,908.49,679.55
2016,6,24,16,15,866.0,82.5,1.75,20.5,596.0,870.19,656.87
2016,6,24,16,30,849.0,80.0,1.7,20.0,547.0,830.28,632.8
2016,6,24,16,45,824.5,77.5,1.7,20.0,495.5,789.8,607.29
2016,6,24,17,0,800.0,75.0,1.7,20.0,444.0,741.44,575.71
2016,6,24,17,15,769.0,71.0,1.65,19.0,391.0,685.88,539.91
2016,6,24,17,30,738.0,67.0,1.6,18.0,338.0,630.66,503.11
2016,6,24,17,45,692.5,62.5,1.55,17.5,286.0,565.63,456.3
2016,6,24,18,0,647.0,58.0,1.5,17.0,234.0,506.75,410.7
2016,6,24,18,15,580.5,51.5,1.4,16.0,185.0,431.99,351.05
2016,6,24,18,30,514.0,45.0,1.3,15.0,136.0,362.14,292.61
2016,6,24,18,45,405.5,36.0,1.2,14.0,93.5,273.5,216.66
2016,6,24,19,0,297.0,27.0,1.1,13.0,51.0,194.08,137.63
2016,6,24,19,15,148.5,13.5,1.05,12.5,25.5,73.61,0.0
2016,6,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,4,45,38.5,5.0,0.65,9.5,5.5,0.0,0.0
2016,6,25,5,0,77.0,10.0,0.6,10.0,11.0,9.53,0.0
2016,6,25,5,15,227.0,21.5,0.55,10.5,43.0,17.29,4.91
2016,6,25,5,30,377.0,33.0,0.5,11.0,75.0,26.08,16.97
2016,6,25,5,45,476.5,40.5,0.5,11.5,120.5,30.72,21.78
2016,6,25,6,0,576.0,48.0,0.5,12.0,166.0,35.19,26.09
2016,6,25,6,15,633.5,53.5,0.5,12.5,216.5,41.37,31.75
2016,6,25,6,30,691.0,59.0,0.5,13.0,267.0,44.12,34.17
2016,6,25,6,45,734.5,62.0,0.55,14.0,320.5,44.65,34.44
2016,6,25,7,0,778.0,65.0,0.6,15.0,374.0,45.22,34.69
2016,6,25,7,15,806.0,68.5,0.65,16.0,427.0,71.06,37.76
2016,6,25,7,30,834.0,72.0,0.7,17.0,480.0,117.27,59.84
2016,6,25,7,45,856.0,74.5,0.8,18.0,531.5,172.43,98.37
2016,6,25,8,0,878.0,77.0,0.9,19.0,583.0,222.79,137.96
2016,6,25,8,15,893.5,79.0,0.9,19.5,631.5,273.53,180.72
2016,6,25,8,30,909.0,81.0,0.9,20.0,680.0,325.73,225.27
2016,6,25,8,45,922.0,82.5,0.95,21.0,725.0,377.95,269.16
2016,6,25,9,0,935.0,84.0,1.0,22.0,770.0,430.98,312.57
2016,6,25,9,15,944.0,85.5,1.05,22.5,810.0,482.88,354.52
2016,6,25,9,30,953.0,87.0,1.1,23.0,850.0,534.78,395.16
2016,6,25,9,45,955.5,91.0,1.15,23.5,883.0,585.15,433.37
2016,6,25,10,0,958.0,95.0,1.2,24.0,916.0,634.53,469.66
2016,6,25,10,15,963.5,96.0,1.2,24.5,944.0,682.03,503.17
2016,6,25,10,30,969.0,97.0,1.2,25.0,972.0,728.39,534.86
2016,6,25,10,45,972.5,98.0,1.25,25.5,993.0,772.01,563.55
2016,6,25,11,0,976.0,99.0,1.3,26.0,1014.0,813.97,589.56
2016,6,25,11,15,978.5,99.5,1.3,26.0,1028.0,852.87,613.89
2016,6,25,11,30,981.0,100.0,1.3,26.0,1042.0,889.7,636.71
2016,6,25,11,45,981.5,100.5,1.35,26.5,1048.0,922.65,656.34
2016,6,25,12,0,982.0,101.0,1.4,27.0,1054.0,953.17,674.35
2016,6,25,12,15,981.5,101.0,1.4,27.0,1053.0,979.76,690.49
2016,6,25,12,30,981.0,101.0,1.4,27.0,1052.0,1003.62,704.96
2016,6,25,12,45,980.0,100.0,1.45,27.0,1043.0,1023.16,717.62
2016,6,25,13,0,979.0,99.0,1.5,27.0,1034.0,1039.67,728.57
2016,6,25,13,15,976.0,98.5,1.55,26.5,1017.5,1051.61,738.31
2016,6,25,13,30,973.0,98.0,1.6,26.0,1001.0,1060.33,746.28
2016,6,25,13,45,968.5,97.5,1.65,26.0,977.5,1064.31,750.06
2016,6,25,14,0,964.0,97.0,1.7,26.0,954.0,1065.01,752.0
2016,6,25,14,15,957.5,96.0,1.7,25.5,924.0,1059.94,751.27
2016,6,25,14,30,951.0,95.0,1.7,25.0,894.0,1051.65,748.73
2016,6,25,14,45,943.0,93.0,1.7,25.0,857.5,1037.63,741.3
2016,6,25,15,0,935.0,91.0,1.7,25.0,821.0,1020.56,732.11
2016,6,25,15,15,924.5,89.5,1.7,24.5,779.5,998.73,721.41
2016,6,25,15,30,914.0,88.0,1.7,24.0,738.0,974.2,709.01
2016,6,25,15,45,901.5,85.5,1.7,24.0,692.5,944.1,691.6
2016,6,25,16,0,889.0,83.0,1.7,24.0,647.0,911.7,672.64
2016,6,25,16,15,871.5,80.5,1.65,23.5,597.5,872.8,649.91
2016,6,25,16,30,854.0,78.0,1.6,23.0,548.0,832.3,625.84
2016,6,25,16,45,832.0,75.0,1.6,22.5,496.5,793.08,602.75
2016,6,25,17,0,810.0,72.0,1.6,22.0,445.0,745.85,573.5
2016,6,25,17,15,779.5,68.0,1.5,21.0,392.5,690.33,537.75
2016,6,25,17,30,749.0,64.0,1.4,20.0,340.0,635.13,501.07
2016,6,25,17,45,706.5,59.5,1.35,19.5,288.0,571.76,456.33
2016,6,25,18,0,664.0,55.0,1.3,19.0,236.0,510.27,409.51
2016,6,25,18,15,599.5,49.0,1.2,18.0,186.5,440.22,354.08
2016,6,25,18,30,535.0,43.0,1.1,17.0,137.0,371.36,297.03
2016,6,25,18,45,431.5,34.0,1.0,16.0,94.5,284.31,223.09
2016,6,25,19,0,328.0,25.0,0.9,15.0,52.0,206.29,145.26
2016,6,25,19,15,164.0,12.5,0.85,14.0,26.0,79.06,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,5,15,193.0,16.0,0.5,10.5,37.0,12.23,1.57
2016,6,26,5,30,386.0,32.0,0.5,11.0,74.0,25.2,16.19
2016,6,26,5,45,477.0,39.5,0.5,11.5,118.5,29.89,21.03
2016,6,26,6,0,568.0,47.0,0.5,12.0,163.0,34.38,25.35
2016,6,26,6,15,625.0,52.5,0.5,12.5,213.0,40.5,30.96
2016,6,26,6,30,682.0,58.0,0.5,13.0,263.0,43.28,33.42
2016,6,26,6,45,723.5,61.5,0.55,14.0,315.5,44.25,34.09
2016,6,26,7,0,765.0,65.0,0.6,15.0,368.0,45.21,34.68
2016,6,26,7,15,792.5,68.5,0.6,15.5,420.0,69.71,37.47
2016,6,26,7,30,820.0,72.0,0.6,16.0,472.0,115.18,59.09
2016,6,26,7,45,842.5,74.0,0.65,17.0,523.0,169.31,96.78
2016,6,26,8,0,865.0,76.0,0.7,18.0,574.0,218.68,135.52
2016,6,26,8,15,880.5,78.0,0.7,18.5,622.0,268.75,177.73
2016,6,26,8,30,896.0,80.0,0.7,19.0,670.0,320.27,221.74
2016,6,26,8,45,909.0,81.5,0.75,20.0,714.0,371.84,265.14
2016,6,26,9,0,922.0,83.0,0.8,21.0,758.0,424.22,308.08
2016,6,26,9,15,930.5,84.5,0.8,21.5,797.5,475.27,349.14
2016,6,26,9,30,939.0,86.0,0.8,22.0,837.0,526.3,388.76
2016,6,26,9,45,946.5,87.0,0.85,23.0,870.5,576.13,425.76
2016,6,26,10,0,954.0,88.0,0.9,24.0,904.0,625.41,461.04
2016,6,26,10,15,959.0,89.0,0.95,24.0,931.5,672.4,495.44
2016,6,26,10,30,964.0,90.0,1.0,24.0,959.0,718.21,528.24
2016,6,26,10,45,967.0,90.5,1.05,24.5,979.5,760.82,556.18
2016,6,26,11,0,970.0,91.0,1.1,25.0,1000.0,801.71,581.58
2016,6,26,11,15,971.5,91.5,1.15,25.0,1013.5,839.58,605.93
2016,6,26,11,30,973.0,92.0,1.2,25.0,1027.0,875.32,628.82
2016,6,26,11,45,973.5,92.5,1.25,25.5,1033.0,907.97,648.4
2016,6,26,12,0,974.0,93.0,1.3,26.0,1039.0,938.2,666.36
2016,6,26,12,15,973.0,93.0,1.35,26.0,1037.0,964.06,682.88
2016,6,26,12,30,972.0,93.0,1.4,26.0,1035.0,987.18,697.76
2016,6,26,12,45,959.5,99.5,1.45,26.5,1023.0,1003.0,706.84
2016,6,26,13,0,947.0,106.0,1.5,27.0,1011.0,1015.63,714.08
2016,6,26,13,15,943.0,105.5,1.55,27.0,994.0,1026.33,721.67
2016,6,26,13,30,939.0,105.0,1.6,27.0,977.0,1033.89,727.46
2016,6,26,13,45,933.5,104.5,1.65,27.0,953.5,1036.79,730.55
2016,6,26,14,0,928.0,104.0,1.7,27.0,930.0,1036.52,731.85
2016,6,26,14,15,921.0,102.5,1.7,27.0,900.0,1030.55,729.06
2016,6,26,14,30,914.0,101.0,1.7,27.0,870.0,1021.46,724.52
2016,6,26,14,45,904.5,99.5,1.75,27.0,833.5,1006.88,717.39
2016,6,26,15,0,895.0,98.0,1.8,27.0,797.0,989.41,708.53
2016,6,26,15,15,884.0,96.5,1.8,26.5,756.5,967.74,697.79
2016,6,26,15,30,873.0,95.0,1.8,26.0,716.0,943.5,685.41
2016,6,26,15,45,858.5,92.5,1.8,25.5,670.5,912.45,668.55
2016,6,26,16,0,844.0,90.0,1.8,25.0,625.0,879.31,650.17
2016,6,26,16,15,826.0,87.0,1.75,24.5,577.0,848.07,632.32
2016,6,26,16,30,808.0,84.0,1.7,24.0,529.0,807.71,608.05
2016,6,26,16,45,785.0,80.5,1.7,23.5,479.0,761.33,579.73
2016,6,26,17,0,762.0,77.0,1.7,23.0,429.0,714.24,550.25
2016,6,26,17,15,730.0,73.0,1.65,22.0,377.5,659.27,514.88
2016,6,26,17,30,698.0,69.0,1.6,21.0,326.0,604.78,478.64
2016,6,26,17,45,655.0,63.5,1.55,20.0,275.5,545.38,436.71
2016,6,26,18,0,612.0,58.0,1.5,19.0,225.0,484.86,390.96
2016,6,26,18,15,547.0,51.5,1.4,18.0,177.5,412.47,333.39
2016,6,26,18,30,482.0,45.0,1.3,17.0,130.0,344.92,277.1
2016,6,26,18,45,381.0,35.5,1.2,16.5,89.5,260.86,204.96
2016,6,26,19,0,280.0,26.0,1.1,16.0,49.0,185.65,130.43
2016,6,26,19,15,140.0,13.0,1.05,15.5,24.5,69.75,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,27,5,15,202.0,15.0,0.45,10.5,36.5,11.39,0.8
2016,6,27,5,30,404.0,30.0,0.4,11.0,73.0,23.42,14.63
2016,6,27,5,45,492.0,37.0,0.4,11.5,117.5,27.76,19.14
2016,6,27,6,0,580.0,44.0,0.4,12.0,162.0,34.89,25.82
2016,6,27,6,15,635.5,49.0,0.4,12.5,212.0,37.46,28.24
2016,6,27,6,30,691.0,54.0,0.4,13.0,262.0,39.95,30.45
2016,6,27,6,45,729.0,58.0,0.4,14.0,313.5,41.48,31.64
2016,6,27,7,0,767.0,62.0,0.4,15.0,365.0,42.94,32.7
2016,6,27,7,15,794.5,65.5,0.45,16.0,417.0,66.53,35.23
2016,6,27,7,30,822.0,69.0,0.5,17.0,469.0,119.33,62.41
2016,6,27,7,45,842.0,71.5,0.6,18.5,519.0,166.33,93.85
2016,6,27,8,0,862.0,74.0,0.7,20.0,569.0,215.57,132.11
2016,6,27,8,15,877.0,76.5,0.75,20.5,617.0,265.74,174.17
2016,6,27,8,30,892.0,79.0,0.8,21.0,665.0,317.34,218.11
2016,6,27,8,45,903.5,81.0,0.9,22.0,708.5,368.61,261.26
2016,6,27,9,0,915.0,83.0,1.0,23.0,752.0,420.56,303.95
2016,6,27,9,15,924.0,84.5,1.0,23.5,791.5,471.5,344.86
2016,6,27,9,30,933.0,86.0,1.0,24.0,831.0,522.47,384.41
2016,6,27,9,45,927.0,94.5,1.0,25.0,861.0,571.26,420.15
2016,6,27,10,0,921.0,103.0,1.0,26.0,891.0,618.36,453.22
2016,6,27,10,15,926.5,104.0,1.05,26.5,918.5,664.35,485.83
2016,6,27,10,30,932.0,105.0,1.1,27.0,946.0,709.27,516.8
2016,6,27,10,45,934.5,106.5,1.15,27.5,966.0,751.27,544.67
2016,6,27,11,0,937.0,108.0,1.2,28.0,986.0,791.61,569.56
2016,6,27,11,15,939.5,109.0,1.2,28.0,1000.0,829.7,593.29
2016,6,27,11,30,942.0,110.0,1.2,28.0,1014.0,865.84,615.58
2016,6,27,11,45,941.5,110.5,1.25,28.5,1019.5,896.93,633.99
2016,6,27,12,0,941.0,111.0,1.3,29.0,1025.0,925.63,650.85
2016,6,27,12,15,941.0,111.0,1.35,29.0,1024.5,951.84,667.44
2016,6,27,12,30,941.0,111.0,1.4,29.0,1024.0,975.46,682.5
2016,6,27,12,45,941.0,110.0,1.45,29.5,1016.0,995.41,693.99
2016,6,27,13,0,941.0,109.0,1.5,30.0,1008.0,1012.48,703.79
2016,6,27,13,15,938.5,108.5,1.55,29.5,992.5,1024.65,713.55
2016,6,27,13,30,936.0,108.0,1.6,29.0,977.0,1033.73,721.63
2016,6,27,13,45,931.5,107.0,1.65,29.0,954.0,1037.18,725.01
2016,6,27,14,0,927.0,106.0,1.7,29.0,931.0,1037.45,726.62
2016,6,27,14,15,921.5,105.0,1.75,28.5,902.0,1033.58,727.29
2016,6,27,14,30,916.0,104.0,1.8,28.0,873.0,1026.6,726.19
2016,6,27,14,45,909.0,101.5,1.85,28.0,838.5,1013.46,719.92
2016,6,27,15,0,902.0,99.0,1.9,28.0,804.0,997.33,711.9
2016,6,27,15,15,891.5,97.5,1.9,27.5,763.5,976.11,701.49
2016,6,27,15,30,881.0,96.0,1.9,27.0,723.0,952.28,689.44
2016,6,27,15,45,869.5,92.5,1.9,27.0,678.5,922.74,672.32
2016,6,27,16,0,858.0,89.0,1.9,27.0,634.0,890.93,653.67
2016,6,27,16,15,840.5,86.5,1.85,26.0,585.5,852.94,632.76
2016,6,27,16,30,823.0,84.0,1.8,25.0,537.0,820.69,615.4
2016,6,27,16,45,802.0,80.0,1.8,24.5,486.5,774.9,587.61
2016,6,27,17,0,781.0,76.0,1.8,24.0,436.0,728.23,558.63
2016,6,27,17,15,749.5,72.0,1.7,23.0,384.0,672.99,522.98
2016,6,27,17,30,718.0,68.0,1.6,22.0,332.0,618.15,486.49
2016,6,27,17,45,676.5,62.5,1.55,21.5,281.0,555.41,441.88
2016,6,27,18,0,635.0,57.0,1.5,21.0,230.0,498.41,398.35
2016,6,27,18,15,570.0,50.5,1.35,20.0,181.5,425.02,340.39
2016,6,27,18,30,505.0,44.0,1.2,19.0,133.0,356.47,283.71
2016,6,27,18,45,404.5,35.0,1.1,18.0,92.0,272.23,212.41
2016,6,27,19,0,304.0,26.0,1.0,17.0,51.0,196.74,137.73
2016,6,27,19,15,152.0,13.0,0.95,16.5,25.5,74.71,0.0
2016,6,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,5,15,158.5,16.5,0.5,11.5,33.5,12.72,1.17
2016,6,28,5,30,317.0,33.0,0.5,12.0,67.0,26.21,16.89
2016,6,28,5,45,411.0,42.0,0.5,12.5,110.0,32.15,22.91
2016,6,28,6,0,505.0,51.0,0.5,13.0,153.0,37.8,28.28
2016,6,28,6,15,564.0,57.5,0.5,13.5,201.5,41.01,31.27
2016,6,28,6,30,623.0,64.0,0.5,14.0,250.0,44.05,33.97
2016,6,28,6,45,667.0,68.5,0.55,15.0,301.5,45.36,34.93
2016,6,28,7,0,711.0,73.0,0.6,16.0,353.0,51.46,40.05
2016,6,28,7,15,741.0,77.0,0.6,16.5,404.0,72.83,41.95
2016,6,28,7,30,771.0,81.0,0.6,17.0,455.0,116.28,62.04
2016,6,28,7,45,794.0,84.0,0.6,18.0,505.0,161.55,92.29
2016,6,28,8,0,817.0,87.0,0.6,19.0,555.0,209.48,129.51
2016,6,28,8,15,834.0,89.5,0.6,19.5,602.5,264.99,175.38
2016,6,28,8,30,851.0,92.0,0.6,20.0,650.0,315.11,217.68
2016,6,28,8,45,864.0,94.0,0.65,21.0,694.0,364.96,259.29
2016,6,28,9,0,877.0,96.0,0.7,22.0,738.0,415.65,300.55
2016,6,28,9,15,887.0,98.0,0.75,22.5,777.0,465.71,340.78
2016,6,28,9,30,897.0,100.0,0.8,23.0,816.0,515.92,379.89
2016,6,28,9,45,907.5,100.0,0.85,24.0,850.5,564.69,416.0
2016,6,28,10,0,918.0,100.0,0.9,25.0,885.0,613.22,450.69
2016,6,28,10,15,923.5,101.0,0.95,25.0,912.5,659.09,484.24
2016,6,28,10,30,929.0,102.0,1.0,25.0,940.0,703.89,516.31
2016,6,28,10,45,933.0,103.0,1.1,25.5,960.5,746.39,545.26
2016,6,28,11,0,937.0,104.0,1.2,26.0,981.0,787.35,571.34
2016,6,28,11,15,939.5,104.5,1.2,26.0,995.0,825.0,595.0
2016,6,28,11,30,942.0,105.0,1.2,26.0,1009.0,860.69,617.22
2016,6,28,11,45,942.5,105.5,1.25,26.5,1015.5,892.6,636.35
2016,6,28,12,0,943.0,106.0,1.3,27.0,1022.0,922.19,653.93
2016,6,28,12,15,943.0,106.0,1.35,26.5,1021.0,948.42,671.99
2016,6,28,12,30,943.0,106.0,1.4,26.0,1020.0,972.06,688.57
2016,6,28,12,45,934.0,110.5,1.45,26.0,1009.5,988.89,699.67
2016,6,28,13,0,925.0,115.0,1.5,26.0,999.0,1002.69,709.07
2016,6,28,13,15,922.5,114.5,1.5,26.0,983.5,1014.79,716.79
2016,6,28,13,30,920.0,114.0,1.5,26.0,968.0,1023.84,722.75
2016,6,28,13,45,916.0,112.5,1.55,26.0,945.5,1027.3,726.18
2016,6,28,14,0,912.0,111.0,1.6,26.0,923.0,1027.62,727.86
2016,6,28,14,15,905.5,110.0,1.6,25.5,893.5,1022.86,727.22
2016,6,28,14,30,899.0,109.0,1.6,25.0,864.0,1015.06,724.86
2016,6,28,14,45,891.5,106.5,1.6,25.0,829.5,1001.64,717.7
2016,6,28,15,0,884.0,104.0,1.6,25.0,795.0,985.31,708.85
2016,6,28,15,15,873.0,102.0,1.6,24.5,754.5,963.37,697.88
2016,6,28,15,30,862.0,100.0,1.6,24.0,714.0,938.88,685.29
2016,6,28,15,45,849.5,97.0,1.6,24.0,669.5,909.44,668.13
2016,6,28,16,0,837.0,94.0,1.6,24.0,625.0,885.57,654.59
2016,6,28,16,15,818.5,91.0,1.55,23.5,577.0,846.54,631.48
2016,6,28,16,30,800.0,88.0,1.5,23.0,529.0,806.01,607.17
2016,6,28,16,45,778.5,83.5,1.45,22.5,479.0,759.93,578.61
2016,6,28,17,0,757.0,79.0,1.4,22.0,429.0,713.04,548.91
2016,6,28,17,15,724.5,75.0,1.3,21.0,377.5,657.86,513.05
2016,6,28,17,30,692.0,71.0,1.2,20.0,326.0,603.19,476.43
2016,6,28,17,45,650.0,65.0,1.2,19.0,276.0,544.29,435.34
2016,6,28,18,0,608.0,59.0,1.2,18.0,226.0,483.94,390.2
2016,6,28,18,15,543.0,52.5,1.15,17.0,178.0,411.68,333.04
2016,6,28,18,30,478.0,46.0,1.1,16.0,130.0,344.22,277.02
2016,6,28,18,45,378.5,36.0,1.05,15.5,89.5,260.43,205.15
2016,6,28,19,0,279.0,26.0,1.0,15.0,49.0,185.39,130.71
2016,6,28,19,15,139.5,13.0,0.95,14.5,24.5,69.62,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,5,15,203.5,14.5,0.8,10.0,36.5,11.02,0.0
2016,6,29,5,30,407.0,29.0,0.8,10.0,73.0,22.61,13.9
2016,6,29,5,45,498.0,36.0,0.8,10.5,117.5,27.01,18.5
2016,6,29,6,0,589.0,43.0,0.8,11.0,162.0,34.09,25.17
2016,6,29,6,15,645.0,48.5,0.8,11.5,212.0,37.14,28.03
2016,6,29,6,30,701.0,54.0,0.8,12.0,262.0,40.07,30.66
2016,6,29,6,45,741.0,57.5,0.85,12.5,314.5,41.21,31.57
2016,6,29,7,0,781.0,61.0,0.9,13.0,367.0,42.31,32.39
2016,6,29,7,15,808.5,64.0,0.9,13.5,419.5,63.72,34.15
2016,6,29,7,30,836.0,67.0,0.9,14.0,472.0,116.8,61.11
2016,6,29,7,45,857.0,69.0,0.95,14.5,523.0,164.2,93.21
2016,6,29,8,0,878.0,71.0,1.0,15.0,574.0,213.94,132.88
2016,6,29,8,15,893.5,73.0,1.0,15.5,622.5,264.61,176.24
2016,6,29,8,30,909.0,75.0,1.0,16.0,671.0,316.75,221.59
2016,6,29,8,45,921.0,76.5,1.05,16.5,715.5,368.62,266.66
2016,6,29,9,0,933.0,78.0,1.1,17.0,760.0,421.21,311.4
2016,6,29,9,15,942.5,79.5,1.1,17.5,800.0,473.26,354.3
2016,6,29,9,30,952.0,81.0,1.1,18.0,840.0,525.37,395.81
2016,6,29,9,45,953.5,85.5,1.15,18.5,873.0,575.67,434.91
2016,6,29,10,0,955.0,90.0,1.2,19.0,906.0,624.92,471.97
2016,6,29,10,15,961.0,91.0,1.2,19.0,934.5,672.69,507.46
2016,6,29,10,30,967.0,92.0,1.2,19.0,963.0,719.37,541.23
2016,6,29,10,45,971.0,92.5,1.25,19.5,984.5,762.94,570.72
2016,6,29,11,0,975.0,93.0,1.3,20.0,1006.0,804.87,597.44
2016,6,29,11,15,978.0,93.5,1.3,20.0,1020.5,844.23,622.73
2016,6,29,11,30,981.0,94.0,1.3,20.0,1035.0,881.57,646.47
2016,6,29,11,45,982.5,94.0,1.35,20.0,1042.0,915.01,668.23
2016,6,29,12,0,984.0,94.0,1.4,20.0,1049.0,946.05,688.44
2016,6,29,12,15,984.5,94.0,1.45,19.5,1048.5,973.68,707.81
2016,6,29,12,30,985.0,94.0,1.5,19.0,1048.0,998.59,725.57
2016,6,29,12,45,977.0,98.5,1.55,19.0,1038.0,1017.11,738.0
2016,6,29,13,0,969.0,103.0,1.6,19.0,1028.0,1032.5,748.61
2016,6,29,13,15,967.0,102.5,1.6,18.5,1012.5,1045.54,758.53
2016,6,29,13,30,965.0,102.0,1.6,18.0,997.0,1055.4,766.59
2016,6,29,13,45,961.5,101.0,1.6,18.0,974.5,1060.04,770.08
2016,6,29,14,0,958.0,100.0,1.6,18.0,952.0,1061.42,771.7
2016,6,29,14,15,952.0,98.5,1.6,17.5,922.5,1056.52,770.97
2016,6,29,14,30,946.0,97.0,1.6,17.0,893.0,1048.41,768.4
2016,6,29,14,45,939.0,95.5,1.6,17.0,857.5,1036.16,761.88
2016,6,29,15,0,932.0,94.0,1.6,17.0,822.0,1020.87,753.55
2016,6,29,15,15,922.0,92.0,1.55,16.5,781.0,999.17,741.8
2016,6,29,15,30,912.0,90.0,1.5,16.0,740.0,974.75,728.34
2016,6,29,15,45,899.5,87.5,1.5,16.0,694.5,944.84,710.66
2016,6,29,16,0,887.0,85.0,1.5,16.0,649.0,912.63,691.38
2016,6,29,16,15,870.0,82.5,1.45,15.5,600.0,874.35,668.43
2016,6,29,16,30,853.0,80.0,1.4,15.0,551.0,834.43,644.09
2016,6,29,16,45,831.5,77.0,1.4,14.5,499.5,795.78,620.84
2016,6,29,17,0,810.0,74.0,1.4,14.0,448.0,749.02,591.22
2016,6,29,17,15,779.0,70.0,1.3,13.5,395.0,693.16,553.19
2016,6,29,17,30,748.0,66.0,1.2,13.0,342.0,637.61,514.4
2016,6,29,17,45,705.0,61.0,1.2,12.5,289.5,573.3,468.4
2016,6,29,18,0,662.0,56.0,1.2,12.0,237.0,510.89,420.16
2016,6,29,18,15,596.5,50.0,1.15,11.5,187.5,440.43,362.64
2016,6,29,18,30,531.0,44.0,1.1,11.0,138.0,371.05,303.49
2016,6,29,18,45,423.5,35.5,1.05,10.5,95.5,282.64,226.53
2016,6,29,19,0,316.0,27.0,1.0,10.0,53.0,203.43,146.2
2016,6,29,19,15,158.0,13.5,0.95,9.5,26.5,77.72,0.0
2016,6,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,5,15,181.5,16.0,0.9,10.0,35.0,12.37,0.15
2016,6,30,5,30,363.0,32.0,0.9,10.0,70.0,25.44,16.28
2016,6,30,5,45,459.0,40.0,0.95,10.5,114.5,30.54,21.62
2016,6,30,6,0,555.0,48.0,1.0,11.0,159.0,35.43,26.35
2016,6,30,6,15,615.0,54.0,1.0,11.5,209.5,38.37,29.13
2016,6,30,6,30,675.0,60.0,1.0,12.0,260.0,45.22,35.28
2016,6,30,6,45,716.5,64.0,1.0,12.5,312.5,46.49,36.29
2016,6,30,7,0,758.0,68.0,1.0,13.0,365.0,47.74,37.22
2016,6,30,7,15,625.5,108.0,0.95,13.5,376.0,85.86,56.6
2016,6,30,7,30,493.0,148.0,0.9,14.0,387.0,139.99,93.23
2016,6,30,7,45,677.0,114.0,0.9,14.5,480.0,162.59,99.66
2016,6,30,8,0,861.0,80.0,0.9,15.0,573.0,216.74,135.67
2016,6,30,8,15,877.5,82.5,0.9,15.5,621.5,267.29,178.6
2016,6,30,8,30,894.0,85.0,0.9,16.0,670.0,319.42,223.63
2016,6,30,8,45,906.0,87.5,0.9,17.0,714.5,371.46,267.9
2016,6,30,9,0,918.0,90.0,0.9,18.0,759.0,424.24,311.58
2016,6,30,9,15,927.5,91.5,0.9,18.5,799.0,475.68,353.52
2016,6,30,9,30,937.0,93.0,0.9,19.0,839.0,527.2,394.11
2016,6,30,9,45,942.0,96.0,0.9,19.5,873.0,577.48,432.38
2016,6,30,10,0,947.0,99.0,0.9,20.0,907.0,627.03,468.79
2016,6,30,10,15,952.5,100.0,0.9,20.5,935.5,674.24,502.4
2016,6,30,10,30,958.0,101.0,0.9,21.0,964.0,720.35,534.18
2016,6,30,10,45,961.5,102.0,0.95,21.5,985.0,763.76,563.39
2016,6,30,11,0,965.0,103.0,1.0,22.0,1006.0,805.53,589.58
2016,6,30,11,15,967.5,103.5,1.0,22.0,1020.5,844.28,613.96
2016,6,30,11,30,970.0,104.0,1.0,22.0,1035.0,881.0,636.83
2016,6,30,11,45,970.5,104.5,1.05,22.5,1041.5,913.89,656.66
2016,6,30,12,0,971.0,105.0,1.1,23.0,1048.0,944.36,674.89
2016,6,30,12,15,971.0,105.0,1.1,23.0,1047.0,971.41,691.38
2016,6,30,12,30,971.0,105.0,1.1,23.0,1046.0,995.77,706.23
2016,6,30,12,45,959.5,111.5,1.15,23.5,1034.0,1012.84,716.15
2016,6,30,13,0,948.0,118.0,1.2,24.0,1022.0,1026.76,724.28
2016,6,30,13,15,944.5,117.0,1.2,23.5,1006.0,1037.86,732.71
2016,6,30,13,30,941.0,116.0,1.2,23.0,990.0,1045.8,739.38
2016,6,30,13,45,934.5,116.0,1.25,23.0,966.0,1048.61,742.58
2016,6,30,14,0,928.0,116.0,1.3,23.0,942.0,1048.24,744.0
2016,6,30,14,15,921.5,114.5,1.3,23.0,912.0,1043.14,741.77
2016,6,30,14,30,915.0,113.0,1.3,23.0,882.0,1034.91,737.79
2016,6,30,14,45,904.5,112.0,1.35,23.0,846.0,1020.23,730.81
2016,6,30,15,0,894.0,111.0,1.4,23.0,810.0,1002.68,722.12
2016,6,30,15,15,882.5,109.0,1.4,22.5,768.5,980.3,711.0
2016,6,30,15,30,871.0,107.0,1.4,22.0,727.0,955.35,698.24
2016,6,30,15,45,855.0,104.5,1.4,22.0,681.0,931.32,684.72
2016,6,30,16,0,839.0,102.0,1.4,22.0,635.0,897.01,664.4
2016,6,30,16,15,819.5,99.0,1.35,21.5,586.0,857.12,640.86
2016,6,30,16,30,800.0,96.0,1.3,21.0,537.0,815.76,616.03
2016,6,30,16,45,773.5,92.0,1.3,20.5,485.5,766.18,585.67
2016,6,30,17,0,747.0,88.0,1.3,20.0,434.0,716.07,554.2
2016,6,30,17,15,712.5,83.5,1.25,19.0,381.5,663.08,520.24
2016,6,30,17,30,678.0,79.0,1.2,18.0,329.0,607.11,482.87
2016,6,30,17,45,629.5,73.0,1.2,17.5,277.5,540.78,434.68
2016,6,30,18,0,581.0,67.0,1.2,17.0,226.0,476.97,385.92
2016,6,30,18,15,510.5,59.0,1.1,16.0,177.5,400.51,325.08
2016,6,30,18,30,440.0,51.0,1.0,15.0,129.0,329.25,265.81
2016,6,30,18,45,331.0,40.0,0.95,14.0,88.5,241.0,190.76
2016,6,30,19,0,222.0,29.0,0.9,13.0,48.0,161.93,114.47
2016,6,30,19,15,111.0,14.5,0.85,12.5,24.0,59.39,0.0
2016,6,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,5,15,36.5,17.5,0.8,9.5,21.5,15.52,0.97
2016,7,1,5,30,73.0,35.0,0.8,10.0,43.0,29.94,20.08
2016,7,1,5,45,104.0,54.5,0.8,10.5,72.0,45.44,34.82
2016,7,1,6,0,135.0,74.0,0.8,11.0,101.0,60.57,48.82
2016,7,1,6,15,154.5,94.5,0.8,11.5,133.5,75.98,62.79
2016,7,1,6,30,174.0,115.0,0.8,12.0,166.0,90.99,76.05
2016,7,1,6,45,192.5,134.0,0.8,12.5,201.0,104.62,87.78
2016,7,1,7,0,211.0,153.0,0.8,13.0,236.0,110.93,92.85
2016,7,1,7,15,151.5,177.5,0.8,13.5,241.5,138.79,108.64
2016,7,1,7,30,92.0,202.0,0.8,14.0,247.0,169.91,132.35
2016,7,1,7,45,240.5,208.5,0.85,15.0,342.0,186.39,137.45
2016,7,1,8,0,389.0,215.0,0.9,16.0,437.0,232.83,167.26
2016,7,1,8,15,413.5,228.0,0.9,16.5,482.0,263.68,191.4
2016,7,1,8,30,438.0,241.0,0.9,17.0,527.0,304.46,223.91
2016,7,1,8,45,242.5,273.5,0.9,17.5,433.5,297.52,224.78
2016,7,1,9,0,47.0,306.0,0.9,18.0,340.0,279.03,214.11
2016,7,1,9,15,475.5,205.5,0.9,18.5,582.0,367.66,278.09
2016,7,1,9,30,904.0,105.0,0.9,19.0,824.0,520.35,390.13
2016,7,1,9,45,912.0,106.5,0.9,19.5,858.0,569.52,426.65
2016,7,1,10,0,920.0,108.0,0.9,20.0,892.0,618.24,462.53
2016,7,1,10,15,926.0,109.0,0.9,20.5,920.5,664.68,495.65
2016,7,1,10,30,932.0,110.0,0.9,21.0,949.0,710.1,527.04
2016,7,1,10,45,936.0,111.0,0.95,21.5,970.0,752.92,556.3
2016,7,1,11,0,940.0,112.0,1.0,22.0,991.0,794.19,582.27
2016,7,1,11,15,943.0,112.5,1.05,22.0,1005.5,832.55,607.2
2016,7,1,11,30,946.0,113.0,1.1,22.0,1020.0,868.98,630.77
2016,7,1,11,45,947.0,113.5,1.15,22.5,1026.5,901.67,650.61
2016,7,1,12,0,948.0,114.0,1.2,23.0,1033.0,932.06,668.9
2016,7,1,12,15,948.0,114.0,1.2,22.5,1032.5,958.68,686.59
2016,7,1,12,30,948.0,114.0,1.2,22.0,1032.0,982.7,702.73
2016,7,1,12,45,944.0,115.0,1.25,22.0,1022.5,1001.19,715.01
2016,7,1,13,0,940.0,116.0,1.3,22.0,1013.0,1016.73,725.59
2016,7,1,13,15,937.0,115.5,1.3,22.0,997.0,1028.7,733.24
2016,7,1,13,30,934.0,115.0,1.3,22.0,981.0,1037.57,739.11
2016,7,1,13,45,929.0,114.0,1.35,22.0,958.0,1040.81,742.53
2016,7,1,14,0,924.0,113.0,1.4,22.0,935.0,1040.87,744.17
2016,7,1,14,15,917.5,111.5,1.4,21.5,905.5,1035.76,743.31
2016,7,1,14,30,911.0,110.0,1.4,21.0,876.0,1027.53,740.69
2016,7,1,14,45,902.5,108.0,1.45,21.0,840.5,1013.74,734.1
2016,7,1,15,0,894.0,106.0,1.5,21.0,805.0,997.02,725.75
2016,7,1,15,15,883.0,104.0,1.45,20.5,764.0,975.08,713.96
2016,7,1,15,30,872.0,102.0,1.4,20.0,723.0,950.55,700.55
2016,7,1,15,45,857.5,99.0,1.4,19.5,677.5,919.19,683.36
2016,7,1,16,0,843.0,96.0,1.4,19.0,632.0,893.48,669.83
2016,7,1,16,15,824.5,93.0,1.35,18.5,583.0,854.38,646.39
2016,7,1,16,30,806.0,90.0,1.3,18.0,534.0,813.75,621.72
2016,7,1,16,45,781.0,86.5,1.3,17.5,483.0,765.86,592.13
2016,7,1,17,0,756.0,83.0,1.3,17.0,432.0,717.34,561.41
2016,7,1,17,15,722.5,78.5,1.25,16.5,380.0,660.82,523.48
2016,7,1,17,30,689.0,74.0,1.2,16.0,328.0,608.74,487.72
2016,7,1,17,45,642.5,68.5,1.15,15.5,277.0,544.01,440.29
2016,7,1,18,0,596.0,63.0,1.1,15.0,226.0,481.68,392.07
2016,7,1,18,15,527.0,55.5,1.0,14.0,177.5,406.19,331.65
2016,7,1,18,30,458.0,48.0,0.9,13.0,129.0,335.83,272.73
2016,7,1,18,45,351.0,38.0,0.85,12.5,88.5,249.03,197.98
2016,7,1,19,0,244.0,28.0,0.8,12.0,48.0,171.28,121.39
2016,7,1,19,15,122.0,14.0,0.75,11.5,24.0,63.43,0.0
2016,7,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,133.5,16.5,0.7,10.5,30.5,12.92,0.0
2016,7,2,5,30,267.0,33.0,0.7,11.0,61.0,26.47,16.97
2016,7,2,5,45,358.5,44.0,0.75,11.5,102.5,34.23,24.76
2016,7,2,6,0,450.0,55.0,0.8,12.0,144.0,41.56,31.7
2016,7,2,6,15,512.5,63.0,0.8,12.5,192.0,45.82,35.68
2016,7,2,6,30,575.0,71.0,0.8,13.0,240.0,49.85,39.28
2016,7,2,6,45,617.0,77.5,0.85,13.5,290.5,52.39,41.4
2016,7,2,7,0,659.0,84.0,0.9,14.0,341.0,54.74,43.28
2016,7,2,7,15,546.5,122.5,0.9,14.5,355.5,93.72,65.25
2016,7,2,7,30,434.0,161.0,0.9,15.0,370.0,143.5,98.24
2016,7,2,7,45,603.0,132.0,0.9,15.5,456.0,165.47,104.89
2016,7,2,8,0,772.0,103.0,0.9,16.0,542.0,210.0,133.33
2016,7,2,8,15,790.5,106.5,0.9,16.5,589.5,257.54,173.19
2016,7,2,8,30,809.0,110.0,0.9,17.0,637.0,307.0,215.43
2016,7,2,8,45,823.5,112.5,0.95,17.5,681.0,356.09,257.46
2016,7,2,9,0,838.0,115.0,1.0,18.0,725.0,406.32,299.63
2016,7,2,9,15,849.5,117.5,1.0,18.5,764.5,461.33,343.98
2016,7,2,9,30,861.0,120.0,1.0,19.0,804.0,511.11,383.18
2016,7,2,9,45,871.0,121.0,1.05,19.5,838.5,559.04,420.2
2016,7,2,10,0,881.0,122.0,1.1,20.0,873.0,606.76,455.96
2016,7,2,10,15,888.0,123.5,1.1,20.0,901.0,652.65,489.9
2016,7,2,10,30,895.0,125.0,1.1,20.0,929.0,697.68,522.37
2016,7,2,10,45,899.5,126.0,1.15,20.5,950.5,739.5,551.38
2016,7,2,11,0,904.0,127.0,1.2,21.0,972.0,779.9,577.66
2016,7,2,11,15,907.0,128.0,1.2,21.0,986.5,817.57,601.85
2016,7,2,11,30,910.0,129.0,1.2,21.0,1001.0,853.42,624.67
2016,7,2,11,45,912.0,129.0,1.25,21.5,1008.0,885.59,644.41
2016,7,2,12,0,914.0,129.0,1.3,22.0,1015.0,915.62,662.69
2016,7,2,12,15,914.0,129.0,1.35,22.0,1014.5,941.6,679.63
2016,7,2,12,30,914.0,129.0,1.4,22.0,1014.0,965.1,695.06
2016,7,2,12,45,918.0,125.0,1.45,22.0,1007.5,985.91,708.87
2016,7,2,13,0,922.0,121.0,1.5,22.0,1001.0,1003.97,721.05
2016,7,2,13,15,919.0,120.5,1.5,21.5,985.5,1015.83,730.08
2016,7,2,13,30,916.0,120.0,1.5,21.0,970.0,1024.63,737.39
2016,7,2,13,45,913.0,118.0,1.5,21.0,948.0,1028.81,740.56
2016,7,2,14,0,910.0,116.0,1.5,21.0,926.0,1029.85,741.93
