Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,14,15,903.5,114.5,1.5,20.5,897.0,1024.81,741.07
2016,7,2,14,30,897.0,113.0,1.5,20.0,868.0,1016.7,738.44
2016,7,2,14,45,890.5,110.5,1.5,20.0,833.0,1004.49,731.95
2016,7,2,15,0,884.0,108.0,1.5,20.0,798.0,989.35,723.72
2016,7,2,15,15,872.5,106.0,1.45,19.5,757.5,967.12,711.62
2016,7,2,15,30,861.0,104.0,1.4,19.0,717.0,942.33,697.94
2016,7,2,15,45,848.5,100.5,1.4,19.0,672.5,912.51,680.34
2016,7,2,16,0,836.0,97.0,1.4,19.0,628.0,888.3,666.45
2016,7,2,16,15,817.5,94.0,1.3,18.5,579.5,849.39,642.41
2016,7,2,16,30,799.0,91.0,1.2,18.0,531.0,808.97,617.21
2016,7,2,16,45,776.5,86.5,1.2,17.5,480.5,762.16,588.44
2016,7,2,17,0,754.0,82.0,1.2,17.0,430.0,714.58,558.43
2016,7,2,17,15,721.0,77.5,1.15,16.5,378.5,658.53,520.89
2016,7,2,17,30,688.0,73.0,1.1,16.0,327.0,606.76,485.43
2016,7,2,17,45,643.0,67.5,1.1,15.5,276.0,543.11,439.31
2016,7,2,18,0,598.0,62.0,1.1,15.0,225.0,481.73,392.17
2016,7,2,18,15,531.0,54.5,1.0,14.5,177.0,407.36,332.0
2016,7,2,18,30,464.0,47.0,0.9,14.0,129.0,337.98,273.43
2016,7,2,18,45,361.5,37.0,0.8,13.5,88.5,253.23,200.42
2016,7,2,19,0,259.0,27.0,0.7,13.0,48.0,177.06,124.67
2016,7,2,19,15,129.5,13.5,0.65,12.5,24.0,66.03,0.0
2016,7,2,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,141.0,16.5,0.6,9.5,30.5,12.94,0.0
2016,7,3,5,30,282.0,33.0,0.6,10.0,61.0,26.58,17.08
2016,7,3,5,45,376.0,43.0,0.65,11.0,103.0,33.4,24.08
2016,7,3,6,0,470.0,53.0,0.7,12.0,145.0,39.88,30.2
2016,7,3,6,15,532.0,60.5,0.7,12.5,193.5,43.8,33.88
2016,7,3,6,30,594.0,68.0,0.7,13.0,242.0,47.52,37.21
2016,7,3,6,45,638.5,73.5,0.75,13.5,293.0,49.41,38.76
2016,7,3,7,0,683.0,79.0,0.8,14.0,344.0,51.17,40.13
2016,7,3,7,15,714.5,84.0,0.8,14.5,395.5,66.91,40.92
2016,7,3,7,30,746.0,89.0,0.8,15.0,447.0,115.34,64.1
2016,7,3,7,45,770.0,92.5,0.8,15.5,497.5,159.77,93.18
2016,7,3,8,0,794.0,96.0,0.8,16.0,548.0,207.01,129.9
2016,7,3,8,15,812.0,99.0,0.8,16.5,595.5,255.15,170.29
2016,7,3,8,30,830.0,102.0,0.8,17.0,643.0,305.15,213.05
2016,7,3,8,45,844.0,105.0,0.85,18.0,687.0,355.52,255.69
2016,7,3,9,0,858.0,108.0,0.9,19.0,731.0,412.73,302.4
2016,7,3,9,15,869.0,110.0,0.9,19.5,771.0,462.5,342.73
2016,7,3,9,30,880.0,112.0,0.9,20.0,811.0,512.55,382.03
2016,7,3,9,45,905.5,104.0,0.95,20.5,849.5,561.95,420.06
2016,7,3,10,0,931.0,96.0,1.0,21.0,888.0,612.33,457.75
2016,7,3,10,15,936.5,97.0,1.05,21.0,916.0,658.92,492.51
2016,7,3,10,30,942.0,98.0,1.1,21.0,944.0,704.44,525.73
2016,7,3,10,45,945.5,99.5,1.15,21.5,965.5,747.74,555.3
2016,7,3,11,0,949.0,101.0,1.2,22.0,987.0,789.45,581.73
2016,7,3,11,15,951.5,101.5,1.2,22.0,1001.0,827.74,606.14
2016,7,3,11,30,954.0,102.0,1.2,22.0,1015.0,864.04,629.08
2016,7,3,11,45,954.5,102.5,1.25,22.5,1021.5,896.54,648.87
2016,7,3,12,0,955.0,103.0,1.3,23.0,1028.0,926.67,667.07
2016,7,3,12,15,955.0,103.0,1.3,23.0,1027.5,953.41,683.62
2016,7,3,12,30,955.0,103.0,1.3,23.0,1027.0,977.51,698.52
2016,7,3,12,45,941.0,110.5,1.35,23.0,1015.0,993.01,708.9
2016,7,3,13,0,927.0,118.0,1.4,23.0,1003.0,1005.35,717.49
2016,7,3,13,15,924.0,117.5,1.4,22.5,987.0,1017.26,726.57
2016,7,3,13,30,921.0,117.0,1.4,22.0,971.0,1026.11,733.86
2016,7,3,13,45,916.5,115.5,1.45,22.0,948.5,1029.36,737.25
2016,7,3,14,0,912.0,114.0,1.5,22.0,926.0,1029.44,738.84
2016,7,3,14,15,905.5,113.0,1.5,22.0,896.5,1024.94,736.92
2016,7,3,14,30,899.0,112.0,1.5,22.0,867.0,1017.38,733.25
2016,7,3,14,45,891.0,109.5,1.5,22.0,832.0,1003.7,725.87
2016,7,3,15,0,883.0,107.0,1.5,22.0,797.0,987.11,716.79
2016,7,3,15,15,872.0,105.0,1.45,21.5,756.5,965.38,705.14
2016,7,3,15,30,861.0,103.0,1.4,21.0,716.0,941.09,691.87
2016,7,3,15,45,847.5,100.0,1.4,21.0,671.0,910.92,674.17
2016,7,3,16,0,834.0,97.0,1.4,21.0,626.0,886.42,660.19
2016,7,3,16,15,815.0,93.5,1.35,20.5,577.5,846.54,636.34
2016,7,3,16,30,796.0,90.0,1.3,20.0,529.0,805.17,611.28
2016,7,3,16,45,773.0,86.0,1.3,19.5,478.5,758.65,582.79
2016,7,3,17,0,750.0,82.0,1.3,19.0,428.0,711.39,553.08
2016,7,3,17,15,717.0,77.5,1.25,18.0,376.5,655.49,516.76
2016,7,3,17,30,684.0,73.0,1.2,17.0,325.0,603.89,482.38
2016,7,3,17,45,639.5,67.0,1.2,16.5,274.5,540.09,436.14
2016,7,3,18,0,595.0,61.0,1.2,16.0,224.0,478.55,388.88
2016,7,3,18,15,528.5,54.0,1.1,15.0,176.0,405.25,330.2
2016,7,3,18,30,462.0,47.0,1.0,14.0,128.0,336.88,272.89
2016,7,3,18,45,360.5,36.5,0.95,13.5,88.0,252.16,199.84
2016,7,3,19,0,259.0,26.0,0.9,13.0,48.0,175.87,123.63
2016,7,3,19,15,129.5,13.0,0.85,12.5,24.0,65.54,0.0
2016,7,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,160.5,15.0,0.7,10.5,31.0,11.63,0.0
2016,7,4,5,30,321.0,30.0,0.7,11.0,62.0,23.81,14.57
2016,7,4,5,45,417.5,38.5,0.75,11.5,104.5,29.42,20.47
2016,7,4,6,0,514.0,47.0,0.8,12.0,147.0,34.77,25.61
2016,7,4,6,15,574.5,53.5,0.75,12.5,196.0,38.12,28.78
2016,7,4,6,30,635.0,60.0,0.7,13.0,245.0,41.31,31.65
2016,7,4,6,45,679.5,64.0,0.7,13.5,296.5,46.63,36.29
2016,7,4,7,0,724.0,68.0,0.7,14.0,348.0,47.85,37.19
2016,7,4,7,15,754.5,72.0,0.7,14.5,399.5,62.59,37.58
2016,7,4,7,30,785.0,76.0,0.7,15.0,451.0,106.6,55.79
2016,7,4,7,45,809.5,78.0,0.75,15.5,502.5,151.9,85.15
2016,7,4,8,0,834.0,80.0,0.8,16.0,554.0,207.14,128.3
2016,7,4,8,15,851.0,83.0,0.8,16.5,602.0,256.85,170.08
2016,7,4,8,30,868.0,86.0,0.8,17.0,650.0,308.21,214.14
2016,7,4,8,45,492.5,212.5,0.85,18.0,537.0,323.42,238.55
2016,7,4,9,0,117.0,339.0,0.9,19.0,424.0,322.26,244.69
2016,7,4,9,15,517.0,215.5,0.95,19.0,621.5,391.18,294.24
2016,7,4,9,30,917.0,92.0,1.0,19.0,819.0,512.44,384.65
2016,7,4,9,45,915.0,99.0,1.05,19.5,851.0,561.63,422.15
2016,7,4,10,0,913.0,106.0,1.1,20.0,883.0,609.52,458.08
2016,7,4,10,15,919.0,107.5,1.15,20.0,911.0,656.17,493.09
2016,7,4,10,30,925.0,109.0,1.2,20.0,939.0,701.83,526.59
2016,7,4,10,45,928.0,110.5,1.25,20.5,960.0,744.22,556.09
2016,7,4,11,0,931.0,112.0,1.3,21.0,981.0,785.02,582.2
2016,7,4,11,15,934.0,112.5,1.3,21.0,995.5,823.19,606.78
2016,7,4,11,30,937.0,113.0,1.3,21.0,1010.0,859.46,629.9
2016,7,4,11,45,937.0,114.0,1.35,21.0,1016.5,891.63,650.89
2016,7,4,12,0,937.0,115.0,1.4,21.0,1023.0,921.47,670.37
2016,7,4,12,15,937.0,115.0,1.4,21.0,1022.0,947.95,686.99
2016,7,4,12,30,937.0,115.0,1.4,21.0,1021.0,971.86,701.97
2016,7,4,12,45,943.0,109.5,1.45,21.0,1015.0,993.38,716.26
2016,7,4,13,0,949.0,104.0,1.5,21.0,1009.0,1012.07,728.85
2016,7,4,13,15,946.0,103.5,1.45,20.5,993.5,1024.1,737.2
2016,7,4,13,30,943.0,103.0,1.4,20.0,978.0,1032.99,743.74
2016,7,4,13,45,939.5,102.0,1.4,20.0,955.5,1037.7,747.23
2016,7,4,14,0,936.0,101.0,1.4,20.0,933.0,1039.21,748.9
2016,7,4,14,15,930.0,100.0,1.35,20.0,904.0,1035.06,746.32
2016,7,4,14,30,924.0,99.0,1.3,20.0,875.0,1027.76,741.96
2016,7,4,14,45,916.5,97.0,1.3,20.0,840.0,1014.8,735.07
2016,7,4,15,0,909.0,95.0,1.3,20.0,805.0,998.85,726.46
2016,7,4,15,15,899.0,93.0,1.25,19.5,764.5,977.61,715.08
2016,7,4,15,30,889.0,91.0,1.2,19.0,724.0,953.7,702.05
2016,7,4,15,45,876.5,88.5,1.2,19.0,679.0,924.36,684.99
2016,7,4,16,0,864.0,86.0,1.2,19.0,634.0,892.77,666.42
2016,7,4,16,15,846.5,83.5,1.15,18.5,585.5,854.72,643.87
2016,7,4,16,30,829.0,81.0,1.1,18.0,537.0,822.34,624.94
2016,7,4,16,45,806.0,77.5,1.1,18.0,486.5,775.42,595.17
2016,7,4,17,0,783.0,74.0,1.1,18.0,436.0,727.73,564.4
2016,7,4,17,15,752.0,70.0,1.05,17.5,384.0,672.85,528.15
2016,7,4,17,30,721.0,66.0,1.0,17.0,332.0,618.33,491.09
2016,7,4,17,45,676.5,61.5,1.0,16.5,280.5,554.67,446.05
2016,7,4,18,0,632.0,57.0,1.0,16.0,229.0,496.98,402.0
2016,7,4,18,15,566.5,50.5,0.9,15.0,180.5,423.39,343.45
2016,7,4,18,30,501.0,44.0,0.8,14.0,132.0,354.68,286.12
2016,7,4,18,45,394.5,34.5,0.75,13.0,90.5,266.92,211.25
2016,7,4,19,0,288.0,25.0,0.7,12.0,49.0,187.83,131.91
2016,7,4,19,15,144.0,12.5,0.7,11.5,24.5,71.0,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,5,5,15,152.5,15.0,0.8,10.0,30.0,11.67,0.0
2016,7,5,5,30,305.0,30.0,0.8,10.0,60.0,23.88,14.62
2016,7,5,5,45,405.0,39.0,0.85,10.5,103.0,29.93,21.0
2016,7,5,6,0,505.0,48.0,0.9,11.0,146.0,35.69,26.54
2016,7,5,6,15,252.5,63.0,0.85,11.5,112.0,45.77,35.78
2016,7,5,6,30,0.0,78.0,0.8,12.0,78.0,70.63,58.04
2016,7,5,6,45,0.0,94.5,0.8,12.5,94.5,84.92,70.48
2016,7,5,7,0,0.0,111.0,0.8,13.0,111.0,99.08,82.57
2016,7,5,7,15,42.5,154.5,0.8,13.5,175.0,127.72,101.53
2016,7,5,7,30,85.0,198.0,0.8,14.0,239.0,165.69,129.42
2016,7,5,7,45,76.5,218.0,0.8,14.5,258.0,186.96,145.33
2016,7,5,8,0,68.0,238.0,0.8,15.0,277.0,207.52,161.2
2016,7,5,8,15,162.5,262.5,0.8,15.5,365.0,245.63,187.0
2016,7,5,8,30,257.0,287.0,0.8,16.0,453.0,293.51,221.17
2016,7,5,8,45,230.0,313.0,0.85,16.5,470.0,328.85,249.37
2016,7,5,9,0,203.0,339.0,0.9,17.0,487.0,353.98,269.15
2016,7,5,9,15,297.5,334.0,0.9,17.5,563.5,397.09,300.69
2016,7,5,9,30,392.0,329.0,0.9,18.0,640.0,456.28,344.16
2016,7,5,9,45,214.0,340.0,0.95,18.5,511.0,395.58,299.99
2016,7,5,10,0,36.0,351.0,1.0,19.0,382.0,329.56,250.03
2016,7,5,10,15,33.5,355.0,1.05,19.0,384.5,335.85,255.0
2016,7,5,10,30,31.0,359.0,1.1,19.0,387.0,341.83,259.29
2016,7,5,10,45,158.5,406.0,1.15,19.5,553.5,471.63,355.72
2016,7,5,11,0,286.0,453.0,1.2,20.0,720.0,612.71,455.63
2016,7,5,11,15,625.0,273.5,1.2,20.0,868.0,728.96,542.71
2016,7,5,11,30,964.0,94.0,1.2,20.0,1016.0,863.23,634.63
2016,7,5,11,45,965.5,94.5,1.25,20.0,1023.5,896.9,655.38
2016,7,5,12,0,967.0,95.0,1.3,20.0,1031.0,928.21,675.79
2016,7,5,12,15,967.0,95.0,1.3,20.0,1030.5,955.25,692.7
2016,7,5,12,30,967.0,95.0,1.3,20.0,1030.0,979.6,707.92
2016,7,5,12,45,959.0,99.5,1.35,20.0,1020.0,998.06,720.29
2016,7,5,13,0,951.0,104.0,1.4,20.0,1010.0,1013.45,730.87
2016,7,5,13,15,948.0,103.5,1.4,19.5,994.5,1025.56,740.1
2016,7,5,13,30,945.0,103.0,1.4,19.0,979.0,1034.52,747.53
2016,7,5,13,45,941.0,102.0,1.45,19.0,956.5,1038.79,751.61
2016,7,5,14,0,937.0,101.0,1.5,19.0,934.0,1039.86,753.84
2016,7,5,14,15,931.0,99.5,1.5,18.5,904.5,1035.2,753.23
2016,7,5,14,30,925.0,98.0,1.5,18.0,875.0,1027.38,750.78
2016,7,5,14,45,917.5,96.0,1.55,18.0,840.0,1014.44,744.59
2016,7,5,15,0,910.0,94.0,1.6,18.0,805.0,998.49,736.56
2016,7,5,15,15,899.5,92.5,1.6,17.5,764.0,977.34,725.85
2016,7,5,15,30,889.0,91.0,1.6,17.0,723.0,953.54,713.42
2016,7,5,15,45,876.0,88.5,1.6,17.0,678.0,923.76,695.65
2016,7,5,16,0,863.0,86.0,1.6,17.0,633.0,891.74,676.33
2016,7,5,16,15,845.5,83.0,1.55,16.5,584.5,853.13,652.98
2016,7,5,16,30,828.0,80.0,1.5,16.0,536.0,820.15,633.3
2016,7,5,16,45,806.5,76.5,1.5,15.5,485.5,774.51,604.86
2016,7,5,17,0,785.0,73.0,1.5,15.0,435.0,727.99,575.21
2016,7,5,17,15,754.0,69.5,1.5,14.5,383.5,673.67,538.97
2016,7,5,17,30,723.0,66.0,1.5,14.0,332.0,619.7,501.82
2016,7,5,17,45,681.5,60.5,1.5,13.5,281.0,556.79,456.22
2016,7,5,18,0,640.0,55.0,1.5,13.0,230.0,495.73,408.58
2016,7,5,18,15,575.5,49.0,1.45,12.5,181.5,426.73,351.83
2016,7,5,18,30,511.0,43.0,1.4,12.0,133.0,358.87,293.59
2016,7,5,18,45,404.0,34.0,1.4,11.5,91.0,271.07,216.93
2016,7,5,19,0,297.0,25.0,1.4,11.0,49.0,191.68,135.17
2016,7,5,19,15,148.5,12.5,1.35,10.5,24.5,72.82,0.0
2016,7,5,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,16.0,1.2,10.0,29.5,12.65,0.0
2016,7,6,5,30,281.0,32.0,1.2,10.0,59.0,25.89,16.2
2016,7,6,5,45,377.0,41.5,1.25,10.5,100.5,32.28,23.04
2016,7,6,6,0,473.0,51.0,1.3,11.0,142.0,38.37,28.91
2016,7,6,6,15,344.0,80.0,1.25,11.5,156.5,58.96,47.58
2016,7,6,6,30,215.0,109.0,1.2,12.0,171.0,82.62,68.69
2016,7,6,6,45,236.0,127.0,1.2,12.5,207.5,94.55,79.0
2016,7,6,7,0,257.0,145.0,1.2,13.0,244.0,105.97,88.66
2016,7,6,7,15,173.0,171.5,1.15,13.0,242.5,133.45,105.21
2016,7,6,7,30,89.0,198.0,1.1,13.0,241.0,165.66,129.96
2016,7,6,7,45,125.0,223.5,1.1,13.5,290.5,188.44,145.25
2016,7,6,8,0,161.0,249.0,1.1,14.0,340.0,222.75,170.3
2016,7,6,8,15,292.0,247.0,1.1,14.5,429.5,254.62,190.32
2016,7,6,8,30,423.0,245.0,1.1,15.0,519.0,299.97,222.68
2016,7,6,8,45,651.5,169.5,1.1,15.5,624.5,337.09,248.4
2016,7,6,9,0,880.0,94.0,1.1,16.0,730.0,406.11,301.12
2016,7,6,9,15,890.0,95.5,1.1,16.5,769.5,456.09,342.53
2016,7,6,9,30,900.0,97.0,1.1,17.0,809.0,506.24,382.87
2016,7,6,9,45,906.0,99.5,1.15,17.5,842.5,555.13,421.26
2016,7,6,10,0,912.0,102.0,1.2,18.0,876.0,603.43,458.02
2016,7,6,10,15,917.5,103.0,1.2,18.0,903.5,649.36,492.56
2016,7,6,10,30,923.0,104.0,1.2,18.0,931.0,694.25,525.46
2016,7,6,10,45,930.0,103.0,1.25,18.0,953.0,737.21,556.76
2016,7,6,11,0,937.0,102.0,1.3,18.0,975.0,778.85,584.79
2016,7,6,11,15,939.5,102.5,1.35,18.0,989.0,816.86,610.17
2016,7,6,11,30,942.0,103.0,1.4,18.0,1003.0,852.9,634.14
2016,7,6,11,45,945.5,101.0,1.45,18.5,1010.0,885.4,654.44
2016,7,6,12,0,949.0,99.0,1.5,19.0,1017.0,915.66,673.18
2016,7,6,12,15,948.5,99.0,1.5,19.0,1016.5,941.89,689.84
2016,7,6,12,30,948.0,99.0,1.5,19.0,1016.0,965.45,704.81
2016,7,6,12,45,946.5,99.0,1.55,19.0,1007.5,985.31,718.19
2016,7,6,13,0,945.0,99.0,1.6,19.0,999.0,1002.25,729.82
2016,7,6,13,15,941.5,98.0,1.6,18.5,983.0,1013.24,738.43
2016,7,6,13,30,938.0,97.0,1.6,18.0,967.0,1021.07,745.22
2016,7,6,13,45,934.0,96.0,1.65,18.0,944.5,1025.22,749.2
2016,7,6,14,0,930.0,95.0,1.7,18.0,922.0,1026.19,751.29
2016,7,6,14,15,923.5,94.0,1.7,17.5,892.5,1021.51,750.6
2016,7,6,14,30,917.0,93.0,1.7,17.0,863.0,1013.7,748.08
2016,7,6,14,45,908.5,91.5,1.75,17.0,828.0,1000.31,741.39
2016,7,6,15,0,900.0,90.0,1.8,17.0,793.0,983.99,732.88
2016,7,6,15,15,889.5,88.5,1.8,16.5,752.5,962.92,721.99
2016,7,6,15,30,879.0,87.0,1.8,16.0,712.0,939.24,709.37
2016,7,6,15,45,864.5,85.0,1.8,16.0,667.5,908.79,690.85
2016,7,6,16,0,850.0,83.0,1.8,16.0,623.0,876.22,670.82
2016,7,6,16,15,833.0,80.5,1.75,15.5,575.0,838.94,648.05
2016,7,6,16,30,816.0,78.0,1.7,15.0,527.0,800.11,623.92
2016,7,6,16,45,792.5,75.0,1.7,15.0,477.0,760.96,598.53
2016,7,6,17,0,769.0,72.0,1.7,15.0,427.0,713.95,566.97
2016,7,6,17,15,738.0,68.5,1.65,14.5,375.5,660.2,530.35
2016,7,6,17,30,707.0,65.0,1.6,14.0,324.0,606.84,492.96
2016,7,6,17,45,663.0,60.0,1.55,13.5,273.5,543.49,446.31
2016,7,6,18,0,619.0,55.0,1.5,13.0,223.0,485.87,400.76
2016,7,6,18,15,554.5,48.5,1.45,12.5,175.5,413.48,341.31
2016,7,6,18,30,490.0,42.0,1.4,12.0,128.0,345.95,283.3
2016,7,6,18,45,386.0,33.5,1.35,11.5,87.5,261.31,209.04
2016,7,6,19,0,282.0,25.0,1.3,11.0,47.0,184.5,129.23
2016,7,6,19,15,141.0,12.5,1.25,10.5,23.5,69.7,0.0
2016,7,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,167.0,13.5,0.9,10.0,29.5,10.42,0.0
2016,7,7,5,30,334.0,27.0,0.9,10.0,59.0,21.24,12.21
2016,7,7,5,45,431.5,34.5,0.95,10.5,101.0,26.09,17.55
2016,7,7,6,0,529.0,42.0,1.0,11.0,143.0,30.75,22.07
2016,7,7,6,15,274.5,71.5,0.95,11.5,125.0,52.35,41.68
2016,7,7,6,30,20.0,101.0,0.9,12.0,107.0,88.31,73.74
2016,7,7,6,45,25.0,121.0,0.9,12.5,129.5,100.44,84.16
2016,7,7,7,0,30.0,141.0,0.9,13.0,152.0,115.59,97.0
2016,7,7,7,15,62.5,169.5,0.9,13.5,198.0,137.31,109.37
2016,7,7,7,30,95.0,198.0,0.9,14.0,244.0,165.74,129.26
2016,7,7,7,45,464.0,135.5,0.95,14.5,393.0,149.15,98.28
2016,7,7,8,0,833.0,73.0,1.0,15.0,542.0,197.58,121.15
2016,7,7,8,15,849.0,75.0,1.0,15.5,589.5,246.19,162.32
2016,7,7,8,30,865.0,77.0,1.0,16.0,637.0,296.33,205.89
2016,7,7,8,45,879.5,78.0,1.05,16.5,681.0,346.56,249.64
2016,7,7,9,0,894.0,79.0,1.1,17.0,725.0,397.79,293.45
2016,7,7,9,15,904.0,80.5,1.15,17.0,764.5,448.36,336.36
2016,7,7,9,30,914.0,82.0,1.2,17.0,804.0,499.1,378.29
2016,7,7,9,45,918.0,85.0,1.25,17.5,837.0,547.97,416.94
2016,7,7,10,0,922.0,88.0,1.3,18.0,870.0,596.06,453.79
2016,7,7,10,15,928.0,89.0,1.3,18.0,898.0,642.67,489.05
2016,7,7,10,30,934.0,90.0,1.3,18.0,926.0,688.26,522.66
2016,7,7,10,45,937.5,91.0,1.35,18.0,947.0,730.92,553.51
2016,7,7,11,0,941.0,92.0,1.4,18.0,968.0,771.99,581.28
2016,7,7,11,15,943.5,92.5,1.4,18.0,982.5,810.1,606.29
2016,7,7,11,30,946.0,93.0,1.4,18.0,997.0,846.22,629.78
2016,7,7,11,45,946.5,94.0,1.45,18.0,1004.0,879.03,651.55
2016,7,7,12,0,947.0,95.0,1.5,18.0,1011.0,909.48,671.76
2016,7,7,12,15,947.0,95.0,1.55,18.0,1010.5,936.08,689.44
2016,7,7,12,30,947.0,95.0,1.6,18.0,1010.0,960.06,705.48
2016,7,7,12,45,937.0,100.5,1.65,18.0,999.5,977.32,717.25
2016,7,7,13,0,927.0,106.0,1.7,18.0,989.0,991.52,727.21
2016,7,7,13,15,924.5,105.5,1.7,18.0,974.0,1003.88,735.42
2016,7,7,13,30,922.0,105.0,1.7,18.0,959.0,1013.19,741.79
2016,7,7,13,45,918.5,104.0,1.7,18.0,937.0,1017.89,745.34
2016,7,7,14,0,915.0,103.0,1.7,18.0,915.0,1019.45,747.07
2016,7,7,14,15,909.0,101.5,1.7,17.5,886.5,1014.88,746.43
2016,7,7,14,30,903.0,100.0,1.7,17.0,858.0,1007.21,743.97
2016,7,7,14,45,896.5,97.5,1.7,17.0,824.0,994.91,737.24
2016,7,7,15,0,890.0,95.0,1.7,17.0,790.0,979.63,728.73
2016,7,7,15,15,879.5,93.5,1.7,16.5,750.0,958.79,717.99
2016,7,7,15,30,869.0,92.0,1.7,16.0,710.0,935.36,705.56
2016,7,7,15,45,858.0,88.5,1.7,16.0,666.0,906.68,688.27
2016,7,7,16,0,847.0,85.0,1.7,16.0,622.0,875.71,669.37
2016,7,7,16,15,829.5,82.5,1.7,15.5,574.0,838.1,646.95
2016,7,7,16,30,812.0,80.0,1.7,15.0,526.0,806.18,628.24
2016,7,7,16,45,791.5,76.0,1.7,15.0,476.5,761.24,598.69
2016,7,7,17,0,771.0,72.0,1.7,15.0,427.0,715.39,568.04
2016,7,7,17,15,740.0,68.0,1.7,14.5,376.0,660.95,531.29
2016,7,7,17,30,709.0,64.0,1.7,14.0,325.0,606.91,493.66
2016,7,7,17,45,668.5,59.0,1.7,13.5,274.5,545.87,449.03
2016,7,7,18,0,628.0,54.0,1.7,13.0,224.0,486.63,402.39
2016,7,7,18,15,563.5,48.0,1.65,12.5,176.5,418.06,345.63
2016,7,7,18,30,499.0,42.0,1.6,12.0,129.0,350.8,287.58
2016,7,7,18,45,398.5,33.0,1.55,11.5,88.5,266.91,213.64
2016,7,7,19,0,298.0,24.0,1.5,11.0,48.0,190.3,132.58
2016,7,7,19,15,149.0,12.0,1.45,10.5,24.0,72.46,0.0
2016,7,7,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,5,15,169.0,13.0,1.0,10.0,29.0,10.02,0.0
2016,7,8,5,30,338.0,26.0,1.0,10.0,58.0,20.39,11.39
2016,7,8,5,45,433.0,34.0,1.05,10.5,99.5,25.73,17.2
2016,7,8,6,0,528.0,42.0,1.1,11.0,141.0,30.81,22.12
2016,7,8,6,15,586.5,47.5,1.1,11.0,189.0,36.68,27.63
2016,7,8,6,30,645.0,53.0,1.1,11.0,237.0,39.6,30.35
2016,7,8,6,45,324.0,88.5,1.1,11.5,181.0,61.68,50.1
2016,7,8,7,0,3.0,124.0,1.1,12.0,125.0,108.93,91.69
2016,7,8,7,15,174.0,149.5,1.05,12.5,232.0,118.52,93.42
2016,7,8,7,30,345.0,175.0,1.0,13.0,339.0,150.72,109.2
2016,7,8,7,45,583.5,124.5,1.0,13.5,438.0,151.34,95.44
2016,7,8,8,0,822.0,74.0,1.0,14.0,537.0,195.14,120.05
2016,7,8,8,15,838.0,76.5,1.0,14.5,583.5,243.61,161.18
2016,7,8,8,30,854.0,79.0,1.0,15.0,630.0,293.64,204.74
2016,7,8,8,45,869.5,79.5,1.0,15.5,674.0,343.26,247.99
2016,7,8,9,0,885.0,80.0,1.0,16.0,718.0,393.99,291.34
2016,7,8,9,15,894.0,81.5,1.0,16.5,757.0,443.74,332.88
2016,7,8,9,30,903.0,83.0,1.0,17.0,796.0,493.57,373.14
2016,7,8,9,45,912.5,82.5,1.05,17.5,830.0,541.84,411.27
2016,7,8,10,0,922.0,82.0,1.1,18.0,864.0,589.78,448.0
2016,7,8,10,15,927.5,83.0,1.15,18.5,891.5,636.08,482.43
2016,7,8,10,30,933.0,84.0,1.2,19.0,919.0,681.32,515.15
2016,7,8,10,45,938.5,83.5,1.25,19.5,940.5,723.99,544.74
2016,7,8,11,0,944.0,83.0,1.3,20.0,962.0,765.2,571.35
2016,7,8,11,15,946.5,83.5,1.35,20.0,976.0,803.37,596.75
2016,7,8,11,30,949.0,84.0,1.4,20.0,990.0,839.56,620.71
2016,7,8,11,45,950.5,84.0,1.45,20.5,997.0,872.31,641.1
2016,7,8,12,0,952.0,84.0,1.5,21.0,1004.0,902.73,659.86
2016,7,8,12,15,952.0,84.0,1.55,21.0,1003.5,929.35,677.38
2016,7,8,12,30,952.0,84.0,1.6,21.0,1003.0,953.31,693.25
2016,7,8,12,45,945.0,87.5,1.65,21.0,994.0,971.43,705.45
2016,7,8,13,0,938.0,91.0,1.7,21.0,985.0,986.51,715.85
2016,7,8,13,15,935.5,90.5,1.7,21.0,970.0,998.81,723.93
2016,7,8,13,30,933.0,90.0,1.7,21.0,955.0,1008.01,730.16
2016,7,8,13,45,929.0,89.0,1.75,21.0,933.0,1012.08,733.98
2016,7,8,14,0,925.0,88.0,1.8,21.0,911.0,1012.97,735.96
2016,7,8,14,15,919.5,87.0,1.8,20.5,882.0,1009.22,735.86
2016,7,8,14,30,914.0,86.0,1.8,20.0,853.0,1002.35,733.93
2016,7,8,14,45,906.5,84.5,1.85,20.0,819.0,989.91,727.8
2016,7,8,15,0,899.0,83.0,1.9,20.0,785.0,974.51,719.86
2016,7,8,15,15,889.5,81.5,1.9,19.5,745.0,954.35,709.61
2016,7,8,15,30,880.0,80.0,1.9,19.0,705.0,931.54,697.62
2016,7,8,15,45,867.5,78.0,1.9,19.0,661.0,902.85,680.37
2016,7,8,16,0,855.0,76.0,1.9,19.0,617.0,871.95,661.57
2016,7,8,16,15,838.5,73.5,1.85,18.5,570.0,834.89,639.13
2016,7,8,16,30,822.0,71.0,1.8,18.0,523.0,796.24,615.32
2016,7,8,16,45,801.0,68.0,1.8,18.0,473.5,751.9,586.4
2016,7,8,17,0,780.0,65.0,1.8,18.0,424.0,713.41,561.21
2016,7,8,17,15,750.0,61.5,1.7,17.5,373.0,660.04,524.76
2016,7,8,17,30,720.0,58.0,1.6,17.0,322.0,607.03,487.67
2016,7,8,17,45,680.0,53.5,1.55,16.5,272.5,546.59,443.92
2016,7,8,18,0,640.0,49.0,1.5,16.0,223.0,487.95,398.31
2016,7,8,18,15,577.5,43.5,1.4,15.5,175.5,416.8,340.22
2016,7,8,18,30,515.0,38.0,1.3,15.0,128.0,350.08,283.25
2016,7,8,18,45,416.0,30.0,1.2,14.5,87.5,271.6,214.33
2016,7,8,19,0,317.0,22.0,1.1,14.0,47.0,196.05,133.7
2016,7,8,19,15,158.5,11.0,1.05,13.5,23.5,75.32,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,5,15,189.5,11.5,0.45,11.5,29.0,9.45,0.0
2016,7,9,5,30,379.0,23.0,0.4,12.0,58.0,19.32,10.31
2016,7,9,5,45,470.5,30.0,0.4,12.5,100.0,24.33,15.83
2016,7,9,6,0,562.0,37.0,0.4,13.0,142.0,29.16,20.48
2016,7,9,6,15,618.0,41.5,0.45,13.5,189.5,31.54,22.77
2016,7,9,6,30,674.0,46.0,0.5,14.0,237.0,33.87,24.87
2016,7,9,6,45,712.0,49.5,0.55,15.0,287.0,35.27,25.98
2016,7,9,7,0,750.0,53.0,0.6,16.0,337.0,36.62,26.98
2016,7,9,7,15,777.0,55.5,0.65,16.5,387.5,51.12,39.57
2016,7,9,7,30,804.0,58.0,0.7,17.0,438.0,94.7,46.96
2016,7,9,7,45,824.0,60.0,0.75,17.5,487.0,140.22,74.97
2016,7,9,8,0,844.0,62.0,0.8,18.0,536.0,188.0,111.44
2016,7,9,8,15,859.5,64.0,0.85,18.5,583.0,236.94,152.44
2016,7,9,8,30,875.0,66.0,0.9,19.0,630.0,287.4,195.94
2016,7,9,8,45,887.0,67.5,1.0,19.5,673.5,337.68,239.56
2016,7,9,9,0,899.0,69.0,1.1,20.0,717.0,388.73,283.13
2016,7,9,9,15,908.5,70.5,1.15,20.5,756.0,439.32,325.16
2016,7,9,9,30,918.0,72.0,1.2,21.0,795.0,490.03,366.01
2016,7,9,9,45,919.5,77.0,1.3,21.5,828.0,539.54,404.96
2016,7,9,10,0,921.0,82.0,1.4,22.0,861.0,588.06,442.0
2016,7,9,10,15,927.0,83.0,1.45,22.0,889.0,634.66,477.3
2016,7,9,10,30,933.0,84.0,1.5,22.0,917.0,680.26,511.05
2016,7,9,10,45,937.5,84.5,1.55,22.0,939.0,723.17,541.79
2016,7,9,11,0,942.0,85.0,1.6,22.0,961.0,764.56,569.54
2016,7,9,11,15,944.5,85.5,1.6,22.0,975.5,802.74,594.45
2016,7,9,11,30,947.0,86.0,1.6,22.0,990.0,838.92,617.84
2016,7,9,11,45,949.5,85.5,1.65,22.0,997.5,872.06,639.63
2016,7,9,12,0,952.0,85.0,1.7,22.0,1005.0,902.9,659.9
2016,7,9,12,15,952.5,85.0,1.7,22.0,1004.5,930.03,677.14
2016,7,9,12,30,953.0,85.0,1.7,22.0,1004.0,954.53,692.69
2016,7,9,12,45,951.0,85.5,1.75,22.0,996.0,974.42,705.98
2016,7,9,13,0,949.0,86.0,1.8,22.0,988.0,991.37,717.52
2016,7,9,13,15,548.5,276.0,1.8,21.5,796.0,822.73,606.37
2016,7,9,13,30,148.0,466.0,1.8,21.0,604.0,615.45,455.17
2016,7,9,13,45,544.0,273.5,1.85,21.0,759.5,836.12,621.77
2016,7,9,14,0,940.0,81.0,1.9,21.0,915.0,1019.84,743.78
2016,7,9,14,15,934.5,80.0,1.9,20.5,886.5,1016.01,741.5
2016,7,9,14,30,929.0,79.0,1.9,20.0,858.0,1009.02,739.51
2016,7,9,14,45,924.0,76.5,1.9,20.0,824.0,997.73,733.46
2016,7,9,15,0,919.0,74.0,1.9,20.0,790.0,983.34,725.56
2016,7,9,15,15,909.0,72.5,1.9,19.5,750.0,962.33,714.79
2016,7,9,15,30,899.0,71.0,1.9,19.0,710.0,938.62,702.27
2016,7,9,15,45,888.5,68.5,1.95,19.0,666.0,910.69,686.15
2016,7,9,16,0,878.0,66.0,2.0,19.0,622.0,880.39,668.3
2016,7,9,16,15,862.0,64.0,1.95,18.5,574.5,843.66,646.11
2016,7,9,16,30,846.0,62.0,1.9,18.0,527.0,805.25,622.51
2016,7,9,16,45,825.0,60.0,1.9,17.5,477.0,761.3,595.0
2016,7,9,17,0,804.0,58.0,1.9,17.0,427.0,716.51,566.28
2016,7,9,17,15,776.5,55.0,1.85,16.5,376.5,664.96,531.41
2016,7,9,17,30,749.0,52.0,1.8,16.0,326.0,619.76,500.31
2016,7,9,17,45,708.0,48.5,1.8,15.5,275.5,558.83,456.21
2016,7,9,18,0,667.0,45.0,1.8,15.0,225.0,499.78,410.48
2016,7,9,18,15,608.0,40.0,1.8,14.0,178.0,430.29,354.22
2016,7,9,18,30,549.0,35.0,1.8,13.0,131.0,365.0,298.42
2016,7,9,18,45,446.5,28.5,1.8,12.5,89.5,280.59,223.81
2016,7,9,19,0,344.0,22.0,1.8,12.0,48.0,202.73,138.55
2016,7,9,19,15,172.0,11.0,1.75,11.5,24.0,80.77,0.0
2016,7,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,182.0,12.5,1.25,10.5,29.0,9.68,0.0
2016,7,10,5,30,364.0,25.0,1.3,11.0,58.0,19.64,10.47
2016,7,10,5,45,462.0,33.0,1.4,11.5,101.0,25.03,16.44
2016,7,10,6,0,560.0,41.0,1.5,12.0,144.0,32.94,23.88
2016,7,10,6,15,620.5,46.0,1.5,12.5,193.5,35.55,26.41
2016,7,10,6,30,681.0,51.0,1.5,13.0,243.0,38.12,28.75
2016,7,10,6,45,721.5,55.0,1.55,13.5,295.0,39.73,30.11
2016,7,10,7,0,762.0,59.0,1.6,14.0,347.0,41.28,31.34
2016,7,10,7,15,790.5,62.0,1.6,14.5,399.0,47.25,36.45
2016,7,10,7,30,819.0,65.0,1.6,15.0,451.0,99.33,51.26
2016,7,10,7,45,840.0,68.0,1.6,15.5,502.0,146.61,80.45
2016,7,10,8,0,861.0,71.0,1.6,16.0,553.0,196.28,118.59
2016,7,10,8,15,877.0,73.0,1.6,16.0,601.5,246.34,161.2
2016,7,10,8,30,893.0,75.0,1.6,16.0,650.0,297.96,206.65
2016,7,10,8,45,906.0,77.0,1.65,16.5,695.0,350.0,252.37
2016,7,10,9,0,919.0,79.0,1.7,17.0,740.0,402.92,298.05
2016,7,10,9,15,929.0,80.5,1.7,17.5,780.5,454.84,341.76
2016,7,10,9,30,939.0,82.0,1.7,18.0,821.0,506.91,384.22
2016,7,10,9,45,946.0,83.5,1.7,18.5,856.0,557.39,424.13
2016,7,10,10,0,953.0,85.0,1.7,19.0,891.0,607.3,462.29
2016,7,10,10,15,959.0,86.0,1.7,19.0,920.0,655.42,498.88
2016,7,10,10,30,965.0,87.0,1.7,19.0,949.0,702.47,533.74
2016,7,10,10,45,969.0,88.0,1.7,19.5,971.0,746.88,564.44
2016,7,10,11,0,973.0,89.0,1.7,20.0,993.0,789.68,591.73
2016,7,10,11,15,976.0,89.5,1.7,20.0,1008.0,829.48,617.78
2016,7,10,11,30,979.0,90.0,1.7,20.0,1023.0,867.25,642.27
2016,7,10,11,45,981.0,90.0,1.75,20.5,1030.5,901.56,663.61
2016,7,10,12,0,983.0,90.0,1.8,21.0,1038.0,933.49,683.27
2016,7,10,12,15,983.0,90.0,1.85,21.0,1038.0,961.12,701.4
2016,7,10,12,30,983.0,90.0,1.9,21.0,1038.0,986.01,717.83
2016,7,10,12,45,977.0,93.0,1.95,21.0,1029.0,1005.39,730.79
2016,7,10,13,0,971.0,96.0,2.0,21.0,1020.0,1021.66,741.91
2016,7,10,13,15,968.5,95.5,2.0,21.0,1004.5,1034.61,750.41
2016,7,10,13,30,966.0,95.0,2.0,21.0,989.0,1044.35,756.99
2016,7,10,13,45,964.0,93.0,2.0,21.0,967.0,1049.76,760.99
2016,7,10,14,0,962.0,91.0,2.0,21.0,945.0,1051.86,763.06
2016,7,10,14,15,957.0,90.0,2.0,21.0,916.0,1048.77,762.0
2016,7,10,14,30,952.0,89.0,2.0,21.0,887.0,1042.42,759.06
2016,7,10,14,45,945.5,87.0,2.0,21.0,852.0,1030.3,752.58
2016,7,10,15,0,939.0,85.0,2.0,21.0,817.0,1015.06,744.27
2016,7,10,15,15,929.5,83.5,1.95,20.5,776.0,994.49,733.39
2016,7,10,15,30,920.0,82.0,1.9,20.0,735.0,971.14,720.75
2016,7,10,15,45,909.0,79.5,1.9,20.0,690.0,942.58,703.93
2016,7,10,16,0,898.0,77.0,1.9,20.0,645.0,911.59,685.47
2016,7,10,16,15,881.5,74.5,1.85,19.5,596.0,873.52,662.8
2016,7,10,16,30,865.0,72.0,1.8,19.0,547.0,833.72,638.7
2016,7,10,16,45,844.5,69.0,1.8,19.0,495.5,788.53,609.74
2016,7,10,17,0,824.0,66.0,1.8,19.0,444.0,742.39,579.57
2016,7,10,17,15,794.5,62.5,1.75,18.5,391.5,694.53,548.1
2016,7,10,17,30,765.0,59.0,1.7,18.0,339.0,640.2,510.88
2016,7,10,17,45,723.0,55.0,1.65,17.5,286.5,577.25,465.81
2016,7,10,18,0,681.0,51.0,1.6,17.0,234.0,516.13,418.75
2016,7,10,18,15,616.5,45.0,1.5,16.0,184.0,441.34,358.86
2016,7,10,18,30,552.0,39.0,1.4,15.0,134.0,371.07,299.69
2016,7,10,18,45,443.0,31.0,1.35,14.0,91.5,286.32,225.99
2016,7,10,19,0,334.0,23.0,1.3,13.0,49.0,204.1,137.01
2016,7,10,19,15,167.0,11.5,1.25,12.5,24.5,79.11,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,177.0,12.5,0.65,9.5,28.0,11.91,0.0
2016,7,11,5,30,354.0,25.0,0.6,10.0,56.0,19.71,10.47
2016,7,11,5,45,454.0,32.5,0.6,11.0,99.0,24.65,16.17
2016,7,11,6,0,554.0,40.0,0.6,12.0,142.0,32.07,23.13
2016,7,11,6,15,614.5,45.5,0.55,12.5,191.5,35.17,26.11
2016,7,11,6,30,675.0,51.0,0.5,13.0,241.0,38.18,28.85
2016,7,11,6,45,716.0,55.0,0.5,14.0,292.5,39.78,30.13
2016,7,11,7,0,757.0,59.0,0.5,15.0,344.0,41.32,31.29
2016,7,11,7,15,786.0,62.5,0.5,16.0,396.0,46.05,35.21
2016,7,11,7,30,815.0,66.0,0.5,17.0,448.0,98.29,50.58
2016,7,11,7,45,836.5,68.5,0.55,18.0,499.0,145.07,78.42
2016,7,11,8,0,858.0,71.0,0.6,19.0,550.0,194.27,115.08
2016,7,11,8,15,873.5,73.5,0.65,19.5,598.0,244.49,156.54
2016,7,11,8,30,889.0,76.0,0.7,20.0,646.0,296.22,200.58
2016,7,11,8,45,901.5,77.5,0.75,21.0,690.5,347.54,243.98
2016,7,11,9,0,914.0,79.0,0.8,22.0,735.0,399.68,287.11
2016,7,11,9,15,923.5,80.5,0.85,22.0,775.0,451.18,329.82
2016,7,11,9,30,933.0,82.0,0.9,22.0,815.0,502.8,371.48
2016,7,11,9,45,930.5,88.5,0.95,22.5,847.0,552.41,409.72
2016,7,11,10,0,928.0,95.0,1.0,23.0,879.0,600.66,445.71
2016,7,11,10,15,933.5,96.0,1.05,23.0,907.0,647.49,480.61
2016,7,11,10,30,939.0,97.0,1.1,23.0,935.0,693.25,513.93
2016,7,11,10,45,942.5,98.5,1.15,23.5,956.5,736.82,543.97
2016,7,11,11,0,946.0,100.0,1.2,24.0,978.0,778.8,570.51
2016,7,11,11,15,948.5,100.5,1.2,24.0,992.5,817.39,595.01
2016,7,11,11,30,951.0,101.0,1.2,24.0,1007.0,853.98,618.03
2016,7,11,11,45,951.5,101.5,1.25,24.5,1013.5,886.79,637.91
2016,7,11,12,0,952.0,102.0,1.3,25.0,1020.0,917.22,656.19
2016,7,11,12,15,952.0,102.0,1.35,25.0,1020.0,944.25,673.57
2016,7,11,12,30,952.0,102.0,1.4,25.0,1020.0,968.63,689.35
2016,7,11,12,45,954.0,99.5,1.45,25.0,1013.0,989.66,703.11
2016,7,11,13,0,956.0,97.0,1.5,25.0,1006.0,1007.79,715.17
2016,7,11,13,15,953.5,96.5,1.55,24.5,990.5,1020.58,725.46
2016,7,11,13,30,951.0,96.0,1.6,24.0,975.0,1030.2,733.99
2016,7,11,13,45,947.5,95.0,1.65,24.0,953.0,1035.12,738.34
2016,7,11,14,0,944.0,94.0,1.7,24.0,931.0,1036.8,740.84
2016,7,11,14,15,938.5,93.0,1.7,23.5,902.5,1033.27,740.95
2016,7,11,14,30,933.0,92.0,1.7,23.0,874.0,1026.55,739.25
2016,7,11,14,45,926.5,90.0,1.75,23.0,839.0,1014.61,733.67
2016,7,11,15,0,920.0,88.0,1.8,23.0,804.0,999.6,726.26
2016,7,11,15,15,910.5,86.5,1.8,22.5,764.0,979.33,716.27
2016,7,11,15,30,901.0,85.0,1.8,22.0,724.0,956.33,704.55
2016,7,11,15,45,890.0,82.5,1.8,22.0,680.0,928.18,688.08
2016,7,11,16,0,879.0,80.0,1.8,22.0,636.0,897.66,670.02
2016,7,11,16,15,863.0,77.5,1.75,21.5,587.5,860.56,648.11
2016,7,11,16,30,847.0,75.0,1.7,21.0,539.0,821.75,624.8
2016,7,11,16,45,828.0,71.5,1.7,20.5,489.0,777.77,597.99
2016,7,11,17,0,809.0,68.0,1.7,20.0,439.0,739.44,574.58
2016,7,11,17,15,780.0,64.5,1.65,19.0,386.5,685.82,540.04
2016,7,11,17,30,751.0,61.0,1.6,18.0,334.0,632.38,504.51
2016,7,11,17,45,712.5,56.0,1.55,17.5,283.0,571.08,460.63
2016,7,11,18,0,674.0,51.0,1.5,17.0,232.0,511.36,414.58
2016,7,11,18,15,609.5,45.0,1.4,16.0,182.5,436.89,354.93
2016,7,11,18,30,545.0,39.0,1.3,15.0,133.0,366.94,296.04
2016,7,11,18,45,440.5,31.0,1.25,14.0,90.5,284.89,224.47
2016,7,11,19,0,336.0,23.0,1.2,13.0,48.0,204.42,135.32
2016,7,11,19,15,168.0,11.5,1.2,12.5,24.0,79.42,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,187.5,12.0,1.0,10.5,28.0,11.44,0.0
2016,7,12,5,30,375.0,24.0,1.0,11.0,56.0,20.59,10.94
2016,7,12,5,45,472.5,31.0,1.05,11.5,99.0,25.52,16.84
2016,7,12,6,0,570.0,38.0,1.1,12.0,142.0,30.3,21.51
2016,7,12,6,15,629.0,43.0,1.05,12.5,191.0,33.06,24.18
2016,7,12,6,30,688.0,48.0,1.0,13.0,240.0,35.74,26.63
2016,7,12,6,45,728.0,51.5,1.0,13.5,291.5,37.06,27.74
2016,7,12,7,0,768.0,55.0,1.0,14.0,343.0,38.34,28.75
2016,7,12,7,15,795.5,58.0,1.0,14.0,395.0,48.52,37.69
2016,7,12,7,30,823.0,61.0,1.0,14.0,447.0,93.47,47.5
2016,7,12,7,45,844.0,63.5,1.05,14.5,497.5,140.51,75.8
2016,7,12,8,0,865.0,66.0,1.1,15.0,548.0,189.95,113.44
2016,7,12,8,15,881.0,68.0,1.15,15.5,596.0,240.2,155.81
2016,7,12,8,30,897.0,70.0,1.2,16.0,644.0,292.01,200.98
2016,7,12,8,45,909.0,71.5,1.25,16.5,689.0,343.54,246.21
2016,7,12,9,0,921.0,73.0,1.3,17.0,734.0,395.85,291.34
2016,7,12,9,15,930.5,74.5,1.3,17.0,774.0,447.69,335.48
2016,7,12,9,30,940.0,76.0,1.3,17.0,814.0,499.63,378.45
2016,7,12,9,45,946.0,78.5,1.35,17.5,849.0,550.54,418.88
2016,7,12,10,0,952.0,81.0,1.4,18.0,884.0,600.82,457.55
2016,7,12,10,15,958.0,81.5,1.4,18.0,912.5,648.52,493.81
2016,7,12,10,30,964.0,82.0,1.4,18.0,941.0,695.15,528.34
2016,7,12,10,45,968.5,82.5,1.45,18.5,963.5,739.48,559.37
2016,7,12,11,0,973.0,83.0,1.5,19.0,986.0,782.23,587.1
2016,7,12,11,15,975.5,83.5,1.5,19.0,1001.0,821.7,612.92
2016,7,12,11,30,978.0,84.0,1.5,19.0,1016.0,859.1,637.14
2016,7,12,11,45,980.0,84.5,1.55,19.0,1023.5,893.87,660.09
2016,7,12,12,0,982.0,85.0,1.6,19.0,1031.0,926.27,681.43
2016,7,12,12,15,982.5,85.0,1.6,19.0,1031.0,954.34,699.27
2016,7,12,12,30,983.0,85.0,1.6,19.0,1031.0,979.69,715.37
2016,7,12,12,45,974.5,90.0,1.65,19.0,1022.0,998.74,728.18
2016,7,12,13,0,966.0,95.0,1.7,19.0,1013.0,1014.64,739.14
2016,7,12,13,15,964.0,94.5,1.7,19.0,998.0,1028.05,747.92
2016,7,12,13,30,962.0,94.0,1.7,19.0,983.0,1038.29,754.81
2016,7,12,13,45,960.0,92.5,1.7,19.0,961.5,1044.24,759.13
2016,7,12,14,0,958.0,91.0,1.7,19.0,940.0,1046.91,761.55
2016,7,12,14,15,953.0,90.0,1.7,19.0,911.5,1043.87,760.51
