Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,14,30,948.0,89.0,1.7,19.0,883.0,1037.59,757.62
2016,7,12,14,45,942.0,87.0,1.75,19.0,848.0,1026.03,752.24
2016,7,12,15,0,936.0,85.0,1.8,19.0,813.0,1011.34,744.98
2016,7,12,15,15,927.0,83.5,1.8,18.5,772.5,991.33,735.04
2016,7,12,15,30,918.0,82.0,1.8,18.0,732.0,968.51,723.32
2016,7,12,15,45,906.5,79.5,1.8,18.0,687.5,939.55,706.14
2016,7,12,16,0,895.0,77.0,1.8,18.0,643.0,908.17,687.32
2016,7,12,16,15,879.0,75.0,1.75,17.5,594.0,871.25,665.27
2016,7,12,16,30,863.0,73.0,1.7,17.0,545.0,832.58,641.78
2016,7,12,16,45,842.5,69.5,1.7,17.0,493.5,786.85,612.29
2016,7,12,17,0,822.0,66.0,1.7,17.0,442.0,740.15,581.56
2016,7,12,17,15,792.5,63.0,1.65,16.5,389.5,693.0,550.41
2016,7,12,17,30,763.0,60.0,1.6,16.0,337.0,639.38,513.46
2016,7,12,17,45,721.0,55.5,1.55,15.5,284.5,575.87,467.67
2016,7,12,18,0,679.0,51.0,1.5,15.0,232.0,514.2,419.81
2016,7,12,18,15,614.0,45.0,1.35,14.0,182.5,439.23,359.1
2016,7,12,18,30,549.0,39.0,1.2,13.0,133.0,368.8,299.23
2016,7,12,18,45,439.5,31.0,1.1,12.5,90.0,284.2,224.6
2016,7,12,19,0,330.0,23.0,1.0,12.0,47.0,201.05,131.27
2016,7,12,19,15,165.0,11.5,0.95,11.5,23.5,78.09,0.0
2016,7,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,5,15,180.0,12.0,0.75,9.5,27.0,11.44,0.0
2016,7,13,5,30,360.0,24.0,0.7,10.0,54.0,18.95,9.51
2016,7,13,5,45,463.5,32.0,0.7,11.0,98.0,26.58,17.81
2016,7,13,6,0,567.0,40.0,0.7,12.0,142.0,32.26,23.26
2016,7,13,6,15,628.5,45.5,0.7,12.5,192.0,35.35,26.25
2016,7,13,6,30,690.0,51.0,0.7,13.0,242.0,38.36,28.99
2016,7,13,6,45,732.0,54.5,0.7,13.5,294.5,39.55,29.98
2016,7,13,7,0,774.0,58.0,0.7,14.0,347.0,40.72,30.89
2016,7,13,7,15,803.0,61.5,0.7,14.5,400.0,42.24,32.06
2016,7,13,7,30,832.0,65.0,0.7,15.0,453.0,95.31,49.15
2016,7,13,7,45,853.5,67.0,0.7,16.0,504.5,142.57,76.71
2016,7,13,8,0,875.0,69.0,0.7,17.0,556.0,192.25,113.65
2016,7,13,8,15,891.0,71.5,0.7,17.5,604.5,243.47,156.07
2016,7,13,8,30,907.0,74.0,0.7,18.0,653.0,296.26,201.2
2016,7,13,8,45,919.5,75.5,0.7,19.0,698.5,348.54,245.61
2016,7,13,9,0,932.0,77.0,0.7,20.0,744.0,401.64,289.65
2016,7,13,9,15,941.0,78.5,0.7,20.5,784.5,453.9,332.33
2016,7,13,9,30,950.0,80.0,0.7,21.0,825.0,506.21,373.6
2016,7,13,9,45,945.5,88.0,0.75,22.0,857.0,557.01,411.88
2016,7,13,10,0,941.0,96.0,0.8,23.0,889.0,606.23,447.56
2016,7,13,10,15,946.5,97.5,0.85,23.5,917.5,654.19,482.1
2016,7,13,10,30,952.0,99.0,0.9,24.0,946.0,701.06,514.91
2016,7,13,10,45,956.5,99.5,0.95,24.5,968.0,745.11,544.97
2016,7,13,11,0,961.0,100.0,1.0,25.0,990.0,787.6,571.6
2016,7,13,11,15,963.5,100.5,1.0,25.5,1005.0,826.85,594.99
2016,7,13,11,30,966.0,101.0,1.0,26.0,1020.0,864.07,616.79
2016,7,13,11,45,967.5,101.0,1.05,26.5,1027.5,897.84,636.94
2016,7,13,12,0,969.0,101.0,1.1,27.0,1035.0,929.23,655.5
2016,7,13,12,15,969.0,101.0,1.15,27.0,1034.5,956.8,672.94
2016,7,13,12,30,969.0,101.0,1.2,27.0,1034.0,981.66,688.78
2016,7,13,12,45,967.0,101.0,1.25,27.0,1025.5,1001.84,701.83
2016,7,13,13,0,965.0,101.0,1.3,27.0,1017.0,1018.99,713.17
2016,7,13,13,15,962.5,100.5,1.35,27.0,1001.5,1032.06,722.15
2016,7,13,13,30,960.0,100.0,1.4,27.0,986.0,1041.92,729.35
2016,7,13,13,45,955.0,99.5,1.45,27.0,963.0,1046.1,733.23
2016,7,13,14,0,950.0,99.0,1.5,27.0,940.0,1047.01,735.32
2016,7,13,14,15,944.0,97.5,1.5,26.5,910.5,1042.6,734.95
2016,7,13,14,30,938.0,96.0,1.5,26.0,881.0,1034.95,732.78
2016,7,13,14,45,929.0,95.0,1.55,26.0,845.0,1021.75,726.66
2016,7,13,15,0,920.0,94.0,1.6,26.0,809.0,1005.55,718.77
2016,7,13,15,15,909.5,92.0,1.6,25.5,768.0,983.87,708.16
2016,7,13,15,30,899.0,90.0,1.6,25.0,727.0,959.48,695.85
2016,7,13,15,45,884.5,88.0,1.6,25.0,681.0,928.81,678.11
2016,7,13,16,0,870.0,86.0,1.6,25.0,635.0,895.94,658.89
2016,7,13,16,15,852.0,83.5,1.6,24.5,586.0,857.41,636.99
2016,7,13,16,30,834.0,81.0,1.6,24.0,537.0,824.51,618.57
2016,7,13,16,45,809.5,78.0,1.6,23.5,485.0,776.89,589.64
2016,7,13,17,0,785.0,75.0,1.6,23.0,433.0,728.54,559.59
2016,7,13,17,15,753.0,71.0,1.55,22.0,380.5,672.86,524.0
2016,7,13,17,30,721.0,67.0,1.5,21.0,328.0,617.57,487.43
2016,7,13,17,45,675.0,62.0,1.45,20.0,276.0,552.28,441.47
2016,7,13,18,0,629.0,57.0,1.4,19.0,224.0,493.34,396.79
2016,7,13,18,15,559.5,50.0,1.3,18.0,175.0,416.99,336.03
2016,7,13,18,30,490.0,43.0,1.2,17.0,126.0,345.9,276.68
2016,7,13,18,45,378.0,33.5,1.1,16.5,85.0,256.31,199.5
2016,7,13,19,0,266.0,24.0,1.0,16.0,44.0,172.34,108.37
2016,7,13,19,15,133.0,12.0,0.9,15.0,22.0,65.44,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,151.5,13.0,0.65,10.5,25.5,12.39,0.0
2016,7,14,5,30,303.0,26.0,0.6,11.0,51.0,20.9,10.78
2016,7,14,5,45,416.5,34.5,0.6,12.0,94.0,26.65,17.75
2016,7,14,6,0,530.0,43.0,0.6,13.0,137.0,32.15,23.05
2016,7,14,6,15,595.0,49.0,0.6,13.5,187.0,35.22,26.02
2016,7,14,6,30,660.0,55.0,0.6,14.0,237.0,41.83,31.98
2016,7,14,6,45,708.0,58.5,0.6,15.0,290.0,42.84,32.72
2016,7,14,7,0,756.0,62.0,0.6,16.0,343.0,43.86,33.4
2016,7,14,7,15,786.0,65.5,0.6,16.5,395.5,44.79,34.03
2016,7,14,7,30,816.0,69.0,0.6,17.0,448.0,88.49,44.18
2016,7,14,7,45,840.0,71.5,0.6,18.0,500.0,142.92,77.12
2016,7,14,8,0,864.0,74.0,0.6,19.0,552.0,192.77,113.51
2016,7,14,8,15,880.5,76.0,0.6,19.5,601.0,243.23,154.75
2016,7,14,8,30,897.0,78.0,0.6,20.0,650.0,295.29,198.78
2016,7,14,8,45,910.5,79.5,0.65,21.0,695.5,347.46,242.75
2016,7,14,9,0,924.0,81.0,0.7,22.0,741.0,400.54,286.55
2016,7,14,9,15,933.5,83.0,0.75,22.5,782.0,453.11,329.38
2016,7,14,9,30,943.0,85.0,0.8,23.0,823.0,505.78,370.98
2016,7,14,9,45,949.5,86.5,0.85,24.0,858.0,556.42,409.02
2016,7,14,10,0,956.0,88.0,0.9,25.0,893.0,606.45,445.22
2016,7,14,10,15,961.5,89.0,0.95,25.0,921.5,654.63,480.75
2016,7,14,10,30,967.0,90.0,1.0,25.0,950.0,701.7,514.65
2016,7,14,10,45,971.0,91.0,1.05,25.5,972.0,746.44,545.07
2016,7,14,11,0,975.0,92.0,1.1,26.0,994.0,789.57,571.92
2016,7,14,11,15,977.5,92.5,1.1,26.0,1009.0,829.31,596.77
2016,7,14,11,30,980.0,93.0,1.1,26.0,1024.0,866.99,620.09
2016,7,14,11,45,980.5,93.5,1.15,26.5,1031.0,900.79,640.29
2016,7,14,12,0,981.0,94.0,1.2,27.0,1038.0,932.13,658.84
2016,7,14,12,15,981.0,94.0,1.2,27.0,1037.5,959.97,675.69
2016,7,14,12,30,981.0,94.0,1.2,27.0,1037.0,985.05,690.85
2016,7,14,12,45,973.5,97.5,1.3,27.0,1027.5,1003.73,703.8
2016,7,14,13,0,966.0,101.0,1.4,27.0,1018.0,1019.25,714.97
2016,7,14,13,15,963.0,100.5,1.4,26.5,1002.0,1031.89,724.32
2016,7,14,13,30,960.0,100.0,1.4,26.0,986.0,1041.31,731.87
2016,7,14,13,45,955.0,99.5,1.4,26.0,963.0,1045.52,734.97
2016,7,14,14,0,950.0,99.0,1.4,26.0,940.0,1046.45,736.26
2016,7,14,14,15,944.0,98.0,1.35,25.5,910.5,1042.61,735.38
2016,7,14,14,30,938.0,97.0,1.3,25.0,881.0,1035.54,732.7
2016,7,14,14,45,929.0,95.5,1.3,25.0,845.0,1021.82,725.51
2016,7,14,15,0,920.0,94.0,1.3,25.0,809.0,1005.08,716.61
2016,7,14,15,15,909.5,92.0,1.3,24.5,767.5,983.42,706.11
2016,7,14,15,30,899.0,90.0,1.3,24.0,726.0,959.03,693.91
2016,7,14,15,45,885.0,88.0,1.3,24.0,680.5,928.84,676.63
2016,7,14,16,0,871.0,86.0,1.3,24.0,635.0,896.42,657.85
2016,7,14,16,15,853.0,83.0,1.25,23.0,585.5,857.26,636.25
2016,7,14,16,30,835.0,80.0,1.2,22.0,536.0,823.7,618.08
2016,7,14,16,45,811.5,77.0,1.2,21.5,484.5,776.87,589.86
2016,7,14,17,0,788.0,74.0,1.2,21.0,433.0,729.25,560.5
2016,7,14,17,15,755.5,70.0,1.15,20.0,380.0,673.09,524.65
2016,7,14,17,30,723.0,66.0,1.1,19.0,327.0,617.36,487.84
2016,7,14,17,45,677.5,61.0,1.1,18.5,275.0,552.36,441.74
2016,7,14,18,0,632.0,56.0,1.1,18.0,223.0,493.55,396.8
2016,7,14,18,15,562.0,49.5,1.0,17.0,174.0,417.48,336.28
2016,7,14,18,30,492.0,43.0,0.9,16.0,125.0,346.68,277.19
2016,7,14,18,45,379.0,33.5,0.85,15.5,84.0,256.58,199.66
2016,7,14,19,0,266.0,24.0,0.8,15.0,43.0,171.59,105.68
2016,7,14,19,15,133.0,12.0,0.75,14.0,21.5,65.34,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.0,0.9,9.5,25.0,11.44,0.0
2016,7,15,5,30,327.0,24.0,0.9,10.0,50.0,19.1,9.16
2016,7,15,5,45,431.5,32.0,0.95,11.0,92.5,24.5,15.9
2016,7,15,6,0,536.0,40.0,1.0,12.0,135.0,32.38,23.33
2016,7,15,6,15,600.0,46.0,0.95,12.5,184.0,35.9,26.71
2016,7,15,6,30,664.0,52.0,0.9,13.0,233.0,39.3,29.82
2016,7,15,6,45,707.5,56.0,0.9,13.5,285.5,40.84,31.13
2016,7,15,7,0,751.0,60.0,0.9,14.0,338.0,42.33,32.32
2016,7,15,7,15,781.0,63.5,0.85,14.5,390.5,43.33,33.02
2016,7,15,7,30,811.0,67.0,0.8,15.0,443.0,85.08,42.5
2016,7,15,7,45,834.5,69.5,0.8,16.0,494.5,139.2,75.22
2016,7,15,8,0,858.0,72.0,0.8,17.0,546.0,188.67,111.54
2016,7,15,8,15,874.5,74.0,0.8,17.5,595.0,238.82,152.92
2016,7,15,8,30,891.0,76.0,0.8,18.0,644.0,290.59,197.21
2016,7,15,8,45,904.5,78.0,0.85,18.5,689.0,342.86,242.27
2016,7,15,9,0,918.0,80.0,0.9,19.0,734.0,396.07,287.37
2016,7,15,9,15,928.0,81.5,0.9,19.5,775.0,448.16,330.36
2016,7,15,9,30,938.0,83.0,0.9,20.0,816.0,500.41,372.05
2016,7,15,9,45,942.5,86.5,0.95,21.0,850.5,551.52,411.04
2016,7,15,10,0,947.0,90.0,1.0,22.0,885.0,601.88,448.03
2016,7,15,10,15,953.0,91.0,1.05,22.0,914.0,650.02,484.07
2016,7,15,10,30,959.0,92.0,1.1,22.0,943.0,697.12,518.51
2016,7,15,10,45,964.0,92.5,1.15,22.5,965.5,741.84,549.51
2016,7,15,11,0,969.0,93.0,1.2,23.0,988.0,785.03,576.9
2016,7,15,11,15,971.5,93.5,1.2,23.0,1003.5,824.62,602.08
2016,7,15,11,30,974.0,94.0,1.2,23.0,1019.0,862.15,625.73
2016,7,15,11,45,976.5,93.5,1.25,23.0,1026.5,896.56,647.9
2016,7,15,12,0,979.0,93.0,1.3,23.0,1034.0,928.6,668.54
2016,7,15,12,15,979.0,93.0,1.3,23.0,1034.0,956.42,685.73
2016,7,15,12,30,979.0,93.0,1.3,23.0,1034.0,981.48,701.2
2016,7,15,12,45,974.0,95.5,1.3,23.0,1025.5,1001.49,713.54
2016,7,15,13,0,969.0,98.0,1.3,23.0,1017.0,1018.4,724.08
2016,7,15,13,15,966.5,97.5,1.3,22.5,1001.5,1031.55,733.81
2016,7,15,13,30,964.0,97.0,1.3,22.0,986.0,1041.47,741.72
2016,7,15,13,45,962.0,95.0,1.3,22.0,964.0,1047.06,745.7
2016,7,15,14,0,960.0,93.0,1.3,22.0,942.0,1049.34,747.82
2016,7,15,14,15,954.5,92.0,1.25,21.5,912.5,1045.92,747.11
2016,7,15,14,30,949.0,91.0,1.2,21.0,883.0,1039.24,744.56
2016,7,15,14,45,942.0,89.0,1.2,21.0,847.5,1026.79,738.09
2016,7,15,15,0,935.0,87.0,1.2,21.0,812.0,1011.21,729.84
2016,7,15,15,15,925.0,85.5,1.15,21.0,771.0,990.32,717.45
2016,7,15,15,30,915.0,84.0,1.1,21.0,730.0,966.66,703.43
2016,7,15,15,45,901.5,82.0,1.1,21.0,684.0,936.55,686.19
2016,7,15,16,0,888.0,80.0,1.1,21.0,638.0,904.13,667.43
2016,7,15,16,15,870.5,77.5,1.1,20.5,589.0,865.51,645.64
2016,7,15,16,30,853.0,75.0,1.1,20.0,540.0,825.22,622.41
2016,7,15,16,45,829.0,72.5,1.1,19.5,488.0,785.14,598.82
2016,7,15,17,0,805.0,70.0,1.1,19.0,436.0,737.19,569.14
2016,7,15,17,15,773.5,66.5,1.05,18.5,383.0,681.82,532.79
2016,7,15,17,30,742.0,63.0,1.0,18.0,330.0,626.8,495.58
2016,7,15,17,45,693.5,59.0,0.95,17.5,277.5,560.31,448.19
2016,7,15,18,0,645.0,55.0,0.9,17.0,225.0,496.09,398.98
2016,7,15,18,15,575.0,48.5,0.85,16.0,175.5,423.47,341.33
2016,7,15,18,30,505.0,42.0,0.8,15.0,126.0,352.18,281.94
2016,7,15,18,45,384.5,33.0,0.75,14.0,84.0,258.47,201.66
2016,7,15,19,0,264.0,24.0,0.7,13.0,42.0,169.88,102.42
2016,7,15,19,15,132.0,12.0,0.7,12.5,21.0,64.82,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,5,15,139.0,12.5,0.9,11.5,23.5,11.91,0.0
2016,7,16,5,30,278.0,25.0,0.9,12.0,47.0,20.12,9.54
2016,7,16,5,45,391.5,34.0,0.9,12.5,89.0,26.35,17.36
2016,7,16,6,0,505.0,43.0,0.9,13.0,131.0,32.29,23.13
2016,7,16,6,15,572.0,49.0,0.9,13.5,180.0,35.34,26.09
2016,7,16,6,30,639.0,55.0,0.9,14.0,229.0,41.95,32.06
2016,7,16,6,45,524.0,85.5,0.9,14.5,247.5,60.14,48.16
2016,7,16,7,0,409.0,116.0,0.9,15.0,266.0,80.23,65.6
2016,7,16,7,15,604.0,92.5,0.9,15.5,352.0,59.32,46.92
2016,7,16,7,30,799.0,69.0,0.9,16.0,438.0,84.33,42.69
2016,7,16,7,45,404.0,124.0,0.9,16.5,311.5,126.53,82.68
2016,7,16,8,0,9.0,179.0,0.9,17.0,185.0,160.17,125.41
2016,7,16,8,15,447.5,128.0,0.9,17.5,412.5,181.09,124.07
2016,7,16,8,30,886.0,77.0,0.9,18.0,640.0,288.52,196.08
2016,7,16,8,45,901.5,77.5,0.95,18.5,685.5,339.98,240.26
2016,7,16,9,0,917.0,78.0,1.0,19.0,731.0,392.55,284.99
2016,7,16,9,15,506.5,222.0,1.0,19.5,586.5,382.19,285.79
2016,7,16,9,30,96.0,366.0,1.0,20.0,442.0,357.22,270.01
2016,7,16,9,45,520.5,227.0,1.05,20.5,661.5,446.94,337.54
2016,7,16,10,0,945.0,88.0,1.1,21.0,881.0,597.75,448.63
2016,7,16,10,15,951.0,89.0,1.15,21.0,910.0,645.85,483.95
2016,7,16,10,30,957.0,90.0,1.2,21.0,939.0,692.89,518.62
2016,7,16,10,45,961.0,91.0,1.25,21.5,961.5,737.32,549.67
2016,7,16,11,0,965.0,92.0,1.3,22.0,984.0,780.16,577.08
2016,7,16,11,15,968.0,92.5,1.3,22.0,999.0,820.02,602.69
2016,7,16,11,30,971.0,93.0,1.3,22.0,1014.0,857.86,626.76
2016,7,16,11,45,972.5,93.5,1.35,22.5,1022.0,892.31,647.87
2016,7,16,12,0,974.0,94.0,1.4,23.0,1030.0,924.37,667.34
2016,7,16,12,15,974.5,94.0,1.4,22.5,1030.0,952.55,686.17
2016,7,16,12,30,975.0,94.0,1.4,22.0,1030.0,978.01,703.36
2016,7,16,12,45,971.0,96.0,1.45,22.0,1021.5,998.43,716.86
2016,7,16,13,0,967.0,98.0,1.5,22.0,1013.0,1015.79,728.58
2016,7,16,13,15,964.5,97.5,1.5,22.0,998.0,1028.93,737.0
2016,7,16,13,30,962.0,97.0,1.5,22.0,983.0,1038.87,743.57
2016,7,16,13,45,958.0,96.0,1.5,22.0,960.5,1043.56,747.03
2016,7,16,14,0,954.0,95.0,1.5,22.0,938.0,1044.95,748.62
2016,7,16,14,15,948.5,94.0,1.45,22.0,909.0,1041.58,746.59
2016,7,16,14,30,943.0,93.0,1.4,22.0,880.0,1034.97,742.72
2016,7,16,14,45,935.5,92.0,1.4,22.0,844.5,1023.23,736.65
2016,7,16,15,0,928.0,91.0,1.4,22.0,809.0,1008.42,728.82
2016,7,16,15,15,918.0,89.0,1.35,21.5,768.5,987.12,717.55
2016,7,16,15,30,908.0,87.0,1.3,21.0,728.0,963.04,704.58
2016,7,16,15,45,894.5,85.0,1.3,21.0,682.0,933.11,687.29
2016,7,16,16,0,881.0,83.0,1.3,21.0,636.0,900.9,668.47
2016,7,16,16,15,863.5,80.5,1.25,20.5,587.0,862.49,645.91
2016,7,16,16,30,846.0,78.0,1.2,20.0,538.0,822.45,621.99
2016,7,16,16,45,822.5,75.0,1.2,19.5,486.0,782.44,598.32
2016,7,16,17,0,799.0,72.0,1.2,19.0,434.0,734.46,568.46
2016,7,16,17,15,767.0,68.0,1.15,18.5,381.0,678.3,531.39
2016,7,16,17,30,735.0,64.0,1.1,18.0,328.0,622.52,493.46
2016,7,16,17,45,689.5,59.5,1.1,17.5,276.0,557.7,447.43
2016,7,16,18,0,644.0,55.0,1.1,17.0,224.0,494.95,399.39
2016,7,16,18,15,573.5,48.5,1.0,16.0,174.5,422.17,341.0
2016,7,16,18,30,503.0,42.0,0.9,15.0,125.0,350.71,281.0
2016,7,16,18,45,387.0,32.5,0.85,14.5,83.5,258.83,201.44
2016,7,16,19,0,271.0,23.0,0.8,14.0,42.0,171.2,99.42
2016,7,16,19,15,135.5,11.5,0.8,13.5,21.0,65.64,0.0
2016,7,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,5,15,172.5,11.0,0.85,11.0,24.0,10.48,0.0
2016,7,17,5,30,345.0,22.0,0.9,11.0,48.0,18.98,8.4
2016,7,17,5,45,454.5,29.5,0.95,11.5,91.0,24.47,15.77
2016,7,17,6,0,564.0,37.0,1.0,12.0,134.0,29.76,20.96
2016,7,17,6,15,316.5,69.0,0.95,12.0,127.0,51.13,40.41
2016,7,17,6,30,69.0,101.0,0.9,12.0,120.0,84.31,70.17
2016,7,17,6,45,74.5,122.5,0.9,12.5,147.0,100.8,84.52
2016,7,17,7,0,80.0,144.0,0.9,13.0,174.0,116.94,98.27
2016,7,17,7,15,203.0,158.0,0.9,13.5,248.0,113.73,94.95
2016,7,17,7,30,326.0,172.0,0.9,14.0,322.0,140.61,103.31
2016,7,17,7,45,167.0,173.5,0.9,15.0,250.5,154.61,115.81
2016,7,17,8,0,8.0,175.0,0.9,16.0,179.0,156.74,123.09
2016,7,17,8,15,196.0,212.0,0.95,16.5,336.0,211.56,158.6
2016,7,17,8,30,384.0,249.0,1.0,17.0,493.0,291.22,214.66
2016,7,17,8,45,421.0,254.5,1.05,17.5,539.5,322.9,239.54
2016,7,17,9,0,458.0,260.0,1.1,18.0,586.0,365.13,272.88
2016,7,17,9,15,273.0,311.5,1.1,18.0,509.0,363.38,275.63
2016,7,17,9,30,88.0,363.0,1.1,18.0,432.0,351.01,267.91
2016,7,17,9,45,515.5,227.5,1.15,18.5,657.0,446.11,339.9
2016,7,17,10,0,943.0,92.0,1.2,19.0,882.0,598.73,453.3
2016,7,17,10,15,948.5,93.0,1.2,19.0,911.0,646.53,488.36
2016,7,17,10,30,954.0,94.0,1.2,19.0,940.0,693.23,522.64
2016,7,17,10,45,957.5,95.5,1.3,19.5,962.0,737.73,554.48
2016,7,17,11,0,961.0,97.0,1.4,20.0,984.0,780.6,582.91
2016,7,17,11,15,963.5,97.5,1.4,20.0,998.5,820.04,608.52
2016,7,17,11,30,966.0,98.0,1.4,20.0,1013.0,857.44,632.58
2016,7,17,11,45,966.5,98.5,1.45,20.0,1020.0,891.01,654.6
2016,7,17,12,0,967.0,99.0,1.5,20.0,1027.0,922.15,675.02
2016,7,17,12,15,966.5,99.0,1.5,20.0,1026.5,949.37,692.22
2016,7,17,12,30,966.0,99.0,1.5,20.0,1026.0,973.86,707.68
2016,7,17,12,45,961.5,101.0,1.55,20.0,1017.0,993.74,720.98
2016,7,17,13,0,957.0,103.0,1.6,20.0,1008.0,1010.57,732.48
2016,7,17,13,15,954.0,102.0,1.6,19.5,992.5,1022.7,741.79
2016,7,17,13,30,951.0,101.0,1.6,19.0,977.0,1031.62,749.25
2016,7,17,13,45,947.0,100.0,1.65,19.0,954.0,1036.32,753.56
2016,7,17,14,0,943.0,99.0,1.7,19.0,931.0,1037.76,755.97
2016,7,17,14,15,936.5,97.5,1.7,19.0,901.5,1032.94,753.81
2016,7,17,14,30,930.0,96.0,1.7,19.0,872.0,1024.89,749.79
2016,7,17,14,45,923.0,94.0,1.7,19.0,836.5,1012.65,743.24
2016,7,17,15,0,916.0,92.0,1.7,19.0,801.0,997.35,734.85
2016,7,17,15,15,905.0,90.0,1.7,18.5,759.5,975.26,723.52
2016,7,17,15,30,894.0,88.0,1.7,18.0,718.0,950.46,710.45
2016,7,17,15,45,882.0,85.0,1.7,17.5,672.5,921.01,694.22
2016,7,17,16,0,870.0,82.0,1.7,17.0,627.0,889.22,676.29
2016,7,17,16,15,852.0,79.5,1.7,16.5,578.0,850.64,653.46
2016,7,17,16,30,834.0,77.0,1.7,16.0,529.0,810.47,629.18
2016,7,17,16,45,812.0,73.0,1.7,15.5,478.0,770.76,604.75
2016,7,17,17,0,790.0,69.0,1.7,15.0,427.0,723.03,573.9
2016,7,17,17,15,758.0,65.5,1.7,14.5,374.5,667.83,536.68
2016,7,17,17,30,726.0,62.0,1.7,14.0,322.0,613.05,498.52
2016,7,17,17,45,683.5,57.0,1.7,13.5,270.5,550.05,452.24
2016,7,17,18,0,641.0,52.0,1.7,13.0,219.0,488.98,403.89
2016,7,17,18,15,572.0,45.5,1.65,12.5,170.5,416.83,343.88
2016,7,17,18,30,503.0,39.0,1.6,12.0,122.0,346.45,282.75
2016,7,17,18,45,388.5,30.5,1.55,11.5,81.0,256.81,202.93
2016,7,17,19,0,274.0,22.0,1.5,11.0,40.0,170.66,96.53
2016,7,17,19,15,137.0,11.0,1.45,10.5,20.0,65.64,0.0
2016,7,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,5,15,146.0,11.5,1.1,10.0,22.5,10.96,0.0
2016,7,18,5,30,292.0,23.0,1.1,10.0,45.0,18.41,7.64
2016,7,18,5,45,409.0,31.0,1.15,10.5,87.0,23.83,15.24
2016,7,18,6,0,526.0,39.0,1.2,11.0,129.0,29.03,20.37
2016,7,18,6,15,590.5,45.0,1.15,11.5,177.5,35.23,26.19
2016,7,18,6,30,655.0,51.0,1.1,12.0,226.0,38.65,29.35
2016,7,18,6,45,379.5,98.0,1.1,12.5,204.5,69.49,56.9
2016,7,18,7,0,104.0,145.0,1.1,13.0,183.0,111.82,93.93
2016,7,18,7,15,245.5,152.5,1.05,13.5,260.0,110.36,92.07
2016,7,18,7,30,387.0,160.0,1.0,14.0,337.0,126.48,90.39
2016,7,18,7,45,621.0,114.0,1.0,14.5,436.5,135.25,81.79
2016,7,18,8,0,855.0,68.0,1.0,15.0,536.0,180.13,105.71
2016,7,18,8,15,870.5,70.0,1.0,15.5,584.0,229.95,147.05
2016,7,18,8,30,886.0,72.0,1.0,16.0,632.0,281.3,191.49
2016,7,18,8,45,899.5,73.0,1.0,16.5,676.5,332.57,236.25
2016,7,18,9,0,913.0,74.0,1.0,17.0,721.0,384.77,281.08
2016,7,18,9,15,922.5,75.5,1.0,17.0,761.0,436.49,325.07
2016,7,18,9,30,932.0,77.0,1.0,17.0,801.0,488.33,367.9
2016,7,18,9,45,934.5,80.5,1.05,17.5,834.5,538.28,407.62
2016,7,18,10,0,937.0,84.0,1.1,18.0,868.0,587.29,445.35
2016,7,18,10,15,942.5,85.0,1.15,18.0,896.5,634.79,481.78
2016,7,18,10,30,948.0,86.0,1.2,18.0,925.0,681.22,516.54
2016,7,18,10,45,951.5,87.0,1.25,18.5,947.0,725.01,547.66
2016,7,18,11,0,955.0,88.0,1.3,19.0,969.0,767.18,575.1
2016,7,18,11,15,958.0,88.5,1.35,19.0,983.5,806.72,601.5
2016,7,18,11,30,961.0,89.0,1.4,19.0,998.0,844.28,626.42
2016,7,18,11,45,962.0,89.0,1.45,19.5,1005.5,877.58,647.2
2016,7,18,12,0,963.0,89.0,1.5,20.0,1013.0,908.46,666.3
2016,7,18,12,15,963.0,89.0,1.5,20.0,1012.5,935.92,683.73
2016,7,18,12,30,963.0,89.0,1.5,20.0,1012.0,960.65,699.41
2016,7,18,12,45,964.5,87.0,1.55,20.0,1005.0,981.97,713.66
2016,7,18,13,0,966.0,85.0,1.6,20.0,998.0,1000.31,726.13
2016,7,18,13,15,963.5,84.5,1.6,19.5,983.0,1013.28,735.96
2016,7,18,13,30,961.0,84.0,1.6,19.0,968.0,1023.02,743.94
2016,7,18,13,45,959.0,82.0,1.65,19.0,946.5,1028.42,748.67
2016,7,18,14,0,957.0,80.0,1.7,19.0,925.0,1030.5,751.47
2016,7,18,14,15,952.0,79.0,1.7,19.0,896.0,1027.4,750.39
2016,7,18,14,30,947.0,78.0,1.7,19.0,867.0,1021.05,747.43
2016,7,18,14,45,941.5,76.0,1.7,19.0,832.5,1009.87,741.53
2016,7,18,15,0,936.0,74.0,1.7,19.0,798.0,995.55,733.77
2016,7,18,15,15,927.0,72.5,1.65,18.5,757.5,975.42,723.0
2016,7,18,15,30,918.0,71.0,1.6,18.0,717.0,952.46,710.47
2016,7,18,15,45,907.5,68.5,1.6,18.0,672.0,924.25,693.82
2016,7,18,16,0,897.0,66.0,1.6,18.0,627.0,893.57,675.49
2016,7,18,16,15,881.0,64.0,1.55,17.5,578.5,856.4,653.25
2016,7,18,16,30,865.0,62.0,1.5,17.0,530.0,817.49,629.56
2016,7,18,16,45,845.5,59.5,1.5,17.0,479.5,773.57,601.36
2016,7,18,17,0,826.0,57.0,1.5,17.0,429.0,728.63,571.91
2016,7,18,17,15,797.0,54.0,1.45,16.5,376.5,675.17,536.09
2016,7,18,17,30,768.0,51.0,1.4,16.0,324.0,622.01,499.41
2016,7,18,17,45,727.5,47.0,1.4,15.5,272.5,566.17,459.57
2016,7,18,18,0,687.0,43.0,1.4,15.0,221.0,506.04,413.05
2016,7,18,18,15,623.0,38.0,1.35,14.5,172.5,432.97,353.17
2016,7,18,18,30,559.0,33.0,1.3,14.0,124.0,364.56,294.15
2016,7,18,18,45,449.0,26.0,1.3,13.5,82.5,276.08,215.63
2016,7,18,19,0,339.0,19.0,1.3,13.0,41.0,191.13,101.89
2016,7,18,19,15,169.5,9.5,1.25,12.5,20.5,77.11,0.0
2016,7,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,5,15,182.5,10.0,1.0,9.5,23.0,9.53,0.0
2016,7,19,5,30,365.0,20.0,1.0,10.0,46.0,17.12,6.29
2016,7,19,5,45,473.5,26.5,1.0,10.5,88.5,21.75,13.38
2016,7,19,6,0,582.0,33.0,1.0,11.0,131.0,26.24,17.88
2016,7,19,6,15,643.5,38.0,0.95,11.5,180.5,29.19,20.76
2016,7,19,6,30,705.0,43.0,0.9,12.0,230.0,32.05,23.41
2016,7,19,6,45,746.0,46.0,0.9,12.5,282.0,38.32,29.01
2016,7,19,7,0,787.0,49.0,0.9,13.0,334.0,40.39,30.74
2016,7,19,7,15,814.5,52.0,0.9,13.5,386.5,42.32,32.28
2016,7,19,7,30,842.0,55.0,0.9,14.0,439.0,77.99,38.88
2016,7,19,7,45,862.5,57.0,0.9,14.5,490.0,125.56,64.32
2016,7,19,8,0,883.0,59.0,0.9,15.0,541.0,175.49,100.71
2016,7,19,8,15,898.0,60.5,0.9,15.5,589.5,226.17,142.72
2016,7,19,8,30,913.0,62.0,0.9,16.0,638.0,278.32,187.94
2016,7,19,8,45,924.0,63.5,0.95,16.5,683.0,330.56,233.8
2016,7,19,9,0,935.0,65.0,1.0,17.0,728.0,383.48,279.58
2016,7,19,9,15,944.0,66.5,1.05,17.5,768.0,436.07,324.02
2016,7,19,9,30,953.0,68.0,1.1,18.0,808.0,488.71,367.15
2016,7,19,9,45,952.0,74.5,1.15,18.5,842.0,540.48,408.22
2016,7,19,10,0,951.0,81.0,1.2,19.0,876.0,591.0,446.96
2016,7,19,10,15,956.5,82.0,1.2,19.0,904.5,639.17,483.42
2016,7,19,10,30,962.0,83.0,1.2,19.0,933.0,686.24,518.09
2016,7,19,10,45,964.5,84.0,1.3,19.5,954.5,729.97,549.52
2016,7,19,11,0,967.0,85.0,1.4,20.0,976.0,771.96,577.2
2016,7,19,11,15,969.5,85.5,1.4,20.0,991.0,811.61,603.04
2016,7,19,11,30,972.0,86.0,1.4,20.0,1006.0,849.19,627.28
2016,7,19,11,45,973.0,86.5,1.45,20.5,1013.0,883.32,648.48
2016,7,19,12,0,974.0,87.0,1.5,21.0,1020.0,915.02,667.98
2016,7,19,12,15,974.0,87.0,1.55,21.0,1020.0,942.79,686.18
2016,7,19,12,30,974.0,87.0,1.6,21.0,1020.0,967.8,702.66
2016,7,19,12,45,968.0,90.0,1.65,21.0,1010.5,987.35,715.73
2016,7,19,13,0,962.0,93.0,1.7,21.0,1001.0,1003.79,726.96
2016,7,19,13,15,959.5,92.5,1.7,21.0,986.0,1016.86,735.49
2016,7,19,13,30,957.0,92.0,1.7,21.0,971.0,1026.73,742.12
2016,7,19,13,45,954.0,90.0,1.7,21.0,949.0,1031.29,745.54
2016,7,19,14,0,951.0,88.0,1.7,21.0,927.0,1032.53,747.06
2016,7,19,14,15,945.5,87.0,1.7,20.5,897.5,1029.1,747.22
2016,7,19,14,30,940.0,86.0,1.7,20.0,868.0,1022.42,745.49
2016,7,19,14,45,934.0,84.0,1.7,20.0,833.0,1010.95,739.44
2016,7,19,15,0,928.0,82.0,1.7,20.0,798.0,996.36,731.54
2016,7,19,15,15,918.5,80.0,1.65,19.5,757.5,975.4,720.3
2016,7,19,15,30,909.0,78.0,1.6,19.0,717.0,951.64,707.31
2016,7,19,15,45,898.5,75.0,1.6,19.0,672.0,923.12,690.52
2016,7,19,16,0,888.0,72.0,1.6,19.0,627.0,892.14,672.06
2016,7,19,16,15,871.5,70.0,1.6,18.5,578.5,854.87,650.42
2016,7,19,16,30,855.0,68.0,1.6,18.0,530.0,815.89,627.29
2016,7,19,16,45,835.5,64.5,1.6,17.5,479.0,771.12,599.6
2016,7,19,17,0,816.0,61.0,1.6,17.0,428.0,725.31,570.53
2016,7,19,17,15,786.5,58.0,1.55,16.5,375.5,678.3,539.31
2016,7,19,17,30,757.0,55.0,1.5,16.0,323.0,624.94,502.35
2016,7,19,17,45,716.0,50.5,1.5,15.5,271.5,562.44,457.34
2016,7,19,18,0,675.0,46.0,1.5,15.0,220.0,501.77,410.04
2016,7,19,18,15,609.5,40.5,1.4,14.5,171.0,427.65,348.96
2016,7,19,18,30,544.0,35.0,1.3,14.0,122.0,358.24,288.9
2016,7,19,18,45,433.5,27.0,1.25,13.5,81.0,268.99,209.51
2016,7,19,19,0,323.0,19.0,1.2,13.0,40.0,182.94,90.92
2016,7,19,19,15,161.5,9.5,1.15,12.5,20.0,73.72,0.0
2016,7,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,20,5,15,183.0,9.5,0.95,9.5,22.0,9.05,0.0
2016,7,20,5,30,366.0,19.0,1.0,10.0,44.0,16.19,5.17
2016,7,20,5,45,471.5,26.0,1.05,11.0,86.5,21.35,12.96
2016,7,20,6,0,577.0,33.0,1.1,12.0,129.0,26.31,17.83
2016,7,20,6,15,639.0,37.5,1.05,12.5,178.0,28.81,20.31
2016,7,20,6,30,701.0,42.0,1.0,13.0,227.0,31.27,22.6
2016,7,20,6,45,742.0,45.0,1.0,13.5,279.0,37.56,28.2
2016,7,20,7,0,783.0,48.0,1.0,14.0,331.0,39.65,29.94
2016,7,20,7,15,811.0,51.0,1.0,14.5,383.0,41.59,31.5
2016,7,20,7,30,839.0,54.0,1.0,15.0,435.0,75.3,37.39
2016,7,20,7,45,859.5,56.0,1.0,15.5,486.0,122.72,62.17
2016,7,20,8,0,880.0,58.0,1.0,16.0,537.0,172.5,98.09
2016,7,20,8,15,895.5,59.5,1.0,16.5,586.0,223.14,139.84
2016,7,20,8,30,911.0,61.0,1.0,17.0,635.0,275.31,184.93
2016,7,20,8,45,923.0,62.5,1.0,18.0,680.0,327.78,230.3
2016,7,20,9,0,935.0,64.0,1.0,19.0,725.0,381.03,275.45
2016,7,20,9,15,944.0,65.5,1.0,19.5,765.5,433.66,319.43
2016,7,20,9,30,953.0,67.0,1.0,20.0,806.0,486.34,362.02
2016,7,20,9,45,952.5,73.5,1.05,20.5,840.0,538.43,402.95
2016,7,20,10,0,952.0,80.0,1.1,21.0,874.0,589.3,441.6
2016,7,20,10,15,957.5,81.0,1.15,21.0,903.0,637.57,478.2
2016,7,20,10,30,963.0,82.0,1.2,21.0,932.0,684.72,513.11
2016,7,20,10,45,968.0,82.0,1.25,21.5,954.5,729.34,544.48
2016,7,20,11,0,973.0,82.0,1.3,22.0,977.0,772.4,572.09
2016,7,20,11,15,975.5,82.5,1.35,22.0,992.5,812.29,598.36
2016,7,20,11,30,978.0,83.0,1.4,22.0,1008.0,850.1,623.13
2016,7,20,11,45,980.5,82.5,1.45,22.5,1015.5,884.75,644.48
2016,7,20,12,0,983.0,82.0,1.5,23.0,1023.0,916.99,664.16
2016,7,20,12,15,983.5,82.0,1.5,23.0,1023.0,945.41,681.94
2016,7,20,12,30,984.0,82.0,1.5,23.0,1023.0,971.07,697.96
2016,7,20,12,45,981.5,83.0,1.55,23.0,1015.0,992.05,711.8
2016,7,20,13,0,979.0,84.0,1.6,23.0,1007.0,1009.94,723.82
2016,7,20,13,15,976.5,83.5,1.6,23.0,992.0,1023.14,732.29
2016,7,20,13,30,974.0,83.0,1.6,23.0,977.0,1033.08,738.87
2016,7,20,13,45,971.0,82.0,1.65,23.0,954.5,1038.69,743.68
2016,7,20,14,0,968.0,81.0,1.7,23.0,932.0,1040.96,746.57
2016,7,20,14,15,962.5,80.0,1.7,22.5,903.0,1037.44,746.7
2016,7,20,14,30,957.0,79.0,1.7,22.0,874.0,1030.62,744.94
2016,7,20,14,45,950.5,77.5,1.7,22.0,838.5,1019.02,738.89
2016,7,20,15,0,944.0,76.0,1.7,22.0,803.0,1004.26,730.98
2016,7,20,15,15,934.5,74.5,1.7,21.5,762.5,983.6,720.77
2016,7,20,15,30,925.0,73.0,1.7,21.0,722.0,960.09,708.77
2016,7,20,15,45,913.0,71.0,1.7,21.0,676.5,931.0,691.74
2016,7,20,16,0,901.0,69.0,1.7,21.0,631.0,899.5,673.07
2016,7,20,16,15,884.5,67.0,1.7,20.5,582.0,861.85,651.36
2016,7,20,16,30,868.0,65.0,1.7,20.0,533.0,822.46,628.14
2016,7,20,16,45,846.5,62.5,1.7,19.5,481.5,776.86,600.09
2016,7,20,17,0,825.0,60.0,1.7,19.0,430.0,730.37,570.75
2016,7,20,17,15,795.0,57.0,1.65,18.0,377.0,676.28,535.61
2016,7,20,17,30,765.0,54.0,1.6,17.0,324.0,628.61,503.98
2016,7,20,17,45,723.0,49.5,1.6,16.5,272.0,565.13,458.26
2016,7,20,18,0,681.0,45.0,1.6,16.0,220.0,503.57,410.34
2016,7,20,18,15,614.5,40.0,1.55,15.0,170.5,429.3,350.01
2016,7,20,18,30,548.0,35.0,1.5,14.0,121.0,359.78,290.38
2016,7,20,18,45,434.5,27.0,1.45,13.5,79.5,268.95,209.14
2016,7,20,19,0,321.0,19.0,1.4,13.0,38.0,180.95,82.28
2016,7,20,19,15,160.5,9.5,1.35,12.5,19.0,73.13,0.0
2016,7,20,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,21,5,15,171.5,10.0,1.2,10.5,21.5,9.53,0.0
2016,7,21,5,30,343.0,20.0,1.2,11.0,43.0,17.31,5.26
2016,7,21,5,45,454.5,27.5,1.3,11.5,85.0,22.88,14.19
2016,7,21,6,0,566.0,35.0,1.4,12.0,127.0,28.23,19.51
2016,7,21,6,15,629.5,40.0,1.35,12.0,176.5,31.05,22.35
2016,7,21,6,30,693.0,45.0,1.3,12.0,226.0,33.82,24.98
2016,7,21,6,45,735.0,48.5,1.3,12.5,278.0,35.23,26.21
2016,7,21,7,0,777.0,52.0,1.3,13.0,330.0,42.61,32.72
2016,7,21,7,15,805.0,55.0,1.25,13.5,382.5,44.5,34.22
2016,7,21,7,30,833.0,58.0,1.2,14.0,435.0,76.19,39.33
2016,7,21,7,45,854.0,60.0,1.2,15.0,486.0,123.45,63.46
2016,7,21,8,0,875.0,62.0,1.2,16.0,537.0,173.11,98.88
2016,7,21,8,15,890.0,64.0,1.2,16.5,585.5,223.89,140.66
2016,7,21,8,30,905.0,66.0,1.2,17.0,634.0,276.15,185.83
2016,7,21,8,45,916.5,67.5,1.25,17.5,678.5,328.26,231.56
2016,7,21,9,0,928.0,69.0,1.3,18.0,723.0,381.11,277.33
2016,7,21,9,15,937.0,70.0,1.3,18.0,763.5,433.07,321.86
2016,7,21,9,30,946.0,71.0,1.3,18.0,804.0,485.08,365.2
2016,7,21,9,45,952.0,73.0,1.3,18.5,838.5,536.29,405.88
2016,7,21,10,0,958.0,75.0,1.3,19.0,873.0,586.85,444.66
2016,7,21,10,15,963.5,75.5,1.3,19.5,902.0,634.96,480.4
2016,7,21,10,30,969.0,76.0,1.3,20.0,931.0,681.94,514.2
2016,7,21,10,45,973.0,76.5,1.35,20.5,953.0,726.58,545.77
2016,7,21,11,0,977.0,77.0,1.4,21.0,975.0,769.58,573.49
2016,7,21,11,15,980.0,77.5,1.45,21.0,990.5,809.99,600.31
2016,7,21,11,30,983.0,78.0,1.5,21.0,1006.0,848.35,625.6
2016,7,21,11,45,984.5,78.0,1.55,21.0,1013.5,882.79,648.2
2016,7,21,12,0,986.0,78.0,1.6,21.0,1021.0,914.76,669.16
2016,7,21,12,15,986.5,78.0,1.65,21.0,1021.0,943.24,687.86
2016,7,21,12,30,987.0,78.0,1.7,21.0,1021.0,968.94,704.81
2016,7,21,12,45,978.5,83.5,1.75,21.0,1012.0,988.9,718.14
2016,7,21,13,0,970.0,89.0,1.8,21.0,1003.0,1005.67,729.59
2016,7,21,13,15,967.5,88.5,1.8,20.5,988.0,1018.85,739.62
2016,7,21,13,30,965.0,88.0,1.8,20.0,973.0,1028.79,747.75
2016,7,21,13,45,963.0,86.5,1.85,20.0,951.0,1034.88,752.89
2016,7,21,14,0,961.0,85.0,1.9,20.0,929.0,1037.65,756.08
2016,7,21,14,15,956.0,84.0,1.9,19.5,900.0,1034.7,756.54
2016,7,21,14,30,951.0,83.0,1.9,19.0,871.0,1028.46,755.08
2016,7,21,14,45,946.0,80.0,1.9,19.0,836.5,1016.74,748.81
2016,7,21,15,0,941.0,77.0,1.9,19.0,802.0,1001.79,740.62
2016,7,21,15,15,932.0,75.5,1.85,18.5,761.0,981.66,729.89
2016,7,21,15,30,923.0,74.0,1.8,18.0,720.0,958.67,717.35
2016,7,21,15,45,913.5,71.0,1.8,18.0,675.5,930.73,700.81
2016,7,21,16,0,904.0,68.0,1.8,18.0,631.0,900.24,682.53
2016,7,21,16,15,888.0,66.0,1.75,17.5,581.5,862.93,660.16
2016,7,21,16,30,872.0,64.0,1.7,17.0,532.0,823.84,636.31
2016,7,21,16,45,854.0,60.5,1.7,17.0,481.0,779.67,607.82
2016,7,21,17,0,836.0,57.0,1.7,17.0,430.0,734.32,577.94
2016,7,21,17,15,807.0,54.0,1.65,16.5,377.0,680.52,541.76
2016,7,21,17,30,778.0,51.0,1.6,16.0,324.0,627.0,504.66
2016,7,21,17,45,738.0,47.0,1.55,15.5,272.0,571.12,464.26
2016,7,21,18,0,698.0,43.0,1.5,15.0,220.0,510.9,417.03
2016,7,21,18,15,633.0,38.0,1.4,14.0,170.5,436.87,356.54
2016,7,21,18,30,568.0,33.0,1.3,13.0,121.0,367.56,296.73
2016,7,21,18,45,456.0,25.5,1.25,12.5,79.5,277.42,215.39
2016,7,21,19,0,344.0,18.0,1.2,12.0,38.0,189.36,76.71
2016,7,21,19,15,172.0,9.0,1.15,11.5,19.0,77.03,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,5,15,174.0,9.5,0.8,9.5,20.5,9.05,0.0
2016,7,22,5,30,348.0,19.0,0.8,10.0,41.0,16.38,4.04
2016,7,22,5,45,458.5,26.5,0.85,11.0,83.5,21.99,13.43
2016,7,22,6,0,569.0,34.0,0.9,12.0,126.0,27.38,18.76
2016,7,22,6,15,633.5,39.0,0.9,12.5,175.5,30.25,21.59
2016,7,22,6,30,698.0,44.0,0.9,13.0,225.0,33.06,24.2
2016,7,22,6,45,740.5,47.5,0.95,14.0,277.5,34.5,25.41
2016,7,22,7,0,783.0,51.0,1.0,15.0,330.0,41.9,31.83
2016,7,22,7,15,812.0,54.0,1.0,15.5,383.0,43.82,33.34
2016,7,22,7,30,841.0,57.0,1.0,16.0,436.0,73.88,37.82
2016,7,22,7,45,862.5,59.0,1.05,16.5,488.0,121.6,61.55
2016,7,22,8,0,884.0,61.0,1.1,17.0,540.0,171.78,97.01
2016,7,22,8,15,900.0,63.0,1.1,17.5,589.0,223.23,138.97
2016,7,22,8,30,916.0,65.0,1.1,18.0,638.0,276.28,184.5
2016,7,22,8,45,928.0,66.5,1.15,19.0,683.5,329.14,230.17
2016,7,22,9,0,940.0,68.0,1.2,20.0,729.0,382.79,275.75
2016,7,22,9,15,949.5,69.5,1.2,20.5,770.0,436.01,320.24
2016,7,22,9,30,959.0,71.0,1.2,21.0,811.0,489.33,363.37
2016,7,22,9,45,952.5,80.0,1.25,21.5,844.0,541.02,404.07
2016,7,22,10,0,946.0,89.0,1.3,22.0,877.0,590.94,442.06
2016,7,22,10,15,952.0,90.0,1.35,22.0,906.0,639.41,478.85
2016,7,22,10,30,958.0,91.0,1.4,22.0,935.0,686.83,513.98
2016,7,22,10,45,963.0,91.5,1.45,22.5,958.0,731.88,545.64
2016,7,22,11,0,968.0,92.0,1.5,23.0,981.0,775.39,573.98
2016,7,22,11,15,971.0,92.5,1.5,23.0,996.0,815.68,599.99
2016,7,22,11,30,974.0,93.0,1.5,23.0,1011.0,853.94,624.45
2016,7,22,11,45,976.0,92.5,1.55,23.5,1019.0,888.27,645.53
