Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,12,0,978.0,92.0,1.6,24.0,1027.0,920.18,664.93
2016,7,22,12,15,978.0,92.0,1.65,24.0,1026.5,948.26,683.12
2016,7,22,12,30,978.0,92.0,1.7,24.0,1026.0,973.56,699.6
2016,7,22,12,45,977.5,91.5,1.75,24.5,1018.0,995.0,712.33
2016,7,22,13,0,977.0,91.0,1.8,25.0,1010.0,1013.4,723.2
2016,7,22,13,15,974.0,90.5,1.8,24.5,994.5,1026.27,732.88
2016,7,22,13,30,971.0,90.0,1.8,24.0,979.0,1035.86,740.71
2016,7,22,13,45,967.0,89.0,1.8,24.0,956.0,1040.63,744.25
2016,7,22,14,0,963.0,88.0,1.8,24.0,933.0,1042.06,745.88
2016,7,22,14,15,957.0,87.0,1.8,23.5,903.0,1038.19,745.81
2016,7,22,14,30,951.0,86.0,1.8,23.0,873.0,1031.03,743.86
2016,7,22,14,45,943.0,84.5,1.85,23.0,837.0,1018.14,737.67
2016,7,22,15,0,935.0,83.0,1.9,23.0,801.0,1002.12,729.61
2016,7,22,15,15,924.5,81.0,1.85,22.5,759.5,980.15,717.9
2016,7,22,15,30,914.0,79.0,1.8,22.0,718.0,955.38,704.43
2016,7,22,15,45,885.5,83.0,1.8,21.5,669.0,918.56,683.59
2016,7,22,16,0,857.0,87.0,1.8,21.0,620.0,880.2,661.55
2016,7,22,16,15,838.5,84.5,1.75,20.5,570.5,841.57,638.45
2016,7,22,16,30,820.0,82.0,1.7,20.0,521.0,808.61,618.93
2016,7,22,16,45,782.5,82.0,1.7,20.0,467.0,754.48,583.51
2016,7,22,17,0,745.0,82.0,1.7,20.0,413.0,700.39,547.49
2016,7,22,17,15,709.5,77.0,1.65,19.0,360.5,645.97,511.85
2016,7,22,17,30,674.0,72.0,1.6,18.0,308.0,588.91,472.84
2016,7,22,17,45,623.5,66.0,1.55,17.5,256.5,521.7,422.39
2016,7,22,18,0,573.0,60.0,1.5,17.0,205.0,457.26,371.61
2016,7,22,18,15,498.0,52.0,1.4,16.0,157.0,379.19,308.07
2016,7,22,18,30,423.0,44.0,1.3,15.0,109.0,306.89,246.43
2016,7,22,18,45,302.5,32.5,1.25,14.5,70.0,214.91,165.03
2016,7,22,19,0,182.0,21.0,1.2,14.0,31.0,123.62,40.27
2016,7,22,19,15,91.0,10.5,1.15,13.5,15.5,46.1,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,5,15,71.0,11.5,0.65,10.5,16.0,10.96,0.0
2016,7,23,5,30,142.0,23.0,0.6,11.0,32.0,18.16,4.15
2016,7,23,5,45,254.0,37.0,0.6,12.0,71.0,28.77,19.14
2016,7,23,6,0,366.0,51.0,0.6,13.0,110.0,40.33,30.09
2016,7,23,6,15,440.5,61.5,0.6,13.5,157.0,46.83,36.26
2016,7,23,6,30,515.0,72.0,0.6,14.0,204.0,52.98,41.87
2016,7,23,6,45,573.0,78.0,0.6,15.0,256.0,54.93,43.45
2016,7,23,7,0,631.0,84.0,0.6,16.0,308.0,56.81,44.85
2016,7,23,7,15,668.0,90.0,0.6,16.5,360.5,58.51,46.1
2016,7,23,7,30,705.0,96.0,0.6,17.0,413.0,84.05,49.88
2016,7,23,7,45,736.0,99.5,0.6,18.0,465.0,127.28,70.92
2016,7,23,8,0,767.0,103.0,0.6,19.0,517.0,179.61,107.22
2016,7,23,8,15,787.5,106.5,0.65,20.0,566.0,227.48,144.73
2016,7,23,8,30,808.0,110.0,0.7,21.0,615.0,277.57,185.96
2016,7,23,8,45,820.5,114.5,0.75,22.0,659.5,328.16,228.2
2016,7,23,9,0,833.0,119.0,0.8,23.0,704.0,379.76,270.56
2016,7,23,9,15,845.0,121.5,0.85,23.5,744.5,430.32,311.7
2016,7,23,9,30,857.0,124.0,0.9,24.0,785.0,481.43,352.09
2016,7,23,9,45,868.0,125.0,0.95,25.0,820.5,535.24,392.32
2016,7,23,10,0,879.0,126.0,1.0,26.0,856.0,584.27,427.89
2016,7,23,10,15,885.5,127.5,1.05,26.5,885.0,630.79,461.45
2016,7,23,10,30,892.0,129.0,1.1,27.0,914.0,676.42,493.45
2016,7,23,10,45,854.5,156.0,1.2,27.5,923.0,712.64,518.04
2016,7,23,11,0,817.0,183.0,1.3,28.0,932.0,746.47,540.34
2016,7,23,11,15,821.0,184.0,1.3,28.0,946.5,784.19,565.64
2016,7,23,11,30,825.0,185.0,1.3,28.0,961.0,820.41,588.86
2016,7,23,11,45,805.0,199.0,1.35,28.5,961.5,847.11,604.79
2016,7,23,12,0,785.0,213.0,1.4,29.0,962.0,870.77,618.81
2016,7,23,12,15,785.0,213.0,1.45,29.0,962.0,896.16,635.18
2016,7,23,12,30,785.0,213.0,1.5,29.0,962.0,919.35,650.17
2016,7,23,12,45,799.5,201.5,1.55,29.0,959.0,942.68,665.32
2016,7,23,13,0,814.0,190.0,1.6,29.0,956.0,963.67,679.06
2016,7,23,13,15,810.5,189.0,1.65,29.0,941.0,975.26,687.06
2016,7,23,13,30,807.0,188.0,1.7,29.0,926.0,983.95,693.48
2016,7,23,13,45,792.0,191.5,1.75,29.0,901.0,983.03,694.08
2016,7,23,14,0,777.0,195.0,1.8,29.0,876.0,979.1,693.01
2016,7,23,14,15,768.5,192.5,1.8,28.5,847.0,978.95,695.21
2016,7,23,14,30,760.0,190.0,1.8,28.0,818.0,969.85,691.88
2016,7,23,14,45,774.0,173.5,1.8,28.0,790.0,964.43,689.7
2016,7,23,15,0,788.0,157.0,1.8,28.0,762.0,950.2,682.02
2016,7,23,15,15,774.0,153.5,1.8,27.5,721.5,925.81,669.32
2016,7,23,15,30,760.0,150.0,1.8,27.0,681.0,904.73,658.81
2016,7,23,15,45,772.0,134.0,1.8,26.5,642.5,885.23,649.28
2016,7,23,16,0,784.0,118.0,1.8,26.0,604.0,857.96,634.55
2016,7,23,16,15,762.5,114.0,1.75,25.5,555.0,821.15,612.83
2016,7,23,16,30,741.0,110.0,1.7,25.0,506.0,778.81,587.1
2016,7,23,16,45,732.0,100.0,1.7,24.5,458.0,738.27,562.61
2016,7,23,17,0,723.0,90.0,1.7,24.0,410.0,696.08,536.33
2016,7,23,17,15,686.0,84.5,1.6,23.0,357.5,637.23,497.53
2016,7,23,17,30,649.0,79.0,1.5,22.0,305.0,579.31,457.92
2016,7,23,17,45,608.5,70.5,1.45,21.0,254.5,516.63,412.26
2016,7,23,18,0,568.0,62.0,1.4,20.0,204.0,455.91,365.81
2016,7,23,18,15,491.5,53.5,1.3,19.0,156.0,376.57,302.01
2016,7,23,18,30,415.0,45.0,1.2,18.0,108.0,303.08,240.17
2016,7,23,18,45,289.5,33.0,1.1,17.0,69.0,208.59,157.74
2016,7,23,19,0,164.0,21.0,1.0,16.0,30.0,114.32,27.44
2016,7,23,19,15,82.0,10.5,0.95,15.0,15.0,42.42,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,5,15,48.5,11.5,0.65,10.5,14.5,10.96,0.0
2016,7,24,5,30,97.0,23.0,0.6,11.0,29.0,19.07,3.48
2016,7,24,5,45,199.0,40.0,0.6,12.0,66.5,31.22,21.14
2016,7,24,6,0,301.0,57.0,0.6,13.0,104.0,43.73,33.05
2016,7,24,6,15,376.5,69.0,0.6,13.5,150.5,51.75,40.6
2016,7,24,6,30,452.0,81.0,0.6,14.0,197.0,59.41,47.56
2016,7,24,6,45,523.0,87.0,0.65,14.5,249.5,62.64,50.36
2016,7,24,7,0,594.0,93.0,0.7,15.0,302.0,64.14,51.49
2016,7,24,7,15,633.0,99.5,0.7,15.5,354.0,65.86,52.74
2016,7,24,7,30,672.0,106.0,0.7,16.0,406.0,88.93,55.65
2016,7,24,7,45,710.0,107.5,0.75,17.0,459.0,129.47,74.36
2016,7,24,8,0,748.0,109.0,0.8,18.0,512.0,174.37,104.43
2016,7,24,8,15,770.0,113.0,0.8,18.5,561.5,227.92,146.71
2016,7,24,8,30,792.0,117.0,0.8,19.0,611.0,277.88,188.18
2016,7,24,8,45,802.5,123.0,0.85,20.0,655.0,328.35,230.63
2016,7,24,9,0,813.0,129.0,0.9,21.0,699.0,379.65,273.08
2016,7,24,9,15,826.0,132.0,0.9,21.5,740.0,430.09,314.17
2016,7,24,9,30,839.0,135.0,0.9,22.0,781.0,481.21,354.53
2016,7,24,9,45,816.5,155.5,0.9,23.0,808.0,530.12,391.12
2016,7,24,10,0,794.0,176.0,0.9,24.0,835.0,576.15,424.01
2016,7,24,10,15,803.0,178.0,0.9,24.5,864.0,621.79,456.5
2016,7,24,10,30,812.0,180.0,0.9,25.0,893.0,667.03,487.7
2016,7,24,10,45,775.0,208.5,0.95,25.5,903.0,702.43,511.18
2016,7,24,11,0,738.0,237.0,1.0,26.0,913.0,735.96,532.7
2016,7,24,11,15,742.5,238.5,1.05,26.0,928.0,772.95,557.98
2016,7,24,11,30,747.0,240.0,1.1,26.0,943.0,808.71,582.07
2016,7,24,11,45,719.0,260.5,1.15,26.5,941.0,833.76,597.01
2016,7,24,12,0,691.0,281.0,1.2,27.0,939.0,855.67,609.79
2016,7,24,12,15,691.0,281.0,1.2,27.0,939.0,880.21,625.48
2016,7,24,12,30,691.0,281.0,1.2,27.0,939.0,902.77,639.77
2016,7,24,12,45,715.0,263.0,1.25,27.5,939.0,928.16,656.02
2016,7,24,13,0,739.0,245.0,1.3,28.0,939.0,951.49,670.18
2016,7,24,13,15,734.0,243.5,1.3,27.5,923.5,961.24,677.65
2016,7,24,13,30,729.0,242.0,1.3,27.0,908.0,968.21,683.68
2016,7,24,13,45,696.5,254.0,1.35,27.0,878.0,959.25,679.4
2016,7,24,14,0,664.0,266.0,1.4,27.0,848.0,947.27,672.78
2016,7,24,14,15,653.5,262.0,1.4,26.5,818.5,938.01,669.17
2016,7,24,14,30,643.0,258.0,1.4,26.0,789.0,926.09,663.91
2016,7,24,14,45,641.5,246.0,1.45,26.0,757.0,912.24,657.23
2016,7,24,15,0,640.0,234.0,1.5,26.0,725.0,895.71,648.84
2016,7,24,15,15,623.0,227.5,1.45,25.5,684.0,867.52,632.52
2016,7,24,15,30,606.0,221.0,1.4,25.0,643.0,833.25,612.31
2016,7,24,15,45,620.5,199.0,1.4,24.5,606.0,818.01,605.86
2016,7,24,16,0,635.0,177.0,1.4,24.0,569.0,795.48,594.03
2016,7,24,16,15,609.0,169.5,1.35,23.5,520.5,750.1,565.71
2016,7,24,16,30,583.0,162.0,1.3,23.0,472.0,699.21,533.0
2016,7,24,16,45,587.0,142.5,1.3,22.5,428.0,668.72,514.91
2016,7,24,17,0,591.0,123.0,1.3,22.0,384.0,631.24,491.19
2016,7,24,17,15,549.5,114.0,1.25,21.0,332.5,569.26,448.48
2016,7,24,17,30,508.0,105.0,1.2,20.0,281.0,505.13,402.78
2016,7,24,17,45,479.0,90.0,1.15,19.0,234.0,448.63,361.13
2016,7,24,18,0,450.0,75.0,1.1,18.0,187.0,393.38,318.32
2016,7,24,18,15,375.0,62.5,1.0,17.0,141.0,316.43,255.65
2016,7,24,18,30,300.0,50.0,0.9,16.0,95.0,245.91,195.93
2016,7,24,18,45,206.0,34.0,0.85,15.5,59.5,168.12,126.65
2016,7,24,19,0,112.0,18.0,0.8,15.0,24.0,85.91,11.0
2016,7,24,19,15,56.0,9.0,0.8,14.5,12.0,30.64,0.0
2016,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,60.0,9.5,0.6,9.5,13.0,9.05,0.0
2016,7,25,5,30,120.0,19.0,0.6,10.0,26.0,14.93,0.44
2016,7,25,5,45,216.0,35.5,0.6,11.0,63.0,27.61,18.07
2016,7,25,6,0,312.0,52.0,0.6,12.0,100.0,39.8,29.7
2016,7,25,6,15,383.5,65.0,0.55,12.5,146.5,48.71,38.06
2016,7,25,6,30,455.0,78.0,0.5,13.0,193.0,57.22,45.81
2016,7,25,6,45,509.0,87.5,0.5,13.5,243.5,63.21,51.08
2016,7,25,7,0,563.0,97.0,0.5,14.0,294.0,67.54,54.72
2016,7,25,7,15,601.5,104.5,0.5,14.5,346.0,69.89,56.5
2016,7,25,7,30,640.0,112.0,0.5,15.0,398.0,91.08,59.09
2016,7,25,7,45,667.0,119.0,0.55,16.0,448.5,133.23,79.63
2016,7,25,8,0,694.0,126.0,0.6,17.0,499.0,178.61,110.45
2016,7,25,8,15,717.0,131.5,0.6,17.5,547.5,225.18,146.86
2016,7,25,8,30,740.0,137.0,0.6,18.0,596.0,274.29,187.3
2016,7,25,8,45,752.0,144.0,0.65,19.0,640.5,323.76,228.58
2016,7,25,9,0,764.0,151.0,0.7,20.0,685.0,374.3,270.11
2016,7,25,9,15,778.0,154.5,0.75,20.5,726.0,428.68,313.92
2016,7,25,9,30,792.0,158.0,0.8,21.0,767.0,478.38,353.23
2016,7,25,9,45,836.0,143.0,0.85,22.0,812.0,527.8,390.68
2016,7,25,10,0,880.0,128.0,0.9,23.0,857.0,583.76,431.62
2016,7,25,10,15,887.0,130.0,0.95,23.5,886.5,631.16,466.06
2016,7,25,10,30,894.0,132.0,1.0,24.0,916.0,677.71,498.99
2016,7,25,10,45,872.5,149.5,1.05,24.5,930.5,717.15,525.8
2016,7,25,11,0,851.0,167.0,1.1,25.0,945.0,754.44,550.42
2016,7,25,11,15,855.0,168.0,1.1,25.0,960.5,793.38,576.49
2016,7,25,11,30,859.0,169.0,1.1,25.0,976.0,830.72,599.99
2016,7,25,11,45,838.0,184.0,1.15,25.5,976.5,858.68,616.79
2016,7,25,12,0,817.0,199.0,1.2,26.0,977.0,883.45,631.59
2016,7,25,12,15,817.0,199.0,1.2,26.0,977.0,909.62,647.8
2016,7,25,12,30,817.0,199.0,1.2,26.0,977.0,933.47,662.52
2016,7,25,12,45,830.5,188.5,1.25,26.0,973.5,957.24,678.0
2016,7,25,13,0,844.0,178.0,1.3,26.0,970.0,978.56,692.02
2016,7,25,13,15,840.0,177.0,1.3,25.5,954.5,989.99,700.59
2016,7,25,13,30,836.0,176.0,1.3,25.0,939.0,998.43,707.56
2016,7,25,13,45,813.0,184.5,1.35,25.0,911.5,995.0,706.77
2016,7,25,14,0,790.0,193.0,1.4,25.0,884.0,988.41,704.26
2016,7,25,14,15,781.0,190.0,1.35,24.5,854.0,987.13,705.01
2016,7,25,14,30,772.0,187.0,1.3,24.0,824.0,976.97,700.24
2016,7,25,14,45,767.0,180.5,1.3,24.0,790.0,964.01,693.36
2016,7,25,15,0,762.0,174.0,1.3,24.0,756.0,948.2,684.8
2016,7,25,15,15,747.0,169.5,1.25,23.5,715.0,922.38,670.45
2016,7,25,15,30,732.0,165.0,1.2,23.0,674.0,894.22,654.67
2016,7,25,15,45,736.5,150.5,1.2,23.0,633.5,870.43,641.18
2016,7,25,16,0,741.0,136.0,1.2,23.0,593.0,843.64,625.61
2016,7,25,16,15,717.5,131.0,1.15,22.5,543.5,800.76,599.68
2016,7,25,16,30,694.0,126.0,1.1,22.0,494.0,756.75,572.72
2016,7,25,16,45,692.5,111.5,1.1,21.5,447.5,718.58,549.87
2016,7,25,17,0,691.0,97.0,1.1,21.0,401.0,678.22,524.81
2016,7,25,17,15,652.5,90.5,1.05,20.0,348.5,618.15,485.23
2016,7,25,17,30,614.0,84.0,1.0,19.0,296.0,559.15,444.34
2016,7,25,17,45,581.5,73.0,0.95,18.5,247.0,500.19,400.56
2016,7,25,18,0,549.0,62.0,0.9,18.0,198.0,442.6,355.69
2016,7,25,18,15,471.5,53.0,0.8,17.0,150.0,363.06,291.53
2016,7,25,18,30,394.0,44.0,0.7,16.0,102.0,289.55,229.53
2016,7,25,18,45,283.0,31.0,0.65,15.5,64.5,202.57,151.73
2016,7,25,19,0,172.0,18.0,0.6,15.0,27.0,113.17,2.27
2016,7,25,19,15,86.0,9.0,0.6,14.5,13.5,42.33,0.0
2016,7,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,5,15,61.0,10.0,0.55,11.5,13.0,9.53,0.0
2016,7,26,5,30,122.0,20.0,0.5,12.0,26.0,15.79,0.0
2016,7,26,5,45,219.5,35.5,0.45,13.0,63.0,27.67,17.85
2016,7,26,6,0,317.0,51.0,0.4,14.0,100.0,39.08,28.79
2016,7,26,6,15,390.0,63.5,0.35,14.5,146.0,47.62,36.78
2016,7,26,6,30,463.0,76.0,0.3,15.0,192.0,56.96,45.21
2016,7,26,6,45,516.5,85.0,0.3,16.0,242.5,61.21,48.81
2016,7,26,7,0,570.0,94.0,0.3,17.0,293.0,65.2,52.02
2016,7,26,7,15,609.0,101.0,0.3,18.0,344.5,67.26,53.42
2016,7,26,7,30,648.0,108.0,0.3,19.0,396.0,86.65,55.19
2016,7,26,7,45,674.0,115.0,0.3,20.0,446.0,129.14,75.06
2016,7,26,8,0,700.0,122.0,0.3,21.0,496.0,174.75,105.21
2016,7,26,8,15,722.5,127.0,0.3,22.0,545.0,221.16,140.41
2016,7,26,8,30,745.0,132.0,0.3,23.0,594.0,270.04,179.42
2016,7,26,8,45,757.5,138.0,0.35,24.0,637.5,319.13,219.45
2016,7,26,9,0,770.0,144.0,0.4,25.0,681.0,369.32,259.76
2016,7,26,9,15,783.5,147.5,0.45,25.5,722.0,423.56,302.46
2016,7,26,9,30,797.0,151.0,0.5,26.0,763.0,473.33,340.89
2016,7,26,9,45,822.0,146.0,0.55,27.0,802.0,522.13,376.91
2016,7,26,10,0,847.0,141.0,0.6,28.0,841.0,572.31,412.73
2016,7,26,10,15,854.5,142.5,0.65,28.5,870.0,618.95,445.77
2016,7,26,10,30,862.0,144.0,0.7,29.0,899.0,666.41,478.39
2016,7,26,10,45,853.5,154.0,0.8,29.5,917.5,706.77,505.9
2016,7,26,11,0,845.0,164.0,0.9,30.0,936.0,746.45,532.31
2016,7,26,11,15,848.5,165.0,0.9,30.0,950.5,784.8,557.33
2016,7,26,11,30,852.0,166.0,0.9,30.0,965.0,821.52,579.86
2016,7,26,11,45,841.5,174.0,0.95,30.5,969.0,851.47,597.52
2016,7,26,12,0,831.0,182.0,1.0,31.0,973.0,878.79,613.54
2016,7,26,12,15,831.0,182.0,1.05,31.0,972.5,905.15,630.18
2016,7,26,12,30,831.0,182.0,1.1,31.0,972.0,929.14,645.41
2016,7,26,12,45,839.5,174.5,1.15,31.5,967.0,951.18,658.19
2016,7,26,13,0,848.0,167.0,1.2,32.0,962.0,970.65,669.44
2016,7,26,13,15,844.0,166.0,1.2,31.5,946.0,982.0,677.8
2016,7,26,13,30,840.0,165.0,1.2,31.0,930.0,990.36,684.57
2016,7,26,13,45,829.0,166.0,1.2,31.0,905.5,990.94,685.44
2016,7,26,14,0,818.0,167.0,1.2,31.0,881.0,988.46,684.68
2016,7,26,14,15,809.0,164.5,1.2,30.5,851.0,981.28,682.59
2016,7,26,14,30,800.0,162.0,1.2,30.0,821.0,971.12,678.83
2016,7,26,14,45,793.0,157.0,1.2,30.0,786.5,957.36,671.63
2016,7,26,15,0,786.0,152.0,1.2,30.0,752.0,940.74,662.79
2016,7,26,15,15,771.0,148.5,1.2,29.5,710.5,915.39,649.88
2016,7,26,15,30,756.0,145.0,1.2,29.0,669.0,893.05,638.9
2016,7,26,15,45,744.5,138.0,1.2,29.0,625.0,862.52,621.32
2016,7,26,16,0,733.0,131.0,1.2,29.0,581.0,829.83,602.31
2016,7,26,16,15,709.5,125.5,1.2,28.5,532.0,786.55,577.29
2016,7,26,16,30,686.0,120.0,1.2,28.0,483.0,742.17,551.11
2016,7,26,16,45,661.5,112.5,1.2,27.5,433.5,693.81,521.55
2016,7,26,17,0,637.0,105.0,1.2,27.0,384.0,644.99,490.88
2016,7,26,17,15,597.0,97.5,1.15,26.0,332.5,584.49,451.06
2016,7,26,17,30,557.0,90.0,1.1,25.0,281.0,525.24,409.95
2016,7,26,17,45,507.0,80.0,1.05,24.5,231.5,458.1,360.36
2016,7,26,18,0,457.0,70.0,1.0,24.0,182.0,393.81,310.85
2016,7,26,18,15,382.0,58.0,0.9,22.5,136.5,313.53,247.62
2016,7,26,18,30,307.0,46.0,0.8,21.0,91.0,243.47,189.72
2016,7,26,18,45,204.5,31.0,0.75,20.0,56.0,162.75,118.71
2016,7,26,19,0,102.0,16.0,0.7,19.0,21.0,77.13,0.0
2016,7,26,19,15,51.0,8.0,0.65,18.5,10.5,27.56,0.0
2016,7,26,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,5,15,28.5,7.5,0.4,13.5,9.0,7.15,0.0
2016,7,27,5,30,57.0,15.0,0.4,14.0,18.0,12.7,0.0
2016,7,27,5,45,129.5,34.0,0.45,14.5,51.0,27.89,17.79
2016,7,27,6,0,202.0,53.0,0.5,15.0,84.0,40.58,29.93
2016,7,27,6,15,264.0,70.5,0.5,15.5,126.5,52.95,41.27
2016,7,27,6,30,326.0,88.0,0.5,16.0,169.0,64.75,51.84
2016,7,27,6,45,383.5,100.0,0.5,17.0,217.0,71.81,57.86
2016,7,27,7,0,441.0,112.0,0.5,18.0,265.0,78.51,63.35
2016,7,27,7,15,352.0,143.0,0.5,19.0,277.5,104.83,85.46
2016,7,27,7,30,263.0,174.0,0.5,20.0,290.0,131.48,98.13
2016,7,27,7,45,268.5,197.0,0.5,21.0,328.0,165.08,118.3
2016,7,27,8,0,274.0,220.0,0.5,22.0,366.0,199.71,142.25
2016,7,27,8,15,458.5,188.5,0.55,22.5,460.5,220.65,150.5
2016,7,27,8,30,643.0,157.0,0.6,23.0,555.0,264.51,179.3
2016,7,27,8,45,660.0,163.5,0.65,24.0,598.0,310.12,216.21
2016,7,27,9,0,677.0,170.0,0.7,25.0,641.0,357.39,253.99
2016,7,27,9,15,496.0,256.5,0.75,25.5,613.0,395.06,286.6
2016,7,27,9,30,315.0,343.0,0.8,26.0,585.0,418.34,305.71
2016,7,27,9,45,524.0,263.5,0.9,26.5,687.0,470.74,344.17
2016,7,27,10,0,733.0,184.0,1.0,27.0,789.0,543.09,397.35
2016,7,27,10,15,742.0,186.5,1.05,27.0,817.5,587.24,429.74
2016,7,27,10,30,751.0,189.0,1.1,27.0,846.0,631.11,461.45
2016,7,27,10,45,750.5,195.5,1.15,27.5,866.0,671.67,489.18
2016,7,27,11,0,750.0,202.0,1.2,28.0,886.0,710.93,515.38
2016,7,27,11,15,754.5,203.5,1.2,28.0,901.0,748.05,540.33
2016,7,27,11,30,759.0,205.0,1.2,28.0,916.0,782.91,563.4
2016,7,27,11,45,755.0,209.5,1.25,28.5,921.5,814.11,582.99
2016,7,27,12,0,751.0,214.0,1.3,29.0,927.0,842.32,600.0
2016,7,27,12,15,751.0,214.0,1.3,29.0,927.0,867.61,615.71
2016,7,27,12,30,751.0,214.0,1.3,29.0,927.0,890.72,630.06
2016,7,27,12,45,748.0,214.0,1.3,29.0,919.0,908.77,641.27
2016,7,27,13,0,745.0,214.0,1.3,29.0,911.0,924.27,650.99
2016,7,27,13,15,740.5,212.5,1.3,29.0,896.0,934.2,657.35
2016,7,27,13,30,736.0,211.0,1.3,29.0,881.0,941.36,662.16
2016,7,27,13,45,732.5,207.0,1.3,29.0,859.5,944.1,664.38
2016,7,27,14,0,729.0,203.0,1.3,29.0,838.0,944.01,665.01
2016,7,27,14,15,719.5,200.0,1.3,28.5,809.0,936.33,662.39
2016,7,27,14,30,710.0,197.0,1.3,28.0,780.0,925.9,658.23
2016,7,27,14,45,711.0,186.0,1.3,28.0,749.0,914.3,652.15
2016,7,27,15,0,712.0,175.0,1.3,28.0,718.0,899.8,644.33
2016,7,27,15,15,696.5,170.5,1.25,27.5,677.5,874.11,630.03
2016,7,27,15,30,681.0,166.0,1.2,27.0,637.0,846.26,614.39
2016,7,27,15,45,683.0,152.5,1.2,26.5,597.5,822.25,601.83
2016,7,27,16,0,685.0,139.0,1.2,26.0,558.0,795.55,587.34
2016,7,27,16,15,661.0,133.5,1.15,25.5,510.5,753.03,561.47
2016,7,27,16,30,637.0,128.0,1.1,25.0,463.0,709.57,534.66
2016,7,27,16,45,473.5,146.0,1.1,24.5,381.0,573.9,440.82
2016,7,27,17,0,310.0,164.0,1.1,24.0,299.0,441.35,344.23
2016,7,27,17,15,426.5,125.5,1.05,23.0,285.5,485.62,382.34
2016,7,27,17,30,543.0,87.0,1.0,22.0,272.0,511.15,404.5
2016,7,27,17,45,509.5,75.5,0.95,21.5,225.5,453.85,361.02
2016,7,27,18,0,476.0,64.0,0.9,21.0,179.0,398.12,317.53
2016,7,27,18,15,401.0,53.5,0.8,20.0,134.5,321.6,255.88
2016,7,27,18,30,326.0,43.0,0.7,19.0,90.0,251.14,196.68
2016,7,27,18,45,227.0,29.5,0.65,18.5,55.5,171.24,124.59
2016,7,27,19,0,128.0,16.0,0.6,18.0,21.0,87.94,0.0
2016,7,27,19,15,64.0,8.0,0.55,17.5,10.5,32.54,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,0.4,11.5,12.0,11.44,0.0
2016,7,28,5,30,0.0,24.0,0.4,12.0,24.0,21.08,0.0
2016,7,28,5,45,175.5,34.0,0.4,12.5,60.0,26.51,16.67
2016,7,28,6,0,351.0,44.0,0.4,13.0,96.0,34.39,24.73
2016,7,28,6,15,424.5,54.0,0.4,13.5,141.5,40.69,30.75
2016,7,28,6,30,498.0,64.0,0.4,14.0,187.0,46.65,36.22
2016,7,28,6,45,548.0,72.0,0.4,15.0,236.5,50.53,39.58
2016,7,28,7,0,598.0,80.0,0.4,16.0,286.0,54.17,42.56
2016,7,28,7,15,634.5,85.5,0.4,16.5,336.0,55.6,43.59
2016,7,28,7,30,671.0,91.0,0.4,17.0,386.0,71.23,44.4
2016,7,28,7,45,698.0,96.0,0.45,18.0,435.5,113.46,62.9
2016,7,28,8,0,725.0,101.0,0.5,19.0,485.0,158.86,92.72
2016,7,28,8,15,745.5,104.5,0.5,20.0,532.5,210.14,132.27
2016,7,28,8,30,766.0,108.0,0.5,21.0,580.0,258.13,171.36
2016,7,28,8,45,779.0,112.5,0.55,22.0,623.5,306.86,211.96
2016,7,28,9,0,792.0,117.0,0.6,23.0,667.0,356.68,252.91
2016,7,28,9,15,804.5,119.5,0.65,23.5,706.5,405.55,292.78
2016,7,28,9,30,817.0,122.0,0.7,24.0,746.0,455.05,332.05
2016,7,28,9,45,824.5,125.0,0.75,24.5,780.0,502.96,369.05
2016,7,28,10,0,832.0,128.0,0.8,25.0,814.0,554.11,407.07
2016,7,28,10,15,839.5,129.5,0.85,25.5,842.0,599.32,439.94
2016,7,28,10,30,847.0,131.0,0.9,26.0,870.0,643.8,471.43
2016,7,28,10,45,833.5,144.0,0.95,26.5,886.5,683.09,498.25
2016,7,28,11,0,820.0,157.0,1.0,27.0,903.0,720.42,523.05
2016,7,28,11,15,823.5,157.5,1.05,27.0,917.5,757.38,548.42
2016,7,28,11,30,827.0,158.0,1.1,27.0,932.0,792.74,571.35
2016,7,28,11,45,812.0,169.5,1.15,27.0,934.0,821.45,589.9
2016,7,28,12,0,797.0,181.0,1.2,27.0,936.0,847.39,606.72
2016,7,28,12,15,796.5,181.0,1.2,27.0,936.0,872.42,622.33
2016,7,28,12,30,796.0,181.0,1.2,27.0,936.0,895.15,636.47
2016,7,28,12,45,794.0,180.5,1.25,27.0,928.0,913.6,648.69
2016,7,28,13,0,792.0,180.0,1.3,27.0,920.0,929.43,659.39
2016,7,28,13,15,788.0,178.5,1.3,26.5,904.5,939.66,667.29
2016,7,28,13,30,784.0,177.0,1.3,26.0,889.0,947.04,673.6
2016,7,28,13,45,771.0,179.5,1.3,26.0,865.0,946.89,674.03
2016,7,28,14,0,758.0,182.0,1.3,26.0,841.0,943.83,672.84
2016,7,28,14,15,749.0,179.0,1.25,26.0,812.5,936.2,668.18
2016,7,28,14,30,740.0,176.0,1.2,26.0,784.0,931.52,665.55
2016,7,28,14,45,735.5,169.0,1.2,26.0,751.0,918.5,658.49
2016,7,28,15,0,731.0,162.0,1.2,26.0,718.0,902.72,649.87
2016,7,28,15,15,604.5,202.5,1.15,25.5,645.5,821.21,599.14
2016,7,28,15,30,478.0,243.0,1.1,25.0,573.0,736.08,542.32
2016,7,28,15,45,353.5,256.5,1.1,25.0,491.5,617.4,461.18
2016,7,28,16,0,229.0,270.0,1.1,25.0,410.0,503.91,380.64
2016,7,28,16,15,258.5,241.5,1.05,24.5,387.5,508.1,387.05
2016,7,28,16,30,288.0,213.0,1.0,24.0,365.0,495.25,380.47
2016,7,28,16,45,262.5,193.0,1.0,23.5,320.5,445.19,345.52
2016,7,28,17,0,237.0,173.0,1.0,23.0,276.0,395.78,310.38
2016,7,28,17,15,223.0,152.0,0.95,22.0,238.5,354.49,281.01
2016,7,28,17,30,209.0,131.0,0.9,21.0,201.0,313.41,250.73
2016,7,28,17,45,194.5,109.5,0.85,20.5,166.0,271.63,218.34
2016,7,28,18,0,180.0,88.0,0.8,20.0,131.0,230.21,185.05
2016,7,28,18,15,148.5,68.5,0.75,19.0,98.0,182.33,145.41
2016,7,28,18,30,117.0,49.0,0.7,18.0,65.0,136.46,106.21
2016,7,28,18,45,58.5,32.0,0.7,17.5,40.0,74.93,51.81
2016,7,28,19,0,0.0,15.0,0.7,17.0,15.0,14.34,0.0
2016,7,28,19,15,0.0,7.5,0.65,16.5,7.5,7.15,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.0,0.4,12.5,9.0,8.58,0.0
2016,7,29,5,30,0.0,18.0,0.4,13.0,18.0,16.39,0.0
2016,7,29,5,45,126.5,33.0,0.4,13.5,51.5,27.09,16.93
2016,7,29,6,0,253.0,48.0,0.4,14.0,85.0,36.78,26.67
2016,7,29,6,15,321.5,62.0,0.4,14.5,128.0,46.54,35.76
2016,7,29,6,30,390.0,76.0,0.4,15.0,171.0,55.85,44.2
2016,7,29,6,45,450.5,85.0,0.45,15.5,220.0,60.99,48.71
2016,7,29,7,0,511.0,94.0,0.5,16.0,269.0,65.51,52.52
2016,7,29,7,15,550.0,102.0,0.5,17.0,318.5,68.33,54.6
2016,7,29,7,30,589.0,110.0,0.5,18.0,368.0,82.34,55.49
2016,7,29,7,45,627.5,113.5,0.55,19.0,418.5,119.94,70.81
2016,7,29,8,0,666.0,117.0,0.6,20.0,469.0,161.97,97.45
2016,7,29,8,15,689.0,121.5,0.6,20.5,516.5,206.33,131.35
2016,7,29,8,30,712.0,126.0,0.6,21.0,564.0,253.2,169.51
2016,7,29,8,45,735.0,127.5,0.65,22.0,609.5,300.07,208.18
2016,7,29,9,0,758.0,129.0,0.7,23.0,655.0,353.76,251.63
2016,7,29,9,15,771.5,132.0,0.75,23.5,694.5,401.78,290.74
2016,7,29,9,30,785.0,135.0,0.8,24.0,734.0,450.58,329.45
2016,7,29,9,45,800.0,135.0,0.85,24.5,770.0,498.17,366.23
2016,7,29,10,0,815.0,135.0,0.9,25.0,806.0,546.22,402.27
2016,7,29,10,15,823.0,137.0,0.9,25.5,834.5,592.19,435.39
2016,7,29,10,30,831.0,139.0,0.9,26.0,863.0,639.31,468.2
2016,7,29,10,45,828.5,145.0,0.95,26.5,882.5,678.77,495.35
2016,7,29,11,0,826.0,151.0,1.0,27.0,902.0,718.23,521.82
2016,7,29,11,15,830.0,152.0,1.05,27.0,917.0,756.21,547.72
2016,7,29,11,30,834.0,153.0,1.1,27.0,932.0,792.62,571.32
2016,7,29,11,45,829.0,158.0,1.15,27.5,937.5,823.7,590.22
2016,7,29,12,0,824.0,163.0,1.2,28.0,943.0,852.47,607.58
2016,7,29,12,15,824.0,163.0,1.2,28.0,943.0,878.45,623.67
2016,7,29,12,30,824.0,163.0,1.2,28.0,943.0,902.06,638.27
2016,7,29,12,45,826.5,160.0,1.3,28.0,936.5,922.53,652.39
2016,7,29,13,0,829.0,157.0,1.4,28.0,930.0,940.37,664.98
2016,7,29,13,15,825.5,156.0,1.4,27.5,915.0,951.81,673.62
2016,7,29,13,30,822.0,155.0,1.4,27.0,900.0,960.32,680.63
2016,7,29,13,45,813.5,155.0,1.4,27.0,877.0,962.08,682.25
2016,7,29,14,0,805.0,155.0,1.4,27.0,854.0,960.83,682.2
2016,7,29,14,15,797.0,152.5,1.4,26.5,825.5,954.48,680.44
2016,7,29,14,30,789.0,150.0,1.4,26.0,797.0,945.21,677.01
2016,7,29,14,45,781.0,146.0,1.4,26.0,763.0,931.46,669.55
2016,7,29,15,0,773.0,142.0,1.4,26.0,729.0,914.95,660.44
2016,7,29,15,15,759.5,138.5,1.3,25.5,688.5,891.11,646.63
2016,7,29,15,30,746.0,135.0,1.2,25.0,648.0,864.91,631.33
2016,7,29,15,45,731.5,129.5,1.2,25.0,604.5,838.14,615.78
2016,7,29,16,0,717.0,124.0,1.2,25.0,561.0,804.74,595.75
2016,7,29,16,15,694.0,119.5,1.15,24.5,513.0,763.45,570.78
2016,7,29,16,30,671.0,115.0,1.1,24.0,465.0,721.12,544.75
2016,7,29,16,45,642.5,108.5,1.1,23.5,416.0,671.18,513.38
2016,7,29,17,0,614.0,102.0,1.1,23.0,367.0,621.09,481.08
2016,7,29,17,15,574.0,94.5,1.05,22.0,316.5,561.5,440.74
2016,7,29,17,30,534.0,87.0,1.0,21.0,266.0,503.24,399.35
2016,7,29,17,45,481.0,77.5,0.95,20.5,218.0,435.78,348.35
2016,7,29,18,0,428.0,68.0,0.9,20.0,170.0,371.46,297.68
2016,7,29,18,15,354.0,56.0,0.85,19.0,126.0,293.48,234.58
2016,7,29,18,30,280.0,44.0,0.8,18.0,82.0,225.68,177.09
2016,7,29,18,45,140.0,30.0,0.75,17.5,49.0,130.75,92.5
2016,7,29,19,0,0.0,16.0,0.7,17.0,16.0,15.25,0.0
2016,7,29,19,15,0.0,8.0,0.65,16.5,8.0,7.63,0.0
2016,7,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.0,0.5,11.5,10.0,9.53,0.0
2016,7,30,5,30,0.0,20.0,0.5,12.0,20.0,17.89,0.0
2016,7,30,5,45,152.0,32.5,0.5,12.5,54.5,25.37,15.41
2016,7,30,6,0,304.0,45.0,0.5,13.0,89.0,34.51,24.76
2016,7,30,6,15,378.0,57.0,0.5,13.5,133.5,42.81,32.58
2016,7,30,6,30,452.0,69.0,0.5,14.0,178.0,51.25,40.29
2016,7,30,6,45,505.5,77.5,0.55,15.0,227.0,55.33,43.81
2016,7,30,7,0,559.0,86.0,0.6,16.0,276.0,59.16,46.95
2016,7,30,7,15,598.0,93.0,0.6,16.5,327.0,61.5,48.76
2016,7,30,7,30,637.0,100.0,0.6,17.0,378.0,74.05,49.34
2016,7,30,7,45,664.5,106.0,0.65,18.0,427.5,115.3,66.47
2016,7,30,8,0,692.0,112.0,0.7,19.0,477.0,159.81,95.17
2016,7,30,8,15,715.0,116.5,0.75,19.5,525.0,205.53,130.26
2016,7,30,8,30,738.0,121.0,0.8,20.0,573.0,253.74,169.87
2016,7,30,8,45,752.5,126.0,0.85,21.0,617.5,307.47,214.37
2016,7,30,9,0,767.0,131.0,0.9,22.0,662.0,356.95,255.21
2016,7,30,9,15,781.0,134.5,0.95,22.5,702.5,406.08,295.49
2016,7,30,9,30,795.0,138.0,1.0,23.0,743.0,456.03,335.36
2016,7,30,9,45,832.0,126.0,1.05,23.5,785.5,504.64,373.26
2016,7,30,10,0,869.0,114.0,1.1,24.0,828.0,559.49,414.57
2016,7,30,10,15,876.5,115.5,1.15,24.0,857.0,606.37,449.95
2016,7,30,10,30,884.0,117.0,1.2,24.0,886.0,652.45,483.97
2016,7,30,10,45,867.0,132.0,1.3,24.5,902.0,692.84,512.37
2016,7,30,11,0,850.0,147.0,1.4,25.0,918.0,730.18,538.01
2016,7,30,11,15,854.0,148.0,1.4,24.5,933.5,768.14,564.74
2016,7,30,11,30,858.0,149.0,1.4,24.0,949.0,804.44,589.23
2016,7,30,11,45,834.0,166.0,1.45,24.0,949.0,834.11,608.68
2016,7,30,12,0,810.0,183.0,1.5,24.0,949.0,858.31,624.62
2016,7,30,12,15,810.0,183.0,1.5,24.0,948.5,884.22,641.13
2016,7,30,12,30,810.0,183.0,1.5,24.0,948.0,907.79,656.09
2016,7,30,12,45,807.0,183.0,1.5,24.0,940.0,926.17,667.77
2016,7,30,13,0,804.0,183.0,1.5,24.0,932.0,941.86,677.84
2016,7,30,13,15,800.5,182.0,1.45,23.5,917.0,953.3,685.94
2016,7,30,13,30,797.0,181.0,1.4,23.0,902.0,961.88,692.36
2016,7,30,13,45,784.0,183.0,1.4,23.0,878.0,961.39,692.57
2016,7,30,14,0,771.0,185.0,1.4,23.0,854.0,957.92,691.14
2016,7,30,14,15,762.5,182.5,1.3,23.0,825.0,951.33,686.37
2016,7,30,14,30,754.0,180.0,1.2,23.0,796.0,947.93,683.73
2016,7,30,14,45,746.5,175.0,1.2,23.0,762.5,934.21,676.19
2016,7,30,15,0,739.0,170.0,1.2,23.0,729.0,917.76,667.12
2016,7,30,15,15,724.0,166.0,1.15,22.5,688.5,892.74,653.09
2016,7,30,15,30,709.0,162.0,1.1,22.0,648.0,865.46,637.65
2016,7,30,15,45,701.5,152.5,1.1,22.0,606.0,836.71,620.7
2016,7,30,16,0,694.0,143.0,1.1,22.0,564.0,805.7,602.14
2016,7,30,16,15,670.5,137.0,1.05,21.5,516.0,762.82,575.82
2016,7,30,16,30,647.0,131.0,1.0,21.0,468.0,718.9,548.45
2016,7,30,16,45,627.5,121.0,0.95,20.5,420.0,672.86,519.02
2016,7,30,17,0,608.0,111.0,0.9,20.0,372.0,626.09,488.38
2016,7,30,17,15,567.5,103.0,0.85,19.5,321.5,565.66,445.93
2016,7,30,17,30,527.0,95.0,0.8,19.0,271.0,506.5,403.0
2016,7,30,17,45,479.0,84.0,0.8,18.5,222.5,437.31,351.09
2016,7,30,18,0,431.0,73.0,0.8,18.0,174.0,375.78,302.64
2016,7,30,18,15,354.5,60.0,0.75,17.0,129.5,298.93,239.97
2016,7,30,18,30,278.0,47.0,0.7,16.0,85.0,228.86,180.27
2016,7,30,18,45,179.0,30.5,0.7,15.5,51.0,149.87,105.67
2016,7,30,19,0,80.0,14.0,0.7,15.0,17.0,47.67,0.0
2016,7,30,19,15,40.0,7.0,0.65,14.5,8.5,6.67,0.0
2016,7,30,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,7.5,0.65,10.5,7.5,7.15,0.0
2016,7,31,5,30,0.0,15.0,0.6,11.0,15.0,13.84,0.0
2016,7,31,5,45,108.0,32.5,0.55,12.0,47.5,26.65,16.32
2016,7,31,6,0,216.0,50.0,0.5,13.0,80.0,38.47,28.18
2016,7,31,6,15,282.0,66.5,0.5,13.5,123.5,50.16,39.06
2016,7,31,6,30,348.0,83.0,0.5,14.0,167.0,61.31,49.19
2016,7,31,6,45,405.0,95.0,0.5,14.5,215.0,68.51,55.54
2016,7,31,7,0,462.0,107.0,0.5,15.0,263.0,75.33,61.37
2016,7,31,7,15,502.0,116.5,0.55,15.5,312.5,79.95,65.1
2016,7,31,7,30,542.0,126.0,0.6,16.0,362.0,91.92,66.37
2016,7,31,7,45,573.5,134.0,0.65,17.0,411.0,129.57,81.94
2016,7,31,8,0,605.0,142.0,0.7,18.0,460.0,171.3,108.5
2016,7,31,8,15,629.5,148.5,0.75,18.5,507.5,214.25,141.03
2016,7,31,8,30,654.0,155.0,0.8,19.0,555.0,259.98,178.09
2016,7,31,8,45,666.0,163.5,0.85,20.0,597.0,306.46,216.56
2016,7,31,9,0,678.0,172.0,0.9,21.0,639.0,354.09,255.57
2016,7,31,9,15,693.0,176.5,0.95,21.5,679.0,400.62,293.45
2016,7,31,9,30,708.0,181.0,1.0,22.0,719.0,448.23,331.27
2016,7,31,9,45,688.0,202.0,1.05,22.5,744.5,493.62,366.41
2016,7,31,10,0,668.0,223.0,1.1,23.0,770.0,536.64,398.59
2016,7,31,10,15,677.5,226.5,1.15,23.0,798.5,579.4,430.69
2016,7,31,10,30,687.0,230.0,1.2,23.0,827.0,622.1,462.07
2016,7,31,10,45,679.0,242.0,1.3,23.5,844.5,660.34,488.93
2016,7,31,11,0,671.0,254.0,1.4,24.0,862.0,696.9,514.08
2016,7,31,11,15,675.5,256.5,1.4,23.5,877.5,732.66,539.71
2016,7,31,11,30,680.0,259.0,1.4,23.0,893.0,767.38,564.33
2016,7,31,11,45,665.0,271.0,1.45,23.0,895.0,793.69,582.08
2016,7,31,12,0,650.0,283.0,1.5,23.0,897.0,817.67,598.15
2016,7,31,12,15,650.0,284.0,1.5,23.0,898.0,842.18,614.39
2016,7,31,12,30,650.0,285.0,1.5,23.0,899.0,864.82,629.28
2016,7,31,12,45,744.5,222.5,1.5,23.0,920.0,910.67,660.93
2016,7,31,13,0,839.0,160.0,1.5,23.0,941.0,950.85,686.45
2016,7,31,13,15,835.0,159.5,1.45,22.5,925.5,962.54,694.43
2016,7,31,13,30,831.0,159.0,1.4,22.0,910.0,971.26,700.94
2016,7,31,13,45,797.5,173.5,1.4,22.0,879.5,963.92,696.8
2016,7,31,14,0,764.0,188.0,1.4,22.0,849.0,953.31,690.89
2016,7,31,14,15,755.0,185.5,1.35,21.5,820.0,952.2,691.78
2016,7,31,14,30,746.0,183.0,1.3,21.0,791.0,942.6,687.22
2016,7,31,14,45,721.0,186.0,1.3,21.0,752.5,920.86,674.46
2016,7,31,15,0,696.0,189.0,1.3,21.0,714.0,896.78,660.33
2016,7,31,15,15,680.0,184.0,1.25,20.5,674.0,870.33,645.19
2016,7,31,15,30,664.0,179.0,1.2,20.0,634.0,841.74,628.57
2016,7,31,15,45,648.5,171.5,1.2,20.0,590.5,808.9,608.49
2016,7,31,16,0,633.0,164.0,1.2,20.0,547.0,774.28,587.05
2016,7,31,16,15,607.5,157.0,1.15,19.5,499.0,730.0,559.16
2016,7,31,16,30,582.0,150.0,1.1,19.0,451.0,684.87,529.91
2016,7,31,16,45,564.0,137.0,1.1,18.5,404.0,633.45,496.2
2016,7,31,17,0,546.0,124.0,1.1,18.0,357.0,586.94,464.9
2016,7,31,17,15,504.5,114.5,1.05,17.5,307.5,527.19,421.8
2016,7,31,17,30,463.0,105.0,1.0,17.0,258.0,469.29,378.7
2016,7,31,17,45,421.5,90.5,0.95,16.5,211.0,407.33,330.91
2016,7,31,18,0,380.0,76.0,0.9,16.0,164.0,347.9,283.1
2016,7,31,18,15,306.5,61.0,0.8,15.5,120.5,272.61,220.26
2016,7,31,18,30,233.0,46.0,0.7,15.0,77.0,203.74,160.73
2016,7,31,18,45,150.5,29.0,0.65,14.5,45.5,132.8,91.73
2016,7,31,19,0,68.0,12.0,0.6,14.0,14.0,40.48,0.0
2016,7,31,19,15,34.0,6.0,0.55,13.5,7.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,7.0,0.45,11.5,10.5,6.67,0.0
2016,8,1,5,30,162.0,14.0,0.4,12.0,21.0,13.34,0.0
2016,8,1,5,45,288.5,25.0,0.4,12.5,57.5,19.61,10.34
2016,8,1,6,0,415.0,36.0,0.4,13.0,94.0,27.6,18.65
2016,8,1,6,15,491.5,43.5,0.4,13.5,140.0,32.07,23.02
2016,8,1,6,30,568.0,51.0,0.4,14.0,186.0,36.33,27.01
2016,8,1,6,45,284.0,71.5,0.45,15.0,139.0,50.82,39.85
2016,8,1,7,0,0.0,92.0,0.5,16.0,92.0,82.89,67.78
2016,8,1,7,15,0.0,111.0,0.5,16.5,111.0,99.06,81.38
2016,8,1,7,30,0.0,130.0,0.5,17.0,130.0,115.19,90.34
2016,8,1,7,45,100.5,177.5,0.5,17.5,230.0,145.29,110.69
2016,8,1,8,0,201.0,225.0,0.5,18.0,330.0,198.44,146.94
2016,8,1,8,15,246.5,242.0,0.55,18.5,383.5,225.25,164.99
