Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,8,30,292.0,259.0,0.6,19.0,437.0,264.77,194.07
2016,8,1,8,45,574.0,173.5,0.65,20.0,557.0,287.87,204.42
2016,8,1,9,0,856.0,88.0,0.7,21.0,677.0,354.21,251.55
2016,8,1,9,15,867.5,90.0,0.75,21.5,717.5,405.05,293.77
2016,8,1,9,30,879.0,92.0,0.8,22.0,758.0,456.26,335.2
2016,8,1,9,45,883.5,96.0,0.85,22.5,792.0,505.96,374.29
2016,8,1,10,0,888.0,100.0,0.9,23.0,826.0,554.96,411.6
2016,8,1,10,15,895.0,101.0,0.95,23.0,855.0,601.97,447.26
2016,8,1,10,30,902.0,102.0,1.0,23.0,884.0,648.09,481.41
2016,8,1,10,45,907.0,103.0,1.05,23.5,906.5,691.82,512.15
2016,8,1,11,0,912.0,104.0,1.1,24.0,929.0,734.11,540.83
2016,8,1,11,15,915.5,104.5,1.15,24.0,944.5,773.24,566.57
2016,8,1,11,30,919.0,105.0,1.2,24.0,960.0,810.49,590.93
2016,8,1,11,45,921.0,105.0,1.25,24.5,967.5,844.02,611.58
2016,8,1,12,0,923.0,105.0,1.3,25.0,975.0,875.27,630.65
2016,8,1,12,15,923.0,105.0,1.3,25.0,975.0,902.35,647.56
2016,8,1,12,30,923.0,105.0,1.3,25.0,975.0,926.78,662.8
2016,8,1,12,45,920.0,106.0,1.35,25.0,966.5,946.68,675.96
2016,8,1,13,0,917.0,107.0,1.4,25.0,958.0,963.62,687.39
2016,8,1,13,15,914.0,106.5,1.4,25.0,943.0,976.03,695.36
2016,8,1,13,30,911.0,106.0,1.4,25.0,928.0,985.31,701.53
2016,8,1,13,45,909.5,103.0,1.4,25.0,906.0,990.27,705.17
2016,8,1,14,0,908.0,100.0,1.4,25.0,884.0,992.0,706.96
2016,8,1,14,15,901.5,99.0,1.4,24.5,855.0,987.79,706.6
2016,8,1,14,30,895.0,98.0,1.4,24.0,826.0,980.43,704.45
2016,8,1,14,45,889.5,94.5,1.4,24.0,791.5,968.18,697.99
2016,8,1,15,0,884.0,91.0,1.4,24.0,757.0,952.85,689.73
2016,8,1,15,15,873.0,89.5,1.4,23.5,716.5,931.65,679.13
2016,8,1,15,30,862.0,88.0,1.4,23.0,676.0,907.82,666.86
2016,8,1,15,45,847.0,86.0,1.4,22.5,630.5,877.31,650.13
2016,8,1,16,0,832.0,84.0,1.4,22.0,585.0,844.68,631.87
2016,8,1,16,15,812.5,81.0,1.35,21.5,536.0,812.33,612.96
2016,8,1,16,30,793.0,78.0,1.3,21.0,487.0,771.13,587.71
2016,8,1,16,45,765.5,75.0,1.3,20.5,436.0,722.29,557.21
2016,8,1,17,0,738.0,72.0,1.3,20.0,385.0,673.01,525.59
2016,8,1,17,15,702.0,67.5,1.25,19.0,333.0,615.51,487.4
2016,8,1,17,30,666.0,63.0,1.2,18.0,281.0,558.82,448.3
2016,8,1,17,45,616.0,57.0,1.2,17.0,230.5,496.27,401.71
2016,8,1,18,0,566.0,51.0,1.2,16.0,180.0,433.09,351.91
2016,8,1,18,15,485.5,43.0,1.15,15.5,133.5,353.36,285.46
2016,8,1,18,30,405.0,35.0,1.1,15.0,87.0,280.32,221.43
2016,8,1,18,45,277.0,23.5,1.05,14.5,52.0,185.35,126.25
2016,8,1,19,0,149.0,12.0,1.0,14.0,17.0,74.77,0.0
2016,8,1,19,15,74.5,6.0,0.95,13.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,77.0,7.0,0.7,9.5,10.0,6.67,0.0
2016,8,2,5,30,154.0,14.0,0.7,10.0,20.0,13.34,0.0
2016,8,2,5,45,285.5,25.5,0.7,11.0,57.0,20.19,10.68
2016,8,2,6,0,417.0,37.0,0.7,12.0,94.0,28.63,19.58
2016,8,2,6,15,496.5,45.0,0.65,12.5,141.5,33.47,24.34
2016,8,2,6,30,576.0,53.0,0.6,13.0,189.0,38.09,28.68
2016,8,2,6,45,332.0,92.0,0.6,13.5,174.5,66.25,53.82
2016,8,2,7,0,88.0,131.0,0.6,14.0,160.0,107.1,89.51
2016,8,2,7,15,426.0,101.0,0.6,14.5,280.0,68.93,55.63
2016,8,2,7,30,764.0,71.0,0.6,15.0,400.0,54.33,42.59
2016,8,2,7,45,793.0,74.0,0.6,16.0,452.5,99.65,51.24
2016,8,2,8,0,822.0,77.0,0.6,17.0,505.0,148.37,81.49
2016,8,2,8,15,842.0,79.5,0.6,17.5,555.5,205.55,125.66
2016,8,2,8,30,862.0,82.0,0.6,18.0,606.0,257.51,168.77
2016,8,2,8,45,877.5,84.0,0.65,19.0,653.0,309.67,213.04
2016,8,2,9,0,893.0,86.0,0.7,20.0,700.0,362.98,257.86
2016,8,2,9,15,905.0,88.0,0.75,20.5,742.0,415.93,302.02
2016,8,2,9,30,917.0,90.0,0.8,21.0,784.0,469.26,345.23
2016,8,2,9,45,919.0,95.5,0.85,21.5,818.5,520.93,385.91
2016,8,2,10,0,921.0,101.0,0.9,22.0,853.0,571.63,424.52
2016,8,2,10,15,928.0,102.0,0.95,22.0,883.0,620.23,461.36
2016,8,2,10,30,935.0,103.0,1.0,22.0,913.0,667.88,496.61
2016,8,2,10,45,932.0,109.5,1.05,22.5,934.0,712.58,527.83
2016,8,2,11,0,929.0,116.0,1.1,23.0,955.0,755.22,556.84
2016,8,2,11,15,932.0,116.5,1.1,23.0,970.5,794.81,582.23
2016,8,2,11,30,935.0,117.0,1.1,23.0,986.0,832.44,606.09
2016,8,2,11,45,931.0,121.0,1.15,23.5,992.0,865.48,626.31
2016,8,2,12,0,927.0,125.0,1.2,24.0,998.0,895.93,644.77
2016,8,2,12,15,927.0,125.0,1.2,24.0,997.5,923.44,661.84
2016,8,2,12,30,927.0,125.0,1.2,24.0,997.0,948.3,677.24
2016,8,2,12,45,924.0,125.5,1.25,24.0,988.5,968.12,690.33
2016,8,2,13,0,921.0,126.0,1.3,24.0,980.0,984.96,701.7
2016,8,2,13,15,917.0,125.0,1.3,24.0,963.5,996.31,708.97
2016,8,2,13,30,913.0,124.0,1.3,24.0,947.0,1004.48,714.44
2016,8,2,13,45,904.0,125.0,1.3,24.0,922.5,1006.68,716.36
2016,8,2,14,0,895.0,126.0,1.3,24.0,898.0,1005.68,716.51
2016,8,2,14,15,887.0,124.5,1.3,23.5,867.5,999.89,715.23
2016,8,2,14,30,879.0,123.0,1.3,23.0,837.0,990.98,712.16
2016,8,2,14,45,875.5,117.5,1.3,23.0,802.0,979.0,705.95
2016,8,2,15,0,872.0,112.0,1.3,23.0,767.0,963.88,697.87
2016,8,2,15,15,859.0,109.5,1.3,22.5,724.5,940.14,685.7
2016,8,2,15,30,846.0,107.0,1.3,22.0,682.0,921.83,677.12
2016,8,2,15,45,833.5,102.5,1.3,22.0,636.5,891.11,659.06
2016,8,2,16,0,821.0,98.0,1.3,22.0,591.0,858.07,639.47
2016,8,2,16,15,799.0,94.5,1.25,21.5,540.5,815.94,614.13
2016,8,2,16,30,777.0,91.0,1.2,21.0,490.0,772.44,587.51
2016,8,2,16,45,749.5,86.0,1.2,20.5,438.0,721.64,555.79
2016,8,2,17,0,722.0,81.0,1.2,20.0,386.0,670.38,522.86
2016,8,2,17,15,682.5,76.0,1.15,19.0,333.0,614.35,485.81
2016,8,2,17,30,643.0,71.0,1.1,18.0,280.0,555.72,444.84
2016,8,2,17,45,589.0,63.5,1.1,17.5,229.0,486.04,392.08
2016,8,2,18,0,535.0,56.0,1.1,17.0,178.0,419.55,339.22
2016,8,2,18,15,449.5,47.0,1.05,16.0,131.0,337.09,271.4
2016,8,2,18,30,364.0,38.0,1.0,15.0,84.0,261.65,206.02
2016,8,2,18,45,228.5,25.0,0.95,14.5,49.0,162.38,106.58
2016,8,2,19,0,93.0,12.0,0.9,14.0,14.0,50.77,0.0
2016,8,2,19,15,46.5,6.0,0.9,13.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,38.5,7.0,0.85,10.0,8.5,0.0,0.0
2016,8,3,5,30,77.0,14.0,0.8,11.0,17.0,13.34,0.0
2016,8,3,5,45,199.0,29.5,0.8,12.0,52.5,23.15,12.72
2016,8,3,6,0,321.0,45.0,0.8,13.0,88.0,34.77,24.8
2016,8,3,6,15,405.0,56.0,0.75,13.5,134.5,43.43,33.02
2016,8,3,6,30,489.0,67.0,0.7,14.0,181.0,50.19,39.29
2016,8,3,6,45,550.0,74.5,0.65,14.5,233.0,53.49,42.26
2016,8,3,7,0,611.0,82.0,0.6,15.0,285.0,56.64,44.93
2016,8,3,7,15,651.5,88.0,0.6,15.5,337.5,58.35,46.23
2016,8,3,7,30,692.0,94.0,0.6,16.0,390.0,63.68,50.63
2016,8,3,7,45,721.5,99.0,0.65,16.5,442.5,107.14,60.23
2016,8,3,8,0,751.0,104.0,0.7,17.0,495.0,154.09,89.29
2016,8,3,8,15,773.5,108.0,0.7,17.5,544.5,207.95,130.41
2016,8,3,8,30,796.0,112.0,0.7,18.0,594.0,258.37,171.8
2016,8,3,8,45,809.5,117.0,0.75,19.0,639.5,309.45,214.82
2016,8,3,9,0,823.0,122.0,0.8,20.0,685.0,361.66,258.39
2016,8,3,9,15,836.0,124.5,0.8,20.5,727.0,412.56,300.4
2016,8,3,9,30,849.0,127.0,0.8,21.0,769.0,464.12,341.69
2016,8,3,9,45,862.5,128.0,0.85,21.5,806.0,515.1,381.58
2016,8,3,10,0,876.0,129.0,0.9,22.0,843.0,569.82,422.79
2016,8,3,10,15,883.5,130.5,0.95,22.5,872.5,617.35,457.83
2016,8,3,10,30,891.0,132.0,1.0,23.0,902.0,664.07,491.32
2016,8,3,10,45,862.5,154.0,1.05,23.5,915.0,702.98,518.01
2016,8,3,11,0,834.0,176.0,1.1,24.0,928.0,740.17,542.73
2016,8,3,11,15,838.0,177.0,1.1,24.0,943.5,778.92,569.07
2016,8,3,11,30,842.0,178.0,1.1,24.0,959.0,816.08,593.35
2016,8,3,11,45,820.0,194.0,1.15,24.0,959.5,844.23,611.62
2016,8,3,12,0,798.0,210.0,1.2,24.0,960.0,869.11,627.89
2016,8,3,12,15,798.0,210.0,1.2,24.0,959.5,895.1,644.2
2016,8,3,12,30,798.0,210.0,1.2,24.0,959.0,918.78,659.02
2016,8,3,12,45,807.5,201.5,1.25,24.0,954.0,940.61,673.46
2016,8,3,13,0,817.0,193.0,1.3,24.0,949.0,959.95,686.43
2016,8,3,13,15,812.5,192.0,1.3,23.5,933.0,970.8,694.75
2016,8,3,13,30,808.0,191.0,1.3,23.0,917.0,978.68,701.44
2016,8,3,13,45,791.5,194.5,1.35,23.0,891.0,976.52,701.43
2016,8,3,14,0,775.0,198.0,1.4,23.0,865.0,977.55,703.67
2016,8,3,14,15,766.0,195.0,1.4,22.5,835.0,970.38,701.38
2016,8,3,14,30,757.0,192.0,1.4,22.0,805.0,960.29,697.44
2016,8,3,14,45,763.5,178.5,1.4,22.0,773.5,950.77,692.66
2016,8,3,15,0,770.0,165.0,1.4,22.0,742.0,937.98,685.88
2016,8,3,15,15,754.5,161.0,1.4,21.5,700.0,912.05,671.97
2016,8,3,15,30,739.0,157.0,1.4,21.0,658.0,883.79,656.57
2016,8,3,15,45,754.0,138.5,1.4,20.5,619.0,864.27,646.91
2016,8,3,16,0,769.0,120.0,1.4,20.0,580.0,840.97,634.57
2016,8,3,16,15,745.5,115.0,1.35,19.5,530.0,797.33,607.61
2016,8,3,16,30,722.0,110.0,1.3,19.0,480.0,752.52,579.59
2016,8,3,16,45,723.5,96.0,1.3,18.5,433.0,715.79,557.24
2016,8,3,17,0,725.0,82.0,1.3,18.0,386.0,676.52,532.37
2016,8,3,17,15,685.5,76.5,1.25,17.0,332.5,615.99,491.53
2016,8,3,17,30,646.0,71.0,1.2,16.0,279.0,556.63,449.56
2016,8,3,17,45,611.0,61.0,1.15,15.5,229.5,496.05,403.09
2016,8,3,18,0,576.0,51.0,1.1,15.0,180.0,437.06,355.43
2016,8,3,18,15,490.5,43.0,1.05,14.5,132.5,354.35,286.25
2016,8,3,18,30,405.0,35.0,1.0,14.0,85.0,278.73,219.5
2016,8,3,18,45,269.5,23.0,0.95,13.5,49.5,177.77,112.36
2016,8,3,19,0,134.0,11.0,0.9,13.0,14.0,66.87,0.0
2016,8,3,19,15,67.0,5.5,0.9,12.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,66.5,6.5,1.1,10.0,9.0,0.0,0.0
2016,8,4,5,30,133.0,13.0,1.1,10.0,18.0,12.39,0.0
2016,8,4,5,45,270.5,25.0,1.15,10.5,54.5,19.94,9.97
2016,8,4,6,0,408.0,37.0,1.2,11.0,91.0,28.87,19.78
2016,8,4,6,15,490.0,45.5,1.15,11.5,138.5,34.13,24.97
2016,8,4,6,30,572.0,54.0,1.1,12.0,186.0,39.14,29.7
2016,8,4,6,45,300.0,87.0,1.1,12.5,157.5,62.59,50.75
2016,8,4,7,0,28.0,120.0,1.1,13.0,129.0,99.56,83.32
2016,8,4,7,15,88.5,148.0,1.05,13.5,184.5,120.1,100.81
2016,8,4,7,30,149.0,176.0,1.0,14.0,240.0,133.11,111.45
2016,8,4,7,45,129.0,199.5,0.95,14.5,260.0,159.88,123.44
2016,8,4,8,0,109.0,223.0,0.9,15.0,280.0,192.58,148.4
2016,8,4,8,15,177.0,243.5,0.9,15.5,346.5,220.6,166.73
2016,8,4,8,30,245.0,264.0,0.9,16.0,413.0,255.89,191.64
2016,8,4,8,45,321.0,269.5,0.9,17.0,479.5,297.57,221.74
2016,8,4,9,0,397.0,275.0,0.9,18.0,546.0,346.89,258.21
2016,8,4,9,15,649.5,184.0,0.9,18.0,659.5,385.28,285.86
2016,8,4,9,30,902.0,93.0,0.9,18.0,773.0,462.11,344.58
2016,8,4,9,45,900.0,100.5,0.95,18.5,805.5,512.95,385.1
2016,8,4,10,0,898.0,108.0,1.0,19.0,838.0,562.48,423.47
2016,8,4,10,15,904.5,109.5,1.05,19.5,867.5,610.31,459.47
2016,8,4,10,30,911.0,111.0,1.1,20.0,897.0,657.2,493.74
2016,8,4,10,45,902.5,120.0,1.15,20.5,915.5,699.58,523.72
2016,8,4,11,0,894.0,129.0,1.2,21.0,934.0,739.52,551.25
2016,8,4,11,15,897.0,129.5,1.2,21.0,948.5,778.0,576.98
2016,8,4,11,30,900.0,130.0,1.2,21.0,963.0,814.59,600.59
2016,8,4,11,45,892.0,136.0,1.3,21.0,967.5,845.25,621.43
2016,8,4,12,0,884.0,142.0,1.4,21.0,972.0,873.2,640.55
2016,8,4,12,15,884.0,142.0,1.45,20.5,971.5,899.82,659.46
2016,8,4,12,30,884.0,142.0,1.5,20.0,971.0,923.9,676.82
2016,8,4,12,45,872.5,147.5,1.55,20.0,959.5,940.08,687.88
2016,8,4,13,0,861.0,153.0,1.6,20.0,948.0,953.22,697.17
2016,8,4,13,15,857.0,152.0,1.6,19.5,932.0,964.13,705.81
2016,8,4,13,30,853.0,151.0,1.6,19.0,916.0,980.05,717.86
2016,8,4,13,45,847.5,149.0,1.6,18.5,893.0,982.84,721.5
2016,8,4,14,0,842.0,147.0,1.6,18.0,870.0,982.48,723.41
2016,8,4,14,15,834.0,145.0,1.55,17.5,840.0,976.6,721.17
2016,8,4,14,30,826.0,143.0,1.5,17.0,810.0,967.67,717.12
2016,8,4,14,45,831.0,132.5,1.5,17.0,778.0,958.89,712.73
2016,8,4,15,0,836.0,122.0,1.5,17.0,746.0,946.75,706.24
2016,8,4,15,15,823.0,119.5,1.5,16.5,705.0,923.53,693.84
2016,8,4,15,30,810.0,117.0,1.5,16.0,664.0,897.76,679.81
2016,8,4,15,45,814.0,105.5,1.5,16.0,622.5,874.55,666.2
2016,8,4,16,0,818.0,94.0,1.5,16.0,581.0,848.13,650.34
2016,8,4,16,15,797.5,90.5,1.5,15.5,532.0,807.33,625.56
2016,8,4,16,30,777.0,87.0,1.5,15.0,483.0,765.09,599.42
2016,8,4,16,45,765.0,79.0,1.5,15.0,433.5,723.0,571.72
2016,8,4,17,0,753.0,71.0,1.5,15.0,384.0,679.39,542.27
2016,8,4,17,15,716.0,66.5,1.5,14.5,331.5,620.67,501.62
2016,8,4,17,30,679.0,62.0,1.5,14.0,279.0,562.8,460.11
2016,8,4,17,45,635.0,54.5,1.5,13.5,228.5,498.02,409.85
2016,8,4,18,0,591.0,47.0,1.5,13.0,178.0,435.48,358.62
2016,8,4,18,15,506.5,39.5,1.45,12.5,130.5,357.77,292.07
2016,8,4,18,30,422.0,32.0,1.4,12.0,83.0,283.05,224.6
2016,8,4,18,45,278.0,21.0,1.4,11.5,48.0,177.69,106.98
2016,8,4,19,0,134.0,10.0,1.4,11.0,13.0,65.63,0.0
2016,8,4,19,15,67.0,5.0,1.35,10.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,65.5,6.5,1.05,10.5,8.5,0.0,0.0
2016,8,5,5,30,131.0,13.0,1.1,11.0,17.0,12.39,0.0
2016,8,5,5,45,270.0,25.0,1.2,11.5,53.5,20.06,9.67
2016,8,5,6,0,409.0,37.0,1.3,12.0,90.0,29.01,19.76
2016,8,5,6,15,493.5,45.0,1.25,12.0,138.0,33.82,24.61
2016,8,5,6,30,578.0,53.0,1.2,12.0,186.0,38.43,29.05
2016,8,5,6,45,289.0,72.0,1.2,12.5,138.5,51.48,40.81
2016,8,5,7,0,0.0,91.0,1.2,13.0,91.0,81.89,67.75
2016,8,5,7,15,2.0,114.0,1.15,13.5,115.0,101.16,84.34
2016,8,5,7,30,4.0,137.0,1.1,14.0,139.0,120.13,100.34
2016,8,5,7,45,2.0,139.5,1.05,14.5,140.5,124.29,98.5
2016,8,5,8,0,0.0,142.0,1.0,15.0,142.0,127.7,100.78
2016,8,5,8,15,12.0,182.0,0.95,15.5,189.5,163.53,128.66
2016,8,5,8,30,24.0,222.0,0.9,16.0,237.0,200.69,156.95
2016,8,5,8,45,33.0,250.5,0.9,16.5,272.5,220.96,171.79
2016,8,5,9,0,42.0,279.0,0.9,17.0,308.0,250.4,193.77
2016,8,5,9,15,34.0,282.5,0.9,17.5,307.0,255.53,197.16
2016,8,5,9,30,26.0,286.0,0.9,18.0,306.0,259.51,199.66
2016,8,5,9,45,115.0,340.5,0.9,18.5,433.5,343.26,262.0
2016,8,5,10,0,204.0,395.0,0.9,19.0,561.0,442.38,333.86
2016,8,5,10,15,135.5,396.5,0.9,19.5,508.5,419.27,315.59
2016,8,5,10,30,67.0,398.0,0.9,20.0,456.0,393.81,295.89
2016,8,5,10,45,228.0,394.5,0.95,20.5,598.5,495.29,371.2
2016,8,5,11,0,389.0,391.0,1.0,21.0,741.0,618.66,458.77
2016,8,5,11,15,665.5,251.5,1.0,21.0,861.5,716.39,530.72
2016,8,5,11,30,942.0,112.0,1.0,21.0,982.0,829.57,608.62
2016,8,5,11,45,943.0,112.5,1.05,21.5,989.5,863.74,628.74
2016,8,5,12,0,944.0,113.0,1.1,22.0,997.0,895.49,648.16
2016,8,5,12,15,944.0,113.0,1.1,22.0,996.5,923.36,665.51
2016,8,5,12,30,944.0,113.0,1.1,22.0,996.0,948.49,681.13
2016,8,5,12,45,943.0,112.5,1.15,22.5,988.0,969.37,693.64
2016,8,5,13,0,942.0,112.0,1.2,23.0,980.0,987.24,704.35
2016,8,5,13,15,938.5,111.0,1.2,23.0,964.0,999.14,711.95
2016,8,5,13,30,935.0,110.0,1.2,23.0,948.0,1007.79,717.71
2016,8,5,13,45,930.0,109.0,1.25,23.0,924.5,1011.72,721.6
2016,8,5,14,0,925.0,108.0,1.3,23.0,901.0,1012.35,723.61
2016,8,5,14,15,918.0,106.5,1.3,22.5,870.5,1007.24,722.76
2016,8,5,14,30,911.0,105.0,1.3,22.0,840.0,998.89,720.06
2016,8,5,14,45,903.5,102.5,1.3,22.0,803.5,985.8,713.15
2016,8,5,15,0,896.0,100.0,1.3,22.0,767.0,969.63,704.43
2016,8,5,15,15,884.0,98.0,1.3,21.5,725.0,946.86,692.9
2016,8,5,15,30,872.0,96.0,1.3,21.0,683.0,921.41,679.68
2016,8,5,15,45,858.0,92.5,1.35,20.5,636.5,889.91,663.09
2016,8,5,16,0,844.0,89.0,1.4,20.0,590.0,863.63,649.79
2016,8,5,16,15,823.0,85.5,1.4,19.5,539.0,821.7,624.91
2016,8,5,16,30,802.0,82.0,1.4,19.0,488.0,778.31,598.66
2016,8,5,16,45,773.0,78.5,1.4,18.5,435.5,727.37,566.42
2016,8,5,17,0,744.0,75.0,1.4,18.0,383.0,676.03,532.99
2016,8,5,17,15,704.5,70.0,1.4,17.0,329.5,615.18,492.27
2016,8,5,17,30,665.0,65.0,1.4,16.0,276.0,559.48,453.34
2016,8,5,17,45,600.5,59.5,1.4,15.5,223.0,484.95,395.63
2016,8,5,18,0,536.0,54.0,1.4,15.0,170.0,414.45,338.37
2016,8,5,18,15,445.5,44.5,1.35,14.0,123.5,329.07,266.9
2016,8,5,18,30,355.0,35.0,1.3,13.0,77.0,251.38,197.96
2016,8,5,18,45,206.5,22.0,1.3,12.5,43.5,143.83,78.7
2016,8,5,19,0,58.0,9.0,1.3,12.0,10.0,32.73,0.0
2016,8,5,19,15,29.0,4.5,1.25,11.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,38.0,6.0,0.95,10.0,7.0,0.0,0.0
2016,8,6,5,30,76.0,12.0,1.0,10.0,14.0,11.44,0.0
2016,8,6,5,45,212.0,25.5,1.05,10.5,48.5,20.63,9.76
2016,8,6,6,0,348.0,39.0,1.1,11.0,83.0,30.98,21.53
2016,8,6,6,15,435.0,48.5,1.1,11.5,130.0,36.99,27.48
2016,8,6,6,30,522.0,58.0,1.1,12.0,177.0,42.71,32.88
2016,8,6,6,45,360.0,91.0,1.1,12.5,183.0,65.95,53.74
2016,8,6,7,0,198.0,124.0,1.1,13.0,189.0,92.52,77.12
2016,8,6,7,15,296.5,133.5,1.05,13.5,249.5,98.65,82.11
2016,8,6,7,30,395.0,143.0,1.0,14.0,310.0,96.28,79.59
2016,8,6,7,45,245.0,181.0,1.0,14.5,289.5,145.15,108.31
2016,8,6,8,0,95.0,219.0,1.0,15.0,269.0,187.52,145.17
2016,8,6,8,15,166.5,241.5,1.0,15.5,338.0,216.41,164.01
2016,8,6,8,30,238.0,264.0,1.0,16.0,407.0,260.78,195.84
2016,8,6,8,45,354.5,253.0,1.0,16.5,484.5,292.79,217.56
2016,8,6,9,0,471.0,242.0,1.0,17.0,562.0,336.81,250.2
2016,8,6,9,15,484.0,255.0,1.05,17.5,601.5,379.68,284.64
2016,8,6,9,30,497.0,268.0,1.1,18.0,641.0,423.73,319.32
2016,8,6,9,45,695.0,189.5,1.15,18.5,737.5,479.35,361.93
2016,8,6,10,0,893.0,111.0,1.2,19.0,834.0,559.39,422.67
2016,8,6,10,15,900.0,112.5,1.2,19.0,863.5,607.39,459.26
2016,8,6,10,30,907.0,114.0,1.2,19.0,893.0,654.49,494.45
2016,8,6,10,45,912.0,115.0,1.25,19.5,915.5,698.76,526.23
2016,8,6,11,0,917.0,116.0,1.3,20.0,938.0,741.58,556.21
2016,8,6,11,15,920.0,116.5,1.3,20.0,953.5,780.87,582.33
2016,8,6,11,30,923.0,117.0,1.3,20.0,969.0,818.2,606.58
2016,8,6,11,45,925.0,117.5,1.35,20.0,976.5,852.63,629.36
2016,8,6,12,0,927.0,118.0,1.4,20.0,984.0,884.75,650.59
2016,8,6,12,15,927.0,118.0,1.4,20.0,984.0,912.24,668.11
2016,8,6,12,30,927.0,118.0,1.4,20.0,984.0,937.04,683.91
2016,8,6,12,45,919.0,121.5,1.45,20.0,974.0,955.18,696.2
2016,8,6,13,0,911.0,125.0,1.5,20.0,964.0,970.21,706.66
2016,8,6,13,15,908.0,124.5,1.5,20.0,948.5,982.83,714.99
2016,8,6,13,30,905.0,124.0,1.5,20.0,933.0,992.33,721.45
2016,8,6,13,45,904.0,120.5,1.5,20.0,911.0,997.5,725.32
2016,8,6,14,0,903.0,117.0,1.5,20.0,889.0,999.41,727.3
2016,8,6,14,15,896.5,115.5,1.5,19.5,859.5,994.89,726.73
2016,8,6,14,30,890.0,114.0,1.5,19.0,830.0,987.2,724.33
2016,8,6,14,45,886.0,110.0,1.5,19.0,795.0,976.06,718.48
2016,8,6,15,0,882.0,106.0,1.5,19.0,760.0,961.79,710.76
2016,8,6,15,15,870.5,103.5,1.5,18.5,718.5,939.16,699.0
2016,8,6,15,30,859.0,101.0,1.5,18.0,677.0,913.87,685.53
2016,8,6,15,45,849.5,96.0,1.55,17.5,632.0,892.65,675.4
2016,8,6,16,0,840.0,91.0,1.6,17.0,587.0,861.12,658.06
2016,8,6,16,15,820.0,87.5,1.6,16.5,537.0,820.15,633.39
2016,8,6,16,30,800.0,84.0,1.6,16.0,487.0,777.66,607.24
2016,8,6,16,45,779.5,78.0,1.65,15.5,435.5,730.47,577.53
2016,8,6,17,0,759.0,72.0,1.7,15.0,384.0,682.32,546.18
2016,8,6,17,15,720.5,67.5,1.7,14.5,330.5,622.31,504.37
2016,8,6,17,30,682.0,63.0,1.7,14.0,277.0,563.23,461.56
2016,8,6,17,45,631.5,56.0,1.75,13.5,225.5,499.07,411.32
2016,8,6,18,0,581.0,49.0,1.8,13.0,174.0,433.95,357.66
2016,8,6,18,15,489.0,41.0,1.75,12.5,126.0,347.94,284.01
2016,8,6,18,30,397.0,33.0,1.7,12.0,78.0,269.73,212.72
2016,8,6,18,45,198.5,16.5,1.65,11.5,39.0,131.62,63.81
2016,8,6,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,5,15,67.5,6.0,1.35,10.0,7.5,0.0,0.0
2016,8,7,5,30,135.0,12.0,1.4,10.0,15.0,11.44,0.0
2016,8,7,5,45,287.0,23.0,1.5,10.5,51.5,18.4,7.64
2016,8,7,6,0,439.0,34.0,1.6,11.0,88.0,26.51,17.56
2016,8,7,6,15,524.5,41.5,1.6,11.5,137.0,31.03,22.13
2016,8,7,6,30,610.0,49.0,1.6,12.0,186.0,38.72,29.28
2016,8,7,6,45,498.0,75.5,1.65,12.5,206.5,54.86,43.81
2016,8,7,7,0,386.0,102.0,1.7,13.0,227.0,72.14,59.11
2016,8,7,7,15,590.5,84.5,1.65,13.5,313.5,55.97,44.49
2016,8,7,7,30,795.0,67.0,1.6,14.0,400.0,45.92,35.35
2016,8,7,7,45,824.0,69.0,1.6,14.5,454.0,87.98,44.31
2016,8,7,8,0,853.0,71.0,1.6,15.0,508.0,144.88,79.23
2016,8,7,8,15,871.5,73.5,1.5,15.5,558.0,196.3,118.24
2016,8,7,8,30,890.0,76.0,1.4,16.0,608.0,249.58,162.93
2016,8,7,8,45,906.0,77.0,1.35,16.5,655.5,302.67,209.16
2016,8,7,9,0,922.0,78.0,1.3,17.0,703.0,356.93,256.29
2016,8,7,9,15,932.5,79.5,1.3,17.5,745.0,410.55,302.27
2016,8,7,9,30,943.0,81.0,1.3,18.0,787.0,464.37,347.07
2016,8,7,9,45,943.5,86.5,1.3,18.5,821.0,516.86,389.41
2016,8,7,10,0,944.0,92.0,1.3,19.0,855.0,568.2,429.36
2016,8,7,10,15,950.5,93.0,1.3,19.0,885.0,617.72,467.53
2016,8,7,10,30,957.0,94.0,1.3,19.0,915.0,666.2,503.86
2016,8,7,10,45,962.5,94.5,1.3,19.5,938.0,712.34,536.57
2016,8,7,11,0,968.0,95.0,1.3,20.0,961.0,756.93,566.92
2016,8,7,11,15,970.5,95.5,1.3,20.0,976.5,797.6,593.47
2016,8,7,11,30,973.0,96.0,1.3,20.0,992.0,836.15,618.37
2016,8,7,11,45,975.0,95.5,1.35,20.5,999.5,871.07,640.14
2016,8,7,12,0,977.0,95.0,1.4,21.0,1007.0,903.5,660.17
2016,8,7,12,15,977.5,95.0,1.4,21.0,1006.5,932.48,678.47
2016,8,7,12,30,978.0,95.0,1.4,21.0,1006.0,958.61,694.95
2016,8,7,12,45,970.0,99.0,1.45,21.0,996.0,978.07,707.97
2016,8,7,13,0,962.0,103.0,1.5,21.0,986.0,994.25,719.07
2016,8,7,13,15,959.0,102.0,1.5,21.0,970.0,1006.75,727.23
2016,8,7,13,30,956.0,101.0,1.5,21.0,954.0,1015.94,733.45
2016,8,7,13,45,958.0,96.5,1.55,21.0,932.5,1022.87,739.2
2016,8,7,14,0,960.0,92.0,1.6,21.0,911.0,1026.36,742.93
2016,8,7,14,15,954.0,91.0,1.6,20.5,880.5,1022.49,742.84
2016,8,7,14,30,948.0,90.0,1.6,20.0,850.0,1015.28,740.85
2016,8,7,14,45,945.0,86.0,1.65,20.0,814.5,1004.26,735.91
2016,8,7,15,0,942.0,82.0,1.7,20.0,779.0,989.89,728.94
2016,8,7,15,15,931.0,80.5,1.7,19.5,736.5,967.72,717.63
2016,8,7,15,30,920.0,79.0,1.7,19.0,694.0,942.7,704.52
2016,8,7,15,45,909.5,75.5,1.7,19.0,647.5,913.06,686.96
2016,8,7,16,0,899.0,72.0,1.7,19.0,601.0,880.86,667.61
2016,8,7,16,15,880.5,69.5,1.65,18.5,550.0,840.75,643.34
2016,8,7,16,30,862.0,67.0,1.6,18.0,499.0,798.99,617.59
2016,8,7,16,45,838.0,63.5,1.6,17.5,445.5,750.24,586.83
2016,8,7,17,0,814.0,60.0,1.6,17.0,392.0,700.76,554.7
2016,8,7,17,15,778.0,56.5,1.55,16.5,337.5,648.4,518.9
2016,8,7,17,30,742.0,53.0,1.5,16.0,283.0,590.32,477.39
2016,8,7,17,45,687.0,48.0,1.5,15.5,230.0,519.25,422.98
2016,8,7,18,0,632.0,43.0,1.5,15.0,177.0,451.24,367.51
2016,8,7,18,15,542.0,36.0,1.4,14.0,128.0,364.98,294.8
2016,8,7,18,30,452.0,29.0,1.3,13.0,79.0,285.81,222.78
2016,8,7,18,45,226.0,14.5,1.25,12.5,39.5,139.74,56.1
2016,8,7,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,73.0,5.0,0.9,9.5,7.0,0.0,0.0
2016,8,8,5,30,146.0,10.0,0.9,10.0,14.0,9.53,0.0
2016,8,8,5,45,299.0,20.5,0.95,11.0,50.0,16.16,5.56
2016,8,8,6,0,452.0,31.0,1.0,12.0,86.0,23.9,15.18
2016,8,8,6,15,535.5,38.0,0.95,12.5,134.0,30.7,21.74
2016,8,8,6,30,619.0,45.0,0.9,13.0,182.0,35.18,26.0
2016,8,8,6,45,668.5,50.0,0.85,13.5,234.0,37.66,28.29
2016,8,8,7,0,718.0,55.0,0.8,14.0,286.0,40.08,30.39
2016,8,8,7,15,753.5,59.0,0.75,14.5,339.0,41.55,31.57
2016,8,8,7,30,789.0,63.0,0.7,15.0,392.0,42.96,32.63
2016,8,8,7,45,815.5,65.5,0.7,16.0,444.5,90.31,47.01
2016,8,8,8,0,842.0,68.0,0.7,17.0,497.0,139.52,74.73
2016,8,8,8,15,860.5,70.5,0.7,17.5,547.0,190.35,112.54
2016,8,8,8,30,879.0,73.0,0.7,18.0,597.0,243.03,156.01
2016,8,8,8,45,893.5,74.5,0.75,18.5,643.5,295.54,201.18
2016,8,8,9,0,908.0,76.0,0.8,19.0,690.0,349.1,247.23
2016,8,8,9,15,918.5,77.5,0.85,19.5,731.5,402.02,292.12
2016,8,8,9,30,929.0,79.0,0.9,20.0,773.0,455.15,335.94
2016,8,8,9,45,927.0,86.0,0.95,20.5,806.0,507.09,377.53
2016,8,8,10,0,925.0,93.0,1.0,21.0,839.0,557.68,416.68
2016,8,8,10,15,931.5,94.5,1.05,21.0,869.0,606.8,454.43
2016,8,8,10,30,938.0,96.0,1.1,21.0,899.0,654.91,490.48
2016,8,8,10,45,946.5,94.5,1.15,21.5,922.5,700.48,523.0
2016,8,8,11,0,955.0,93.0,1.2,22.0,946.0,744.74,553.5
2016,8,8,11,15,958.0,93.5,1.2,22.0,961.5,785.28,579.78
2016,8,8,11,30,961.0,94.0,1.2,22.0,977.0,823.76,604.46
2016,8,8,11,45,964.0,93.5,1.3,22.0,985.0,859.08,628.21
2016,8,8,12,0,967.0,93.0,1.4,22.0,993.0,891.98,650.38
2016,8,8,12,15,967.0,93.0,1.45,22.0,992.5,920.24,668.9
2016,8,8,12,30,967.0,93.0,1.5,22.0,992.0,945.65,685.65
2016,8,8,12,45,966.5,92.5,1.55,22.0,984.5,967.16,699.99
2016,8,8,13,0,966.0,92.0,1.6,22.0,977.0,985.56,712.47
2016,8,8,13,15,963.5,91.5,1.65,21.5,961.0,998.9,723.26
2016,8,8,13,30,961.0,91.0,1.7,21.0,945.0,1008.94,732.17
2016,8,8,13,45,957.5,89.5,1.75,21.0,922.0,1013.62,736.44
2016,8,8,14,0,954.0,88.0,1.8,21.0,899.0,1014.89,738.74
2016,8,8,14,15,948.0,87.0,1.8,20.5,869.0,1010.93,738.58
2016,8,8,14,30,942.0,86.0,1.8,20.0,839.0,1003.63,736.48
2016,8,8,14,45,935.0,84.0,1.85,20.0,803.0,990.99,730.34
2016,8,8,15,0,928.0,82.0,1.9,20.0,767.0,975.17,722.25
2016,8,8,15,15,917.0,80.5,1.9,19.5,724.5,953.14,710.88
2016,8,8,15,30,906.0,79.0,1.9,19.0,682.0,928.32,697.69
2016,8,8,15,45,893.5,76.0,1.9,19.0,635.5,897.73,679.25
2016,8,8,16,0,881.0,73.0,1.9,19.0,589.0,864.73,659.11
2016,8,8,16,15,862.0,70.5,1.85,18.5,538.5,824.66,634.59
2016,8,8,16,30,843.0,68.0,1.8,18.0,488.0,783.01,608.63
2016,8,8,16,45,819.5,64.5,1.8,17.5,435.5,735.27,578.17
2016,8,8,17,0,796.0,61.0,1.8,17.0,383.0,693.26,551.07
2016,8,8,17,15,759.0,57.0,1.75,16.5,329.0,633.75,509.57
2016,8,8,17,30,722.0,53.0,1.7,16.0,275.0,575.1,467.24
2016,8,8,17,45,669.5,47.5,1.7,15.5,222.5,505.89,413.54
2016,8,8,18,0,617.0,42.0,1.7,15.0,170.0,439.6,358.92
2016,8,8,18,15,525.5,35.0,1.65,14.0,122.5,353.42,285.89
2016,8,8,18,30,434.0,28.0,1.6,13.0,75.0,274.58,213.28
2016,8,8,18,45,217.0,14.0,1.55,12.5,37.5,133.5,38.76
2016,8,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,5,15,71.5,5.0,1.15,11.0,6.5,0.0,0.0
2016,8,9,5,30,143.0,10.0,1.2,11.0,13.0,9.53,0.0
2016,8,9,5,45,299.5,20.0,1.25,11.5,48.5,15.79,4.73
2016,8,9,6,0,456.0,30.0,1.3,12.0,84.0,25.21,16.25
2016,8,9,6,15,540.5,37.0,1.25,12.0,132.5,29.87,21.01
2016,8,9,6,30,625.0,44.0,1.2,12.0,181.0,34.38,25.37
2016,8,9,6,45,338.0,82.5,1.2,12.5,159.5,59.76,48.2
2016,8,9,7,0,51.0,121.0,1.2,13.0,138.0,99.78,83.56
2016,8,9,7,15,55.5,143.0,1.15,13.5,164.0,116.29,97.57
2016,8,9,7,30,60.0,165.0,1.1,14.0,190.0,132.42,110.99
2016,8,9,7,45,58.5,186.0,1.05,14.5,213.5,152.86,120.38
2016,8,9,8,0,57.0,207.0,1.0,15.0,237.0,174.49,136.37
2016,8,9,8,15,34.5,202.0,0.95,15.5,220.5,174.61,136.46
2016,8,9,8,30,12.0,197.0,0.9,16.0,204.0,177.65,139.17
2016,8,9,8,45,12.0,207.0,0.85,17.0,214.5,188.12,146.5
2016,8,9,9,0,12.0,217.0,0.8,18.0,225.0,198.51,153.66
2016,8,9,9,15,13.5,229.0,0.8,18.5,238.5,211.1,162.76
2016,8,9,9,30,15.0,241.0,0.8,19.0,252.0,223.86,171.92
2016,8,9,9,45,15.5,251.5,0.8,19.5,264.0,235.04,179.81
2016,8,9,10,0,16.0,262.0,0.8,20.0,276.0,246.27,187.7
2016,8,9,10,15,120.5,335.5,0.8,20.5,439.0,360.07,272.68
2016,8,9,10,30,225.0,409.0,0.8,21.0,602.0,493.32,367.9
2016,8,9,10,45,215.0,428.0,0.85,21.5,616.0,517.35,383.19
2016,8,9,11,0,205.0,447.0,0.9,22.0,630.0,540.6,398.64
2016,8,9,11,15,318.5,418.5,0.9,22.0,708.0,609.69,448.56
2016,8,9,11,30,432.0,390.0,0.9,22.0,786.0,687.78,503.33
2016,8,9,11,45,351.0,424.5,0.95,22.5,748.0,675.27,492.04
2016,8,9,12,0,270.0,459.0,1.0,23.0,710.0,657.13,477.65
2016,8,9,12,15,606.5,284.0,1.05,23.0,847.0,797.75,581.43
2016,8,9,12,30,943.0,109.0,1.1,23.0,984.0,938.73,674.28
2016,8,9,12,45,915.5,124.5,1.15,23.5,968.0,951.22,679.99
2016,8,9,13,0,888.0,140.0,1.2,24.0,952.0,959.99,685.12
2016,8,9,13,15,884.0,139.0,1.2,24.0,936.0,971.07,692.36
2016,8,9,13,30,880.0,138.0,1.2,24.0,920.0,979.04,697.75
2016,8,9,13,45,874.5,137.0,1.2,24.0,896.5,982.46,700.45
2016,8,9,14,0,869.0,136.0,1.2,24.0,873.0,982.74,701.39
2016,8,9,14,15,861.0,134.0,1.2,23.5,842.5,976.47,699.76
2016,8,9,14,30,853.0,132.0,1.2,23.0,812.0,975.5,701.68
2016,8,9,14,45,848.0,126.5,1.2,23.0,776.5,962.2,694.53
2016,8,9,15,0,843.0,121.0,1.2,23.0,741.0,945.8,685.66
2016,8,9,15,15,829.0,118.5,1.15,22.5,698.5,921.46,672.29
2016,8,9,15,30,815.0,116.0,1.1,22.0,656.0,894.57,657.34
2016,8,9,15,45,809.0,107.5,1.1,22.0,611.5,865.53,640.47
2016,8,9,16,0,803.0,99.0,1.1,22.0,567.0,833.86,621.75
2016,8,9,16,15,780.0,95.5,1.1,21.5,517.0,791.26,596.62
2016,8,9,16,30,757.0,92.0,1.1,21.0,467.0,747.37,570.17
2016,8,9,16,45,739.5,84.0,1.1,20.5,416.5,701.51,541.64
2016,8,9,17,0,722.0,76.0,1.1,20.0,366.0,654.55,511.47
2016,8,9,17,15,680.5,70.5,1.05,19.5,313.0,596.51,471.65
2016,8,9,17,30,639.0,65.0,1.0,19.0,260.0,536.27,427.92
2016,8,9,17,45,586.5,57.0,0.95,18.5,209.0,467.62,375.11
2016,8,9,18,0,534.0,49.0,0.9,18.0,158.0,402.19,322.16
2016,8,9,18,15,438.5,40.0,0.85,17.0,112.0,315.69,250.48
2016,8,9,18,30,343.0,31.0,0.8,16.0,66.0,237.6,180.03
2016,8,9,18,45,171.5,15.5,0.75,15.0,33.0,113.75,14.89
2016,8,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,5,45,139.0,18.5,0.85,11.5,35.0,14.44,3.24
2016,8,10,6,0,278.0,37.0,0.9,12.0,70.0,28.68,19.21
2016,8,10,6,15,363.5,49.5,0.85,12.5,114.5,38.41,28.53
2016,8,10,6,30,449.0,62.0,0.8,13.0,159.0,46.73,36.29
2016,8,10,6,45,508.5,71.0,0.75,13.5,209.5,51.45,40.6
2016,8,10,7,0,568.0,80.0,0.7,14.0,260.0,55.91,44.49
2016,8,10,7,15,424.5,119.0,0.65,14.5,267.0,82.58,67.81
2016,8,10,7,30,281.0,158.0,0.6,15.0,274.0,114.03,94.68
2016,8,10,7,45,270.0,183.5,0.6,15.5,307.0,144.86,107.77
2016,8,10,8,0,259.0,209.0,0.6,16.0,340.0,179.73,131.55
2016,8,10,8,15,198.5,237.5,0.6,16.5,344.0,216.29,161.5
2016,8,10,8,30,138.0,266.0,0.6,17.0,348.0,239.0,181.22
2016,8,10,8,45,71.0,221.5,0.65,18.0,264.5,207.89,159.0
2016,8,10,9,0,4.0,177.0,0.7,19.0,181.0,162.1,124.67
2016,8,10,9,15,10.0,213.5,0.7,19.5,222.0,196.61,151.06
2016,8,10,9,30,16.0,250.0,0.7,20.0,263.0,231.87,177.29
2016,8,10,9,45,49.5,313.0,0.75,20.5,353.0,295.6,224.47
2016,8,10,10,0,83.0,376.0,0.8,21.0,443.0,369.22,277.86
2016,8,10,10,15,499.0,242.5,0.8,21.5,666.0,484.19,363.79
2016,8,10,10,30,915.0,109.0,0.8,22.0,889.0,649.25,482.72
2016,8,10,10,45,921.0,109.5,0.85,22.5,912.0,694.18,513.05
2016,8,10,11,0,927.0,110.0,0.9,23.0,935.0,737.68,542.94
2016,8,10,11,15,930.5,111.0,0.95,23.0,950.5,778.22,569.97
2016,8,10,11,30,934.0,112.0,1.0,23.0,966.0,816.8,595.13
2016,8,10,11,45,936.5,111.5,1.1,23.5,974.0,851.1,616.93
2016,8,10,12,0,939.0,111.0,1.2,24.0,982.0,883.04,637.14
2016,8,10,12,15,939.0,111.0,1.2,24.0,981.5,910.81,654.45
2016,8,10,12,30,939.0,111.0,1.2,24.0,981.0,935.82,670.02
2016,8,10,12,45,937.0,111.0,1.3,24.0,972.5,956.15,684.26
2016,8,10,13,0,935.0,111.0,1.4,24.0,964.0,973.44,696.71
2016,8,10,13,15,931.5,110.5,1.4,24.0,948.0,985.69,704.63
2016,8,10,13,30,928.0,110.0,1.4,24.0,932.0,994.71,710.68
2016,8,10,13,45,924.0,108.5,1.45,24.0,908.5,998.94,714.69
2016,8,10,14,0,920.0,107.0,1.5,24.0,885.0,999.87,716.82
2016,8,10,14,15,913.0,105.5,1.5,23.5,854.0,994.65,715.88
2016,8,10,14,30,906.0,104.0,1.5,23.0,823.0,986.18,713.08
2016,8,10,14,45,897.5,101.5,1.5,23.0,786.5,972.03,705.44
2016,8,10,15,0,889.0,99.0,1.5,23.0,750.0,954.82,695.99
2016,8,10,15,15,876.5,96.5,1.45,22.5,707.5,930.97,682.96
2016,8,10,15,30,864.0,94.0,1.4,22.0,665.0,904.46,668.24
2016,8,10,15,45,849.0,91.0,1.4,21.5,618.5,872.66,650.64
2016,8,10,16,0,834.0,88.0,1.4,21.0,572.0,846.09,636.4
2016,8,10,16,15,812.5,84.5,1.3,20.5,521.5,803.93,610.07
2016,8,10,16,30,791.0,81.0,1.2,20.0,471.0,760.35,582.52
2016,8,10,16,45,763.0,76.5,1.2,19.5,418.0,709.32,550.28
2016,8,10,17,0,735.0,72.0,1.2,19.0,365.0,657.88,516.79
2016,8,10,17,15,693.5,67.0,1.1,18.5,312.0,596.09,473.58
2016,8,10,17,30,652.0,62.0,1.0,18.0,259.0,539.67,432.19
2016,8,10,17,45,591.5,55.5,0.95,17.5,207.0,467.48,376.27
2016,8,10,18,0,531.0,49.0,0.9,17.0,155.0,399.14,320.67
2016,8,10,18,15,434.0,39.5,0.8,16.0,109.0,311.56,247.55
2016,8,10,18,30,337.0,30.0,0.7,15.0,63.0,232.67,175.17
2016,8,10,18,45,168.5,15.0,0.65,14.5,31.5,110.33,0.0
2016,8,10,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,17.0,0.7,11.5,17.0,15.78,3.28
2016,8,11,6,0,0.0,34.0,0.7,12.0,34.0,30.92,21.08
2016,8,11,6,15,13.5,55.0,0.65,12.5,58.0,48.93,37.8
2016,8,11,6,30,27.0,76.0,0.6,13.0,82.0,64.72,52.23
2016,8,11,6,45,38.0,98.5,0.6,13.5,109.0,82.32,67.94
2016,8,11,7,0,49.0,121.0,0.6,14.0,136.0,99.55,82.91
2016,8,11,7,15,58.5,143.0,0.6,14.5,164.5,116.09,96.89
2016,8,11,7,30,68.0,165.0,0.6,15.0,193.0,132.25,110.24
2016,8,11,7,45,85.0,190.0,0.6,15.5,230.0,155.77,121.52
2016,8,11,8,0,102.0,215.0,0.6,16.0,267.0,183.37,140.86
2016,8,11,8,15,244.0,221.5,0.6,16.5,361.5,203.59,149.53
2016,8,11,8,30,386.0,228.0,0.6,17.0,456.0,253.98,183.31
2016,8,11,8,45,365.5,254.5,0.65,18.0,484.5,292.5,214.59
2016,8,11,9,0,345.0,281.0,0.7,19.0,513.0,329.19,243.99
2016,8,11,9,15,562.5,216.0,0.7,19.5,621.0,372.43,274.29
2016,8,11,9,30,780.0,151.0,0.7,20.0,729.0,443.51,327.06
2016,8,11,9,45,825.0,137.0,0.75,20.5,774.5,493.25,366.01
2016,8,11,10,0,870.0,123.0,0.8,21.0,820.0,549.97,409.17
