Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,10,15,878.0,124.5,0.85,21.5,850.0,597.77,444.8
2016,8,11,10,30,886.0,126.0,0.9,22.0,880.0,644.79,478.91
2016,8,11,10,45,890.5,128.0,0.95,22.5,902.5,689.0,510.12
2016,8,11,11,0,895.0,130.0,1.0,23.0,925.0,731.77,539.56
2016,8,11,11,15,898.5,131.0,1.05,23.0,940.5,771.32,566.81
2016,8,11,11,30,902.0,132.0,1.1,23.0,956.0,809.0,591.51
2016,8,11,11,45,901.0,134.0,1.15,23.5,962.5,842.0,611.88
2016,8,11,12,0,900.0,136.0,1.2,24.0,969.0,872.58,630.59
2016,8,11,12,15,900.0,136.0,1.2,24.0,968.5,899.64,647.53
2016,8,11,12,30,900.0,136.0,1.2,24.0,968.0,924.07,662.8
2016,8,11,12,45,900.5,134.5,1.25,24.0,960.5,944.77,676.53
2016,8,11,13,0,901.0,133.0,1.3,24.0,953.0,962.58,688.57
2016,8,11,13,15,897.0,132.0,1.3,24.0,936.5,973.72,695.77
2016,8,11,13,30,893.0,131.0,1.3,24.0,920.0,981.7,701.18
2016,8,11,13,45,887.5,129.5,1.35,24.0,896.0,984.57,704.36
2016,8,11,14,0,882.0,128.0,1.4,24.0,872.0,984.23,705.72
2016,8,11,14,15,873.5,126.5,1.4,24.0,841.0,977.85,702.66
2016,8,11,14,30,865.0,125.0,1.4,24.0,810.0,968.36,697.84
2016,8,11,14,45,854.5,122.5,1.4,24.0,773.0,961.05,694.57
2016,8,11,15,0,844.0,120.0,1.4,24.0,736.0,942.71,684.35
2016,8,11,15,15,830.0,117.5,1.35,23.5,693.5,918.3,670.98
2016,8,11,15,30,816.0,115.0,1.3,23.0,651.0,891.34,655.99
2016,8,11,15,45,799.0,110.5,1.3,22.5,604.5,857.02,636.75
2016,8,11,16,0,782.0,106.0,1.3,22.0,558.0,820.65,615.92
2016,8,11,16,15,758.0,102.0,1.25,21.5,507.5,777.13,589.27
2016,8,11,16,30,734.0,98.0,1.2,21.0,457.0,736.75,564.39
2016,8,11,16,45,704.5,92.0,1.15,21.0,405.0,684.74,529.67
2016,8,11,17,0,675.0,86.0,1.1,21.0,353.0,632.58,494.14
2016,8,11,17,15,630.5,79.0,1.05,20.0,300.0,568.69,450.42
2016,8,11,17,30,586.0,72.0,1.0,19.0,247.0,506.47,405.07
2016,8,11,17,45,524.0,63.5,1.0,18.0,196.5,433.46,349.28
2016,8,11,18,0,462.0,55.0,1.0,17.0,146.0,364.41,293.62
2016,8,11,18,15,365.5,43.0,0.9,16.0,101.5,277.3,220.52
2016,8,11,18,30,269.0,31.0,0.8,15.0,57.0,199.06,148.26
2016,8,11,18,45,134.5,15.5,0.75,14.5,28.5,94.3,0.0
2016,8,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,169.0,16.5,0.65,11.0,35.5,12.77,0.8
2016,8,12,6,0,338.0,33.0,0.6,12.0,71.0,26.11,16.87
2016,8,12,6,15,429.5,43.0,0.55,12.5,117.5,32.81,23.54
2016,8,12,6,30,521.0,53.0,0.5,13.0,164.0,39.16,29.54
2016,8,12,6,45,582.0,60.0,0.5,13.5,215.5,42.6,32.72
2016,8,12,7,0,643.0,67.0,0.5,14.0,267.0,45.88,35.59
2016,8,12,7,15,683.5,72.0,0.5,14.5,320.0,47.39,36.78
2016,8,12,7,30,724.0,77.0,0.5,15.0,373.0,54.0,42.42
2016,8,12,7,45,754.0,81.0,0.5,16.0,426.0,84.54,47.13
2016,8,12,8,0,784.0,85.0,0.5,17.0,479.0,132.09,72.08
2016,8,12,8,15,805.5,88.5,0.5,17.5,529.0,181.42,107.51
2016,8,12,8,30,827.0,92.0,0.5,18.0,579.0,233.06,149.25
2016,8,12,8,45,843.5,94.5,0.55,19.0,625.0,284.76,192.76
2016,8,12,9,0,860.0,97.0,0.6,20.0,671.0,344.06,242.03
2016,8,12,9,15,872.0,99.0,0.65,20.5,712.5,395.87,285.41
2016,8,12,9,30,884.0,101.0,0.7,21.0,754.0,448.07,328.03
2016,8,12,9,45,888.5,105.5,0.75,22.0,788.5,499.07,367.81
2016,8,12,10,0,893.0,110.0,0.8,23.0,823.0,549.35,405.58
2016,8,12,10,15,899.5,111.5,0.85,23.0,852.5,597.3,442.09
2016,8,12,10,30,906.0,113.0,0.9,23.0,882.0,644.29,476.99
2016,8,12,10,45,910.5,114.0,0.95,23.5,904.0,688.4,508.13
2016,8,12,11,0,915.0,115.0,1.0,24.0,926.0,731.0,537.43
2016,8,12,11,15,918.0,116.0,1.05,24.0,941.0,770.81,564.35
2016,8,12,11,30,921.0,117.0,1.1,24.0,956.0,808.66,589.08
2016,8,12,11,45,921.5,117.5,1.15,24.5,963.0,841.96,609.55
2016,8,12,12,0,922.0,118.0,1.2,25.0,970.0,872.83,628.37
2016,8,12,12,15,922.0,118.0,1.2,25.0,969.0,900.24,645.46
2016,8,12,12,30,922.0,118.0,1.2,25.0,968.0,924.94,660.84
2016,8,12,12,45,923.5,115.5,1.3,25.0,960.5,945.72,675.32
2016,8,12,13,0,925.0,113.0,1.4,25.0,953.0,963.53,688.07
2016,8,12,13,15,921.5,112.5,1.4,25.0,936.5,975.64,695.88
2016,8,12,13,30,918.0,112.0,1.4,25.0,920.0,984.53,701.86
2016,8,12,13,45,913.0,110.5,1.4,25.0,896.5,987.73,704.44
2016,8,12,14,0,908.0,109.0,1.4,25.0,873.0,987.64,705.17
2016,8,12,14,15,900.5,107.5,1.4,25.0,842.5,981.91,702.55
2016,8,12,14,30,893.0,106.0,1.4,25.0,812.0,972.97,698.11
2016,8,12,14,45,884.0,104.0,1.4,25.0,775.5,958.96,690.61
2016,8,12,15,0,875.0,102.0,1.4,25.0,739.0,941.95,681.35
2016,8,12,15,15,862.5,99.5,1.35,24.5,696.5,918.27,668.51
2016,8,12,15,30,850.0,97.0,1.3,24.0,654.0,891.99,654.01
2016,8,12,15,45,834.0,94.0,1.3,24.0,607.0,867.12,639.86
2016,8,12,16,0,818.0,91.0,1.3,24.0,560.0,832.5,619.14
2016,8,12,16,15,795.5,87.5,1.25,23.5,510.0,789.89,593.44
2016,8,12,16,30,773.0,84.0,1.2,23.0,460.0,745.97,566.44
2016,8,12,16,45,743.0,79.5,1.15,22.5,407.5,693.94,533.14
2016,8,12,17,0,713.0,75.0,1.1,22.0,355.0,641.65,498.77
2016,8,12,17,15,670.0,69.5,1.05,21.0,302.0,583.12,459.51
2016,8,12,17,30,627.0,64.0,1.0,20.0,249.0,522.44,415.82
2016,8,12,17,45,564.0,56.5,0.95,19.5,197.5,448.62,358.7
2016,8,12,18,0,501.0,49.0,0.9,19.0,146.0,378.92,302.06
2016,8,12,18,15,400.0,39.0,0.8,18.0,101.0,290.4,228.3
2016,8,12,18,30,299.0,29.0,0.7,17.0,56.0,211.12,153.67
2016,8,12,18,45,149.5,14.5,0.65,16.0,28.0,80.23,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,13,5,45,166.0,16.0,0.45,12.5,34.0,12.4,0.0
2016,8,13,6,0,332.0,32.0,0.4,13.0,68.0,25.29,16.03
2016,8,13,6,15,424.5,41.5,0.4,13.5,114.0,31.58,22.34
2016,8,13,6,30,517.0,51.0,0.4,14.0,160.0,37.55,27.97
2016,8,13,6,45,579.0,57.5,0.4,15.0,211.5,40.66,30.79
2016,8,13,7,0,641.0,64.0,0.4,16.0,263.0,43.64,33.32
2016,8,13,7,15,681.5,69.0,0.4,16.5,315.5,45.26,34.61
2016,8,13,7,30,722.0,74.0,0.4,17.0,368.0,51.69,40.06
2016,8,13,7,45,753.5,77.5,0.45,18.0,420.5,79.93,43.83
2016,8,13,8,0,785.0,81.0,0.5,19.0,473.0,127.2,67.83
2016,8,13,8,15,806.5,84.0,0.5,20.0,523.0,176.2,102.3
2016,8,13,8,30,828.0,87.0,0.5,21.0,573.0,227.49,143.06
2016,8,13,8,45,846.0,89.0,0.55,22.0,620.0,285.86,191.11
2016,8,13,9,0,864.0,91.0,0.6,23.0,667.0,338.76,235.03
2016,8,13,9,15,876.5,93.0,0.65,23.5,708.5,390.92,278.34
2016,8,13,9,30,889.0,95.0,0.7,24.0,750.0,443.52,320.88
2016,8,13,9,45,902.5,94.5,0.75,25.0,787.0,494.71,360.46
2016,8,13,10,0,916.0,94.0,0.8,26.0,824.0,545.95,398.66
2016,8,13,10,15,922.5,95.5,0.85,26.0,854.0,594.85,435.55
2016,8,13,10,30,929.0,97.0,0.9,26.0,884.0,642.74,470.78
2016,8,13,10,45,934.0,97.5,0.95,26.5,906.5,687.59,502.13
2016,8,13,11,0,939.0,98.0,1.0,27.0,929.0,730.88,531.63
2016,8,13,11,15,942.5,99.0,1.05,27.0,944.5,771.82,558.5
2016,8,13,11,30,946.0,100.0,1.1,27.0,960.0,810.74,583.61
2016,8,13,11,45,947.0,100.5,1.2,27.5,967.5,845.07,605.11
2016,8,13,12,0,948.0,101.0,1.3,28.0,975.0,876.9,624.95
2016,8,13,12,15,948.0,101.0,1.35,28.0,974.5,904.78,642.85
2016,8,13,12,30,948.0,101.0,1.4,28.0,974.0,929.85,659.05
2016,8,13,12,45,933.0,109.0,1.45,28.0,961.5,946.46,670.03
2016,8,13,13,0,918.0,117.0,1.5,28.0,949.0,959.69,679.1
2016,8,13,13,15,914.5,116.5,1.5,28.0,932.5,971.75,686.88
2016,8,13,13,30,911.0,116.0,1.5,28.0,916.0,980.61,692.81
2016,8,13,13,45,906.0,114.5,1.55,28.0,892.5,983.8,696.08
2016,8,13,14,0,901.0,113.0,1.6,28.0,869.0,983.72,697.52
2016,8,13,14,15,893.5,111.5,1.6,27.5,838.0,978.02,696.3
2016,8,13,14,30,886.0,110.0,1.6,27.0,807.0,969.14,693.26
2016,8,13,14,45,875.5,108.0,1.6,27.0,770.0,953.79,684.91
2016,8,13,15,0,865.0,106.0,1.6,27.0,733.0,935.49,674.82
2016,8,13,15,15,851.5,103.5,1.6,26.5,690.5,911.06,662.18
2016,8,13,15,30,838.0,101.0,1.6,26.0,648.0,891.79,652.91
2016,8,13,15,45,820.0,98.0,1.6,25.5,600.5,857.78,633.83
2016,8,13,16,0,802.0,95.0,1.6,25.0,553.0,821.74,613.26
2016,8,13,16,15,778.5,91.5,1.55,24.5,502.5,778.71,587.08
2016,8,13,16,30,755.0,88.0,1.5,24.0,452.0,734.43,559.61
2016,8,13,16,45,723.0,83.5,1.5,23.5,399.5,681.4,525.72
2016,8,13,17,0,691.0,79.0,1.5,23.0,347.0,632.49,493.8
2016,8,13,17,15,646.0,73.0,1.4,22.0,294.0,569.06,450.08
2016,8,13,17,30,601.0,67.0,1.3,21.0,241.0,507.36,404.59
2016,8,13,17,45,535.5,59.0,1.2,20.5,190.5,432.49,345.99
2016,8,13,18,0,470.0,51.0,1.1,20.0,140.0,361.93,288.19
2016,8,13,18,15,367.5,40.0,1.0,19.0,96.0,273.0,213.9
2016,8,13,18,30,265.0,29.0,0.9,18.0,52.0,193.58,137.87
2016,8,13,18,45,132.5,14.5,0.8,17.5,26.0,72.3,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,14,5,45,136.0,17.0,0.35,12.5,31.5,13.34,0.0
2016,8,14,6,0,272.0,34.0,0.3,13.0,63.0,27.3,17.66
2016,8,14,6,15,363.0,46.0,0.3,13.5,107.5,35.76,26.01
2016,8,14,6,30,454.0,58.0,0.3,14.0,152.0,43.75,33.48
2016,8,14,6,45,514.0,67.0,0.35,15.0,202.5,48.62,37.85
2016,8,14,7,0,574.0,76.0,0.4,16.0,253.0,53.21,41.77
2016,8,14,7,15,617.5,83.0,0.4,16.5,305.0,55.88,43.94
2016,8,14,7,30,661.0,90.0,0.4,17.0,357.0,58.35,45.87
2016,8,14,7,45,691.5,95.5,0.45,18.0,409.0,84.09,49.5
2016,8,14,8,0,722.0,101.0,0.5,19.0,461.0,129.86,72.74
2016,8,14,8,15,746.0,105.5,0.5,19.5,510.5,177.43,106.05
2016,8,14,8,30,770.0,110.0,0.5,20.0,560.0,232.87,149.87
2016,8,14,8,45,788.5,113.5,0.55,21.0,606.5,282.96,191.22
2016,8,14,9,0,807.0,117.0,0.6,22.0,653.0,334.71,234.06
2016,8,14,9,15,821.0,120.0,0.65,22.5,695.0,385.92,276.42
2016,8,14,9,30,835.0,123.0,0.7,23.0,737.0,437.88,318.34
2016,8,14,9,45,853.0,121.5,0.75,24.0,775.0,488.42,357.37
2016,8,14,10,0,871.0,120.0,0.8,25.0,813.0,543.41,398.11
2016,8,14,10,15,879.0,121.5,0.85,25.0,843.0,591.33,434.29
2016,8,14,10,30,887.0,123.0,0.9,25.0,873.0,638.46,469.04
2016,8,14,10,45,894.0,123.5,0.95,25.5,896.0,683.09,500.33
2016,8,14,11,0,901.0,124.0,1.0,26.0,919.0,726.43,529.96
2016,8,14,11,15,904.5,125.0,1.05,26.0,934.5,766.21,557.12
2016,8,14,11,30,908.0,126.0,1.1,26.0,950.0,804.09,581.71
2016,8,14,11,45,909.0,126.5,1.15,26.5,957.0,837.5,602.12
2016,8,14,12,0,910.0,127.0,1.2,27.0,964.0,868.53,620.92
2016,8,14,12,15,910.0,127.0,1.2,27.0,963.5,895.75,637.78
2016,8,14,12,30,910.0,127.0,1.2,27.0,963.0,920.28,652.96
2016,8,14,12,45,899.0,132.5,1.25,27.5,951.5,937.48,663.05
2016,8,14,13,0,888.0,138.0,1.3,28.0,940.0,951.52,671.32
2016,8,14,13,15,884.0,137.0,1.3,28.0,923.5,962.5,678.39
2016,8,14,13,30,880.0,136.0,1.3,28.0,907.0,970.35,683.66
2016,8,14,13,45,872.0,135.5,1.35,28.0,882.0,971.79,685.91
2016,8,14,14,0,864.0,135.0,1.4,28.0,857.0,970.06,686.39
2016,8,14,14,15,855.5,133.0,1.4,27.5,826.0,971.27,689.48
2016,8,14,14,30,847.0,131.0,1.4,27.0,795.0,961.47,685.8
2016,8,14,14,45,834.5,129.0,1.4,26.5,757.5,944.85,678.02
2016,8,14,15,0,822.0,127.0,1.4,26.0,720.0,925.36,668.53
2016,8,14,15,15,807.0,123.5,1.4,25.5,677.0,899.16,654.73
2016,8,14,15,30,792.0,120.0,1.4,25.0,634.0,870.47,639.28
2016,8,14,15,45,774.5,115.5,1.4,25.0,587.5,836.14,618.74
2016,8,14,16,0,757.0,111.0,1.4,25.0,541.0,804.13,599.61
2016,8,14,16,15,731.0,106.5,1.35,24.0,490.5,759.23,573.16
2016,8,14,16,30,705.0,102.0,1.3,23.0,440.0,713.38,545.5
2016,8,14,16,45,675.0,95.0,1.3,22.5,388.5,660.72,511.66
2016,8,14,17,0,645.0,88.0,1.3,22.0,337.0,608.01,476.71
2016,8,14,17,15,598.0,81.0,1.25,21.0,284.5,543.6,431.47
2016,8,14,17,30,551.0,74.0,1.2,20.0,232.0,481.09,385.23
2016,8,14,17,45,489.0,64.0,1.15,19.5,182.5,408.03,327.83
2016,8,14,18,0,427.0,54.0,1.1,19.0,133.0,339.04,271.04
2016,8,14,18,15,326.0,41.0,1.0,18.0,90.0,250.81,196.83
2016,8,14,18,30,225.0,28.0,0.9,17.0,47.0,170.75,118.8
2016,8,14,18,45,112.5,14.0,0.85,16.5,23.5,62.67,0.0
2016,8,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,15.0,0.8,11.0,15.0,13.92,0.0
2016,8,15,6,0,0.0,30.0,0.8,12.0,30.0,27.43,17.7
2016,8,15,6,15,4.5,50.0,0.75,12.5,51.0,44.73,33.94
2016,8,15,6,30,9.0,70.0,0.7,13.0,72.0,61.84,49.6
2016,8,15,6,45,16.5,90.0,0.7,13.5,95.0,78.82,64.83
2016,8,15,7,0,24.0,110.0,0.7,14.0,118.0,91.81,76.16
2016,8,15,7,15,28.5,130.5,0.65,14.5,141.5,107.52,89.55
2016,8,15,7,30,33.0,151.0,0.6,15.0,165.0,122.89,102.31
2016,8,15,7,45,221.0,163.0,0.6,15.5,271.5,125.58,94.65
2016,8,15,8,0,409.0,175.0,0.6,16.0,378.0,157.83,108.79
2016,8,15,8,15,645.0,126.0,0.6,16.5,484.5,177.29,111.56
2016,8,15,8,30,881.0,77.0,0.6,17.0,591.0,233.27,147.58
2016,8,15,8,45,896.5,79.0,0.6,18.0,638.0,286.88,192.88
2016,8,15,9,0,912.0,81.0,0.6,19.0,685.0,341.62,239.18
2016,8,15,9,15,923.0,83.0,0.65,19.5,727.5,395.7,284.95
2016,8,15,9,30,934.0,85.0,0.7,20.0,770.0,450.03,329.71
2016,8,15,9,45,931.5,92.5,0.75,20.5,803.5,502.87,372.03
2016,8,15,10,0,929.0,100.0,0.8,21.0,837.0,554.28,411.82
2016,8,15,10,15,936.0,101.0,0.85,21.5,867.0,603.77,448.99
2016,8,15,10,30,943.0,102.0,0.9,22.0,897.0,652.25,484.31
2016,8,15,10,45,946.0,104.0,0.95,22.5,919.5,697.85,516.6
2016,8,15,11,0,949.0,106.0,1.0,23.0,942.0,741.73,546.87
2016,8,15,11,15,952.0,106.5,1.05,23.0,957.0,782.37,574.25
2016,8,15,11,30,955.0,107.0,1.1,23.0,972.0,820.93,599.45
2016,8,15,11,45,954.5,108.5,1.2,23.5,978.5,855.41,621.37
2016,8,15,12,0,954.0,110.0,1.3,24.0,985.0,887.3,641.54
2016,8,15,12,15,953.5,110.0,1.3,23.5,984.0,915.07,660.19
2016,8,15,12,30,953.0,110.0,1.3,23.0,983.0,939.96,677.09
2016,8,15,12,45,941.0,116.0,1.35,23.0,971.0,957.51,688.87
2016,8,15,13,0,929.0,122.0,1.4,23.0,959.0,971.73,698.72
2016,8,15,13,15,925.0,121.0,1.4,23.0,942.0,983.03,706.13
2016,8,15,13,30,921.0,120.0,1.4,23.0,925.0,991.06,711.63
2016,8,15,13,45,917.5,118.0,1.45,23.0,901.5,995.24,715.66
2016,8,15,14,0,914.0,116.0,1.5,23.0,878.0,996.11,717.77
2016,8,15,14,15,906.0,114.5,1.45,22.5,846.5,989.94,715.48
2016,8,15,14,30,898.0,113.0,1.4,22.0,815.0,980.55,711.33
2016,8,15,14,45,892.0,108.5,1.35,22.0,778.0,966.58,703.06
2016,8,15,15,0,886.0,104.0,1.3,22.0,741.0,949.45,692.92
2016,8,15,15,15,872.5,101.5,1.25,21.5,698.0,924.67,679.26
2016,8,15,15,30,859.0,99.0,1.2,21.0,655.0,904.89,668.95
2016,8,15,15,45,847.0,94.0,1.15,21.0,608.0,873.32,649.54
2016,8,15,16,0,835.0,89.0,1.1,21.0,561.0,839.34,628.58
2016,8,15,16,15,812.0,86.0,1.05,20.5,509.5,796.45,602.56
2016,8,15,16,30,789.0,83.0,1.0,20.0,458.0,752.21,575.23
2016,8,15,16,45,763.0,77.0,0.95,19.5,405.0,700.98,542.34
2016,8,15,17,0,737.0,71.0,0.9,19.0,352.0,649.21,508.14
2016,8,15,17,15,692.5,66.0,0.85,18.0,298.0,585.42,464.75
2016,8,15,17,30,648.0,61.0,0.8,17.0,244.0,527.64,422.72
2016,8,15,17,45,586.0,53.5,0.75,16.5,192.5,453.97,365.01
2016,8,15,18,0,524.0,46.0,0.7,16.0,141.0,384.38,307.59
2016,8,15,18,15,413.5,36.0,0.65,15.0,95.5,290.72,228.67
2016,8,15,18,30,303.0,26.0,0.6,14.0,50.0,204.09,138.83
2016,8,15,18,45,151.5,13.0,0.6,13.5,25.0,78.37,0.0
2016,8,15,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,5,45,174.5,15.0,0.75,10.5,33.0,11.73,0.0
2016,8,16,6,0,349.0,30.0,0.7,11.0,66.0,23.81,14.6
2016,8,16,6,15,447.5,39.5,0.65,11.5,112.5,30.18,21.2
2016,8,16,6,30,546.0,49.0,0.6,12.0,159.0,36.24,26.99
2016,8,16,6,45,606.5,55.5,0.55,13.0,211.5,39.43,29.93
2016,8,16,7,0,667.0,62.0,0.5,14.0,264.0,42.48,32.57
2016,8,16,7,15,708.5,67.0,0.5,14.5,318.5,48.65,37.93
2016,8,16,7,30,750.0,72.0,0.5,15.0,373.0,50.53,39.38
2016,8,16,7,45,779.0,76.5,0.5,16.0,426.5,74.44,42.01
2016,8,16,8,0,808.0,81.0,0.5,17.0,480.0,123.62,65.64
2016,8,16,8,15,830.0,84.0,0.5,17.5,531.0,173.97,100.59
2016,8,16,8,30,852.0,87.0,0.5,18.0,582.0,226.67,142.71
2016,8,16,8,45,867.5,90.0,0.55,19.0,629.0,286.57,192.53
2016,8,16,9,0,883.0,93.0,0.6,20.0,676.0,340.76,238.07
2016,8,16,9,15,895.5,95.0,0.6,20.5,718.5,394.04,282.6
2016,8,16,9,30,908.0,97.0,0.6,21.0,761.0,447.73,326.21
2016,8,16,9,45,909.5,103.0,0.65,21.5,795.5,499.96,367.72
2016,8,16,10,0,911.0,109.0,0.7,22.0,830.0,551.16,407.06
2016,8,16,10,15,918.5,110.0,0.75,22.5,860.0,600.21,443.67
2016,8,16,10,30,926.0,111.0,0.8,23.0,890.0,648.32,478.5
2016,8,16,10,45,930.5,112.5,0.9,23.5,913.0,693.82,511.1
2016,8,16,11,0,935.0,114.0,1.0,24.0,936.0,737.75,541.87
2016,8,16,11,15,938.5,115.0,1.05,24.0,951.0,778.77,569.77
2016,8,16,11,30,942.0,116.0,1.1,24.0,966.0,817.79,595.19
2016,8,16,11,45,943.5,116.0,1.15,24.5,973.5,852.15,616.29
2016,8,16,12,0,945.0,116.0,1.2,25.0,981.0,884.05,635.7
2016,8,16,12,15,945.0,116.0,1.2,25.0,980.0,912.07,653.11
2016,8,16,12,30,945.0,116.0,1.2,25.0,979.0,937.27,668.76
2016,8,16,12,45,928.0,124.5,1.25,25.5,965.5,952.7,677.78
2016,8,16,13,0,911.0,133.0,1.3,26.0,952.0,964.67,684.83
2016,8,16,13,15,907.0,132.0,1.3,26.0,935.0,975.87,692.1
2016,8,16,13,30,903.0,131.0,1.3,26.0,918.0,983.85,697.5
2016,8,16,13,45,899.5,128.5,1.3,26.0,894.5,987.54,700.39
2016,8,16,14,0,896.0,126.0,1.3,26.0,871.0,987.95,701.45
2016,8,16,14,15,888.0,124.0,1.25,25.5,839.0,981.37,698.88
2016,8,16,14,30,880.0,122.0,1.2,25.0,807.0,971.6,694.52
2016,8,16,14,45,871.5,118.5,1.2,25.0,770.0,956.62,686.52
2016,8,16,15,0,863.0,115.0,1.2,25.0,733.0,946.59,681.8
2016,8,16,15,15,848.5,112.5,1.2,24.5,689.5,921.31,668.71
2016,8,16,15,30,834.0,110.0,1.2,24.0,646.0,893.43,654.04
2016,8,16,15,45,817.5,105.5,1.2,24.0,598.5,859.06,633.76
2016,8,16,16,0,801.0,101.0,1.2,24.0,551.0,822.55,611.92
2016,8,16,16,15,776.0,96.5,1.15,23.5,499.5,777.08,584.26
2016,8,16,16,30,751.0,92.0,1.1,23.0,448.0,730.43,555.31
2016,8,16,16,45,720.0,86.5,1.1,22.5,394.5,681.46,524.54
2016,8,16,17,0,689.0,81.0,1.1,22.0,341.0,628.38,489.8
2016,8,16,17,15,642.0,74.5,1.1,21.0,287.5,563.17,445.19
2016,8,16,17,30,595.0,68.0,1.1,20.0,234.0,499.83,398.87
2016,8,16,17,45,527.5,59.0,1.1,19.0,183.0,423.11,339.55
2016,8,16,18,0,460.0,50.0,1.1,18.0,132.0,350.91,280.61
2016,8,16,18,15,351.0,38.0,1.05,17.0,88.0,258.76,202.55
2016,8,16,18,30,242.0,26.0,1.0,16.0,44.0,172.04,110.85
2016,8,16,18,45,121.0,13.0,0.95,15.0,22.0,64.72,0.0
2016,8,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,16.5,0.75,11.0,28.5,13.01,0.0
2016,8,17,6,0,241.0,33.0,0.7,12.0,57.0,25.77,16.03
2016,8,17,6,15,336.0,45.5,0.7,12.5,101.0,35.74,25.96
2016,8,17,6,30,431.0,58.0,0.7,13.0,145.0,44.2,33.93
2016,8,17,6,45,492.5,68.0,0.7,14.0,194.5,49.91,39.11
2016,8,17,7,0,554.0,78.0,0.7,15.0,244.0,55.3,43.78
2016,8,17,7,15,599.5,85.0,0.65,15.5,296.5,57.86,45.88
2016,8,17,7,30,645.0,92.0,0.6,16.0,349.0,60.26,47.75
2016,8,17,7,45,675.0,98.5,0.6,16.5,400.5,80.75,50.07
2016,8,17,8,0,705.0,105.0,0.6,17.0,452.0,126.32,72.16
2016,8,17,8,15,730.0,109.5,0.6,17.5,501.5,173.16,104.33
2016,8,17,8,30,755.0,114.0,0.6,18.0,551.0,222.73,143.49
2016,8,17,8,45,770.5,119.5,0.65,19.0,597.0,278.58,189.65
2016,8,17,9,0,786.0,125.0,0.7,20.0,643.0,330.22,232.74
2016,8,17,9,15,801.0,128.0,0.75,20.5,684.5,380.78,274.96
2016,8,17,9,30,816.0,131.0,0.8,21.0,726.0,432.23,316.92
2016,8,17,9,45,823.5,135.5,0.85,22.0,761.0,482.27,356.03
2016,8,17,10,0,831.0,140.0,0.9,23.0,796.0,532.03,393.56
2016,8,17,10,15,839.5,142.0,0.95,23.0,825.5,579.74,430.0
2016,8,17,10,30,848.0,144.0,1.0,23.0,855.0,626.85,465.11
2016,8,17,10,45,850.5,147.5,1.05,23.5,876.5,670.67,496.14
2016,8,17,11,0,853.0,151.0,1.1,24.0,898.0,713.03,525.37
2016,8,17,11,15,857.0,151.5,1.1,24.0,913.5,752.12,552.34
2016,8,17,11,30,861.0,152.0,1.1,24.0,929.0,789.47,577.02
2016,8,17,11,45,859.0,155.0,1.15,24.5,935.0,822.54,597.5
2016,8,17,12,0,857.0,158.0,1.2,25.0,941.0,853.24,616.35
2016,8,17,12,15,856.5,158.0,1.2,25.0,940.0,879.84,633.05
2016,8,17,12,30,856.0,158.0,1.2,25.0,939.0,903.84,648.1
2016,8,17,12,45,868.5,149.0,1.25,25.0,934.5,921.83,660.15
2016,8,17,13,0,881.0,140.0,1.3,25.0,930.0,942.8,674.24
2016,8,17,13,15,876.5,139.0,1.3,25.0,913.0,953.19,680.96
2016,8,17,13,30,872.0,138.0,1.3,25.0,896.0,960.45,685.96
2016,8,17,13,45,867.5,135.5,1.3,25.0,872.0,963.04,688.2
2016,8,17,14,0,863.0,133.0,1.3,25.0,848.0,962.45,688.63
2016,8,17,14,15,854.5,131.0,1.3,24.5,817.0,963.41,691.57
2016,8,17,14,30,846.0,129.0,1.3,24.0,786.0,953.49,687.75
2016,8,17,14,45,837.0,125.5,1.3,24.0,749.0,938.38,679.52
2016,8,17,15,0,828.0,122.0,1.3,24.0,712.0,920.31,669.54
2016,8,17,15,15,812.5,119.0,1.25,23.5,669.0,894.03,654.87
2016,8,17,15,30,797.0,116.0,1.2,23.0,626.0,865.27,638.61
2016,8,17,15,45,781.0,110.5,1.2,23.0,579.0,830.93,618.04
2016,8,17,16,0,765.0,105.0,1.2,23.0,532.0,794.52,595.92
2016,8,17,16,15,739.0,101.0,1.15,22.5,481.5,753.94,571.16
2016,8,17,16,30,713.0,97.0,1.1,22.0,431.0,708.49,542.59
2016,8,17,16,45,682.5,90.0,1.05,21.5,379.0,655.24,507.8
2016,8,17,17,0,652.0,83.0,1.0,21.0,327.0,601.97,472.01
2016,8,17,17,15,603.0,76.0,0.95,20.0,274.5,536.18,425.61
2016,8,17,17,30,554.0,69.0,0.9,19.0,222.0,472.49,378.26
2016,8,17,17,45,486.0,59.5,0.85,18.0,172.5,396.7,318.98
2016,8,17,18,0,418.0,50.0,0.8,17.0,123.0,325.55,260.45
2016,8,17,18,15,309.5,37.5,0.7,16.0,81.0,235.36,183.63
2016,8,17,18,30,201.0,25.0,0.6,15.0,39.0,148.65,89.16
2016,8,17,18,45,100.5,12.5,0.55,14.5,19.5,55.07,0.0
2016,8,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,5,45,76.0,16.0,0.65,11.5,23.5,12.61,0.0
2016,8,18,6,0,152.0,32.0,0.6,12.0,47.0,24.93,15.18
2016,8,18,6,15,231.5,50.0,0.6,12.5,88.0,38.33,28.21
2016,8,18,6,30,311.0,68.0,0.6,13.0,129.0,51.16,40.09
2016,8,18,6,45,365.5,83.0,0.6,13.5,176.0,61.04,49.08
2016,8,18,7,0,420.0,98.0,0.6,14.0,223.0,70.43,57.36
2016,8,18,7,15,466.0,109.0,0.6,14.5,273.0,76.39,62.39
2016,8,18,7,30,512.0,120.0,0.6,15.0,323.0,82.01,66.99
2016,8,18,7,45,541.5,131.0,0.6,16.0,372.0,101.41,70.42
2016,8,18,8,0,571.0,142.0,0.6,17.0,421.0,143.67,91.61
2016,8,18,8,15,598.5,149.5,0.6,17.5,469.5,185.44,119.76
2016,8,18,8,30,626.0,157.0,0.6,18.0,518.0,230.83,154.8
2016,8,18,8,45,641.0,165.5,0.65,19.0,561.5,277.04,192.51
2016,8,18,9,0,656.0,174.0,0.7,20.0,605.0,324.75,231.66
2016,8,18,9,15,673.0,179.0,0.75,20.5,645.5,371.62,270.16
2016,8,18,9,30,690.0,184.0,0.8,21.0,686.0,419.83,308.92
2016,8,18,9,45,682.0,199.0,0.85,21.5,715.5,466.3,345.53
2016,8,18,10,0,674.0,214.0,0.9,22.0,745.0,511.42,379.94
2016,8,18,10,15,684.0,217.5,0.95,22.0,774.0,555.13,413.23
2016,8,18,10,30,694.0,221.0,1.0,22.0,803.0,598.77,445.74
2016,8,18,10,45,702.0,223.5,1.1,22.5,825.0,640.03,475.46
2016,8,18,11,0,710.0,226.0,1.2,23.0,847.0,680.66,504.14
2016,8,18,11,15,714.5,227.5,1.2,23.0,861.5,717.1,529.49
2016,8,18,11,30,719.0,229.0,1.2,23.0,876.0,752.27,553.56
2016,8,18,11,45,712.5,235.5,1.3,23.0,880.5,781.99,574.53
2016,8,18,12,0,706.0,242.0,1.4,23.0,885.0,809.55,593.92
2016,8,18,12,15,706.0,241.5,1.4,23.0,884.0,833.76,610.11
2016,8,18,12,30,706.0,241.0,1.4,23.0,883.0,855.8,624.78
2016,8,18,12,45,694.0,246.0,1.4,23.0,871.5,870.22,634.14
2016,8,18,13,0,682.0,251.0,1.4,23.0,860.0,881.91,641.79
2016,8,18,13,15,677.0,248.5,1.4,22.5,844.0,889.89,648.64
2016,8,18,13,30,672.0,246.0,1.4,22.0,828.0,895.16,653.86
2016,8,18,13,45,524.0,303.5,1.4,22.0,749.5,822.21,602.89
2016,8,18,14,0,376.0,361.0,1.4,22.0,671.0,739.18,544.92
2016,8,18,14,15,508.0,294.5,1.35,21.5,697.0,809.49,598.25
2016,8,18,14,30,640.0,228.0,1.3,21.0,723.0,869.56,642.68
2016,8,18,14,45,625.0,222.5,1.3,21.0,686.5,848.95,629.36
2016,8,18,15,0,610.0,217.0,1.3,21.0,650.0,825.96,615.41
2016,8,18,15,15,591.5,210.0,1.25,20.5,608.5,791.73,594.49
2016,8,18,15,30,573.0,203.0,1.2,20.0,567.0,760.3,575.24
2016,8,18,15,45,546.0,195.0,1.2,20.0,521.0,718.84,548.15
2016,8,18,16,0,519.0,187.0,1.2,20.0,475.0,676.54,520.14
2016,8,18,16,15,490.0,175.5,1.15,19.5,427.0,628.05,487.76
2016,8,18,16,30,461.0,164.0,1.1,19.0,379.0,579.44,454.57
2016,8,18,16,45,418.0,151.5,1.05,18.5,328.5,519.21,411.7
2016,8,18,17,0,375.0,139.0,1.0,18.0,278.0,460.53,368.75
2016,8,18,17,15,330.5,121.0,0.95,17.5,229.5,384.56,311.33
2016,8,18,17,30,286.0,103.0,0.9,17.0,181.0,323.46,263.31
2016,8,18,17,45,228.0,81.5,0.85,16.5,135.0,252.01,205.0
2016,8,18,18,0,170.0,60.0,0.8,16.0,89.0,184.43,148.07
2016,8,18,18,15,85.0,40.0,0.75,15.0,54.5,109.05,83.44
2016,8,18,18,30,0.0,20.0,0.7,14.0,20.0,19.23,5.7
2016,8,18,18,45,0.0,10.0,0.65,13.5,10.0,9.53,0.0
2016,8,18,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.0,0.85,11.5,13.0,12.06,0.0
2016,8,19,6,0,0.0,26.0,0.8,12.0,26.0,23.93,14.17
2016,8,19,6,15,26.0,49.0,0.8,12.5,54.0,42.67,31.96
2016,8,19,6,30,52.0,72.0,0.8,13.0,82.0,61.1,48.84
2016,8,19,6,45,74.5,96.5,0.8,13.5,116.0,80.11,65.92
2016,8,19,7,0,97.0,121.0,0.8,14.0,150.0,94.6,78.62
2016,8,19,7,15,125.0,141.0,0.75,14.5,185.5,108.84,90.75
2016,8,19,7,30,153.0,161.0,0.7,15.0,221.0,122.65,102.19
2016,8,19,7,45,195.0,181.5,0.65,15.5,269.5,141.94,109.73
2016,8,19,8,0,237.0,202.0,0.6,16.0,318.0,166.32,122.81
2016,8,19,8,15,218.0,228.5,0.6,16.5,343.5,207.04,153.68
2016,8,19,8,30,199.0,255.0,0.6,17.0,369.0,238.35,178.31
2016,8,19,8,45,381.0,234.0,0.65,18.0,475.5,274.18,199.61
2016,8,19,9,0,563.0,213.0,0.7,19.0,582.0,328.17,237.28
2016,8,19,9,15,447.0,265.5,0.7,19.5,570.0,362.33,267.7
2016,8,19,9,30,331.0,318.0,0.7,20.0,558.0,390.18,291.13
2016,8,19,9,45,336.0,334.5,0.7,20.5,588.5,426.59,318.28
2016,8,19,10,0,341.0,351.0,0.7,21.0,619.0,463.41,344.99
2016,8,19,10,15,469.0,313.5,0.75,21.5,696.5,518.89,385.66
2016,8,19,10,30,597.0,276.0,0.8,22.0,774.0,588.77,436.05
2016,8,19,10,45,604.5,279.5,0.85,22.5,795.5,625.82,461.82
2016,8,19,11,0,612.0,283.0,0.9,23.0,817.0,663.5,487.77
2016,8,19,11,15,617.0,285.5,0.95,23.0,831.5,697.98,512.03
2016,8,19,11,30,622.0,288.0,1.0,23.0,846.0,731.54,535.36
2016,8,19,11,45,627.0,287.5,1.05,23.5,853.5,761.31,554.94
2016,8,19,12,0,632.0,287.0,1.1,24.0,861.0,789.75,573.4
2016,8,19,12,15,631.5,286.5,1.15,24.0,860.0,812.06,588.76
2016,8,19,12,30,631.0,286.0,1.2,24.0,859.0,832.39,602.82
2016,8,19,12,45,623.5,287.5,1.25,24.0,848.5,846.3,612.57
2016,8,19,13,0,616.0,289.0,1.3,24.0,838.0,857.75,620.81
2016,8,19,13,15,610.0,286.0,1.3,24.0,821.5,863.75,625.1
2016,8,19,13,30,604.0,283.0,1.3,24.0,805.0,867.18,627.84
2016,8,19,13,45,606.5,272.5,1.35,24.0,784.5,868.65,630.4
2016,8,19,14,0,609.0,262.0,1.4,24.0,764.0,867.49,631.36
2016,8,19,14,15,597.5,257.0,1.4,23.5,733.5,855.98,625.91
2016,8,19,14,30,586.0,252.0,1.4,23.0,703.0,839.06,617.12
2016,8,19,14,45,578.5,241.5,1.4,23.0,669.0,820.53,606.28
2016,8,19,15,0,571.0,231.0,1.4,23.0,635.0,799.72,593.91
2016,8,19,15,15,552.0,223.0,1.4,22.5,593.5,769.09,575.74
2016,8,19,15,30,533.0,215.0,1.4,22.0,552.0,736.86,556.33
2016,8,19,15,45,510.5,204.5,1.4,21.5,507.0,697.42,531.61
2016,8,19,16,0,488.0,194.0,1.4,21.0,462.0,657.01,505.76
2016,8,19,16,15,458.5,181.5,1.3,20.5,414.5,607.87,472.26
2016,8,19,16,30,429.0,169.0,1.2,20.0,367.0,558.72,438.11
2016,8,19,16,45,390.5,154.0,1.2,19.5,318.0,500.15,396.64
2016,8,19,17,0,352.0,139.0,1.2,19.0,269.0,430.78,345.86
2016,8,19,17,15,308.5,120.5,1.15,18.0,221.0,368.17,298.63
2016,8,19,17,30,265.0,102.0,1.1,17.0,173.0,308.07,251.43
2016,8,19,17,45,211.0,80.0,1.1,16.5,128.5,239.38,195.02
2016,8,19,18,0,157.0,58.0,1.1,16.0,84.0,174.15,139.73
2016,8,19,18,15,104.0,36.0,1.05,15.5,50.5,112.47,85.83
2016,8,19,18,30,51.0,14.0,1.0,15.0,17.0,47.06,18.28
2016,8,19,18,45,25.5,7.0,0.95,14.5,8.5,17.47,0.0
2016,8,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,13.0,0.6,11.5,17.0,12.39,0.0
2016,8,20,6,0,88.0,26.0,0.5,12.0,34.0,21.61,12.09
2016,8,20,6,15,146.0,48.0,0.5,12.5,72.0,38.73,28.48
2016,8,20,6,30,204.0,70.0,0.5,13.0,110.0,55.19,43.61
2016,8,20,6,45,257.5,90.0,0.5,13.5,156.0,69.63,56.66
2016,8,20,7,0,311.0,110.0,0.5,14.0,202.0,83.55,68.9
2016,8,20,7,15,301.5,128.0,0.45,14.5,231.5,95.37,78.98
2016,8,20,7,30,292.0,146.0,0.4,15.0,261.0,106.65,88.33
2016,8,20,7,45,294.0,169.5,0.4,15.5,298.5,127.84,97.12
2016,8,20,8,0,296.0,193.0,0.4,16.0,336.0,163.98,118.81
2016,8,20,8,15,313.5,212.5,0.45,16.5,379.0,200.01,143.86
2016,8,20,8,30,331.0,232.0,0.5,17.0,422.0,238.16,172.64
2016,8,20,8,45,454.5,217.5,0.55,18.0,501.0,271.35,194.62
2016,8,20,9,0,578.0,203.0,0.6,19.0,580.0,323.59,233.03
2016,8,20,9,15,487.5,250.5,0.6,19.5,582.5,363.5,267.39
2016,8,20,9,30,397.0,298.0,0.6,20.0,585.0,399.96,297.07
2016,8,20,9,45,409.0,307.5,0.65,21.0,616.0,431.92,320.95
2016,8,20,10,0,421.0,317.0,0.7,22.0,647.0,470.22,348.77
2016,8,20,10,15,576.5,256.0,0.75,22.0,725.5,528.45,392.55
2016,8,20,10,30,732.0,195.0,0.8,22.0,804.0,596.28,443.09
2016,8,20,10,45,745.5,193.0,0.9,22.5,827.5,638.45,473.38
2016,8,20,11,0,759.0,191.0,1.0,23.0,851.0,680.21,503.02
2016,8,20,11,15,763.0,192.5,1.05,23.0,865.5,718.09,529.81
2016,8,20,11,30,767.0,194.0,1.1,23.0,880.0,753.43,554.55
2016,8,20,11,45,776.5,190.0,1.15,23.5,889.0,786.4,576.49
2016,8,20,12,0,786.0,186.0,1.2,24.0,898.0,817.79,596.32
2016,8,20,12,15,786.0,185.5,1.2,24.0,897.0,842.73,612.19
2016,8,20,12,30,786.0,185.0,1.2,24.0,896.0,865.27,626.58
2016,8,20,12,45,782.0,185.5,1.3,24.0,886.5,882.74,639.13
2016,8,20,13,0,778.0,186.0,1.4,24.0,877.0,897.46,650.06
2016,8,20,13,15,773.5,184.5,1.4,23.5,861.0,906.93,657.68
2016,8,20,13,30,769.0,183.0,1.4,23.0,845.0,913.49,663.63
2016,8,20,13,45,767.5,177.5,1.45,23.0,822.5,915.87,666.47
2016,8,20,14,0,766.0,172.0,1.5,23.0,800.0,915.26,667.54
2016,8,20,14,15,756.5,169.5,1.5,22.5,770.0,912.38,667.94
2016,8,20,14,30,747.0,167.0,1.5,22.0,740.0,901.81,663.47
2016,8,20,14,45,735.5,162.5,1.5,22.0,703.5,884.38,653.39
2016,8,20,15,0,724.0,158.0,1.5,22.0,667.0,864.3,641.69
2016,8,20,15,15,707.0,153.5,1.45,21.5,625.0,836.73,625.65
2016,8,20,15,30,690.0,149.0,1.4,21.0,583.0,807.0,608.12
2016,8,20,15,45,667.5,143.5,1.4,21.0,537.0,769.4,584.47
2016,8,20,16,0,645.0,138.0,1.4,21.0,491.0,730.3,559.57
2016,8,20,16,15,616.0,131.0,1.3,20.5,442.0,682.95,528.53
2016,8,20,16,30,587.0,124.0,1.2,20.0,393.0,635.0,496.31
2016,8,20,16,45,547.5,115.5,1.2,19.5,342.0,577.12,456.25
2016,8,20,17,0,508.0,107.0,1.2,19.0,291.0,515.85,412.42
2016,8,20,17,15,457.5,95.5,1.15,18.0,241.5,450.14,363.71
2016,8,20,17,30,407.0,84.0,1.1,17.0,192.0,387.26,315.03
2016,8,20,17,45,337.0,69.5,1.05,16.5,145.0,312.04,253.67
2016,8,20,18,0,267.0,55.0,1.0,16.0,98.0,242.38,194.59
2016,8,20,18,15,181.5,36.5,0.95,15.0,61.0,165.13,127.04
2016,8,20,18,30,96.0,18.0,0.9,14.0,24.0,83.28,27.1
2016,8,20,18,45,48.0,9.0,0.9,13.5,12.0,28.75,0.0
2016,8,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,0.8,11.5,19.0,13.34,0.0
2016,8,21,6,0,114.0,28.0,0.8,12.0,38.0,23.17,13.12
2016,8,21,6,15,185.5,48.0,0.8,12.5,77.5,36.88,26.79
2016,8,21,6,30,257.0,68.0,0.8,13.0,117.0,51.33,40.15
2016,8,21,6,45,317.0,84.0,0.85,13.5,163.5,62.0,49.89
2016,8,21,7,0,377.0,100.0,0.9,14.0,210.0,72.15,58.88
2016,8,21,7,15,327.0,123.5,0.85,14.5,232.5,92.44,76.53
2016,8,21,7,30,277.0,147.0,0.8,15.0,255.0,107.29,89.02
2016,8,21,7,45,411.5,146.0,0.75,15.5,331.5,105.35,77.92
2016,8,21,8,0,546.0,145.0,0.7,16.0,408.0,139.76,90.74
