Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,8,15,574.0,153.0,0.7,16.5,456.0,181.68,118.56
2016,8,21,8,30,602.0,161.0,0.7,17.0,504.0,225.64,152.22
2016,8,21,8,45,627.0,166.5,0.7,18.0,549.5,270.48,188.39
2016,8,21,9,0,652.0,172.0,0.7,19.0,595.0,317.91,227.05
2016,8,21,9,15,669.5,177.0,0.7,19.5,636.0,364.76,265.56
2016,8,21,9,30,687.0,182.0,0.7,20.0,677.0,413.0,304.3
2016,8,21,9,45,689.5,191.5,0.75,20.5,709.5,459.53,341.14
2016,8,21,10,0,692.0,201.0,0.8,21.0,742.0,505.64,376.55
2016,8,21,10,15,702.0,204.5,0.85,21.5,771.0,550.13,409.84
2016,8,21,10,30,712.0,208.0,0.9,22.0,800.0,594.49,442.15
2016,8,21,10,45,722.5,209.0,0.95,22.5,823.0,636.68,472.18
2016,8,21,11,0,733.0,210.0,1.0,23.0,846.0,678.35,501.15
2016,8,21,11,15,737.5,211.5,1.05,23.0,860.5,715.49,527.43
2016,8,21,11,30,742.0,213.0,1.1,23.0,875.0,751.28,552.43
2016,8,21,11,45,747.5,211.5,1.15,23.0,882.5,783.53,574.87
2016,8,21,12,0,753.0,210.0,1.2,23.0,890.0,814.06,595.97
2016,8,21,12,15,752.5,210.0,1.2,23.0,889.0,839.11,612.32
2016,8,21,12,30,752.0,210.0,1.2,23.0,888.0,861.81,626.89
2016,8,21,12,45,767.0,198.5,1.3,23.0,884.0,884.29,642.74
2016,8,21,13,0,782.0,187.0,1.4,23.0,880.0,900.61,654.69
2016,8,21,13,15,776.5,185.5,1.4,22.5,862.5,909.21,661.76
2016,8,21,13,30,771.0,184.0,1.4,22.0,845.0,914.85,667.16
2016,8,21,13,45,764.0,181.0,1.45,22.0,821.0,914.63,668.33
2016,8,21,14,0,757.0,178.0,1.5,22.0,797.0,916.59,671.11
2016,8,21,14,15,746.0,175.5,1.5,21.5,765.5,907.53,667.44
2016,8,21,14,30,735.0,173.0,1.5,21.0,734.0,895.62,662.13
2016,8,21,14,45,721.0,169.0,1.5,20.5,697.0,876.54,652.15
2016,8,21,15,0,707.0,165.0,1.5,20.0,660.0,854.89,640.54
2016,8,21,15,15,689.0,160.0,1.45,19.5,617.5,826.11,623.49
2016,8,21,15,30,671.0,155.0,1.4,19.0,575.0,795.23,604.96
2016,8,21,15,45,647.0,149.5,1.4,19.0,528.5,756.71,580.39
2016,8,21,16,0,623.0,144.0,1.4,19.0,482.0,716.79,554.59
2016,8,21,16,15,593.0,136.5,1.35,18.5,433.0,668.61,522.94
2016,8,21,16,30,563.0,129.0,1.3,18.0,384.0,619.92,489.7
2016,8,21,16,45,522.5,119.5,1.3,17.5,333.5,556.4,444.9
2016,8,21,17,0,482.0,110.0,1.3,17.0,283.0,499.52,403.5
2016,8,21,17,15,431.0,98.0,1.3,16.5,234.0,434.01,353.66
2016,8,21,17,30,380.0,86.0,1.3,16.0,185.0,371.45,304.1
2016,8,21,17,45,311.5,70.5,1.35,15.5,139.0,297.29,243.11
2016,8,21,18,0,243.0,55.0,1.4,15.0,93.0,228.59,184.3
2016,8,21,18,15,161.5,36.0,1.35,14.5,57.0,154.28,117.95
2016,8,21,18,30,80.0,17.0,1.3,14.0,21.0,73.14,11.3
2016,8,21,18,45,40.0,8.5,1.3,13.5,10.5,24.79,0.0
2016,8,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,17.5,14.0,1.1,11.5,15.5,13.34,0.0
2016,8,22,6,0,35.0,28.0,1.1,12.0,31.0,24.18,13.64
2016,8,22,6,15,81.0,49.5,1.1,12.0,63.0,41.36,30.7
2016,8,22,6,30,127.0,71.0,1.1,12.0,95.0,58.07,46.25
2016,8,22,6,45,160.5,92.5,1.1,12.5,132.5,71.16,58.22
2016,8,22,7,0,194.0,114.0,1.1,13.0,170.0,85.98,71.36
2016,8,22,7,15,229.5,131.0,1.0,13.5,210.0,97.2,81.0
2016,8,22,7,30,265.0,148.0,0.9,14.0,250.0,107.94,89.96
2016,8,22,7,45,279.0,169.5,0.85,15.0,291.0,125.8,97.04
2016,8,22,8,0,293.0,191.0,0.8,16.0,332.0,160.7,117.01
2016,8,22,8,15,277.0,217.0,0.8,16.5,362.0,196.85,143.47
2016,8,22,8,30,261.0,243.0,0.8,17.0,392.0,231.74,170.98
2016,8,22,8,45,465.0,202.5,0.8,17.5,493.5,260.32,186.54
2016,8,22,9,0,669.0,162.0,0.8,18.0,595.0,313.28,224.14
2016,8,22,9,15,685.5,166.5,0.8,18.5,635.5,360.24,263.19
2016,8,22,9,30,702.0,171.0,0.8,19.0,676.0,408.44,302.39
2016,8,22,9,45,696.5,184.5,0.85,19.5,706.0,455.47,340.02
2016,8,22,10,0,691.0,198.0,0.9,20.0,736.0,501.35,375.57
2016,8,22,10,15,701.0,201.0,0.95,20.5,764.5,545.35,408.81
2016,8,22,10,30,711.0,204.0,1.0,21.0,793.0,589.21,441.05
2016,8,22,10,45,721.0,205.0,1.05,21.5,815.5,631.0,471.08
2016,8,22,11,0,731.0,206.0,1.1,22.0,838.0,672.22,500.01
2016,8,22,11,15,735.5,207.0,1.15,22.0,852.5,708.78,526.13
2016,8,22,11,30,740.0,208.0,1.2,22.0,867.0,743.97,550.97
2016,8,22,11,45,745.5,206.5,1.25,22.0,874.5,776.07,573.5
2016,8,22,12,0,751.0,205.0,1.3,22.0,882.0,806.43,594.67
2016,8,22,12,15,751.0,204.5,1.3,22.0,880.5,831.27,610.97
2016,8,22,12,30,751.0,204.0,1.3,22.0,879.0,853.77,625.56
2016,8,22,12,45,719.0,221.0,1.35,22.0,862.0,862.98,632.17
2016,8,22,13,0,687.0,238.0,1.4,22.0,845.0,868.78,636.46
2016,8,22,13,15,681.5,235.5,1.4,21.5,828.5,876.12,643.01
2016,8,22,13,30,676.0,233.0,1.4,21.0,812.0,880.73,647.83
2016,8,22,13,45,674.0,227.0,1.45,21.0,790.0,882.28,650.24
2016,8,22,14,0,672.0,221.0,1.5,21.0,768.0,881.06,650.87
2016,8,22,14,15,661.0,216.5,1.5,20.5,737.5,870.23,645.91
2016,8,22,14,30,650.0,212.0,1.5,20.0,707.0,856.72,639.35
2016,8,22,14,45,640.5,204.5,1.5,20.0,672.0,838.88,628.75
2016,8,22,15,0,631.0,197.0,1.5,20.0,637.0,818.53,616.56
2016,8,22,15,15,612.5,190.5,1.45,19.5,595.5,788.77,598.32
2016,8,22,15,30,594.0,184.0,1.4,19.0,554.0,757.06,578.63
2016,8,22,15,45,574.0,175.0,1.4,19.0,509.5,714.77,550.92
2016,8,22,16,0,554.0,166.0,1.4,19.0,465.0,676.5,525.55
2016,8,22,16,15,524.0,156.5,1.35,18.5,417.0,628.57,493.11
2016,8,22,16,30,494.0,147.0,1.3,18.0,369.0,580.57,459.92
2016,8,22,16,45,457.5,134.5,1.3,17.5,320.0,524.37,419.96
2016,8,22,17,0,421.0,122.0,1.3,17.0,271.0,469.24,379.48
2016,8,22,17,15,372.0,107.0,1.25,16.0,223.0,404.02,329.9
2016,8,22,17,30,323.0,92.0,1.2,15.0,175.0,341.65,280.52
2016,8,22,17,45,263.0,73.5,1.15,14.5,130.5,271.58,222.29
2016,8,22,18,0,203.0,55.0,1.1,14.0,86.0,195.56,157.53
2016,8,22,18,15,130.5,34.5,1.0,13.5,51.5,125.16,94.35
2016,8,22,18,30,58.0,14.0,0.9,13.0,17.0,49.53,0.0
2016,8,22,18,45,29.0,7.0,0.85,13.0,8.5,18.68,0.0
2016,8,22,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,14.0,0.8,12.0,20.0,13.34,0.0
2016,8,23,6,0,140.0,28.0,0.8,13.0,40.0,21.91,11.48
2016,8,23,6,15,225.0,45.0,0.75,13.5,80.0,34.65,24.64
2016,8,23,6,30,310.0,62.0,0.7,14.0,120.0,46.85,35.99
2016,8,23,6,45,375.5,75.5,0.7,14.5,167.5,55.76,44.16
2016,8,23,7,0,441.0,89.0,0.7,15.0,215.0,64.26,51.69
2016,8,23,7,15,310.0,122.0,0.65,15.5,219.5,91.42,75.35
2016,8,23,7,30,179.0,155.0,0.6,16.0,224.0,118.81,98.58
2016,8,23,7,45,396.0,139.0,0.6,16.5,320.0,97.97,73.06
2016,8,23,8,0,613.0,123.0,0.6,17.0,416.0,123.95,75.91
2016,8,23,8,15,640.0,129.5,0.6,17.5,464.5,167.58,104.15
2016,8,23,8,30,667.0,136.0,0.6,18.0,513.0,214.28,139.84
2016,8,23,8,45,690.0,140.0,0.65,18.5,558.5,260.95,178.19
2016,8,23,9,0,713.0,144.0,0.7,19.0,604.0,309.86,219.1
2016,8,23,9,15,729.5,148.0,0.7,19.5,645.0,358.64,259.69
2016,8,23,9,30,746.0,152.0,0.7,20.0,686.0,408.56,300.27
2016,8,23,9,45,732.0,169.0,0.75,20.5,714.5,456.81,338.9
2016,8,23,10,0,718.0,186.0,0.8,21.0,743.0,503.11,374.7
2016,8,23,10,15,728.0,189.0,0.8,21.5,772.0,548.28,408.29
2016,8,23,10,30,738.0,192.0,0.8,22.0,801.0,593.25,440.69
2016,8,23,10,45,748.0,192.0,0.85,22.5,824.0,635.19,470.62
2016,8,23,11,0,758.0,192.0,0.9,23.0,847.0,676.46,499.38
2016,8,23,11,15,763.0,193.5,0.95,23.0,861.5,714.68,526.41
2016,8,23,11,30,768.0,195.0,1.0,23.0,876.0,751.13,551.87
2016,8,23,11,45,773.5,193.5,1.05,23.5,884.0,783.28,573.16
2016,8,23,12,0,779.0,192.0,1.1,24.0,892.0,813.64,592.6
2016,8,23,12,15,779.0,192.0,1.1,24.0,890.5,838.88,608.65
2016,8,23,12,30,779.0,192.0,1.1,24.0,889.0,861.74,623.21
2016,8,23,12,45,793.5,180.5,1.15,24.0,885.0,883.7,637.97
2016,8,23,13,0,808.0,169.0,1.2,24.0,881.0,903.19,651.22
2016,8,23,13,15,803.5,168.0,1.2,24.0,864.0,913.3,657.88
2016,8,23,13,30,799.0,167.0,1.2,24.0,847.0,920.41,662.86
2016,8,23,13,45,794.0,163.5,1.25,24.0,823.5,921.47,664.91
2016,8,23,14,0,789.0,160.0,1.3,24.0,800.0,919.46,665.19
2016,8,23,14,15,779.5,157.5,1.3,23.5,769.0,911.27,662.23
2016,8,23,14,30,770.0,155.0,1.3,23.0,738.0,900.12,657.52
2016,8,23,14,45,759.0,150.5,1.35,23.0,701.0,887.51,651.42
2016,8,23,15,0,748.0,146.0,1.4,23.0,664.0,867.44,640.47
2016,8,23,15,15,730.5,142.0,1.4,22.5,621.5,839.54,624.95
2016,8,23,15,30,713.0,138.0,1.4,22.0,579.0,809.45,607.9
2016,8,23,15,45,693.0,132.0,1.4,22.0,533.0,772.92,585.12
2016,8,23,16,0,673.0,126.0,1.4,22.0,487.0,734.75,560.98
2016,8,23,16,15,643.5,119.5,1.35,21.0,437.5,686.91,531.22
2016,8,23,16,30,614.0,113.0,1.3,20.0,388.0,638.49,500.3
2016,8,23,16,45,578.0,104.5,1.3,19.5,337.0,582.63,461.84
2016,8,23,17,0,542.0,96.0,1.3,19.0,286.0,527.3,422.14
2016,8,23,17,15,489.0,86.0,1.25,18.0,236.0,459.65,371.67
2016,8,23,17,30,436.0,76.0,1.2,17.0,186.0,391.99,318.98
2016,8,23,17,45,365.0,62.5,1.2,16.5,139.5,316.77,257.25
2016,8,23,18,0,294.0,49.0,1.2,16.0,93.0,247.32,197.68
2016,8,23,18,15,194.0,32.0,1.15,15.5,56.5,164.63,122.66
2016,8,23,18,30,94.0,15.0,1.1,15.0,20.0,74.26,0.0
2016,8,23,18,45,47.0,7.5,1.1,14.5,10.0,26.46,0.0
2016,8,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,97.5,13.5,0.85,11.5,21.0,12.87,0.0
2016,8,24,6,0,195.0,27.0,0.8,12.0,42.0,21.18,10.62
2016,8,24,6,15,292.0,41.5,0.75,12.5,84.5,31.99,22.38
2016,8,24,6,30,389.0,56.0,0.7,13.0,127.0,43.5,33.15
2016,8,24,6,45,457.0,66.5,0.7,13.5,176.5,49.69,38.93
2016,8,24,7,0,525.0,77.0,0.7,14.0,226.0,55.55,44.18
2016,8,24,7,15,424.5,107.0,0.65,14.5,243.5,75.48,61.67
2016,8,24,7,30,324.0,137.0,0.6,15.0,261.0,100.96,83.58
2016,8,24,7,45,506.5,121.0,0.6,15.5,347.0,85.59,69.74
2016,8,24,8,0,689.0,105.0,0.6,16.0,433.0,113.49,65.5
2016,8,24,8,15,715.0,110.0,0.6,16.5,482.5,159.95,95.34
2016,8,24,8,30,741.0,115.0,0.6,17.0,532.0,209.28,133.33
2016,8,24,8,45,759.5,119.0,0.65,18.0,578.0,264.19,178.46
2016,8,24,9,0,778.0,123.0,0.7,19.0,624.0,314.95,220.98
2016,8,24,9,15,793.0,126.5,0.7,19.5,665.5,365.61,263.45
2016,8,24,9,30,808.0,130.0,0.7,20.0,707.0,417.17,305.63
2016,8,24,9,45,827.5,128.0,0.75,20.5,744.5,466.69,345.43
2016,8,24,10,0,847.0,126.0,0.8,21.0,782.0,517.01,384.7
2016,8,24,10,15,855.0,128.0,0.85,21.5,811.5,568.14,423.26
2016,8,24,10,30,863.0,130.0,0.9,22.0,841.0,614.84,457.64
2016,8,24,10,45,867.5,132.0,0.95,22.5,862.5,658.39,488.89
2016,8,24,11,0,872.0,134.0,1.0,23.0,884.0,700.47,518.34
2016,8,24,11,15,875.5,134.5,1.0,23.0,898.5,738.92,545.15
2016,8,24,11,30,879.0,135.0,1.0,23.0,913.0,775.47,569.39
2016,8,24,11,45,879.5,136.0,1.05,23.5,919.5,808.11,589.76
2016,8,24,12,0,880.0,137.0,1.1,24.0,926.0,838.38,608.49
2016,8,24,12,15,880.0,137.0,1.15,24.0,924.5,864.81,625.9
2016,8,24,12,30,880.0,137.0,1.2,24.0,923.0,888.59,641.67
2016,8,24,12,45,868.0,142.0,1.25,24.0,910.5,903.91,652.12
2016,8,24,13,0,856.0,147.0,1.3,24.0,898.0,922.35,664.77
2016,8,24,13,15,851.5,146.0,1.3,23.5,881.0,932.82,672.97
2016,8,24,13,30,847.0,145.0,1.3,23.0,864.0,940.14,679.41
2016,8,24,13,45,840.0,143.5,1.35,23.0,839.0,941.47,681.65
2016,8,24,14,0,833.0,142.0,1.4,23.0,814.0,939.62,682.05
2016,8,24,14,15,823.5,139.5,1.4,22.5,782.5,931.23,679.0
2016,8,24,14,30,814.0,137.0,1.4,22.0,751.0,919.76,674.14
2016,8,24,14,45,802.0,134.0,1.4,22.0,713.5,902.46,664.32
2016,8,24,15,0,790.0,131.0,1.4,22.0,676.0,882.35,652.77
2016,8,24,15,15,774.0,127.5,1.4,21.5,633.0,855.43,637.98
2016,8,24,15,30,758.0,124.0,1.4,21.0,590.0,830.71,624.62
2016,8,24,15,45,737.5,119.0,1.45,21.0,543.0,793.92,602.27
2016,8,24,16,0,717.0,114.0,1.5,21.0,496.0,755.42,578.48
2016,8,24,16,15,688.5,108.5,1.45,20.5,445.5,708.42,548.37
2016,8,24,16,30,660.0,103.0,1.4,20.0,395.0,660.73,517.14
2016,8,24,16,45,623.5,95.5,1.4,19.5,343.5,604.29,479.0
2016,8,24,17,0,587.0,88.0,1.4,19.0,292.0,548.35,439.01
2016,8,24,17,15,533.0,79.5,1.4,18.0,240.5,480.33,388.56
2016,8,24,17,30,479.0,71.0,1.4,17.0,189.0,414.83,337.59
2016,8,24,17,45,403.5,58.5,1.4,16.5,141.5,335.39,272.27
2016,8,24,18,0,328.0,46.0,1.4,16.0,94.0,260.94,208.33
2016,8,24,18,15,217.0,30.5,1.35,15.0,56.5,173.8,127.83
2016,8,24,18,30,106.0,15.0,1.3,14.0,19.0,62.21,0.0
2016,8,24,18,45,53.0,7.5,1.3,13.5,9.5,7.15,0.0
2016,8,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,110.0,13.0,1.05,11.5,21.5,12.39,0.0
2016,8,25,6,0,220.0,26.0,1.1,12.0,43.0,21.1,10.13
2016,8,25,6,15,323.5,38.5,1.05,12.5,85.0,30.34,20.88
2016,8,25,6,30,427.0,51.0,1.0,13.0,127.0,39.07,29.18
2016,8,25,6,45,499.0,59.0,1.0,13.5,177.5,43.29,33.21
2016,8,25,7,0,571.0,67.0,1.0,14.0,228.0,47.35,36.87
2016,8,25,7,15,396.0,108.0,0.95,14.5,230.5,76.25,62.37
2016,8,25,7,30,221.0,149.0,0.9,15.0,233.0,108.55,90.23
2016,8,25,7,45,478.5,118.5,0.85,15.5,334.5,82.28,66.89
2016,8,25,8,0,736.0,88.0,0.8,16.0,436.0,107.52,59.58
2016,8,25,8,15,760.5,92.0,0.8,16.5,486.0,155.14,89.76
2016,8,25,8,30,785.0,96.0,0.8,17.0,536.0,205.44,128.62
2016,8,25,8,45,803.5,99.0,0.8,17.5,582.5,256.05,171.05
2016,8,25,9,0,822.0,102.0,0.8,18.0,629.0,308.27,215.67
2016,8,25,9,15,836.5,104.5,0.8,18.5,670.5,360.15,259.82
2016,8,25,9,30,851.0,107.0,0.8,19.0,712.0,417.98,307.3
2016,8,25,9,45,863.0,108.0,0.85,19.5,748.5,468.25,348.18
2016,8,25,10,0,875.0,109.0,0.9,20.0,785.0,518.45,387.81
2016,8,25,10,15,883.0,110.5,0.9,20.0,814.5,566.67,425.22
2016,8,25,10,30,891.0,112.0,0.9,20.0,844.0,614.03,460.92
2016,8,25,10,45,894.5,114.5,0.95,20.5,866.0,658.42,493.11
2016,8,25,11,0,898.0,117.0,1.0,21.0,888.0,701.2,523.33
2016,8,25,11,15,902.0,117.5,1.05,21.0,902.5,740.79,551.76
2016,8,25,11,30,906.0,118.0,1.1,21.0,917.0,778.43,577.06
2016,8,25,11,45,905.5,120.0,1.15,21.5,923.5,811.89,598.16
2016,8,25,12,0,905.0,122.0,1.2,22.0,930.0,842.86,617.52
2016,8,25,12,15,904.5,121.5,1.2,22.0,928.5,868.85,634.1
2016,8,25,12,30,904.0,121.0,1.2,22.0,927.0,892.05,648.92
2016,8,25,12,45,894.5,125.0,1.2,22.0,915.0,908.91,659.71
2016,8,25,13,0,885.0,129.0,1.2,22.0,903.0,922.58,668.61
2016,8,25,13,15,880.5,128.5,1.2,22.0,886.0,933.11,675.64
2016,8,25,13,30,876.0,128.0,1.2,22.0,869.0,940.49,680.81
2016,8,25,13,45,870.0,126.5,1.25,22.0,844.0,942.28,683.39
2016,8,25,14,0,864.0,125.0,1.3,22.0,819.0,940.88,684.12
2016,8,25,14,15,855.0,123.0,1.3,21.5,787.5,933.01,681.42
2016,8,25,14,30,846.0,121.0,1.3,21.0,756.0,929.72,681.87
2016,8,25,14,45,836.0,117.5,1.3,21.0,718.5,913.29,672.56
2016,8,25,15,0,826.0,114.0,1.3,21.0,681.0,893.91,661.55
2016,8,25,15,15,810.5,111.0,1.3,20.5,637.5,867.39,647.11
2016,8,25,15,30,795.0,108.0,1.3,20.0,594.0,838.4,630.98
2016,8,25,15,45,778.5,103.0,1.3,19.5,547.5,803.99,610.98
2016,8,25,16,0,762.0,98.0,1.3,19.0,501.0,767.57,589.32
2016,8,25,16,15,735.0,93.5,1.25,18.5,450.0,725.45,562.69
2016,8,25,16,30,708.0,89.0,1.2,18.0,399.0,678.81,532.3
2016,8,25,16,45,675.5,82.5,1.2,17.5,347.5,625.07,496.34
2016,8,25,17,0,643.0,76.0,1.2,17.0,296.0,571.54,459.08
2016,8,25,17,15,590.0,68.5,1.2,16.0,244.0,503.6,408.77
2016,8,25,17,30,537.0,61.0,1.2,15.0,192.0,438.21,357.82
2016,8,25,17,45,462.5,51.0,1.2,14.5,143.5,360.24,293.39
2016,8,25,18,0,388.0,41.0,1.2,14.0,95.0,287.8,230.33
2016,8,25,18,15,261.5,27.5,1.15,13.5,57.0,192.53,139.26
2016,8,25,18,30,135.0,14.0,1.1,13.0,19.0,73.88,0.0
2016,8,25,18,45,67.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,130.0,12.0,0.85,11.5,22.0,11.44,0.0
2016,8,26,6,0,260.0,24.0,0.9,12.0,44.0,19.31,8.34
2016,8,26,6,15,370.5,35.5,0.9,12.5,88.0,27.72,18.55
2016,8,26,6,30,481.0,47.0,0.9,13.0,132.0,35.67,26.15
2016,8,26,6,45,240.5,67.5,0.9,13.5,110.0,49.59,38.82
2016,8,26,7,0,0.0,88.0,0.9,14.0,88.0,78.14,64.2
2016,8,26,7,15,2.5,107.0,0.9,14.5,108.5,94.29,78.17
2016,8,26,7,30,5.0,126.0,0.9,15.0,129.0,110.29,91.71
2016,8,26,7,45,7.0,142.0,0.9,15.5,146.0,123.98,102.98
2016,8,26,8,0,9.0,158.0,0.9,16.0,163.0,139.19,109.79
2016,8,26,8,15,9.0,170.5,0.9,16.5,175.5,151.68,119.13
2016,8,26,8,30,9.0,183.0,0.9,17.0,188.0,164.08,128.38
2016,8,26,8,45,20.5,216.5,0.9,17.5,229.5,196.0,152.56
2016,8,26,9,0,32.0,250.0,0.9,18.0,271.0,221.45,171.35
2016,8,26,9,15,22.0,238.5,0.95,18.5,253.5,220.45,170.24
2016,8,26,9,30,12.0,227.0,1.0,19.0,236.0,209.55,161.46
2016,8,26,9,45,10.5,220.5,1.05,19.5,229.0,204.99,157.49
2016,8,26,10,0,9.0,214.0,1.1,20.0,222.0,199.94,153.14
2016,8,26,10,15,10.5,228.5,1.1,20.0,237.5,214.72,164.34
2016,8,26,10,30,12.0,243.0,1.1,20.0,253.0,229.73,175.6
2016,8,26,10,45,15.0,267.5,1.15,20.5,280.0,254.84,194.19
2016,8,26,11,0,18.0,292.0,1.2,21.0,307.0,280.42,212.9
2016,8,26,11,15,14.5,257.0,1.2,21.0,269.5,247.9,188.21
2016,8,26,11,30,11.0,222.0,1.2,21.0,232.0,214.41,162.83
2016,8,26,11,45,28.0,306.0,1.25,21.5,331.0,307.16,232.77
2016,8,26,12,0,45.0,390.0,1.3,22.0,430.0,402.3,301.8
2016,8,26,12,15,28.5,317.0,1.3,22.0,342.5,323.96,243.89
2016,8,26,12,30,12.0,244.0,1.3,22.0,255.0,239.22,180.8
2016,8,26,12,45,22.5,300.0,1.35,22.0,320.0,308.05,233.09
2016,8,26,13,0,33.0,356.0,1.4,22.0,385.0,375.22,282.62
2016,8,26,13,15,133.0,385.0,1.4,21.5,497.5,506.84,381.17
2016,8,26,13,30,233.0,414.0,1.4,21.0,610.0,633.78,472.94
2016,8,26,13,45,360.0,359.0,1.4,21.0,652.0,710.4,528.98
2016,8,26,14,0,487.0,304.0,1.4,21.0,694.0,786.8,584.28
2016,8,26,14,15,659.5,217.5,1.4,20.5,723.0,863.8,642.0
2016,8,26,14,30,832.0,131.0,1.4,20.0,752.0,925.83,684.43
2016,8,26,14,45,823.0,126.5,1.4,20.0,714.5,909.37,674.2
2016,8,26,15,0,814.0,122.0,1.4,20.0,677.0,889.96,663.07
2016,8,26,15,15,797.0,118.5,1.35,19.5,633.5,861.72,646.68
2016,8,26,15,30,780.0,115.0,1.3,19.0,590.0,831.08,628.66
2016,8,26,15,45,762.5,109.5,1.3,19.0,542.5,795.57,606.62
2016,8,26,16,0,745.0,104.0,1.3,19.0,495.0,762.38,585.99
2016,8,26,16,15,459.5,142.5,1.25,18.5,375.5,554.38,437.27
2016,8,26,16,30,174.0,181.0,1.2,18.0,256.0,343.74,274.87
2016,8,26,16,45,160.5,159.5,1.2,17.5,222.0,306.08,247.69
2016,8,26,17,0,147.0,138.0,1.2,17.0,188.0,268.69,218.82
2016,8,26,17,15,325.5,101.0,1.1,16.5,186.0,361.46,296.03
2016,8,26,17,30,504.0,64.0,1.0,16.0,184.0,419.22,341.4
2016,8,26,17,45,423.0,53.0,0.95,15.5,136.0,337.81,273.26
2016,8,26,18,0,342.0,42.0,0.9,15.0,88.0,262.5,208.18
2016,8,26,18,15,219.5,27.0,0.85,14.0,51.5,168.3,117.14
2016,8,26,18,30,97.0,12.0,0.8,13.0,15.0,54.59,0.0
2016,8,26,18,45,48.5,6.0,0.8,12.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,5,45,82.0,12.5,0.95,11.5,18.5,11.91,0.0
2016,8,27,6,0,164.0,25.0,1.0,12.0,37.0,19.66,8.02
2016,8,27,6,15,263.0,40.5,1.0,12.0,78.0,31.33,21.67
2016,8,27,6,30,362.0,56.0,1.0,12.0,119.0,42.51,32.31
2016,8,27,6,45,181.0,66.5,1.0,12.5,98.0,52.62,41.66
2016,8,27,7,0,0.0,77.0,1.0,13.0,77.0,69.48,56.76
2016,8,27,7,15,0.0,95.5,0.95,13.5,95.5,85.37,70.65
2016,8,27,7,30,0.0,114.0,0.9,14.0,114.0,101.1,84.09
2016,8,27,7,45,0.0,128.5,0.9,14.5,129.0,113.61,94.47
2016,8,27,8,0,0.0,143.0,0.9,15.0,144.0,126.92,100.52
2016,8,27,8,15,7.0,167.5,0.85,15.5,172.0,148.97,117.53
2016,8,27,8,30,14.0,192.0,0.8,16.0,200.0,171.99,134.96
2016,8,27,8,45,15.5,207.5,0.8,16.5,217.0,187.52,146.52
2016,8,27,9,0,17.0,223.0,0.8,17.0,234.0,203.26,158.18
2016,8,27,9,15,46.0,271.0,0.8,17.5,303.5,246.88,190.72
2016,8,27,9,30,75.0,319.0,0.8,18.0,373.0,300.81,230.67
2016,8,27,9,45,191.0,335.0,0.85,18.5,480.0,365.03,277.44
2016,8,27,10,0,307.0,351.0,0.9,19.0,587.0,441.67,333.4
2016,8,27,10,15,574.5,246.0,0.9,19.0,707.5,511.48,386.05
2016,8,27,10,30,842.0,141.0,0.9,19.0,828.0,605.38,456.44
2016,8,27,10,45,850.0,141.0,0.95,19.5,850.5,649.35,487.99
2016,8,27,11,0,858.0,141.0,1.0,20.0,873.0,692.19,518.44
2016,8,27,11,15,861.5,142.0,1.05,20.0,887.0,730.85,546.34
2016,8,27,11,30,865.0,143.0,1.1,20.0,901.0,767.4,572.12
2016,8,27,11,45,868.0,142.5,1.15,20.5,908.0,800.22,592.98
2016,8,27,12,0,871.0,142.0,1.2,21.0,915.0,830.79,612.26
2016,8,27,12,15,870.5,142.0,1.2,21.0,913.0,856.57,628.84
2016,8,27,12,30,870.0,142.0,1.2,21.0,911.0,879.68,643.72
2016,8,27,12,45,870.5,139.5,1.25,21.0,902.5,898.49,656.6
2016,8,27,13,0,871.0,137.0,1.3,21.0,894.0,914.38,667.73
2016,8,27,13,15,866.5,136.0,1.3,20.5,876.5,924.27,675.69
2016,8,27,13,30,862.0,135.0,1.3,20.0,859.0,931.02,681.84
2016,8,27,13,45,860.5,130.5,1.35,20.0,835.0,933.79,685.05
2016,8,27,14,0,859.0,126.0,1.4,20.0,811.0,933.33,686.35
2016,8,27,14,15,850.0,124.0,1.35,19.5,779.5,932.88,687.68
2016,8,27,14,30,841.0,122.0,1.3,19.0,748.0,922.05,682.36
2016,8,27,14,45,833.5,117.5,1.3,19.0,711.0,906.74,673.8
2016,8,27,15,0,826.0,113.0,1.3,19.0,674.0,888.41,663.37
2016,8,27,15,15,810.0,110.0,1.3,18.5,630.5,861.39,648.42
2016,8,27,15,30,794.0,107.0,1.3,18.0,587.0,831.92,631.79
2016,8,27,15,45,776.0,102.5,1.3,18.0,539.5,796.78,609.92
2016,8,27,16,0,758.0,98.0,1.3,18.0,492.0,759.71,586.5
2016,8,27,16,15,730.0,93.0,1.25,17.5,441.0,716.41,558.83
2016,8,27,16,30,702.0,88.0,1.2,17.0,390.0,668.58,527.31
2016,8,27,16,45,665.5,82.0,1.2,16.5,338.0,612.81,489.5
2016,8,27,17,0,629.0,76.0,1.2,16.0,286.0,557.54,450.19
2016,8,27,17,15,574.0,68.5,1.15,15.5,234.0,489.04,397.78
2016,8,27,17,30,519.0,61.0,1.1,15.0,182.0,423.26,345.12
2016,8,27,17,45,437.0,50.5,1.05,14.5,134.0,341.54,277.18
2016,8,27,18,0,355.0,40.0,1.0,14.0,86.0,266.05,211.2
2016,8,27,18,15,227.5,25.5,0.95,13.5,50.0,167.87,111.91
2016,8,27,18,30,100.0,11.0,0.9,13.0,14.0,54.61,0.0
2016,8,27,18,45,50.0,5.5,0.9,12.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,5,45,98.5,11.5,0.85,10.5,18.5,10.96,0.0
2016,8,28,6,0,197.0,23.0,0.8,11.0,37.0,18.57,6.67
2016,8,28,6,15,303.0,37.0,0.75,11.5,79.0,29.36,19.96
2016,8,28,6,30,409.0,51.0,0.7,12.0,121.0,39.54,29.66
2016,8,28,6,45,275.5,79.5,0.7,12.5,134.0,59.14,47.47
2016,8,28,7,0,142.0,108.0,0.7,13.0,147.0,85.64,71.05
2016,8,28,7,15,161.5,128.5,0.65,13.5,181.5,100.44,83.82
2016,8,28,7,30,181.0,149.0,0.6,14.0,216.0,114.78,95.9
2016,8,28,7,45,457.0,121.0,0.55,14.5,325.5,81.25,66.24
2016,8,28,8,0,733.0,93.0,0.5,15.0,435.0,100.36,55.72
2016,8,28,8,15,758.0,97.5,0.5,15.5,485.5,154.09,89.7
2016,8,28,8,30,783.0,102.0,0.5,16.0,536.0,204.72,128.06
2016,8,28,8,45,806.0,103.5,0.55,17.0,583.5,255.01,169.45
2016,8,28,9,0,829.0,105.0,0.6,18.0,631.0,307.39,213.57
2016,8,28,9,15,843.0,108.0,0.65,18.5,672.5,359.93,258.27
2016,8,28,9,30,857.0,111.0,0.7,19.0,714.0,413.17,302.59
2016,8,28,9,45,870.0,111.5,0.75,19.5,751.0,468.92,347.49
2016,8,28,10,0,883.0,112.0,0.8,20.0,788.0,519.57,387.4
2016,8,28,10,15,891.0,114.0,0.85,20.5,817.5,568.65,424.99
2016,8,28,10,30,899.0,116.0,0.9,21.0,847.0,616.85,460.78
2016,8,28,10,45,905.0,116.5,0.95,21.5,869.5,661.44,493.08
2016,8,28,11,0,911.0,117.0,1.0,22.0,892.0,704.56,523.52
2016,8,28,11,15,914.0,117.5,1.05,22.0,906.5,743.93,551.74
2016,8,28,11,30,917.0,118.0,1.1,22.0,921.0,781.23,576.94
2016,8,28,11,45,918.5,118.5,1.15,22.5,927.0,815.18,598.26
2016,8,28,12,0,920.0,119.0,1.2,23.0,933.0,846.65,617.86
2016,8,28,12,15,919.5,119.0,1.2,22.5,931.5,873.41,636.08
2016,8,28,12,30,919.0,119.0,1.2,22.0,930.0,897.32,652.57
2016,8,28,12,45,930.0,111.0,1.3,22.0,923.5,920.37,668.81
2016,8,28,13,0,941.0,103.0,1.4,22.0,917.0,940.46,683.24
2016,8,28,13,15,937.0,102.0,1.4,22.0,899.5,951.18,690.37
2016,8,28,13,30,933.0,101.0,1.4,22.0,882.0,958.54,695.57
2016,8,28,13,45,927.5,100.0,1.4,22.0,856.5,961.15,697.93
2016,8,28,14,0,922.0,99.0,1.4,22.0,831.0,960.38,698.33
2016,8,28,14,15,914.0,97.5,1.35,21.5,798.5,953.43,695.53
2016,8,28,14,30,906.0,96.0,1.3,21.0,766.0,943.2,690.81
2016,8,28,14,45,895.0,94.0,1.3,21.0,727.5,926.51,681.5
2016,8,28,15,0,884.0,92.0,1.3,21.0,689.0,906.8,670.37
2016,8,28,15,15,869.5,90.0,1.25,20.5,644.5,881.15,655.93
2016,8,28,15,30,855.0,88.0,1.2,20.0,600.0,852.95,639.79
2016,8,28,15,45,835.0,85.0,1.15,19.5,551.5,823.62,622.81
2016,8,28,16,0,815.0,82.0,1.1,19.0,503.0,785.23,599.43
2016,8,28,16,15,789.0,78.0,1.05,18.5,451.0,739.16,570.38
2016,8,28,16,30,763.0,74.0,1.0,18.0,399.0,692.04,539.97
2016,8,28,16,45,725.5,69.5,1.0,17.5,345.5,635.14,502.09
2016,8,28,17,0,688.0,65.0,1.0,17.0,292.0,578.6,463.02
2016,8,28,17,15,633.5,59.0,0.95,16.5,238.5,514.21,414.49
2016,8,28,17,30,579.0,53.0,0.9,16.0,185.0,448.67,362.42
2016,8,28,17,45,491.5,44.5,0.9,15.5,136.0,364.18,292.95
2016,8,28,18,0,404.0,36.0,0.9,15.0,87.0,286.44,225.14
2016,8,28,18,15,259.5,23.0,0.85,14.0,50.0,178.0,110.79
2016,8,28,18,30,115.0,10.0,0.8,13.0,13.0,59.86,0.0
2016,8,28,18,45,57.5,5.0,0.8,12.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,124.5,11.0,1.3,9.5,19.5,10.48,0.0
2016,8,29,6,0,249.0,22.0,1.4,10.0,39.0,17.76,5.41
2016,8,29,6,15,365.5,33.0,1.4,10.5,82.5,25.79,16.86
2016,8,29,6,30,482.0,44.0,1.4,11.0,126.0,33.39,24.25
2016,8,29,6,45,552.0,51.5,1.45,11.5,177.0,37.51,28.24
2016,8,29,7,0,622.0,59.0,1.5,12.0,228.0,41.46,31.87
2016,8,29,7,15,667.5,64.5,1.45,12.5,281.0,43.59,33.71
2016,8,29,7,30,713.0,70.0,1.4,13.0,334.0,50.29,39.55
2016,8,29,7,45,745.0,74.0,1.4,13.5,386.5,51.27,40.2
2016,8,29,8,0,777.0,78.0,1.4,14.0,439.0,94.78,50.73
2016,8,29,8,15,800.0,81.5,1.4,14.5,489.0,144.05,80.53
2016,8,29,8,30,823.0,85.0,1.4,15.0,539.0,195.78,120.35
2016,8,29,8,45,841.5,87.0,1.4,15.5,585.5,247.61,164.31
2016,8,29,9,0,860.0,89.0,1.4,16.0,632.0,307.26,215.73
2016,8,29,9,15,873.0,91.0,1.3,16.5,674.0,359.76,261.28
2016,8,29,9,30,886.0,93.0,1.2,17.0,716.0,412.68,306.08
2016,8,29,9,45,905.5,90.0,1.2,17.5,754.0,464.4,348.92
2016,8,29,10,0,925.0,87.0,1.2,18.0,792.0,516.61,390.8
2016,8,29,10,15,932.0,88.0,1.2,18.5,821.5,566.01,429.24
2016,8,29,10,30,939.0,89.0,1.2,19.0,851.0,614.33,465.6
2016,8,29,10,45,944.5,89.0,1.2,19.5,873.0,659.57,498.62
2016,8,29,11,0,950.0,89.0,1.2,20.0,895.0,703.17,529.5
2016,8,29,11,15,953.0,89.5,1.2,20.5,909.5,743.67,556.92
2016,8,29,11,30,956.0,90.0,1.2,21.0,924.0,781.99,580.95
2016,8,29,11,45,958.0,90.0,1.25,21.5,930.5,816.72,602.93
2016,8,29,12,0,960.0,90.0,1.3,22.0,937.0,848.88,623.08
2016,8,29,12,15,722.5,223.5,1.35,22.0,860.5,816.11,600.87
2016,8,29,12,30,485.0,357.0,1.4,22.0,784.0,765.03,561.76
2016,8,29,12,45,463.5,355.5,1.45,22.0,759.5,761.48,560.55
2016,8,29,13,0,442.0,354.0,1.5,22.0,735.0,755.36,557.08
2016,8,29,13,15,686.5,226.0,1.55,22.0,804.0,861.13,635.88
2016,8,29,13,30,931.0,98.0,1.6,22.0,873.0,951.4,695.02
2016,8,29,13,45,926.5,96.5,1.65,22.0,848.0,954.27,697.25
2016,8,29,14,0,922.0,95.0,1.7,22.0,823.0,953.77,698.47
2016,8,29,14,15,914.0,93.5,1.75,21.5,791.0,946.7,696.94
2016,8,29,14,30,906.0,92.0,1.8,21.0,759.0,936.36,693.43
2016,8,29,14,45,896.0,90.0,1.85,20.5,720.5,920.45,686.34
2016,8,29,15,0,886.0,88.0,1.9,20.0,682.0,901.52,677.27
2016,8,29,15,15,871.5,85.5,1.9,19.5,638.0,875.16,662.64
2016,8,29,15,30,857.0,83.0,1.9,19.0,594.0,846.22,646.2
2016,8,29,15,45,840.5,79.5,1.9,19.0,546.0,812.04,624.76
2016,8,29,16,0,824.0,76.0,1.9,19.0,498.0,782.65,606.51
2016,8,29,16,15,798.0,72.5,1.9,18.5,446.5,736.95,577.41
2016,8,29,16,30,772.0,69.0,1.9,18.0,395.0,690.2,546.93
2016,8,29,16,45,739.0,64.5,1.9,17.5,342.0,636.38,510.2
2016,8,29,17,0,706.0,60.0,1.9,17.0,289.0,582.64,472.14
2016,8,29,17,15,652.0,54.5,1.85,16.0,236.0,514.34,420.57
2016,8,29,17,30,598.0,49.0,1.8,15.0,183.0,453.08,371.11
2016,8,29,17,45,511.5,41.0,1.8,14.5,134.0,369.39,300.45
2016,8,29,18,0,425.0,33.0,1.8,14.0,85.0,292.56,231.33
2016,8,29,18,15,270.0,21.5,1.75,13.5,48.5,178.59,100.97
2016,8,29,18,30,115.0,10.0,1.7,13.0,12.0,59.44,0.0
2016,8,29,18,45,57.5,5.0,1.65,12.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,150.5,10.0,1.1,11.5,19.5,9.53,0.0
2016,8,30,6,0,301.0,20.0,1.1,12.0,39.0,15.99,3.41
2016,8,30,6,15,418.0,29.0,1.1,12.5,83.0,22.32,13.64
2016,8,30,6,30,535.0,38.0,1.1,13.0,127.0,30.92,21.84
2016,8,30,6,45,603.5,43.5,1.15,14.0,178.5,33.95,24.76
2016,8,30,7,0,672.0,49.0,1.2,15.0,230.0,36.94,27.44
2016,8,30,7,15,539.5,83.5,1.2,15.5,249.0,58.63,46.63
2016,8,30,7,30,407.0,118.0,1.2,16.0,268.0,81.71,66.66
2016,8,30,7,45,614.0,91.0,1.2,16.5,355.5,58.28,45.82
2016,8,30,8,0,821.0,64.0,1.2,17.0,443.0,91.71,47.0
2016,8,30,8,15,843.0,66.5,1.2,17.5,493.5,142.31,76.56
2016,8,30,8,30,865.0,69.0,1.2,18.0,544.0,195.09,116.48
2016,8,30,8,45,881.5,71.0,1.25,18.5,590.5,248.3,161.17
2016,8,30,9,0,898.0,73.0,1.3,19.0,637.0,302.72,208.31
2016,8,30,9,15,909.5,74.5,1.3,19.5,679.0,356.12,254.63
2016,8,30,9,30,921.0,76.0,1.3,20.0,721.0,409.75,300.18
2016,8,30,9,45,931.5,76.5,1.35,20.5,757.0,462.12,343.66
2016,8,30,10,0,942.0,77.0,1.4,21.0,793.0,514.15,385.53
2016,8,30,10,15,948.0,78.0,1.4,21.0,822.0,563.71,424.81
2016,8,30,10,30,954.0,79.0,1.4,21.0,851.0,612.07,462.06
2016,8,30,10,45,959.5,79.0,1.45,21.5,872.5,657.82,495.86
2016,8,30,11,0,965.0,79.0,1.5,22.0,894.0,701.89,527.57
2016,8,30,11,15,967.5,79.5,1.55,22.0,908.0,742.48,556.43
2016,8,30,11,30,970.0,80.0,1.6,22.0,922.0,780.8,582.23
2016,8,30,11,45,971.5,79.5,1.65,22.5,928.5,814.97,603.96
2016,8,30,12,0,973.0,79.0,1.7,23.0,935.0,846.46,623.79
2016,8,30,12,15,972.5,79.0,1.7,23.0,932.5,873.99,641.63
2016,8,30,12,30,972.0,79.0,1.7,23.0,930.0,898.48,657.5
2016,8,30,12,45,969.0,79.5,1.75,23.0,919.5,918.18,670.9
2016,8,30,13,0,966.0,80.0,1.8,23.0,909.0,934.59,682.3
2016,8,30,13,15,962.0,79.5,1.8,23.0,891.0,945.69,689.83
2016,8,30,13,30,958.0,79.0,1.8,23.0,873.0,953.35,695.3
2016,8,30,13,45,953.0,78.0,1.85,23.0,847.5,956.11,698.4
2016,8,30,14,0,948.0,77.0,1.9,23.0,822.0,955.4,699.44
2016,8,30,14,15,940.0,75.5,1.85,22.5,789.5,947.96,696.45
2016,8,30,14,30,932.0,74.0,1.8,22.0,757.0,937.15,691.45
2016,8,30,14,45,922.0,73.0,1.8,22.0,718.5,921.85,682.91
2016,8,30,15,0,912.0,72.0,1.8,22.0,680.0,903.47,672.47
2016,8,30,15,15,898.5,70.0,1.8,21.5,636.0,877.88,658.54
2016,8,30,15,30,885.0,68.0,1.8,21.0,592.0,849.61,642.77
2016,8,30,15,45,867.5,66.0,1.8,21.0,543.5,815.53,621.66
2016,8,30,16,0,850.0,64.0,1.8,21.0,495.0,779.43,598.95
2016,8,30,16,15,825.5,61.0,1.75,20.0,443.5,734.77,571.6
2016,8,30,16,30,801.0,58.0,1.7,19.0,392.0,689.05,542.75
2016,8,30,16,45,767.0,54.5,1.65,18.5,339.0,641.29,510.42
2016,8,30,17,0,733.0,51.0,1.6,18.0,286.0,587.31,472.21
2016,8,30,17,15,681.5,46.5,1.55,17.5,233.0,521.19,422.26
2016,8,30,17,30,630.0,42.0,1.5,17.0,180.0,457.41,370.61
2016,8,30,17,45,545.0,35.5,1.45,16.5,131.0,374.9,301.3
2016,8,30,18,0,460.0,29.0,1.4,16.0,82.0,298.53,232.38
2016,8,30,18,15,230.0,14.5,1.35,15.5,41.0,147.12,68.8
2016,8,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,45,160.5,9.5,1.25,11.5,19.0,9.05,0.0
2016,8,31,6,0,321.0,19.0,1.3,12.0,38.0,16.53,2.66
2016,8,31,6,15,441.0,27.0,1.3,12.5,83.0,22.48,13.72
2016,8,31,6,30,561.0,35.0,1.3,13.0,128.0,28.22,19.42
2016,8,31,6,45,629.0,41.0,1.35,13.5,180.0,31.86,22.93
