Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,7,0,697.0,47.0,1.4,14.0,232.0,35.39,26.17
2016,8,31,7,15,740.0,51.0,1.35,14.5,286.0,37.08,27.63
2016,8,31,7,30,783.0,55.0,1.3,15.0,340.0,38.74,28.98
2016,8,31,7,45,813.0,58.0,1.3,15.5,394.0,46.65,35.81
2016,8,31,8,0,843.0,61.0,1.3,16.0,448.0,88.6,44.79
2016,8,31,8,15,864.0,63.0,1.3,16.5,498.5,139.85,74.24
2016,8,31,8,30,885.0,65.0,1.3,17.0,549.0,193.16,114.53
2016,8,31,8,45,900.5,67.0,1.3,17.5,596.5,247.19,160.06
2016,8,31,9,0,916.0,69.0,1.3,18.0,644.0,302.31,208.0
2016,8,31,9,15,927.5,71.0,1.3,18.0,686.0,357.02,256.13
2016,8,31,9,30,939.0,73.0,1.3,18.0,728.0,411.97,303.62
2016,8,31,9,45,940.5,78.0,1.35,18.5,762.5,465.25,348.26
2016,8,31,10,0,942.0,83.0,1.4,19.0,797.0,517.38,390.54
2016,8,31,10,15,948.5,84.0,1.45,19.0,826.0,567.27,430.63
2016,8,31,10,30,955.0,85.0,1.5,19.0,855.0,616.0,468.78
2016,8,31,10,45,960.0,85.5,1.55,19.5,877.0,662.01,503.07
2016,8,31,11,0,965.0,86.0,1.6,20.0,899.0,706.3,535.21
2016,8,31,11,15,967.5,86.5,1.6,20.0,913.0,746.97,564.28
2016,8,31,11,30,970.0,87.0,1.6,20.0,927.0,785.36,589.85
2016,8,31,11,45,971.0,87.5,1.6,20.0,933.0,820.18,612.82
2016,8,31,12,0,972.0,88.0,1.6,20.0,939.0,852.32,633.89
2016,8,31,12,15,971.5,87.5,1.6,20.0,937.0,879.43,651.57
2016,8,31,12,30,971.0,87.0,1.6,20.0,935.0,903.5,667.28
2016,8,31,12,45,964.5,89.0,1.65,20.0,923.5,921.79,679.89
2016,8,31,13,0,958.0,91.0,1.7,20.0,912.0,936.7,690.45
2016,8,31,13,15,954.5,90.5,1.7,19.5,893.5,948.28,699.69
2016,8,31,13,30,951.0,90.0,1.7,19.0,875.0,956.46,706.9
2016,8,31,13,45,945.5,88.5,1.75,19.0,849.5,958.32,709.48
2016,8,31,14,0,940.0,87.0,1.8,19.0,824.0,956.71,710.0
2016,8,31,14,15,932.0,86.0,1.8,19.0,791.0,949.96,706.69
2016,8,31,14,30,924.0,85.0,1.8,19.0,758.0,939.89,701.38
2016,8,31,14,45,915.0,82.5,1.8,19.0,719.0,923.97,692.34
2016,8,31,15,0,906.0,80.0,1.8,19.0,680.0,904.92,681.35
2016,8,31,15,15,891.5,78.0,1.8,18.5,635.5,878.66,666.81
2016,8,31,15,30,877.0,76.0,1.8,18.0,591.0,849.79,650.44
2016,8,31,15,45,860.5,72.5,1.8,18.0,542.5,815.01,628.61
2016,8,31,16,0,844.0,69.0,1.8,18.0,494.0,778.13,605.09
2016,8,31,16,15,818.0,66.0,1.75,17.5,441.5,732.59,575.65
2016,8,31,16,30,792.0,63.0,1.7,17.0,389.0,692.49,549.55
2016,8,31,16,45,758.0,58.5,1.7,16.5,336.0,637.38,511.79
2016,8,31,17,0,724.0,54.0,1.7,16.0,283.0,582.45,472.75
2016,8,31,17,15,669.0,49.0,1.6,15.5,229.5,513.84,419.64
2016,8,31,17,30,614.0,44.0,1.5,15.0,176.0,447.79,365.36
2016,8,31,17,45,523.0,36.5,1.45,14.5,127.0,361.51,292.32
2016,8,31,18,0,432.0,29.0,1.4,14.0,78.0,281.97,219.7
2016,8,31,18,15,216.0,14.5,1.3,13.5,39.0,138.56,47.41
2016,8,31,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,164.0,9.0,1.1,11.5,18.5,8.58,0.0
2016,9,1,6,0,328.0,18.0,1.1,12.0,37.0,15.6,0.98
2016,9,1,6,15,450.0,26.5,1.1,12.5,82.5,22.11,13.34
2016,9,1,6,30,572.0,35.0,1.1,13.0,128.0,28.34,19.51
2016,9,1,6,45,640.0,41.0,1.1,13.5,180.5,31.98,23.03
2016,9,1,7,0,708.0,47.0,1.1,14.0,233.0,35.51,26.28
2016,9,1,7,15,751.5,51.0,1.05,14.5,288.0,37.2,27.75
2016,9,1,7,30,795.0,55.0,1.0,15.0,343.0,38.86,29.11
2016,9,1,7,45,825.0,57.5,1.0,15.5,397.0,46.36,35.57
2016,9,1,8,0,855.0,60.0,1.0,16.0,451.0,86.4,43.46
2016,9,1,8,15,876.0,62.5,1.0,16.5,502.0,138.67,72.97
2016,9,1,8,30,897.0,65.0,1.0,17.0,553.0,193.02,113.69
2016,9,1,8,45,912.5,67.0,1.0,17.5,600.5,247.71,159.49
2016,9,1,9,0,928.0,69.0,1.0,18.0,648.0,303.47,207.74
2016,9,1,9,15,939.5,70.5,1.0,18.0,690.5,358.41,255.86
2016,9,1,9,30,951.0,72.0,1.0,18.0,733.0,413.55,303.29
2016,9,1,9,45,956.0,75.5,1.05,18.5,768.5,467.64,348.33
2016,9,1,10,0,961.0,79.0,1.1,19.0,804.0,520.87,391.22
2016,9,1,10,15,967.0,80.0,1.15,19.0,833.5,571.35,431.54
2016,9,1,10,30,973.0,81.0,1.2,19.0,863.0,620.58,469.83
2016,9,1,10,45,977.0,82.0,1.25,19.5,885.0,667.15,504.29
2016,9,1,11,0,981.0,83.0,1.3,20.0,907.0,711.88,536.51
2016,9,1,11,15,983.5,83.0,1.35,20.0,921.0,752.65,565.84
2016,9,1,11,30,986.0,83.0,1.4,20.0,935.0,791.07,591.72
2016,9,1,11,45,985.5,84.5,1.45,20.0,940.5,826.17,615.25
2016,9,1,12,0,985.0,86.0,1.5,20.0,946.0,858.46,636.87
2016,9,1,12,15,984.5,86.0,1.55,20.0,943.5,886.35,655.59
2016,9,1,12,30,984.0,86.0,1.6,20.0,941.0,911.15,672.35
2016,9,1,12,45,978.5,87.5,1.7,20.0,929.5,930.02,685.94
2016,9,1,13,0,973.0,89.0,1.8,20.0,918.0,945.48,697.47
2016,9,1,13,15,969.0,88.5,1.8,19.5,900.0,956.74,706.53
2016,9,1,13,30,965.0,88.0,1.8,19.0,882.0,964.53,713.52
2016,9,1,13,45,958.5,87.5,1.85,19.0,855.5,966.57,716.23
2016,9,1,14,0,952.0,87.0,1.9,19.0,829.0,965.13,716.85
2016,9,1,14,15,944.5,85.5,1.8,18.5,796.0,958.23,713.56
2016,9,1,14,30,937.0,84.0,1.7,18.0,763.0,947.94,708.19
2016,9,1,14,45,927.0,82.0,1.65,18.0,724.0,931.54,698.23
2016,9,1,15,0,917.0,80.0,1.6,18.0,685.0,912.0,686.34
2016,9,1,15,15,903.0,78.0,1.55,17.5,640.0,885.99,671.46
2016,9,1,15,30,889.0,76.0,1.5,17.0,595.0,857.32,654.76
2016,9,1,15,45,870.5,73.5,1.5,17.0,545.5,821.84,632.65
2016,9,1,16,0,852.0,71.0,1.5,17.0,496.0,784.36,608.93
2016,9,1,16,15,825.5,67.5,1.5,16.5,443.0,744.21,584.0
2016,9,1,16,30,799.0,64.0,1.5,16.0,390.0,696.3,552.77
2016,9,1,16,45,759.5,60.5,1.55,15.5,335.5,638.34,513.43
2016,9,1,17,0,720.0,57.0,1.6,15.0,281.0,580.88,472.74
2016,9,1,17,15,663.0,51.5,1.55,14.5,227.0,510.56,418.03
2016,9,1,17,30,606.0,46.0,1.5,14.0,173.0,442.87,362.31
2016,9,1,17,45,502.0,38.5,1.5,13.5,123.0,355.36,287.74
2016,9,1,18,0,398.0,31.0,1.5,13.0,73.0,271.65,210.56
2016,9,1,18,15,199.0,15.5,1.45,12.5,36.5,130.1,20.0
2016,9,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,117.0,9.5,1.05,11.0,16.0,9.05,0.0
2016,9,2,6,0,234.0,19.0,1.1,12.0,32.0,15.34,0.0
2016,9,2,6,15,360.5,29.5,1.05,12.5,74.5,23.05,14.06
2016,9,2,6,30,487.0,40.0,1.0,13.0,117.0,30.35,21.26
2016,9,2,6,45,556.5,47.5,1.0,13.5,167.5,34.63,25.39
2016,9,2,7,0,626.0,55.0,1.0,14.0,218.0,38.72,29.15
2016,9,2,7,15,672.5,60.0,0.95,14.5,271.0,44.59,34.34
2016,9,2,7,30,719.0,65.0,0.9,15.0,324.0,46.67,36.05
2016,9,2,7,45,750.0,69.0,0.9,15.5,376.0,47.83,36.88
2016,9,2,8,0,781.0,73.0,0.9,16.0,428.0,83.63,43.98
2016,9,2,8,15,804.0,76.0,0.9,16.5,477.5,132.68,71.29
2016,9,2,8,30,827.0,79.0,0.9,17.0,527.0,184.18,109.51
2016,9,2,8,45,842.0,82.5,0.9,17.5,572.5,243.26,158.4
2016,9,2,9,0,857.0,86.0,0.9,18.0,618.0,296.55,204.15
2016,9,2,9,15,870.0,88.0,0.95,18.5,659.5,348.87,249.36
2016,9,2,9,30,883.0,90.0,1.0,19.0,701.0,401.61,294.1
2016,9,2,9,45,897.0,89.0,1.05,19.5,737.0,452.45,336.28
2016,9,2,10,0,911.0,88.0,1.1,20.0,773.0,503.28,377.21
2016,9,2,10,15,918.0,89.0,1.15,20.0,802.0,552.02,416.14
2016,9,2,10,30,925.0,90.0,1.2,20.0,831.0,599.68,453.24
2016,9,2,10,45,928.5,91.5,1.25,20.5,852.0,644.41,486.39
2016,9,2,11,0,932.0,93.0,1.3,21.0,873.0,687.39,517.4
2016,9,2,11,15,934.5,93.5,1.35,21.0,886.5,726.84,546.27
2016,9,2,11,30,937.0,94.0,1.4,21.0,900.0,764.09,571.6
2016,9,2,11,45,938.5,94.0,1.45,21.5,906.0,797.76,593.13
2016,9,2,12,0,940.0,94.0,1.5,22.0,912.0,828.85,612.83
2016,9,2,12,15,939.5,94.0,1.5,22.0,910.0,855.6,630.22
2016,9,2,12,30,939.0,94.0,1.5,22.0,908.0,879.4,645.7
2016,9,2,12,45,927.5,99.5,1.55,22.0,895.5,896.32,657.37
2016,9,2,13,0,916.0,105.0,1.6,22.0,883.0,909.87,667.02
2016,9,2,13,15,912.5,104.0,1.6,22.0,865.0,920.48,674.29
2016,9,2,13,30,909.0,103.0,1.6,22.0,847.0,927.81,679.58
2016,9,2,13,45,665.0,209.5,1.6,22.0,745.0,838.91,621.71
2016,9,2,14,0,421.0,316.0,1.6,22.0,643.0,730.97,543.99
2016,9,2,14,15,653.0,205.5,1.6,21.5,688.0,833.37,623.19
2016,9,2,14,30,885.0,95.0,1.6,21.0,733.0,910.82,676.12
2016,9,2,14,45,875.0,92.5,1.6,21.0,694.5,894.38,665.74
2016,9,2,15,0,865.0,90.0,1.6,21.0,656.0,874.97,654.54
2016,9,2,15,15,849.5,87.5,1.6,20.5,612.0,847.96,639.5
2016,9,2,15,30,834.0,85.0,1.6,20.0,568.0,825.46,627.5
2016,9,2,15,45,815.0,81.5,1.65,19.5,520.0,789.6,606.58
2016,9,2,16,0,796.0,78.0,1.7,19.0,472.0,751.82,583.98
2016,9,2,16,15,767.5,74.5,1.65,18.5,420.5,705.0,553.47
2016,9,2,16,30,739.0,71.0,1.6,18.0,369.0,657.37,521.66
2016,9,2,16,45,700.5,66.0,1.6,17.5,316.5,600.26,482.09
2016,9,2,17,0,662.0,61.0,1.6,17.0,264.0,547.59,443.88
2016,9,2,17,15,601.5,55.0,1.55,16.0,212.0,477.29,389.44
2016,9,2,17,30,541.0,49.0,1.5,15.0,160.0,410.34,334.78
2016,9,2,17,45,443.5,39.5,1.5,14.5,113.0,322.3,259.88
2016,9,2,18,0,346.0,30.0,1.5,14.0,66.0,242.48,185.23
2016,9,2,18,15,173.0,15.0,1.45,13.5,33.0,115.26,0.0
2016,9,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,45,78.0,10.5,1.55,11.5,14.5,10.01,0.0
2016,9,3,6,0,156.0,21.0,1.6,12.0,29.0,16.67,0.0
2016,9,3,6,15,283.0,34.0,1.6,12.0,70.0,27.41,17.69
2016,9,3,6,30,410.0,47.0,1.6,12.0,111.0,36.81,27.01
2016,9,3,6,45,478.5,57.5,1.65,12.5,160.0,43.34,33.24
2016,9,3,7,0,547.0,68.0,1.7,13.0,209.0,49.53,38.92
2016,9,3,7,15,398.5,102.0,1.65,13.0,217.5,72.9,59.8
2016,9,3,7,30,250.0,136.0,1.6,13.0,226.0,100.39,83.97
2016,9,3,7,45,270.0,157.0,1.6,13.5,267.5,113.51,94.99
2016,9,3,8,0,290.0,178.0,1.6,14.0,309.0,141.55,105.88
2016,9,3,8,15,281.0,202.5,1.55,14.5,341.5,177.79,130.59
2016,9,3,8,30,272.0,227.0,1.5,15.0,374.0,213.47,158.09
2016,9,3,8,45,555.5,162.5,1.5,15.5,495.5,235.82,165.08
2016,9,3,9,0,839.0,98.0,1.5,16.0,617.0,293.44,204.61
2016,9,3,9,15,853.5,100.5,1.5,16.0,659.0,346.22,251.12
2016,9,3,9,30,868.0,103.0,1.5,16.0,701.0,404.9,301.47
2016,9,3,9,45,895.0,96.5,1.5,16.5,741.0,455.99,344.29
2016,9,3,10,0,922.0,90.0,1.5,17.0,781.0,508.16,386.78
2016,9,3,10,15,929.0,91.0,1.5,17.0,810.0,557.44,426.63
2016,9,3,10,30,936.0,92.0,1.5,17.0,839.0,605.61,464.5
2016,9,3,10,45,943.5,91.5,1.55,17.5,861.5,651.45,499.1
2016,9,3,11,0,951.0,91.0,1.6,18.0,884.0,695.77,531.68
2016,9,3,11,15,954.0,91.5,1.65,18.0,898.0,736.24,561.77
2016,9,3,11,30,957.0,92.0,1.7,18.0,912.0,774.49,588.18
2016,9,3,11,45,958.0,92.0,1.75,18.0,917.5,808.39,611.36
2016,9,3,12,0,959.0,92.0,1.8,18.0,923.0,839.61,632.68
2016,9,3,12,15,958.0,92.0,1.85,18.0,920.5,866.4,651.02
2016,9,3,12,30,957.0,92.0,1.9,18.0,918.0,890.16,667.39
2016,9,3,12,45,945.5,97.0,1.95,18.0,904.5,906.9,679.16
2016,9,3,13,0,934.0,102.0,2.0,18.0,891.0,920.2,688.81
2016,9,3,13,15,929.5,101.0,2.0,17.5,872.5,930.08,697.11
2016,9,3,13,30,925.0,100.0,2.0,17.0,854.0,936.59,703.35
2016,9,3,13,45,922.0,97.0,2.0,17.0,828.5,938.93,705.67
2016,9,3,14,0,919.0,94.0,2.0,17.0,803.0,937.85,705.91
2016,9,3,14,15,910.5,92.5,2.0,16.5,770.0,930.08,703.15
2016,9,3,14,30,902.0,91.0,2.0,16.0,737.0,919.04,698.37
2016,9,3,14,45,894.0,87.5,2.0,16.0,699.0,903.0,689.03
2016,9,3,15,0,886.0,84.0,2.0,16.0,661.0,883.84,677.67
2016,9,3,15,15,872.0,82.0,1.95,15.5,617.0,858.29,662.7
2016,9,3,15,30,858.0,80.0,1.9,15.0,573.0,830.19,645.92
2016,9,3,15,45,840.5,76.5,1.9,15.0,524.5,795.02,623.31
2016,9,3,16,0,823.0,73.0,1.9,15.0,476.0,764.56,603.87
2016,9,3,16,15,796.5,69.5,1.9,14.5,424.5,718.57,573.81
2016,9,3,16,30,770.0,66.0,1.9,14.0,373.0,671.59,542.29
2016,9,3,16,45,725.5,63.0,1.95,14.0,319.0,611.78,499.27
2016,9,3,17,0,681.0,60.0,2.0,14.0,265.0,552.8,454.92
2016,9,3,17,15,619.5,54.0,2.0,13.5,212.5,485.21,400.85
2016,9,3,17,30,558.0,48.0,2.0,13.0,160.0,417.13,343.67
2016,9,3,17,45,433.0,40.0,2.0,12.5,111.0,315.42,256.37
2016,9,3,18,0,308.0,32.0,2.0,12.0,62.0,223.65,169.83
2016,9,3,18,15,154.0,16.0,1.95,11.5,31.0,105.61,0.0
2016,9,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.0,10.0,1.95,11.0,11.5,9.53,0.0
2016,9,4,6,0,76.0,20.0,2.0,11.0,23.0,16.65,0.0
2016,9,4,6,15,184.0,38.0,1.95,11.0,62.0,29.73,19.6
2016,9,4,6,30,292.0,56.0,1.9,11.0,101.0,43.04,32.6
2016,9,4,6,45,365.0,70.5,1.9,11.5,149.0,52.96,41.96
2016,9,4,7,0,438.0,85.0,1.9,12.0,197.0,62.44,50.63
2016,9,4,7,15,494.5,95.5,1.8,12.5,249.0,68.45,55.94
2016,9,4,7,30,551.0,106.0,1.7,13.0,301.0,74.92,61.48
2016,9,4,7,45,601.5,111.0,1.65,13.5,354.5,74.9,61.15
2016,9,4,8,0,652.0,116.0,1.6,14.0,408.0,102.42,64.98
2016,9,4,8,15,681.5,121.5,1.55,14.5,458.5,147.36,89.61
2016,9,4,8,30,711.0,127.0,1.5,15.0,509.0,195.62,124.84
2016,9,4,8,45,748.5,125.0,1.45,15.5,558.5,242.71,162.94
2016,9,4,9,0,786.0,123.0,1.4,16.0,608.0,298.68,209.91
2016,9,4,9,15,802.0,126.5,1.4,16.0,650.0,350.07,254.71
2016,9,4,9,30,818.0,130.0,1.4,16.0,692.0,402.41,299.73
2016,9,4,9,45,870.5,112.0,1.4,16.5,737.5,456.77,344.41
2016,9,4,10,0,923.0,94.0,1.4,17.0,783.0,510.06,387.47
2016,9,4,10,15,930.5,95.0,1.45,17.0,812.5,559.67,427.74
2016,9,4,10,30,938.0,96.0,1.5,17.0,842.0,608.23,466.17
2016,9,4,10,45,945.0,96.0,1.55,17.5,864.5,654.32,500.93
2016,9,4,11,0,952.0,96.0,1.6,18.0,887.0,698.88,533.65
2016,9,4,11,15,955.5,96.5,1.6,18.0,901.0,739.77,563.6
2016,9,4,11,30,959.0,97.0,1.6,18.0,915.0,778.46,590.06
2016,9,4,11,45,961.5,96.5,1.65,18.5,921.5,813.11,612.51
2016,9,4,12,0,964.0,96.0,1.7,19.0,928.0,845.15,633.08
2016,9,4,12,15,963.5,95.5,1.75,19.0,925.5,872.01,651.33
2016,9,4,12,30,963.0,95.0,1.8,19.0,923.0,895.83,667.64
2016,9,4,12,45,964.5,92.5,1.85,19.0,913.5,916.16,681.73
2016,9,4,13,0,966.0,90.0,1.9,19.0,904.0,933.26,693.81
2016,9,4,13,15,962.5,89.5,1.9,19.0,885.5,944.72,701.74
2016,9,4,13,30,959.0,89.0,1.9,19.0,867.0,952.74,707.59
2016,9,4,13,45,954.0,87.5,1.9,19.0,840.5,954.87,709.74
2016,9,4,14,0,949.0,86.0,1.9,19.0,814.0,953.5,709.81
2016,9,4,14,15,941.0,84.5,1.9,18.5,781.0,945.97,707.33
2016,9,4,14,30,933.0,83.0,1.9,18.0,748.0,935.07,702.79
2016,9,4,14,45,921.0,81.5,1.9,18.0,708.0,917.34,692.49
2016,9,4,15,0,909.0,80.0,1.9,18.0,668.0,896.56,680.26
2016,9,4,15,15,894.0,78.0,1.85,17.5,623.0,869.71,664.66
2016,9,4,15,30,879.0,76.0,1.8,17.0,578.0,840.27,647.24
2016,9,4,15,45,857.5,74.0,1.8,17.0,528.0,803.13,623.58
2016,9,4,16,0,836.0,72.0,1.8,17.0,478.0,770.84,603.13
2016,9,4,16,15,808.0,68.5,1.75,16.5,425.5,723.35,571.97
2016,9,4,16,30,780.0,65.0,1.7,16.0,373.0,674.94,539.44
2016,9,4,16,45,737.5,61.5,1.7,15.5,318.5,615.69,498.02
2016,9,4,17,0,695.0,58.0,1.7,15.0,264.0,557.16,455.07
2016,9,4,17,15,633.0,52.0,1.65,14.5,210.5,484.41,397.29
2016,9,4,17,30,571.0,46.0,1.6,14.0,157.0,420.1,343.13
2016,9,4,17,45,458.0,37.5,1.55,13.5,108.5,324.39,261.0
2016,9,4,18,0,345.0,29.0,1.5,13.0,60.0,238.14,176.15
2016,9,4,18,15,172.5,14.5,1.45,12.5,30.0,92.43,0.0
2016,9,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,84.0,9.0,0.7,9.5,13.0,8.58,0.0
2016,9,5,6,0,168.0,18.0,0.7,10.0,26.0,14.7,0.0
2016,9,5,6,15,299.0,30.5,0.7,10.5,67.0,24.34,14.99
2016,9,5,6,30,430.0,43.0,0.7,11.0,108.0,33.41,24.09
2016,9,5,6,45,507.5,51.5,0.7,11.5,158.0,38.36,28.93
2016,9,5,7,0,585.0,60.0,0.7,12.0,208.0,43.1,33.34
2016,9,5,7,15,371.5,100.5,0.65,12.5,202.5,71.94,59.09
2016,9,5,7,30,158.0,141.0,0.6,13.0,197.0,109.15,91.56
2016,9,5,7,45,460.0,110.5,0.55,14.0,308.5,74.95,60.96
2016,9,5,8,0,762.0,80.0,0.5,15.0,420.0,82.81,46.53
2016,9,5,8,15,787.0,83.5,0.5,15.5,470.0,131.37,71.96
2016,9,5,8,30,812.0,87.0,0.5,16.0,520.0,182.62,108.97
2016,9,5,8,45,833.5,88.5,0.55,16.5,567.5,234.03,151.05
2016,9,5,9,0,855.0,90.0,0.6,17.0,615.0,293.5,201.27
2016,9,5,9,15,868.5,92.5,0.6,17.5,656.5,346.33,246.51
2016,9,5,9,30,882.0,95.0,0.6,18.0,698.0,399.62,291.29
2016,9,5,9,45,901.5,92.0,0.65,19.0,736.0,451.02,333.07
2016,9,5,10,0,921.0,89.0,0.7,20.0,774.0,502.88,373.81
2016,9,5,10,15,928.0,90.0,0.75,20.5,803.0,552.06,412.01
2016,9,5,10,30,935.0,91.0,0.8,21.0,832.0,600.15,448.22
2016,9,5,10,45,940.5,91.5,0.85,21.5,853.5,645.58,481.49
2016,9,5,11,0,946.0,92.0,0.9,22.0,875.0,689.35,512.71
2016,9,5,11,15,949.0,92.5,0.95,22.0,889.0,729.59,541.77
2016,9,5,11,30,952.0,93.0,1.0,22.0,903.0,767.6,567.52
2016,9,5,11,45,953.0,93.5,1.05,22.5,908.5,801.75,589.06
2016,9,5,12,0,954.0,94.0,1.1,23.0,914.0,833.24,608.74
2016,9,5,12,15,953.5,94.0,1.15,23.0,912.0,860.24,626.66
2016,9,5,12,30,953.0,94.0,1.2,23.0,910.0,884.24,642.71
2016,9,5,12,45,942.5,98.0,1.25,23.5,897.0,900.72,652.75
2016,9,5,13,0,932.0,102.0,1.3,24.0,884.0,913.77,660.76
2016,9,5,13,15,928.0,101.5,1.3,23.5,865.5,924.48,669.26
2016,9,5,13,30,924.0,101.0,1.3,23.0,847.0,931.84,675.81
2016,9,5,13,45,917.0,100.0,1.35,23.0,821.0,932.64,677.78
2016,9,5,14,0,910.0,99.0,1.4,23.0,795.0,930.06,677.79
2016,9,5,14,15,901.5,97.5,1.4,22.5,761.5,922.29,675.21
2016,9,5,14,30,893.0,96.0,1.4,22.0,728.0,911.27,670.69
2016,9,5,14,45,880.0,94.5,1.45,22.0,688.5,893.15,661.04
2016,9,5,15,0,867.0,93.0,1.5,22.0,649.0,872.14,649.54
2016,9,5,15,15,850.5,90.0,1.5,21.5,604.5,850.59,638.31
2016,9,5,15,30,834.0,87.0,1.5,21.0,560.0,819.64,620.63
2016,9,5,15,45,811.5,84.5,1.55,21.0,510.5,782.12,597.63
2016,9,5,16,0,789.0,82.0,1.6,21.0,461.0,742.84,573.03
2016,9,5,16,15,759.0,77.5,1.55,20.5,409.0,693.93,541.18
2016,9,5,16,30,729.0,73.0,1.5,20.0,357.0,644.3,508.02
2016,9,5,16,45,686.5,68.0,1.45,19.5,304.0,588.82,469.39
2016,9,5,17,0,644.0,63.0,1.4,19.0,251.0,530.89,426.27
2016,9,5,17,15,579.5,55.5,1.25,18.0,198.5,457.37,368.92
2016,9,5,17,30,515.0,48.0,1.1,17.0,146.0,387.58,311.65
2016,9,5,17,45,409.5,38.0,1.0,16.0,100.0,296.85,235.01
2016,9,5,18,0,304.0,28.0,0.9,15.0,54.0,214.12,152.08
2016,9,5,18,15,152.0,14.0,0.85,14.0,27.0,82.0,0.0
2016,9,5,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,5,45,94.5,8.0,0.75,10.5,12.5,7.63,0.0
2016,9,6,6,0,189.0,16.0,0.7,11.0,25.0,12.88,0.0
2016,9,6,6,15,324.0,27.5,0.6,11.5,66.0,21.65,12.52
2016,9,6,6,30,459.0,39.0,0.5,12.0,107.0,29.92,20.89
2016,9,6,6,45,539.5,46.0,0.4,13.0,158.0,33.79,24.69
2016,9,6,7,0,620.0,53.0,0.3,14.0,209.0,37.55,28.14
2016,9,6,7,15,669.5,58.5,0.25,14.5,262.0,43.77,33.68
2016,9,6,7,30,719.0,64.0,0.2,15.0,315.0,46.32,35.82
2016,9,6,7,45,755.0,67.0,0.2,16.0,368.0,46.74,35.92
2016,9,6,8,0,791.0,70.0,0.2,17.0,421.0,74.16,39.31
2016,9,6,8,15,815.0,73.5,0.2,18.0,471.5,124.18,64.53
2016,9,6,8,30,839.0,77.0,0.2,19.0,522.0,183.58,107.01
2016,9,6,8,45,858.0,79.0,0.25,20.0,569.0,236.04,148.89
2016,9,6,9,0,877.0,81.0,0.3,21.0,616.0,289.95,193.72
2016,9,6,9,15,890.0,83.0,0.35,22.0,658.0,343.24,238.31
2016,9,6,9,30,903.0,85.0,0.4,23.0,700.0,396.92,282.26
2016,9,6,9,45,907.5,89.0,0.5,24.0,734.5,448.97,324.11
2016,9,6,10,0,912.0,93.0,0.6,25.0,769.0,500.16,363.89
2016,9,6,10,15,919.5,94.0,0.65,25.5,798.0,549.21,401.18
2016,9,6,10,30,927.0,95.0,0.7,26.0,827.0,597.21,436.55
2016,9,6,10,45,933.0,95.5,0.8,26.5,849.0,642.62,469.61
2016,9,6,11,0,939.0,96.0,0.9,27.0,871.0,686.42,500.77
2016,9,6,11,15,942.0,96.5,0.95,27.0,885.0,726.42,529.13
2016,9,6,11,30,945.0,97.0,1.0,27.0,899.0,764.2,554.52
2016,9,6,11,45,947.5,97.0,1.05,27.0,905.0,798.78,577.06
2016,9,6,12,0,950.0,97.0,1.1,27.0,911.0,830.79,597.9
2016,9,6,12,15,949.5,97.0,1.1,27.0,908.5,857.68,614.78
2016,9,6,12,30,949.0,97.0,1.1,27.0,906.0,881.58,629.8
2016,9,6,12,45,939.0,101.0,1.15,27.0,893.0,898.41,641.15
2016,9,6,13,0,929.0,105.0,1.2,27.0,880.0,911.84,650.55
2016,9,6,13,15,925.0,104.0,1.2,27.0,861.5,921.98,657.3
2016,9,6,13,30,921.0,103.0,1.2,27.0,843.0,928.77,662.1
2016,9,6,13,45,916.5,100.5,1.25,27.0,817.0,930.15,664.45
2016,9,6,14,0,912.0,98.0,1.3,27.0,791.0,928.13,664.85
2016,9,6,14,15,903.0,96.5,1.3,26.5,758.0,919.84,662.01
2016,9,6,14,30,894.0,95.0,1.3,26.0,725.0,908.31,657.29
2016,9,6,14,45,884.0,92.0,1.35,26.0,686.0,891.07,648.42
2016,9,6,15,0,874.0,89.0,1.4,26.0,647.0,870.81,637.66
2016,9,6,15,15,858.0,86.5,1.4,25.5,602.0,843.14,622.61
2016,9,6,15,30,842.0,84.0,1.4,25.0,557.0,819.87,610.44
2016,9,6,15,45,822.0,80.5,1.4,24.5,508.0,782.97,588.86
2016,9,6,16,0,802.0,77.0,1.4,24.0,459.0,744.21,565.7
2016,9,6,16,15,772.5,73.0,1.3,23.5,407.0,695.96,534.39
2016,9,6,16,30,743.0,69.0,1.2,23.0,355.0,646.96,501.82
2016,9,6,16,45,702.5,64.0,1.2,22.5,302.0,588.63,462.19
2016,9,6,17,0,662.0,59.0,1.2,22.0,249.0,530.96,420.49
2016,9,6,17,15,596.5,52.0,1.1,20.5,196.5,461.18,367.42
2016,9,6,17,30,531.0,45.0,1.0,19.0,144.0,391.1,311.14
2016,9,6,17,45,424.5,35.0,0.9,18.0,97.5,299.7,234.32
2016,9,6,18,0,318.0,25.0,0.8,17.0,51.0,214.51,145.01
2016,9,6,18,15,159.0,12.5,0.75,16.0,25.5,83.08,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,5,45,78.5,7.5,0.85,12.5,11.0,7.15,0.0
2016,9,7,6,0,157.0,15.0,0.8,13.0,22.0,12.01,0.0
2016,9,7,6,15,287.5,28.5,0.75,14.0,62.0,22.7,13.05
2016,9,7,6,30,418.0,42.0,0.7,15.0,102.0,32.77,23.04
2016,9,7,6,45,489.0,52.0,0.65,16.5,151.5,39.06,28.89
2016,9,7,7,0,560.0,62.0,0.6,18.0,201.0,45.03,34.18
2016,9,7,7,15,613.0,69.0,0.55,19.0,254.0,48.17,36.83
2016,9,7,7,30,666.0,76.0,0.5,20.0,307.0,51.15,39.21
2016,9,7,7,45,695.0,83.0,0.45,21.0,358.5,53.87,41.27
2016,9,7,8,0,724.0,90.0,0.4,22.0,410.0,80.1,45.62
2016,9,7,8,15,751.0,94.5,0.35,23.0,460.5,133.43,73.43
2016,9,7,8,30,778.0,99.0,0.3,24.0,511.0,183.76,107.65
2016,9,7,8,45,791.0,105.0,0.25,25.0,556.0,235.32,147.78
2016,9,7,9,0,804.0,111.0,0.2,26.0,601.0,287.92,190.1
2016,9,7,9,15,819.5,114.5,0.25,26.5,642.5,340.01,232.68
2016,9,7,9,30,835.0,118.0,0.3,27.0,684.0,392.96,275.23
2016,9,7,9,45,870.0,109.0,0.4,27.5,726.0,448.38,318.64
2016,9,7,10,0,905.0,100.0,0.5,28.0,768.0,500.9,359.14
2016,9,7,10,15,912.0,101.5,0.6,28.0,797.0,549.87,397.02
2016,9,7,10,30,919.0,103.0,0.7,28.0,826.0,597.76,433.23
2016,9,7,10,45,922.0,105.0,0.8,28.5,846.5,642.46,465.5
2016,9,7,11,0,925.0,107.0,0.9,29.0,867.0,685.35,495.75
2016,9,7,11,15,928.0,108.0,0.95,29.0,880.5,725.38,523.91
2016,9,7,11,30,931.0,109.0,1.0,29.0,894.0,763.25,549.64
2016,9,7,11,45,927.5,111.5,1.05,29.0,898.5,795.4,570.45
2016,9,7,12,0,924.0,114.0,1.1,29.0,903.0,824.73,589.47
2016,9,7,12,15,923.0,114.0,1.15,29.0,900.0,850.74,606.4
2016,9,7,12,30,922.0,114.0,1.2,29.0,897.0,873.82,621.55
2016,9,7,12,45,903.5,122.0,1.25,29.0,881.5,887.07,630.6
2016,9,7,13,0,885.0,130.0,1.3,29.0,866.0,896.79,637.65
2016,9,7,13,15,879.5,129.0,1.3,29.0,846.5,905.39,643.47
2016,9,7,13,30,874.0,128.0,1.3,29.0,827.0,910.75,647.4
2016,9,7,13,45,863.5,128.0,1.35,29.0,799.5,916.16,652.23
2016,9,7,14,0,853.0,128.0,1.4,29.0,772.0,912.07,651.2
2016,9,7,14,15,842.0,125.5,1.4,28.5,738.5,901.6,646.97
2016,9,7,14,30,831.0,123.0,1.4,28.0,705.0,887.99,640.89
2016,9,7,14,45,812.5,121.5,1.4,28.0,664.5,865.91,628.18
2016,9,7,15,0,794.0,120.0,1.4,28.0,624.0,841.12,613.8
2016,9,7,15,15,774.5,116.5,1.4,27.5,579.0,810.75,596.9
2016,9,7,15,30,755.0,113.0,1.4,27.0,534.0,782.5,581.27
2016,9,7,15,45,725.0,109.5,1.4,26.5,484.0,739.77,555.52
2016,9,7,16,0,695.0,106.0,1.4,26.0,434.0,695.86,528.53
2016,9,7,16,15,660.0,100.0,1.3,25.0,382.5,644.34,495.58
2016,9,7,16,30,625.0,94.0,1.2,24.0,331.0,592.61,461.18
2016,9,7,16,45,571.5,86.5,1.2,23.5,278.0,526.41,413.92
2016,9,7,17,0,518.0,79.0,1.2,23.0,225.0,462.02,366.04
2016,9,7,17,15,447.5,68.0,1.1,22.0,175.0,385.5,306.74
2016,9,7,17,30,377.0,57.0,1.0,21.0,125.0,312.32,247.38
2016,9,7,17,45,272.0,42.0,0.9,20.0,82.0,223.79,173.17
2016,9,7,18,0,167.0,27.0,0.8,19.0,39.0,139.35,86.92
2016,9,7,18,15,83.5,13.5,0.7,18.0,19.5,49.9,0.0
2016,9,7,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,45,47.0,7.0,0.7,11.5,9.0,0.0,0.0
2016,9,8,6,0,94.0,14.0,0.7,12.0,18.0,13.34,0.0
2016,9,8,6,15,211.0,30.5,0.65,12.5,55.5,23.85,13.91
2016,9,8,6,30,328.0,47.0,0.6,13.0,93.0,36.16,26.18
2016,9,8,6,45,415.0,57.5,0.6,13.5,142.0,44.11,33.73
2016,9,8,7,0,502.0,68.0,0.6,14.0,191.0,50.31,39.45
2016,9,8,7,15,251.0,74.0,0.6,14.5,135.5,52.32,41.23
2016,9,8,7,30,0.0,80.0,0.6,15.0,80.0,73.3,59.61
2016,9,8,7,45,0.0,97.0,0.6,15.5,97.0,88.05,72.15
2016,9,8,8,0,0.0,114.0,0.6,16.0,114.0,102.86,80.6
2016,9,8,8,15,2.0,138.5,0.6,16.5,140.0,124.21,97.46
2016,9,8,8,30,4.0,163.0,0.6,17.0,166.0,145.93,114.27
2016,9,8,8,45,8.5,184.0,0.6,18.0,189.5,165.7,128.93
2016,9,8,9,0,13.0,205.0,0.6,19.0,213.0,186.12,143.88
2016,9,8,9,15,26.5,241.5,0.6,19.5,259.0,222.63,171.12
2016,9,8,9,30,40.0,278.0,0.6,20.0,305.0,253.46,193.65
2016,9,8,9,45,113.0,316.0,0.65,20.5,398.0,312.93,237.04
2016,9,8,10,0,186.0,354.0,0.7,21.0,491.0,385.97,290.01
2016,9,8,10,15,520.0,241.5,0.75,21.0,644.5,466.21,349.67
2016,9,8,10,30,854.0,129.0,0.8,21.0,798.0,580.43,434.39
2016,9,8,10,45,858.5,131.5,0.85,21.5,819.0,624.71,466.12
2016,9,8,11,0,863.0,134.0,0.9,22.0,840.0,667.52,496.66
2016,9,8,11,15,866.5,134.5,0.95,22.0,853.5,705.9,524.49
2016,9,8,11,30,870.0,135.0,1.0,22.0,867.0,741.79,550.21
2016,9,8,11,45,868.0,137.5,1.05,22.5,871.5,773.32,570.84
2016,9,8,12,0,866.0,140.0,1.1,23.0,876.0,802.31,589.11
2016,9,8,12,15,865.0,140.0,1.1,23.0,873.0,827.11,605.09
2016,9,8,12,30,864.0,140.0,1.1,23.0,870.0,853.5,622.15
2016,9,8,12,45,880.5,128.5,1.15,23.5,864.5,871.84,633.47
2016,9,8,13,0,897.0,117.0,1.2,24.0,859.0,891.7,645.92
2016,9,8,13,15,892.0,116.0,1.2,24.0,840.0,900.63,651.94
2016,9,8,13,30,887.0,115.0,1.2,24.0,821.0,906.3,656.13
2016,9,8,13,45,880.5,113.5,1.25,24.0,795.0,906.85,657.96
2016,9,8,14,0,874.0,112.0,1.3,24.0,769.0,904.15,657.88
2016,9,8,14,15,864.0,110.0,1.3,23.5,735.5,894.59,654.1
2016,9,8,14,30,854.0,108.0,1.3,23.0,702.0,888.83,652.99
2016,9,8,14,45,840.0,105.5,1.3,23.0,662.5,869.23,641.63
2016,9,8,15,0,826.0,103.0,1.3,23.0,623.0,846.79,628.58
2016,9,8,15,15,808.0,100.0,1.3,22.5,578.5,817.71,612.27
2016,9,8,15,30,790.0,97.0,1.3,22.0,534.0,786.29,594.26
2016,9,8,15,45,765.0,93.5,1.3,22.0,485.0,746.52,569.12
2016,9,8,16,0,740.0,90.0,1.3,22.0,436.0,705.21,542.56
2016,9,8,16,15,706.5,85.0,1.3,21.0,384.0,658.64,513.64
2016,9,8,16,30,673.0,80.0,1.3,20.0,332.0,607.98,480.68
2016,9,8,16,45,623.5,74.0,1.3,19.5,279.5,545.1,435.56
2016,9,8,17,0,574.0,68.0,1.3,19.0,227.0,483.79,389.19
2016,9,8,17,15,504.0,59.0,1.25,18.0,176.5,408.28,329.81
2016,9,8,17,30,434.0,50.0,1.2,17.0,126.0,336.97,270.77
2016,9,8,17,45,321.0,37.0,1.2,16.5,82.5,243.57,190.61
2016,9,8,18,0,208.0,24.0,1.2,16.0,39.0,153.1,88.43
2016,9,8,18,15,104.0,12.0,1.2,15.5,19.5,57.15,0.0
2016,9,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,5,45,70.0,7.0,0.65,10.5,9.5,0.0,0.0
2016,9,9,6,0,140.0,14.0,0.6,11.0,19.0,13.34,0.0
2016,9,9,6,15,271.5,27.0,0.55,11.5,57.5,21.53,11.87
2016,9,9,6,30,403.0,40.0,0.5,12.0,96.0,31.19,21.9
2016,9,9,6,45,486.5,48.5,0.5,13.0,145.5,36.25,26.81
2016,9,9,7,0,570.0,57.0,0.5,14.0,195.0,41.11,31.27
2016,9,9,7,15,622.5,63.0,0.5,14.5,247.5,43.64,33.53
2016,9,9,7,30,675.0,69.0,0.5,15.0,300.0,46.08,35.58
2016,9,9,7,45,714.0,73.0,0.5,15.5,352.5,51.78,40.43
2016,9,9,8,0,753.0,77.0,0.5,16.0,405.0,72.86,42.21
2016,9,9,8,15,778.5,80.5,0.5,16.5,455.0,120.86,64.87
2016,9,9,8,30,804.0,84.0,0.5,17.0,505.0,171.59,100.16
2016,9,9,8,45,825.5,86.0,0.5,18.0,551.5,222.86,141.11
2016,9,9,9,0,847.0,88.0,0.5,19.0,598.0,282.16,190.24
2016,9,9,9,15,861.0,90.0,0.55,19.5,639.5,334.24,234.71
2016,9,9,9,30,875.0,92.0,0.6,20.0,681.0,386.82,278.99
2016,9,9,9,45,888.0,93.0,0.65,21.0,717.0,438.43,320.88
2016,9,9,10,0,901.0,94.0,0.7,22.0,753.0,489.96,361.28
2016,9,9,10,15,908.5,95.0,0.7,22.5,782.0,538.44,398.47
2016,9,9,10,30,916.0,96.0,0.7,23.0,811.0,585.87,433.63
2016,9,9,10,45,922.5,96.5,0.75,23.5,832.5,631.02,466.56
2016,9,9,11,0,929.0,97.0,0.8,24.0,854.0,674.62,497.52
2016,9,9,11,15,932.0,97.5,0.85,24.0,868.0,714.13,525.95
2016,9,9,11,30,935.0,98.0,0.9,24.0,882.0,751.45,551.79
2016,9,9,11,45,937.5,98.0,0.95,24.5,887.5,785.58,573.23
2016,9,9,12,0,940.0,98.0,1.0,25.0,893.0,817.14,592.88
2016,9,9,12,15,939.5,98.0,1.0,25.0,890.5,843.64,609.66
2016,9,9,12,30,939.0,98.0,1.0,25.0,888.0,867.15,624.57
2016,9,9,12,45,929.5,101.0,1.05,25.5,875.0,883.1,634.26
2016,9,9,13,0,920.0,104.0,1.1,26.0,862.0,895.68,641.96
2016,9,9,13,15,915.5,103.5,1.1,26.0,843.0,905.59,648.62
2016,9,9,13,30,911.0,103.0,1.1,26.0,824.0,912.19,653.34
2016,9,9,13,45,904.5,101.5,1.15,26.0,797.5,912.64,655.13
2016,9,9,14,0,898.0,100.0,1.2,26.0,771.0,909.75,655.0
2016,9,9,14,15,888.5,98.0,1.2,25.5,737.5,900.36,651.43
2016,9,9,14,30,879.0,96.0,1.2,25.0,704.0,887.78,645.98
2016,9,9,14,45,865.5,94.0,1.25,25.0,664.5,868.64,635.82
2016,9,9,15,0,852.0,92.0,1.3,25.0,625.0,846.66,623.85
2016,9,9,15,15,834.5,89.5,1.3,24.5,579.5,824.89,612.57
2016,9,9,15,30,817.0,87.0,1.3,24.0,534.0,793.94,595.01
2016,9,9,15,45,792.5,83.5,1.3,23.5,485.0,753.98,571.1
2016,9,9,16,0,768.0,80.0,1.3,23.0,436.0,712.44,545.66
2016,9,9,16,15,735.0,76.0,1.3,22.0,384.0,662.62,514.63
2016,9,9,16,30,702.0,72.0,1.3,21.0,332.0,612.33,482.12
2016,9,9,16,45,653.0,66.5,1.3,20.5,279.0,553.37,440.44
2016,9,9,17,0,604.0,61.0,1.3,20.0,226.0,492.27,394.29
2016,9,9,17,15,531.5,53.5,1.25,19.0,175.0,416.32,334.62
2016,9,9,17,30,459.0,46.0,1.2,18.0,124.0,344.81,275.37
2016,9,9,17,45,337.0,34.5,1.2,17.0,80.5,247.91,192.48
2016,9,9,18,0,215.0,23.0,1.2,16.0,37.0,152.46,75.19
2016,9,9,18,15,107.5,11.5,1.15,15.5,18.5,57.78,0.0
2016,9,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,45,34.0,6.5,0.7,10.5,7.5,0.0,0.0
2016,9,10,6,0,68.0,13.0,0.7,11.0,15.0,12.39,0.0
2016,9,10,6,15,186.0,29.0,0.7,11.5,51.0,22.71,12.55
2016,9,10,6,30,304.0,45.0,0.7,12.0,87.0,34.66,24.88
2016,9,10,6,45,386.5,57.0,0.7,12.5,134.0,43.97,33.7
2016,9,10,7,0,469.0,69.0,0.7,13.0,181.0,51.51,40.67
2016,9,10,7,15,525.5,77.0,0.7,13.5,232.0,55.12,43.89
2016,9,10,7,30,582.0,85.0,0.7,14.0,283.0,58.57,46.82
2016,9,10,7,45,621.0,92.0,0.7,14.5,334.0,60.99,48.73
2016,9,10,8,0,660.0,99.0,0.7,15.0,385.0,79.95,50.93
2016,9,10,8,15,689.0,104.0,0.7,15.5,434.0,124.7,72.13
2016,9,10,8,30,718.0,109.0,0.7,16.0,483.0,172.63,105.28
2016,9,10,8,45,738.5,113.5,0.75,17.0,528.0,221.54,144.28
2016,9,10,9,0,759.0,118.0,0.8,18.0,573.0,272.31,186.73
2016,9,10,9,15,775.5,121.0,0.8,18.5,614.0,326.92,232.81
2016,9,10,9,30,792.0,124.0,0.8,19.0,655.0,377.48,275.16
2016,9,10,9,45,803.5,127.0,0.85,19.5,689.5,426.8,315.9
2016,9,10,10,0,815.0,130.0,0.9,20.0,724.0,476.16,355.51
2016,9,10,10,15,823.5,132.0,0.95,20.5,752.0,522.98,392.14
2016,9,10,10,30,832.0,134.0,1.0,21.0,780.0,569.1,427.17
2016,9,10,10,45,837.5,135.5,1.05,21.5,801.0,612.12,459.02
2016,9,10,11,0,843.0,137.0,1.1,22.0,822.0,653.78,489.08
