Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,11,15,846.5,138.0,1.1,22.0,835.0,692.09,516.61
2016,9,10,11,30,850.0,139.0,1.1,22.0,848.0,728.51,542.3
2016,9,10,11,45,850.5,139.5,1.15,22.0,853.0,760.19,564.71
2016,9,10,12,0,851.0,140.0,1.2,22.0,858.0,789.47,584.46
2016,9,10,12,15,850.0,140.0,1.2,22.0,855.0,814.53,600.81
2016,9,10,12,30,849.0,140.0,1.2,22.0,852.0,836.83,615.39
2016,9,10,12,45,849.5,137.0,1.25,22.0,841.5,854.51,627.67
2016,9,10,13,0,850.0,134.0,1.3,22.0,831.0,869.21,638.16
2016,9,10,13,15,844.5,133.0,1.3,22.0,812.0,877.76,644.11
2016,9,10,13,30,839.0,132.0,1.3,22.0,793.0,883.14,648.19
2016,9,10,13,45,831.5,130.0,1.3,22.0,767.0,882.51,648.53
2016,9,10,14,0,824.0,128.0,1.3,22.0,741.0,878.7,646.99
2016,9,10,14,15,813.0,125.5,1.3,21.5,708.0,868.13,642.42
2016,9,10,14,30,802.0,123.0,1.3,21.0,675.0,854.53,636.02
2016,9,10,14,45,788.0,120.0,1.3,21.0,636.0,834.86,624.44
2016,9,10,15,0,774.0,117.0,1.3,21.0,597.0,812.49,611.14
2016,9,10,15,15,754.0,113.0,1.25,20.5,552.5,781.4,592.43
2016,9,10,15,30,734.0,109.0,1.2,20.0,508.0,752.36,575.05
2016,9,10,15,45,708.0,104.5,1.2,20.0,460.0,712.2,549.14
2016,9,10,16,0,682.0,100.0,1.2,20.0,412.0,670.77,521.98
2016,9,10,16,15,646.0,94.0,1.15,19.5,361.5,619.09,487.26
2016,9,10,16,30,610.0,88.0,1.1,19.0,311.0,567.35,451.0
2016,9,10,16,45,558.0,80.5,1.05,18.5,259.5,503.23,403.54
2016,9,10,17,0,506.0,73.0,1.0,18.0,208.0,440.92,355.55
2016,9,10,17,15,432.5,62.5,0.95,17.0,159.5,364.46,294.74
2016,9,10,17,30,359.0,52.0,0.9,16.0,111.0,291.65,234.05
2016,9,10,17,45,248.5,37.0,0.85,15.5,70.5,202.54,156.45
2016,9,10,18,0,138.0,22.0,0.8,15.0,30.0,111.72,40.11
2016,9,10,18,15,69.0,11.0,0.75,14.5,15.0,40.26,0.0
2016,9,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,27.5,5.5,0.85,10.5,6.5,0.0,0.0
2016,9,11,6,0,55.0,11.0,0.9,11.0,13.0,10.48,0.0
2016,9,11,6,15,161.5,28.5,0.9,11.5,47.5,22.33,11.92
2016,9,11,6,30,268.0,46.0,0.9,12.0,82.0,35.49,25.55
2016,9,11,6,45,350.0,59.0,0.9,12.5,128.5,44.52,34.15
2016,9,11,7,0,432.0,72.0,0.9,13.0,175.0,53.16,42.12
2016,9,11,7,15,488.5,82.0,0.85,13.5,225.0,59.58,47.85
2016,9,11,7,30,545.0,92.0,0.8,14.0,275.0,64.5,52.07
2016,9,11,7,45,302.0,132.5,0.8,14.5,237.0,97.86,81.09
2016,9,11,8,0,59.0,173.0,0.8,15.0,199.0,140.43,111.01
2016,9,11,8,15,56.0,193.0,0.8,15.5,219.5,161.57,126.21
2016,9,11,8,30,53.0,213.0,0.8,16.0,240.0,182.53,142.03
2016,9,11,8,45,138.0,240.5,0.8,17.0,320.5,218.34,165.88
2016,9,11,9,0,223.0,268.0,0.8,18.0,401.0,270.71,203.13
2016,9,11,9,15,304.5,271.0,0.8,18.5,466.0,307.09,229.28
2016,9,11,9,30,386.0,274.0,0.8,19.0,531.0,357.94,267.17
2016,9,11,9,45,237.0,306.0,0.85,19.5,466.5,347.92,262.82
2016,9,11,10,0,88.0,338.0,0.9,20.0,402.0,332.95,252.9
2016,9,11,10,15,304.5,309.5,0.9,20.0,543.0,416.27,315.14
2016,9,11,10,30,521.0,281.0,0.9,20.0,684.0,524.65,394.77
2016,9,11,10,45,515.5,293.5,0.95,20.5,701.5,559.63,419.45
2016,9,11,11,0,510.0,306.0,1.0,21.0,719.0,593.37,443.31
2016,9,11,11,15,507.5,313.5,1.0,21.0,730.5,623.38,464.65
2016,9,11,11,30,505.0,321.0,1.0,21.0,742.0,652.13,484.78
2016,9,11,11,45,690.5,222.5,1.05,21.5,801.0,719.74,534.97
2016,9,11,12,0,876.0,124.0,1.1,22.0,860.0,788.55,583.22
2016,9,11,12,15,875.5,124.0,1.15,22.0,857.0,813.62,599.72
2016,9,11,12,30,875.0,124.0,1.2,22.0,854.0,835.93,614.94
2016,9,11,12,45,879.0,119.5,1.25,22.0,845.0,854.64,627.91
2016,9,11,13,0,883.0,115.0,1.3,22.0,836.0,870.4,639.09
2016,9,11,13,15,878.0,114.0,1.3,21.5,817.0,878.95,646.26
2016,9,11,13,30,873.0,113.0,1.3,21.0,798.0,884.28,651.57
2016,9,11,13,45,868.0,110.5,1.35,21.0,772.0,884.81,653.36
2016,9,11,14,0,863.0,108.0,1.4,21.0,746.0,882.1,653.21
2016,9,11,14,15,852.5,106.0,1.4,20.5,713.0,871.93,648.87
2016,9,11,14,30,842.0,104.0,1.4,20.0,680.0,865.4,647.16
2016,9,11,14,45,829.5,101.5,1.45,19.5,640.5,847.06,638.2
2016,9,11,15,0,817.0,99.0,1.5,19.0,601.0,825.9,627.4
2016,9,11,15,15,798.5,96.0,1.45,18.5,556.5,796.48,609.71
2016,9,11,15,30,780.0,93.0,1.4,18.0,512.0,764.78,590.37
2016,9,11,15,45,754.5,89.0,1.4,18.0,463.5,724.3,564.0
2016,9,11,16,0,729.0,85.0,1.4,18.0,415.0,682.37,536.2
2016,9,11,16,15,694.5,80.5,1.35,17.0,364.0,635.92,505.97
2016,9,11,16,30,660.0,76.0,1.3,16.0,313.0,585.8,471.96
2016,9,11,16,45,607.0,70.0,1.3,15.5,261.0,521.45,424.04
2016,9,11,17,0,554.0,64.0,1.3,15.0,209.0,459.02,375.34
2016,9,11,17,15,479.0,55.0,1.25,14.5,160.0,382.1,312.45
2016,9,11,17,30,404.0,46.0,1.2,14.0,111.0,309.91,250.6
2016,9,11,17,45,281.0,33.0,1.2,13.5,70.0,214.36,165.87
2016,9,11,18,0,158.0,20.0,1.2,13.0,29.0,116.25,20.71
2016,9,11,18,15,79.0,10.0,1.15,12.5,14.5,43.32,0.0
2016,9,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,62.0,6.5,1.1,10.0,8.0,0.0,0.0
2016,9,12,6,0,124.0,13.0,1.1,10.0,16.0,12.39,0.0
2016,9,12,6,15,274.5,25.5,1.15,10.5,55.0,20.5,10.19
2016,9,12,6,30,425.0,38.0,1.2,11.0,94.0,29.81,20.6
2016,9,12,6,45,518.0,45.0,1.25,11.5,144.5,33.64,24.55
2016,9,12,7,0,611.0,52.0,1.3,12.0,195.0,37.42,28.16
2016,9,12,7,15,305.5,56.0,1.25,12.5,127.5,39.71,30.24
2016,9,12,7,30,0.0,60.0,1.2,13.0,60.0,55.79,44.55
2016,9,12,7,45,0.0,72.5,1.2,13.5,72.5,67.46,54.68
2016,9,12,8,0,0.0,85.0,1.2,14.0,85.0,78.61,61.15
2016,9,12,8,15,2.5,125.0,1.2,14.5,126.5,112.99,89.27
2016,9,12,8,30,5.0,165.0,1.2,15.0,168.0,147.26,116.63
2016,9,12,8,45,48.5,215.0,1.2,15.5,244.0,189.8,148.36
2016,9,12,9,0,92.0,265.0,1.2,16.0,320.0,243.1,188.39
2016,9,12,9,15,87.5,283.0,1.2,16.0,338.0,264.32,205.03
2016,9,12,9,30,83.0,301.0,1.2,16.0,356.0,285.12,221.3
2016,9,12,9,45,207.5,311.5,1.25,16.5,459.0,345.34,265.75
2016,9,12,10,0,332.0,322.0,1.3,17.0,562.0,418.71,320.41
2016,9,12,10,15,457.5,290.5,1.3,17.0,635.5,471.72,360.83
2016,9,12,10,30,583.0,259.0,1.3,17.0,709.0,538.05,411.29
2016,9,12,10,45,594.0,264.5,1.3,17.5,733.5,578.96,441.19
2016,9,12,11,0,605.0,270.0,1.3,18.0,758.0,619.63,470.37
2016,9,12,11,15,778.0,181.5,1.3,18.0,819.0,681.93,518.19
2016,9,12,11,30,951.0,93.0,1.3,18.0,880.0,750.95,569.61
2016,9,12,11,45,950.5,94.0,1.35,18.0,885.0,784.15,591.95
2016,9,12,12,0,950.0,95.0,1.4,18.0,890.0,814.57,612.74
2016,9,12,12,15,949.5,95.0,1.4,18.0,887.0,841.12,630.35
2016,9,12,12,30,949.0,95.0,1.4,18.0,884.0,864.64,645.96
2016,9,12,12,45,946.5,95.0,1.45,18.0,872.5,883.39,659.11
2016,9,12,13,0,944.0,95.0,1.5,18.0,861.0,898.86,670.25
2016,9,12,13,15,940.0,94.0,1.5,17.5,842.0,908.68,678.42
2016,9,12,13,30,936.0,93.0,1.5,17.0,823.0,915.08,684.55
2016,9,12,13,45,933.0,90.5,1.55,17.0,797.5,917.31,687.5
2016,9,12,14,0,930.0,88.0,1.6,17.0,772.0,916.09,688.35
2016,9,12,14,15,922.0,86.5,1.6,16.5,738.5,908.19,685.56
2016,9,12,14,30,914.0,85.0,1.6,16.0,705.0,897.0,680.73
2016,9,12,14,45,904.5,82.5,1.65,16.0,666.0,880.15,671.55
2016,9,12,15,0,895.0,80.0,1.7,16.0,627.0,860.24,660.34
2016,9,12,15,15,880.0,77.5,1.7,15.5,582.0,832.83,644.58
2016,9,12,15,30,865.0,75.0,1.7,15.0,537.0,802.89,626.95
2016,9,12,15,45,846.0,72.0,1.7,15.0,488.0,766.88,603.61
2016,9,12,16,0,827.0,69.0,1.7,15.0,439.0,735.37,583.23
2016,9,12,16,15,797.5,65.5,1.7,14.5,386.5,687.3,551.21
2016,9,12,16,30,768.0,62.0,1.7,14.0,334.0,638.47,517.68
2016,9,12,16,45,725.0,57.0,1.7,13.5,280.5,578.25,473.94
2016,9,12,17,0,682.0,52.0,1.7,13.0,227.0,518.9,427.25
2016,9,12,17,15,608.0,45.0,1.65,12.5,174.0,439.93,362.03
2016,9,12,17,30,534.0,38.0,1.6,12.0,121.0,365.11,296.86
2016,9,12,17,45,267.0,35.0,1.6,11.5,76.5,208.4,160.63
2016,9,12,18,0,0.0,32.0,1.6,11.0,32.0,45.98,0.0
2016,9,12,18,15,0.0,16.0,1.55,10.5,16.0,15.25,0.0
2016,9,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,45,23.5,6.0,1.05,11.0,6.5,0.0,0.0
2016,9,13,6,0,47.0,12.0,1.1,11.0,13.0,11.44,0.0
2016,9,13,6,15,174.5,29.0,1.15,11.0,49.0,22.87,11.51
2016,9,13,6,30,302.0,46.0,1.2,11.0,85.0,35.68,25.69
2016,9,13,6,45,380.5,59.5,1.25,11.5,132.5,45.13,34.76
2016,9,13,7,0,459.0,73.0,1.3,12.0,180.0,54.17,43.15
2016,9,13,7,15,229.5,61.0,1.3,12.0,114.5,43.19,33.43
2016,9,13,7,30,0.0,49.0,1.3,12.0,49.0,45.53,35.52
2016,9,13,7,45,0.0,59.0,1.3,12.5,59.0,54.86,43.69
2016,9,13,8,0,0.0,69.0,1.3,13.0,69.0,64.2,49.24
2016,9,13,8,15,0.0,65.5,1.25,13.0,65.5,60.94,46.29
2016,9,13,8,30,0.0,62.0,1.2,13.0,62.0,57.68,43.39
2016,9,13,8,45,0.0,73.0,1.2,13.5,73.0,67.97,51.77
2016,9,13,9,0,0.0,84.0,1.2,14.0,84.0,78.27,60.04
2016,9,13,9,15,0.0,88.5,1.15,14.0,88.5,82.49,63.35
2016,9,13,9,30,0.0,93.0,1.1,14.0,93.0,86.73,66.66
2016,9,13,9,45,3.0,142.5,1.05,14.5,145.0,132.64,103.72
2016,9,13,10,0,6.0,192.0,1.0,15.0,197.0,178.46,139.8
2016,9,13,10,15,6.0,188.0,1.0,15.0,193.0,175.78,137.31
2016,9,13,10,30,6.0,184.0,1.0,15.0,189.0,172.95,134.92
2016,9,13,10,45,30.0,271.0,1.0,15.5,295.5,263.33,205.34
2016,9,13,11,0,54.0,358.0,1.0,16.0,402.0,358.1,276.39
2016,9,13,11,15,39.5,337.5,1.0,16.0,370.0,335.64,258.68
2016,9,13,11,30,25.0,317.0,1.0,16.0,338.0,310.76,239.78
2016,9,13,11,45,99.0,367.0,1.05,16.5,450.0,414.28,318.52
2016,9,13,12,0,173.0,417.0,1.1,17.0,562.0,526.19,400.04
2016,9,13,12,15,173.5,415.0,1.1,17.0,559.5,534.53,405.29
2016,9,13,12,30,174.0,413.0,1.1,17.0,557.0,542.24,411.05
2016,9,13,12,45,210.5,403.0,1.1,17.0,575.0,571.07,432.88
2016,9,13,13,0,247.0,393.0,1.1,17.0,593.0,600.18,454.65
2016,9,13,13,15,246.5,383.5,1.1,17.0,579.0,598.16,453.58
2016,9,13,13,30,246.0,374.0,1.1,17.0,565.0,595.01,452.07
2016,9,13,13,45,128.0,297.0,1.1,17.5,396.0,417.42,321.55
2016,9,13,14,0,10.0,220.0,1.1,18.0,227.0,218.76,168.88
2016,9,13,14,15,190.0,251.5,1.1,17.5,380.0,429.32,336.8
2016,9,13,14,30,370.0,283.0,1.1,17.0,533.0,634.15,489.07
2016,9,13,14,45,559.5,209.5,1.15,17.0,561.5,728.61,559.92
2016,9,13,15,0,749.0,136.0,1.2,17.0,590.0,808.89,618.63
2016,9,13,15,15,727.0,131.5,1.15,17.0,545.0,776.34,596.23
2016,9,13,15,30,705.0,127.0,1.1,17.0,500.0,741.79,573.68
2016,9,13,15,45,448.0,156.5,1.1,17.0,385.5,553.68,437.23
2016,9,13,16,0,191.0,186.0,1.1,17.0,271.0,359.35,287.73
2016,9,13,16,15,373.5,144.5,1.05,16.5,284.0,465.68,375.86
2016,9,13,16,30,556.0,103.0,1.0,16.0,297.0,538.6,434.23
2016,9,13,16,45,498.5,93.0,1.0,15.5,245.5,467.29,379.35
2016,9,13,17,0,441.0,83.0,1.0,15.0,194.0,402.77,328.64
2016,9,13,17,15,362.0,69.0,0.95,14.0,145.5,323.8,264.25
2016,9,13,17,30,283.0,55.0,0.9,13.0,97.0,250.81,201.99
2016,9,13,17,45,179.5,36.0,0.85,12.5,59.0,165.36,124.1
2016,9,13,18,0,76.0,17.0,0.8,12.0,21.0,70.16,0.0
2016,9,13,18,15,38.0,8.5,0.75,11.5,10.5,8.1,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,21.5,4.5,0.5,10.0,5.0,0.0,0.0
2016,9,14,6,0,43.0,9.0,0.5,10.0,10.0,8.58,0.0
2016,9,14,6,15,154.0,27.0,0.45,10.5,44.5,21.25,9.84
2016,9,14,6,30,265.0,45.0,0.4,11.0,79.0,34.9,25.01
2016,9,14,6,45,355.0,58.5,0.35,12.0,126.0,44.38,34.05
2016,9,14,7,0,445.0,72.0,0.3,13.0,173.0,53.47,42.39
2016,9,14,7,15,503.5,81.5,0.3,13.5,224.0,59.83,48.09
2016,9,14,7,30,562.0,91.0,0.3,14.0,275.0,64.37,51.97
2016,9,14,7,45,609.0,97.0,0.3,14.5,327.5,65.75,52.95
2016,9,14,8,0,656.0,103.0,0.3,15.0,380.0,76.58,52.51
2016,9,14,8,15,686.0,108.5,0.3,15.5,429.5,121.37,71.06
2016,9,14,8,30,716.0,114.0,0.3,16.0,479.0,169.47,102.77
2016,9,14,8,45,745.0,115.5,0.35,17.0,526.0,217.36,139.68
2016,9,14,9,0,774.0,117.0,0.4,18.0,573.0,273.09,185.12
2016,9,14,9,15,790.5,120.5,0.4,18.5,614.0,323.72,227.72
2016,9,14,9,30,807.0,124.0,0.4,19.0,655.0,375.32,270.59
2016,9,14,9,45,860.0,107.0,0.4,19.5,699.5,424.35,310.23
2016,9,14,10,0,913.0,90.0,0.4,20.0,744.0,481.32,354.78
2016,9,14,10,15,920.5,91.0,0.4,20.5,772.5,530.16,392.39
2016,9,14,10,30,928.0,92.0,0.4,21.0,801.0,577.91,427.94
2016,9,14,10,45,934.0,92.5,0.45,21.5,822.5,623.03,461.06
2016,9,14,11,0,940.0,93.0,0.5,22.0,844.0,666.5,492.12
2016,9,14,11,15,943.0,93.5,0.55,22.0,857.0,706.17,520.82
2016,9,14,11,30,946.0,94.0,0.6,22.0,870.0,743.57,547.29
2016,9,14,11,45,948.0,93.5,0.65,22.5,875.0,776.89,568.29
2016,9,14,12,0,950.0,93.0,0.7,23.0,880.0,807.54,587.46
2016,9,14,12,15,949.0,93.0,0.75,23.0,877.0,833.55,604.75
2016,9,14,12,30,948.0,93.0,0.8,23.0,874.0,856.51,620.17
2016,9,14,12,45,940.0,95.5,0.9,23.5,861.0,873.12,631.26
2016,9,14,13,0,932.0,98.0,1.0,24.0,848.0,886.34,640.32
2016,9,14,13,15,927.5,97.0,1.05,23.5,828.5,895.51,648.61
2016,9,14,13,30,923.0,96.0,1.1,23.0,809.0,901.29,654.95
2016,9,14,13,45,916.5,95.0,1.15,23.0,782.0,901.95,656.94
2016,9,14,14,0,910.0,94.0,1.2,23.0,755.0,899.25,656.94
2016,9,14,14,15,900.0,92.0,1.2,23.0,720.5,889.09,651.54
2016,9,14,14,30,890.0,90.0,1.2,23.0,686.0,875.71,644.24
2016,9,14,14,45,876.5,88.5,1.25,23.0,646.0,856.81,634.14
2016,9,14,15,0,863.0,87.0,1.3,23.0,606.0,835.08,622.18
2016,9,14,15,15,845.0,84.0,1.3,22.5,560.5,811.77,609.7
2016,9,14,15,30,827.0,81.0,1.3,22.0,515.0,779.53,591.0
2016,9,14,15,45,802.5,78.0,1.3,21.5,465.5,740.05,567.04
2016,9,14,16,0,778.0,75.0,1.3,21.0,416.0,698.98,541.47
2016,9,14,16,15,744.0,70.5,1.3,20.5,363.5,647.87,507.91
2016,9,14,16,30,710.0,66.0,1.3,20.0,311.0,596.38,472.94
2016,9,14,16,45,659.5,60.5,1.35,19.5,258.0,536.73,429.67
2016,9,14,17,0,609.0,55.0,1.4,19.0,205.0,475.33,382.26
2016,9,14,17,15,528.5,47.0,1.3,18.0,154.5,395.31,317.65
2016,9,14,17,30,448.0,39.0,1.2,17.0,104.0,320.64,254.01
2016,9,14,17,45,310.0,27.0,1.2,16.0,63.0,218.98,159.94
2016,9,14,18,0,172.0,15.0,1.2,15.0,22.0,93.09,0.0
2016,9,14,18,15,86.0,7.5,1.15,14.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,15,5,45,65.0,5.0,0.75,10.5,6.0,0.0,0.0
2016,9,15,6,0,130.0,10.0,0.7,11.0,12.0,9.53,0.0
2016,9,15,6,15,285.5,21.5,0.6,11.5,50.0,17.08,6.22
2016,9,15,6,30,441.0,33.0,0.5,12.0,88.0,25.61,16.74
2016,9,15,6,45,530.0,40.5,0.45,12.5,138.0,30.14,21.3
2016,9,15,7,0,619.0,48.0,0.4,13.0,188.0,37.74,28.35
2016,9,15,7,15,672.0,53.5,0.4,13.5,241.5,40.54,30.9
2016,9,15,7,30,725.0,59.0,0.4,14.0,295.0,43.27,33.26
2016,9,15,7,45,762.5,62.5,0.45,15.0,348.5,44.25,33.9
2016,9,15,8,0,800.0,66.0,0.5,16.0,402.0,53.98,33.42
2016,9,15,8,15,825.0,69.0,0.5,16.5,452.5,103.9,52.12
2016,9,15,8,30,850.0,72.0,0.5,17.0,503.0,163.18,91.93
2016,9,15,8,45,869.0,74.0,0.55,17.5,549.5,215.98,133.51
2016,9,15,9,0,888.0,76.0,0.6,18.0,596.0,270.17,179.26
2016,9,15,9,15,901.0,78.0,0.65,18.5,637.5,323.81,225.58
2016,9,15,9,30,914.0,80.0,0.7,19.0,679.0,377.78,271.69
2016,9,15,9,45,925.5,80.5,0.75,20.0,714.5,429.98,314.85
2016,9,15,10,0,937.0,81.0,0.8,21.0,750.0,481.85,356.31
2016,9,15,10,15,944.0,82.5,0.85,21.5,778.5,531.85,395.7
2016,9,15,10,30,951.0,84.0,0.9,22.0,807.0,580.68,432.97
2016,9,15,10,45,955.5,84.5,0.95,22.5,828.0,625.78,466.51
2016,9,15,11,0,960.0,85.0,1.0,23.0,849.0,669.04,497.83
2016,9,15,11,15,963.0,85.5,1.05,23.0,862.0,709.3,527.29
2016,9,15,11,30,966.0,86.0,1.1,23.0,875.0,747.25,554.25
2016,9,15,11,45,967.0,86.5,1.15,23.5,880.0,781.28,575.89
2016,9,15,12,0,968.0,87.0,1.2,24.0,885.0,812.54,595.59
2016,9,15,12,15,967.5,86.5,1.2,24.0,881.5,838.77,612.47
2016,9,15,12,30,967.0,86.0,1.2,24.0,878.0,861.87,627.37
2016,9,15,12,45,957.5,89.5,1.25,24.0,865.0,878.52,638.86
2016,9,15,13,0,948.0,93.0,1.3,24.0,852.0,891.7,648.3
2016,9,15,13,15,944.0,92.5,1.35,24.0,832.0,901.87,655.97
2016,9,15,13,30,940.0,92.0,1.4,24.0,812.0,908.63,661.62
2016,9,15,13,45,932.5,91.0,1.45,24.0,785.0,908.41,662.94
2016,9,15,14,0,925.0,90.0,1.5,24.0,758.0,904.76,662.25
2016,9,15,14,15,915.5,88.5,1.5,23.5,723.5,895.46,658.67
2016,9,15,14,30,906.0,87.0,1.5,23.0,689.0,882.89,653.12
2016,9,15,14,45,892.5,85.0,1.5,23.0,648.5,863.21,641.71
2016,9,15,15,0,879.0,83.0,1.5,23.0,608.0,840.61,628.46
2016,9,15,15,15,861.5,80.5,1.5,22.5,562.0,811.41,611.92
2016,9,15,15,30,844.0,78.0,1.5,22.0,516.0,786.33,598.09
2016,9,15,15,45,818.5,75.0,1.55,22.0,466.0,745.69,572.52
2016,9,15,16,0,793.0,72.0,1.6,22.0,416.0,703.5,545.42
2016,9,15,16,15,758.5,68.0,1.55,21.0,363.0,652.3,512.26
2016,9,15,16,30,724.0,64.0,1.5,20.0,310.0,600.71,477.6
2016,9,15,16,45,671.0,59.0,1.5,19.5,256.5,535.65,429.73
2016,9,15,17,0,618.0,54.0,1.5,19.0,203.0,477.09,383.77
2016,9,15,17,15,535.0,46.0,1.45,18.0,152.0,395.59,317.82
2016,9,15,17,30,452.0,38.0,1.4,17.0,101.0,319.67,252.79
2016,9,15,17,45,304.0,26.0,1.35,16.0,60.5,212.46,150.74
2016,9,15,18,0,156.0,14.0,1.3,15.0,20.0,84.13,0.0
2016,9,15,18,15,78.0,7.0,1.25,14.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,6,15,221.5,16.0,0.65,10.5,43.0,12.14,2.37
2016,9,16,6,30,443.0,32.0,0.5,11.0,86.0,24.83,16.09
2016,9,16,6,45,533.0,40.0,0.4,11.5,136.5,29.83,21.11
2016,9,16,7,0,623.0,48.0,0.3,12.0,187.0,37.88,28.6
2016,9,16,7,15,677.0,53.0,0.25,12.5,240.5,40.24,30.78
2016,9,16,7,30,731.0,58.0,0.2,13.0,294.0,42.57,32.81
2016,9,16,7,45,768.5,61.5,0.15,14.0,347.5,43.59,33.51
2016,9,16,8,0,806.0,65.0,0.1,15.0,401.0,51.33,40.1
2016,9,16,8,15,830.5,68.0,0.05,16.0,451.5,101.5,50.58
2016,9,16,8,30,855.0,71.0,0.0,17.0,502.0,160.96,89.66
2016,9,16,8,45,874.0,73.0,0.0,18.0,549.0,213.98,130.49
2016,9,16,9,0,893.0,75.0,0.0,19.0,596.0,268.38,175.29
2016,9,16,9,15,906.5,77.0,0.05,19.5,637.5,322.38,221.02
2016,9,16,9,30,920.0,79.0,0.1,20.0,679.0,376.75,266.55
2016,9,16,9,45,929.5,80.5,0.15,21.0,714.0,429.28,309.13
2016,9,16,10,0,939.0,82.0,0.2,22.0,749.0,481.3,349.87
2016,9,16,10,15,946.0,83.0,0.25,22.5,777.5,530.93,388.19
2016,9,16,10,30,953.0,84.0,0.3,23.0,806.0,579.36,424.42
2016,9,16,10,45,958.0,85.0,0.4,24.0,827.0,625.24,457.5
2016,9,16,11,0,963.0,86.0,0.5,25.0,848.0,669.32,488.38
2016,9,16,11,15,965.5,86.5,0.55,25.0,861.0,709.33,517.05
2016,9,16,11,30,968.0,87.0,0.6,25.0,874.0,746.98,543.42
2016,9,16,11,45,968.0,87.5,0.7,25.5,878.5,780.32,564.91
2016,9,16,12,0,968.0,88.0,0.8,26.0,883.0,810.82,584.53
2016,9,16,12,15,967.5,88.0,0.85,26.0,879.5,837.5,602.09
2016,9,16,12,30,967.0,88.0,0.9,26.0,876.0,861.07,617.74
2016,9,16,12,45,959.5,90.0,0.95,26.0,862.5,877.79,629.17
2016,9,16,13,0,952.0,92.0,1.0,26.0,849.0,891.07,638.6
2016,9,16,13,15,947.0,91.0,1.05,26.0,829.0,899.84,645.36
2016,9,16,13,30,942.0,90.0,1.1,26.0,809.0,905.15,650.12
2016,9,16,13,45,933.5,89.5,1.15,26.0,781.0,904.54,651.29
2016,9,16,14,0,925.0,89.0,1.2,26.0,753.0,900.51,650.48
2016,9,16,14,15,915.0,87.5,1.15,25.5,718.0,890.72,645.94
2016,9,16,14,30,905.0,86.0,1.1,25.0,683.0,877.66,639.47
2016,9,16,14,45,889.5,84.5,1.1,25.0,642.0,856.83,627.57
2016,9,16,15,0,874.0,83.0,1.1,25.0,601.0,833.16,613.9
2016,9,16,15,15,856.0,80.5,1.1,24.5,555.0,803.63,597.49
2016,9,16,15,30,838.0,78.0,1.1,24.0,509.0,778.22,583.72
2016,9,16,15,45,811.5,75.0,1.1,24.0,458.5,736.98,557.74
2016,9,16,16,0,785.0,72.0,1.1,24.0,408.0,694.25,530.37
2016,9,16,16,15,749.5,68.0,1.05,23.0,355.5,642.62,497.43
2016,9,16,16,30,714.0,64.0,1.0,22.0,303.0,590.7,463.03
2016,9,16,16,45,660.5,58.5,0.95,21.5,249.5,525.21,415.06
2016,9,16,17,0,607.0,53.0,0.9,21.0,196.0,466.35,369.33
2016,9,16,17,15,523.0,45.0,0.85,19.5,145.5,385.08,305.1
2016,9,16,17,30,439.0,37.0,0.8,18.0,95.0,309.5,241.47
2016,9,16,17,45,290.0,24.5,0.75,17.0,55.5,200.3,134.9
2016,9,16,18,0,141.0,12.0,0.7,16.0,16.0,74.81,0.0
2016,9,16,18,15,70.5,6.0,0.65,15.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,17,6,15,195.5,17.0,0.6,11.5,40.0,13.08,2.37
2016,9,17,6,30,391.0,34.0,0.5,12.0,80.0,26.76,17.62
2016,9,17,6,45,484.5,42.5,0.45,12.5,129.0,32.06,22.96
2016,9,17,7,0,578.0,51.0,0.4,13.0,178.0,37.16,27.8
2016,9,17,7,15,634.0,57.0,0.35,13.5,230.5,39.92,30.35
2016,9,17,7,30,690.0,63.0,0.3,14.0,283.0,46.82,36.45
2016,9,17,7,45,730.5,66.5,0.25,15.0,336.0,47.61,36.91
2016,9,17,8,0,771.0,70.0,0.2,16.0,389.0,52.9,41.29
2016,9,17,8,15,797.0,73.5,0.15,17.0,439.0,101.6,52.22
2016,9,17,8,30,823.0,77.0,0.1,18.0,489.0,153.03,84.52
2016,9,17,8,45,843.0,79.0,0.1,19.5,535.0,211.19,128.88
2016,9,17,9,0,863.0,81.0,0.1,21.0,581.0,264.21,171.8
2016,9,17,9,15,877.0,83.0,0.15,22.0,622.0,316.84,215.68
2016,9,17,9,30,891.0,85.0,0.2,23.0,663.0,369.89,259.34
2016,9,17,9,45,904.0,85.5,0.25,24.0,698.5,421.5,300.82
2016,9,17,10,0,917.0,86.0,0.3,25.0,734.0,472.95,340.8
2016,9,17,10,15,924.0,87.0,0.35,25.5,762.0,521.56,378.15
2016,9,17,10,30,931.0,88.0,0.4,26.0,790.0,569.01,413.48
2016,9,17,10,45,936.0,88.5,0.5,27.0,810.5,613.49,445.42
2016,9,17,11,0,941.0,89.0,0.6,28.0,831.0,656.22,475.21
2016,9,17,11,15,944.0,89.5,0.65,28.0,843.5,695.71,503.38
2016,9,17,11,30,947.0,90.0,0.7,28.0,856.0,732.93,529.54
2016,9,17,11,45,948.0,90.0,0.75,28.5,860.5,765.8,549.96
2016,9,17,12,0,949.0,90.0,0.8,29.0,865.0,795.95,568.48
2016,9,17,12,15,948.0,89.5,0.85,28.5,861.0,821.2,586.16
2016,9,17,12,30,947.0,89.0,0.9,28.0,857.0,843.38,602.05
2016,9,17,12,45,940.0,91.0,0.95,28.0,844.0,860.08,613.42
2016,9,17,13,0,933.0,93.0,1.0,28.0,831.0,873.42,622.85
2016,9,17,13,15,928.0,92.0,1.0,28.0,811.0,881.91,628.6
2016,9,17,13,30,923.0,91.0,1.0,28.0,791.0,886.99,632.41
2016,9,17,13,45,916.5,89.5,1.05,28.0,764.0,886.86,633.88
2016,9,17,14,0,910.0,88.0,1.1,28.0,737.0,883.35,633.41
2016,9,17,14,15,900.0,86.5,1.1,27.5,703.0,873.52,629.57
2016,9,17,14,30,890.0,85.0,1.1,27.0,669.0,860.48,623.85
2016,9,17,14,45,877.5,82.5,1.1,27.0,628.5,841.11,612.89
2016,9,17,15,0,865.0,80.0,1.1,27.0,588.0,818.84,600.15
2016,9,17,15,15,847.0,77.5,1.1,26.5,542.5,789.4,583.79
2016,9,17,15,30,829.0,75.0,1.1,26.0,497.0,764.05,570.05
2016,9,17,15,45,804.0,72.0,1.1,25.5,447.5,724.19,546.12
2016,9,17,16,0,779.0,69.0,1.1,25.0,398.0,682.82,520.68
2016,9,17,16,15,744.0,65.0,1.05,24.5,346.0,631.83,487.16
2016,9,17,16,30,709.0,61.0,1.0,24.0,294.0,580.56,452.34
2016,9,17,16,45,655.0,55.5,1.0,23.5,241.5,515.17,404.8
2016,9,17,17,0,601.0,50.0,1.0,23.0,189.0,456.14,359.22
2016,9,17,17,15,515.5,42.5,0.9,21.5,139.5,375.31,295.08
2016,9,17,17,30,430.0,35.0,0.8,20.0,90.0,300.43,231.72
2016,9,17,17,45,276.5,23.0,0.7,19.0,52.0,188.57,117.93
2016,9,17,18,0,123.0,11.0,0.6,18.0,14.0,65.23,0.0
2016,9,17,18,15,61.5,5.5,0.55,17.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,6,15,197.5,16.5,0.7,14.0,39.0,12.72,1.35
2016,9,18,6,30,395.0,33.0,0.6,15.0,78.0,25.97,16.62
2016,9,18,6,45,483.5,42.0,0.55,16.0,126.5,31.75,22.29
2016,9,18,7,0,572.0,51.0,0.5,17.0,175.0,37.28,27.4
2016,9,18,7,15,629.5,57.0,0.5,18.0,228.0,40.04,29.84
2016,9,18,7,30,687.0,63.0,0.5,19.0,281.0,46.95,35.77
2016,9,18,7,45,723.0,68.0,0.5,20.0,333.0,48.96,37.28
2016,9,18,8,0,759.0,73.0,0.5,21.0,385.0,53.29,40.73
2016,9,18,8,15,786.0,77.0,0.45,22.5,435.0,101.74,52.16
2016,9,18,8,30,813.0,81.0,0.4,24.0,485.0,153.05,83.29
2016,9,18,8,45,832.0,84.0,0.35,25.5,531.0,204.82,121.72
2016,9,18,9,0,851.0,87.0,0.3,27.0,577.0,258.13,164.0
2016,9,18,9,15,865.5,89.0,0.25,27.5,618.5,316.37,211.17
2016,9,18,9,30,880.0,91.0,0.2,28.0,660.0,369.04,253.59
2016,9,18,9,45,894.5,91.5,0.15,29.0,696.0,420.72,293.61
2016,9,18,10,0,909.0,92.0,0.1,30.0,732.0,472.38,332.07
2016,9,18,10,15,916.5,93.0,0.15,30.5,760.0,520.9,368.3
2016,9,18,10,30,924.0,94.0,0.2,31.0,788.0,568.3,402.62
2016,9,18,10,45,928.5,95.5,0.25,31.5,808.5,613.14,434.19
2016,9,18,11,0,933.0,97.0,0.3,32.0,829.0,656.21,463.69
2016,9,18,11,15,936.0,97.5,0.4,32.0,842.0,695.46,491.66
2016,9,18,11,30,939.0,98.0,0.5,32.0,855.0,732.45,517.79
2016,9,18,11,45,938.5,99.0,0.6,32.5,859.0,765.01,538.7
2016,9,18,12,0,938.0,100.0,0.7,33.0,863.0,794.82,557.38
2016,9,18,12,15,937.0,100.0,0.75,33.0,859.0,820.38,573.81
2016,9,18,12,30,936.0,100.0,0.8,33.0,855.0,842.91,588.44
2016,9,18,12,45,914.5,108.5,0.85,33.0,837.5,854.36,596.33
2016,9,18,13,0,893.0,117.0,0.9,33.0,820.0,862.13,602.2
2016,9,18,13,15,887.5,116.0,0.9,32.5,800.0,870.04,608.78
2016,9,18,13,30,882.0,115.0,0.9,32.0,780.0,874.67,613.48
2016,9,18,13,45,875.0,112.5,0.95,32.0,752.5,873.19,614.11
2016,9,18,14,0,868.0,110.0,1.0,32.0,725.0,868.42,612.89
2016,9,18,14,15,856.5,108.0,1.0,31.5,690.5,863.54,612.24
2016,9,18,14,30,845.0,106.0,1.0,31.0,656.0,849.4,605.85
2016,9,18,14,45,832.5,102.5,1.05,31.0,616.0,829.7,595.57
2016,9,18,15,0,820.0,99.0,1.1,31.0,576.0,807.16,583.47
2016,9,18,15,15,799.5,95.5,1.1,30.5,530.5,775.45,565.81
2016,9,18,15,30,779.0,92.0,1.1,30.0,485.0,741.55,546.5
2016,9,18,15,45,752.5,87.5,1.1,30.0,435.5,699.93,520.55
2016,9,18,16,0,726.0,83.0,1.1,30.0,386.0,660.8,495.84
2016,9,18,16,15,687.0,77.5,1.05,29.0,334.0,607.05,461.61
2016,9,18,16,30,648.0,72.0,1.0,28.0,282.0,553.47,425.45
2016,9,18,16,45,586.5,65.0,0.95,27.0,229.5,484.03,375.45
2016,9,18,17,0,525.0,58.0,0.9,26.0,177.0,417.23,324.9
2016,9,18,17,15,435.5,47.5,0.85,24.5,128.5,333.54,259.25
2016,9,18,17,30,346.0,37.0,0.8,23.0,80.0,256.23,194.7
2016,9,18,17,45,203.0,22.5,0.8,21.5,44.5,149.03,82.7
2016,9,18,18,0,60.0,8.0,0.8,20.0,9.0,34.07,0.0
2016,9,18,18,15,30.0,4.0,0.8,19.5,4.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,15,129.5,18.5,0.75,19.5,33.0,14.5,1.16
2016,9,19,6,30,259.0,37.0,0.6,20.0,66.0,28.75,18.44
2016,9,19,6,45,343.5,51.0,0.5,20.5,111.5,38.83,27.87
2016,9,19,7,0,428.0,65.0,0.4,21.0,157.0,49.63,37.57
2016,9,19,7,15,488.0,75.0,0.35,21.5,207.0,55.1,42.4
2016,9,19,7,30,548.0,85.0,0.3,22.0,257.0,60.31,46.8
2016,9,19,7,45,584.5,94.0,0.3,23.0,306.5,64.34,49.94
2016,9,19,8,0,621.0,103.0,0.3,24.0,356.0,68.45,53.05
2016,9,19,8,15,652.0,109.5,0.35,25.0,405.0,111.84,64.4
2016,9,19,8,30,683.0,116.0,0.4,26.0,454.0,158.67,92.42
2016,9,19,8,45,701.5,122.5,0.5,27.0,498.0,206.63,127.68
2016,9,19,9,0,720.0,129.0,0.6,28.0,542.0,256.27,166.91
2016,9,19,9,15,737.5,133.0,0.65,28.5,582.5,305.1,206.64
2016,9,19,9,30,755.0,137.0,0.7,29.0,623.0,355.06,247.02
2016,9,19,9,45,793.0,129.5,0.75,29.5,663.5,408.0,288.54
2016,9,19,10,0,831.0,122.0,0.8,30.0,704.0,458.66,327.69
2016,9,19,10,15,840.0,123.5,0.85,30.0,732.0,505.61,364.16
2016,9,19,10,30,849.0,125.0,0.9,30.0,760.0,551.81,399.16
2016,9,19,10,45,855.0,126.5,0.95,30.0,780.5,595.35,431.49
2016,9,19,11,0,861.0,128.0,1.0,30.0,801.0,637.48,462.11
2016,9,19,11,15,864.5,129.0,1.0,30.0,813.5,675.92,489.16
2016,9,19,11,30,868.0,130.0,1.0,30.0,826.0,711.51,513.77
2016,9,19,11,45,866.0,131.5,1.05,30.5,829.5,743.25,534.83
2016,9,19,12,0,864.0,133.0,1.1,31.0,833.0,771.5,552.7
2016,9,19,12,15,863.0,133.0,1.1,31.0,829.0,796.29,568.41
2016,9,19,12,30,862.0,133.0,1.1,31.0,825.0,818.26,582.35
2016,9,19,12,45,860.0,131.5,1.15,31.0,813.5,834.97,593.68
2016,9,19,13,0,858.0,130.0,1.2,31.0,802.0,848.61,603.22
2016,9,19,13,15,852.0,128.5,1.2,30.5,782.0,855.79,609.39
2016,9,19,13,30,846.0,127.0,1.2,30.0,762.0,859.72,613.73
2016,9,19,13,45,838.5,124.5,1.2,30.0,734.5,858.08,613.48
2016,9,19,14,0,831.0,122.0,1.2,30.0,707.0,853.23,611.38
2016,9,19,14,15,818.5,120.0,1.2,29.5,672.5,841.52,606.26
2016,9,19,14,30,806.0,118.0,1.2,29.0,638.0,826.8,599.34
2016,9,19,14,45,784.5,116.0,1.2,29.0,596.5,801.69,584.53
2016,9,19,15,0,763.0,114.0,1.2,29.0,555.0,777.85,570.61
2016,9,19,15,15,740.0,110.0,1.2,28.5,509.5,744.83,551.57
2016,9,19,15,30,717.0,106.0,1.2,28.0,464.0,709.91,531.01
2016,9,19,15,45,674.0,104.0,1.2,27.5,413.0,660.45,499.95
2016,9,19,16,0,631.0,102.0,1.2,27.0,362.0,610.59,467.58
2016,9,19,16,15,588.0,94.5,1.15,26.0,311.0,554.35,429.45
2016,9,19,16,30,545.0,87.0,1.1,25.0,260.0,498.61,390.16
2016,9,19,16,45,469.5,78.5,1.1,24.5,208.5,421.7,332.45
2016,9,19,17,0,394.0,70.0,1.1,24.0,157.0,347.27,274.22
2016,9,19,17,15,310.0,55.0,1.0,22.5,112.0,267.96,210.4
2016,9,19,17,30,226.0,40.0,0.9,21.0,67.0,195.32,148.63
2016,9,19,17,45,113.0,20.0,0.8,20.0,33.5,97.66,44.28
2016,9,19,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,19.5,0.7,12.5,23.5,17.09,1.15
2016,9,20,6,30,73.0,39.0,0.7,13.0,47.0,32.99,22.59
2016,9,20,6,45,133.5,60.0,0.7,14.0,84.5,47.66,36.39
2016,9,20,7,0,194.0,81.0,0.7,15.0,122.0,63.09,50.36
2016,9,20,7,15,228.0,101.0,0.7,15.5,162.0,77.22,62.93
2016,9,20,7,30,262.0,121.0,0.7,16.0,202.0,90.8,74.68
2016,9,20,7,45,311.5,133.0,0.75,16.5,246.5,98.58,81.12
2016,9,20,8,0,361.0,145.0,0.8,17.0,291.0,98.79,80.9
2016,9,20,8,15,519.5,129.0,0.8,17.5,368.5,118.82,76.89
2016,9,20,8,30,678.0,113.0,0.8,18.0,446.0,154.08,92.36
2016,9,20,8,45,480.0,179.0,0.85,19.0,426.0,213.05,146.49
2016,9,20,9,0,282.0,245.0,0.9,20.0,406.0,254.66,187.14
2016,9,20,9,15,537.5,180.0,0.9,20.5,514.0,287.83,206.23
2016,9,20,9,30,793.0,115.0,0.9,21.0,622.0,351.5,252.12
2016,9,20,9,45,818.5,111.5,0.95,21.5,659.5,400.11,292.42
2016,9,20,10,0,844.0,108.0,1.0,22.0,697.0,449.94,332.81
2016,9,20,10,15,852.5,110.0,1.0,22.5,724.5,500.74,372.52
2016,9,20,10,30,861.0,112.0,1.0,23.0,752.0,546.78,407.57
2016,9,20,10,45,870.0,111.5,1.05,23.5,773.0,589.82,439.85
2016,9,20,11,0,879.0,111.0,1.1,24.0,794.0,631.53,470.34
2016,9,20,11,15,882.0,111.5,1.15,24.0,806.5,668.83,497.96
2016,9,20,11,30,885.0,112.0,1.2,24.0,819.0,704.0,523.65
2016,9,20,11,45,888.0,111.5,1.25,24.0,823.5,735.97,546.64
2016,9,20,12,0,891.0,111.0,1.3,24.0,828.0,765.49,566.63
