Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,12,15,890.0,110.5,1.35,24.0,824.5,789.38,582.89
2016,9,20,12,30,889.0,110.0,1.4,24.0,821.0,810.38,597.33
2016,9,20,12,45,888.0,108.5,1.45,24.0,809.5,827.38,609.24
2016,9,20,13,0,887.0,107.0,1.5,24.0,798.0,841.3,619.26
2016,9,20,13,15,882.0,106.0,1.5,24.0,778.5,849.27,624.95
2016,9,20,13,30,877.0,105.0,1.5,24.0,759.0,854.0,628.7
2016,9,20,13,45,870.5,103.0,1.55,24.0,732.0,853.17,629.53
2016,9,20,14,0,864.0,101.0,1.6,24.0,705.0,849.09,628.42
2016,9,20,14,15,853.0,99.0,1.6,23.5,671.0,838.05,623.47
2016,9,20,14,30,842.0,97.0,1.6,23.0,637.0,830.25,620.87
2016,9,20,14,45,828.0,94.5,1.65,23.0,597.5,810.33,609.47
2016,9,20,15,0,814.0,92.0,1.7,23.0,558.0,787.67,596.28
2016,9,20,15,15,794.0,89.0,1.7,22.5,513.0,757.02,578.15
2016,9,20,15,30,774.0,86.0,1.7,22.0,468.0,724.23,558.3
2016,9,20,15,45,747.0,81.5,1.7,21.5,419.5,682.42,531.64
2016,9,20,16,0,720.0,77.0,1.7,21.0,371.0,639.32,503.42
2016,9,20,16,15,680.5,72.5,1.65,20.0,320.0,590.31,470.5
2016,9,20,16,30,641.0,68.0,1.6,19.0,269.0,538.15,432.87
2016,9,20,16,45,581.0,61.5,1.6,18.5,218.0,471.04,381.08
2016,9,20,17,0,521.0,55.0,1.6,18.0,167.0,406.51,328.82
2016,9,20,17,15,427.5,45.0,1.5,17.5,120.0,322.15,257.99
2016,9,20,17,30,334.0,35.0,1.4,17.0,73.0,244.51,188.49
2016,9,20,17,45,167.0,17.5,1.35,16.5,36.5,120.62,40.73
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,16.0,1.15,11.0,16.0,14.85,0.0
2016,9,21,6,30,0.0,32.0,1.2,11.0,32.0,29.12,19.33
2016,9,21,6,45,10.5,53.5,1.25,11.5,55.5,47.55,36.61
2016,9,21,7,0,21.0,75.0,1.3,12.0,79.0,63.75,51.52
2016,9,21,7,15,29.5,96.0,1.35,12.5,104.0,80.34,66.46
2016,9,21,7,30,38.0,117.0,1.4,13.0,129.0,96.58,80.73
2016,9,21,7,45,45.0,138.5,1.45,13.5,155.0,112.77,94.62
2016,9,21,8,0,52.0,160.0,1.5,14.0,181.0,128.57,107.88
2016,9,21,8,15,80.0,186.0,1.55,14.0,222.5,154.37,121.38
2016,9,21,8,30,108.0,212.0,1.6,14.0,264.0,184.21,143.1
2016,9,21,8,45,130.5,234.5,1.65,14.5,304.0,207.71,160.19
2016,9,21,9,0,153.0,257.0,1.7,15.0,344.0,240.58,185.37
2016,9,21,9,15,513.5,172.5,1.75,15.0,494.0,274.1,201.76
2016,9,21,9,30,874.0,88.0,1.8,15.0,644.0,358.04,263.14
2016,9,21,9,45,891.5,87.0,1.85,15.5,680.0,409.06,307.38
2016,9,21,10,0,909.0,86.0,1.9,16.0,716.0,460.29,350.86
2016,9,21,10,15,916.5,87.0,1.9,16.0,744.0,508.58,391.5
2016,9,21,10,30,924.0,88.0,1.9,16.0,772.0,555.73,430.14
2016,9,21,10,45,644.5,218.0,1.95,16.5,701.5,553.36,428.04
2016,9,21,11,0,365.0,348.0,2.0,17.0,631.0,531.55,409.35
2016,9,21,11,15,655.0,218.0,2.0,17.0,735.0,619.14,479.04
2016,9,21,11,30,945.0,88.0,2.0,17.0,839.0,719.07,556.39
2016,9,21,11,45,946.0,88.5,2.0,17.0,843.5,752.08,579.32
2016,9,21,12,0,947.0,89.0,2.0,17.0,848.0,782.37,600.21
2016,9,21,12,15,947.5,88.5,2.0,17.0,844.5,808.44,618.14
2016,9,21,12,30,948.0,88.0,2.0,17.0,841.0,831.49,634.02
2016,9,21,12,45,945.0,88.5,2.05,17.0,829.5,849.65,647.08
2016,9,21,13,0,942.0,89.0,2.1,17.0,818.0,864.52,658.04
2016,9,21,13,15,939.0,88.0,2.15,16.5,799.5,874.46,667.05
2016,9,21,13,30,936.0,87.0,2.2,16.0,781.0,881.01,673.95
2016,9,21,13,45,931.5,85.5,2.25,16.0,754.5,882.34,676.2
2016,9,21,14,0,927.0,84.0,2.3,16.0,728.0,880.25,676.29
2016,9,21,14,15,919.5,82.5,2.35,15.5,695.0,872.27,673.73
2016,9,21,14,30,912.0,81.0,2.4,15.0,662.0,861.01,669.03
2016,9,21,14,45,900.5,79.5,2.45,15.0,622.5,843.27,658.62
2016,9,21,15,0,889.0,78.0,2.5,15.0,583.0,822.59,646.18
2016,9,21,15,15,873.0,75.5,2.45,15.0,537.5,794.35,627.56
2016,9,21,15,30,857.0,73.0,2.4,15.0,492.0,769.93,611.68
2016,9,21,15,45,834.5,69.5,2.4,15.0,442.5,730.85,585.16
2016,9,21,16,0,812.0,66.0,2.4,15.0,393.0,690.06,556.96
2016,9,21,16,15,776.0,62.0,2.35,14.5,340.0,637.78,519.99
2016,9,21,16,30,740.0,58.0,2.3,14.0,287.0,585.22,481.27
2016,9,21,16,45,685.0,52.5,2.25,13.5,233.0,518.87,428.58
2016,9,21,17,0,630.0,47.0,2.2,13.0,179.0,454.31,374.65
2016,9,21,17,15,531.0,39.0,2.1,12.5,128.5,370.57,302.05
2016,9,21,17,30,432.0,31.0,2.0,12.0,78.0,289.23,225.58
2016,9,21,17,45,216.0,15.5,1.95,12.0,39.0,138.78,20.79
2016,9,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,6,15,155.5,17.5,2.35,11.0,34.0,14.02,0.0
2016,9,22,6,30,311.0,35.0,2.4,11.0,68.0,28.49,18.63
2016,9,22,6,45,404.5,46.5,2.45,11.0,114.5,36.4,26.74
2016,9,22,7,0,498.0,58.0,2.5,11.0,161.0,43.94,33.96
2016,9,22,7,15,563.0,66.0,2.5,11.5,213.0,48.0,37.77
2016,9,22,7,30,628.0,74.0,2.5,12.0,265.0,51.91,41.24
2016,9,22,7,45,675.5,78.0,2.5,12.5,318.0,52.44,41.57
2016,9,22,8,0,723.0,82.0,2.5,13.0,371.0,53.03,41.89
2016,9,22,8,15,753.5,86.5,2.4,13.0,421.0,100.07,56.81
2016,9,22,8,30,784.0,91.0,2.3,13.0,471.0,150.13,87.18
2016,9,22,8,45,814.0,91.0,2.25,13.5,519.0,199.46,124.98
2016,9,22,9,0,844.0,91.0,2.2,14.0,567.0,251.53,169.09
2016,9,22,9,15,859.5,93.5,2.2,14.5,608.0,304.24,215.79
2016,9,22,9,30,875.0,96.0,2.2,15.0,649.0,362.72,266.89
2016,9,22,9,45,896.0,93.0,2.2,15.5,686.0,413.47,311.08
2016,9,22,10,0,917.0,90.0,2.2,16.0,723.0,464.71,354.6
2016,9,22,10,15,925.0,91.5,2.2,16.0,751.5,514.04,396.23
2016,9,22,10,30,933.0,93.0,2.2,16.0,780.0,562.28,435.88
2016,9,22,10,45,940.0,92.5,2.2,16.5,801.0,606.85,470.91
2016,9,22,11,0,947.0,92.0,2.2,17.0,822.0,649.77,503.7
2016,9,22,11,15,727.0,194.5,2.2,17.0,760.0,641.38,496.14
2016,9,22,11,30,507.0,297.0,2.2,17.0,698.0,617.53,476.27
2016,9,22,11,45,732.5,194.5,2.25,17.0,777.0,702.54,543.27
2016,9,22,12,0,958.0,92.0,2.3,17.0,856.0,790.43,608.74
2016,9,22,12,15,957.0,92.0,2.3,17.0,851.5,816.13,626.0
2016,9,22,12,30,956.0,92.0,2.3,17.0,847.0,838.71,641.67
2016,9,22,12,45,950.0,92.5,2.3,17.5,833.5,854.65,651.6
2016,9,22,13,0,944.0,93.0,2.3,18.0,820.0,867.16,659.3
2016,9,22,13,15,938.5,92.0,2.25,18.0,799.5,875.08,664.79
2016,9,22,13,30,933.0,91.0,2.2,18.0,779.0,879.55,668.09
2016,9,22,13,45,923.5,91.0,2.2,18.0,750.0,878.33,668.15
2016,9,22,14,0,914.0,91.0,2.2,18.0,721.0,873.74,666.1
2016,9,22,14,15,639.0,177.0,2.15,17.5,607.0,747.92,579.73
2016,9,22,14,30,364.0,263.0,2.1,17.0,493.0,596.1,466.41
2016,9,22,14,45,610.0,174.0,2.1,17.0,530.0,716.91,562.71
2016,9,22,15,0,856.0,85.0,2.1,17.0,567.0,806.89,628.57
2016,9,22,15,15,835.5,82.5,2.1,16.5,520.5,775.76,608.48
2016,9,22,15,30,815.0,80.0,2.1,16.0,474.0,742.38,587.68
2016,9,22,15,45,781.5,77.5,2.1,16.0,423.0,697.25,556.78
2016,9,22,16,0,748.0,75.0,2.1,16.0,372.0,651.04,524.48
2016,9,22,16,15,707.0,70.0,2.05,15.5,320.0,595.92,485.15
2016,9,22,16,30,666.0,65.0,2.0,15.0,268.0,545.37,446.79
2016,9,22,16,45,601.0,59.0,2.0,14.5,215.0,475.37,391.23
2016,9,22,17,0,536.0,53.0,2.0,14.0,162.0,408.25,335.33
2016,9,22,17,15,432.0,43.0,1.9,13.5,114.5,318.34,258.12
2016,9,22,17,30,328.0,33.0,1.8,13.0,67.0,236.05,181.06
2016,9,22,17,45,164.0,16.5,1.75,12.5,33.5,113.28,0.0
2016,9,22,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,193.0,14.5,1.0,9.0,34.0,11.33,0.0
2016,9,23,6,30,386.0,29.0,0.9,10.0,68.0,22.92,13.88
2016,9,23,6,45,487.0,37.0,0.85,11.0,116.0,27.99,19.3
2016,9,23,7,0,588.0,45.0,0.8,12.0,164.0,35.97,26.74
2016,9,23,7,15,646.0,50.5,0.8,12.5,216.0,38.84,29.45
2016,9,23,7,30,704.0,56.0,0.8,13.0,268.0,41.67,31.96
2016,9,23,7,45,572.0,91.5,0.8,14.0,284.5,63.15,50.88
2016,9,23,8,0,440.0,127.0,0.8,15.0,301.0,86.78,71.21
2016,9,23,8,15,639.0,97.5,0.85,15.5,386.5,95.42,56.28
2016,9,23,8,30,838.0,68.0,0.9,16.0,472.0,142.0,77.24
2016,9,23,8,45,857.5,70.0,0.95,17.0,517.5,193.83,116.34
2016,9,23,9,0,877.0,72.0,1.0,18.0,563.0,247.06,160.62
2016,9,23,9,15,890.0,73.5,1.05,18.5,603.0,299.34,206.12
2016,9,23,9,30,903.0,75.0,1.1,19.0,643.0,351.89,251.77
2016,9,23,9,45,914.5,75.5,1.15,19.5,677.5,403.08,295.59
2016,9,23,10,0,926.0,76.0,1.2,20.0,712.0,453.91,337.96
2016,9,23,10,15,932.5,77.0,1.2,20.0,739.0,502.28,377.73
2016,9,23,10,30,939.0,78.0,1.2,20.0,766.0,549.38,415.39
2016,9,23,10,45,942.5,79.0,1.3,20.5,785.5,593.37,449.56
2016,9,23,11,0,946.0,80.0,1.4,21.0,805.0,635.43,481.45
2016,9,23,11,15,948.0,80.5,1.4,21.0,816.5,673.99,510.29
2016,9,23,11,30,950.0,81.0,1.4,21.0,828.0,710.17,536.84
2016,9,23,11,45,949.5,81.5,1.45,21.5,831.5,742.06,558.39
2016,9,23,12,0,949.0,82.0,1.5,22.0,835.0,771.12,577.23
2016,9,23,12,15,947.5,82.0,1.55,22.0,830.0,795.98,594.34
2016,9,23,12,30,946.0,82.0,1.6,22.0,825.0,817.74,609.44
2016,9,23,12,45,938.0,83.5,1.65,22.0,811.5,832.72,620.11
2016,9,23,13,0,930.0,85.0,1.7,22.0,798.0,844.28,628.69
2016,9,23,13,15,924.5,84.5,1.7,22.0,777.0,852.36,634.57
2016,9,23,13,30,919.0,84.0,1.7,22.0,756.0,857.06,638.38
2016,9,23,13,45,909.0,83.5,1.75,22.0,727.5,854.64,638.14
2016,9,23,14,0,899.0,83.0,1.8,22.0,699.0,848.89,635.87
2016,9,23,14,15,888.0,81.5,1.8,21.5,664.5,837.93,630.94
2016,9,23,14,30,877.0,80.0,1.8,21.0,630.0,823.84,624.0
2016,9,23,14,45,861.0,78.5,1.85,20.5,589.0,802.68,612.73
2016,9,23,15,0,845.0,77.0,1.9,20.0,548.0,778.81,599.54
2016,9,23,15,15,825.5,74.5,1.85,19.5,503.0,754.67,585.21
2016,9,23,15,30,806.0,72.0,1.8,19.0,458.0,722.25,564.79
2016,9,23,15,45,681.5,87.5,1.8,18.5,390.0,634.71,504.1
2016,9,23,16,0,557.0,103.0,1.8,18.0,322.0,547.29,440.32
2016,9,23,16,15,619.0,79.5,1.75,17.5,290.5,547.69,443.38
2016,9,23,16,30,681.0,56.0,1.7,17.0,259.0,537.22,436.59
2016,9,23,16,45,621.0,50.5,1.65,16.5,207.5,470.23,383.29
2016,9,23,17,0,561.0,45.0,1.6,16.0,156.0,410.47,333.28
2016,9,23,17,15,461.0,36.5,1.55,15.5,109.5,324.42,259.75
2016,9,23,17,30,361.0,28.0,1.5,15.0,63.0,246.17,184.1
2016,9,23,17,45,180.5,14.0,1.5,14.5,31.5,115.64,0.0
2016,9,23,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,208.5,13.0,0.6,10.5,33.5,10.06,0.0
2016,9,24,6,30,417.0,26.0,0.6,11.0,67.0,22.12,13.02
2016,9,24,6,45,516.5,33.0,0.65,12.0,115.5,26.87,18.2
2016,9,24,7,0,616.0,40.0,0.7,13.0,164.0,31.52,22.64
2016,9,24,7,15,673.0,45.0,0.65,14.0,216.0,34.2,25.11
2016,9,24,7,30,730.0,50.0,0.6,15.0,268.0,36.84,27.4
2016,9,24,7,45,767.5,53.5,0.6,16.0,320.5,38.15,28.4
2016,9,24,8,0,805.0,57.0,0.6,17.0,373.0,46.1,35.19
2016,9,24,8,15,830.5,59.5,0.65,17.5,422.5,85.37,43.02
2016,9,24,8,30,856.0,62.0,0.7,18.0,472.0,137.07,72.12
2016,9,24,8,45,874.5,64.5,0.75,19.0,518.0,189.95,111.44
2016,9,24,9,0,893.0,67.0,0.8,20.0,564.0,244.12,156.04
2016,9,24,9,15,907.0,68.5,0.85,21.0,605.0,297.37,201.47
2016,9,24,9,30,921.0,70.0,0.9,22.0,646.0,350.98,246.97
2016,9,24,9,45,933.0,70.0,0.95,23.0,681.0,402.68,290.09
2016,9,24,10,0,945.0,70.0,1.0,24.0,716.0,454.02,331.6
2016,9,24,10,15,952.0,71.0,1.0,24.5,743.5,503.37,370.68
2016,9,24,10,30,959.0,72.0,1.0,25.0,771.0,551.45,407.49
2016,9,24,10,45,963.5,72.5,1.05,25.5,791.5,596.22,441.13
2016,9,24,11,0,968.0,73.0,1.1,26.0,812.0,639.1,472.47
2016,9,24,11,15,971.0,73.5,1.1,26.0,824.0,678.94,501.41
2016,9,24,11,30,974.0,74.0,1.1,26.0,836.0,716.4,528.08
2016,9,24,11,45,974.5,74.5,1.1,26.5,840.0,749.58,549.2
2016,9,24,12,0,975.0,75.0,1.1,27.0,844.0,779.91,567.7
2016,9,24,12,15,974.5,74.5,1.1,27.0,839.5,805.51,584.15
2016,9,24,12,30,974.0,74.0,1.1,27.0,835.0,827.93,598.6
2016,9,24,12,45,964.5,77.5,1.15,27.5,821.5,844.19,608.63
2016,9,24,13,0,955.0,81.0,1.2,28.0,808.0,856.95,616.56
2016,9,24,13,15,950.0,80.5,1.2,28.0,787.5,865.62,622.57
2016,9,24,13,30,945.0,80.0,1.2,28.0,767.0,870.83,626.54
2016,9,24,13,45,936.5,79.5,1.25,28.0,738.5,869.68,627.32
2016,9,24,14,0,928.0,79.0,1.3,28.0,710.0,865.12,626.1
2016,9,24,14,15,917.5,77.5,1.3,27.5,675.0,854.41,621.65
2016,9,24,14,30,907.0,76.0,1.3,27.0,640.0,840.47,615.24
2016,9,24,14,45,891.5,74.5,1.35,27.0,598.5,819.36,603.58
2016,9,24,15,0,876.0,73.0,1.4,27.0,557.0,795.44,590.06
2016,9,24,15,15,856.5,70.5,1.4,26.5,511.0,764.57,572.35
2016,9,24,15,30,837.0,68.0,1.4,26.0,465.0,731.5,552.89
2016,9,24,15,45,808.5,65.0,1.45,25.5,414.5,695.21,531.22
2016,9,24,16,0,780.0,62.0,1.5,25.0,364.0,651.54,503.61
2016,9,24,16,15,740.5,58.0,1.45,24.0,312.0,598.12,468.11
2016,9,24,16,30,701.0,54.0,1.4,23.0,260.0,544.78,430.36
2016,9,24,16,45,639.0,48.5,1.4,22.5,207.5,476.14,377.78
2016,9,24,17,0,577.0,43.0,1.4,22.0,155.0,409.98,324.35
2016,9,24,17,15,472.0,34.5,1.3,21.0,107.5,325.78,254.04
2016,9,24,17,30,367.0,26.0,1.2,20.0,60.0,245.36,175.59
2016,9,24,17,45,183.5,13.0,1.15,19.0,30.0,96.22,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,206.0,13.0,1.0,14.0,32.5,10.14,0.0
2016,9,25,6,30,412.0,26.0,1.0,15.0,65.0,22.27,12.69
2016,9,25,6,45,508.0,34.0,1.05,16.5,113.5,27.96,18.69
2016,9,25,7,0,604.0,42.0,1.1,18.0,162.0,33.47,23.78
2016,9,25,7,15,662.5,47.5,1.1,18.5,214.0,36.48,26.57
2016,9,25,7,30,721.0,53.0,1.1,19.0,266.0,39.43,29.16
2016,9,25,7,45,756.0,57.5,1.1,20.0,318.0,41.41,30.72
2016,9,25,8,0,791.0,62.0,1.1,21.0,370.0,43.32,32.15
2016,9,25,8,15,817.0,65.0,1.1,22.0,419.5,80.02,39.09
2016,9,25,8,30,843.0,68.0,1.1,23.0,469.0,138.19,72.48
2016,9,25,8,45,857.0,72.0,1.1,24.0,514.0,190.92,110.91
2016,9,25,9,0,871.0,76.0,1.1,25.0,559.0,244.51,154.23
2016,9,25,9,15,885.0,78.0,1.1,25.5,599.5,297.12,198.57
2016,9,25,9,30,899.0,80.0,1.1,26.0,640.0,350.1,243.17
2016,9,25,9,45,916.0,78.5,1.1,27.0,675.5,401.34,285.06
2016,9,25,10,0,933.0,77.0,1.1,28.0,711.0,452.67,325.71
2016,9,25,10,15,940.0,78.0,1.05,28.5,738.5,501.49,363.63
2016,9,25,10,30,947.0,79.0,1.0,29.0,766.0,549.07,399.22
2016,9,25,10,45,941.5,84.5,1.0,29.5,783.5,592.5,430.95
2016,9,25,11,0,936.0,90.0,1.0,30.0,801.0,633.38,459.85
2016,9,25,11,15,939.0,90.5,1.0,30.0,812.5,672.2,487.57
2016,9,25,11,30,942.0,91.0,1.0,30.0,824.0,708.74,513.13
2016,9,25,11,45,926.5,99.5,1.0,30.5,823.5,737.77,531.9
2016,9,25,12,0,911.0,108.0,1.0,31.0,823.0,763.3,547.08
2016,9,25,12,15,910.0,107.5,1.0,31.0,818.5,787.35,562.36
2016,9,25,12,30,909.0,107.0,1.0,31.0,814.0,808.42,575.77
2016,9,25,12,45,901.5,108.5,1.05,31.0,800.0,823.36,586.02
2016,9,25,13,0,894.0,110.0,1.1,31.0,786.0,835.02,594.39
2016,9,25,13,15,888.0,109.0,1.1,30.5,765.5,842.05,600.5
2016,9,25,13,30,882.0,108.0,1.1,30.0,745.0,845.78,604.73
2016,9,25,13,45,865.5,109.5,1.15,30.0,715.0,845.84,606.27
2016,9,25,14,0,849.0,111.0,1.2,30.0,685.0,837.54,602.62
2016,9,25,14,15,836.5,109.0,1.2,29.5,650.0,825.54,597.31
2016,9,25,14,30,824.0,107.0,1.2,29.0,615.0,810.48,590.13
2016,9,25,14,45,800.5,106.0,1.2,29.0,573.0,784.74,574.81
2016,9,25,15,0,777.0,105.0,1.2,29.0,531.0,756.52,557.88
2016,9,25,15,15,753.5,101.0,1.15,28.5,485.0,726.41,540.1
2016,9,25,15,30,730.0,97.0,1.1,28.0,439.0,691.02,518.49
2016,9,25,15,45,695.5,92.5,1.1,27.5,389.5,645.33,489.78
2016,9,25,16,0,661.0,88.0,1.1,27.0,340.0,598.89,459.46
2016,9,25,16,15,615.5,81.0,1.05,26.0,289.0,541.57,419.98
2016,9,25,16,30,570.0,74.0,1.0,25.0,238.0,484.97,379.31
2016,9,25,16,45,505.0,64.5,0.95,24.5,188.0,414.6,325.48
2016,9,25,17,0,440.0,55.0,0.9,24.0,138.0,347.3,271.55
2016,9,25,17,15,338.5,41.5,0.8,22.5,93.5,260.02,200.33
2016,9,25,17,30,237.0,28.0,0.7,21.0,49.0,179.63,123.19
2016,9,25,17,45,118.5,14.0,0.65,20.0,24.5,66.94,0.0
2016,9,25,18,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,15,134.5,15.0,1.15,17.0,27.5,14.3,0.0
2016,9,26,6,30,269.0,30.0,1.0,18.0,55.0,24.24,13.88
2016,9,26,6,45,372.0,42.0,0.85,19.0,101.0,32.85,22.63
2016,9,26,7,0,475.0,54.0,0.7,20.0,147.0,41.02,30.11
2016,9,26,7,15,540.5,62.5,0.7,21.0,198.0,45.66,34.25
2016,9,26,7,30,606.0,71.0,0.7,22.0,249.0,50.1,38.02
2016,9,26,7,45,650.0,77.5,0.7,23.0,300.5,52.68,40.02
2016,9,26,8,0,694.0,84.0,0.7,24.0,352.0,55.15,41.84
2016,9,26,8,15,725.0,88.5,0.7,25.0,401.5,87.31,47.6
2016,9,26,8,30,756.0,93.0,0.7,26.0,451.0,141.24,77.59
2016,9,26,8,45,779.0,97.0,0.7,27.0,496.5,190.94,112.48
2016,9,26,9,0,802.0,101.0,0.7,28.0,542.0,242.67,152.81
2016,9,26,9,15,818.5,103.5,0.7,28.5,582.5,293.24,194.23
2016,9,26,9,30,835.0,106.0,0.7,29.0,623.0,344.65,236.28
2016,9,26,9,45,847.0,108.5,0.75,30.0,657.5,395.05,276.57
2016,9,26,10,0,859.0,111.0,0.8,31.0,692.0,445.34,315.57
2016,9,26,10,15,867.5,112.5,0.85,31.0,719.5,492.85,352.77
2016,9,26,10,30,876.0,114.0,0.9,31.0,747.0,541.9,390.0
2016,9,26,10,45,880.0,116.0,0.95,31.5,766.0,584.7,421.21
2016,9,26,11,0,884.0,118.0,1.0,32.0,785.0,625.79,450.4
2016,9,26,11,15,887.0,119.0,1.05,32.0,797.0,663.47,477.55
2016,9,26,11,30,890.0,120.0,1.1,32.0,809.0,699.01,502.77
2016,9,26,11,45,888.0,121.5,1.15,32.0,812.0,729.3,524.12
2016,9,26,12,0,886.0,123.0,1.2,32.0,815.0,756.88,543.22
2016,9,26,12,15,884.5,123.0,1.2,32.0,810.0,780.58,558.35
2016,9,26,12,30,883.0,123.0,1.2,32.0,805.0,801.38,571.67
2016,9,26,12,45,913.5,105.5,1.25,32.0,801.5,826.61,588.5
2016,9,26,13,0,944.0,88.0,1.3,32.0,798.0,848.88,603.48
2016,9,26,13,15,938.5,87.5,1.3,31.5,777.0,857.02,610.22
2016,9,26,13,30,933.0,87.0,1.3,31.0,756.0,861.72,615.1
2016,9,26,13,45,925.0,85.5,1.3,31.0,728.0,859.86,614.75
2016,9,26,14,0,917.0,84.0,1.3,31.0,700.0,854.59,612.45
2016,9,26,14,15,906.0,82.5,1.3,30.5,664.5,843.53,607.81
2016,9,26,14,30,895.0,81.0,1.3,30.0,629.0,829.29,601.26
2016,9,26,14,45,880.5,79.0,1.3,30.0,588.0,808.59,589.38
2016,9,26,15,0,866.0,77.0,1.3,30.0,547.0,785.1,575.71
2016,9,26,15,15,846.0,74.0,1.3,29.5,500.5,753.54,557.71
2016,9,26,15,30,826.0,71.0,1.3,29.0,454.0,725.85,542.11
2016,9,26,15,45,752.5,77.5,1.3,29.0,397.0,662.36,500.32
2016,9,26,16,0,679.0,84.0,1.3,29.0,340.0,603.85,460.98
2016,9,26,16,15,633.5,77.0,1.2,28.0,288.5,546.19,421.16
2016,9,26,16,30,588.0,70.0,1.1,27.0,237.0,489.24,380.06
2016,9,26,16,45,483.0,64.5,1.0,26.0,182.5,398.73,311.43
2016,9,26,17,0,378.0,59.0,0.9,25.0,128.0,313.02,243.71
2016,9,26,17,15,281.5,43.0,0.85,23.5,85.0,229.17,175.29
2016,9,26,17,30,185.0,27.0,0.8,22.0,42.0,149.27,96.86
2016,9,26,17,45,92.5,13.5,0.75,21.0,21.0,54.29,0.0
2016,9,26,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,6,15,64.0,14.0,1.05,17.0,20.0,13.34,0.0
2016,9,27,6,30,128.0,28.0,0.9,17.0,40.0,21.79,11.76
2016,9,27,6,45,203.5,48.5,0.8,17.5,81.5,37.27,26.56
2016,9,27,7,0,279.0,69.0,0.7,18.0,123.0,52.13,40.02
2016,9,27,7,15,337.5,85.5,0.7,19.0,170.0,63.22,49.83
2016,9,27,7,30,396.0,102.0,0.7,20.0,217.0,73.8,58.88
2016,9,27,7,45,443.5,114.5,0.7,21.0,266.0,80.91,64.67
2016,9,27,8,0,491.0,127.0,0.7,22.0,315.0,87.68,69.99
2016,9,27,8,15,525.0,137.0,0.65,22.5,362.0,115.21,76.17
2016,9,27,8,30,559.0,147.0,0.6,23.0,409.0,158.04,99.82
2016,9,27,8,45,578.0,157.0,0.6,24.0,451.5,202.19,130.8
2016,9,27,9,0,597.0,167.0,0.6,25.0,494.0,248.13,166.07
2016,9,27,9,15,617.0,173.5,0.65,25.5,533.0,293.35,202.33
2016,9,27,9,30,637.0,180.0,0.7,26.0,572.0,339.7,239.6
2016,9,27,9,45,707.0,161.5,0.75,27.0,619.0,383.97,273.74
2016,9,27,10,0,777.0,143.0,0.8,28.0,666.0,434.0,311.86
2016,9,27,10,15,786.5,145.5,0.85,28.0,692.5,483.09,350.21
2016,9,27,10,30,796.0,148.0,0.9,28.0,719.0,527.74,384.58
2016,9,27,10,45,712.5,192.5,0.95,28.5,714.0,556.85,405.93
2016,9,27,11,0,629.0,237.0,1.0,29.0,709.0,580.99,422.71
2016,9,27,11,15,633.5,238.5,1.0,29.0,720.5,613.26,445.85
2016,9,27,11,30,638.0,240.0,1.0,29.0,732.0,644.26,467.62
2016,9,27,11,45,585.5,266.5,1.05,29.0,719.5,657.04,476.37
2016,9,27,12,0,533.0,293.0,1.1,29.0,707.0,666.42,482.68
2016,9,27,12,15,531.0,292.5,1.1,29.0,702.5,683.48,494.63
2016,9,27,12,30,529.0,292.0,1.1,29.0,698.0,698.64,505.16
2016,9,27,12,45,596.0,255.5,1.15,29.5,706.5,730.09,527.61
2016,9,27,13,0,663.0,219.0,1.2,30.0,715.0,763.35,550.91
2016,9,27,13,15,654.5,216.0,1.2,29.5,694.5,765.7,553.96
2016,9,27,13,30,646.0,213.0,1.2,29.0,674.0,765.29,555.57
2016,9,27,13,45,577.0,231.5,1.25,29.0,631.5,731.63,533.46
2016,9,27,14,0,508.0,250.0,1.3,29.0,589.0,699.17,512.03
2016,9,27,14,15,492.0,241.5,1.3,28.5,556.0,679.74,501.16
2016,9,27,14,30,476.0,233.0,1.3,28.0,523.0,658.34,488.69
2016,9,27,14,45,455.0,222.5,1.3,27.5,484.0,628.97,470.58
2016,9,27,15,0,434.0,212.0,1.3,27.0,445.0,598.11,451.19
2016,9,27,15,15,408.5,198.5,1.25,26.5,402.5,547.97,417.68
2016,9,27,15,30,383.0,185.0,1.2,26.0,360.0,508.66,391.12
2016,9,27,15,45,378.5,163.5,1.15,25.5,320.5,474.55,368.21
2016,9,27,16,0,374.0,142.0,1.1,25.0,281.0,438.98,343.53
2016,9,27,16,15,332.0,124.5,1.0,24.0,234.5,382.04,301.66
2016,9,27,16,30,290.0,107.0,0.9,23.0,188.0,326.64,259.56
2016,9,27,16,45,267.0,85.5,0.85,22.0,147.5,279.04,222.29
2016,9,27,17,0,244.0,64.0,0.8,21.0,107.0,242.31,191.54
2016,9,27,17,15,172.0,43.0,0.7,20.0,68.5,170.69,131.11
2016,9,27,17,30,100.0,22.0,0.6,19.0,30.0,97.15,57.92
2016,9,27,17,45,50.0,11.0,0.55,18.0,15.0,32.66,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,85.5,15.5,0.6,12.5,23.0,14.77,0.0
2016,9,28,6,30,171.0,31.0,0.5,13.0,46.0,24.33,13.8
2016,9,28,6,45,268.0,47.5,0.45,13.5,89.0,36.63,26.45
2016,9,28,7,0,365.0,64.0,0.4,14.0,132.0,48.43,37.43
2016,9,28,7,15,430.5,75.5,0.35,14.5,180.5,55.82,44.23
2016,9,28,7,30,496.0,87.0,0.3,15.0,229.0,62.91,50.51
2016,9,28,7,45,554.0,92.5,0.3,16.0,280.0,65.16,52.23
2016,9,28,8,0,612.0,98.0,0.3,17.0,331.0,66.29,52.86
2016,9,28,8,15,645.5,104.0,0.35,17.5,379.0,92.64,57.11
2016,9,28,8,30,679.0,110.0,0.4,18.0,427.0,138.2,81.26
2016,9,28,8,45,701.5,115.5,0.45,19.0,471.0,185.22,114.68
2016,9,28,9,0,724.0,121.0,0.5,20.0,515.0,234.3,153.61
2016,9,28,9,15,742.5,124.5,0.55,20.5,554.5,282.59,193.92
2016,9,28,9,30,761.0,128.0,0.6,21.0,594.0,332.04,235.35
2016,9,28,9,45,774.5,131.0,0.65,22.0,627.5,380.23,274.86
2016,9,28,10,0,788.0,134.0,0.7,23.0,661.0,432.25,316.0
2016,9,28,10,15,797.5,136.0,0.75,23.5,688.0,477.42,351.69
2016,9,28,10,30,807.0,138.0,0.8,24.0,715.0,521.97,385.93
2016,9,28,10,45,763.5,163.5,0.85,24.5,721.0,556.24,411.66
2016,9,28,11,0,720.0,189.0,0.9,25.0,727.0,588.43,434.89
2016,9,28,11,15,724.5,190.5,0.95,25.0,738.5,623.5,460.85
2016,9,28,11,30,729.0,192.0,1.0,25.0,750.0,657.03,485.26
2016,9,28,11,45,690.5,212.0,1.1,25.0,743.0,677.02,499.9
2016,9,28,12,0,652.0,232.0,1.2,25.0,736.0,692.93,511.6
2016,9,28,12,15,650.0,231.5,1.2,25.0,731.5,712.38,525.42
2016,9,28,12,30,648.0,231.0,1.2,25.0,727.0,729.55,537.53
2016,9,28,12,45,678.5,212.5,1.3,25.0,724.0,751.99,555.01
2016,9,28,13,0,709.0,194.0,1.4,25.0,721.0,772.39,571.09
2016,9,28,13,15,701.0,191.5,1.4,24.5,700.5,775.9,575.16
2016,9,28,13,30,693.0,189.0,1.4,24.0,680.0,776.55,577.53
2016,9,28,13,45,645.5,200.5,1.45,24.0,643.5,756.55,564.55
2016,9,28,14,0,598.0,212.0,1.5,24.0,607.0,730.3,547.46
2016,9,28,14,15,581.5,205.5,1.45,23.5,573.5,711.95,536.69
2016,9,28,14,30,565.0,199.0,1.4,23.0,540.0,691.39,524.22
2016,9,28,14,45,543.0,191.5,1.4,23.0,501.0,663.33,505.81
2016,9,28,15,0,521.0,184.0,1.4,23.0,462.0,633.61,486.07
2016,9,28,15,15,493.5,173.5,1.35,22.0,418.5,594.89,461.07
2016,9,28,15,30,466.0,163.0,1.3,21.0,375.0,555.24,434.82
2016,9,28,15,45,455.5,145.5,1.3,20.5,333.0,519.22,410.47
2016,9,28,16,0,445.0,128.0,1.3,20.0,291.0,481.87,384.29
2016,9,28,16,15,398.0,114.0,1.2,19.0,243.0,423.19,340.48
2016,9,28,16,30,351.0,100.0,1.1,18.0,195.0,366.11,296.38
2016,9,28,16,45,317.0,80.5,1.05,17.5,152.5,312.13,252.76
2016,9,28,17,0,283.0,61.0,1.0,17.0,110.0,259.52,208.25
2016,9,28,17,15,197.5,42.0,0.95,16.0,70.5,182.43,141.98
2016,9,28,17,30,112.0,23.0,0.9,15.0,31.0,103.26,56.21
2016,9,28,17,45,56.0,11.5,0.85,14.5,15.5,35.56,0.0
2016,9,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,6,15,133.0,14.0,0.8,9.5,25.0,13.34,0.0
2016,9,29,6,30,266.0,28.0,0.8,10.0,50.0,22.78,12.4
2016,9,29,6,45,376.5,39.0,0.85,10.5,95.0,30.55,21.37
2016,9,29,7,0,487.0,50.0,0.9,11.0,140.0,37.96,28.49
2016,9,29,7,15,553.0,57.5,0.9,11.5,190.0,41.91,32.27
2016,9,29,7,30,619.0,65.0,0.9,12.0,240.0,45.73,35.74
2016,9,29,7,45,666.0,70.0,0.9,12.5,291.5,47.38,37.12
2016,9,29,8,0,713.0,75.0,0.9,13.0,343.0,49.0,38.39
2016,9,29,8,15,743.5,79.0,0.85,13.5,392.0,80.27,46.49
2016,9,29,8,30,774.0,83.0,0.8,14.0,441.0,128.76,71.49
2016,9,29,8,45,797.0,85.5,0.75,15.0,486.0,177.96,106.78
2016,9,29,9,0,820.0,88.0,0.7,16.0,531.0,229.1,148.33
2016,9,29,9,15,836.0,90.5,0.7,16.5,571.0,280.2,192.24
2016,9,29,9,30,852.0,93.0,0.7,17.0,611.0,332.02,236.9
2016,9,29,9,45,865.5,94.0,0.75,18.0,645.5,386.73,282.67
2016,9,29,10,0,879.0,95.0,0.8,19.0,680.0,436.3,323.35
2016,9,29,10,15,887.5,96.5,0.85,19.5,707.0,483.72,361.89
2016,9,29,10,30,896.0,98.0,0.9,20.0,734.0,530.14,398.53
2016,9,29,10,45,897.0,101.0,0.95,20.5,752.5,572.69,431.29
2016,9,29,11,0,898.0,104.0,1.0,21.0,771.0,613.26,461.69
2016,9,29,11,15,901.0,104.5,1.05,21.5,782.5,650.61,489.1
2016,9,29,11,30,904.0,105.0,1.1,22.0,794.0,685.76,514.33
2016,9,29,11,45,901.5,107.0,1.15,22.5,796.0,716.25,535.8
2016,9,29,12,0,899.0,109.0,1.2,23.0,798.0,743.97,554.73
2016,9,29,12,15,897.5,108.5,1.2,23.0,793.5,767.11,570.12
2016,9,29,12,30,896.0,108.0,1.2,23.0,789.0,787.28,583.58
2016,9,29,12,45,901.0,103.5,1.3,23.0,778.0,805.35,596.94
2016,9,29,13,0,906.0,99.0,1.4,23.0,767.0,820.37,608.39
2016,9,29,13,15,900.0,98.0,1.4,23.0,746.5,827.14,613.36
2016,9,29,13,30,894.0,97.0,1.4,23.0,726.0,830.6,616.36
2016,9,29,13,45,879.0,98.0,1.45,23.0,696.0,825.66,614.51
2016,9,29,14,0,864.0,99.0,1.5,23.0,666.0,817.52,610.72
2016,9,29,14,15,851.5,97.0,1.5,22.5,631.0,810.77,608.64
2016,9,29,14,30,839.0,95.0,1.5,22.0,596.0,795.45,600.82
2016,9,29,14,45,821.5,92.5,1.55,22.0,555.0,772.67,587.34
2016,9,29,15,0,804.0,90.0,1.6,22.0,514.0,747.26,572.02
2016,9,29,15,15,781.0,86.5,1.6,21.0,468.5,714.07,552.73
2016,9,29,15,30,758.0,83.0,1.6,20.0,423.0,678.9,531.62
2016,9,29,15,45,731.5,77.0,1.6,19.5,374.5,636.57,503.69
2016,9,29,16,0,705.0,71.0,1.6,19.0,326.0,593.02,474.04
2016,9,29,16,15,658.5,65.5,1.6,18.0,275.0,539.91,435.67
2016,9,29,16,30,612.0,60.0,1.6,17.0,224.0,484.07,393.26
2016,9,29,16,45,549.0,52.0,1.65,16.5,174.5,416.55,338.78
2016,9,29,17,0,486.0,44.0,1.7,16.0,125.0,352.15,283.89
2016,9,29,17,15,367.5,33.0,1.7,15.0,81.5,259.35,202.86
2016,9,29,17,30,249.0,22.0,1.7,14.0,38.0,166.26,78.09
2016,9,29,17,45,124.5,11.0,1.75,13.5,19.0,64.63,0.0
2016,9,29,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,6,15,155.0,13.0,1.35,9.0,25.0,12.39,0.0
2016,9,30,6,30,310.0,26.0,1.4,9.0,50.0,21.02,10.66
2016,9,30,6,45,423.0,35.5,1.45,9.5,96.0,27.52,18.71
2016,9,30,7,0,536.0,45.0,1.5,10.0,142.0,33.75,24.79
2016,9,30,7,15,601.5,51.0,1.5,10.5,193.0,36.7,27.67
2016,9,30,7,30,667.0,57.0,1.5,11.0,244.0,43.42,33.79
2016,9,30,7,45,713.0,61.0,1.55,11.5,296.0,44.82,34.95
2016,9,30,8,0,759.0,65.0,1.6,12.0,348.0,46.24,36.07
2016,9,30,8,15,787.5,68.0,1.6,12.5,397.0,70.9,38.9
2016,9,30,8,30,816.0,71.0,1.6,13.0,446.0,120.7,63.9
2016,9,30,8,45,838.5,73.5,1.6,13.5,492.0,171.96,101.08
2016,9,30,9,0,861.0,76.0,1.6,14.0,538.0,231.01,150.03
2016,9,30,9,15,875.5,78.0,1.6,14.0,578.0,282.92,196.02
2016,9,30,9,30,890.0,80.0,1.6,14.0,618.0,335.23,242.9
2016,9,30,9,45,903.5,80.0,1.6,14.5,652.5,385.68,287.36
2016,9,30,10,0,917.0,80.0,1.6,15.0,687.0,435.91,330.58
2016,9,30,10,15,924.5,81.5,1.6,15.0,714.0,484.38,371.9
2016,9,30,10,30,932.0,83.0,1.6,15.0,741.0,531.66,411.16
2016,9,30,10,45,937.0,84.0,1.65,15.5,760.5,575.78,446.42
2016,9,30,11,0,942.0,85.0,1.7,16.0,780.0,618.09,479.35
2016,9,30,11,15,945.0,85.5,1.7,16.0,792.0,656.72,509.36
2016,9,30,11,30,948.0,86.0,1.7,16.0,804.0,693.02,537.05
2016,9,30,11,45,949.0,86.0,1.75,16.5,807.5,725.0,560.49
2016,9,30,12,0,950.0,86.0,1.8,17.0,811.0,754.2,580.45
2016,9,30,12,15,949.0,86.0,1.85,17.0,806.0,779.05,598.09
2016,9,30,12,30,948.0,86.0,1.9,17.0,801.0,800.8,613.67
2016,9,30,12,45,940.0,87.5,1.95,17.0,787.0,815.56,624.51
2016,9,30,13,0,932.0,89.0,2.0,17.0,773.0,826.91,633.18
2016,9,30,13,15,926.5,88.5,2.0,16.5,752.0,834.7,640.32
2016,9,30,13,30,921.0,88.0,2.0,16.0,731.0,839.12,645.31
2016,9,30,13,45,913.0,86.5,2.05,16.0,702.5,837.05,645.26
