Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,14,0,905.0,85.0,2.1,16.0,674.0,831.63,643.06
2016,9,30,14,15,893.0,83.0,2.15,15.5,638.5,819.15,637.25
2016,9,30,14,30,881.0,81.0,2.2,15.0,603.0,803.54,629.32
2016,9,30,14,45,866.0,78.5,2.25,15.0,562.0,782.0,616.0
2016,9,30,15,0,851.0,76.0,2.3,15.0,521.0,757.73,600.68
2016,9,30,15,15,829.0,73.0,2.3,14.5,474.5,730.95,584.16
2016,9,30,15,30,807.0,70.0,2.3,14.0,428.0,696.18,561.43
2016,9,30,15,45,776.5,66.5,2.3,14.0,378.0,652.89,530.82
2016,9,30,16,0,746.0,63.0,2.3,14.0,328.0,608.51,498.63
2016,9,30,16,15,700.5,58.0,2.25,13.5,276.5,551.66,455.51
2016,9,30,16,30,655.0,53.0,2.2,13.0,225.0,495.36,410.5
2016,9,30,16,45,583.0,46.5,2.2,12.5,174.0,427.09,353.52
2016,9,30,17,0,511.0,40.0,2.2,12.0,123.0,358.86,293.81
2016,9,30,17,15,387.5,30.0,2.1,11.5,79.5,264.48,208.35
2016,9,30,17,30,264.0,20.0,2.0,11.0,36.0,168.31,56.67
2016,9,30,17,45,132.0,10.0,1.9,11.0,18.0,66.39,0.0
2016,9,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,161.0,12.5,1.2,8.5,25.0,11.91,0.0
2016,10,1,6,30,322.0,25.0,1.2,9.0,50.0,20.21,9.57
2016,10,1,6,45,438.0,34.5,1.3,10.0,96.5,26.77,17.96
2016,10,1,7,0,554.0,44.0,1.4,11.0,143.0,33.06,24.03
2016,10,1,7,15,621.0,50.5,1.45,11.5,195.5,36.47,27.33
2016,10,1,7,30,688.0,57.0,1.5,12.0,248.0,43.63,33.83
2016,10,1,7,45,733.0,61.0,1.55,12.5,300.5,45.03,34.99
2016,10,1,8,0,778.0,65.0,1.6,13.0,353.0,46.45,36.11
2016,10,1,8,15,807.0,68.0,1.55,13.5,402.5,69.41,38.28
2016,10,1,8,30,836.0,71.0,1.5,14.0,452.0,120.22,62.9
2016,10,1,8,45,860.0,72.5,1.5,14.5,499.0,178.12,104.8
2016,10,1,9,0,884.0,74.0,1.5,15.0,546.0,231.46,148.62
2016,10,1,9,15,899.0,76.0,1.45,15.5,586.5,284.59,194.98
2016,10,1,9,30,914.0,78.0,1.4,16.0,627.0,338.15,242.03
2016,10,1,9,45,928.5,78.0,1.4,16.5,662.0,390.03,287.23
2016,10,1,10,0,943.0,78.0,1.4,17.0,697.0,441.75,331.19
2016,10,1,10,15,950.5,79.0,1.4,17.0,724.5,490.87,372.64
2016,10,1,10,30,958.0,80.0,1.4,17.0,752.0,538.75,411.96
2016,10,1,10,45,963.0,80.5,1.4,17.5,772.0,583.39,446.96
2016,10,1,11,0,968.0,81.0,1.4,18.0,792.0,626.13,479.48
2016,10,1,11,15,971.0,81.5,1.4,18.0,804.0,665.59,509.64
2016,10,1,11,30,974.0,82.0,1.4,18.0,816.0,702.65,537.42
2016,10,1,11,45,974.0,82.5,1.45,18.5,819.0,735.12,560.86
2016,10,1,12,0,974.0,83.0,1.5,19.0,822.0,764.71,580.75
2016,10,1,12,15,973.0,82.5,1.55,19.0,817.0,789.54,598.11
2016,10,1,12,30,972.0,82.0,1.6,19.0,812.0,811.18,613.39
2016,10,1,12,45,968.5,82.0,1.65,19.5,798.5,828.15,624.44
2016,10,1,13,0,965.0,82.0,1.7,20.0,785.0,841.72,633.3
2016,10,1,13,15,959.5,81.0,1.7,19.5,763.5,849.19,640.08
2016,10,1,13,30,954.0,80.0,1.7,19.0,742.0,853.14,644.71
2016,10,1,13,45,945.0,79.5,1.75,19.0,713.0,851.36,644.96
2016,10,1,14,0,936.0,79.0,1.8,19.0,684.0,846.14,643.07
2016,10,1,14,15,924.5,77.5,1.8,18.5,648.0,834.42,637.58
2016,10,1,14,30,913.0,76.0,1.8,18.0,612.0,819.48,629.99
2016,10,1,14,45,896.5,74.0,1.85,18.0,570.0,796.96,616.46
2016,10,1,15,0,880.0,72.0,1.9,18.0,528.0,771.65,600.95
2016,10,1,15,15,858.5,69.5,1.9,17.5,481.0,739.43,581.02
2016,10,1,15,30,837.0,67.0,1.9,17.0,434.0,710.93,563.49
2016,10,1,15,45,805.0,64.0,1.9,17.0,383.0,666.58,532.78
2016,10,1,16,0,773.0,61.0,1.9,17.0,332.0,621.15,500.55
2016,10,1,16,15,727.5,56.5,1.85,16.5,279.5,564.29,458.25
2016,10,1,16,30,682.0,52.0,1.8,16.0,227.0,507.91,413.9
2016,10,1,16,45,606.5,45.5,1.8,15.5,175.0,432.44,352.29
2016,10,1,17,0,531.0,39.0,1.8,15.0,123.0,366.28,294.81
2016,10,1,17,15,396.5,29.0,1.75,14.0,78.5,266.19,205.26
2016,10,1,17,30,262.0,19.0,1.7,13.0,34.0,163.26,20.61
2016,10,1,17,45,131.0,9.5,1.65,12.5,17.0,64.93,0.0
2016,10,1,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,151.0,12.0,1.1,8.5,23.5,11.44,0.0
2016,10,2,6,30,302.0,24.0,1.1,9.0,47.0,19.38,8.4
2016,10,2,6,45,417.0,34.0,1.1,10.0,92.5,26.43,17.61
2016,10,2,7,0,532.0,44.0,1.1,11.0,138.0,33.17,24.12
2016,10,2,7,15,599.5,50.5,1.1,11.5,189.0,36.56,27.42
2016,10,2,7,30,667.0,57.0,1.1,12.0,240.0,43.74,33.93
2016,10,2,7,45,713.5,60.5,1.15,12.5,291.5,44.69,34.71
2016,10,2,8,0,760.0,64.0,1.2,13.0,343.0,45.72,35.48
2016,10,2,8,15,788.5,67.5,1.2,13.5,392.0,66.4,37.31
2016,10,2,8,30,817.0,71.0,1.2,14.0,441.0,116.45,60.97
2016,10,2,8,45,841.0,72.5,1.2,14.5,486.5,167.0,96.49
2016,10,2,9,0,865.0,74.0,1.2,15.0,532.0,225.45,144.21
2016,10,2,9,15,878.5,76.0,1.2,15.0,571.0,277.15,189.6
2016,10,2,9,30,892.0,78.0,1.2,15.0,610.0,329.15,235.86
2016,10,2,9,45,903.5,78.5,1.3,15.5,643.5,379.25,280.03
2016,10,2,10,0,915.0,79.0,1.4,16.0,677.0,428.95,322.95
2016,10,2,10,15,702.0,167.5,1.45,16.0,637.0,450.82,345.25
2016,10,2,10,30,489.0,256.0,1.5,16.0,597.0,459.46,354.64
2016,10,2,10,45,246.0,211.5,1.55,16.0,383.5,319.64,250.46
2016,10,2,11,0,3.0,167.0,1.6,16.0,170.0,156.53,121.61
2016,10,2,11,15,33.5,254.0,1.65,16.0,279.5,254.81,199.96
2016,10,2,11,30,64.0,341.0,1.7,16.0,389.0,356.72,278.34
2016,10,2,11,45,33.0,246.5,1.75,16.0,271.5,253.3,198.18
2016,10,2,12,0,2.0,152.0,1.8,16.0,154.0,143.33,111.15
2016,10,2,12,15,1.0,142.0,1.8,16.0,143.0,133.46,103.46
2016,10,2,12,30,0.0,132.0,1.8,16.0,132.0,123.46,95.44
2016,10,2,12,45,231.0,205.5,1.85,16.0,373.0,384.8,307.34
2016,10,2,13,0,462.0,279.0,1.9,16.0,614.0,652.71,508.63
2016,10,2,13,15,689.5,182.5,1.9,16.0,666.0,747.03,580.1
2016,10,2,13,30,917.0,86.0,1.9,16.0,718.0,826.62,637.01
2016,10,2,13,45,458.5,81.0,1.9,16.0,397.0,466.18,373.66
2016,10,2,14,0,0.0,76.0,1.9,16.0,76.0,70.82,52.79
2016,10,2,14,15,441.0,78.0,1.9,16.0,334.5,452.27,369.26
2016,10,2,14,30,882.0,80.0,1.9,16.0,593.0,795.84,623.21
2016,10,2,14,45,646.0,135.0,1.95,16.0,496.5,677.03,535.86
2016,10,2,15,0,410.0,190.0,2.0,16.0,400.0,546.25,436.39
2016,10,2,15,15,609.0,130.0,2.0,15.5,410.0,628.31,505.16
2016,10,2,15,30,808.0,70.0,2.0,15.0,420.0,689.75,554.02
2016,10,2,15,45,776.0,66.5,2.0,15.0,370.0,645.56,522.02
2016,10,2,16,0,744.0,63.0,2.0,15.0,320.0,600.35,489.34
2016,10,2,16,15,696.5,58.0,1.95,14.5,268.0,542.58,445.16
2016,10,2,16,30,649.0,53.0,1.9,14.0,216.0,485.45,399.47
2016,10,2,16,45,567.0,47.0,1.9,13.5,165.0,413.21,339.27
2016,10,2,17,0,485.0,41.0,1.9,13.0,114.0,341.24,276.45
2016,10,2,17,15,346.5,30.0,1.8,12.5,71.5,240.35,184.06
2016,10,2,17,30,208.0,19.0,1.7,12.0,29.0,135.12,0.0
2016,10,2,17,45,104.0,9.5,1.6,11.5,14.5,53.0,0.0
2016,10,2,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,131.5,12.0,0.9,9.5,21.5,11.44,0.0
2016,10,3,6,30,263.0,24.0,0.8,10.0,43.0,19.51,7.77
2016,10,3,6,45,380.5,34.0,0.75,10.5,86.5,26.54,17.63
2016,10,3,7,0,498.0,44.0,0.7,11.0,130.0,33.27,24.21
2016,10,3,7,15,567.0,50.5,0.7,11.5,180.0,36.64,27.5
2016,10,3,7,30,636.0,57.0,0.7,12.0,230.0,39.93,30.53
2016,10,3,7,45,459.0,97.5,0.7,12.5,235.0,69.33,56.77
2016,10,3,8,0,282.0,138.0,0.7,13.0,240.0,101.75,85.06
2016,10,3,8,15,194.0,165.0,0.65,13.0,240.0,131.28,102.27
2016,10,3,8,30,106.0,192.0,0.6,13.0,240.0,164.08,127.72
2016,10,3,8,45,63.0,193.0,0.6,13.5,222.5,169.46,132.53
2016,10,3,9,0,20.0,194.0,0.6,14.0,205.0,175.03,138.28
2016,10,3,9,15,10.0,137.5,0.6,14.5,143.0,128.07,100.23
2016,10,3,9,30,0.0,81.0,0.6,15.0,81.0,75.46,57.32
2016,10,3,9,45,6.5,150.0,0.65,15.5,154.5,139.89,109.51
2016,10,3,10,0,13.0,219.0,0.7,16.0,228.0,203.57,159.37
2016,10,3,10,15,109.5,275.5,0.7,16.0,351.5,289.03,224.63
2016,10,3,10,30,206.0,332.0,0.7,16.0,475.0,390.66,300.84
2016,10,3,10,45,142.0,334.5,0.75,16.5,434.5,372.76,286.7
2016,10,3,11,0,78.0,337.0,0.8,17.0,394.0,349.66,268.97
2016,10,3,11,15,46.5,293.5,0.8,17.0,327.5,298.09,230.16
2016,10,3,11,30,15.0,250.0,0.8,17.0,261.0,241.42,186.77
2016,10,3,11,45,22.5,275.0,0.85,17.0,292.0,270.9,209.9
2016,10,3,12,0,30.0,300.0,0.9,17.0,323.0,304.38,235.47
2016,10,3,12,15,32.5,302.5,0.9,17.0,327.5,311.77,241.01
2016,10,3,12,30,35.0,305.0,0.9,17.0,332.0,319.28,246.85
2016,10,3,12,45,76.5,325.5,0.95,17.0,381.5,374.31,289.57
2016,10,3,13,0,118.0,346.0,1.0,17.0,431.0,431.42,333.04
2016,10,3,13,15,75.5,311.0,0.95,17.0,365.0,366.94,284.01
2016,10,3,13,30,33.0,276.0,0.9,17.0,299.0,300.5,233.38
2016,10,3,13,45,56.5,281.5,0.9,17.0,319.0,327.96,255.81
2016,10,3,14,0,80.0,287.0,0.9,17.0,339.0,355.99,278.02
2016,10,3,14,15,58.5,260.0,0.9,16.5,297.0,312.57,245.35
2016,10,3,14,30,37.0,233.0,0.9,16.0,255.0,268.61,212.07
2016,10,3,14,45,34.5,215.5,0.9,16.0,234.5,249.91,198.21
2016,10,3,15,0,32.0,198.0,0.9,16.0,214.0,230.96,183.88
2016,10,3,15,15,16.0,140.5,0.9,15.5,148.5,148.04,117.79
2016,10,3,15,30,0.0,83.0,0.9,15.0,83.0,77.61,59.91
2016,10,3,15,45,356.0,72.5,0.9,15.0,193.5,357.53,296.65
2016,10,3,16,0,712.0,62.0,0.9,15.0,304.0,574.12,464.93
2016,10,3,16,15,664.0,57.0,0.85,14.5,254.0,517.16,419.02
2016,10,3,16,30,616.0,52.0,0.8,14.0,204.0,465.13,377.77
2016,10,3,16,45,539.5,45.0,0.8,14.0,155.0,392.18,317.6
2016,10,3,17,0,463.0,38.0,0.8,14.0,106.0,323.53,258.04
2016,10,3,17,15,325.5,27.5,0.75,13.5,65.5,225.55,167.94
2016,10,3,17,30,188.0,17.0,0.7,13.0,25.0,121.47,0.0
2016,10,3,17,45,94.0,8.5,0.65,13.0,12.5,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,15,85.0,13.0,0.75,10.5,19.0,12.39,0.0
2016,10,4,6,30,170.0,26.0,0.8,11.0,38.0,20.57,7.55
2016,10,4,6,45,270.5,41.5,0.9,11.5,79.0,32.26,22.42
2016,10,4,7,0,371.0,57.0,1.0,12.0,120.0,43.47,33.1
2016,10,4,7,15,445.5,67.0,1.0,12.0,168.5,51.22,40.45
2016,10,4,7,30,520.0,77.0,1.0,12.0,217.0,56.78,45.62
2016,10,4,7,45,556.0,88.0,1.0,12.5,264.5,62.88,50.98
2016,10,4,8,0,592.0,99.0,1.0,13.0,312.0,68.66,55.91
2016,10,4,8,15,628.5,105.5,0.95,13.0,360.0,83.49,56.71
2016,10,4,8,30,665.0,112.0,0.9,13.0,408.0,128.1,77.61
2016,10,4,8,45,527.0,156.0,0.9,13.5,405.5,183.76,124.27
2016,10,4,9,0,389.0,200.0,0.9,14.0,403.0,229.32,166.75
2016,10,4,9,15,255.5,235.0,0.9,14.5,373.0,248.71,188.09
2016,10,4,9,30,122.0,270.0,0.9,15.0,343.0,259.51,201.18
2016,10,4,9,45,108.0,283.5,0.95,15.5,350.5,280.22,217.69
2016,10,4,10,0,94.0,297.0,1.0,16.0,358.0,294.55,228.83
2016,10,4,10,15,170.5,311.0,1.0,16.0,426.5,343.81,266.17
2016,10,4,10,30,247.0,325.0,1.0,16.0,495.0,403.62,311.37
2016,10,4,10,45,568.5,218.0,1.0,16.5,624.0,489.66,376.7
2016,10,4,11,0,890.0,111.0,1.0,17.0,753.0,601.05,460.12
2016,10,4,11,15,894.0,111.5,1.05,17.0,765.0,638.46,488.39
2016,10,4,11,30,898.0,112.0,1.1,17.0,777.0,673.74,515.35
2016,10,4,11,45,906.0,109.0,1.2,17.5,782.0,706.03,539.39
2016,10,4,12,0,914.0,106.0,1.3,18.0,787.0,735.99,561.44
2016,10,4,12,15,913.0,105.5,1.35,18.0,781.5,759.5,578.39
2016,10,4,12,30,912.0,105.0,1.4,18.0,776.0,780.0,593.04
2016,10,4,12,45,914.5,101.5,1.5,18.0,764.5,797.0,605.93
2016,10,4,13,0,917.0,98.0,1.6,18.0,753.0,810.84,616.83
2016,10,4,13,15,911.0,96.5,1.65,18.0,731.5,816.97,622.06
2016,10,4,13,30,905.0,95.0,1.7,18.0,710.0,819.73,625.22
2016,10,4,13,45,898.5,93.0,1.8,18.0,682.0,818.21,626.11
2016,10,4,14,0,892.0,91.0,1.9,18.0,654.0,813.4,624.85
2016,10,4,14,15,879.5,89.0,1.95,17.5,618.5,800.63,618.87
2016,10,4,14,30,867.0,87.0,2.0,17.0,583.0,790.43,614.82
2016,10,4,14,45,852.5,83.5,2.05,17.0,542.0,768.51,601.29
2016,10,4,15,0,838.0,80.0,2.1,17.0,501.0,743.81,585.78
2016,10,4,15,15,814.5,76.5,2.1,16.5,454.5,709.86,564.08
2016,10,4,15,30,791.0,73.0,2.1,16.0,408.0,673.9,540.52
2016,10,4,15,45,761.0,68.5,2.15,16.0,358.5,630.49,510.05
2016,10,4,16,0,731.0,64.0,2.2,16.0,309.0,585.98,477.42
2016,10,4,16,15,681.0,59.0,2.15,15.5,257.5,527.29,432.07
2016,10,4,16,30,631.0,54.0,2.1,15.0,206.0,474.09,388.86
2016,10,4,16,45,553.5,46.0,2.1,14.5,156.0,399.06,326.16
2016,10,4,17,0,476.0,38.0,2.1,14.0,106.0,328.36,263.84
2016,10,4,17,15,329.0,27.0,2.0,13.5,64.5,225.33,165.31
2016,10,4,17,30,182.0,16.0,1.9,13.0,23.0,97.76,0.0
2016,10,4,17,45,91.0,8.0,1.85,12.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,121.0,12.0,1.2,7.5,19.5,11.44,0.0
2016,10,5,6,30,242.0,24.0,1.2,8.0,39.0,19.83,6.12
2016,10,5,6,45,377.0,34.0,1.3,9.0,84.5,26.86,17.86
2016,10,5,7,0,512.0,44.0,1.4,10.0,130.0,33.62,24.52
2016,10,5,7,15,586.0,51.0,1.4,10.5,181.5,37.41,28.24
2016,10,5,7,30,660.0,58.0,1.4,11.0,233.0,41.1,31.67
2016,10,5,7,45,711.0,62.0,1.45,12.0,285.5,46.44,36.36
2016,10,5,8,0,762.0,66.0,1.5,13.0,338.0,47.82,37.37
2016,10,5,8,15,793.0,69.5,1.45,13.5,388.0,61.78,37.54
2016,10,5,8,30,824.0,73.0,1.4,14.0,438.0,111.97,58.63
2016,10,5,8,45,849.5,75.0,1.35,14.5,484.5,163.22,93.33
2016,10,5,9,0,875.0,77.0,1.3,15.0,531.0,222.4,140.93
2016,10,5,9,15,891.0,79.0,1.25,15.5,571.5,275.06,186.36
2016,10,5,9,30,907.0,81.0,1.2,16.0,612.0,328.22,232.85
2016,10,5,9,45,922.5,81.0,1.2,16.5,647.5,379.79,277.72
2016,10,5,10,0,938.0,81.0,1.2,17.0,683.0,431.29,321.51
2016,10,5,10,15,946.0,82.0,1.2,17.5,710.5,480.14,362.11
2016,10,5,10,30,954.0,83.0,1.2,18.0,738.0,527.78,400.48
2016,10,5,10,45,961.5,83.0,1.25,18.5,758.5,572.82,436.03
2016,10,5,11,0,969.0,83.0,1.3,19.0,779.0,616.14,469.32
2016,10,5,11,15,972.0,83.5,1.3,19.0,790.5,655.36,499.32
2016,10,5,11,30,975.0,84.0,1.3,19.0,802.0,692.16,526.94
2016,10,5,11,45,978.0,83.5,1.35,19.0,805.5,725.4,552.02
2016,10,5,12,0,981.0,83.0,1.4,19.0,809.0,755.87,574.41
2016,10,5,12,15,980.0,82.5,1.45,19.0,804.0,780.6,591.73
2016,10,5,12,30,979.0,82.0,1.5,19.0,799.0,802.11,606.95
2016,10,5,12,45,972.5,83.0,1.6,19.5,784.5,817.77,617.69
2016,10,5,13,0,966.0,84.0,1.7,20.0,770.0,829.95,626.19
2016,10,5,13,15,960.5,83.5,1.7,19.5,748.5,837.8,633.28
2016,10,5,13,30,955.0,83.0,1.7,19.0,727.0,842.16,638.2
2016,10,5,13,45,946.5,81.5,1.75,19.0,697.5,839.58,637.91
2016,10,5,14,0,938.0,80.0,1.8,19.0,668.0,833.54,635.45
2016,10,5,14,15,925.5,78.5,1.8,19.0,631.5,821.0,628.17
2016,10,5,14,30,913.0,77.0,1.8,19.0,595.0,805.27,618.83
2016,10,5,14,45,895.5,75.0,1.85,19.0,552.0,782.07,604.78
2016,10,5,15,0,878.0,73.0,1.9,19.0,509.0,756.15,588.76
2016,10,5,15,15,854.0,70.0,1.9,18.5,461.5,727.44,571.25
2016,10,5,15,30,830.0,67.0,1.9,18.0,414.0,690.97,547.74
2016,10,5,15,45,792.5,64.5,1.9,18.0,362.0,643.99,514.88
2016,10,5,16,0,755.0,62.0,1.9,18.0,310.0,596.2,480.05
2016,10,5,16,15,703.0,57.0,1.85,17.0,257.5,535.75,434.74
2016,10,5,16,30,651.0,52.0,1.8,16.0,205.0,476.16,387.77
2016,10,5,16,45,562.0,45.0,1.75,15.5,153.5,400.11,324.27
2016,10,5,17,0,473.0,38.0,1.7,15.0,102.0,324.54,258.14
2016,10,5,17,15,317.0,26.5,1.65,14.0,61.0,215.64,152.66
2016,10,5,17,30,161.0,15.0,1.6,13.0,20.0,86.57,0.0
2016,10,5,17,45,80.5,7.5,1.6,12.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,132.5,10.5,0.9,8.5,19.0,10.01,0.0
2016,10,6,6,30,265.0,21.0,0.8,9.0,38.0,17.03,3.25
2016,10,6,6,45,394.5,31.0,0.75,10.0,82.5,24.23,15.43
2016,10,6,7,0,524.0,41.0,0.7,11.0,127.0,31.11,22.19
2016,10,6,7,15,596.0,47.5,0.7,11.5,177.5,34.62,25.63
2016,10,6,7,30,668.0,54.0,0.7,12.0,228.0,41.68,32.09
2016,10,6,7,45,715.5,58.0,0.75,13.0,280.0,43.17,33.3
2016,10,6,8,0,763.0,62.0,0.8,14.0,332.0,44.69,34.46
2016,10,6,8,15,793.5,65.5,0.8,14.5,381.0,56.47,34.49
2016,10,6,8,30,824.0,69.0,0.8,15.0,430.0,106.53,54.44
2016,10,6,8,45,847.5,71.0,0.85,16.0,476.0,157.4,88.09
2016,10,6,9,0,871.0,73.0,0.9,17.0,522.0,216.01,134.49
2016,10,6,9,15,886.0,75.0,0.9,17.5,562.0,268.07,178.92
2016,10,6,9,30,901.0,77.0,0.9,18.0,602.0,320.54,224.42
2016,10,6,9,45,917.5,76.0,0.95,19.0,636.5,371.13,267.67
2016,10,6,10,0,934.0,75.0,1.0,20.0,671.0,421.7,309.87
2016,10,6,10,15,941.5,76.5,1.0,20.5,698.0,470.43,349.87
2016,10,6,10,30,949.0,78.0,1.0,21.0,725.0,517.92,387.63
2016,10,6,10,45,953.0,79.0,1.0,21.5,744.0,561.72,421.49
2016,10,6,11,0,957.0,80.0,1.0,22.0,763.0,603.57,452.87
2016,10,6,11,15,960.0,80.5,1.0,22.0,774.0,642.22,481.99
2016,10,6,11,30,963.0,81.0,1.0,22.0,785.0,678.49,508.77
2016,10,6,11,45,963.0,81.0,1.0,22.5,787.5,709.76,530.56
2016,10,6,12,0,963.0,81.0,1.0,23.0,790.0,738.15,549.69
2016,10,6,12,15,961.5,81.0,1.0,23.0,784.5,762.48,565.82
2016,10,6,12,30,960.0,81.0,1.0,23.0,779.0,783.65,579.9
2016,10,6,12,45,958.0,79.5,1.05,23.5,765.5,799.62,590.16
2016,10,6,13,0,956.0,78.0,1.1,24.0,752.0,812.23,598.32
2016,10,6,13,15,950.5,77.0,1.1,24.0,730.5,819.27,603.47
2016,10,6,13,30,945.0,76.0,1.1,24.0,709.0,822.84,606.54
2016,10,6,13,45,936.0,75.5,1.15,24.0,680.0,820.79,606.76
2016,10,6,14,0,927.0,75.0,1.2,24.0,651.0,815.35,604.93
2016,10,6,14,15,915.0,73.0,1.2,23.5,615.0,802.56,598.85
2016,10,6,14,30,903.0,71.0,1.2,23.0,579.0,786.58,590.76
2016,10,6,14,45,886.5,69.5,1.2,23.0,537.5,764.75,577.59
2016,10,6,15,0,870.0,68.0,1.2,23.0,496.0,740.24,562.59
2016,10,6,15,15,847.5,65.0,1.2,22.5,449.0,707.02,542.43
2016,10,6,15,30,825.0,62.0,1.2,22.0,402.0,677.44,524.49
2016,10,6,15,45,792.0,59.0,1.25,22.0,352.0,633.19,494.89
2016,10,6,16,0,759.0,56.0,1.3,22.0,302.0,588.02,463.29
2016,10,6,16,15,709.5,51.0,1.25,21.0,250.5,529.35,420.3
2016,10,6,16,30,660.0,46.0,1.2,20.0,199.0,471.55,375.67
2016,10,6,16,45,578.5,39.5,1.15,19.0,148.5,395.28,314.05
2016,10,6,17,0,497.0,33.0,1.1,18.0,98.0,323.06,251.95
2016,10,6,17,15,248.5,25.5,1.1,17.0,58.0,177.66,117.98
2016,10,6,17,30,0.0,18.0,1.1,16.0,18.0,17.16,0.0
2016,10,6,17,45,0.0,9.0,1.1,15.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,15,149.5,9.5,1.0,10.5,18.5,9.05,0.0
2016,10,7,6,30,299.0,19.0,0.9,11.0,37.0,15.26,0.92
2016,10,7,6,45,423.0,28.5,0.85,12.0,81.5,22.11,13.36
2016,10,7,7,0,547.0,38.0,0.8,13.0,126.0,31.28,22.1
2016,10,7,7,15,616.5,44.0,0.8,13.5,176.5,34.82,25.56
2016,10,7,7,30,686.0,50.0,0.8,14.0,227.0,38.31,28.79
2016,10,7,7,45,728.5,54.5,0.85,15.0,277.5,40.38,30.54
2016,10,7,8,0,771.0,59.0,0.9,16.0,328.0,42.43,32.17
2016,10,7,8,15,800.0,62.0,0.9,17.0,377.0,51.66,31.62
2016,10,7,8,30,829.0,65.0,0.9,18.0,426.0,101.44,50.07
2016,10,7,8,45,849.0,68.0,0.95,19.0,470.5,158.95,88.45
2016,10,7,9,0,869.0,71.0,1.0,20.0,515.0,211.56,129.44
2016,10,7,9,15,884.0,73.0,1.0,20.5,555.0,263.4,173.23
2016,10,7,9,30,899.0,75.0,1.0,21.0,595.0,315.65,218.13
2016,10,7,9,45,902.5,79.5,1.0,22.0,626.5,366.45,261.28
2016,10,7,10,0,906.0,84.0,1.0,23.0,658.0,416.18,302.33
2016,10,7,10,15,913.5,85.0,0.95,23.5,684.5,463.24,340.36
2016,10,7,10,30,921.0,86.0,0.9,24.0,711.0,509.09,376.15
2016,10,7,10,45,924.5,88.0,0.85,24.5,729.5,552.43,408.83
2016,10,7,11,0,928.0,90.0,0.8,25.0,748.0,593.87,438.97
2016,10,7,11,15,931.0,90.5,0.7,25.5,759.0,631.54,464.97
2016,10,7,11,30,934.0,91.0,0.6,26.0,770.0,666.9,488.38
2016,10,7,11,45,933.5,91.5,0.5,26.5,772.0,697.53,507.74
2016,10,7,12,0,933.0,92.0,0.4,27.0,774.0,725.35,524.59
2016,10,7,12,15,931.5,91.5,0.35,27.0,768.5,748.55,538.99
2016,10,7,12,30,930.0,91.0,0.3,27.0,763.0,768.67,551.06
2016,10,7,12,45,915.5,95.5,0.25,27.0,747.0,781.18,558.33
2016,10,7,13,0,901.0,100.0,0.2,27.0,731.0,790.23,563.61
2016,10,7,13,15,736.0,156.0,0.2,27.0,661.5,741.56,532.62
2016,10,7,13,30,571.0,212.0,0.2,27.0,592.0,677.25,489.18
2016,10,7,13,45,517.0,220.5,0.2,27.0,553.0,650.33,472.21
2016,10,7,14,0,463.0,229.0,0.2,27.0,514.0,621.28,453.11
2016,10,7,14,15,466.5,214.0,0.25,26.5,487.5,610.21,448.77
2016,10,7,14,30,470.0,199.0,0.3,26.0,461.0,596.93,442.67
2016,10,7,14,45,482.5,179.0,0.4,26.0,430.5,582.72,435.83
2016,10,7,15,0,495.0,159.0,0.5,26.0,400.0,565.86,426.97
2016,10,7,15,15,591.0,119.5,0.55,25.5,380.0,589.67,448.11
2016,10,7,15,30,687.0,80.0,0.6,25.0,360.0,601.16,460.09
2016,10,7,15,45,626.5,82.5,0.7,24.5,313.0,548.65,424.25
2016,10,7,16,0,566.0,85.0,0.8,24.0,266.0,496.45,387.66
2016,10,7,16,15,516.5,75.5,0.9,23.0,218.5,438.49,345.95
2016,10,7,16,30,467.0,66.0,1.0,22.0,171.0,381.76,302.68
2016,10,7,16,45,387.0,54.0,1.1,21.0,125.5,307.09,242.74
2016,10,7,17,0,307.0,42.0,1.2,20.0,80.0,237.7,183.71
2016,10,7,17,15,153.5,27.0,1.15,19.0,46.0,130.65,79.58
2016,10,7,17,30,0.0,12.0,1.1,18.0,12.0,11.44,0.0
2016,10,7,17,45,0.0,6.0,1.1,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,15,95.0,10.5,1.05,12.5,15.5,10.01,0.0
2016,10,8,6,30,190.0,21.0,0.9,13.0,31.0,17.3,0.0
2016,10,8,6,45,323.0,32.5,0.8,14.0,73.5,25.9,16.34
2016,10,8,7,0,456.0,44.0,0.7,15.0,116.0,34.06,24.3
2016,10,8,7,15,533.5,52.0,0.7,16.0,165.5,38.67,28.66
2016,10,8,7,30,611.0,60.0,0.7,17.0,215.0,43.13,32.66
2016,10,8,7,45,661.0,65.0,0.75,18.0,266.0,44.95,34.16
2016,10,8,8,0,711.0,70.0,0.8,19.0,317.0,51.55,39.73
2016,10,8,8,15,744.5,74.5,0.75,20.0,365.5,58.93,45.84
2016,10,8,8,30,778.0,79.0,0.7,21.0,414.0,107.11,56.45
2016,10,8,8,45,802.0,82.0,0.7,22.0,459.0,156.22,87.21
2016,10,8,9,0,826.0,85.0,0.7,23.0,504.0,207.33,125.98
2016,10,8,9,15,843.0,87.5,0.7,24.0,544.0,258.21,167.61
2016,10,8,9,30,860.0,90.0,0.7,25.0,584.0,309.86,210.47
2016,10,8,9,45,899.5,81.0,0.7,26.0,623.5,364.03,254.2
2016,10,8,10,0,939.0,72.0,0.7,27.0,663.0,415.19,294.91
2016,10,8,10,15,946.5,73.0,0.7,27.0,689.5,463.49,334.06
2016,10,8,10,30,954.0,74.0,0.7,27.0,716.0,510.52,371.14
2016,10,8,10,45,958.5,74.5,0.75,27.5,735.0,554.11,404.35
2016,10,8,11,0,963.0,75.0,0.8,28.0,754.0,595.75,435.22
2016,10,8,11,15,966.0,75.5,0.8,28.0,765.0,634.39,463.62
2016,10,8,11,30,969.0,76.0,0.8,28.0,776.0,670.62,489.7
2016,10,8,11,45,969.0,76.5,0.8,28.5,779.0,702.35,511.21
2016,10,8,12,0,969.0,77.0,0.8,29.0,782.0,731.19,530.33
2016,10,8,12,15,968.0,76.5,0.8,29.0,776.0,755.31,545.86
2016,10,8,12,30,967.0,76.0,0.8,29.0,770.0,776.25,559.39
2016,10,8,12,45,962.5,76.0,0.85,29.0,756.0,791.88,570.31
2016,10,8,13,0,958.0,76.0,0.9,29.0,742.0,804.09,579.2
2016,10,8,13,15,952.0,75.0,0.9,28.5,720.5,810.65,585.08
2016,10,8,13,30,946.0,74.0,0.9,28.0,699.0,813.72,588.94
2016,10,8,13,45,936.5,73.5,0.9,28.0,669.5,811.2,588.2
2016,10,8,14,0,927.0,73.0,0.9,28.0,640.0,805.31,585.49
2016,10,8,14,15,915.0,71.5,0.9,27.5,604.0,793.05,579.92
2016,10,8,14,30,903.0,70.0,0.9,27.0,568.0,777.64,572.4
2016,10,8,14,45,885.5,68.0,0.95,27.0,526.0,754.49,559.3
2016,10,8,15,0,868.0,66.0,1.0,27.0,484.0,728.68,544.33
2016,10,8,15,15,844.5,63.5,1.0,26.5,437.5,695.49,524.55
2016,10,8,15,30,821.0,61.0,1.0,26.0,391.0,665.94,506.9
2016,10,8,15,45,786.5,57.5,1.0,25.5,341.0,620.38,477.3
2016,10,8,16,0,752.0,54.0,1.0,25.0,291.0,573.99,445.38
2016,10,8,16,15,701.0,49.5,0.95,23.5,239.5,515.64,403.76
2016,10,8,16,30,650.0,45.0,0.9,22.0,188.0,458.26,360.35
2016,10,8,16,45,564.0,38.0,0.9,21.0,138.5,379.99,297.74
2016,10,8,17,0,478.0,31.0,0.9,20.0,89.0,306.23,234.33
2016,10,8,17,15,316.0,20.5,0.9,19.0,51.0,198.13,110.45
2016,10,8,17,30,154.0,10.0,0.9,18.0,13.0,76.63,0.0
2016,10,8,17,45,77.0,5.0,0.95,17.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,139.5,9.0,1.05,13.5,16.5,8.58,0.0
2016,10,9,6,30,279.0,18.0,0.9,14.0,33.0,14.54,0.0
2016,10,9,6,45,408.5,27.5,0.8,14.5,76.5,21.45,12.43
2016,10,9,7,0,538.0,37.0,0.7,15.0,120.0,30.61,21.25
2016,10,9,7,15,610.0,43.5,0.65,16.0,170.5,34.64,25.09
2016,10,9,7,30,682.0,50.0,0.6,17.0,221.0,38.59,28.66
2016,10,9,7,45,726.0,54.5,0.6,18.0,272.0,40.66,30.39
2016,10,9,8,0,770.0,59.0,0.6,19.0,323.0,42.7,32.01
2016,10,9,8,15,799.5,62.0,0.6,20.0,371.5,47.27,35.76
2016,10,9,8,30,829.0,65.0,0.6,21.0,420.0,96.83,47.09
2016,10,9,8,45,849.0,68.0,0.6,22.0,464.5,154.1,83.73
2016,10,9,9,0,869.0,71.0,0.6,23.0,509.0,206.53,123.4
2016,10,9,9,15,884.0,73.0,0.6,23.5,548.5,258.2,166.06
2016,10,9,9,30,899.0,75.0,0.6,24.0,588.0,310.28,209.94
2016,10,9,9,45,909.5,77.0,0.65,24.5,621.5,361.08,252.82
2016,10,9,10,0,920.0,79.0,0.7,25.0,655.0,411.38,294.43
2016,10,9,10,15,927.5,80.0,0.75,25.0,681.0,458.85,333.54
2016,10,9,10,30,935.0,81.0,0.8,25.0,707.0,505.07,370.74
2016,10,9,10,45,938.0,82.5,0.85,25.5,725.0,548.07,403.9
2016,10,9,11,0,941.0,84.0,0.9,26.0,743.0,589.07,434.67
2016,10,9,11,15,943.5,84.5,0.9,26.0,753.5,626.69,462.72
2016,10,9,11,30,946.0,85.0,0.9,26.0,764.0,661.92,488.47
2016,10,9,11,45,944.5,86.0,0.95,26.5,766.0,692.54,510.1
2016,10,9,12,0,943.0,87.0,1.0,27.0,768.0,720.27,529.38
2016,10,9,12,15,941.5,86.5,1.0,26.5,762.5,743.51,546.3
2016,10,9,12,30,940.0,86.0,1.0,26.0,757.0,763.63,560.71
2016,10,9,12,45,932.0,87.5,1.05,26.0,742.0,777.89,570.9
2016,10,9,13,0,924.0,89.0,1.1,26.0,727.0,788.78,579.06
2016,10,9,13,15,917.5,88.0,1.15,26.0,705.0,794.77,584.16
2016,10,9,13,30,911.0,87.0,1.2,26.0,683.0,797.39,587.24
2016,10,9,13,45,901.0,85.5,1.25,26.0,653.5,793.45,586.12
2016,10,9,14,0,891.0,84.0,1.3,26.0,624.0,786.21,582.99
2016,10,9,14,15,877.5,82.0,1.3,25.5,588.5,772.55,576.24
2016,10,9,14,30,864.0,80.0,1.3,25.0,553.0,755.87,567.55
2016,10,9,14,45,844.5,78.0,1.3,24.5,511.0,737.35,557.6
2016,10,9,15,0,825.0,76.0,1.3,24.0,469.0,710.91,542.09
2016,10,9,15,15,799.0,72.5,1.25,23.5,422.5,675.67,519.72
2016,10,9,15,30,773.0,69.0,1.2,23.0,376.0,638.6,495.66
2016,10,9,15,45,734.5,65.5,1.2,22.5,326.5,591.57,463.8
2016,10,9,16,0,696.0,62.0,1.2,22.0,277.0,543.95,429.53
2016,10,9,16,15,640.5,56.0,1.1,21.0,226.5,486.82,386.49
2016,10,9,16,30,585.0,50.0,1.0,20.0,176.0,427.73,339.85
2016,10,9,16,45,492.0,42.0,0.95,19.5,128.0,347.67,274.11
2016,10,9,17,0,399.0,34.0,0.9,19.0,80.0,273.27,208.83
2016,10,9,17,15,199.5,17.0,0.8,18.0,40.0,135.53,63.16
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,101.5,9.5,1.0,9.5,14.5,9.05,0.0
2016,10,10,6,30,203.0,19.0,0.9,10.0,29.0,15.63,0.0
2016,10,10,6,45,337.5,30.0,0.85,11.0,70.5,23.86,14.57
2016,10,10,7,0,472.0,41.0,0.8,12.0,112.0,31.68,22.44
2016,10,10,7,15,549.5,48.5,0.75,12.5,162.0,35.99,26.67
2016,10,10,7,30,627.0,56.0,0.7,13.0,212.0,40.18,30.57
2016,10,10,7,45,677.0,61.5,0.7,13.5,262.5,42.56,32.69
2016,10,10,8,0,727.0,67.0,0.7,14.0,313.0,49.4,38.69
2016,10,10,8,15,760.0,70.5,0.7,14.5,362.0,51.68,40.52
2016,10,10,8,30,793.0,74.0,0.7,15.0,411.0,99.6,52.56
2016,10,10,8,45,816.0,77.0,0.7,16.0,455.5,149.17,83.39
2016,10,10,9,0,839.0,80.0,0.7,17.0,500.0,200.6,122.89
2016,10,10,9,15,856.0,82.5,0.75,17.5,540.0,251.92,166.13
2016,10,10,9,30,873.0,85.0,0.8,18.0,580.0,308.91,214.83
2016,10,10,9,45,889.5,85.0,0.85,18.5,614.5,358.73,257.78
2016,10,10,10,0,906.0,85.0,0.9,19.0,649.0,408.59,300.04
2016,10,10,10,15,914.5,86.0,0.95,19.5,675.0,455.84,339.39
2016,10,10,10,30,923.0,87.0,1.0,20.0,701.0,501.96,376.75
2016,10,10,10,45,927.5,88.5,1.05,20.5,719.5,545.22,410.92
2016,10,10,11,0,932.0,90.0,1.1,21.0,738.0,586.63,442.77
2016,10,10,11,15,700.5,182.0,1.1,21.0,673.5,573.76,433.63
2016,10,10,11,30,469.0,274.0,1.1,21.0,609.0,544.45,411.52
2016,10,10,11,45,702.0,183.0,1.15,21.0,686.0,628.87,476.37
2016,10,10,12,0,935.0,92.0,1.2,21.0,763.0,716.44,541.83
2016,10,10,12,15,933.5,91.5,1.2,21.0,757.0,739.5,557.81
2016,10,10,12,30,932.0,91.0,1.2,21.0,751.0,759.47,571.44
2016,10,10,12,45,917.0,95.0,1.25,21.0,734.5,771.12,580.09
2016,10,10,13,0,902.0,99.0,1.3,21.0,718.0,779.28,586.59
2016,10,10,13,15,895.0,98.0,1.3,20.5,696.0,784.79,592.03
2016,10,10,13,30,888.0,97.0,1.3,20.0,674.0,787.0,595.41
2016,10,10,13,45,687.5,155.0,1.3,20.0,590.0,709.49,541.96
2016,10,10,14,0,487.0,213.0,1.3,20.0,506.0,616.79,474.35
2016,10,10,14,15,659.5,152.0,1.3,19.5,524.0,688.84,532.09
2016,10,10,14,30,832.0,91.0,1.3,19.0,542.0,746.1,575.08
2016,10,10,14,45,809.0,89.0,1.3,19.0,500.0,720.07,557.6
2016,10,10,15,0,786.0,87.0,1.3,19.0,458.0,691.62,539.19
2016,10,10,15,15,758.0,83.5,1.25,18.5,412.0,655.71,515.69
2016,10,10,15,30,730.0,80.0,1.2,18.0,366.0,621.74,492.95
2016,10,10,15,45,686.0,75.5,1.2,17.5,316.0,571.41,456.98
2016,10,10,16,0,642.0,71.0,1.2,17.0,266.0,520.98,419.65
2016,10,10,16,15,581.5,64.0,1.15,16.0,216.5,457.74,371.11
2016,10,10,16,30,521.0,57.0,1.1,15.0,167.0,396.34,321.63
2016,10,10,16,45,423.0,47.0,1.1,14.5,120.0,313.51,252.18
