Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,17,0,325.0,37.0,1.1,14.0,73.0,236.51,183.28
2016,10,10,17,15,162.5,18.5,1.05,13.5,36.5,117.91,41.03
2016,10,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,15,76.5,9.5,0.7,10.0,13.0,9.05,0.0
2016,10,11,6,30,153.0,19.0,0.7,10.0,26.0,15.11,0.0
2016,10,11,6,45,281.0,32.0,0.75,10.5,65.5,25.93,16.18
2016,10,11,7,0,409.0,45.0,0.8,11.0,105.0,35.53,25.9
2016,10,11,7,15,489.0,53.5,0.8,11.5,153.0,40.49,30.78
2016,10,11,7,30,569.0,62.0,0.8,12.0,201.0,45.3,35.28
2016,10,11,7,45,284.5,62.5,0.8,12.5,132.0,44.21,34.3
2016,10,11,8,0,0.0,63.0,0.8,13.0,63.0,58.59,47.05
2016,10,11,8,15,0.0,89.5,0.8,13.0,89.5,81.69,67.38
2016,10,11,8,30,0.0,116.0,0.8,13.0,116.0,104.4,83.01
2016,10,11,8,45,23.0,159.0,0.85,13.5,170.5,142.84,113.32
2016,10,11,9,0,46.0,202.0,0.9,14.0,225.0,177.2,139.58
2016,10,11,9,15,85.5,229.0,0.85,14.5,276.0,211.72,165.1
2016,10,11,9,30,125.0,256.0,0.8,15.0,327.0,246.1,190.65
2016,10,11,9,45,318.0,233.5,0.8,15.5,427.0,295.65,224.84
2016,10,11,10,0,511.0,211.0,0.8,16.0,527.0,363.15,274.62
2016,10,11,10,15,713.0,148.0,0.75,16.0,608.5,419.02,317.23
2016,10,11,10,30,915.0,85.0,0.7,16.0,690.0,493.52,374.5
2016,10,11,10,45,921.5,85.5,0.7,16.5,709.0,536.41,408.09
2016,10,11,11,0,928.0,86.0,0.7,17.0,728.0,577.6,439.65
2016,10,11,11,15,931.0,86.5,0.7,17.0,738.5,614.91,468.36
2016,10,11,11,30,934.0,87.0,0.7,17.0,749.0,649.9,494.77
2016,10,11,11,45,934.5,87.0,0.7,17.5,751.5,680.34,516.5
2016,10,11,12,0,935.0,87.0,0.7,18.0,754.0,708.02,535.83
2016,10,11,12,15,725.5,169.0,0.75,18.0,684.0,673.44,510.04
2016,10,11,12,30,516.0,251.0,0.8,18.0,614.0,622.63,472.63
2016,10,11,12,45,431.0,275.0,0.85,18.0,574.5,598.47,455.82
2016,10,11,13,0,346.0,299.0,0.9,18.0,535.0,564.13,431.14
2016,10,11,13,15,360.5,285.0,0.95,18.0,524.0,568.85,436.46
2016,10,11,13,30,375.0,271.0,1.0,18.0,513.0,572.11,440.4
2016,10,11,13,45,474.5,226.0,1.05,18.0,518.0,615.07,474.73
2016,10,11,14,0,574.0,181.0,1.1,18.0,523.0,646.51,500.57
2016,10,11,14,15,692.5,139.0,1.15,17.5,527.5,696.91,540.9
2016,10,11,14,30,811.0,97.0,1.2,17.0,532.0,733.5,569.57
2016,10,11,14,45,703.5,110.0,1.25,17.0,466.5,665.66,522.64
2016,10,11,15,0,596.0,123.0,1.3,17.0,401.0,594.66,471.63
2016,10,11,15,15,653.5,102.5,1.3,16.5,379.5,603.98,482.08
2016,10,11,15,30,711.0,82.0,1.3,16.0,358.0,607.82,487.43
2016,10,11,15,45,669.0,77.0,1.35,15.5,309.0,558.82,451.84
2016,10,11,16,0,627.0,72.0,1.4,15.0,260.0,509.66,415.07
2016,10,11,16,15,564.0,64.5,1.4,14.5,210.0,444.98,364.08
2016,10,11,16,30,501.0,57.0,1.4,14.0,160.0,382.32,312.38
2016,10,11,16,45,400.5,46.5,1.4,13.5,114.0,298.7,241.4
2016,10,11,17,0,300.0,36.0,1.4,13.0,68.0,221.23,170.81
2016,10,11,17,15,150.0,18.0,1.3,12.5,34.0,109.25,18.5
2016,10,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,15,74.5,8.5,0.85,9.5,12.0,8.1,0.0
2016,10,12,6,30,149.0,17.0,0.8,10.0,24.0,13.92,0.0
2016,10,12,6,45,286.0,30.0,0.75,10.5,64.0,24.17,14.49
2016,10,12,7,0,423.0,43.0,0.7,11.0,104.0,33.86,24.38
2016,10,12,7,15,505.0,51.0,0.65,11.0,152.5,38.46,29.02
2016,10,12,7,30,587.0,59.0,0.6,11.0,201.0,42.96,33.33
2016,10,12,7,45,646.0,63.5,0.55,11.5,251.5,44.4,34.64
2016,10,12,8,0,705.0,68.0,0.5,12.0,302.0,50.56,40.08
2016,10,12,8,15,739.5,72.5,0.5,12.5,350.5,52.22,41.37
2016,10,12,8,30,774.0,77.0,0.5,13.0,399.0,96.6,52.7
2016,10,12,8,45,803.5,78.5,0.5,14.0,444.5,144.4,81.05
2016,10,12,9,0,833.0,80.0,0.5,15.0,490.0,194.75,119.03
2016,10,12,9,15,850.5,82.0,0.55,15.5,529.5,245.24,161.52
2016,10,12,9,30,868.0,84.0,0.6,16.0,569.0,296.52,205.91
2016,10,12,9,45,881.0,85.5,0.65,16.5,602.5,350.96,252.72
2016,10,12,10,0,894.0,87.0,0.7,17.0,636.0,400.26,294.77
2016,10,12,10,15,902.5,88.5,0.75,17.0,662.5,447.26,334.77
2016,10,12,10,30,911.0,90.0,0.8,17.0,689.0,493.17,372.95
2016,10,12,10,45,916.5,91.0,0.9,17.5,707.5,535.86,407.43
2016,10,12,11,0,922.0,92.0,1.0,18.0,726.0,576.78,439.72
2016,10,12,11,15,925.0,92.5,1.05,17.5,736.5,613.89,469.83
2016,10,12,11,30,928.0,93.0,1.1,17.0,747.0,648.7,497.82
2016,10,12,11,45,928.0,93.0,1.15,17.0,749.0,678.68,521.04
2016,10,12,12,0,928.0,93.0,1.2,17.0,751.0,705.87,541.98
2016,10,12,12,15,926.5,92.5,1.2,17.0,745.0,728.66,559.06
2016,10,12,12,30,925.0,92.0,1.2,17.0,739.0,748.38,572.93
2016,10,12,12,45,928.5,88.0,1.25,17.5,727.0,764.92,584.03
2016,10,12,13,0,932.0,84.0,1.3,18.0,715.0,778.28,593.06
2016,10,12,13,15,723.5,152.5,1.25,18.0,632.5,713.58,547.14
2016,10,12,13,30,515.0,221.0,1.2,18.0,550.0,632.67,487.04
2016,10,12,13,45,541.5,201.0,1.15,18.5,533.5,637.4,491.6
2016,10,12,14,0,568.0,181.0,1.1,19.0,517.0,639.51,493.48
2016,10,12,14,15,410.5,206.5,1.15,18.5,442.0,549.87,428.27
2016,10,12,14,30,253.0,232.0,1.2,18.0,367.0,451.22,354.82
2016,10,12,14,45,539.5,152.5,1.3,18.0,410.5,584.35,462.1
2016,10,12,15,0,826.0,73.0,1.4,18.0,454.0,696.99,547.86
2016,10,12,15,15,799.0,69.5,1.45,17.5,407.5,661.26,523.71
2016,10,12,15,30,772.0,66.0,1.5,17.0,361.0,623.76,499.13
2016,10,12,15,45,737.5,61.0,1.6,16.5,312.0,578.04,467.05
2016,10,12,16,0,703.0,56.0,1.7,16.0,263.0,531.61,432.58
2016,10,12,16,15,645.0,50.5,1.55,15.0,213.0,470.05,383.97
2016,10,12,16,30,587.0,45.0,1.4,14.0,163.0,409.96,334.17
2016,10,12,16,45,491.0,37.0,1.3,13.5,116.0,334.28,268.81
2016,10,12,17,0,395.0,29.0,1.2,13.0,69.0,260.32,198.39
2016,10,12,17,15,197.5,14.5,1.1,12.0,34.5,124.59,0.0
2016,10,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,9.0,9.5,9.05,0.0
2016,10,13,6,30,0.0,19.0,0.9,9.0,19.0,18.11,0.0
2016,10,13,6,45,142.5,32.0,0.8,9.5,52.0,25.04,15.02
2016,10,13,7,0,285.0,45.0,0.7,10.0,85.0,34.57,25.07
2016,10,13,7,15,330.0,60.0,0.7,10.0,125.0,45.19,35.15
2016,10,13,7,30,375.0,75.0,0.7,10.0,165.0,55.35,44.61
2016,10,13,7,45,405.5,88.5,0.75,10.5,205.0,63.91,52.33
2016,10,13,8,0,436.0,102.0,0.8,11.0,245.0,72.11,59.52
2016,10,13,8,15,496.5,108.0,0.8,11.5,294.5,74.68,61.55
2016,10,13,8,30,557.0,114.0,0.8,12.0,344.0,108.0,69.82
2016,10,13,8,45,441.0,155.0,0.8,12.5,350.0,160.21,110.32
2016,10,13,9,0,325.0,196.0,0.8,13.0,356.0,205.17,150.52
2016,10,13,9,15,440.5,182.5,0.75,13.5,416.5,235.03,170.38
2016,10,13,9,30,556.0,169.0,0.7,14.0,477.0,280.22,204.38
2016,10,13,9,45,558.0,180.0,0.7,14.5,505.0,320.67,238.75
2016,10,13,10,0,560.0,191.0,0.7,15.0,533.0,360.67,272.14
2016,10,13,10,15,575.5,196.0,0.7,15.5,560.0,400.45,304.38
2016,10,13,10,30,591.0,201.0,0.7,16.0,587.0,440.56,336.1
2016,10,13,10,45,555.0,220.5,0.7,17.0,591.0,468.51,357.38
2016,10,13,11,0,519.0,240.0,0.7,18.0,595.0,492.76,375.05
2016,10,13,11,15,404.0,282.5,0.7,18.0,561.5,488.64,372.24
2016,10,13,11,30,289.0,325.0,0.7,18.0,528.0,476.98,363.31
2016,10,13,11,45,294.5,322.5,0.75,18.5,529.5,491.99,374.65
2016,10,13,12,0,300.0,320.0,0.8,19.0,531.0,506.31,385.15
2016,10,13,12,15,361.0,302.5,0.8,19.0,554.5,542.91,412.9
2016,10,13,12,30,422.0,285.0,0.8,19.0,578.0,585.79,444.64
2016,10,13,12,45,469.5,260.0,0.85,19.0,580.0,607.87,462.05
2016,10,13,13,0,517.0,235.0,0.9,19.0,582.0,628.84,478.98
2016,10,13,13,15,452.0,249.0,0.9,19.0,545.5,604.66,461.3
2016,10,13,13,30,387.0,263.0,0.9,19.0,509.0,569.66,436.33
2016,10,13,13,45,485.5,218.5,0.9,19.0,512.5,611.44,469.53
2016,10,13,14,0,584.0,174.0,0.9,19.0,516.0,641.49,493.7
2016,10,13,14,15,545.5,174.0,0.9,18.5,478.5,613.87,475.12
2016,10,13,14,30,507.0,174.0,0.9,18.0,441.0,584.64,455.72
2016,10,13,14,45,411.5,177.5,0.9,18.0,383.5,516.37,405.68
2016,10,13,15,0,316.0,181.0,0.9,18.0,326.0,438.45,347.64
2016,10,13,15,15,228.5,169.0,0.9,17.5,268.0,361.5,289.49
2016,10,13,15,30,141.0,157.0,0.9,17.0,210.0,276.51,223.06
2016,10,13,15,45,132.0,136.5,0.9,17.0,181.0,246.61,199.99
2016,10,13,16,0,123.0,116.0,0.9,17.0,152.0,216.47,175.77
2016,10,13,16,15,110.0,95.0,0.8,16.0,122.5,183.03,148.57
2016,10,13,16,30,97.0,74.0,0.7,15.0,93.0,149.59,120.44
2016,10,13,16,45,73.0,53.5,0.6,14.5,65.5,110.97,86.84
2016,10,13,17,0,49.0,33.0,0.5,14.0,38.0,72.38,51.32
2016,10,13,17,15,24.5,16.5,0.5,13.5,19.0,33.37,0.0
2016,10,13,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,1.65,12.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,1.7,12.0,1.0,0.95,0.0
2016,10,14,6,45,0.0,3.0,1.8,12.5,3.0,2.77,0.0
2016,10,14,7,0,0.0,5.0,1.9,13.0,5.0,4.62,0.0
2016,10,14,7,15,0.0,7.5,1.9,13.0,7.5,6.94,0.55
2016,10,14,7,30,0.0,10.0,1.9,13.0,10.0,9.26,2.7
2016,10,14,7,45,0.0,13.0,1.9,13.5,13.0,12.04,5.22
2016,10,14,8,0,0.0,16.0,1.9,14.0,16.0,14.83,7.71
2016,10,14,8,15,0.0,18.5,1.9,14.0,18.5,17.16,9.77
2016,10,14,8,30,0.0,21.0,1.9,14.0,21.0,19.48,11.06
2016,10,14,8,45,0.0,24.0,1.95,14.5,24.0,22.28,13.36
2016,10,14,9,0,0.0,27.0,2.0,15.0,27.0,25.07,15.65
2016,10,14,9,15,0.0,35.0,2.0,15.0,35.0,32.52,21.88
2016,10,14,9,30,0.0,43.0,2.0,15.0,43.0,39.98,28.08
2016,10,14,9,45,0.0,34.0,2.0,15.5,34.0,31.61,20.93
2016,10,14,10,0,0.0,25.0,2.0,16.0,25.0,23.24,13.84
2016,10,14,10,15,0.0,41.0,2.0,16.0,41.0,38.15,26.24
2016,10,14,10,30,0.0,57.0,2.0,16.0,57.0,53.08,38.57
2016,10,14,10,45,0.0,92.0,2.05,16.5,92.0,85.79,65.31
2016,10,14,11,0,0.0,127.0,2.1,17.0,127.0,118.09,91.3
2016,10,14,11,15,0.0,98.5,2.05,17.0,98.5,91.85,69.92
2016,10,14,11,30,0.0,70.0,2.0,17.0,70.0,65.24,48.2
2016,10,14,11,45,0.0,98.5,2.0,17.0,98.5,91.88,69.96
2016,10,14,12,0,0.0,127.0,2.0,17.0,127.0,118.53,91.51
2016,10,14,12,15,0.0,82.0,2.0,17.0,82.0,76.46,57.34
2016,10,14,12,30,0.0,37.0,2.0,17.0,37.0,34.44,22.9
2016,10,14,12,45,0.0,52.0,2.0,17.0,52.0,48.43,34.49
2016,10,14,13,0,0.0,67.0,2.0,17.0,67.0,62.42,46.04
2016,10,14,13,15,0.0,47.0,2.0,17.0,47.0,43.75,30.69
2016,10,14,13,30,0.0,27.0,2.0,17.0,27.0,25.11,15.28
2016,10,14,13,45,0.0,19.0,2.0,17.0,19.0,17.66,9.11
2016,10,14,14,0,0.0,11.0,2.0,17.0,11.0,10.22,2.91
2016,10,14,14,15,0.0,15.5,1.95,17.0,15.5,14.4,6.44
2016,10,14,14,30,0.0,20.0,1.9,17.0,20.0,18.57,9.98
2016,10,14,14,45,0.0,18.0,1.9,17.0,18.0,16.71,8.45
2016,10,14,15,0,0.0,16.0,1.9,17.0,16.0,14.85,6.91
2016,10,14,15,15,0.0,14.0,1.85,16.5,14.0,12.98,5.39
2016,10,14,15,30,0.0,12.0,1.8,16.0,12.0,11.12,3.85
2016,10,14,15,45,0.0,10.5,1.8,16.0,10.5,9.73,2.67
2016,10,14,16,0,0.0,9.0,1.8,16.0,9.0,8.33,1.48
2016,10,14,16,15,0.0,7.0,1.7,15.5,7.0,6.48,0.0
2016,10,14,16,30,0.0,5.0,1.6,15.0,5.0,4.63,0.0
2016,10,14,16,45,0.0,3.5,1.5,15.0,3.5,3.24,0.0
2016,10,14,17,0,0.0,2.0,1.4,15.0,2.0,1.85,0.0
2016,10,14,17,15,0.0,1.0,1.3,14.5,1.0,0.95,0.0
2016,10,14,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,71.5,7.0,1.0,10.5,9.5,0.0,0.0
2016,10,15,6,30,143.0,14.0,1.1,11.0,19.0,13.34,0.0
2016,10,15,6,45,289.5,25.5,1.2,12.0,57.0,20.34,10.4
2016,10,15,7,0,436.0,37.0,1.3,13.0,95.0,28.81,19.57
2016,10,15,7,15,518.0,44.5,1.35,13.0,142.5,33.27,24.04
2016,10,15,7,30,600.0,52.0,1.4,13.0,190.0,37.61,28.18
2016,10,15,7,45,649.5,57.0,1.45,13.5,238.5,43.57,33.56
2016,10,15,8,0,699.0,62.0,1.5,14.0,287.0,45.92,35.58
2016,10,15,8,15,349.5,90.0,1.6,14.5,202.5,61.72,49.45
2016,10,15,8,30,0.0,118.0,1.7,15.0,118.0,105.56,83.56
2016,10,15,8,45,404.5,97.5,1.8,15.5,292.0,110.76,70.53
2016,10,15,9,0,809.0,77.0,1.9,16.0,466.0,181.21,109.36
2016,10,15,9,15,405.5,120.5,1.95,16.5,316.0,176.35,123.81
2016,10,15,9,30,2.0,164.0,2.0,17.0,166.0,148.98,117.08
2016,10,15,9,45,1.0,150.5,2.15,17.5,151.5,137.97,107.83
2016,10,15,10,0,0.0,137.0,2.3,18.0,137.0,126.26,98.02
2016,10,15,10,15,0.5,149.0,2.35,18.0,149.5,137.52,106.95
2016,10,15,10,30,1.0,161.0,2.4,18.0,162.0,148.91,115.93
2016,10,15,10,45,0.5,141.0,2.45,18.0,141.5,130.95,101.36
2016,10,15,11,0,0.0,121.0,2.5,18.0,121.0,112.57,86.49
2016,10,15,11,15,0.0,98.0,2.5,18.0,98.0,91.39,69.31
2016,10,15,11,30,0.0,75.0,2.5,18.0,75.0,69.91,51.84
2016,10,15,11,45,1.0,118.5,2.55,18.0,119.5,111.13,85.31
2016,10,15,12,0,2.0,162.0,2.6,18.0,164.0,152.57,118.57
2016,10,15,12,15,1.0,130.0,2.6,18.0,131.0,122.12,94.08
2016,10,15,12,30,0.0,98.0,2.6,18.0,98.0,91.44,69.34
2016,10,15,12,45,0.0,67.5,2.65,18.0,67.5,62.9,46.17
2016,10,15,13,0,0.0,37.0,2.7,18.0,37.0,34.43,22.84
2016,10,15,13,15,0.0,51.0,2.7,17.5,51.0,47.48,33.72
2016,10,15,13,30,0.0,65.0,2.7,17.0,65.0,60.53,44.62
2016,10,15,13,45,0.0,56.0,2.7,17.0,56.0,52.12,37.74
2016,10,15,14,0,0.0,47.0,2.7,17.0,47.0,43.72,30.86
2016,10,15,14,15,0.0,44.0,2.7,16.5,44.0,40.91,28.66
2016,10,15,14,30,0.0,41.0,2.7,16.0,41.0,38.11,26.46
2016,10,15,14,45,0.0,60.0,2.7,16.0,60.0,55.81,41.4
2016,10,15,15,0,0.0,79.0,2.7,16.0,79.0,73.54,56.39
2016,10,15,15,15,0.0,75.5,2.65,16.0,75.5,70.27,53.79
2016,10,15,15,30,0.0,72.0,2.6,16.0,72.0,67.13,51.29
2016,10,15,15,45,0.0,61.0,2.55,16.0,61.0,56.73,42.61
2016,10,15,16,0,0.0,50.0,2.5,16.0,50.0,46.47,33.94
2016,10,15,16,15,0.0,40.0,2.4,15.5,40.0,37.15,26.0
2016,10,15,16,30,0.0,30.0,2.3,15.0,30.0,27.84,17.94
2016,10,15,16,45,0.0,20.5,2.2,15.0,20.5,19.01,10.16
2016,10,15,17,0,0.0,11.0,2.1,15.0,11.0,10.19,2.02
2016,10,15,17,15,0.0,5.5,2.05,14.5,5.5,5.24,0.0
2016,10,15,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,2.55,14.0,1.5,1.39,0.0
2016,10,16,7,0,0.0,3.0,2.6,14.0,3.0,2.77,0.0
2016,10,16,7,15,0.0,5.0,2.6,14.0,5.0,4.62,0.0
2016,10,16,7,30,0.0,7.0,2.6,14.0,7.0,6.48,0.16
2016,10,16,7,45,0.0,8.5,2.6,14.5,8.5,7.87,1.42
2016,10,16,8,0,0.0,10.0,2.6,15.0,10.0,9.26,2.66
2016,10,16,8,15,0.0,12.0,2.6,15.0,12.0,11.12,4.31
2016,10,16,8,30,0.0,14.0,2.6,15.0,14.0,12.98,5.45
2016,10,16,8,45,0.0,40.0,2.65,15.5,40.0,37.16,25.91
2016,10,16,9,0,0.0,66.0,2.7,16.0,66.0,61.41,46.11
2016,10,16,9,15,0.0,61.0,2.75,16.0,61.0,56.75,42.07
2016,10,16,9,30,0.0,56.0,2.8,16.0,56.0,52.1,38.08
2016,10,16,9,45,0.0,40.5,2.9,16.0,40.5,37.66,25.94
2016,10,16,10,0,0.0,25.0,3.0,16.0,25.0,23.24,13.84
2016,10,16,10,15,0.0,38.0,3.0,16.0,38.0,35.35,23.91
2016,10,16,10,30,0.0,51.0,3.0,16.0,51.0,47.48,33.94
2016,10,16,10,45,0.0,50.0,3.05,16.5,50.0,46.55,33.05
2016,10,16,11,0,0.0,49.0,3.1,17.0,49.0,45.63,32.18
2016,10,16,11,15,0.0,75.5,3.1,17.0,75.5,70.37,52.51
2016,10,16,11,30,0.0,102.0,3.1,17.0,102.0,95.11,72.68
2016,10,16,11,45,0.0,93.5,3.1,17.0,93.5,87.21,66.2
2016,10,16,12,0,0.0,85.0,3.1,17.0,85.0,79.26,59.71
2016,10,16,12,15,0.0,50.0,3.05,17.0,50.0,46.57,32.9
2016,10,16,12,30,0.0,15.0,3.0,17.0,15.0,13.95,5.94
2016,10,16,12,45,0.0,22.0,3.0,17.0,22.0,20.46,11.37
2016,10,16,13,0,0.0,29.0,3.0,17.0,29.0,26.98,16.79
2016,10,16,13,15,0.0,28.0,3.0,17.0,28.0,26.04,16.04
2016,10,16,13,30,0.0,27.0,3.0,17.0,27.0,25.11,15.29
2016,10,16,13,45,0.0,27.5,3.0,17.0,27.5,25.57,15.71
2016,10,16,14,0,0.0,28.0,3.0,17.0,28.0,26.02,16.13
2016,10,16,14,15,0.0,37.0,2.95,17.0,37.0,34.39,23.18
2016,10,16,14,30,0.0,46.0,2.9,17.0,46.0,42.77,30.25
2016,10,16,14,45,0.0,39.0,2.9,17.0,39.0,36.24,24.86
2016,10,16,15,0,0.0,32.0,2.9,17.0,32.0,29.71,19.46
2016,10,16,15,15,0.0,22.0,2.8,16.5,22.0,20.41,11.69
2016,10,16,15,30,0.0,12.0,2.7,16.0,12.0,11.12,3.84
2016,10,16,15,45,0.0,10.0,2.65,16.0,10.0,9.26,2.27
2016,10,16,16,0,0.0,8.0,2.6,16.0,8.0,7.41,0.68
2016,10,16,16,15,0.0,6.5,2.45,15.5,6.5,6.02,0.0
2016,10,16,16,30,0.0,5.0,2.3,15.0,5.0,4.62,0.0
2016,10,16,16,45,0.0,3.0,2.2,14.5,3.0,2.77,0.0
2016,10,16,17,0,0.0,1.0,2.1,14.0,1.0,0.92,0.0
2016,10,16,17,15,0.0,0.5,2.05,13.5,0.5,0.48,0.0
2016,10,16,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,37.5,7.0,0.9,10.5,8.0,0.0,0.0
2016,10,17,6,30,75.0,14.0,0.8,11.0,16.0,13.34,0.0
2016,10,17,6,45,223.0,27.5,0.7,11.5,52.0,22.61,11.25
2016,10,17,7,0,371.0,41.0,0.6,12.0,88.0,32.94,23.18
2016,10,17,7,15,461.5,49.5,0.6,12.0,135.0,38.03,28.36
2016,10,17,7,30,552.0,58.0,0.6,12.0,182.0,43.01,33.15
2016,10,17,7,45,619.0,62.0,0.65,12.5,232.0,44.02,34.13
2016,10,17,8,0,686.0,66.0,0.7,13.0,282.0,45.17,35.09
2016,10,17,8,15,722.0,70.5,0.7,13.5,329.0,51.45,40.56
2016,10,17,8,30,758.0,75.0,0.7,14.0,376.0,83.24,46.57
2016,10,17,8,45,788.0,76.5,0.75,14.5,420.5,129.55,71.07
2016,10,17,9,0,818.0,78.0,0.8,15.0,465.0,178.46,106.63
2016,10,17,9,15,835.5,80.5,0.8,15.0,503.5,228.06,148.05
2016,10,17,9,30,853.0,83.0,0.8,15.0,542.0,278.44,192.0
2016,10,17,9,45,861.5,86.0,0.8,15.5,573.5,327.14,234.78
2016,10,17,10,0,870.0,89.0,0.8,16.0,605.0,379.16,279.31
2016,10,17,10,15,879.0,90.5,0.8,16.0,630.5,424.87,318.52
2016,10,17,10,30,888.0,92.0,0.8,16.0,656.0,469.57,355.98
2016,10,17,10,45,897.0,91.5,0.85,16.5,674.5,511.24,389.82
2016,10,17,11,0,906.0,91.0,0.9,17.0,693.0,551.42,421.64
2016,10,17,11,15,621.0,197.5,0.95,17.0,613.0,527.2,404.7
2016,10,17,11,30,336.0,304.0,1.0,17.0,533.0,480.81,369.76
2016,10,17,11,45,327.5,307.0,1.05,17.5,531.0,493.31,379.56
2016,10,17,12,0,319.0,310.0,1.1,18.0,529.0,504.41,387.67
2016,10,17,12,15,363.5,296.5,1.15,18.0,544.0,533.23,410.24
2016,10,17,12,30,408.0,283.0,1.2,18.0,559.0,562.36,432.89
2016,10,17,12,45,660.0,183.5,1.25,18.0,619.0,660.53,508.9
2016,10,17,13,0,912.0,84.0,1.3,18.0,679.0,745.06,572.17
2016,10,17,13,15,905.0,83.0,1.35,17.5,657.0,750.24,577.12
2016,10,17,13,30,898.0,82.0,1.4,17.0,635.0,752.12,580.8
2016,10,17,13,45,687.0,142.5,1.45,17.0,554.5,675.09,526.22
2016,10,17,14,0,476.0,203.0,1.5,17.0,474.0,583.28,457.69
2016,10,17,14,15,664.0,138.5,1.5,17.0,490.5,657.12,517.21
2016,10,17,14,30,852.0,74.0,1.5,17.0,507.0,710.14,557.58
2016,10,17,14,45,833.5,71.0,1.55,17.0,466.0,691.25,545.25
2016,10,17,15,0,815.0,68.0,1.6,17.0,425.0,664.85,528.03
2016,10,17,15,15,787.0,65.0,1.6,16.5,379.5,629.68,504.64
2016,10,17,15,30,759.0,62.0,1.6,16.0,334.0,592.87,478.81
2016,10,17,15,45,718.0,58.0,1.65,15.5,285.5,545.23,443.59
2016,10,17,16,0,677.0,54.0,1.7,15.0,237.0,497.24,406.48
2016,10,17,16,15,612.5,48.0,1.65,14.5,188.0,433.32,354.43
2016,10,17,16,30,548.0,42.0,1.6,14.0,139.0,376.43,305.4
2016,10,17,16,45,433.5,33.5,1.6,13.5,94.5,289.83,229.96
2016,10,17,17,0,319.0,25.0,1.6,13.0,50.0,206.42,136.27
2016,10,17,17,15,159.5,12.5,1.55,12.5,25.0,81.49,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,15,61.0,6.0,1.15,7.5,7.5,0.0,0.0
2016,10,18,6,30,122.0,12.0,1.2,8.0,15.0,11.44,0.0
2016,10,18,6,45,276.0,24.0,1.25,9.0,52.0,19.37,8.34
2016,10,18,7,0,430.0,36.0,1.3,10.0,89.0,28.41,19.3
2016,10,18,7,15,517.5,43.5,1.4,10.5,136.5,32.89,23.87
2016,10,18,7,30,605.0,51.0,1.5,11.0,184.0,37.27,28.07
2016,10,18,7,45,659.0,56.0,1.6,11.5,233.0,43.23,33.52
2016,10,18,8,0,713.0,61.0,1.7,12.0,282.0,45.62,35.61
2016,10,18,8,15,747.5,64.5,1.75,12.5,329.5,46.7,36.45
2016,10,18,8,30,782.0,68.0,1.8,13.0,377.0,76.14,41.33
2016,10,18,8,45,810.0,70.0,1.85,13.5,421.0,123.82,66.28
2016,10,18,9,0,838.0,72.0,1.9,14.0,465.0,173.84,102.83
2016,10,18,9,15,855.0,74.0,1.9,14.5,503.5,229.06,149.03
2016,10,18,9,30,872.0,76.0,1.9,15.0,542.0,279.32,193.19
2016,10,18,9,45,887.5,76.5,1.9,15.5,575.0,328.22,236.74
2016,10,18,10,0,903.0,77.0,1.9,16.0,608.0,377.06,279.75
2016,10,18,10,15,911.5,78.0,1.85,16.0,633.5,423.35,320.44
2016,10,18,10,30,920.0,79.0,1.8,16.0,659.0,468.5,359.2
2016,10,18,10,45,925.0,80.0,1.8,16.5,677.0,510.66,394.1
2016,10,18,11,0,930.0,81.0,1.8,17.0,695.0,551.0,426.57
2016,10,18,11,15,933.0,81.5,1.8,17.0,705.5,587.77,456.33
2016,10,18,11,30,936.0,82.0,1.8,17.0,716.0,622.22,483.71
2016,10,18,11,45,936.5,82.0,1.8,17.0,718.0,652.18,507.28
2016,10,18,12,0,937.0,82.0,1.8,17.0,720.0,679.37,528.42
2016,10,18,12,15,935.5,81.5,1.8,17.0,714.0,701.85,545.88
2016,10,18,12,30,934.0,81.0,1.8,17.0,708.0,721.24,560.79
2016,10,18,12,45,930.5,80.0,1.8,17.0,694.0,735.56,571.2
2016,10,18,13,0,927.0,79.0,1.8,17.0,680.0,746.61,579.45
2016,10,18,13,15,920.5,78.0,1.8,16.5,658.0,752.2,585.08
2016,10,18,13,30,914.0,77.0,1.8,16.0,636.0,754.44,588.55
2016,10,18,13,45,906.5,75.0,1.85,16.0,607.0,751.54,587.86
2016,10,18,14,0,899.0,73.0,1.9,16.0,578.0,745.35,585.0
2016,10,18,14,15,885.0,71.0,1.9,16.0,542.5,731.26,576.18
2016,10,18,14,30,871.0,69.0,1.9,16.0,507.0,714.19,565.3
2016,10,18,14,45,852.5,66.5,1.9,16.5,466.0,690.53,548.58
2016,10,18,15,0,834.0,64.0,1.9,17.0,425.0,664.39,530.0
2016,10,18,15,15,807.0,61.0,1.85,16.5,379.0,634.81,510.26
2016,10,18,15,30,780.0,58.0,1.8,16.0,333.0,598.36,484.24
2016,10,18,15,45,736.5,54.5,1.8,16.0,284.0,549.44,446.71
2016,10,18,16,0,693.0,51.0,1.8,16.0,235.0,500.31,407.57
2016,10,18,16,15,628.5,45.5,1.7,15.0,186.0,436.86,356.34
2016,10,18,16,30,564.0,40.0,1.6,14.0,137.0,375.32,304.01
2016,10,18,16,45,447.0,31.5,1.55,13.5,92.0,292.37,230.78
2016,10,18,17,0,330.0,23.0,1.5,13.0,47.0,206.35,126.92
2016,10,18,17,15,165.0,11.5,1.55,12.5,23.5,82.26,0.0
2016,10,18,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,15,83.0,5.0,1.2,7.5,7.0,0.0,0.0
2016,10,19,6,30,166.0,10.0,1.2,8.0,14.0,9.53,0.0
2016,10,19,6,45,325.0,20.5,1.25,8.5,51.5,17.67,6.45
2016,10,19,7,0,484.0,31.0,1.3,9.0,89.0,26.21,17.38
2016,10,19,7,15,566.5,37.0,1.3,9.5,136.5,29.95,21.32
2016,10,19,7,30,649.0,43.0,1.3,10.0,184.0,33.69,24.95
2016,10,19,7,45,700.0,47.5,1.3,11.0,233.0,35.99,27.05
2016,10,19,8,0,751.0,52.0,1.3,12.0,282.0,38.28,29.03
2016,10,19,8,15,783.5,55.0,1.3,12.5,329.5,39.29,29.83
2016,10,19,8,30,816.0,58.0,1.3,13.0,377.0,73.03,39.2
2016,10,19,8,45,839.0,60.5,1.3,14.0,420.5,122.16,64.03
2016,10,19,9,0,862.0,63.0,1.3,15.0,464.0,172.91,100.49
2016,10,19,9,15,878.0,64.5,1.3,15.5,502.5,222.92,142.03
2016,10,19,9,30,894.0,66.0,1.3,16.0,541.0,273.38,186.1
2016,10,19,9,45,907.0,67.0,1.3,17.0,573.5,322.77,229.39
2016,10,19,10,0,920.0,68.0,1.3,18.0,606.0,371.84,271.72
2016,10,19,10,15,928.0,69.0,1.3,18.0,631.0,418.46,312.3
2016,10,19,10,30,936.0,70.0,1.3,18.0,656.0,463.87,350.92
2016,10,19,10,45,941.0,70.5,1.3,18.5,674.0,506.0,385.35
2016,10,19,11,0,946.0,71.0,1.3,19.0,692.0,546.25,417.31
2016,10,19,11,15,949.0,71.5,1.3,19.5,702.0,583.36,446.03
2016,10,19,11,30,952.0,72.0,1.3,20.0,712.0,618.1,472.23
2016,10,19,11,45,951.5,72.5,1.3,20.5,714.0,648.21,494.46
2016,10,19,12,0,951.0,73.0,1.3,21.0,716.0,675.46,514.16
2016,10,19,12,15,949.5,72.5,1.3,21.0,710.0,698.06,531.26
2016,10,19,12,30,948.0,72.0,1.3,21.0,704.0,717.54,545.7
2016,10,19,12,45,940.0,73.5,1.35,21.0,689.0,731.46,556.02
2016,10,19,13,0,932.0,75.0,1.4,21.0,674.0,742.01,564.2
2016,10,19,13,15,925.5,74.0,1.4,21.0,652.0,747.56,568.6
2016,10,19,13,30,919.0,73.0,1.4,21.0,630.0,749.75,570.88
2016,10,19,13,45,908.5,72.0,1.4,21.0,601.0,745.73,569.03
2016,10,19,14,0,898.0,71.0,1.4,21.0,572.0,738.47,565.12
2016,10,19,14,15,884.5,69.0,1.4,21.0,536.5,724.74,556.82
2016,10,19,14,30,871.0,67.0,1.4,21.0,501.0,708.02,546.52
2016,10,19,14,45,852.0,64.5,1.45,21.0,460.0,684.03,531.49
2016,10,19,15,0,833.0,62.0,1.5,21.0,419.0,657.58,514.52
2016,10,19,15,15,806.0,59.5,1.45,20.5,373.5,628.69,495.66
2016,10,19,15,30,779.0,57.0,1.4,20.0,328.0,592.99,470.51
2016,10,19,15,45,738.5,53.0,1.35,19.5,279.5,545.56,435.4
2016,10,19,16,0,698.0,49.0,1.3,19.0,231.0,497.78,398.54
2016,10,19,16,15,634.0,43.5,1.2,17.5,182.0,434.82,349.11
2016,10,19,16,30,570.0,38.0,1.1,16.0,133.0,373.8,298.4
2016,10,19,16,45,456.5,29.5,1.05,15.0,89.0,287.28,223.47
2016,10,19,17,0,343.0,21.0,1.0,14.0,45.0,201.56,110.98
2016,10,19,17,15,171.5,10.5,0.95,13.5,22.5,83.43,0.0
2016,10,19,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,6,45,244.0,15.0,1.05,10.5,44.0,12.25,2.07
2016,10,20,7,0,488.0,30.0,1.0,11.0,88.0,25.37,16.43
2016,10,20,7,15,573.5,37.0,1.0,12.0,136.0,30.11,21.2
2016,10,20,7,30,659.0,44.0,1.0,13.0,184.0,34.76,25.58
2016,10,20,7,45,710.0,48.5,1.05,14.0,234.0,37.02,27.62
2016,10,20,8,0,761.0,53.0,1.1,15.0,284.0,39.28,29.54
2016,10,20,8,15,794.5,56.5,1.05,15.5,332.0,40.66,30.66
2016,10,20,8,30,828.0,60.0,1.0,16.0,380.0,66.49,34.29
2016,10,20,8,45,851.0,62.5,0.95,17.0,424.0,122.13,63.26
2016,10,20,9,0,874.0,65.0,0.9,18.0,468.0,173.44,99.11
2016,10,20,9,15,890.5,66.5,0.95,18.5,507.0,224.11,140.32
2016,10,20,9,30,907.0,68.0,1.0,19.0,546.0,275.25,184.21
2016,10,20,9,45,921.5,68.5,1.05,20.0,579.0,325.2,227.32
2016,10,20,10,0,936.0,69.0,1.1,21.0,612.0,374.93,269.65
2016,10,20,10,15,944.0,70.0,1.1,21.5,637.5,422.2,309.57
2016,10,20,10,30,952.0,71.0,1.1,22.0,663.0,468.22,347.36
2016,10,20,10,45,956.5,72.0,1.15,22.5,681.0,511.17,382.01
2016,10,20,11,0,961.0,73.0,1.2,23.0,699.0,552.18,414.23
2016,10,20,11,15,964.0,73.0,1.2,23.0,709.5,589.3,443.32
2016,10,20,11,30,967.0,73.0,1.2,23.0,720.0,624.0,469.98
2016,10,20,11,45,967.0,73.5,1.25,23.5,721.5,654.81,492.81
2016,10,20,12,0,967.0,74.0,1.3,24.0,723.0,682.75,513.16
2016,10,20,12,15,965.5,73.5,1.3,24.0,717.0,705.71,530.31
2016,10,20,12,30,964.0,73.0,1.3,24.0,711.0,725.48,544.99
2016,10,20,12,45,957.5,74.0,1.35,24.0,696.0,740.18,555.71
2016,10,20,13,0,951.0,75.0,1.4,24.0,681.0,751.48,564.3
2016,10,20,13,15,944.5,74.0,1.4,24.0,659.0,757.21,568.77
2016,10,20,13,30,938.0,73.0,1.4,24.0,637.0,759.53,571.11
2016,10,20,13,45,927.5,72.0,1.4,24.0,607.5,755.58,569.36
2016,10,20,14,0,917.0,71.0,1.4,24.0,578.0,748.33,565.53
2016,10,20,14,15,903.0,69.5,1.4,23.5,542.0,734.79,558.58
2016,10,20,14,30,889.0,68.0,1.4,23.0,506.0,718.24,549.6
2016,10,20,14,45,869.0,65.5,1.4,23.0,464.0,693.45,533.74
2016,10,20,15,0,849.0,63.0,1.4,23.0,422.0,666.17,516.02
2016,10,20,15,15,821.0,60.0,1.3,22.5,376.0,635.79,495.92
2016,10,20,15,30,793.0,57.0,1.2,22.0,330.0,598.63,469.45
2016,10,20,15,45,752.0,53.0,1.1,21.5,280.5,550.72,434.04
2016,10,20,16,0,711.0,49.0,1.0,21.0,231.0,502.44,396.88
2016,10,20,16,15,645.0,43.5,0.95,19.5,181.5,438.21,347.31
2016,10,20,16,30,579.0,38.0,0.9,18.0,132.0,375.96,296.29
2016,10,20,16,45,461.0,29.5,0.9,17.0,87.5,287.27,219.99
2016,10,20,17,0,343.0,21.0,0.9,16.0,43.0,198.21,92.07
2016,10,20,17,15,171.5,10.5,0.95,15.5,21.5,82.75,0.0
2016,10,20,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
