Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,230.5,15.0,0.65,11.5,41.5,11.41,0.79
2016,10,21,7,0,461.0,30.0,0.6,12.0,83.0,25.51,16.41
2016,10,21,7,15,548.5,37.0,0.55,12.5,130.0,30.23,21.26
2016,10,21,7,30,636.0,44.0,0.5,13.0,177.0,34.87,25.69
2016,10,21,7,45,690.0,48.5,0.45,13.5,226.5,37.12,27.8
2016,10,21,8,0,744.0,53.0,0.4,14.0,276.0,39.37,29.8
2016,10,21,8,15,778.0,56.5,0.4,15.0,323.5,40.74,30.86
2016,10,21,8,30,812.0,60.0,0.4,16.0,371.0,63.56,33.55
2016,10,21,8,45,836.5,62.0,0.4,17.0,414.5,117.92,60.82
2016,10,21,9,0,861.0,64.0,0.4,18.0,458.0,168.15,95.18
2016,10,21,9,15,877.5,66.0,0.45,18.5,496.5,218.44,135.58
2016,10,21,9,30,894.0,68.0,0.5,19.0,535.0,269.23,178.73
2016,10,21,9,45,904.5,70.0,0.6,20.0,567.0,318.61,221.23
2016,10,21,10,0,915.0,72.0,0.7,21.0,599.0,367.47,262.79
2016,10,21,10,15,923.0,73.0,0.7,21.5,624.5,413.76,301.59
2016,10,21,10,30,931.0,74.0,0.7,22.0,650.0,458.84,338.32
2016,10,21,10,45,936.0,75.0,0.75,22.5,667.5,501.13,372.23
2016,10,21,11,0,941.0,76.0,0.8,23.0,685.0,541.58,403.81
2016,10,21,11,15,943.5,76.5,0.8,23.0,694.5,578.18,432.21
2016,10,21,11,30,946.0,77.0,0.8,23.0,704.0,612.39,458.25
2016,10,21,11,45,945.0,77.5,0.85,23.5,705.5,641.99,480.1
2016,10,21,12,0,944.0,78.0,0.9,24.0,707.0,668.72,499.53
2016,10,21,12,15,941.5,77.5,0.95,24.0,700.5,690.5,516.26
2016,10,21,12,30,939.0,77.0,1.0,24.0,694.0,709.14,530.69
2016,10,21,12,45,931.5,78.0,1.05,24.0,678.5,722.76,541.03
2016,10,21,13,0,924.0,79.0,1.1,24.0,663.0,733.05,548.96
2016,10,21,13,15,916.5,78.0,1.15,23.5,641.0,737.85,554.4
2016,10,21,13,30,909.0,77.0,1.2,23.0,619.0,739.32,557.78
2016,10,21,13,45,896.5,76.0,1.25,23.0,589.0,733.93,555.54
2016,10,21,14,0,884.0,75.0,1.3,23.0,559.0,725.34,551.25
2016,10,21,14,15,762.0,97.5,1.35,22.5,495.5,667.06,513.17
2016,10,21,14,30,640.0,120.0,1.4,22.0,432.0,605.81,470.67
2016,10,21,14,45,725.0,93.5,1.45,22.0,418.5,630.16,491.51
2016,10,21,15,0,810.0,67.0,1.5,22.0,405.0,645.84,504.93
2016,10,21,15,15,780.5,63.5,1.45,21.0,359.5,609.59,480.66
2016,10,21,15,30,751.0,60.0,1.4,20.0,314.0,571.79,454.49
2016,10,21,15,45,706.5,56.0,1.4,19.5,266.0,522.86,418.16
2016,10,21,16,0,662.0,52.0,1.4,19.0,218.0,473.79,380.07
2016,10,21,16,15,593.0,45.5,1.3,18.0,170.0,408.32,327.49
2016,10,21,16,30,524.0,39.0,1.2,17.0,122.0,350.53,278.19
2016,10,21,16,45,402.0,29.5,1.2,16.5,79.5,262.16,200.41
2016,10,21,17,0,280.0,20.0,1.2,16.0,37.0,171.18,60.37
2016,10,21,17,15,140.0,10.0,1.2,15.5,18.5,68.37,0.0
2016,10,21,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,6,45,214.5,16.0,0.75,9.5,39.5,12.37,0.36
2016,10,22,7,0,429.0,32.0,0.7,10.0,79.0,25.35,16.32
2016,10,22,7,15,521.0,39.5,0.7,10.5,126.0,30.0,21.2
2016,10,22,7,30,613.0,47.0,0.7,11.0,173.0,37.81,28.53
2016,10,22,7,45,671.0,52.0,0.7,11.5,222.5,40.35,30.93
2016,10,22,8,0,729.0,57.0,0.7,12.0,272.0,42.9,33.21
2016,10,22,8,15,522.5,100.0,0.65,12.5,267.5,70.5,57.76
2016,10,22,8,30,316.0,143.0,0.6,13.0,263.0,113.91,85.98
2016,10,22,8,45,583.5,106.0,0.6,14.0,359.0,120.9,74.12
2016,10,22,9,0,851.0,69.0,0.6,15.0,455.0,162.62,92.45
2016,10,22,9,15,868.5,71.0,0.55,15.5,493.5,218.07,137.22
2016,10,22,9,30,886.0,73.0,0.5,16.0,532.0,268.64,180.27
2016,10,22,9,45,890.0,78.0,0.5,16.5,562.5,318.38,223.68
2016,10,22,10,0,894.0,83.0,0.5,17.0,593.0,367.09,265.66
2016,10,22,10,15,902.5,84.0,0.55,17.5,618.5,412.72,304.49
2016,10,22,10,30,911.0,85.0,0.6,18.0,644.0,457.22,341.44
2016,10,22,10,45,918.0,85.5,0.65,18.5,662.5,499.25,375.54
2016,10,22,11,0,925.0,86.0,0.7,19.0,681.0,539.62,407.45
2016,10,22,11,15,928.0,86.5,0.75,19.0,691.0,576.0,436.49
2016,10,22,11,30,931.0,87.0,0.8,19.0,701.0,610.08,463.28
2016,10,22,11,45,933.0,86.5,0.85,19.5,703.0,640.13,485.83
2016,10,22,12,0,935.0,86.0,0.9,20.0,705.0,667.49,506.06
2016,10,22,12,15,933.5,85.5,0.9,20.0,699.0,689.79,522.84
2016,10,22,12,30,932.0,85.0,0.9,20.0,693.0,709.03,537.31
2016,10,22,12,45,920.5,87.5,0.95,20.0,677.0,721.48,547.44
2016,10,22,13,0,909.0,90.0,1.0,20.0,661.0,730.57,554.76
2016,10,22,13,15,901.5,89.0,1.0,20.0,639.0,735.4,558.65
2016,10,22,13,30,894.0,88.0,1.0,20.0,617.0,736.96,560.48
2016,10,22,13,45,883.5,86.0,1.05,20.0,587.5,732.05,558.62
2016,10,22,14,0,873.0,84.0,1.1,20.0,558.0,728.47,557.86
2016,10,22,14,15,857.0,81.5,1.1,19.5,522.0,713.05,549.38
2016,10,22,14,30,841.0,79.0,1.1,19.0,486.0,694.7,538.94
2016,10,22,14,45,687.5,99.5,1.15,18.5,414.0,608.08,478.27
2016,10,22,15,0,534.0,120.0,1.2,18.0,342.0,514.8,410.23
2016,10,22,15,15,504.5,112.5,1.2,17.5,303.0,479.89,385.72
2016,10,22,15,30,475.0,105.0,1.2,17.0,264.0,444.38,359.43
2016,10,22,15,45,446.5,91.5,1.2,16.5,222.5,401.91,326.91
2016,10,22,16,0,418.0,78.0,1.2,16.0,181.0,359.33,292.95
2016,10,22,16,15,367.0,64.5,1.15,15.0,140.5,304.51,247.8
2016,10,22,16,30,316.0,51.0,1.1,14.0,100.0,252.01,202.55
2016,10,22,16,45,226.5,36.0,1.1,13.5,64.0,181.69,138.99
2016,10,22,17,0,137.0,21.0,1.1,13.0,28.0,104.51,19.71
2016,10,22,17,15,68.5,10.5,1.1,12.5,14.0,38.55,0.0
2016,10,22,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,45,199.0,16.0,0.85,9.5,37.0,12.46,0.0
2016,10,23,7,0,398.0,32.0,0.8,10.0,74.0,25.5,16.32
2016,10,23,7,15,491.5,40.0,0.75,10.5,120.5,30.57,21.67
2016,10,23,7,30,585.0,48.0,0.7,11.0,167.0,35.51,26.43
2016,10,23,7,45,643.5,53.5,0.7,12.0,215.5,41.83,32.19
2016,10,23,8,0,702.0,59.0,0.7,13.0,264.0,44.74,34.72
2016,10,23,8,15,739.0,63.0,0.75,13.5,311.0,46.29,35.99
2016,10,23,8,30,776.0,67.0,0.8,14.0,358.0,63.52,37.34
2016,10,23,8,45,802.0,70.0,0.85,15.0,401.5,110.87,58.04
2016,10,23,9,0,828.0,73.0,0.9,16.0,445.0,160.33,91.51
2016,10,23,9,15,846.0,75.0,0.95,16.5,483.0,209.4,130.96
2016,10,23,9,30,864.0,77.0,1.0,17.0,521.0,264.03,177.42
2016,10,23,9,45,644.5,147.5,1.05,17.5,490.5,299.51,216.32
2016,10,23,10,0,425.0,218.0,1.1,18.0,460.0,320.77,240.94
2016,10,23,10,15,364.0,244.0,1.15,18.0,457.5,345.23,262.92
2016,10,23,10,30,303.0,270.0,1.2,18.0,455.0,361.85,277.83
2016,10,23,10,45,269.0,284.5,1.25,18.5,452.0,375.75,289.21
2016,10,23,11,0,235.0,299.0,1.3,19.0,449.0,386.48,297.66
2016,10,23,11,15,164.5,302.5,1.35,19.0,408.5,364.98,281.97
2016,10,23,11,30,94.0,306.0,1.4,19.0,368.0,336.45,260.43
2016,10,23,11,45,94.0,306.0,1.45,19.0,368.0,342.24,265.32
2016,10,23,12,0,94.0,306.0,1.5,19.0,368.0,347.72,269.79
2016,10,23,12,15,71.5,292.5,1.5,19.0,339.5,325.49,252.83
2016,10,23,12,30,49.0,279.0,1.5,19.0,311.0,301.61,234.56
2016,10,23,12,45,70.0,283.0,1.5,19.0,328.0,323.28,251.96
2016,10,23,13,0,91.0,287.0,1.5,19.0,345.0,345.72,269.72
2016,10,23,13,15,91.0,277.0,1.5,19.0,333.0,339.4,265.26
2016,10,23,13,30,91.0,267.0,1.5,19.0,321.0,332.66,260.67
2016,10,23,13,45,48.0,219.5,1.55,19.0,247.5,254.48,200.03
2016,10,23,14,0,5.0,172.0,1.6,19.0,174.0,168.59,131.83
2016,10,23,14,15,3.0,161.5,1.6,18.5,162.5,157.53,123.7
2016,10,23,14,30,1.0,151.0,1.6,18.0,151.0,146.48,115.28
2016,10,23,14,45,0.5,138.0,1.6,18.0,138.0,133.87,105.36
2016,10,23,15,0,0.0,125.0,1.6,18.0,125.0,121.25,95.33
2016,10,23,15,15,0.0,110.5,1.6,17.5,110.5,107.32,84.29
2016,10,23,15,30,0.0,96.0,1.6,17.0,96.0,93.33,73.02
2016,10,23,15,45,0.0,80.5,1.6,16.5,80.5,78.15,60.53
2016,10,23,16,0,0.0,65.0,1.6,16.0,65.0,62.83,47.66
2016,10,23,16,15,0.0,50.0,1.55,15.0,50.0,47.9,34.95
2016,10,23,16,30,0.0,35.0,1.5,14.0,35.0,32.67,21.78
2016,10,23,16,45,0.0,22.0,1.45,13.5,22.0,20.42,10.7
2016,10,23,17,0,0.0,9.0,1.4,13.0,9.0,8.34,0.0
2016,10,23,17,15,0.0,4.5,1.35,12.5,4.5,4.29,0.0
2016,10,23,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,6,45,22.0,18.0,1.8,11.5,20.0,15.83,0.0
2016,10,24,7,0,44.0,36.0,1.9,12.0,40.0,30.58,20.27
2016,10,24,7,15,64.5,56.0,1.95,12.0,66.5,46.38,35.35
2016,10,24,7,30,85.0,76.0,2.0,12.0,93.0,61.74,49.61
2016,10,24,7,45,95.0,96.5,2.1,12.0,120.5,76.99,63.55
2016,10,24,8,0,105.0,117.0,2.2,12.0,148.0,91.79,76.84
2016,10,24,8,15,114.5,136.0,2.2,12.0,175.0,105.2,88.67
2016,10,24,8,30,124.0,155.0,2.2,12.0,202.0,121.51,96.56
2016,10,24,8,45,139.0,174.5,2.2,12.5,232.0,147.16,113.99
2016,10,24,9,0,154.0,194.0,2.2,13.0,262.0,174.56,134.33
2016,10,24,9,15,231.5,203.0,2.15,13.0,316.0,207.01,157.32
2016,10,24,9,30,309.0,212.0,2.1,13.0,370.0,242.56,183.96
2016,10,24,9,45,224.5,235.5,2.1,13.5,354.5,260.61,202.25
2016,10,24,10,0,140.0,259.0,2.1,14.0,339.0,266.61,209.72
2016,10,24,10,15,187.5,269.0,2.05,14.0,380.0,302.38,237.85
2016,10,24,10,30,235.0,279.0,2.0,14.0,421.0,341.99,269.09
2016,10,24,10,45,135.5,269.5,2.0,14.5,352.5,302.92,239.34
2016,10,24,11,0,36.0,260.0,2.0,15.0,284.0,254.89,201.55
2016,10,24,11,15,18.0,195.5,1.95,15.0,207.5,190.34,150.4
2016,10,24,11,30,0.0,131.0,1.9,15.0,131.0,121.98,95.17
2016,10,24,11,45,4.0,168.0,1.85,15.5,170.5,158.88,125.01
2016,10,24,12,0,8.0,205.0,1.8,16.0,210.0,196.46,154.79
2016,10,24,12,15,12.0,217.0,1.8,16.0,225.0,211.19,166.51
2016,10,24,12,30,16.0,229.0,1.8,16.0,240.0,226.33,178.64
2016,10,24,12,45,8.0,179.5,1.8,16.5,185.0,174.38,137.0
2016,10,24,13,0,0.0,130.0,1.8,17.0,130.0,121.88,94.59
2016,10,24,13,15,0.0,115.0,1.8,17.0,115.0,107.67,83.26
2016,10,24,13,30,0.0,100.0,1.8,17.0,100.0,93.4,71.75
2016,10,24,13,45,0.0,114.5,1.85,17.0,114.5,107.47,83.44
2016,10,24,14,0,0.0,129.0,1.9,17.0,129.0,121.97,95.45
2016,10,24,14,15,0.0,135.5,1.9,16.5,135.5,129.02,101.59
2016,10,24,14,30,0.0,142.0,1.9,16.0,142.0,136.55,108.21
2016,10,24,14,45,0.0,124.0,1.95,16.0,124.0,118.99,94.04
2016,10,24,15,0,0.0,106.0,2.0,16.0,106.0,101.31,79.66
2016,10,24,15,15,0.0,93.5,1.95,15.5,93.5,89.29,69.98
2016,10,24,15,30,0.0,81.0,1.9,15.0,81.0,77.21,60.09
2016,10,24,15,45,0.0,68.0,1.85,15.0,68.0,64.55,49.42
2016,10,24,16,0,0.0,55.0,1.8,15.0,55.0,51.81,38.52
2016,10,24,16,15,0.0,42.0,1.7,14.5,42.0,39.03,27.5
2016,10,24,16,30,0.0,29.0,1.6,14.0,29.0,26.92,16.93
2016,10,24,16,45,0.0,18.0,1.5,13.5,18.0,16.69,7.56
2016,10,24,17,0,0.0,7.0,1.4,13.0,7.0,6.48,0.0
2016,10,24,17,15,0.0,3.5,1.35,12.5,3.5,3.34,0.0
2016,10,24,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,13.5,1.2,12.0,13.5,12.53,0.0
2016,10,25,7,0,0.0,27.0,1.2,12.0,27.0,24.88,15.3
2016,10,25,7,15,0.0,44.5,1.2,12.5,44.5,40.2,29.82
2016,10,25,7,30,0.0,62.0,1.2,13.0,62.0,55.33,43.72
2016,10,25,7,45,1.5,80.5,1.3,13.5,81.0,71.06,57.91
2016,10,25,8,0,3.0,99.0,1.4,14.0,100.0,86.61,71.65
2016,10,25,8,15,7.5,115.5,1.45,14.0,118.5,100.53,83.84
2016,10,25,8,30,12.0,132.0,1.5,14.0,137.0,114.75,91.56
2016,10,25,8,45,6.0,121.0,1.55,14.5,123.5,108.68,86.0
2016,10,25,9,0,0.0,110.0,1.6,15.0,110.0,100.32,78.9
2016,10,25,9,15,0.0,113.0,1.6,15.0,113.0,103.53,81.37
2016,10,25,9,30,0.0,116.0,1.6,15.0,116.0,106.63,83.72
2016,10,25,9,45,107.5,185.0,1.65,15.5,245.0,188.65,146.89
2016,10,25,10,0,215.0,254.0,1.7,16.0,374.0,285.69,221.35
2016,10,25,10,15,124.0,247.5,1.65,16.0,318.0,261.28,204.35
2016,10,25,10,30,33.0,241.0,1.6,16.0,262.0,229.4,180.6
2016,10,25,10,45,115.0,269.5,1.6,16.5,342.0,293.25,230.08
2016,10,25,11,0,197.0,298.0,1.6,17.0,422.0,365.41,285.16
2016,10,25,11,15,156.5,302.0,1.55,17.0,401.5,359.03,280.2
2016,10,25,11,30,116.0,306.0,1.5,17.0,381.0,347.74,271.58
2016,10,25,11,45,162.5,307.0,1.5,17.5,412.5,384.74,300.05
2016,10,25,12,0,209.0,308.0,1.5,18.0,444.0,422.1,328.37
2016,10,25,12,15,117.5,277.5,1.5,18.0,354.0,343.96,268.51
2016,10,25,12,30,26.0,247.0,1.5,18.0,264.0,250.1,195.31
2016,10,25,12,45,18.0,225.5,1.5,18.5,237.5,225.47,176.17
2016,10,25,13,0,10.0,204.0,1.5,19.0,211.0,200.23,156.15
2016,10,25,13,15,38.5,229.0,1.5,19.0,252.0,252.64,198.21
2016,10,25,13,30,67.0,254.0,1.5,19.0,293.0,301.62,236.89
2016,10,25,13,45,457.0,163.0,1.5,19.0,407.0,507.36,401.73
2016,10,25,14,0,847.0,72.0,1.5,19.0,521.0,680.96,533.06
2016,10,25,14,15,832.0,70.0,1.45,18.5,486.5,666.64,522.76
2016,10,25,14,30,817.0,68.0,1.4,18.0,452.0,654.26,515.73
2016,10,25,14,45,795.0,66.0,1.4,18.0,412.5,630.04,499.42
2016,10,25,15,0,773.0,64.0,1.4,18.0,373.0,603.58,480.84
2016,10,25,15,15,742.0,60.5,1.3,17.5,329.0,567.5,454.63
2016,10,25,15,30,711.0,57.0,1.2,17.0,285.0,530.07,426.62
2016,10,25,15,45,665.5,52.5,1.2,17.0,239.0,481.68,388.93
2016,10,25,16,0,620.0,48.0,1.2,17.0,193.0,433.38,349.74
2016,10,25,16,15,545.0,41.5,1.1,16.0,147.5,371.33,298.54
2016,10,25,16,30,470.0,35.0,1.0,15.0,102.0,309.18,244.78
2016,10,25,16,45,340.0,25.5,0.95,14.5,63.5,221.48,162.28
2016,10,25,17,0,210.0,16.0,0.9,14.0,25.0,107.85,0.0
2016,10,25,17,15,105.0,8.0,0.85,13.5,12.5,7.63,0.0
2016,10,25,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,45,218.0,13.0,0.8,10.5,34.0,10.88,0.0
2016,10,26,7,0,436.0,26.0,0.7,11.0,68.0,22.25,13.0
2016,10,26,7,15,530.0,33.0,0.7,11.5,113.5,27.13,18.4
2016,10,26,7,30,624.0,40.0,0.7,12.0,159.0,31.92,23.04
2016,10,26,7,45,312.0,61.5,0.75,13.0,121.0,44.96,34.82
2016,10,26,8,0,0.0,83.0,0.8,14.0,83.0,74.31,60.82
2016,10,26,8,15,0.0,98.0,0.8,14.5,98.0,87.2,71.96
2016,10,26,8,30,0.0,113.0,0.8,15.0,113.0,100.09,79.07
2016,10,26,8,45,426.0,86.5,0.85,15.5,273.0,87.58,53.54
2016,10,26,9,0,852.0,60.0,0.9,16.0,433.0,150.06,82.64
2016,10,26,9,15,869.5,62.0,0.95,16.5,470.5,199.45,121.59
2016,10,26,9,30,887.0,64.0,1.0,17.0,508.0,249.45,164.22
2016,10,26,9,45,896.0,66.5,1.1,18.0,539.5,297.99,206.71
2016,10,26,10,0,905.0,69.0,1.2,19.0,571.0,345.9,248.41
2016,10,26,10,15,914.5,70.0,1.2,19.0,596.5,391.79,288.5
2016,10,26,10,30,924.0,71.0,1.2,19.0,622.0,436.62,326.88
2016,10,26,10,45,927.5,73.0,1.3,19.5,639.5,478.46,361.86
2016,10,26,11,0,931.0,75.0,1.4,20.0,657.0,518.39,394.46
2016,10,26,11,15,935.0,75.5,1.45,20.0,667.5,555.06,424.38
2016,10,26,11,30,939.0,76.0,1.5,20.0,678.0,589.47,452.02
2016,10,26,11,45,938.0,77.5,1.55,20.0,680.0,619.59,476.01
2016,10,26,12,0,937.0,79.0,1.6,20.0,682.0,646.9,497.58
2016,10,26,12,15,935.5,78.5,1.6,20.0,676.0,668.97,514.79
2016,10,26,12,30,934.0,78.0,1.6,20.0,670.0,687.97,529.6
2016,10,26,12,45,929.5,78.0,1.6,20.0,656.0,702.39,540.98
2016,10,26,13,0,925.0,78.0,1.6,20.0,642.0,713.57,549.85
2016,10,26,13,15,917.5,77.0,1.6,19.5,620.0,718.36,554.84
2016,10,26,13,30,910.0,76.0,1.6,19.0,598.0,719.83,557.71
2016,10,26,13,45,900.0,74.5,1.6,19.0,569.0,715.74,555.75
2016,10,26,14,0,890.0,73.0,1.6,19.0,540.0,708.46,551.69
2016,10,26,14,15,874.5,71.0,1.55,18.5,504.0,693.71,543.01
2016,10,26,14,30,859.0,69.0,1.5,18.0,468.0,676.08,532.3
2016,10,26,14,45,837.5,66.0,1.45,18.0,427.0,655.3,518.25
2016,10,26,15,0,816.0,63.0,1.4,18.0,386.0,627.45,498.36
2016,10,26,15,15,785.0,60.0,1.3,17.5,340.5,591.36,472.26
2016,10,26,15,30,754.0,57.0,1.2,17.0,295.0,553.78,444.22
2016,10,26,15,45,709.0,52.5,1.15,17.0,247.5,504.86,405.95
2016,10,26,16,0,664.0,48.0,1.1,17.0,200.0,455.84,366.01
2016,10,26,16,15,587.0,41.5,1.0,16.0,152.5,387.53,310.14
2016,10,26,16,30,510.0,35.0,0.9,15.0,105.0,321.95,253.54
2016,10,26,16,45,370.5,25.0,0.85,14.0,65.0,234.02,168.12
2016,10,26,17,0,231.0,15.0,0.8,13.0,25.0,115.27,0.0
2016,10,26,17,15,115.5,7.5,0.85,12.5,12.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,0.95,11.5,3.0,2.77,0.0
2016,10,27,7,0,0.0,6.0,1.0,12.0,6.0,5.55,0.0
2016,10,27,7,15,0.0,11.0,1.0,12.5,11.0,10.18,3.34
2016,10,27,7,30,0.0,16.0,1.0,13.0,16.0,14.82,7.63
2016,10,27,7,45,0.0,21.0,1.05,13.5,21.0,19.46,11.89
2016,10,27,8,0,0.0,26.0,1.1,14.0,26.0,24.11,16.08
2016,10,27,8,15,0.0,30.5,1.1,14.5,30.5,28.3,19.79
2016,10,27,8,30,0.0,35.0,1.1,15.0,35.0,32.49,23.44
2016,10,27,8,45,0.0,88.0,1.15,15.5,88.0,80.92,62.91
2016,10,27,9,0,0.0,141.0,1.2,16.0,141.0,125.6,99.51
2016,10,27,9,15,27.5,175.0,1.15,16.5,189.0,154.34,121.14
2016,10,27,9,30,55.0,209.0,1.1,17.0,237.0,190.39,148.51
2016,10,27,9,45,27.5,171.5,1.1,17.5,185.5,158.97,123.92
2016,10,27,10,0,0.0,134.0,1.1,18.0,134.0,123.22,95.67
2016,10,27,10,15,0.0,129.0,1.15,18.0,129.0,119.13,92.3
2016,10,27,10,30,0.0,124.0,1.2,18.0,124.0,114.87,88.75
2016,10,27,10,45,1.5,148.5,1.25,18.0,149.5,137.96,107.23
2016,10,27,11,0,3.0,173.0,1.3,18.0,175.0,161.32,125.76
2016,10,27,11,15,7.0,193.0,1.45,18.0,198.0,182.2,142.28
2016,10,27,11,30,11.0,213.0,1.6,18.0,221.0,203.59,159.19
2016,10,27,11,45,11.5,213.0,1.75,18.0,221.0,204.94,160.29
2016,10,27,12,0,12.0,213.0,1.9,18.0,221.0,206.27,161.48
2016,10,27,12,15,6.0,186.0,1.9,17.5,190.0,177.99,139.32
2016,10,27,12,30,0.0,159.0,1.9,17.0,159.0,149.07,116.45
2016,10,27,12,45,0.0,150.0,1.95,16.5,150.0,140.8,110.17
2016,10,27,13,0,0.0,141.0,2.0,16.0,141.0,132.45,103.75
2016,10,27,13,15,0.0,116.0,1.9,16.0,116.0,108.65,84.47
2016,10,27,13,30,0.0,91.0,1.8,16.0,91.0,84.81,65.05
2016,10,27,13,45,6.5,138.0,1.7,16.0,141.5,135.03,106.61
2016,10,27,14,0,13.0,185.0,1.6,16.0,192.0,187.78,149.6
2016,10,27,14,15,7.5,167.5,1.5,16.0,171.5,167.25,132.99
2016,10,27,14,30,2.0,150.0,1.4,16.0,151.0,146.6,116.39
2016,10,27,14,45,1.0,101.5,1.35,16.0,102.0,96.79,75.69
2016,10,27,15,0,0.0,53.0,1.3,16.0,53.0,49.26,36.15
2016,10,27,15,15,0.0,46.5,1.2,15.5,46.5,43.2,31.22
2016,10,27,15,30,0.0,40.0,1.1,15.0,40.0,37.14,26.18
2016,10,27,15,45,0.0,33.0,1.0,15.0,33.0,30.62,20.62
2016,10,27,16,0,0.0,26.0,0.9,15.0,26.0,24.11,14.98
2016,10,27,16,15,0.0,19.5,0.8,14.5,19.5,18.07,9.72
2016,10,27,16,30,0.0,13.0,0.7,14.0,13.0,12.04,4.41
2016,10,27,16,45,0.0,7.5,0.65,14.0,7.5,6.94,0.0
2016,10,27,17,0,0.0,2.0,0.6,14.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,0.6,14.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,14.5,1.1,12.5,14.5,13.82,0.0
2016,10,28,7,0,0.0,29.0,1.2,13.0,29.0,26.24,15.57
2016,10,28,7,15,19.0,48.0,1.2,13.0,51.5,41.63,30.8
2016,10,28,7,30,38.0,67.0,1.2,13.0,74.0,57.08,45.13
2016,10,28,7,45,50.5,87.0,1.25,13.5,99.0,72.88,59.44
2016,10,28,8,0,63.0,107.0,1.3,14.0,124.0,88.34,73.15
2016,10,28,8,15,69.0,126.0,1.25,14.0,148.0,102.79,85.83
2016,10,28,8,30,75.0,145.0,1.2,14.0,172.0,117.36,98.39
2016,10,28,8,45,48.5,153.0,1.2,14.0,171.5,129.64,102.22
2016,10,28,9,0,22.0,161.0,1.2,14.0,171.0,143.59,114.08
2016,10,28,9,15,11.0,139.5,1.2,14.0,144.5,127.46,100.95
2016,10,28,9,30,0.0,118.0,1.2,14.0,118.0,108.24,85.36
2016,10,28,9,45,0.0,130.0,1.3,14.5,130.0,119.19,94.09
2016,10,28,10,0,0.0,142.0,1.4,15.0,142.0,130.22,102.73
2016,10,28,10,15,7.5,175.0,1.45,15.5,179.5,162.41,128.32
2016,10,28,10,30,15.0,208.0,1.5,16.0,217.0,195.46,154.26
2016,10,28,10,45,7.5,153.0,1.55,16.5,157.5,144.58,113.11
2016,10,28,11,0,0.0,98.0,1.6,17.0,98.0,91.3,69.78
2016,10,28,11,15,5.5,155.5,1.6,17.0,159.0,147.08,115.05
2016,10,28,11,30,11.0,213.0,1.6,17.0,220.0,203.53,159.92
2016,10,28,11,45,5.5,164.0,1.65,17.0,167.5,155.92,121.84
2016,10,28,12,0,0.0,115.0,1.7,17.0,115.0,107.27,82.66
2016,10,28,12,15,0.0,127.0,1.65,17.0,127.0,118.62,91.96
2016,10,28,12,30,0.0,139.0,1.6,17.0,139.0,130.1,101.27
2016,10,28,12,45,37.5,204.5,1.6,17.0,227.0,222.38,175.95
2016,10,28,13,0,75.0,270.0,1.6,17.0,315.0,316.25,249.84
2016,10,28,13,15,48.0,241.5,1.55,16.5,270.0,271.89,215.12
2016,10,28,13,30,21.0,213.0,1.5,16.0,225.0,219.08,173.71
2016,10,28,13,45,23.5,206.0,1.45,16.0,219.0,215.19,171.17
2016,10,28,14,0,26.0,199.0,1.4,16.0,213.0,211.32,168.49
2016,10,28,14,15,415.5,137.0,1.3,16.0,328.0,448.61,363.11
2016,10,28,14,30,805.0,75.0,1.2,16.0,443.0,644.05,512.99
2016,10,28,14,45,787.5,71.0,1.2,16.0,404.0,620.92,494.7
2016,10,28,15,0,770.0,67.0,1.2,16.0,365.0,595.41,476.59
2016,10,28,15,15,737.0,63.5,1.15,15.5,321.0,558.52,449.77
2016,10,28,15,30,704.0,60.0,1.1,15.0,277.0,520.32,421.1
2016,10,28,15,45,660.0,54.5,1.05,15.0,231.0,472.33,382.94
2016,10,28,16,0,616.0,49.0,1.0,15.0,185.0,424.3,343.17
2016,10,28,16,15,534.5,42.0,0.9,14.0,139.0,359.9,289.42
2016,10,28,16,30,453.0,35.0,0.8,13.0,93.0,295.12,232.59
2016,10,28,16,45,226.5,27.0,0.75,12.5,56.0,162.79,110.17
2016,10,28,17,0,0.0,19.0,0.7,12.0,19.0,18.11,0.0
2016,10,28,17,15,0.0,9.5,0.75,12.0,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,162.0,14.0,0.95,11.5,27.5,13.34,0.0
2016,10,29,7,0,324.0,28.0,1.0,12.0,55.0,22.71,12.45
2016,10,29,7,15,429.0,36.5,1.05,12.0,98.0,28.36,19.27
2016,10,29,7,30,534.0,45.0,1.1,12.0,141.0,33.86,24.66
2016,10,29,7,45,600.5,50.5,1.15,12.5,188.0,36.58,27.31
2016,10,29,8,0,667.0,56.0,1.2,13.0,235.0,43.09,33.2
2016,10,29,8,15,333.5,49.0,1.2,13.5,138.5,31.51,22.76
2016,10,29,8,30,0.0,42.0,1.2,14.0,42.0,39.01,29.38
2016,10,29,8,45,0.0,38.5,1.3,14.5,38.5,35.75,24.95
2016,10,29,9,0,0.0,35.0,1.4,15.0,35.0,32.5,22.06
2016,10,29,9,15,0.0,72.0,1.4,15.0,72.0,67.0,51.1
2016,10,29,9,30,0.0,109.0,1.4,15.0,109.0,100.36,78.69
2016,10,29,9,45,4.0,145.5,1.45,15.5,147.5,133.6,105.46
2016,10,29,10,0,8.0,182.0,1.5,16.0,186.0,167.23,132.16
2016,10,29,10,15,4.0,145.0,1.5,16.0,147.0,134.71,105.68
2016,10,29,10,30,0.0,108.0,1.5,16.0,108.0,100.33,77.64
2016,10,29,10,45,1.0,138.5,1.5,16.5,139.5,128.63,100.49
2016,10,29,11,0,2.0,169.0,1.5,17.0,171.0,157.15,123.09
2016,10,29,11,15,1.0,141.0,1.45,17.0,142.0,131.48,102.29
2016,10,29,11,30,0.0,113.0,1.4,17.0,113.0,105.26,81.07
2016,10,29,11,45,0.0,115.0,1.4,17.5,115.0,107.2,82.51
2016,10,29,12,0,0.0,117.0,1.4,18.0,117.0,109.14,83.92
2016,10,29,12,15,0.0,116.0,1.35,18.0,116.0,108.28,83.24
2016,10,29,12,30,0.0,115.0,1.3,18.0,115.0,107.42,82.58
2016,10,29,12,45,38.0,191.5,1.3,18.0,214.5,209.7,165.25
2016,10,29,13,0,76.0,268.0,1.3,18.0,314.0,314.65,247.32
2016,10,29,13,15,76.5,258.5,1.25,18.0,303.0,308.81,242.6
2016,10,29,13,30,77.0,249.0,1.2,18.0,292.0,302.63,238.25
2016,10,29,13,45,183.5,233.5,1.2,18.0,329.0,370.55,293.31
2016,10,29,14,0,290.0,218.0,1.2,18.0,366.0,439.01,347.41
2016,10,29,14,15,566.0,143.0,1.2,17.5,407.0,555.83,440.7
2016,10,29,14,30,842.0,68.0,1.2,17.0,448.0,657.27,519.95
2016,10,29,14,45,818.0,65.5,1.2,17.0,407.5,631.23,500.57
2016,10,29,15,0,794.0,63.0,1.2,17.0,367.0,602.93,480.44
2016,10,29,15,15,761.5,59.5,1.15,16.5,322.5,566.08,453.8
2016,10,29,15,30,729.0,56.0,1.1,16.0,278.0,527.88,425.21
2016,10,29,15,45,676.5,52.0,1.05,16.0,230.5,476.34,384.34
2016,10,29,16,0,624.0,48.0,1.0,16.0,183.0,425.07,342.07
2016,10,29,16,15,541.5,41.0,0.95,15.0,137.0,360.23,288.25
2016,10,29,16,30,459.0,34.0,0.9,14.0,91.0,295.14,231.1
2016,10,29,16,45,229.5,25.5,0.85,13.5,54.0,160.28,103.41
2016,10,29,17,0,0.0,17.0,0.8,13.0,17.0,16.2,0.0
2016,10,29,17,15,0.0,8.5,0.8,12.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.5,2.0,11.5,2.5,2.38,0.0
2016,10,30,7,0,0.0,5.0,2.1,12.0,5.0,4.62,0.0
2016,10,30,7,15,0.0,9.5,2.2,12.0,9.5,8.79,2.05
2016,10,30,7,30,0.0,14.0,2.3,12.0,14.0,12.97,5.95
2016,10,30,7,45,0.0,19.0,2.4,12.5,19.0,17.61,10.22
2016,10,30,8,0,0.0,24.0,2.5,13.0,24.0,22.25,14.44
2016,10,30,8,15,0.0,29.0,2.55,13.0,29.0,26.9,18.64
2016,10,30,8,30,0.0,34.0,2.6,13.0,34.0,31.56,22.8
2016,10,30,8,45,0.0,24.5,2.65,13.5,24.5,22.73,13.89
2016,10,30,9,0,0.0,15.0,2.7,14.0,15.0,13.91,6.27
2016,10,30,9,15,0.0,50.0,2.75,14.0,50.0,46.48,33.96
2016,10,30,9,30,0.0,85.0,2.8,14.0,85.0,79.11,61.34
2016,10,30,9,45,0.0,92.0,2.85,14.5,92.0,85.51,66.39
2016,10,30,10,0,0.0,99.0,2.9,15.0,99.0,91.93,71.45
2016,10,30,10,15,0.0,63.0,2.85,15.0,63.0,58.64,43.62
2016,10,30,10,30,0.0,27.0,2.8,15.0,27.0,25.1,15.49
2016,10,30,10,45,0.0,48.5,2.8,15.5,48.5,45.13,32.19
2016,10,30,11,0,0.0,70.0,2.8,16.0,70.0,65.19,48.73
2016,10,30,11,15,0.0,41.5,2.75,16.0,41.5,38.61,26.62
2016,10,30,11,30,0.0,13.0,2.7,16.0,13.0,12.08,4.47
2016,10,30,11,45,0.0,21.0,2.65,16.0,21.0,19.52,10.7
2016,10,30,12,0,0.0,29.0,2.6,16.0,29.0,26.97,16.92
2016,10,30,12,15,0.5,97.0,2.55,16.0,97.0,90.75,69.78
2016,10,30,12,30,1.0,165.0,2.5,16.0,165.0,155.43,122.49
2016,10,30,12,45,0.5,96.0,2.45,16.0,96.0,89.85,68.98
2016,10,30,13,0,0.0,27.0,2.4,16.0,27.0,25.1,15.39
2016,10,30,13,15,0.0,32.5,2.3,16.0,32.5,30.21,19.72
2016,10,30,13,30,0.0,38.0,2.2,16.0,38.0,35.33,24.05
2016,10,30,13,45,0.0,29.5,2.15,16.0,29.5,27.41,17.45
2016,10,30,14,0,0.0,21.0,2.1,16.0,21.0,19.5,10.83
2016,10,30,14,15,0.0,19.5,2.05,15.5,19.5,18.1,9.71
2016,10,30,14,30,0.0,18.0,2.0,15.0,18.0,16.7,8.59
2016,10,30,14,45,0.0,16.0,1.95,15.0,16.0,14.84,7.03
2016,10,30,15,0,0.0,14.0,1.9,15.0,14.0,12.98,5.47
2016,10,30,15,15,0.0,12.0,1.8,14.5,12.0,11.12,3.91
2016,10,30,15,30,0.0,10.0,1.7,14.0,10.0,9.26,2.34
2016,10,30,15,45,0.0,8.0,1.65,14.0,8.0,7.41,0.73
2016,10,30,16,0,0.0,6.0,1.6,14.0,6.0,5.55,0.0
2016,10,30,16,15,0.0,4.5,1.45,13.5,4.5,4.16,0.0
2016,10,30,16,30,0.0,3.0,1.3,13.0,3.0,2.77,0.0
2016,10,30,16,45,0.0,1.5,1.2,12.5,1.5,1.39,0.0
2016,10,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
