Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,45,155.0,13.5,0.9,9.0,25.5,12.87,0.0
2016,10,31,7,0,310.0,27.0,0.9,9.0,51.0,22.1,11.22
2016,10,31,7,15,422.0,36.0,0.8,9.5,94.0,28.26,19.29
2016,10,31,7,30,534.0,45.0,0.7,10.0,137.0,34.22,25.17
2016,10,31,7,45,602.5,50.5,0.65,11.0,184.0,36.92,27.79
2016,10,31,8,0,671.0,56.0,0.6,12.0,231.0,43.47,33.71
2016,10,31,8,15,712.0,60.0,0.55,12.0,277.0,45.09,35.18
2016,10,31,8,30,753.0,64.0,0.5,12.0,323.0,46.75,36.64
2016,10,31,8,45,786.0,66.0,0.5,12.5,366.0,86.54,45.35
2016,10,31,9,0,819.0,68.0,0.5,13.0,409.0,133.9,72.9
2016,10,31,9,15,838.5,70.0,0.5,13.5,447.0,181.76,109.16
2016,10,31,9,30,858.0,72.0,0.5,14.0,485.0,235.23,153.74
2016,10,31,9,45,616.0,143.0,0.5,14.5,449.0,271.11,194.31
2016,10,31,10,0,374.0,214.0,0.5,15.0,413.0,292.35,220.27
2016,10,31,10,15,498.5,186.5,0.5,15.0,465.5,329.9,248.95
2016,10,31,10,30,623.0,159.0,0.5,15.0,518.0,379.2,287.43
2016,10,31,10,45,764.0,122.0,0.55,15.5,574.0,433.27,329.48
2016,10,31,11,0,905.0,85.0,0.6,16.0,630.0,498.36,379.65
2016,10,31,11,15,721.0,146.0,0.65,16.0,585.0,496.1,380.68
2016,10,31,11,30,537.0,207.0,0.7,16.0,540.0,481.22,371.38
2016,10,31,11,45,723.0,146.5,0.75,16.0,595.5,549.05,424.5
2016,10,31,12,0,909.0,86.0,0.8,16.0,651.0,619.12,478.24
2016,10,31,12,15,906.0,85.5,0.85,16.0,644.0,639.59,494.36
2016,10,31,12,30,903.0,85.0,0.9,16.0,637.0,657.04,508.66
2016,10,31,12,45,545.5,179.5,1.0,16.0,511.0,541.32,422.68
2016,10,31,13,0,188.0,274.0,1.1,16.0,385.0,400.51,314.33
2016,10,31,13,15,94.0,176.5,1.15,16.0,232.0,242.01,192.65
2016,10,31,13,30,0.0,79.0,1.2,16.0,79.0,73.57,55.62
2016,10,31,13,45,0.0,72.0,1.3,16.0,72.0,67.03,50.55
2016,10,31,14,0,0.0,65.0,1.4,16.0,65.0,60.48,45.22
2016,10,31,14,15,0.0,96.5,1.45,15.5,96.5,90.47,70.45
2016,10,31,14,30,0.0,128.0,1.5,15.0,128.0,122.76,97.52
2016,10,31,14,45,0.0,126.0,1.55,15.0,126.0,121.9,96.99
2016,10,31,15,0,0.0,124.0,1.6,15.0,124.0,121.51,96.91
2016,10,31,15,15,351.0,92.0,1.6,14.5,195.5,341.11,283.33
2016,10,31,15,30,702.0,60.0,1.6,14.0,267.0,510.36,418.93
2016,10,31,15,45,644.5,55.0,1.6,14.0,220.0,459.53,376.05
2016,10,31,16,0,587.0,50.0,1.6,14.0,173.0,406.4,331.39
2016,10,31,16,15,496.5,42.5,1.5,13.0,128.0,334.45,270.58
2016,10,31,16,30,406.0,35.0,1.4,12.0,83.0,266.73,209.75
2016,10,31,16,45,244.5,23.0,1.3,11.5,48.0,160.01,91.0
2016,10,31,17,0,83.0,11.0,1.2,11.0,13.0,45.26,0.0
2016,10,31,17,15,41.5,5.5,1.2,11.0,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,134.5,13.5,1.1,8.5,23.5,12.87,0.0
2016,11,1,7,0,269.0,27.0,1.1,9.0,47.0,22.28,10.67
2016,11,1,7,15,386.0,36.5,1.1,9.5,89.0,28.89,19.75
2016,11,1,7,30,503.0,46.0,1.1,10.0,131.0,35.28,26.05
2016,11,1,7,45,577.0,51.5,1.15,10.5,178.0,37.9,28.69
2016,11,1,8,0,651.0,57.0,1.2,11.0,225.0,40.57,31.19
2016,11,1,8,15,694.5,61.5,1.15,11.0,271.0,46.54,36.61
2016,11,1,8,30,738.0,66.0,1.1,11.0,317.0,48.58,38.4
2016,11,1,8,45,772.5,68.0,1.1,11.5,360.0,85.06,45.75
2016,11,1,9,0,807.0,70.0,1.1,12.0,403.0,131.71,72.4
2016,11,1,9,15,827.0,72.0,1.1,12.5,440.5,178.94,108.14
2016,11,1,9,30,847.0,74.0,1.1,13.0,478.0,227.14,148.78
2016,11,1,9,45,864.5,75.0,1.1,13.5,510.5,278.89,193.95
2016,11,1,10,0,882.0,76.0,1.1,14.0,543.0,326.15,235.7
2016,11,1,10,15,892.0,77.0,1.1,14.0,567.5,370.79,275.59
2016,11,1,10,30,902.0,78.0,1.1,14.0,592.0,414.45,313.94
2016,11,1,10,45,908.5,78.5,1.1,14.5,610.0,455.01,348.41
2016,11,1,11,0,915.0,79.0,1.1,15.0,628.0,493.88,380.59
2016,11,1,11,15,918.5,79.5,1.1,15.0,637.5,529.43,410.1
2016,11,1,11,30,922.0,80.0,1.1,15.0,647.0,562.74,437.25
2016,11,1,11,45,922.0,80.5,1.15,15.0,648.5,591.74,461.02
2016,11,1,12,0,922.0,81.0,1.2,15.0,650.0,618.04,482.4
2016,11,1,12,15,920.0,81.0,1.2,15.0,644.0,639.81,499.77
2016,11,1,12,30,918.0,81.0,1.2,15.0,638.0,658.59,514.72
2016,11,1,12,45,909.0,81.5,1.25,15.0,623.0,670.39,524.89
2016,11,1,13,0,900.0,82.0,1.3,15.0,608.0,678.93,532.65
2016,11,1,13,15,892.0,81.0,1.3,15.0,586.0,683.27,536.93
2016,11,1,13,30,884.0,80.0,1.3,15.0,564.0,684.41,538.87
2016,11,1,13,45,872.5,78.5,1.3,15.0,535.0,679.5,536.42
2016,11,1,14,0,861.0,77.0,1.3,15.0,506.0,675.61,534.57
2016,11,1,14,15,844.0,74.5,1.3,15.0,471.0,660.07,524.26
2016,11,1,14,30,827.0,72.0,1.3,15.0,436.0,641.71,511.8
2016,11,1,14,45,801.5,69.5,1.3,15.0,395.0,615.21,493.0
2016,11,1,15,0,776.0,67.0,1.3,15.0,354.0,586.51,472.14
2016,11,1,15,15,740.0,63.5,1.3,14.5,309.5,548.23,444.18
2016,11,1,15,30,704.0,60.0,1.3,14.0,265.0,508.7,414.2
2016,11,1,15,45,646.0,55.0,1.3,13.5,218.0,457.87,373.85
2016,11,1,16,0,588.0,50.0,1.3,13.0,171.0,404.67,329.8
2016,11,1,16,15,496.5,42.0,1.3,12.0,125.5,331.94,268.55
2016,11,1,16,30,405.0,34.0,1.3,11.0,80.0,263.58,206.82
2016,11,1,16,45,202.5,17.0,1.3,10.5,40.0,131.76,66.76
2016,11,1,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,45,149.0,12.5,1.25,6.5,23.0,11.91,0.0
2016,11,2,7,0,298.0,25.0,1.3,7.0,46.0,20.5,8.67
2016,11,2,7,15,413.5,34.5,1.35,7.5,89.0,27.22,18.37
2016,11,2,7,30,529.0,44.0,1.4,8.0,132.0,33.7,24.8
2016,11,2,7,45,596.0,50.5,1.45,8.5,178.5,37.27,28.32
2016,11,2,8,0,663.0,57.0,1.5,9.0,225.0,40.78,31.62
2016,11,2,8,15,706.0,61.5,1.45,9.5,271.0,46.77,37.04
2016,11,2,8,30,749.0,66.0,1.4,10.0,317.0,48.8,38.77
2016,11,2,8,45,780.5,68.5,1.4,11.0,360.0,83.35,45.3
2016,11,2,9,0,812.0,71.0,1.4,12.0,403.0,130.38,71.53
2016,11,2,9,15,832.5,73.5,1.3,12.5,441.0,178.23,107.39
2016,11,2,9,30,853.0,76.0,1.2,13.0,479.0,227.13,148.36
2016,11,2,9,45,878.0,74.0,1.1,14.0,512.5,278.26,192.26
2016,11,2,10,0,903.0,72.0,1.0,15.0,546.0,325.55,233.16
2016,11,2,10,15,912.5,73.0,0.9,15.5,571.0,370.8,272.6
2016,11,2,10,30,922.0,74.0,0.8,16.0,596.0,414.98,310.07
2016,11,2,10,45,928.0,75.0,0.75,16.5,613.5,456.45,344.52
2016,11,2,11,0,934.0,76.0,0.7,17.0,631.0,496.17,376.49
2016,11,2,11,15,937.5,76.0,0.65,17.0,641.0,531.79,405.15
2016,11,2,11,30,941.0,76.0,0.6,17.0,651.0,565.12,431.31
2016,11,2,11,45,941.0,76.5,0.6,17.5,652.5,594.57,453.65
2016,11,2,12,0,941.0,77.0,0.6,18.0,654.0,621.27,473.47
2016,11,2,12,15,939.0,76.5,0.6,18.0,647.5,642.89,490.21
2016,11,2,12,30,937.0,76.0,0.6,18.0,641.0,661.44,504.56
2016,11,2,12,45,934.5,74.5,0.65,18.5,626.5,675.49,515.31
2016,11,2,13,0,932.0,73.0,0.7,19.0,612.0,686.32,523.71
2016,11,2,13,15,924.0,72.0,0.7,18.5,590.0,690.84,528.95
2016,11,2,13,30,916.0,71.0,0.7,18.0,568.0,692.06,531.92
2016,11,2,13,45,903.5,70.0,0.75,18.0,539.0,687.04,530.12
2016,11,2,14,0,891.0,69.0,0.8,18.0,510.0,678.86,526.07
2016,11,2,14,15,874.5,67.0,0.8,18.0,474.5,663.84,516.47
2016,11,2,14,30,858.0,65.0,0.8,18.0,439.0,645.98,504.72
2016,11,2,14,45,833.5,62.5,0.85,18.0,398.0,624.26,490.29
2016,11,2,15,0,809.0,60.0,0.9,18.0,357.0,595.85,470.64
2016,11,2,15,15,775.0,56.5,0.95,17.0,312.0,558.41,445.25
2016,11,2,15,30,741.0,53.0,1.0,16.0,267.0,519.65,417.56
2016,11,2,15,45,687.0,48.5,1.05,15.5,219.5,467.32,377.03
2016,11,2,16,0,633.0,44.0,1.1,15.0,172.0,415.38,334.68
2016,11,2,16,15,545.0,37.0,1.1,14.0,126.0,344.1,275.08
2016,11,2,16,30,457.0,30.0,1.1,13.0,80.0,276.35,213.58
2016,11,2,16,45,228.5,15.0,1.1,12.0,40.0,138.71,59.74
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,165.5,11.0,1.35,7.5,22.5,10.48,0.0
2016,11,3,7,0,331.0,22.0,1.4,8.0,45.0,17.76,5.82
2016,11,3,7,15,447.0,31.0,1.4,8.5,88.0,24.17,15.53
2016,11,3,7,30,563.0,40.0,1.4,9.0,131.0,33.19,24.2
2016,11,3,7,45,628.5,45.5,1.45,10.0,178.0,36.36,27.31
2016,11,3,8,0,694.0,51.0,1.5,11.0,225.0,39.55,30.23
2016,11,3,8,15,736.0,55.0,1.4,11.5,271.0,41.35,31.85
2016,11,3,8,30,778.0,59.0,1.3,12.0,317.0,43.18,33.41
2016,11,3,8,45,807.0,61.5,1.25,13.0,360.0,76.08,39.3
2016,11,3,9,0,836.0,64.0,1.2,14.0,403.0,124.05,65.15
2016,11,3,9,15,855.5,66.5,1.1,14.5,440.5,177.76,105.13
2016,11,3,9,30,875.0,69.0,1.0,15.0,478.0,227.08,145.91
2016,11,3,9,45,892.0,69.5,0.9,16.0,510.5,274.67,186.83
2016,11,3,10,0,909.0,70.0,0.8,17.0,543.0,322.29,227.82
2016,11,3,10,15,918.0,71.0,0.75,17.5,568.0,367.51,267.02
2016,11,3,10,30,927.0,72.0,0.7,18.0,593.0,411.63,304.33
2016,11,3,10,45,933.0,73.0,0.65,18.5,610.5,453.19,338.57
2016,11,3,11,0,939.0,74.0,0.6,19.0,628.0,493.0,370.34
2016,11,3,11,15,942.0,74.0,0.55,19.5,637.5,528.46,397.89
2016,11,3,11,30,945.0,74.0,0.5,20.0,647.0,561.59,422.82
2016,11,3,11,45,944.0,75.0,0.45,20.5,648.5,591.05,444.33
2016,11,3,12,0,943.0,76.0,0.4,21.0,650.0,617.71,463.22
2016,11,3,12,15,941.0,75.5,0.4,21.0,643.5,639.34,479.68
2016,11,3,12,30,939.0,75.0,0.4,21.0,637.0,657.9,493.8
2016,11,3,12,45,933.0,75.0,0.4,21.0,622.5,671.35,504.21
2016,11,3,13,0,927.0,75.0,0.4,21.0,608.0,681.54,512.3
2016,11,3,13,15,919.0,74.0,0.4,21.0,586.0,686.07,516.49
2016,11,3,13,30,911.0,73.0,0.4,21.0,564.0,687.33,518.43
2016,11,3,13,45,898.0,72.0,0.4,21.0,534.5,682.05,515.86
2016,11,3,14,0,885.0,71.0,0.4,21.0,505.0,673.63,511.13
2016,11,3,14,15,868.0,69.0,0.45,21.0,469.5,658.43,502.32
2016,11,3,14,30,851.0,67.0,0.5,21.0,434.0,644.78,494.3
2016,11,3,14,45,675.0,87.5,0.55,21.0,361.0,551.29,427.55
2016,11,3,15,0,499.0,108.0,0.6,21.0,288.0,452.42,355.21
2016,11,3,15,15,614.0,81.5,0.65,20.0,275.0,489.9,386.99
2016,11,3,15,30,729.0,55.0,0.7,19.0,262.0,512.06,405.32
2016,11,3,15,45,674.5,50.0,0.75,18.5,215.0,459.32,364.58
2016,11,3,16,0,620.0,45.0,0.8,18.0,168.0,406.98,322.65
2016,11,3,16,15,528.5,38.0,0.85,17.0,122.5,339.65,267.09
2016,11,3,16,30,437.0,31.0,0.9,16.0,77.0,272.55,206.46
2016,11,3,16,45,218.5,15.5,0.95,15.5,38.5,133.45,44.1
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,143.0,11.5,1.0,10.5,20.5,10.96,0.0
2016,11,4,7,0,286.0,23.0,1.0,11.0,41.0,18.89,5.22
2016,11,4,7,15,406.5,32.5,0.95,11.5,83.5,25.7,16.54
2016,11,4,7,30,527.0,42.0,0.9,12.0,126.0,32.26,23.04
2016,11,4,7,45,597.5,48.0,0.9,12.5,172.5,35.48,26.22
2016,11,4,8,0,668.0,54.0,0.9,13.0,219.0,42.4,32.55
2016,11,4,8,15,711.5,58.5,0.8,13.5,265.0,44.51,34.43
2016,11,4,8,30,755.0,63.0,0.7,14.0,311.0,46.64,36.24
2016,11,4,8,45,785.0,66.0,0.6,14.5,353.5,76.39,41.11
2016,11,4,9,0,815.0,69.0,0.5,15.0,396.0,123.61,65.74
2016,11,4,9,15,835.5,71.5,0.4,15.5,433.5,171.35,99.96
2016,11,4,9,30,856.0,74.0,0.3,16.0,471.0,220.12,139.41
2016,11,4,9,45,870.0,76.0,0.25,17.0,503.0,267.71,179.61
2016,11,4,10,0,884.0,78.0,0.2,18.0,535.0,319.0,222.64
2016,11,4,10,15,779.0,107.5,0.2,18.5,524.0,348.68,251.78
2016,11,4,10,30,674.0,137.0,0.2,19.0,513.0,369.01,272.15
2016,11,4,10,45,795.0,109.5,0.25,19.5,566.0,425.32,315.49
2016,11,4,11,0,916.0,82.0,0.3,20.0,619.0,486.79,362.08
2016,11,4,11,15,919.0,82.5,0.35,20.0,628.5,522.03,390.46
2016,11,4,11,30,922.0,83.0,0.4,20.0,638.0,555.0,416.86
2016,11,4,11,45,921.5,83.5,0.45,20.5,639.5,583.68,438.88
2016,11,4,12,0,921.0,84.0,0.5,21.0,641.0,609.64,458.52
2016,11,4,12,15,918.5,83.5,0.5,21.0,634.0,630.59,474.62
2016,11,4,12,30,916.0,83.0,0.5,21.0,627.0,648.52,488.39
2016,11,4,12,45,911.0,82.5,0.55,21.0,612.5,661.82,499.43
2016,11,4,13,0,906.0,82.0,0.6,21.0,598.0,671.96,508.22
2016,11,4,13,15,897.0,80.5,0.65,20.5,576.0,675.25,513.22
2016,11,4,13,30,888.0,79.0,0.7,20.0,554.0,675.29,515.99
2016,11,4,13,45,876.0,77.5,0.75,20.0,525.0,670.2,514.13
2016,11,4,14,0,864.0,76.0,0.8,20.0,496.0,666.02,512.73
2016,11,4,14,15,846.5,73.5,0.75,19.5,461.0,650.36,503.01
2016,11,4,14,30,829.0,71.0,0.7,19.0,426.0,631.89,491.18
2016,11,4,14,45,804.5,68.0,0.7,19.0,385.5,605.75,473.19
2016,11,4,15,0,780.0,65.0,0.7,19.0,345.0,577.4,453.15
2016,11,4,15,15,743.5,61.0,0.65,18.5,300.0,538.64,425.11
2016,11,4,15,30,707.0,57.0,0.6,18.0,255.0,498.68,395.16
2016,11,4,15,45,652.5,51.5,0.6,17.5,209.0,446.05,354.58
2016,11,4,16,0,598.0,46.0,0.6,17.0,163.0,398.42,315.73
2016,11,4,16,15,504.5,38.5,0.65,16.0,118.0,326.24,256.45
2016,11,4,16,30,411.0,31.0,0.7,15.0,73.0,258.64,194.88
2016,11,4,16,45,205.5,15.5,0.75,14.0,36.5,126.19,27.28
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,6,45,146.0,10.5,0.95,9.5,19.5,10.01,0.0
2016,11,5,7,0,292.0,21.0,0.9,10.0,39.0,17.09,2.82
2016,11,5,7,15,411.0,30.5,0.8,10.5,80.5,24.0,15.05
2016,11,5,7,30,530.0,40.0,0.7,11.0,122.0,30.64,21.68
2016,11,5,7,45,596.5,46.0,0.65,11.5,168.0,37.14,27.82
2016,11,5,8,0,663.0,52.0,0.6,12.0,214.0,40.74,31.2
2016,11,5,8,15,706.0,56.5,0.6,12.5,259.0,42.91,33.15
2016,11,5,8,30,749.0,61.0,0.6,13.0,304.0,45.1,35.03
2016,11,5,8,45,775.5,65.0,0.6,14.0,345.5,72.7,39.61
2016,11,5,9,0,802.0,69.0,0.6,15.0,387.0,119.82,63.67
2016,11,5,9,15,822.0,71.5,0.6,15.0,424.0,166.72,97.2
2016,11,5,9,30,842.0,74.0,0.6,15.0,461.0,214.62,136.4
2016,11,5,9,45,860.5,74.5,0.65,15.5,493.0,261.17,176.54
2016,11,5,10,0,879.0,75.0,0.7,16.0,525.0,311.87,220.44
2016,11,5,10,15,888.0,76.0,0.7,16.5,549.5,355.71,258.73
2016,11,5,10,30,897.0,77.0,0.7,17.0,574.0,398.5,295.4
2016,11,5,10,45,906.0,76.5,0.75,17.5,591.5,438.65,329.37
2016,11,5,11,0,915.0,76.0,0.8,18.0,609.0,477.29,361.32
2016,11,5,11,15,917.0,76.5,0.8,18.0,618.0,511.87,389.85
2016,11,5,11,30,919.0,77.0,0.8,18.0,627.0,544.13,415.97
2016,11,5,11,45,920.5,76.5,0.85,18.5,628.0,572.67,438.43
2016,11,5,12,0,922.0,76.0,0.9,19.0,629.0,598.58,458.5
2016,11,5,12,15,918.5,76.0,0.95,19.0,622.5,619.33,475.37
2016,11,5,12,30,915.0,76.0,1.0,19.0,616.0,637.04,489.88
2016,11,5,12,45,903.0,77.5,1.05,19.0,600.0,647.99,499.35
2016,11,5,13,0,891.0,79.0,1.1,19.0,584.0,655.65,506.4
2016,11,5,13,15,882.0,78.0,1.1,18.5,562.0,659.31,511.11
2016,11,5,13,30,873.0,77.0,1.1,18.0,540.0,659.81,513.53
2016,11,5,13,45,735.5,104.5,1.1,18.0,480.5,610.16,477.13
2016,11,5,14,0,598.0,132.0,1.1,18.0,421.0,552.31,434.54
2016,11,5,14,15,608.0,119.0,1.05,17.5,394.5,545.11,431.43
2016,11,5,14,30,618.0,106.0,1.0,17.0,368.0,535.22,425.69
2016,11,5,14,45,590.0,99.5,1.0,17.0,330.5,505.76,404.2
2016,11,5,15,0,562.0,93.0,1.0,17.0,293.0,474.74,381.2
2016,11,5,15,15,529.0,86.0,0.95,16.5,254.5,438.89,354.21
2016,11,5,15,30,496.0,79.0,0.9,16.0,216.0,402.23,325.68
2016,11,5,15,45,452.5,68.5,0.85,15.5,176.0,355.51,288.09
2016,11,5,16,0,409.0,58.0,0.8,15.0,136.0,309.31,249.4
2016,11,5,16,15,342.5,45.0,0.75,14.0,98.0,250.15,199.04
2016,11,5,16,30,276.0,32.0,0.7,13.0,60.0,194.57,146.72
2016,11,5,16,45,138.0,16.0,0.7,12.5,30.0,95.87,5.97
2016,11,5,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,53.5,10.5,0.7,11.5,13.5,10.01,0.0
2016,11,6,7,0,107.0,21.0,0.7,12.0,27.0,16.58,0.73
2016,11,6,7,15,171.5,36.0,0.6,12.0,57.0,28.02,18.24
2016,11,6,7,30,236.0,51.0,0.5,12.0,87.0,39.03,28.95
2016,11,6,7,45,266.0,67.5,0.45,12.0,121.0,50.77,39.89
2016,11,6,8,0,296.0,84.0,0.4,12.0,155.0,62.06,50.25
2016,11,6,8,15,315.0,100.0,0.4,12.5,189.0,72.53,59.56
2016,11,6,8,30,334.0,116.0,0.4,13.0,223.0,82.63,68.32
2016,11,6,8,45,346.5,130.5,0.4,14.0,255.0,109.11,79.95
2016,11,6,9,0,359.0,145.0,0.4,15.0,287.0,142.11,99.5
2016,11,6,9,15,334.5,165.0,0.35,15.0,307.0,175.47,125.28
2016,11,6,9,30,310.0,185.0,0.3,15.0,327.0,206.48,151.14
2016,11,6,9,45,223.5,207.5,0.25,15.5,313.5,226.23,170.52
2016,11,6,10,0,137.0,230.0,0.2,16.0,300.0,234.18,179.78
2016,11,6,10,15,201.0,237.0,0.2,16.5,344.5,269.99,206.27
2016,11,6,10,30,265.0,244.0,0.2,17.0,389.0,309.62,235.78
2016,11,6,10,45,251.5,254.0,0.25,17.5,395.5,327.52,250.09
2016,11,6,11,0,238.0,264.0,0.3,18.0,402.0,343.67,262.89
2016,11,6,11,15,229.0,270.0,0.3,18.0,404.0,356.59,273.25
2016,11,6,11,30,220.0,276.0,0.3,18.0,406.0,368.4,282.6
2016,11,6,11,45,335.5,252.5,0.35,18.5,452.0,420.69,322.24
2016,11,6,12,0,451.0,229.0,0.4,19.0,498.0,479.19,365.79
2016,11,6,12,15,417.5,235.0,0.45,19.0,482.0,480.18,367.01
2016,11,6,12,30,384.0,241.0,0.5,19.0,466.0,473.54,363.19
2016,11,6,12,45,363.5,239.0,0.55,19.0,448.0,469.06,361.02
2016,11,6,13,0,343.0,237.0,0.6,19.0,430.0,462.74,357.37
2016,11,6,13,15,348.5,226.0,0.6,19.0,415.5,462.02,357.87
2016,11,6,13,30,354.0,215.0,0.6,19.0,401.0,459.9,357.28
2016,11,6,13,45,393.5,194.0,0.65,19.0,391.0,467.57,364.89
2016,11,6,14,0,433.0,173.0,0.7,19.0,381.0,482.64,377.71
2016,11,6,14,15,303.5,177.0,0.7,18.5,317.5,395.77,312.53
2016,11,6,14,30,174.0,181.0,0.7,18.0,254.0,309.99,246.69
2016,11,6,14,45,160.5,163.5,0.7,18.0,226.0,283.18,226.75
2016,11,6,15,0,147.0,146.0,0.7,18.0,198.0,255.91,205.65
2016,11,6,15,15,139.0,127.5,0.65,17.5,171.5,230.36,185.85
2016,11,6,15,30,131.0,109.0,0.6,17.0,145.0,204.39,165.15
2016,11,6,15,45,118.0,90.0,0.6,16.5,118.0,174.61,140.72
2016,11,6,16,0,105.0,71.0,0.6,16.0,91.0,144.7,115.42
2016,11,6,16,15,82.0,52.0,0.6,15.5,65.0,109.59,85.06
2016,11,6,16,30,59.0,33.0,0.6,15.0,39.0,74.37,52.76
2016,11,6,16,45,29.5,16.5,0.6,14.5,19.5,34.4,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,130.0,9.5,0.7,10.5,16.5,9.05,0.0
2016,11,7,7,0,260.0,19.0,0.7,11.0,33.0,15.44,0.0
2016,11,7,7,15,380.5,28.0,0.7,11.5,72.0,21.98,12.99
2016,11,7,7,30,501.0,37.0,0.7,12.0,111.0,28.25,19.38
2016,11,7,7,45,570.5,42.5,0.7,13.0,155.0,34.12,24.9
2016,11,7,8,0,640.0,48.0,0.7,14.0,199.0,37.39,27.91
2016,11,7,8,15,565.5,70.0,0.65,14.5,223.5,50.17,39.32
2016,11,7,8,30,491.0,92.0,0.6,15.0,248.0,65.46,52.76
2016,11,7,8,45,509.5,102.5,0.6,15.5,283.5,86.33,58.34
2016,11,7,9,0,528.0,113.0,0.6,16.0,319.0,124.92,79.1
2016,11,7,9,15,515.0,129.5,0.55,16.5,346.0,165.68,109.2
2016,11,7,9,30,502.0,146.0,0.5,17.0,373.0,204.97,141.22
2016,11,7,9,45,472.5,165.0,0.45,18.0,390.0,241.07,172.0
2016,11,7,10,0,443.0,184.0,0.4,19.0,407.0,274.16,200.06
2016,11,7,10,15,483.5,182.5,0.35,19.5,436.5,308.85,227.37
2016,11,7,10,30,524.0,181.0,0.3,20.0,466.0,345.93,256.32
2016,11,7,10,45,684.5,135.5,0.25,20.5,520.5,394.26,292.08
2016,11,7,11,0,845.0,90.0,0.2,21.0,575.0,451.67,334.7
2016,11,7,11,15,667.0,151.5,0.2,21.0,538.0,456.72,341.02
2016,11,7,11,30,489.0,213.0,0.2,21.0,501.0,447.99,336.31
2016,11,7,11,45,464.0,221.5,0.2,21.5,495.5,461.11,346.41
2016,11,7,12,0,439.0,230.0,0.2,22.0,490.0,471.66,354.06
2016,11,7,12,15,463.0,220.0,0.2,22.0,491.5,490.4,368.54
2016,11,7,12,30,487.0,210.0,0.2,22.0,493.0,508.33,382.3
2016,11,7,12,45,455.0,213.0,0.25,22.0,473.0,503.72,379.9
2016,11,7,13,0,423.0,216.0,0.3,22.0,453.0,496.63,375.85
2016,11,7,13,15,436.0,204.0,0.3,22.0,439.5,500.84,380.06
2016,11,7,13,30,449.0,192.0,0.3,22.0,426.0,503.35,382.93
2016,11,7,13,45,369.0,195.5,0.3,22.0,381.0,451.86,345.88
2016,11,7,14,0,289.0,199.0,0.3,22.0,336.0,407.46,313.63
2016,11,7,14,15,226.5,189.0,0.3,21.5,292.0,349.79,271.84
2016,11,7,14,30,164.0,179.0,0.3,21.0,248.0,300.81,235.45
2016,11,7,14,45,158.0,162.5,0.35,21.0,223.5,280.04,220.59
2016,11,7,15,0,152.0,146.0,0.4,21.0,199.0,258.69,204.71
2016,11,7,15,15,145.0,127.0,0.4,20.5,172.0,233.09,185.31
2016,11,7,15,30,138.0,108.0,0.4,20.0,145.0,206.97,164.92
2016,11,7,15,45,123.0,89.0,0.45,19.5,117.5,175.97,139.92
2016,11,7,16,0,108.0,70.0,0.5,19.0,90.0,144.92,114.06
2016,11,7,16,15,82.5,51.0,0.55,18.5,64.0,108.54,83.01
2016,11,7,16,30,57.0,32.0,0.6,18.0,38.0,72.14,49.79
2016,11,7,16,45,28.5,16.0,0.65,17.5,19.0,33.18,0.0
2016,11,7,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,111.0,9.5,0.6,12.0,15.0,9.05,0.0
2016,11,8,7,0,222.0,19.0,0.6,12.0,30.0,15.58,0.0
2016,11,8,7,15,346.0,28.5,0.5,12.5,68.0,22.58,13.27
2016,11,8,7,30,470.0,38.0,0.4,13.0,106.0,29.28,20.18
2016,11,8,7,45,542.0,44.5,0.3,13.5,150.0,33.05,23.9
2016,11,8,8,0,614.0,51.0,0.2,14.0,194.0,36.75,27.39
2016,11,8,8,15,659.5,55.5,0.15,14.5,237.5,42.44,32.5
2016,11,8,8,30,705.0,60.0,0.1,15.0,281.0,44.65,34.4
2016,11,8,8,45,737.0,63.0,0.05,15.5,321.5,62.58,35.8
2016,11,8,9,0,769.0,66.0,0.0,16.0,362.0,106.88,55.6
2016,11,8,9,15,790.0,68.5,0.05,16.5,398.0,151.87,85.87
2016,11,8,9,30,811.0,71.0,0.1,17.0,434.0,197.99,122.19
2016,11,8,9,45,831.5,71.0,0.15,18.0,465.5,242.71,159.49
2016,11,8,10,0,852.0,71.0,0.2,19.0,497.0,291.81,200.77
2016,11,8,10,15,861.5,72.5,0.2,19.0,521.0,334.79,237.98
2016,11,8,10,30,871.0,74.0,0.2,19.0,545.0,376.82,273.89
2016,11,8,10,45,875.5,75.0,0.25,19.5,561.5,415.3,306.17
2016,11,8,11,0,880.0,76.0,0.3,20.0,578.0,452.07,336.33
2016,11,8,11,15,883.5,76.5,0.3,20.5,587.0,486.01,363.22
2016,11,8,11,30,887.0,77.0,0.3,21.0,596.0,517.83,387.79
2016,11,8,11,45,885.5,78.0,0.35,21.5,597.5,545.28,409.08
2016,11,8,12,0,884.0,79.0,0.4,22.0,599.0,570.08,428.04
2016,11,8,12,15,882.0,78.5,0.4,22.0,593.0,590.34,443.77
2016,11,8,12,30,880.0,78.0,0.4,22.0,587.0,607.74,457.27
2016,11,8,12,45,873.0,78.0,0.4,22.0,572.5,619.72,466.78
2016,11,8,13,0,866.0,78.0,0.4,22.0,558.0,628.62,474.07
2016,11,8,13,15,857.5,77.0,0.4,22.0,537.5,632.45,477.8
2016,11,8,13,30,849.0,76.0,0.4,22.0,517.0,633.21,479.37
2016,11,8,13,45,836.5,74.5,0.4,22.0,489.0,631.41,479.02
2016,11,8,14,0,824.0,73.0,0.4,22.0,461.0,623.41,474.39
2016,11,8,14,15,806.0,70.5,0.4,22.0,427.5,607.89,464.43
2016,11,8,14,30,788.0,68.0,0.4,22.0,394.0,589.71,452.46
2016,11,8,14,45,762.5,65.0,0.4,22.0,355.0,563.84,434.68
2016,11,8,15,0,737.0,62.0,0.4,22.0,316.0,535.92,414.98
2016,11,8,15,15,699.5,58.0,0.45,21.5,273.5,497.97,388.45
2016,11,8,15,30,662.0,54.0,0.5,21.0,231.0,459.01,359.96
2016,11,8,15,45,603.0,49.0,0.6,20.5,186.5,410.14,322.6
2016,11,8,16,0,544.0,44.0,0.7,20.0,142.0,359.38,281.69
2016,11,8,16,15,447.5,35.5,0.75,18.5,100.5,287.59,222.88
2016,11,8,16,30,351.0,27.0,0.8,17.0,59.0,221.1,158.75
2016,11,8,16,45,175.5,13.5,0.9,16.0,29.5,105.04,0.0
2016,11,8,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,9,6,45,91.0,9.0,0.95,9.5,13.5,8.58,0.0
2016,11,9,7,0,182.0,18.0,0.9,10.0,27.0,14.74,0.0
2016,11,9,7,15,304.5,30.0,0.95,10.5,64.5,24.16,14.5
2016,11,9,7,30,427.0,42.0,1.0,11.0,102.0,33.14,23.67
2016,11,9,7,45,505.0,49.5,1.05,12.0,145.5,37.58,28.01
2016,11,9,8,0,583.0,57.0,1.1,13.0,189.0,41.95,32.06
2016,11,9,8,15,631.0,62.0,1.0,13.5,233.0,44.07,34.01
2016,11,9,8,30,679.0,67.0,0.9,14.0,277.0,46.21,35.87
2016,11,9,8,45,715.5,70.0,0.85,14.5,318.5,65.71,40.38
2016,11,9,9,0,752.0,73.0,0.8,15.0,360.0,109.09,59.11
2016,11,9,9,15,774.5,76.0,0.75,15.5,396.5,153.76,89.04
2016,11,9,9,30,797.0,79.0,0.7,16.0,433.0,199.77,125.33
2016,11,9,9,45,826.5,77.0,0.7,17.0,466.5,243.98,162.12
2016,11,9,10,0,856.0,75.0,0.7,18.0,500.0,289.53,200.79
2016,11,9,10,15,866.5,76.5,0.65,18.5,524.5,336.77,241.28
2016,11,9,10,30,877.0,78.0,0.6,19.0,549.0,379.36,277.35
2016,11,9,10,45,883.0,79.0,0.6,20.0,566.0,418.68,309.74
2016,11,9,11,0,889.0,80.0,0.6,21.0,583.0,456.38,339.84
2016,11,9,11,15,892.5,80.5,0.55,21.0,592.0,490.66,367.48
2016,11,9,11,30,896.0,81.0,0.5,21.0,601.0,522.81,392.77
2016,11,9,11,45,896.0,81.0,0.45,21.5,602.5,550.35,413.32
2016,11,9,12,0,896.0,81.0,0.4,22.0,604.0,575.29,431.39
2016,11,9,12,15,893.5,80.5,0.4,22.0,598.0,595.57,447.16
2016,11,9,12,30,891.0,80.0,0.4,22.0,592.0,612.95,460.65
2016,11,9,12,45,888.0,78.5,0.4,22.5,578.0,626.01,470.08
2016,11,9,13,0,885.0,77.0,0.4,23.0,564.0,636.02,477.26
2016,11,9,13,15,876.0,76.0,0.4,23.0,542.5,639.74,480.9
2016,11,9,13,30,867.0,75.0,0.4,23.0,521.0,640.34,482.38
2016,11,9,13,45,852.0,74.0,0.45,23.0,492.5,637.58,482.01
2016,11,9,14,0,837.0,73.0,0.5,23.0,464.0,628.62,477.35
2016,11,9,14,15,818.0,70.5,0.5,22.5,429.5,612.5,467.9
2016,11,9,14,30,799.0,68.0,0.5,22.0,395.0,593.71,456.35
2016,11,9,14,45,771.0,65.5,0.55,22.0,355.5,566.88,438.34
2016,11,9,15,0,743.0,63.0,0.6,22.0,316.0,538.04,418.31
2016,11,9,15,15,704.5,59.0,0.7,21.5,273.0,499.56,391.53
2016,11,9,15,30,666.0,55.0,0.8,21.0,230.0,460.05,362.59
2016,11,9,15,45,606.0,49.5,0.9,20.5,185.5,410.37,324.06
2016,11,9,16,0,546.0,44.0,1.0,20.0,141.0,358.59,281.85
2016,11,9,16,15,448.5,35.5,1.0,19.0,99.0,286.63,221.77
2016,11,9,16,30,351.0,27.0,1.0,18.0,57.0,219.85,155.11
2016,11,9,16,45,175.5,13.5,1.0,17.5,28.5,87.23,0.0
2016,11,9,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
