Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,96.5,8.5,0.85,11.0,12.5,8.1,0.0
2016,11,10,7,0,193.0,17.0,0.8,11.0,25.0,13.91,0.0
2016,11,10,7,15,318.0,27.5,0.85,12.0,62.0,21.95,12.32
2016,11,10,7,30,443.0,38.0,0.9,13.0,99.0,29.61,20.32
2016,11,10,7,45,517.5,45.5,0.95,14.0,142.0,34.22,24.78
2016,11,10,8,0,592.0,53.0,1.0,15.0,185.0,38.73,28.92
2016,11,10,8,15,639.5,58.0,1.0,15.5,228.5,41.0,30.99
2016,11,10,8,30,687.0,63.0,1.0,16.0,272.0,47.58,36.77
2016,11,10,8,45,719.5,66.5,1.0,16.5,313.0,60.47,37.26
2016,11,10,9,0,752.0,70.0,1.0,17.0,354.0,104.04,55.16
2016,11,10,9,15,693.0,89.0,1.0,17.5,370.5,148.28,87.64
2016,11,10,9,30,634.0,108.0,1.0,18.0,387.0,190.63,124.05
2016,11,10,9,45,739.5,91.0,1.0,18.5,438.5,231.28,154.57
2016,11,10,10,0,845.0,74.0,1.0,19.0,490.0,282.78,195.44
2016,11,10,10,15,684.0,125.0,0.95,19.5,472.5,315.41,228.92
2016,11,10,10,30,523.0,176.0,0.9,20.0,455.0,335.39,250.14
2016,11,10,10,45,494.5,192.0,0.85,20.5,462.5,362.81,273.07
2016,11,10,11,0,466.0,208.0,0.8,21.0,470.0,387.29,292.82
2016,11,10,11,15,675.0,144.0,0.7,21.0,530.5,445.8,336.8
2016,11,10,11,30,884.0,80.0,0.6,21.0,591.0,512.64,386.67
2016,11,10,11,45,883.5,80.5,0.55,21.5,592.5,540.05,406.94
2016,11,10,12,0,883.0,81.0,0.5,22.0,594.0,564.86,425.1
2016,11,10,12,15,657.5,151.0,0.5,22.0,530.5,530.65,400.61
2016,11,10,12,30,432.0,221.0,0.5,22.0,467.0,480.99,364.4
2016,11,10,12,45,431.0,215.0,0.5,22.0,456.0,485.75,369.3
2016,11,10,13,0,430.0,209.0,0.5,22.0,445.0,488.83,372.37
2016,11,10,13,15,472.0,189.5,0.55,22.0,439.0,503.35,384.74
2016,11,10,13,30,514.0,170.0,0.6,22.0,433.0,516.21,395.83
2016,11,10,13,45,279.5,180.0,0.65,22.5,322.0,373.97,289.6
2016,11,10,14,0,45.0,190.0,0.7,23.0,211.0,222.46,172.0
2016,11,10,14,15,98.5,182.0,0.7,22.5,223.5,250.31,196.16
2016,11,10,14,30,152.0,174.0,0.7,22.0,236.0,286.17,225.39
2016,11,10,14,45,146.5,157.5,0.7,22.0,212.5,265.85,209.85
2016,11,10,15,0,141.0,141.0,0.7,22.0,189.0,244.98,193.95
2016,11,10,15,15,394.5,98.0,0.7,21.5,206.0,361.05,287.39
2016,11,10,15,30,648.0,55.0,0.7,21.0,223.0,447.56,353.6
2016,11,10,15,45,588.0,49.0,0.7,20.5,179.5,397.99,313.43
2016,11,10,16,0,528.0,43.0,0.7,20.0,136.0,346.31,271.01
2016,11,10,16,15,429.0,34.5,0.7,19.5,95.0,274.53,210.89
2016,11,10,16,30,330.0,26.0,0.7,19.0,54.0,207.0,142.51
2016,11,10,16,45,165.0,13.0,0.75,18.5,27.0,81.82,0.0
2016,11,10,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,11.0,12.0,11.44,0.0
2016,11,11,7,0,0.0,24.0,0.8,11.0,24.0,22.88,0.0
2016,11,11,7,15,228.5,30.5,0.75,11.5,61.0,23.95,13.66
2016,11,11,7,30,457.0,37.0,0.7,12.0,98.0,28.88,19.74
2016,11,11,7,45,535.5,43.5,0.7,13.0,142.0,32.67,23.49
2016,11,11,8,0,614.0,50.0,0.7,14.0,186.0,36.41,26.98
2016,11,11,8,15,662.0,55.0,0.7,14.5,230.0,42.54,32.51
2016,11,11,8,30,710.0,60.0,0.7,15.0,274.0,45.2,34.82
2016,11,11,8,45,633.5,81.0,0.75,16.0,292.0,63.99,42.81
2016,11,11,9,0,557.0,102.0,0.8,17.0,310.0,111.05,68.37
2016,11,11,9,15,525.5,121.5,0.8,17.5,333.5,153.39,99.05
2016,11,11,9,30,494.0,141.0,0.8,18.0,357.0,192.5,131.21
2016,11,11,9,45,550.5,136.5,0.85,18.5,393.0,227.31,158.11
2016,11,11,10,0,607.0,132.0,0.9,19.0,429.0,266.68,189.8
2016,11,11,10,15,575.0,150.0,0.95,19.5,442.5,301.43,220.63
2016,11,11,10,30,543.0,168.0,1.0,20.0,456.0,333.33,248.41
2016,11,11,10,45,393.0,210.5,1.1,20.5,422.0,338.69,256.74
2016,11,11,11,0,243.0,253.0,1.2,21.0,388.0,331.23,253.6
2016,11,11,11,15,187.5,260.0,1.2,21.0,365.5,324.21,249.41
2016,11,11,11,30,132.0,267.0,1.2,21.0,343.0,313.15,241.6
2016,11,11,11,45,121.0,267.0,1.25,21.0,336.5,314.86,243.42
2016,11,11,12,0,110.0,267.0,1.3,21.0,330.0,312.24,241.82
2016,11,11,12,15,98.5,261.5,1.3,20.5,318.0,305.66,237.53
2016,11,11,12,30,87.0,256.0,1.3,20.0,306.0,298.13,232.46
2016,11,11,12,45,208.0,243.0,1.3,20.0,357.5,367.15,287.26
2016,11,11,13,0,329.0,230.0,1.3,20.0,409.0,440.37,344.03
2016,11,11,13,15,300.5,225.0,1.25,19.5,383.5,424.5,332.5
2016,11,11,13,30,272.0,220.0,1.2,19.0,358.0,407.06,320.26
2016,11,11,13,45,284.5,205.0,1.2,19.0,342.5,403.4,318.63
2016,11,11,14,0,297.0,190.0,1.2,19.0,327.0,398.41,315.86
2016,11,11,14,15,206.0,181.0,1.15,18.5,273.0,324.97,259.3
2016,11,11,14,30,115.0,172.0,1.1,18.0,219.0,260.45,208.5
2016,11,11,14,45,107.0,156.0,1.05,17.5,196.0,239.58,192.84
2016,11,11,15,0,99.0,140.0,1.0,17.0,173.0,218.39,176.39
2016,11,11,15,15,91.5,121.5,0.95,16.5,149.0,194.07,157.05
2016,11,11,15,30,84.0,103.0,0.9,16.0,125.0,169.45,136.98
2016,11,11,15,45,71.0,83.5,0.85,16.0,100.0,140.18,112.25
2016,11,11,16,0,58.0,64.0,0.8,16.0,75.0,110.76,86.91
2016,11,11,16,15,34.5,46.0,0.75,15.5,51.5,70.92,52.72
2016,11,11,16,30,11.0,28.0,0.7,15.0,28.0,38.07,22.27
2016,11,11,16,45,5.5,14.0,0.7,14.5,14.0,15.64,0.0
2016,11,11,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,6,45,97.0,7.5,0.8,10.5,11.0,7.15,0.0
2016,11,12,7,0,194.0,15.0,0.8,11.0,22.0,14.3,0.0
2016,11,12,7,15,329.0,25.0,0.8,11.5,58.5,19.91,10.07
2016,11,12,7,30,464.0,35.0,0.8,12.0,95.0,27.22,18.22
2016,11,12,7,45,540.5,42.0,0.85,13.0,139.0,31.53,22.44
2016,11,12,8,0,617.0,49.0,0.9,14.0,183.0,39.14,29.39
2016,11,12,8,15,665.0,53.5,0.85,14.0,226.5,41.37,31.52
2016,11,12,8,30,713.0,58.0,0.8,14.0,270.0,43.64,33.58
2016,11,12,8,45,746.5,61.0,0.75,14.5,311.0,51.5,40.47
2016,11,12,9,0,780.0,64.0,0.7,15.0,352.0,95.75,49.24
2016,11,12,9,15,802.0,66.0,0.65,15.5,388.5,140.48,77.55
2016,11,12,9,30,824.0,68.0,0.6,16.0,425.0,186.42,113.03
2016,11,12,9,45,845.5,68.0,0.55,17.0,456.5,235.69,153.81
2016,11,12,10,0,867.0,68.0,0.5,18.0,488.0,280.95,192.22
2016,11,12,10,15,877.5,69.5,0.45,18.5,512.5,324.54,229.87
2016,11,12,10,30,888.0,71.0,0.4,19.0,537.0,367.26,266.09
2016,11,12,10,45,895.0,71.5,0.35,19.5,554.5,406.65,298.88
2016,11,12,11,0,902.0,72.0,0.3,20.0,572.0,444.47,329.45
2016,11,12,11,15,905.5,72.5,0.3,20.5,581.5,478.96,357.01
2016,11,12,11,30,909.0,73.0,0.3,21.0,591.0,511.29,382.21
2016,11,12,11,45,909.0,73.5,0.3,21.5,593.0,539.53,403.8
2016,11,12,12,0,909.0,74.0,0.3,22.0,595.0,565.15,422.96
2016,11,12,12,15,907.0,74.0,0.4,22.0,588.5,586.42,440.61
2016,11,12,12,30,905.0,74.0,0.5,22.0,582.0,604.8,456.05
2016,11,12,12,45,732.0,120.5,0.6,22.0,525.5,569.74,432.13
2016,11,12,13,0,559.0,167.0,0.7,22.0,469.0,521.4,398.29
2016,11,12,13,15,499.0,176.0,0.75,21.5,438.0,502.53,386.59
2016,11,12,13,30,439.0,185.0,0.8,21.0,407.0,481.04,372.3
2016,11,12,13,45,642.5,127.0,0.9,21.0,431.5,556.22,431.57
2016,11,12,14,0,846.0,69.0,1.0,21.0,456.0,620.47,481.48
2016,11,12,14,15,827.5,67.0,1.0,20.5,421.5,605.47,471.7
2016,11,12,14,30,809.0,65.0,1.0,20.0,387.0,587.78,460.5
2016,11,12,14,45,782.5,62.0,1.05,20.0,348.0,561.55,442.2
2016,11,12,15,0,756.0,59.0,1.1,20.0,309.0,533.26,421.79
2016,11,12,15,15,717.0,55.0,1.1,19.0,266.0,494.8,394.07
2016,11,12,15,30,678.0,51.0,1.1,18.0,223.0,455.33,364.27
2016,11,12,15,45,616.0,46.0,1.15,17.5,179.0,401.79,321.47
2016,11,12,16,0,554.0,41.0,1.2,17.0,135.0,353.71,280.75
2016,11,12,16,15,450.5,33.0,1.2,16.0,93.5,280.41,218.12
2016,11,12,16,30,347.0,25.0,1.2,15.0,52.0,209.5,140.66
2016,11,12,16,45,173.5,12.5,1.3,14.5,26.0,83.97,0.0
2016,11,12,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,96.5,7.0,0.9,10.0,10.0,0.0,0.0
2016,11,13,7,0,193.0,14.0,0.9,10.0,20.0,13.34,0.0
2016,11,13,7,15,332.0,24.0,0.8,10.5,57.0,19.12,9.1
2016,11,13,7,30,471.0,34.0,0.7,11.0,94.0,26.48,17.6
2016,11,13,7,45,549.5,40.5,0.65,12.0,137.5,33.23,24.04
2016,11,13,8,0,628.0,47.0,0.6,13.0,181.0,37.46,28.01
2016,11,13,8,15,676.0,51.5,0.5,13.5,225.0,39.77,30.17
2016,11,13,8,30,724.0,56.0,0.4,14.0,269.0,42.11,32.24
2016,11,13,8,45,753.5,60.0,0.35,14.5,309.5,48.32,37.68
2016,11,13,9,0,783.0,64.0,0.3,15.0,350.0,93.37,47.98
2016,11,13,9,15,805.0,66.5,0.3,15.5,386.5,138.55,75.95
2016,11,13,9,30,827.0,69.0,0.3,16.0,423.0,184.95,111.32
2016,11,13,9,45,841.5,71.0,0.35,16.5,454.0,230.35,149.39
2016,11,13,10,0,856.0,73.0,0.4,17.0,485.0,275.75,188.65
2016,11,13,10,15,867.0,74.5,0.45,17.0,509.5,322.81,229.74
2016,11,13,10,30,878.0,76.0,0.5,17.0,534.0,365.28,266.89
2016,11,13,10,45,886.0,76.5,0.55,17.5,551.5,404.7,300.62
2016,11,13,11,0,894.0,77.0,0.6,18.0,569.0,442.63,332.4
2016,11,13,11,15,898.5,77.5,0.65,18.0,579.0,477.35,361.67
2016,11,13,11,30,903.0,78.0,0.7,18.0,589.0,509.99,388.79
2016,11,13,11,45,905.5,77.5,0.75,18.5,591.5,538.41,411.54
2016,11,13,12,0,908.0,77.0,0.8,19.0,594.0,564.32,431.96
2016,11,13,12,15,906.0,76.5,0.8,19.0,587.5,585.11,448.68
2016,11,13,12,30,904.0,76.0,0.8,19.0,581.0,603.0,463.04
2016,11,13,12,45,902.0,74.5,0.85,19.0,568.0,616.86,474.84
2016,11,13,13,0,900.0,73.0,0.9,19.0,555.0,627.68,484.35
2016,11,13,13,15,891.0,72.0,0.85,19.0,533.5,631.68,487.86
2016,11,13,13,30,882.0,71.0,0.8,19.0,512.0,632.53,489.05
2016,11,13,13,45,870.0,69.0,0.8,19.0,484.0,627.28,486.38
2016,11,13,14,0,858.0,67.0,0.8,19.0,456.0,619.01,481.48
2016,11,13,14,15,839.5,65.0,0.75,19.0,422.0,607.68,473.58
2016,11,13,14,30,821.0,63.0,0.7,19.0,388.0,589.99,460.99
2016,11,13,14,45,795.0,60.0,0.7,19.0,348.5,564.06,442.64
2016,11,13,15,0,769.0,57.0,0.7,19.0,309.0,536.03,422.22
2016,11,13,15,15,730.0,53.5,0.7,18.0,266.0,498.12,395.12
2016,11,13,15,30,691.0,50.0,0.7,17.0,223.0,459.17,365.9
2016,11,13,15,45,630.0,44.5,0.7,16.5,178.5,405.56,323.11
2016,11,13,16,0,569.0,39.0,0.7,16.0,134.0,352.81,278.95
2016,11,13,16,15,465.0,31.0,0.75,15.5,92.5,278.46,215.45
2016,11,13,16,30,361.0,23.0,0.8,15.0,51.0,205.86,134.0
2016,11,13,16,45,180.5,11.5,0.9,14.5,25.5,85.45,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,45,101.0,6.5,0.85,10.0,9.5,0.0,0.0
2016,11,14,7,0,202.0,13.0,0.9,10.0,19.0,12.39,0.0
2016,11,14,7,15,344.0,22.5,0.8,10.5,55.5,17.86,7.66
2016,11,14,7,30,486.0,32.0,0.7,11.0,92.0,27.12,18.09
2016,11,14,7,45,564.5,38.5,0.6,11.5,136.0,31.48,22.51
2016,11,14,8,0,643.0,45.0,0.5,12.0,180.0,35.79,26.63
2016,11,14,8,15,691.0,49.5,0.45,12.5,224.0,38.18,28.87
2016,11,14,8,30,739.0,54.0,0.4,13.0,268.0,40.58,31.02
2016,11,14,8,45,771.0,57.0,0.4,13.5,309.5,43.5,33.54
2016,11,14,9,0,803.0,60.0,0.4,14.0,351.0,88.57,44.45
2016,11,14,9,15,825.0,62.5,0.35,14.5,387.5,134.59,72.47
2016,11,14,9,30,847.0,65.0,0.3,15.0,424.0,181.79,108.28
2016,11,14,9,45,863.5,66.0,0.25,15.5,455.5,231.75,149.75
2016,11,14,10,0,880.0,67.0,0.2,16.0,487.0,277.22,188.72
2016,11,14,10,15,890.5,68.5,0.15,16.5,511.5,321.22,226.71
2016,11,14,10,30,901.0,70.0,0.1,17.0,536.0,364.33,263.33
2016,11,14,10,45,908.0,70.5,0.1,17.5,553.5,404.12,296.83
2016,11,14,11,0,915.0,71.0,0.1,18.0,571.0,442.31,328.19
2016,11,14,11,15,919.0,71.5,0.1,18.5,580.5,477.39,356.37
2016,11,14,11,30,923.0,72.0,0.1,19.0,590.0,510.31,382.15
2016,11,14,11,45,924.5,71.5,0.15,19.5,592.0,538.69,404.39
2016,11,14,12,0,926.0,71.0,0.2,20.0,594.0,564.45,424.32
2016,11,14,12,15,924.0,71.0,0.25,20.0,588.0,586.08,441.78
2016,11,14,12,30,922.0,71.0,0.3,20.0,582.0,604.77,456.95
2016,11,14,12,45,913.0,71.5,0.4,20.0,568.0,616.88,467.96
2016,11,14,13,0,904.0,72.0,0.5,20.0,554.0,625.78,476.65
2016,11,14,13,15,895.5,71.0,0.5,20.0,532.5,630.16,480.91
2016,11,14,13,30,887.0,70.0,0.5,20.0,511.0,631.39,482.87
2016,11,14,13,45,875.0,68.5,0.55,20.0,483.0,626.79,481.29
2016,11,14,14,0,863.0,67.0,0.6,20.0,455.0,619.17,477.48
2016,11,14,14,15,844.5,65.0,0.6,19.5,421.0,607.89,471.1
2016,11,14,14,30,826.0,63.0,0.6,19.0,387.0,590.27,460.02
2016,11,14,14,45,799.5,60.0,0.65,19.0,347.5,564.12,442.06
2016,11,14,15,0,773.0,57.0,0.7,19.0,308.0,535.86,421.94
2016,11,14,15,15,734.0,53.5,0.7,18.0,265.0,498.05,394.87
2016,11,14,15,30,695.0,50.0,0.7,17.0,222.0,459.18,365.64
2016,11,14,15,45,633.0,44.5,0.75,16.0,177.5,405.17,323.35
2016,11,14,16,0,571.0,39.0,0.8,15.0,133.0,352.03,279.38
2016,11,14,16,15,464.0,31.0,0.8,14.0,91.5,276.51,214.63
2016,11,14,16,30,357.0,23.0,0.8,13.0,50.0,207.99,132.15
2016,11,14,16,45,178.5,11.5,0.85,12.5,25.0,84.17,0.0
2016,11,14,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,45,122.0,6.0,0.75,8.5,9.0,0.0,0.0
2016,11,15,7,0,244.0,12.0,0.7,9.0,18.0,11.44,0.0
2016,11,15,7,15,386.5,20.5,0.6,9.5,55.0,17.6,6.93
2016,11,15,7,30,529.0,29.0,0.5,10.0,92.0,24.31,15.66
2016,11,15,7,45,603.5,34.0,0.45,10.5,135.5,27.41,18.95
2016,11,15,8,0,678.0,39.0,0.4,11.0,179.0,30.53,22.01
2016,11,15,8,15,721.5,42.5,0.45,11.5,222.5,32.29,23.68
2016,11,15,8,30,765.0,46.0,0.5,12.0,266.0,34.08,25.28
2016,11,15,8,45,793.0,48.5,0.55,12.5,306.0,40.3,30.81
2016,11,15,9,0,821.0,51.0,0.6,13.0,346.0,84.69,41.82
2016,11,15,9,15,839.5,53.5,0.6,13.5,381.5,130.79,69.43
2016,11,15,9,30,858.0,56.0,0.6,14.0,417.0,177.61,105.08
2016,11,15,9,45,854.0,63.0,0.6,14.5,445.0,224.37,145.21
2016,11,15,10,0,850.0,70.0,0.6,15.0,473.0,269.52,185.23
2016,11,15,10,15,860.0,71.5,0.6,15.0,496.5,312.08,223.16
2016,11,15,10,30,870.0,73.0,0.6,15.0,520.0,353.75,260.03
2016,11,15,10,45,875.0,74.0,0.65,15.5,536.0,392.06,293.43
2016,11,15,11,0,880.0,75.0,0.7,16.0,552.0,428.72,324.74
2016,11,15,11,15,883.0,75.5,0.75,16.0,561.5,462.2,353.53
2016,11,15,11,30,886.0,76.0,0.8,16.0,571.0,493.56,380.1
2016,11,15,11,45,601.0,159.5,0.9,16.0,496.0,459.0,356.85
2016,11,15,12,0,316.0,243.0,1.0,16.0,421.0,402.38,315.04
2016,11,15,12,15,200.5,245.5,1.05,16.0,358.0,348.52,274.69
2016,11,15,12,30,85.0,248.0,1.1,16.0,295.0,287.87,227.54
2016,11,15,12,45,134.0,245.0,1.2,16.0,317.0,322.93,256.36
2016,11,15,13,0,183.0,242.0,1.3,16.0,339.0,354.3,281.82
2016,11,15,13,15,190.0,231.5,1.35,16.0,328.5,352.87,281.4
2016,11,15,13,30,197.0,221.0,1.4,16.0,318.0,350.73,280.62
2016,11,15,13,45,507.5,145.0,1.5,16.0,377.0,480.92,386.45
2016,11,15,14,0,818.0,69.0,1.6,16.0,436.0,594.35,476.13
2016,11,15,14,15,799.0,67.0,1.65,15.5,402.5,579.44,465.86
2016,11,15,14,30,780.0,65.0,1.7,15.0,369.0,561.94,454.4
2016,11,15,14,45,750.0,62.5,1.8,15.0,330.5,534.9,434.59
2016,11,15,15,0,720.0,60.0,1.9,15.0,292.0,505.97,412.66
2016,11,15,15,15,680.0,56.5,1.9,14.5,251.0,468.6,383.6
2016,11,15,15,30,640.0,53.0,1.9,14.0,210.0,430.29,352.57
2016,11,15,15,45,574.0,47.5,1.95,13.5,167.0,379.64,310.21
2016,11,15,16,0,508.0,42.0,2.0,13.0,124.0,327.06,264.46
2016,11,15,16,15,399.5,33.0,1.95,12.5,84.5,252.55,198.39
2016,11,15,16,30,291.0,24.0,1.9,12.0,45.0,178.15,109.88
2016,11,15,16,45,145.5,12.0,1.85,11.5,22.5,70.76,0.0
2016,11,15,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,89.0,6.0,1.55,6.5,8.5,0.0,0.0
2016,11,16,7,0,178.0,12.0,1.6,7.0,17.0,11.44,0.0
2016,11,16,7,15,337.0,22.0,1.65,7.5,53.0,17.68,6.3
2016,11,16,7,30,496.0,32.0,1.7,8.0,89.0,27.5,18.47
2016,11,16,7,45,581.5,38.0,1.8,8.5,134.0,31.36,22.57
2016,11,16,8,0,667.0,44.0,1.9,9.0,179.0,35.23,26.36
2016,11,16,8,15,715.5,48.0,1.95,9.5,223.5,37.2,28.27
2016,11,16,8,30,764.0,52.0,2.0,10.0,268.0,39.23,30.11
2016,11,16,8,45,795.5,55.0,2.15,10.5,310.0,40.4,31.1
2016,11,16,9,0,827.0,58.0,2.3,11.0,352.0,82.86,41.5
2016,11,16,9,15,848.0,60.5,2.35,11.0,388.5,134.48,73.51
2016,11,16,9,30,869.0,63.0,2.4,11.0,425.0,182.15,110.24
2016,11,16,9,45,882.0,65.0,2.45,11.5,456.0,228.57,150.26
2016,11,16,10,0,895.0,67.0,2.5,12.0,487.0,274.72,191.82
2016,11,16,10,15,905.0,68.0,2.5,12.0,511.5,318.66,232.45
2016,11,16,10,30,915.0,69.0,2.5,12.0,536.0,361.63,272.06
2016,11,16,10,45,919.0,70.5,2.55,12.0,552.5,401.7,308.94
2016,11,16,11,0,923.0,72.0,2.6,12.0,569.0,439.95,343.63
2016,11,16,11,15,926.0,72.5,2.65,12.0,579.0,474.84,374.94
2016,11,16,11,30,929.0,73.0,2.7,12.0,589.0,507.5,403.83
2016,11,16,11,45,926.5,74.5,2.75,12.0,590.0,536.06,428.94
2016,11,16,12,0,924.0,76.0,2.8,12.0,591.0,561.86,451.4
2016,11,16,12,15,921.5,75.5,2.8,12.0,585.0,582.78,469.58
2016,11,16,12,30,919.0,75.0,2.8,12.0,579.0,600.73,485.17
2016,11,16,12,45,912.0,74.5,2.85,12.0,564.5,613.05,496.4
2016,11,16,13,0,905.0,74.0,2.9,12.0,550.0,622.2,505.03
2016,11,16,13,15,452.5,62.0,2.85,12.0,300.0,348.68,289.41
2016,11,16,13,30,0.0,50.0,2.8,12.0,50.0,46.49,33.95
2016,11,16,13,45,426.0,60.5,2.8,12.0,250.0,339.2,285.13
2016,11,16,14,0,852.0,71.0,2.8,12.0,450.0,614.82,505.38
2016,11,16,14,15,832.5,69.0,2.75,11.5,415.5,599.61,493.22
2016,11,16,14,30,813.0,67.0,2.7,11.0,381.0,581.7,480.65
2016,11,16,14,45,781.0,64.5,2.7,11.0,341.5,553.28,458.7
2016,11,16,15,0,749.0,62.0,2.7,11.0,302.0,522.89,434.6
2016,11,16,15,15,707.0,58.0,2.6,10.5,259.0,483.46,402.94
2016,11,16,15,30,665.0,54.0,2.5,10.0,216.0,443.06,369.25
2016,11,16,15,45,595.5,48.5,2.45,10.0,171.5,390.46,323.55
2016,11,16,16,0,526.0,43.0,2.4,10.0,127.0,335.73,274.48
2016,11,16,16,15,411.5,34.0,2.25,9.5,86.0,258.18,204.63
2016,11,16,16,30,297.0,25.0,2.1,9.0,45.0,180.02,107.73
2016,11,16,16,45,148.5,12.5,2.0,8.5,22.5,72.12,0.0
2016,11,16,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,74.0,5.5,0.75,4.0,7.0,0.0,0.0
2016,11,17,7,0,148.0,11.0,0.7,4.0,14.0,10.48,0.0
2016,11,17,7,15,299.5,22.0,0.65,4.5,48.5,17.81,5.59
2016,11,17,7,30,451.0,33.0,0.6,5.0,83.0,26.21,17.54
2016,11,17,7,45,542.0,39.0,0.6,5.5,127.0,32.46,23.9
2016,11,17,8,0,633.0,45.0,0.6,6.0,171.0,36.28,27.7
2016,11,17,8,15,683.5,49.5,0.6,6.5,215.0,38.63,29.99
2016,11,17,8,30,734.0,54.0,0.6,7.0,259.0,41.03,32.2
2016,11,17,8,45,773.5,56.0,0.65,8.0,301.0,41.3,32.31
2016,11,17,9,0,813.0,58.0,0.7,9.0,343.0,79.53,40.51
2016,11,17,9,15,835.5,60.5,0.75,9.5,380.0,125.73,67.25
2016,11,17,9,30,858.0,63.0,0.8,10.0,417.0,177.66,106.84
2016,11,17,9,45,877.5,63.5,0.85,11.0,449.0,223.45,145.24
2016,11,17,10,0,897.0,64.0,0.9,12.0,481.0,269.51,185.55
2016,11,17,10,15,907.5,65.0,0.9,12.0,506.0,313.56,225.52
2016,11,17,10,30,918.0,66.0,0.9,12.0,531.0,356.68,264.45
2016,11,17,10,45,926.0,66.5,0.9,12.5,548.5,397.29,300.23
2016,11,17,11,0,934.0,67.0,0.9,13.0,566.0,436.34,333.87
2016,11,17,11,15,937.5,67.0,0.85,13.0,576.0,471.23,363.81
2016,11,17,11,30,941.0,67.0,0.8,13.0,586.0,503.89,391.21
2016,11,17,11,45,943.0,67.0,0.8,13.5,588.0,533.42,415.17
2016,11,17,12,0,945.0,67.0,0.8,14.0,590.0,560.35,436.55
2016,11,17,12,15,942.5,66.5,0.8,14.0,584.0,581.61,454.11
2016,11,17,12,30,940.0,66.0,0.8,14.0,578.0,599.84,469.14
2016,11,17,12,45,935.5,65.0,0.8,14.0,564.5,613.31,480.47
2016,11,17,13,0,931.0,64.0,0.8,14.0,551.0,623.59,489.32
2016,11,17,13,15,922.5,63.5,0.8,14.0,529.5,628.83,494.37
2016,11,17,13,30,914.0,63.0,0.8,14.0,508.0,630.86,496.99
2016,11,17,13,45,901.0,61.5,0.85,14.0,480.0,625.84,494.96
2016,11,17,14,0,888.0,60.0,0.9,14.0,452.0,617.72,490.54
2016,11,17,14,15,870.0,58.0,0.9,14.0,418.0,603.01,480.59
2016,11,17,14,30,852.0,56.0,0.9,14.0,384.0,585.56,468.36
2016,11,17,14,45,826.0,54.0,0.9,14.0,344.5,560.88,450.3
2016,11,17,15,0,800.0,52.0,0.9,14.0,305.0,538.22,433.07
2016,11,17,15,15,761.5,48.5,0.85,13.0,262.0,500.76,405.0
2016,11,17,15,30,723.0,45.0,0.8,12.0,219.0,462.21,374.79
2016,11,17,15,45,662.5,40.0,0.8,11.5,174.5,409.74,331.63
2016,11,17,16,0,602.0,35.0,0.8,11.0,130.0,358.09,286.96
2016,11,17,16,15,494.5,28.0,0.9,10.5,88.5,283.83,221.16
2016,11,17,16,30,387.0,21.0,1.0,10.0,47.0,208.7,118.12
2016,11,17,16,45,193.5,10.5,1.1,9.5,23.5,88.01,0.0
2016,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,7,15,232.5,15.5,1.3,5.0,40.5,11.86,0.99
2016,11,18,7,30,465.0,31.0,1.3,6.0,81.0,26.81,17.83
2016,11,18,7,45,554.0,37.5,1.35,7.0,125.5,31.17,22.49
2016,11,18,8,0,643.0,44.0,1.4,8.0,170.0,35.51,26.7
2016,11,18,8,15,695.0,49.0,1.3,8.5,215.0,38.36,29.44
2016,11,18,8,30,747.0,54.0,1.2,9.0,260.0,41.22,32.06
2016,11,18,8,45,781.0,57.5,1.2,10.0,302.0,42.73,33.31
2016,11,18,9,0,815.0,61.0,1.2,11.0,344.0,79.5,41.28
2016,11,18,9,15,837.5,63.5,1.25,11.5,381.0,125.71,67.15
2016,11,18,9,30,860.0,66.0,1.3,12.0,418.0,173.14,102.44
2016,11,18,9,45,876.5,67.5,1.4,13.0,450.0,223.68,144.64
2016,11,18,10,0,893.0,69.0,1.5,14.0,482.0,269.88,185.02
2016,11,18,10,15,902.5,70.0,1.5,14.5,506.0,313.52,224.27
2016,11,18,10,30,912.0,71.0,1.5,15.0,530.0,356.16,262.36
2016,11,18,10,45,915.5,73.0,1.55,15.5,546.5,396.37,298.05
2016,11,18,11,0,919.0,75.0,1.6,16.0,563.0,434.76,331.45
2016,11,18,11,15,920.5,75.5,1.65,16.0,572.0,468.89,361.44
2016,11,18,11,30,922.0,76.0,1.7,16.0,581.0,500.71,389.01
2016,11,18,11,45,918.5,77.0,1.75,16.0,581.0,528.15,412.69
2016,11,18,12,0,915.0,78.0,1.8,16.0,581.0,552.8,433.78
2016,11,18,12,15,911.0,77.5,1.8,16.0,574.5,572.78,450.77
2016,11,18,12,30,907.0,77.0,1.8,16.0,568.0,589.78,465.21
2016,11,18,12,45,902.5,75.5,1.85,16.0,554.0,602.41,476.46
2016,11,18,13,0,898.0,74.0,1.9,16.0,540.0,611.95,485.26
2016,11,18,13,15,889.0,73.0,1.85,16.0,519.5,616.25,489.46
2016,11,18,13,30,880.0,72.0,1.8,16.0,499.0,617.42,491.22
2016,11,18,13,45,866.5,70.5,1.8,16.0,471.0,612.24,488.43
2016,11,18,14,0,853.0,69.0,1.8,16.0,443.0,607.58,485.83
2016,11,18,14,15,834.5,67.0,1.7,15.5,409.5,593.18,476.14
2016,11,18,14,30,816.0,65.0,1.6,15.0,376.0,576.06,464.16
2016,11,18,14,45,789.0,62.0,1.55,15.0,337.0,550.26,444.64
2016,11,18,15,0,762.0,59.0,1.5,15.0,298.0,522.37,422.97
2016,11,18,15,15,721.0,55.0,1.35,14.0,255.5,483.67,393.14
2016,11,18,15,30,680.0,51.0,1.2,13.0,213.0,443.96,361.24
2016,11,18,15,45,615.5,45.0,1.1,12.5,169.0,389.26,315.56
2016,11,18,16,0,551.0,39.0,1.0,12.0,125.0,335.48,268.73
2016,11,18,16,15,437.0,30.5,1.0,11.0,84.0,263.86,204.98
2016,11,18,16,30,323.0,22.0,1.0,10.0,43.0,185.51,99.02
2016,11,18,16,45,161.5,11.0,1.0,9.5,21.5,75.24,0.0
2016,11,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,194.5,15.5,2.8,10.0,36.0,11.93,0.0
2016,11,19,7,30,389.0,31.0,2.8,10.0,72.0,24.61,15.44
2016,11,19,7,45,481.0,38.0,2.8,10.5,113.5,29.02,20.16
2016,11,19,8,0,573.0,45.0,2.8,11.0,155.0,33.37,24.38
2016,11,19,8,15,626.0,49.5,2.8,11.0,197.0,38.83,29.51
2016,11,19,8,30,679.0,54.0,2.8,11.0,239.0,41.2,31.74
2016,11,19,8,45,339.5,51.5,2.85,11.5,144.0,33.41,24.65
2016,11,19,9,0,0.0,49.0,2.9,12.0,49.0,45.53,33.69
2016,11,19,9,15,0.0,47.5,2.9,12.0,47.5,44.13,32.42
2016,11,19,9,30,0.0,46.0,2.9,12.0,46.0,42.74,31.16
2016,11,19,9,45,0.0,78.0,2.9,12.5,78.0,72.61,56.45
2016,11,19,10,0,0.0,110.0,2.9,13.0,110.0,101.21,80.28
2016,11,19,10,15,0.0,102.5,2.85,13.0,102.5,94.85,74.78
2016,11,19,10,30,0.0,95.0,2.8,13.0,95.0,88.25,69.14
2016,11,19,10,45,0.0,101.5,2.8,13.0,101.5,94.26,74.08
2016,11,19,11,0,0.0,108.0,2.8,13.0,108.0,100.3,79.04
2016,11,19,11,15,2.0,140.5,2.75,13.0,141.5,131.04,104.5
2016,11,19,11,30,4.0,173.0,2.7,13.0,175.0,162.2,130.07
2016,11,19,11,45,2.0,165.0,2.7,13.5,166.0,154.49,123.42
2016,11,19,12,0,0.0,157.0,2.7,14.0,157.0,146.5,116.64
2016,11,19,12,15,8.0,176.5,2.65,14.0,181.0,169.62,135.69
2016,11,19,12,30,16.0,196.0,2.6,14.0,205.0,193.53,155.31
2016,11,19,12,45,8.0,167.0,2.6,14.0,171.5,162.01,129.58
2016,11,19,13,0,0.0,138.0,2.6,14.0,138.0,129.89,103.22
2016,11,19,13,15,34.0,173.0,2.55,13.5,189.5,190.1,153.81
2016,11,19,13,30,68.0,208.0,2.5,13.0,241.0,249.71,203.33
2016,11,19,13,45,39.5,182.0,2.5,13.0,201.0,207.24,168.45
2016,11,19,14,0,11.0,156.0,2.5,13.0,161.0,157.65,127.47
2016,11,19,14,15,5.5,88.0,2.4,13.0,90.5,85.86,67.65
2016,11,19,14,30,0.0,20.0,2.3,13.0,20.0,18.55,10.32
2016,11,19,14,45,0.0,18.0,2.25,13.0,18.0,16.69,8.76
2016,11,19,15,0,0.0,16.0,2.2,13.0,16.0,14.83,7.17
2016,11,19,15,15,0.0,13.5,2.1,12.5,13.5,12.51,5.18
2016,11,19,15,30,0.0,11.0,2.0,12.0,11.0,10.19,3.17
2016,11,19,15,45,0.0,8.5,1.95,12.0,8.5,7.87,1.12
2016,11,19,16,0,0.0,6.0,1.9,12.0,6.0,5.55,0.0
2016,11,19,16,15,0.0,4.0,1.9,11.5,4.0,3.7,0.0
2016,11,19,16,30,0.0,2.0,1.9,11.0,2.0,1.85,0.0
2016,11,19,16,45,0.0,1.0,1.9,11.0,1.0,0.95,0.0
2016,11,19,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,0.9,10.5,12.5,11.59,0.0
2016,11,20,7,30,0.0,25.0,0.9,11.0,25.0,23.22,14.1
2016,11,20,7,45,0.0,39.5,0.9,11.5,39.5,36.14,26.37
2016,11,20,8,0,0.0,54.0,0.9,12.0,54.0,48.88,38.11
2016,11,20,8,15,0.0,69.0,0.9,12.0,69.0,61.87,50.01
2016,11,20,8,30,0.0,84.0,0.9,12.0,84.0,74.72,61.61
