Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,8,45,0.0,98.5,0.9,12.0,98.5,87.03,72.55
2016,11,20,9,0,0.0,113.0,0.9,12.0,113.0,99.84,79.89
2016,11,20,9,15,19.0,137.0,0.85,12.0,144.5,122.05,97.59
2016,11,20,9,30,38.0,161.0,0.8,12.0,176.0,142.18,113.11
2016,11,20,9,45,19.0,153.0,0.8,12.5,160.5,140.25,111.9
2016,11,20,10,0,0.0,145.0,0.8,13.0,145.0,131.38,104.98
2016,11,20,10,15,15.0,170.5,0.8,13.0,178.0,158.16,126.35
2016,11,20,10,30,30.0,196.0,0.8,13.0,211.0,184.42,147.13
2016,11,20,10,45,32.5,204.0,0.8,13.5,221.0,195.39,155.53
2016,11,20,11,0,35.0,212.0,0.8,14.0,231.0,206.56,164.14
2016,11,20,11,15,27.5,208.0,0.8,14.0,223.0,202.9,161.27
2016,11,20,11,30,20.0,204.0,0.8,14.0,215.0,197.76,157.24
2016,11,20,11,45,11.0,185.5,0.85,14.0,191.5,177.79,141.32
2016,11,20,12,0,2.0,167.0,0.9,14.0,168.0,156.87,124.51
2016,11,20,12,15,1.0,160.0,0.9,13.5,160.5,150.27,119.48
2016,11,20,12,30,0.0,153.0,0.9,13.0,153.0,143.52,114.27
2016,11,20,12,45,2.0,160.5,0.9,13.0,161.5,152.32,121.6
2016,11,20,13,0,4.0,168.0,0.9,13.0,170.0,161.42,129.16
2016,11,20,13,15,2.0,142.0,0.9,12.5,143.0,135.42,108.17
2016,11,20,13,30,0.0,116.0,0.9,12.0,116.0,109.19,86.83
2016,11,20,13,45,0.0,67.0,0.9,12.0,67.0,62.34,47.64
2016,11,20,14,0,0.0,18.0,0.9,12.0,18.0,16.7,8.76
2016,11,20,14,15,0.0,35.5,0.85,12.0,35.5,32.96,22.84
2016,11,20,14,30,0.0,53.0,0.8,12.0,53.0,49.26,36.88
2016,11,20,14,45,0.0,47.0,0.8,12.0,47.0,43.66,32.12
2016,11,20,15,0,0.0,41.0,0.8,12.0,41.0,38.07,27.35
2016,11,20,15,15,0.0,35.0,0.75,11.5,35.0,32.48,22.58
2016,11,20,15,30,0.0,29.0,0.7,11.0,29.0,26.9,17.74
2016,11,20,15,45,0.0,23.0,0.65,11.0,23.0,21.32,12.79
2016,11,20,16,0,0.0,17.0,0.6,11.0,17.0,15.75,7.8
2016,11,20,16,15,0.0,11.0,0.7,10.5,11.0,10.18,2.75
2016,11,20,16,30,0.0,5.0,0.8,10.0,5.0,4.62,0.0
2016,11,20,16,45,0.0,2.5,0.9,9.5,2.5,2.38,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,203.0,14.5,1.15,7.5,34.5,11.22,0.0
2016,11,21,7,30,406.0,29.0,1.2,8.0,69.0,23.06,14.01
2016,11,21,7,45,499.0,36.5,1.3,8.5,111.0,28.01,19.39
2016,11,21,8,0,592.0,44.0,1.4,9.0,153.0,35.94,26.89
2016,11,21,8,15,646.5,48.5,1.4,9.5,196.0,38.28,29.2
2016,11,21,8,30,701.0,53.0,1.4,10.0,239.0,40.68,31.42
2016,11,21,8,45,741.5,55.5,1.45,10.5,280.0,41.36,31.99
2016,11,21,9,0,782.0,58.0,1.5,11.0,321.0,68.08,36.1
2016,11,21,9,15,806.0,60.5,1.5,11.0,357.5,112.44,58.89
2016,11,21,9,30,830.0,63.0,1.5,11.0,394.0,158.2,91.94
2016,11,21,9,45,846.0,65.0,1.55,11.5,425.0,203.27,129.48
2016,11,21,10,0,862.0,67.0,1.6,12.0,456.0,252.29,172.48
2016,11,21,10,15,646.0,125.0,1.6,12.0,425.5,279.15,205.72
2016,11,21,10,30,430.0,183.0,1.6,12.0,395.0,292.04,225.05
2016,11,21,10,45,663.5,127.5,1.65,12.5,467.0,345.41,265.33
2016,11,21,11,0,897.0,72.0,1.7,13.0,539.0,414.16,319.11
2016,11,21,11,15,562.0,158.0,1.7,13.0,452.5,383.05,301.14
2016,11,21,11,30,227.0,244.0,1.7,13.0,366.0,329.29,262.29
2016,11,21,11,45,113.5,135.5,1.75,13.5,196.5,183.58,146.98
2016,11,21,12,0,0.0,27.0,1.8,14.0,27.0,25.09,15.58
2016,11,21,12,15,450.5,50.5,1.8,14.0,290.0,293.3,240.16
2016,11,21,12,30,901.0,74.0,1.8,14.0,553.0,574.35,458.98
2016,11,21,12,45,899.0,72.0,1.85,14.0,540.5,587.84,468.88
2016,11,21,13,0,897.0,70.0,1.9,14.0,528.0,598.31,478.51
2016,11,21,13,15,449.5,112.5,1.9,13.5,342.0,390.79,318.09
2016,11,21,13,30,2.0,155.0,1.9,13.0,156.0,149.0,119.16
2016,11,21,13,45,428.0,110.5,1.9,13.0,294.5,385.56,318.37
2016,11,21,14,0,854.0,66.0,1.9,13.0,433.0,596.88,485.39
2016,11,21,14,15,835.0,63.5,1.9,12.5,399.5,581.88,473.81
2016,11,21,14,30,816.0,61.0,1.9,12.0,366.0,564.18,461.67
2016,11,21,14,45,786.5,58.5,1.9,12.0,327.5,537.9,441.56
2016,11,21,15,0,757.0,56.0,1.9,12.0,289.0,509.62,419.27
2016,11,21,15,15,715.5,52.5,1.8,11.5,247.0,471.84,388.97
2016,11,21,15,30,674.0,49.0,1.7,11.0,205.0,433.08,356.66
2016,11,21,15,45,605.0,43.5,1.6,11.0,161.5,377.46,308.78
2016,11,21,16,0,536.0,38.0,1.5,11.0,118.0,322.92,260.06
2016,11,21,16,15,417.5,29.5,1.4,10.0,78.5,250.76,194.2
2016,11,21,16,30,299.0,21.0,1.3,9.0,39.0,170.28,72.75
2016,11,21,16,45,149.5,10.5,1.25,8.5,19.5,69.07,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,177.5,15.5,0.35,7.0,32.5,12.22,0.0
2016,11,22,7,30,355.0,31.0,0.3,7.0,65.0,25.12,15.7
2016,11,22,7,45,450.5,39.5,0.25,7.5,106.0,30.86,22.07
2016,11,22,8,0,546.0,48.0,0.2,8.0,147.0,36.46,27.55
2016,11,22,8,15,603.5,54.0,0.2,8.5,190.0,39.67,30.67
2016,11,22,8,30,661.0,60.0,0.2,9.0,233.0,42.87,33.63
2016,11,22,8,45,638.0,69.0,0.25,9.5,258.0,48.22,38.44
2016,11,22,9,0,615.0,78.0,0.3,10.0,283.0,72.83,45.08
2016,11,22,9,15,706.5,74.5,0.35,10.5,335.0,109.9,61.14
2016,11,22,9,30,798.0,71.0,0.4,11.0,387.0,158.36,93.15
2016,11,22,9,45,822.5,71.0,0.45,11.5,419.0,201.67,128.11
2016,11,22,10,0,847.0,71.0,0.5,12.0,451.0,245.92,166.15
2016,11,22,10,15,777.5,88.5,0.5,12.0,451.5,282.08,201.73
2016,11,22,10,30,708.0,106.0,0.5,12.0,452.0,308.32,228.57
2016,11,22,10,45,797.0,91.0,0.55,12.5,493.5,357.81,269.06
2016,11,22,11,0,886.0,76.0,0.6,13.0,535.0,410.76,311.95
2016,11,22,11,15,890.0,76.5,0.6,13.0,545.0,444.79,341.3
2016,11,22,11,30,894.0,77.0,0.6,13.0,555.0,476.78,368.52
2016,11,22,11,45,712.5,127.5,0.6,13.0,509.0,466.41,363.55
2016,11,22,12,0,531.0,178.0,0.6,13.0,463.0,443.52,348.08
2016,11,22,12,15,534.0,175.0,0.6,13.0,459.5,458.04,360.72
2016,11,22,12,30,537.0,172.0,0.6,13.0,456.0,470.92,371.58
2016,11,22,12,45,542.0,165.5,0.6,13.0,446.5,479.71,379.33
2016,11,22,13,0,547.0,159.0,0.6,13.0,437.0,486.65,385.64
2016,11,22,13,15,567.0,146.5,0.6,13.0,424.5,494.2,392.56
2016,11,22,13,30,587.0,134.0,0.6,13.0,412.0,503.56,400.71
2016,11,22,13,45,598.5,122.5,0.65,13.0,392.0,503.34,402.03
2016,11,22,14,0,610.0,111.0,0.7,13.0,372.0,500.71,401.54
2016,11,22,14,15,474.5,125.0,0.7,12.5,318.5,432.16,349.52
2016,11,22,14,30,339.0,139.0,0.7,12.0,265.0,359.06,292.97
2016,11,22,14,45,324.0,127.0,0.7,12.0,237.0,336.46,275.92
2016,11,22,15,0,309.0,115.0,0.7,12.0,209.0,313.05,257.34
2016,11,22,15,15,293.0,99.5,0.65,11.5,178.5,284.04,234.02
2016,11,22,15,30,277.0,84.0,0.6,11.0,148.0,254.43,209.42
2016,11,22,15,45,247.0,68.5,0.6,10.5,116.0,226.45,185.12
2016,11,22,16,0,217.0,53.0,0.6,10.0,84.0,189.89,152.79
2016,11,22,16,15,160.0,37.0,0.65,9.5,55.5,141.41,108.35
2016,11,22,16,30,103.0,21.0,0.7,9.0,27.0,85.03,30.62
2016,11,22,16,45,51.5,10.5,0.8,8.5,13.5,30.26,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,164.5,16.0,0.95,6.5,31.5,12.79,0.0
2016,11,23,7,30,329.0,32.0,0.8,7.0,63.0,26.29,16.38
2016,11,23,7,45,419.0,42.0,0.7,8.0,103.0,33.38,24.15
2016,11,23,8,0,509.0,52.0,0.6,9.0,143.0,40.25,30.75
2016,11,23,8,15,571.0,58.0,0.65,9.0,185.5,43.28,33.79
2016,11,23,8,30,633.0,64.0,0.7,9.0,228.0,46.33,36.71
2016,11,23,8,45,669.5,69.5,0.8,9.5,268.0,48.91,39.0
2016,11,23,9,0,706.0,75.0,0.9,10.0,308.0,70.92,42.87
2016,11,23,9,15,734.5,78.0,0.9,10.5,344.5,112.62,63.01
2016,11,23,9,30,763.0,81.0,0.9,11.0,381.0,160.31,96.7
2016,11,23,9,45,473.5,138.0,0.95,11.5,329.0,192.33,135.76
2016,11,23,10,0,184.0,195.0,1.0,12.0,277.0,205.57,159.18
2016,11,23,10,15,365.5,172.5,1.0,12.0,346.5,243.56,184.91
2016,11,23,10,30,547.0,150.0,1.0,12.0,416.0,295.67,223.88
2016,11,23,10,45,306.5,187.0,1.0,12.0,337.0,271.59,212.22
2016,11,23,11,0,66.0,224.0,1.0,12.0,258.0,227.98,182.15
2016,11,23,11,15,469.0,156.0,1.05,12.0,404.5,339.24,268.01
2016,11,23,11,30,872.0,88.0,1.1,12.0,551.0,474.03,371.59
2016,11,23,11,45,874.5,87.5,1.15,12.5,554.0,502.21,394.43
2016,11,23,12,0,877.0,87.0,1.2,13.0,557.0,528.02,415.81
2016,11,23,12,15,875.0,87.0,1.2,13.0,551.5,549.5,433.96
2016,11,23,12,30,873.0,87.0,1.2,13.0,546.0,568.22,449.7
2016,11,23,12,45,525.0,158.0,1.3,13.0,432.0,460.91,368.56
2016,11,23,13,0,177.0,229.0,1.4,13.0,318.0,332.65,267.54
2016,11,23,13,15,503.5,157.5,1.45,12.5,397.5,466.94,378.24
2016,11,23,13,30,830.0,86.0,1.5,12.0,477.0,592.61,478.16
2016,11,23,13,45,815.0,84.0,1.55,12.0,450.0,586.73,473.92
2016,11,23,14,0,800.0,82.0,1.6,12.0,423.0,577.92,468.48
2016,11,23,14,15,778.0,79.5,1.65,11.5,389.5,561.64,457.95
2016,11,23,14,30,756.0,77.0,1.7,11.0,356.0,542.8,445.08
2016,11,23,14,45,728.0,72.5,1.75,11.0,318.0,518.81,426.86
2016,11,23,15,0,700.0,68.0,1.8,11.0,280.0,490.47,404.64
2016,11,23,15,15,653.5,63.0,1.75,10.5,238.0,449.86,372.09
2016,11,23,15,30,607.0,58.0,1.7,10.0,196.0,408.67,337.82
2016,11,23,15,45,536.5,50.5,1.65,10.0,153.5,352.35,289.31
2016,11,23,16,0,466.0,43.0,1.6,10.0,111.0,297.62,240.42
2016,11,23,16,15,341.5,32.5,1.5,9.0,73.0,217.83,168.28
2016,11,23,16,30,217.0,22.0,1.4,8.0,35.0,134.24,45.83
2016,11,23,16,45,108.5,11.0,1.35,7.5,17.5,52.98,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,154.0,16.5,1.0,4.0,30.5,13.4,0.0
2016,11,24,7,30,308.0,33.0,1.0,4.0,61.0,27.51,17.31
2016,11,24,7,45,416.0,43.0,1.05,4.5,102.5,34.56,25.5
2016,11,24,8,0,524.0,53.0,1.1,5.0,144.0,41.43,32.27
2016,11,24,8,15,587.5,59.5,1.1,5.5,188.0,44.85,35.68
2016,11,24,8,30,651.0,66.0,1.1,6.0,232.0,48.29,38.92
2016,11,24,8,45,700.5,69.0,1.1,6.5,274.5,48.77,39.33
2016,11,24,9,0,750.0,72.0,1.1,7.0,317.0,67.36,40.89
2016,11,24,9,15,778.0,75.5,1.05,7.5,354.5,115.77,65.44
2016,11,24,9,30,806.0,79.0,1.0,8.0,392.0,161.32,96.91
2016,11,24,9,45,830.0,80.0,1.0,9.0,425.0,205.61,132.5
2016,11,24,10,0,854.0,81.0,1.0,10.0,458.0,250.86,171.31
2016,11,24,10,15,867.0,82.5,0.95,10.5,483.5,294.42,210.19
2016,11,24,10,30,880.0,84.0,0.9,11.0,509.0,337.44,248.46
2016,11,24,10,45,889.5,85.0,0.85,11.5,527.0,378.04,284.21
2016,11,24,11,0,899.0,86.0,0.8,12.0,545.0,417.38,318.03
2016,11,24,11,15,903.0,86.5,0.65,12.5,555.5,452.51,347.1
2016,11,24,11,30,907.0,87.0,0.5,13.0,566.0,485.6,373.39
2016,11,24,11,45,908.0,87.0,0.35,13.5,568.5,514.58,395.53
2016,11,24,12,0,909.0,87.0,0.2,14.0,571.0,541.04,414.93
2016,11,24,12,15,906.5,86.5,0.2,14.0,565.5,562.53,432.43
2016,11,24,12,30,904.0,86.0,0.2,14.0,560.0,581.13,447.52
2016,11,24,12,45,898.5,85.5,0.25,14.0,546.5,595.11,459.6
2016,11,24,13,0,893.0,85.0,0.3,14.0,533.0,606.01,469.35
2016,11,24,13,15,883.0,83.5,0.35,14.0,512.0,610.13,474.15
2016,11,24,13,30,873.0,82.0,0.4,14.0,491.0,611.07,476.62
2016,11,24,13,45,858.5,80.0,0.5,14.0,463.0,605.71,475.04
2016,11,24,14,0,844.0,78.0,0.6,14.0,435.0,597.3,471.06
2016,11,24,14,15,823.0,75.5,0.65,13.5,401.0,581.59,461.74
2016,11,24,14,30,802.0,73.0,0.7,13.0,367.0,563.18,450.06
2016,11,24,14,45,770.0,69.5,0.75,13.0,327.5,534.86,429.59
2016,11,24,15,0,738.0,66.0,0.8,13.0,288.0,504.5,406.85
2016,11,24,15,15,692.0,61.5,0.9,12.0,245.5,467.46,379.59
2016,11,24,15,30,646.0,57.0,1.0,11.0,203.0,426.57,347.72
2016,11,24,15,45,572.5,50.0,1.1,10.5,159.0,368.69,299.85
2016,11,24,16,0,499.0,43.0,1.2,10.0,115.0,312.36,250.92
2016,11,24,16,15,371.5,32.5,1.25,9.5,75.5,230.59,176.87
2016,11,24,16,30,244.0,22.0,1.3,9.0,36.0,144.67,43.37
2016,11,24,16,45,122.0,11.0,1.4,8.5,18.0,58.07,0.0
2016,11,24,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,79.0,15.5,1.1,4.0,22.5,14.77,0.0
2016,11,25,7,30,158.0,31.0,1.0,4.0,45.0,24.33,14.33
2016,11,25,7,45,215.5,46.5,0.9,4.5,77.0,35.98,26.71
2016,11,25,8,0,273.0,62.0,0.8,5.0,109.0,47.23,37.53
2016,11,25,8,15,308.0,76.0,0.85,5.5,142.5,56.9,46.67
2016,11,25,8,30,343.0,90.0,0.9,6.0,176.0,66.25,55.32
2016,11,25,8,45,365.0,103.0,0.95,7.0,208.5,74.53,62.68
2016,11,25,9,0,387.0,116.0,1.0,8.0,241.0,91.78,68.58
2016,11,25,9,15,412.5,123.0,1.0,8.5,270.5,121.44,84.08
2016,11,25,9,30,438.0,130.0,1.0,9.0,300.0,153.12,106.08
2016,11,25,9,45,362.5,155.5,1.0,9.5,303.5,187.97,137.97
2016,11,25,10,0,287.0,181.0,1.0,10.0,307.0,212.15,161.67
2016,11,25,10,15,321.0,186.5,1.0,10.5,334.5,241.25,185.23
2016,11,25,10,30,355.0,192.0,1.0,11.0,362.0,272.57,210.82
2016,11,25,10,45,405.0,189.0,1.0,11.5,389.5,303.62,235.94
2016,11,25,11,0,455.0,186.0,1.0,12.0,417.0,338.23,263.95
2016,11,25,11,15,413.0,199.5,1.0,12.0,412.5,352.88,277.67
2016,11,25,11,30,371.0,213.0,1.0,12.0,408.0,362.16,286.69
2016,11,25,11,45,268.5,228.5,1.0,12.0,370.0,343.2,273.33
2016,11,25,12,0,166.0,244.0,1.0,12.0,332.0,315.07,252.03
2016,11,25,12,15,147.0,241.0,1.0,12.0,318.5,309.49,248.29
2016,11,25,12,30,128.0,238.0,1.0,12.0,305.0,302.55,243.19
2016,11,25,12,45,266.5,215.0,1.0,12.5,350.0,366.54,294.76
2016,11,25,13,0,405.0,192.0,1.0,13.0,395.0,434.52,348.17
2016,11,25,13,15,317.0,197.5,1.0,12.5,353.0,390.98,314.76
2016,11,25,13,30,229.0,203.0,1.0,12.0,311.0,344.2,278.85
2016,11,25,13,45,192.0,193.5,1.0,12.0,280.0,316.33,257.34
2016,11,25,14,0,155.0,184.0,1.0,12.0,249.0,287.6,234.68
2016,11,25,14,15,121.0,168.5,0.95,11.5,217.0,253.27,207.54
2016,11,25,14,30,87.0,153.0,0.9,11.0,185.0,210.68,173.19
2016,11,25,14,45,80.0,138.0,0.85,11.0,165.0,191.94,158.03
2016,11,25,15,0,73.0,123.0,0.8,11.0,145.0,173.04,142.39
2016,11,25,15,15,336.5,90.0,0.75,10.5,168.5,303.34,251.86
2016,11,25,15,30,600.0,57.0,0.7,10.0,192.0,401.12,328.7
2016,11,25,15,45,534.0,49.5,0.7,9.5,150.0,347.63,282.65
2016,11,25,16,0,468.0,42.0,0.7,9.0,108.0,295.53,237.02
2016,11,25,16,15,344.5,31.5,0.75,8.5,70.5,216.77,165.68
2016,11,25,16,30,221.0,21.0,0.8,8.0,33.0,133.38,34.13
2016,11,25,16,45,110.5,10.5,0.85,7.5,16.5,52.94,0.0
2016,11,25,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,1.7,8.0,3.0,2.86,0.0
2016,11,26,7,30,0.0,6.0,1.8,8.0,6.0,5.55,0.0
2016,11,26,7,45,0.0,10.5,1.9,8.0,10.5,9.72,2.97
2016,11,26,8,0,0.0,15.0,2.0,8.0,15.0,13.89,6.94
2016,11,26,8,15,0.0,20.0,2.0,8.0,20.0,18.54,11.31
2016,11,26,8,30,0.0,25.0,2.0,8.0,25.0,23.18,15.64
2016,11,26,8,45,0.0,30.0,2.05,8.0,30.0,27.83,19.94
2016,11,26,9,0,0.0,35.0,2.1,8.0,35.0,32.49,22.9
2016,11,26,9,15,0.0,39.5,1.95,8.0,39.5,36.68,26.53
2016,11,26,9,30,0.0,44.0,1.8,8.0,44.0,40.87,30.14
2016,11,26,9,45,0.0,41.5,1.7,8.0,41.5,38.55,28.05
2016,11,26,10,0,0.0,39.0,1.6,8.0,39.0,36.23,25.98
2016,11,26,10,15,0.0,70.0,1.6,8.0,70.0,65.14,50.93
2016,11,26,10,30,0.0,101.0,1.6,8.0,101.0,93.57,75.15
2016,11,26,10,45,0.0,122.5,1.6,8.0,122.5,113.12,91.6
2016,11,26,11,0,0.0,144.0,1.6,8.0,144.0,132.82,108.08
2016,11,26,11,15,11.0,172.0,1.65,8.0,178.0,163.03,133.15
2016,11,26,11,30,22.0,200.0,1.7,8.0,212.0,194.35,159.02
2016,11,26,11,45,29.5,207.5,1.8,8.0,223.0,207.86,170.18
2016,11,26,12,0,37.0,215.0,1.9,8.0,234.0,221.16,181.28
2016,11,26,12,15,70.5,225.0,1.95,8.0,261.5,250.72,205.93
2016,11,26,12,30,104.0,235.0,2.0,8.0,289.0,282.02,231.97
2016,11,26,12,45,70.5,218.5,2.05,8.0,255.0,251.28,206.85
2016,11,26,13,0,37.0,202.0,2.1,8.0,221.0,218.82,180.16
2016,11,26,13,15,18.5,156.5,2.1,8.0,166.0,159.23,130.68
2016,11,26,13,30,0.0,111.0,2.1,8.0,111.0,104.39,84.33
2016,11,26,13,45,68.0,147.0,2.1,8.0,175.5,185.87,154.72
2016,11,26,14,0,136.0,183.0,2.1,8.0,240.0,274.98,229.79
2016,11,26,14,15,68.0,94.5,2.0,8.0,123.0,138.99,115.35
2016,11,26,14,30,0.0,6.0,1.9,8.0,6.0,5.56,0.0
2016,11,26,14,45,0.0,5.5,1.85,8.0,5.5,5.09,0.0
2016,11,26,15,0,0.0,5.0,1.8,8.0,5.0,4.63,0.0
2016,11,26,15,15,0.0,4.0,1.7,8.0,4.0,3.7,0.0
2016,11,26,15,30,0.0,3.0,1.6,8.0,3.0,2.78,0.0
2016,11,26,15,45,0.0,2.0,1.55,8.0,2.0,1.85,0.0
2016,11,26,16,0,0.0,1.0,1.5,8.0,1.0,0.92,0.0
2016,11,26,16,15,0.0,0.5,1.55,8.0,0.5,0.46,0.0
2016,11,26,16,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,17.0,2.4,8.0,23.5,16.2,0.0
2016,11,27,7,30,167.0,34.0,2.4,8.0,47.0,26.98,15.16
2016,11,27,7,45,294.5,44.5,2.4,8.0,86.0,34.62,24.9
2016,11,27,8,0,422.0,55.0,2.4,8.0,125.0,43.9,33.94
2016,11,27,8,15,492.0,62.5,2.4,8.0,166.5,48.07,38.13
2016,11,27,8,30,562.0,70.0,2.4,8.0,208.0,52.25,42.14
2016,11,27,8,45,633.5,70.5,2.45,8.5,251.0,50.4,40.46
2016,11,27,9,0,705.0,71.0,2.5,9.0,294.0,58.94,38.52
2016,11,27,9,15,734.5,74.0,2.5,9.0,331.0,100.17,55.37
2016,11,27,9,30,764.0,77.0,2.5,9.0,368.0,147.37,87.51
2016,11,27,9,45,798.5,76.0,2.5,9.5,401.0,189.3,120.42
2016,11,27,10,0,833.0,75.0,2.5,10.0,434.0,233.19,158.01
2016,11,27,10,15,726.5,100.0,2.45,10.0,426.5,264.18,191.59
2016,11,27,10,30,620.0,125.0,2.4,10.0,419.0,288.66,218.78
2016,11,27,10,45,538.0,154.0,2.35,10.5,415.5,313.7,243.87
2016,11,27,11,0,456.0,183.0,2.3,11.0,412.0,332.91,262.8
2016,11,27,11,15,672.0,131.5,2.25,11.0,477.0,392.95,310.55
2016,11,27,11,30,888.0,80.0,2.2,11.0,542.0,463.04,366.85
2016,11,27,11,45,890.0,80.0,2.15,11.5,545.0,491.37,390.91
2016,11,27,12,0,892.0,80.0,2.1,12.0,548.0,517.29,412.67
2016,11,27,12,15,889.5,80.0,2.05,12.0,542.5,538.42,430.97
2016,11,27,12,30,887.0,80.0,2.0,12.0,537.0,557.86,447.57
2016,11,27,12,45,879.0,80.0,2.0,12.0,524.0,570.81,459.12
2016,11,27,13,0,871.0,80.0,2.0,12.0,511.0,580.69,468.12
2016,11,27,13,15,666.0,121.0,1.95,12.0,442.5,519.59,420.89
2016,11,27,13,30,461.0,162.0,1.9,12.0,374.0,447.93,364.65
2016,11,27,13,45,399.5,162.0,1.85,12.0,339.0,417.09,341.03
2016,11,27,14,0,338.0,162.0,1.8,12.0,304.0,376.77,309.34
2016,11,27,14,15,385.5,141.0,1.75,11.5,290.5,391.69,323.03
2016,11,27,14,30,433.0,120.0,1.7,11.0,277.0,396.32,328.17
2016,11,27,14,45,403.5,112.5,1.65,11.0,246.5,369.88,306.82
2016,11,27,15,0,374.0,105.0,1.6,11.0,216.0,342.65,284.53
2016,11,27,15,15,347.5,92.0,1.5,10.5,183.0,310.18,257.85
2016,11,27,15,30,321.0,79.0,1.4,10.0,150.0,277.33,229.99
2016,11,27,15,45,280.5,64.5,1.3,9.5,116.5,235.63,193.82
2016,11,27,16,0,240.0,50.0,1.2,9.0,83.0,194.92,157.32
2016,11,27,16,15,120.0,37.5,1.15,8.5,54.0,114.78,86.28
2016,11,27,16,30,0.0,25.0,1.1,8.0,25.0,28.69,0.71
2016,11,27,16,45,0.0,12.5,1.1,7.5,12.5,11.91,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,7,15,43.5,15.0,2.25,9.0,18.0,14.3,0.0
2016,11,28,7,30,87.0,30.0,2.3,9.0,36.0,24.58,12.65
2016,11,28,7,45,141.5,46.5,2.4,9.0,65.5,37.43,27.17
2016,11,28,8,0,196.0,63.0,2.5,9.0,95.0,49.94,39.15
2016,11,28,8,15,232.5,79.0,2.55,9.0,127.5,61.71,50.23
2016,11,28,8,30,269.0,95.0,2.6,9.0,160.0,73.15,60.83
2016,11,28,8,45,299.0,108.5,2.7,9.0,192.5,82.53,69.41
2016,11,28,9,0,329.0,122.0,2.8,9.0,225.0,95.74,74.84
2016,11,28,9,15,363.5,127.5,2.8,9.0,254.0,117.85,83.89
2016,11,28,9,30,398.0,133.0,2.8,9.0,283.0,146.82,103.28
2016,11,28,9,45,395.5,146.0,2.85,9.5,305.5,178.87,129.56
2016,11,28,10,0,393.0,159.0,2.9,10.0,328.0,210.37,156.81
2016,11,28,10,15,331.5,180.0,2.9,10.0,328.0,235.1,181.32
2016,11,28,10,30,270.0,201.0,2.9,10.0,328.0,252.24,198.95
2016,11,28,10,45,199.5,214.0,2.9,10.5,309.5,255.31,204.07
2016,11,28,11,0,129.0,227.0,2.9,11.0,291.0,251.57,202.74
2016,11,28,11,15,251.0,218.0,2.9,11.0,346.5,300.27,241.6
2016,11,28,11,30,373.0,209.0,2.9,11.0,402.0,355.7,286.34
2016,11,28,11,45,218.5,218.0,2.9,11.5,331.5,305.64,247.3
2016,11,28,12,0,64.0,227.0,2.9,12.0,261.0,245.22,198.56
2016,11,28,12,15,32.0,176.5,2.85,12.0,193.5,184.06,148.88
2016,11,28,12,30,0.0,126.0,2.8,12.0,126.0,117.86,94.0
2016,11,28,12,45,145.5,168.0,2.8,12.0,240.0,245.97,201.64
2016,11,28,13,0,291.0,210.0,2.8,12.0,354.0,379.89,310.74
2016,11,28,13,15,151.5,188.0,2.75,12.0,262.5,277.85,227.54
2016,11,28,13,30,12.0,166.0,2.7,12.0,171.0,166.0,134.51
2016,11,28,13,45,129.5,170.0,2.7,12.0,224.0,252.94,208.56
2016,11,28,14,0,247.0,174.0,2.7,12.0,277.0,336.46,278.09
2016,11,28,14,15,222.5,161.5,2.65,11.5,249.0,311.18,257.95
2016,11,28,14,30,198.0,149.0,2.6,11.0,221.0,276.96,230.63
2016,11,28,14,45,179.5,137.0,2.55,11.0,196.5,254.43,212.12
2016,11,28,15,0,161.0,125.0,2.5,11.0,172.0,231.83,193.18
2016,11,28,15,15,146.0,107.5,2.35,10.5,145.5,204.09,169.91
2016,11,28,15,30,131.0,90.0,2.2,10.0,119.0,176.15,145.9
2016,11,28,15,45,113.0,71.5,2.1,10.0,92.5,145.16,118.51
2016,11,28,16,0,95.0,53.0,2.0,10.0,66.0,114.04,90.48
2016,11,28,16,15,47.5,36.0,1.9,9.0,42.5,72.04,52.25
2016,11,28,16,30,0.0,19.0,1.8,8.0,19.0,19.08,0.0
2016,11,28,16,45,0.0,9.5,1.7,7.5,9.5,9.05,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,223.0,10.5,1.4,3.5,27.0,10.01,0.0
2016,11,29,7,30,446.0,21.0,1.4,4.0,54.0,18.14,7.59
2016,11,29,7,45,546.5,27.5,1.4,4.5,95.5,22.91,14.75
2016,11,29,8,0,647.0,34.0,1.4,5.0,137.0,27.61,19.53
2016,11,29,8,15,703.5,38.0,1.4,5.5,180.5,29.88,21.86
2016,11,29,8,30,760.0,42.0,1.4,6.0,224.0,35.58,27.21
2016,11,29,8,45,796.0,44.5,1.45,6.5,265.0,37.49,28.97
2016,11,29,9,0,832.0,47.0,1.5,7.0,306.0,45.28,36.05
2016,11,29,9,15,855.0,49.0,1.45,7.5,343.0,90.58,44.86
2016,11,29,9,30,878.0,51.0,1.4,8.0,380.0,136.99,74.36
2016,11,29,9,45,894.0,52.5,1.4,9.0,411.0,182.81,110.51
2016,11,29,10,0,910.0,54.0,1.4,10.0,442.0,228.67,150.08
2016,11,29,10,15,920.5,55.0,1.35,10.0,467.0,272.56,190.17
2016,11,29,10,30,931.0,56.0,1.3,10.0,492.0,315.55,229.8
2016,11,29,10,45,937.5,57.0,1.3,10.5,509.5,356.15,266.85
2016,11,29,11,0,944.0,58.0,1.3,11.0,527.0,395.14,301.82
2016,11,29,11,15,947.0,58.5,1.3,11.0,537.0,430.48,333.71
2016,11,29,11,30,950.0,59.0,1.3,11.0,547.0,463.61,363.12
2016,11,29,11,45,949.0,59.5,1.3,11.5,549.5,492.57,387.93
2016,11,29,12,0,948.0,60.0,1.3,12.0,552.0,518.83,409.98
2016,11,29,12,15,946.0,60.0,1.3,12.0,547.0,541.27,429.34
2016,11,29,12,30,944.0,60.0,1.3,12.0,542.0,560.78,446.09
2016,11,29,12,45,931.0,62.5,1.3,12.0,528.5,574.05,457.77
2016,11,29,13,0,918.0,65.0,1.3,12.0,515.0,584.04,466.76
2016,11,29,13,15,909.0,64.0,1.3,12.0,495.0,589.24,472.04
2016,11,29,13,30,900.0,63.0,1.3,12.0,475.0,591.28,474.82
2016,11,29,13,45,884.0,62.5,1.35,12.0,448.0,586.78,472.85
2016,11,29,14,0,868.0,62.0,1.4,12.0,421.0,579.28,468.44
2016,11,29,14,15,849.0,60.0,1.35,11.5,388.0,565.47,459.22
2016,11,29,14,30,830.0,58.0,1.3,11.0,355.0,552.6,450.29
2016,11,29,14,45,801.0,55.5,1.3,11.0,317.0,527.56,431.13
2016,11,29,15,0,772.0,53.0,1.3,11.0,279.0,500.45,409.74
2016,11,29,15,15,730.5,49.0,1.25,10.5,237.5,463.12,379.9
2016,11,29,15,30,689.0,45.0,1.2,10.0,196.0,424.78,347.94
2016,11,29,15,45,620.5,40.0,1.15,9.5,153.5,371.35,302.37
2016,11,29,16,0,552.0,35.0,1.1,9.0,111.0,318.87,255.49
2016,11,29,16,15,429.0,26.5,1.1,8.0,72.0,240.75,182.48
2016,11,29,16,30,306.0,18.0,1.1,7.0,33.0,159.01,17.3
2016,11,29,16,45,153.0,9.0,1.15,6.5,16.5,67.27,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,160.0,11.5,0.25,6.0,23.0,10.96,0.0
2016,11,30,7,30,320.0,23.0,0.3,6.0,46.0,18.6,7.21
2016,11,30,7,45,424.0,31.5,0.35,6.5,84.5,24.66,16.15
2016,11,30,8,0,528.0,40.0,0.4,7.0,123.0,30.53,22.03
2016,11,30,8,15,591.0,45.5,0.4,7.0,164.5,36.74,28.02
2016,11,30,8,30,654.0,51.0,0.4,7.0,206.0,40.1,31.28
2016,11,30,8,45,694.5,55.0,0.4,7.5,245.5,42.05,33.08
2016,11,30,9,0,735.0,59.0,0.4,8.0,285.0,47.23,37.75
2016,11,30,9,15,762.5,62.0,0.5,8.5,321.5,89.02,47.2
2016,11,30,9,30,790.0,65.0,0.6,9.0,358.0,132.66,74.32
2016,11,30,9,45,813.0,66.0,0.7,9.5,389.5,175.46,107.36
2016,11,30,10,0,836.0,67.0,0.8,10.0,421.0,219.13,144.5
2016,11,30,10,15,849.0,68.5,0.8,10.0,446.0,261.47,182.59
2016,11,30,10,30,862.0,70.0,0.8,10.0,471.0,306.29,222.97
2016,11,30,10,45,670.0,122.0,0.85,10.5,440.5,323.37,245.31
2016,11,30,11,0,478.0,174.0,0.9,11.0,410.0,328.37,255.61
2016,11,30,11,15,682.0,124.0,0.9,11.0,469.0,383.75,299.03
2016,11,30,11,30,886.0,74.0,0.9,11.0,528.0,448.67,350.27
2016,11,30,11,45,616.5,144.0,0.95,11.0,460.5,421.23,333.02
2016,11,30,12,0,347.0,214.0,1.0,11.0,393.0,373.22,298.13
2016,11,30,12,15,320.0,216.5,1.05,11.0,380.5,373.72,300.06
2016,11,30,12,30,293.0,219.0,1.1,11.0,368.0,372.17,299.79
2016,11,30,12,45,241.5,219.5,1.15,11.5,340.5,348.44,281.32
2016,11,30,13,0,190.0,220.0,1.2,12.0,313.0,326.96,264.37
2016,11,30,13,15,95.0,119.0,1.3,11.5,165.5,173.79,141.63
2016,11,30,13,30,0.0,18.0,1.4,11.0,18.0,16.7,8.74
2016,11,30,13,45,0.0,12.0,1.5,11.0,12.0,11.13,3.99
2016,11,30,14,0,0.0,6.0,1.6,11.0,6.0,5.56,0.0
