Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,14,15,0.0,14.0,1.6,10.5,14.0,12.98,5.65
2016,11,30,14,30,0.0,22.0,1.6,10.0,22.0,20.4,12.16
2016,11,30,14,45,0.0,19.5,1.65,10.0,19.5,18.08,10.15
2016,11,30,15,0,0.0,17.0,1.7,10.0,17.0,15.75,8.13
2016,11,30,15,15,0.0,14.5,1.65,9.5,14.5,13.43,6.11
2016,11,30,15,30,0.0,12.0,1.6,9.0,12.0,11.11,4.06
2016,11,30,15,45,0.0,9.0,1.6,9.0,9.0,8.33,1.57
2016,11,30,16,0,0.0,6.0,1.6,9.0,6.0,5.55,0.0
2016,11,30,16,15,0.0,3.5,1.55,8.5,3.5,3.24,0.0
2016,11,30,16,30,0.0,1.0,1.5,8.0,1.0,0.92,0.0
2016,11,30,16,45,0.0,0.5,1.5,8.0,0.5,0.48,0.0
2016,11,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,15,180.5,11.0,1.45,3.5,23.0,10.48,0.0
2016,12,1,7,30,361.0,22.0,1.4,4.0,46.0,19.44,7.0
2016,12,1,7,45,476.5,29.5,1.4,5.0,86.5,25.11,16.51
2016,12,1,8,0,592.0,37.0,1.4,6.0,127.0,30.67,22.15
2016,12,1,8,15,654.0,41.5,1.4,6.5,170.0,33.21,24.77
2016,12,1,8,30,716.0,46.0,1.4,7.0,213.0,35.82,27.29
2016,12,1,8,45,759.0,49.0,1.45,7.5,255.0,37.11,28.49
2016,12,1,9,0,802.0,52.0,1.5,8.0,297.0,39.49,30.62
2016,12,1,9,15,828.0,54.5,1.55,8.0,334.0,83.91,41.69
2016,12,1,9,30,854.0,57.0,1.6,8.0,371.0,134.34,73.8
2016,12,1,9,45,869.5,59.5,1.7,8.5,402.5,179.89,109.37
2016,12,1,10,0,885.0,62.0,1.8,9.0,434.0,225.49,148.82
2016,12,1,10,15,897.5,63.5,1.8,9.5,459.5,269.35,188.51
2016,12,1,10,30,910.0,65.0,1.8,10.0,485.0,312.53,228.0
2016,12,1,10,45,917.5,65.5,1.85,10.5,503.5,352.34,264.63
2016,12,1,11,0,925.0,66.0,1.9,11.0,522.0,390.64,299.41
2016,12,1,11,15,929.5,66.5,1.9,11.0,532.5,426.09,331.68
2016,12,1,11,30,934.0,67.0,1.9,11.0,543.0,459.48,361.61
2016,12,1,11,45,934.0,67.5,1.95,11.0,546.0,488.65,387.78
2016,12,1,12,0,934.0,68.0,2.0,11.0,549.0,515.22,411.37
2016,12,1,12,15,932.5,68.0,1.95,11.0,544.5,537.84,431.05
2016,12,1,12,30,931.0,68.0,1.9,11.0,540.0,557.59,448.09
2016,12,1,12,45,926.0,67.5,1.9,11.0,527.5,572.01,460.95
2016,12,1,13,0,921.0,67.0,1.9,11.0,515.0,583.35,471.22
2016,12,1,13,15,912.0,66.0,1.85,11.0,495.0,588.79,476.54
2016,12,1,13,30,903.0,65.0,1.8,11.0,475.0,591.08,479.29
2016,12,1,13,45,889.0,63.5,1.75,11.0,448.0,586.85,476.9
2016,12,1,14,0,875.0,62.0,1.7,11.0,421.0,579.59,472.03
2016,12,1,14,15,855.0,60.0,1.7,11.0,388.0,565.43,461.91
2016,12,1,14,30,835.0,58.0,1.7,11.0,355.0,552.14,452.06
2016,12,1,14,45,806.0,55.5,1.7,11.0,317.0,527.32,432.87
2016,12,1,15,0,777.0,53.0,1.7,11.0,279.0,500.4,411.4
2016,12,1,15,15,734.0,49.0,1.55,10.0,237.0,462.49,381.15
2016,12,1,15,30,691.0,45.0,1.4,9.0,195.0,423.59,348.75
2016,12,1,15,45,623.5,39.5,1.3,8.5,152.5,370.38,302.86
2016,12,1,16,0,556.0,34.0,1.2,8.0,110.0,318.17,255.73
2016,12,1,16,15,432.5,26.0,1.2,7.0,71.5,240.7,182.36
2016,12,1,16,30,309.0,18.0,1.2,6.0,33.0,159.14,8.28
2016,12,1,16,45,154.5,9.0,1.25,5.5,16.5,67.55,0.0
2016,12,1,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,15,207.5,10.0,1.7,2.5,23.5,9.53,0.0
2016,12,2,7,30,415.0,20.0,1.7,3.0,47.0,17.48,4.85
2016,12,2,7,45,521.5,26.5,1.75,3.5,87.5,22.26,14.01
2016,12,2,8,0,628.0,33.0,1.8,4.0,128.0,26.97,18.94
2016,12,2,8,15,687.5,37.5,1.8,4.5,171.0,29.71,21.73
2016,12,2,8,30,747.0,42.0,1.8,5.0,214.0,32.46,24.4
2016,12,2,8,45,782.5,45.5,1.8,6.0,255.0,38.25,29.71
2016,12,2,9,0,818.0,49.0,1.8,7.0,296.0,40.86,31.99
2016,12,2,9,15,842.5,51.0,1.85,7.5,333.0,84.07,42.44
2016,12,2,9,30,867.0,53.0,1.9,8.0,370.0,129.89,69.81
2016,12,2,9,45,880.5,56.0,2.0,8.5,401.0,176.04,105.71
2016,12,2,10,0,894.0,59.0,2.1,9.0,432.0,222.08,145.55
2016,12,2,10,15,905.5,60.0,2.1,9.5,457.5,265.56,185.06
2016,12,2,10,30,917.0,61.0,2.1,10.0,483.0,308.26,224.36
2016,12,2,10,45,923.5,62.5,2.1,10.5,501.0,348.87,261.79
2016,12,2,11,0,930.0,64.0,2.1,11.0,519.0,387.93,297.27
2016,12,2,11,15,934.0,64.5,2.05,11.0,529.5,423.35,329.56
2016,12,2,11,30,938.0,65.0,2.0,11.0,540.0,456.67,359.43
2016,12,2,11,45,939.0,65.0,2.0,11.5,543.0,485.91,384.89
2016,12,2,12,0,940.0,65.0,2.0,12.0,546.0,512.58,407.67
2016,12,2,12,15,938.0,64.5,2.0,12.0,541.5,534.58,427.07
2016,12,2,12,30,936.0,64.0,2.0,12.0,537.0,553.66,443.85
2016,12,2,12,45,932.0,63.0,2.0,12.0,524.5,568.17,456.81
2016,12,2,13,0,928.0,62.0,2.0,12.0,512.0,579.59,467.17
2016,12,2,13,15,919.5,61.0,2.0,12.0,492.5,585.39,473.04
2016,12,2,13,30,911.0,60.0,2.0,12.0,473.0,588.02,476.33
2016,12,2,13,45,895.5,59.5,2.0,12.0,446.0,584.13,474.45
2016,12,2,14,0,880.0,59.0,2.0,12.0,419.0,577.21,470.07
2016,12,2,14,15,860.5,57.0,2.0,11.5,386.0,563.37,461.01
2016,12,2,14,30,841.0,55.0,2.0,11.0,353.0,546.85,449.5
2016,12,2,14,45,810.0,53.0,2.0,11.0,315.0,525.15,432.51
2016,12,2,15,0,779.0,51.0,2.0,11.0,277.0,497.83,410.54
2016,12,2,15,15,736.0,47.5,1.9,10.5,235.5,460.63,380.22
2016,12,2,15,30,693.0,44.0,1.8,10.0,194.0,422.45,347.82
2016,12,2,15,45,621.0,39.0,1.7,9.5,151.0,367.76,300.64
2016,12,2,16,0,549.0,34.0,1.6,9.0,108.0,314.2,252.36
2016,12,2,16,15,424.0,26.0,1.55,8.0,70.0,236.43,178.55
2016,12,2,16,30,299.0,18.0,1.5,7.0,32.0,154.57,4.36
2016,12,2,16,45,149.5,9.0,1.5,6.5,16.0,65.51,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,172.5,10.0,1.2,3.5,21.0,9.53,0.0
2016,12,3,7,30,345.0,20.0,1.2,4.0,42.0,17.57,3.78
2016,12,3,7,45,457.0,27.5,1.3,5.0,80.5,23.33,14.76
2016,12,3,8,0,569.0,35.0,1.4,6.0,119.0,28.94,20.53
2016,12,3,8,15,631.5,40.0,1.4,6.5,161.0,32.01,23.64
2016,12,3,8,30,694.0,45.0,1.4,7.0,203.0,35.1,26.61
2016,12,3,8,45,734.5,48.5,1.45,7.5,243.5,36.82,28.22
2016,12,3,9,0,775.0,52.0,1.5,8.0,284.0,38.59,29.8
2016,12,3,9,15,801.5,54.0,1.5,8.5,320.0,77.57,38.8
2016,12,3,9,30,828.0,56.0,1.5,9.0,356.0,126.2,68.37
2016,12,3,9,45,844.0,58.5,1.55,9.5,387.0,170.52,102.19
2016,12,3,10,0,860.0,61.0,1.6,10.0,418.0,214.98,140.12
2016,12,3,10,15,873.0,62.5,1.55,10.5,443.5,257.81,178.51
2016,12,3,10,30,886.0,64.0,1.5,11.0,469.0,300.06,216.82
2016,12,3,10,45,895.0,64.5,1.5,11.5,487.0,339.38,252.66
2016,12,3,11,0,904.0,65.0,1.5,12.0,505.0,377.36,286.8
2016,12,3,11,15,908.5,65.5,1.5,12.0,516.0,412.11,318.26
2016,12,3,11,30,913.0,66.0,1.5,12.0,527.0,444.87,347.46
2016,12,3,11,45,914.5,66.0,1.5,12.5,530.0,473.66,372.27
2016,12,3,12,0,916.0,66.0,1.5,13.0,533.0,499.98,394.52
2016,12,3,12,15,914.0,66.0,1.5,13.0,528.5,522.01,413.69
2016,12,3,12,30,912.0,66.0,1.5,13.0,524.0,541.21,430.32
2016,12,3,12,45,908.5,65.0,1.5,13.5,512.5,555.68,442.26
2016,12,3,13,0,905.0,64.0,1.5,14.0,501.0,567.15,451.66
2016,12,3,13,15,897.0,63.0,1.45,14.0,482.0,573.1,457.22
2016,12,3,13,30,889.0,62.0,1.4,14.0,463.0,575.97,460.3
2016,12,3,13,45,877.0,60.0,1.4,14.0,437.0,572.39,458.71
2016,12,3,14,0,865.0,58.0,1.4,14.0,411.0,565.81,454.7
2016,12,3,14,15,847.0,56.5,1.3,13.5,379.0,553.55,446.32
2016,12,3,14,30,829.0,55.0,1.2,13.0,347.0,538.66,435.62
2016,12,3,14,45,802.0,52.5,1.15,13.0,310.0,518.78,420.11
2016,12,3,15,0,775.0,50.0,1.1,13.0,273.0,493.26,399.75
2016,12,3,15,15,733.5,46.5,1.0,12.0,232.5,457.05,371.38
2016,12,3,15,30,692.0,43.0,0.9,11.0,192.0,419.84,340.89
2016,12,3,15,45,623.0,38.0,0.8,10.5,150.0,366.83,295.79
2016,12,3,16,0,554.0,33.0,0.7,10.0,108.0,314.89,249.56
2016,12,3,16,15,432.5,25.0,0.7,9.0,70.0,238.88,178.2
2016,12,3,16,30,311.0,17.0,0.7,8.0,32.0,158.56,1.83
2016,12,3,16,45,155.5,8.5,0.75,7.5,16.0,67.2,0.0
2016,12,3,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,143.0,10.5,0.7,5.5,19.0,10.01,0.0
2016,12,4,7,30,286.0,21.0,0.6,6.0,38.0,17.16,2.21
2016,12,4,7,45,401.5,29.5,0.55,6.5,75.5,23.3,14.57
2016,12,4,8,0,517.0,38.0,0.5,7.0,113.0,29.25,20.73
2016,12,4,8,15,584.5,44.0,0.45,7.5,154.5,35.86,27.07
2016,12,4,8,30,652.0,50.0,0.4,8.0,196.0,39.71,30.76
2016,12,4,8,45,697.5,53.5,0.4,8.5,236.5,41.23,32.18
2016,12,4,9,0,743.0,57.0,0.4,9.0,277.0,42.84,33.61
2016,12,4,9,15,771.0,60.0,0.45,9.5,313.5,79.08,41.75
2016,12,4,9,30,799.0,63.0,0.5,10.0,350.0,122.81,66.63
2016,12,4,9,45,786.5,73.0,0.6,10.5,376.0,168.75,102.49
2016,12,4,10,0,774.0,83.0,0.7,11.0,402.0,212.64,140.38
2016,12,4,10,15,653.5,113.0,0.75,11.5,393.5,244.23,173.59
2016,12,4,10,30,533.0,143.0,0.8,12.0,385.0,267.05,198.82
2016,12,4,10,45,601.0,129.5,0.85,12.5,413.0,301.42,227.17
2016,12,4,11,0,669.0,116.0,0.9,13.0,441.0,337.65,257.22
2016,12,4,11,15,613.0,136.0,0.9,13.0,438.5,361.22,279.35
2016,12,4,11,30,557.0,156.0,0.9,13.0,436.0,377.7,295.08
2016,12,4,11,45,548.0,160.0,0.95,13.0,437.0,397.16,312.38
2016,12,4,12,0,539.0,164.0,1.0,13.0,438.0,414.69,327.79
2016,12,4,12,15,509.5,170.5,1.0,13.0,427.5,422.65,335.33
2016,12,4,12,30,480.0,177.0,1.0,13.0,417.0,427.9,340.53
2016,12,4,12,45,489.0,170.0,1.05,13.0,410.0,437.65,349.49
2016,12,4,13,0,498.0,163.0,1.1,13.0,403.0,445.89,357.17
2016,12,4,13,15,437.5,168.0,1.1,12.5,373.0,426.25,343.21
2016,12,4,13,30,377.0,173.0,1.1,12.0,343.0,397.17,321.83
2016,12,4,13,45,317.0,171.0,1.15,12.0,308.0,365.87,297.9
2016,12,4,14,0,257.0,169.0,1.2,12.0,273.0,333.32,272.47
2016,12,4,14,15,295.0,150.0,1.2,11.5,261.0,336.39,276.65
2016,12,4,14,30,333.0,131.0,1.2,11.0,249.0,337.64,279.01
2016,12,4,14,45,294.0,125.5,1.2,11.0,221.0,310.24,256.72
2016,12,4,15,0,255.0,120.0,1.2,11.0,193.0,283.07,234.33
2016,12,4,15,15,226.5,104.5,1.15,10.5,162.5,249.44,206.61
2016,12,4,15,30,198.0,89.0,1.1,10.0,132.0,215.89,178.23
2016,12,4,15,45,166.0,71.5,1.1,9.5,102.0,178.25,145.68
2016,12,4,16,0,134.0,54.0,1.1,9.0,72.0,141.22,112.75
2016,12,4,16,15,67.0,36.5,1.1,8.5,45.5,81.91,59.42
2016,12,4,16,30,0.0,19.0,1.1,8.0,19.0,19.35,0.0
2016,12,4,16,45,0.0,9.5,1.1,8.0,9.5,9.05,0.0
2016,12,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,58.5,10.5,1.3,6.0,14.0,10.01,0.0
2016,12,5,7,30,117.0,21.0,1.3,6.0,28.0,16.59,0.46
2016,12,5,7,45,177.0,36.0,1.3,6.5,56.5,28.12,18.55
2016,12,5,8,0,237.0,51.0,1.3,7.0,85.0,39.27,29.6
2016,12,5,8,15,271.0,65.0,1.3,7.0,116.0,49.22,39.13
2016,12,5,8,30,305.0,79.0,1.3,7.0,147.0,58.85,48.22
2016,12,5,8,45,327.5,92.5,1.3,7.5,178.0,67.78,56.4
2016,12,5,9,0,350.0,106.0,1.3,8.0,209.0,76.46,64.19
2016,12,5,9,15,366.0,116.5,1.3,8.5,236.5,101.39,72.72
2016,12,5,9,30,382.0,127.0,1.3,9.0,264.0,131.95,92.3
2016,12,5,9,45,396.0,137.0,1.3,9.5,290.0,163.02,115.89
2016,12,5,10,0,410.0,147.0,1.3,10.0,316.0,194.96,142.11
2016,12,5,10,15,381.5,163.0,1.3,10.0,327.5,224.94,169.5
2016,12,5,10,30,353.0,179.0,1.3,10.0,339.0,249.65,192.48
2016,12,5,10,45,611.5,129.0,1.35,10.5,419.0,302.54,230.39
2016,12,5,11,0,870.0,79.0,1.4,11.0,499.0,372.13,283.66
2016,12,5,11,15,875.0,79.5,1.4,11.0,510.0,406.67,314.7
2016,12,5,11,30,880.0,80.0,1.4,11.0,521.0,439.36,343.81
2016,12,5,11,45,881.0,80.5,1.4,11.0,524.5,468.28,369.39
2016,12,5,12,0,882.0,81.0,1.4,11.0,528.0,494.83,392.55
2016,12,5,12,15,880.0,80.5,1.4,11.0,523.5,516.41,411.44
2016,12,5,12,30,878.0,80.0,1.4,11.0,519.0,535.25,427.86
2016,12,5,12,45,741.0,106.5,1.4,11.0,471.0,508.47,408.68
2016,12,5,13,0,604.0,133.0,1.4,11.0,423.0,474.94,383.81
2016,12,5,13,15,478.0,155.0,1.35,11.0,379.0,434.36,352.64
2016,12,5,13,30,352.0,177.0,1.3,11.0,335.0,386.65,315.15
2016,12,5,13,45,384.5,160.5,1.3,11.0,324.0,399.47,326.63
2016,12,5,14,0,417.0,144.0,1.3,11.0,313.0,404.0,331.2
2016,12,5,14,15,405.0,133.5,1.25,10.5,287.0,387.93,319.44
2016,12,5,14,30,393.0,123.0,1.2,10.0,261.0,370.32,306.3
2016,12,5,14,45,361.0,115.5,1.15,10.0,232.0,343.66,284.81
2016,12,5,15,0,329.0,108.0,1.1,10.0,203.0,316.36,262.38
2016,12,5,15,15,303.5,94.5,1.05,9.5,171.5,285.3,236.86
2016,12,5,15,30,278.0,81.0,1.0,9.0,140.0,253.9,210.23
2016,12,5,15,45,240.0,65.0,1.0,8.5,108.0,213.37,175.17
2016,12,5,16,0,202.0,49.0,1.0,8.0,76.0,173.6,139.63
2016,12,5,16,15,101.0,35.0,1.0,7.5,48.5,101.67,75.04
2016,12,5,16,30,0.0,21.0,1.0,7.0,21.0,22.44,0.0
2016,12,5,16,45,0.0,10.5,1.0,7.0,10.5,10.01,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,15,158.5,9.5,1.55,2.5,18.0,9.05,0.0
2016,12,6,7,30,317.0,19.0,1.6,3.0,36.0,16.89,0.0
2016,12,6,7,45,436.5,27.0,1.7,4.0,74.5,23.18,14.34
2016,12,6,8,0,556.0,35.0,1.8,5.0,113.0,29.31,20.83
2016,12,6,8,15,623.5,40.5,1.85,5.5,155.5,32.82,24.4
2016,12,6,8,30,691.0,46.0,1.9,6.0,198.0,36.33,27.81
2016,12,6,8,45,735.0,49.0,1.95,6.5,239.0,37.56,28.99
2016,12,6,9,0,779.0,52.0,2.0,7.0,280.0,38.88,30.18
2016,12,6,9,15,806.5,55.0,2.0,7.5,317.0,72.12,37.06
2016,12,6,9,30,834.0,58.0,2.0,8.0,354.0,117.29,61.95
2016,12,6,9,45,853.5,59.5,2.0,8.5,385.5,165.77,98.35
2016,12,6,10,0,873.0,61.0,2.0,9.0,417.0,210.37,135.93
2016,12,6,10,15,885.5,62.5,2.0,9.0,442.5,253.6,175.11
2016,12,6,10,30,898.0,64.0,2.0,9.0,468.0,296.22,214.57
2016,12,6,10,45,906.5,65.0,2.0,9.5,486.5,336.33,251.63
2016,12,6,11,0,915.0,66.0,2.0,10.0,505.0,375.08,286.99
2016,12,6,11,15,919.0,66.5,2.0,10.0,516.0,410.14,319.3
2016,12,6,11,30,923.0,67.0,2.0,10.0,527.0,443.15,349.29
2016,12,6,11,45,923.0,67.5,2.0,10.0,530.5,472.23,375.55
2016,12,6,12,0,923.0,68.0,2.0,10.0,534.0,498.78,399.23
2016,12,6,12,15,921.0,68.0,1.95,10.0,529.5,521.2,419.0
2016,12,6,12,30,919.0,68.0,1.9,10.0,525.0,540.79,436.13
2016,12,6,12,45,909.5,68.5,1.9,10.0,512.5,554.1,448.27
2016,12,6,13,0,900.0,69.0,1.9,10.0,500.0,564.27,457.75
2016,12,6,13,15,890.5,68.0,1.9,9.5,481.0,569.71,464.24
2016,12,6,13,30,881.0,67.0,1.9,9.0,462.0,572.06,468.19
2016,12,6,13,45,867.0,65.5,1.95,9.0,435.5,568.3,466.65
2016,12,6,14,0,853.0,64.0,2.0,9.0,409.0,564.64,464.92
2016,12,6,14,15,833.0,62.0,1.95,8.5,377.0,551.36,455.85
2016,12,6,14,30,813.0,60.0,1.9,8.0,345.0,535.38,444.35
2016,12,6,14,45,782.5,57.5,1.9,8.0,308.0,510.56,424.8
2016,12,6,15,0,752.0,55.0,1.9,8.0,271.0,483.7,402.96
2016,12,6,15,15,708.0,51.0,1.8,7.5,230.0,446.28,372.1
2016,12,6,15,30,664.0,47.0,1.7,7.0,189.0,407.89,339.19
2016,12,6,15,45,590.0,41.5,1.6,7.0,147.0,352.69,290.64
2016,12,6,16,0,516.0,36.0,1.5,7.0,105.0,298.59,241.24
2016,12,6,16,15,388.5,27.5,1.45,6.5,68.0,226.76,171.5
2016,12,6,16,30,261.0,19.0,1.4,6.0,31.0,143.14,0.0
2016,12,6,16,45,130.5,9.5,1.35,5.5,15.5,58.45,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,0.95,3.0,5.0,4.77,0.0
2016,12,7,7,30,0.0,10.0,0.9,3.0,10.0,9.27,0.0
2016,12,7,7,45,0.0,20.5,0.9,3.0,20.5,19.02,10.73
2016,12,7,8,0,0.0,31.0,0.9,3.0,31.0,28.79,20.55
2016,12,7,8,15,0.0,43.0,0.85,3.0,43.0,39.71,31.02
2016,12,7,8,30,0.0,55.0,0.8,3.0,55.0,50.38,41.17
2016,12,7,8,45,0.0,67.0,0.75,3.5,67.0,60.95,51.0
2016,12,7,9,0,0.0,79.0,0.7,4.0,79.0,71.4,60.55
2016,12,7,9,15,0.0,89.0,0.7,4.0,89.0,80.47,65.55
2016,12,7,9,30,0.0,99.0,0.7,4.0,99.0,89.66,73.46
2016,12,7,9,45,7.5,124.5,0.75,4.5,127.5,112.7,92.74
2016,12,7,10,0,15.0,150.0,0.8,5.0,156.0,136.62,112.46
2016,12,7,10,15,272.0,145.5,0.85,5.0,267.0,184.51,142.72
2016,12,7,10,30,529.0,141.0,0.9,5.0,378.0,259.94,198.26
2016,12,7,10,45,360.5,177.5,0.95,5.5,342.0,265.77,209.82
2016,12,7,11,0,192.0,214.0,1.0,6.0,306.0,257.29,207.86
2016,12,7,11,15,303.5,202.0,0.95,6.0,351.0,298.46,240.64
2016,12,7,11,30,415.0,190.0,0.9,6.0,396.0,347.3,279.78
2016,12,7,11,45,314.0,208.5,0.9,6.5,365.0,334.47,270.91
2016,12,7,12,0,213.0,227.0,0.9,7.0,334.0,314.4,255.74
2016,12,7,12,15,109.0,197.0,0.9,6.5,252.0,243.38,199.6
2016,12,7,12,30,5.0,167.0,0.9,6.0,170.0,159.34,130.59
2016,12,7,12,45,121.5,188.5,0.95,6.0,246.5,250.52,207.71
2016,12,7,13,0,238.0,210.0,1.0,6.0,323.0,339.29,280.59
2016,12,7,13,15,155.5,201.0,1.1,6.0,273.5,290.37,240.59
2016,12,7,13,30,73.0,192.0,1.2,6.0,224.0,232.78,193.32
2016,12,7,13,45,36.5,145.0,1.35,6.5,161.0,164.58,136.4
2016,12,7,14,0,0.0,98.0,1.5,7.0,98.0,92.35,74.63
2016,12,7,14,15,46.5,122.0,1.5,7.0,138.5,148.77,123.93
2016,12,7,14,30,93.0,146.0,1.5,7.0,179.0,204.39,171.54
2016,12,7,14,45,90.0,131.0,1.5,7.0,160.0,187.9,157.58
2016,12,7,15,0,87.0,116.0,1.5,7.0,141.0,178.68,149.78
2016,12,7,15,15,80.5,99.0,1.5,6.5,119.5,157.08,131.4
2016,12,7,15,30,74.0,82.0,1.5,6.0,98.0,135.11,112.27
2016,12,7,15,45,62.5,65.0,1.5,6.0,76.5,110.35,90.07
2016,12,7,16,0,51.0,48.0,1.5,6.0,55.0,85.35,67.27
2016,12,7,16,15,25.5,32.0,1.55,6.0,35.5,48.56,33.48
2016,12,7,16,30,0.0,16.0,1.6,6.0,16.0,15.07,0.0
2016,12,7,16,45,0.0,8.0,1.65,6.0,8.0,7.63,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,8.5,2.55,10.0,8.5,8.1,0.0
2016,12,8,7,30,0.0,17.0,2.5,10.0,17.0,15.61,0.0
2016,12,8,7,45,31.5,33.0,2.5,10.5,37.0,29.01,18.38
2016,12,8,8,0,63.0,49.0,2.5,11.0,57.0,40.94,30.39
2016,12,8,8,15,77.5,66.5,2.45,11.0,80.5,54.51,43.09
2016,12,8,8,30,92.0,84.0,2.4,11.0,104.0,67.72,55.31
2016,12,8,8,45,100.5,100.5,2.4,11.5,126.5,79.92,66.33
2016,12,8,9,0,109.0,117.0,2.4,12.0,149.0,91.79,76.85
2016,12,8,9,15,115.5,132.0,2.35,12.0,169.5,108.64,84.91
2016,12,8,9,30,122.0,147.0,2.3,12.0,190.0,129.28,99.95
2016,12,8,9,45,61.0,98.0,2.25,12.0,119.5,95.61,73.47
2016,12,8,10,0,0.0,49.0,2.2,12.0,49.0,45.53,33.53
2016,12,8,10,15,0.0,89.5,2.15,12.0,89.5,82.9,65.31
2016,12,8,10,30,0.0,130.0,2.1,12.0,130.0,118.97,95.52
2016,12,8,10,45,0.0,115.5,2.05,12.5,115.5,106.58,84.79
2016,12,8,11,0,0.0,101.0,2.0,13.0,101.0,93.72,73.79
2016,12,8,11,15,0.0,94.0,1.95,13.0,94.0,87.42,68.47
2016,12,8,11,30,0.0,87.0,1.9,13.0,87.0,81.01,63.05
2016,12,8,11,45,0.0,88.0,1.85,13.0,88.0,81.95,63.82
2016,12,8,12,0,0.0,89.0,1.8,13.0,89.0,82.9,64.6
2016,12,8,12,15,0.0,71.0,1.75,13.0,71.0,66.08,50.48
2016,12,8,12,30,0.0,53.0,1.7,13.0,53.0,49.29,36.33
2016,12,8,12,45,0.0,88.5,1.7,13.0,88.5,82.47,64.37
2016,12,8,13,0,0.0,124.0,1.7,13.0,124.0,116.45,92.79
2016,12,8,13,15,10.5,146.5,1.65,13.0,151.5,144.57,116.3
2016,12,8,13,30,21.0,169.0,1.6,13.0,179.0,173.9,140.7
2016,12,8,13,45,21.5,161.5,1.55,13.0,171.0,167.94,135.93
2016,12,8,14,0,22.0,154.0,1.5,13.0,163.0,161.97,131.25
2016,12,8,14,15,19.5,142.0,1.45,13.0,149.5,149.55,121.15
2016,12,8,14,30,17.0,130.0,1.4,13.0,136.0,137.06,110.92
2016,12,8,14,45,13.0,117.0,1.35,13.0,121.5,122.63,98.94
2016,12,8,15,0,9.0,104.0,1.3,13.0,107.0,108.23,86.84
2016,12,8,15,15,4.5,89.0,1.25,12.5,90.5,91.32,72.59
2016,12,8,15,30,0.0,74.0,1.2,12.0,74.0,74.43,58.12
2016,12,8,15,45,223.5,56.0,1.15,12.0,86.0,193.14,157.31
2016,12,8,16,0,447.0,38.0,1.1,12.0,98.0,273.61,217.38
2016,12,8,16,15,323.5,28.5,1.05,11.5,63.0,199.13,147.55
2016,12,8,16,30,200.0,19.0,1.0,11.0,28.0,118.18,0.73
2016,12,8,16,45,100.0,9.5,0.95,11.0,14.0,46.83,0.0
2016,12,8,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,0.7,10.0,10.5,10.01,0.0
2016,12,9,7,30,0.0,21.0,0.7,10.0,21.0,18.69,0.0
2016,12,9,7,45,106.0,33.5,0.7,10.5,47.5,27.39,16.89
2016,12,9,8,0,212.0,46.0,0.7,11.0,74.0,35.47,25.61
2016,12,9,8,15,238.5,61.5,0.75,11.0,103.5,46.71,36.18
2016,12,9,8,30,265.0,77.0,0.8,11.0,133.0,57.59,46.27
2016,12,9,8,45,285.0,90.5,0.85,11.5,162.0,70.05,57.51
2016,12,9,9,0,305.0,104.0,0.9,12.0,191.0,79.43,65.82
2016,12,9,9,15,313.5,117.5,0.9,12.0,217.0,100.34,73.79
2016,12,9,9,30,322.0,131.0,0.9,12.0,243.0,129.48,92.22
2016,12,9,9,45,161.0,112.0,0.9,12.5,168.0,112.72,83.11
2016,12,9,10,0,0.0,93.0,0.9,13.0,93.0,85.69,67.37
2016,12,9,10,15,5.0,126.0,0.9,13.5,128.0,115.87,92.18
2016,12,9,10,30,10.0,159.0,0.9,14.0,163.0,146.53,116.9
2016,12,9,10,45,12.0,166.5,0.9,14.5,172.0,155.02,123.36
2016,12,9,11,0,14.0,174.0,0.9,15.0,181.0,163.67,130.02
2016,12,9,11,15,71.0,199.0,0.85,15.0,234.0,207.97,164.77
2016,12,9,11,30,128.0,224.0,0.8,15.0,287.0,258.53,204.29
2016,12,9,11,45,95.0,220.0,0.8,15.0,267.0,245.67,194.53
2016,12,9,12,0,62.0,216.0,0.8,15.0,247.0,231.59,183.84
2016,12,9,12,15,31.0,175.0,0.75,15.0,190.5,180.97,143.68
2016,12,9,12,30,0.0,134.0,0.7,15.0,134.0,125.4,98.78
2016,12,9,12,45,0.0,99.0,0.65,15.0,99.0,92.4,71.87
2016,12,9,13,0,0.0,64.0,0.6,15.0,64.0,59.54,44.66
2016,12,9,13,15,0.0,61.5,0.6,14.5,61.5,57.2,42.91
2016,12,9,13,30,0.0,59.0,0.6,14.0,59.0,54.87,41.09
2016,12,9,13,45,49.0,116.0,0.6,14.0,136.0,141.07,113.83
2016,12,9,14,0,98.0,173.0,0.6,14.0,213.0,231.87,187.94
2016,12,9,14,15,49.0,89.0,0.55,14.0,109.0,114.69,91.75
2016,12,9,14,30,0.0,5.0,0.5,14.0,5.0,4.63,0.0
2016,12,9,14,45,0.0,4.0,0.5,14.0,4.0,3.7,0.0
2016,12,9,15,0,0.0,3.0,0.5,14.0,3.0,2.78,0.0
2016,12,9,15,15,0.0,2.5,0.45,13.5,2.5,2.31,0.0
2016,12,9,15,30,0.0,2.0,0.4,13.0,2.0,1.85,0.0
2016,12,9,15,45,236.5,18.5,0.4,13.0,50.0,149.97,121.64
2016,12,9,16,0,473.0,35.0,0.4,13.0,98.0,281.81,221.71
2016,12,9,16,15,354.5,26.0,0.4,12.5,63.5,209.55,153.8
2016,12,9,16,30,236.0,17.0,0.4,12.0,29.0,130.82,3.76
2016,12,9,16,45,118.0,8.5,0.45,12.0,14.5,52.66,0.0
2016,12,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,1.5,11.0,2.0,1.91,0.0
2016,12,10,7,30,0.0,4.0,1.6,11.0,4.0,3.7,0.0
2016,12,10,7,45,0.0,10.0,1.7,11.5,10.0,9.26,1.85
2016,12,10,8,0,0.0,16.0,1.8,12.0,16.0,14.82,7.36
2016,12,10,8,15,0.0,23.0,1.8,12.0,23.0,21.33,13.41
2016,12,10,8,30,0.0,30.0,1.8,12.0,30.0,27.83,19.44
2016,12,10,8,45,0.0,36.5,1.85,12.0,36.5,33.88,25.0
2016,12,10,9,0,0.0,43.0,1.9,12.0,43.0,39.94,30.5
2016,12,10,9,15,0.0,49.0,1.9,12.0,49.0,45.53,33.73
2016,12,10,9,30,0.0,55.0,1.9,12.0,55.0,51.12,38.5
2016,12,10,9,45,0.0,60.0,1.95,12.5,60.0,55.79,42.34
2016,12,10,10,0,0.0,65.0,2.0,13.0,65.0,60.46,46.15
2016,12,10,10,15,0.0,66.5,2.0,13.0,66.5,61.86,47.25
2016,12,10,10,30,0.0,68.0,2.0,13.0,68.0,63.27,48.37
2016,12,10,10,45,0.0,62.0,2.0,13.0,62.0,57.67,43.56
2016,12,10,11,0,0.0,56.0,2.0,13.0,56.0,52.08,38.77
2016,12,10,11,15,1.0,108.0,1.95,13.0,108.5,100.58,79.56
2016,12,10,11,30,2.0,160.0,1.9,13.0,161.0,148.73,119.38
2016,12,10,11,45,1.0,84.0,1.85,13.0,84.5,78.66,60.98
2016,12,10,12,0,0.0,8.0,1.8,13.0,8.0,7.42,0.69
2016,12,10,12,15,0.0,36.0,1.75,13.0,36.0,33.45,22.92
2016,12,10,12,30,0.0,64.0,1.7,13.0,64.0,59.55,45.05
2016,12,10,12,45,0.0,70.0,1.65,13.0,70.0,65.14,49.78
2016,12,10,13,0,0.0,76.0,1.6,13.0,76.0,70.75,54.54
2016,12,10,13,15,0.0,52.0,1.55,13.0,52.0,48.34,35.64
2016,12,10,13,30,0.0,28.0,1.5,13.0,28.0,26.0,16.65
2016,12,10,13,45,0.0,44.5,1.5,13.0,44.5,41.35,29.82
2016,12,10,14,0,0.0,61.0,1.5,13.0,61.0,56.73,42.98
2016,12,10,14,15,0.0,56.0,1.45,12.5,56.0,52.06,39.14
2016,12,10,14,30,0.0,51.0,1.4,12.0,51.0,47.39,35.29
2016,12,10,14,45,0.0,45.5,1.35,12.0,45.5,42.26,30.93
2016,12,10,15,0,0.0,40.0,1.3,12.0,40.0,37.14,26.53
2016,12,10,15,15,0.0,34.0,1.2,12.0,34.0,31.55,21.68
2016,12,10,15,30,0.0,28.0,1.1,12.0,28.0,25.97,16.78
2016,12,10,15,45,0.0,21.5,1.05,12.0,21.5,19.93,11.44
2016,12,10,16,0,0.0,15.0,1.0,12.0,15.0,13.89,6.07
2016,12,10,16,15,0.0,9.5,0.95,11.5,9.5,8.79,1.36
2016,12,10,16,30,0.0,4.0,0.9,11.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,0.9,11.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
