Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,1.0,5.0,9.0,8.58,0.0
2016,12,11,7,30,0.0,18.0,0.9,5.0,18.0,16.24,0.0
2016,12,11,7,45,87.0,32.0,0.85,5.5,43.0,26.2,15.81
2016,12,11,8,0,174.0,46.0,0.8,6.0,68.0,37.18,27.59
2016,12,11,8,15,199.5,61.5,0.85,6.5,96.0,48.91,38.77
2016,12,11,8,30,225.0,77.0,0.9,7.0,124.0,60.3,49.43
2016,12,11,8,45,240.5,92.0,1.0,7.5,151.0,71.0,59.26
2016,12,11,9,0,256.0,107.0,1.1,8.0,178.0,81.39,68.61
2016,12,11,9,15,262.0,121.0,1.05,8.0,203.0,99.6,76.11
2016,12,11,9,30,268.0,135.0,1.0,8.0,228.0,126.56,93.61
2016,12,11,9,45,212.5,153.5,1.0,8.5,231.0,149.92,113.63
2016,12,11,10,0,157.0,172.0,1.0,9.0,234.0,170.88,133.22
2016,12,11,10,15,145.5,183.5,1.0,9.0,244.0,187.73,148.0
2016,12,11,10,30,134.0,195.0,1.0,9.0,254.0,203.45,161.91
2016,12,11,10,45,175.0,202.0,1.0,9.5,282.5,229.69,182.51
2016,12,11,11,0,216.0,209.0,1.0,10.0,311.0,258.71,205.54
2016,12,11,11,15,219.0,214.0,1.0,10.0,319.5,274.75,219.28
2016,12,11,11,30,222.0,219.0,1.0,10.0,328.0,290.48,232.73
2016,12,11,11,45,149.0,219.0,1.05,10.5,292.5,269.03,216.54
2016,12,11,12,0,76.0,219.0,1.1,11.0,257.0,240.37,194.01
2016,12,11,12,15,173.0,216.5,1.05,11.0,302.0,291.44,235.48
2016,12,11,12,30,270.0,214.0,1.0,11.0,347.0,347.94,280.62
2016,12,11,12,45,172.5,210.0,1.0,11.0,294.5,297.22,240.47
2016,12,11,13,0,75.0,206.0,1.0,11.0,242.0,241.61,195.94
2016,12,11,13,15,48.5,187.5,1.05,11.0,210.5,211.23,171.74
2016,12,11,13,30,22.0,169.0,1.1,11.0,179.0,174.33,141.64
2016,12,11,13,45,18.5,158.5,1.15,11.0,167.0,163.07,132.68
2016,12,11,14,0,15.0,148.0,1.2,11.0,155.0,151.67,123.45
2016,12,11,14,15,12.5,137.5,1.2,10.5,142.5,140.76,114.76
2016,12,11,14,30,10.0,127.0,1.2,10.0,130.0,129.85,105.96
2016,12,11,14,45,6.5,114.0,1.2,10.0,116.0,115.68,94.07
2016,12,11,15,0,3.0,101.0,1.2,10.0,102.0,101.54,82.07
2016,12,11,15,15,1.5,86.5,1.1,9.5,87.0,86.77,69.51
2016,12,11,15,30,0.0,72.0,1.0,9.0,72.0,71.94,56.68
2016,12,11,15,45,0.0,56.0,0.95,8.5,56.0,55.88,42.59
2016,12,11,16,0,0.0,40.0,0.9,8.0,40.0,39.41,27.97
2016,12,11,16,15,0.0,26.0,0.9,7.5,26.0,24.87,14.47
2016,12,11,16,30,0.0,12.0,0.9,7.0,12.0,11.13,0.0
2016,12,11,16,45,0.0,6.0,0.95,7.0,6.0,5.72,0.0
2016,12,11,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,4.5,9.0,8.58,0.0
2016,12,12,7,30,0.0,18.0,1.0,5.0,18.0,17.16,0.0
2016,12,12,7,45,98.5,30.5,1.0,5.5,43.0,25.05,14.59
2016,12,12,8,0,197.0,43.0,1.0,6.0,68.0,33.2,23.99
2016,12,12,8,15,222.0,58.5,0.95,6.0,96.5,44.51,34.84
2016,12,12,8,30,247.0,74.0,0.9,6.0,125.0,58.19,47.7
2016,12,12,8,45,262.0,89.0,0.9,6.5,153.0,68.94,57.61
2016,12,12,9,0,277.0,104.0,0.9,7.0,181.0,79.38,67.05
2016,12,12,9,15,285.0,118.0,0.85,7.5,206.5,97.32,74.24
2016,12,12,9,30,293.0,132.0,0.8,8.0,232.0,125.44,91.83
2016,12,12,9,45,301.0,144.5,0.8,8.5,255.5,153.04,112.27
2016,12,12,10,0,309.0,157.0,0.8,9.0,279.0,181.14,134.91
2016,12,12,10,15,289.5,170.5,0.75,9.0,291.0,204.76,156.02
2016,12,12,10,30,270.0,184.0,0.7,9.0,303.0,226.51,175.69
2016,12,12,10,45,331.0,182.5,0.65,9.5,334.0,256.98,199.59
2016,12,12,11,0,392.0,181.0,0.6,10.0,365.0,291.16,226.69
2016,12,12,11,15,381.0,188.0,0.5,10.0,371.0,310.24,243.35
2016,12,12,11,30,370.0,195.0,0.4,10.0,377.0,327.79,258.41
2016,12,12,11,45,425.5,185.0,0.35,10.5,395.5,358.52,282.58
2016,12,12,12,0,481.0,175.0,0.3,11.0,414.0,389.39,306.58
2016,12,12,12,15,360.0,196.0,0.3,11.0,374.5,363.58,288.02
2016,12,12,12,30,239.0,217.0,0.3,11.0,335.0,330.82,263.63
2016,12,12,12,45,281.0,206.0,0.3,11.0,341.5,353.53,282.48
2016,12,12,13,0,323.0,195.0,0.3,11.0,348.0,372.24,297.77
2016,12,12,13,15,334.5,185.0,0.3,11.0,338.5,375.22,300.81
2016,12,12,13,30,346.0,175.0,0.3,11.0,329.0,377.09,303.12
2016,12,12,13,45,315.5,169.0,0.35,11.0,303.0,358.71,289.66
2016,12,12,14,0,285.0,163.0,0.4,11.0,277.0,339.02,275.09
2016,12,12,14,15,278.0,151.0,0.4,10.5,255.5,324.69,264.97
2016,12,12,14,30,271.0,139.0,0.4,10.0,234.0,309.27,253.68
2016,12,12,14,45,264.5,124.5,0.4,10.0,208.5,290.16,238.71
2016,12,12,15,0,258.0,110.0,0.4,10.0,183.0,270.04,222.56
2016,12,12,15,15,241.5,95.0,0.45,9.5,155.5,243.19,200.86
2016,12,12,15,30,225.0,80.0,0.5,9.0,128.0,215.85,178.0
2016,12,12,15,45,200.5,64.0,0.6,9.0,99.5,182.96,149.41
2016,12,12,16,0,176.0,48.0,0.7,9.0,71.0,150.12,119.9
2016,12,12,16,15,88.0,34.5,0.7,8.5,46.0,94.17,69.35
2016,12,12,16,30,0.0,21.0,0.7,8.0,21.0,22.11,0.0
2016,12,12,16,45,0.0,10.5,0.7,8.0,10.5,10.01,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,0.7,7.5,8.5,8.1,0.0
2016,12,13,7,30,0.0,17.0,0.7,8.0,17.0,16.2,0.0
2016,12,13,7,45,107.5,29.5,0.75,8.5,43.0,24.27,13.48
2016,12,13,8,0,215.0,42.0,0.8,9.0,69.0,32.47,23.0
2016,12,13,8,15,254.0,56.5,0.85,9.0,99.5,43.02,33.07
2016,12,13,8,30,293.0,71.0,0.9,9.0,130.0,53.24,42.66
2016,12,13,8,45,317.0,84.0,0.95,9.5,161.0,61.96,50.67
2016,12,13,9,0,341.0,97.0,1.0,10.0,192.0,70.44,58.28
2016,12,13,9,15,358.0,108.5,0.95,10.0,220.0,87.07,64.03
2016,12,13,9,30,375.0,120.0,0.9,10.0,248.0,117.72,81.81
2016,12,13,9,45,269.0,145.0,0.9,10.5,241.0,148.89,109.5
2016,12,13,10,0,163.0,170.0,0.9,11.0,234.0,169.36,130.63
2016,12,13,10,15,377.5,145.5,0.85,11.0,307.0,199.71,147.39
2016,12,13,10,30,592.0,121.0,0.8,11.0,380.0,251.8,184.16
2016,12,13,10,45,367.0,166.0,0.8,11.5,329.0,252.49,193.66
2016,12,13,11,0,142.0,211.0,0.8,12.0,278.0,235.36,186.34
2016,12,13,11,15,101.0,210.5,0.75,12.0,258.5,227.93,181.69
2016,12,13,11,30,60.0,210.0,0.7,12.0,239.0,216.91,173.64
2016,12,13,11,45,30.0,152.0,0.7,12.0,166.5,154.71,123.74
2016,12,13,12,0,0.0,94.0,0.7,12.0,94.0,87.54,68.55
2016,12,13,12,15,1.0,126.0,0.65,12.0,126.5,118.04,94.12
2016,12,13,12,30,2.0,158.0,0.6,12.0,159.0,149.15,119.68
2016,12,13,12,45,184.5,172.5,0.55,12.0,260.0,265.37,214.83
2016,12,13,13,0,367.0,187.0,0.5,12.0,361.0,386.83,310.22
2016,12,13,13,15,205.5,184.5,0.5,12.0,281.0,298.51,240.2
2016,12,13,13,30,44.0,182.0,0.5,12.0,201.0,205.4,165.44
2016,12,13,13,45,87.5,178.0,0.5,12.0,214.0,227.94,185.04
2016,12,13,14,0,131.0,174.0,0.5,12.0,227.0,257.78,209.71
2016,12,13,14,15,127.0,161.0,0.45,12.0,209.0,244.17,198.79
2016,12,13,14,30,123.0,148.0,0.4,12.0,191.0,230.0,187.61
2016,12,13,14,45,118.5,132.5,0.4,12.0,170.5,212.09,173.34
2016,12,13,15,0,114.0,117.0,0.4,12.0,150.0,193.65,158.38
2016,12,13,15,15,104.5,100.5,0.4,11.5,127.0,170.87,139.7
2016,12,13,15,30,95.0,84.0,0.4,11.0,104.0,147.79,120.26
2016,12,13,15,45,80.5,66.5,0.45,11.0,81.0,120.61,96.69
2016,12,13,16,0,66.0,49.0,0.5,11.0,58.0,93.18,72.42
2016,12,13,16,15,33.0,33.0,0.5,10.5,37.5,59.66,41.98
2016,12,13,16,30,0.0,17.0,0.5,10.0,17.0,16.19,0.0
2016,12,13,16,45,0.0,8.5,0.55,10.0,8.5,8.1,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.0,9.0,3.0,2.86,0.0
2016,12,14,7,30,0.0,6.0,1.0,9.0,6.0,5.72,0.0
2016,12,14,7,45,0.0,15.5,1.05,9.5,15.5,14.37,5.46
2016,12,14,8,0,0.0,25.0,1.1,10.0,25.0,23.2,14.73
2016,12,14,8,15,0.0,36.0,1.1,10.0,36.0,33.44,24.36
2016,12,14,8,30,0.0,47.0,1.1,10.0,47.0,43.48,33.7
2016,12,14,8,45,0.0,58.0,1.1,10.5,58.0,53.29,42.67
2016,12,14,9,0,0.0,69.0,1.1,11.0,69.0,63.01,51.41
2016,12,14,9,15,0.0,79.5,1.15,11.0,79.5,72.34,56.92
2016,12,14,9,30,0.0,90.0,1.2,11.0,90.0,81.86,64.98
2016,12,14,9,45,0.5,112.0,1.25,11.5,112.5,101.06,80.99
2016,12,14,10,0,1.0,134.0,1.3,12.0,135.0,120.47,96.96
2016,12,14,10,15,0.5,118.0,1.3,12.0,118.5,107.83,86.2
2016,12,14,10,30,0.0,102.0,1.3,12.0,102.0,94.16,74.64
2016,12,14,10,45,0.0,87.0,1.35,12.0,87.0,80.86,63.36
2016,12,14,11,0,0.0,72.0,1.4,12.0,72.0,67.01,51.6
2016,12,14,11,15,0.0,65.5,1.4,12.0,65.5,60.94,46.43
2016,12,14,11,30,0.0,59.0,1.4,12.0,59.0,54.88,41.27
2016,12,14,11,45,0.0,74.5,1.45,12.0,74.5,69.35,53.51
2016,12,14,12,0,0.0,90.0,1.5,12.0,90.0,83.82,65.68
2016,12,14,12,15,0.0,84.0,1.5,12.0,84.0,78.23,60.95
2016,12,14,12,30,0.0,78.0,1.5,12.0,78.0,72.62,56.25
2016,12,14,12,45,0.0,84.0,1.55,12.5,84.0,78.23,60.91
2016,12,14,13,0,0.0,90.0,1.6,13.0,90.0,83.93,65.62
2016,12,14,13,15,0.0,95.0,1.55,12.5,95.0,88.77,69.89
2016,12,14,13,30,0.0,100.0,1.5,12.0,100.0,93.74,74.29
2016,12,14,13,45,0.0,92.5,1.5,12.0,92.5,86.65,68.41
2016,12,14,14,0,0.0,85.0,1.5,12.0,85.0,79.53,62.5
2016,12,14,14,15,0.0,78.5,1.4,12.0,78.5,73.37,57.38
2016,12,14,14,30,0.0,72.0,1.3,12.0,72.0,67.19,52.21
2016,12,14,14,45,0.0,64.5,1.25,12.0,64.5,60.02,46.15
2016,12,14,15,0,0.0,57.0,1.2,12.0,57.0,53.0,40.16
2016,12,14,15,15,0.0,48.0,1.15,11.5,48.0,44.6,32.98
2016,12,14,15,30,0.0,39.0,1.1,11.0,39.0,36.22,25.7
2016,12,14,15,45,0.0,30.5,1.05,11.0,30.5,28.31,18.69
2016,12,14,16,0,0.0,22.0,1.0,11.0,22.0,20.4,11.64
2016,12,14,16,15,0.0,14.0,1.0,10.5,14.0,12.97,4.81
2016,12,14,16,30,0.0,6.0,1.0,10.0,6.0,5.55,0.0
2016,12,14,16,45,0.0,3.0,1.05,10.0,3.0,2.86,0.0
2016,12,14,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,1.95,11.0,2.0,1.91,0.0
2016,12,15,7,30,0.0,4.0,1.9,11.0,4.0,3.81,0.0
2016,12,15,7,45,0.0,11.5,1.9,11.0,11.5,10.65,2.37
2016,12,15,8,0,0.0,19.0,1.9,11.0,19.0,17.62,9.73
2016,12,15,8,15,0.0,28.0,1.95,11.0,28.0,25.98,17.56
2016,12,15,8,30,0.0,37.0,2.0,11.0,37.0,34.36,25.34
2016,12,15,8,45,0.0,45.5,2.05,11.0,45.5,42.28,32.65
2016,12,15,9,0,0.0,54.0,2.1,11.0,54.0,50.2,39.87
2016,12,15,9,15,0.0,62.5,2.1,11.0,62.5,58.1,44.71
2016,12,15,9,30,0.0,71.0,2.1,11.0,71.0,65.77,51.25
2016,12,15,9,45,0.0,79.0,2.1,11.5,79.0,73.04,57.28
2016,12,15,10,0,0.0,87.0,2.1,12.0,87.0,80.33,63.27
2016,12,15,10,15,0.0,79.0,2.1,12.0,79.0,73.45,57.31
2016,12,15,10,30,0.0,71.0,2.1,12.0,71.0,66.07,50.96
2016,12,15,10,45,0.0,73.5,2.1,12.0,73.5,68.41,52.88
2016,12,15,11,0,0.0,76.0,2.1,12.0,76.0,70.74,54.79
2016,12,15,11,15,0.0,64.0,2.15,12.0,64.0,59.54,45.24
2016,12,15,11,30,0.0,52.0,2.2,12.0,52.0,48.35,35.71
2016,12,15,11,45,0.0,52.5,2.3,12.5,52.5,48.82,36.03
2016,12,15,12,0,0.0,53.0,2.4,13.0,53.0,49.28,36.34
2016,12,15,12,15,0.0,63.5,2.45,13.0,63.5,59.08,44.63
2016,12,15,12,30,0.0,74.0,2.5,13.0,74.0,68.88,52.91
2016,12,15,12,45,0.0,64.0,2.55,13.0,64.0,59.54,45.05
2016,12,15,13,0,0.0,54.0,2.6,13.0,54.0,50.21,37.18
2016,12,15,13,15,0.0,48.0,2.6,13.0,48.0,44.61,32.48
2016,12,15,13,30,0.0,42.0,2.6,13.0,42.0,39.02,27.76
2016,12,15,13,45,0.0,36.5,2.65,13.0,36.5,33.9,23.43
2016,12,15,14,0,0.0,31.0,2.7,13.0,31.0,28.78,19.09
2016,12,15,14,15,0.0,28.5,2.65,12.5,28.5,26.45,17.17
2016,12,15,14,30,0.0,26.0,2.6,12.0,26.0,24.12,15.23
2016,12,15,14,45,0.0,23.0,2.6,12.0,23.0,21.33,12.84
2016,12,15,15,0,0.0,20.0,2.6,12.0,20.0,18.54,10.43
2016,12,15,15,15,0.0,17.0,2.6,12.0,17.0,15.75,8.0
2016,12,15,15,30,0.0,14.0,2.6,12.0,14.0,12.97,5.55
2016,12,15,15,45,0.0,11.0,2.6,12.0,11.0,10.18,3.07
2016,12,15,16,0,0.0,8.0,2.6,12.0,8.0,7.4,0.59
2016,12,15,16,15,0.0,5.0,2.6,12.0,5.0,4.62,0.0
2016,12,15,16,30,0.0,2.0,2.6,12.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,2.6,12.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,15,45.5,8.0,2.4,6.0,9.5,0.0,0.0
2016,12,16,7,30,91.0,16.0,2.4,6.0,19.0,15.25,0.0
2016,12,16,7,45,239.0,28.5,2.4,6.0,52.5,23.71,12.15
2016,12,16,8,0,387.0,41.0,2.4,6.0,86.0,33.53,24.03
2016,12,16,8,15,472.5,48.5,2.45,6.0,126.5,38.1,28.91
2016,12,16,8,30,558.0,56.0,2.5,6.0,167.0,42.67,33.46
2016,12,16,8,45,618.5,60.5,2.6,6.5,208.0,44.52,35.3
2016,12,16,9,0,679.0,65.0,2.7,7.0,249.0,46.48,37.11
2016,12,16,9,15,713.5,68.5,2.7,7.0,286.0,59.18,37.94
2016,12,16,9,30,748.0,72.0,2.7,7.0,323.0,104.95,59.36
2016,12,16,9,45,785.0,71.5,2.7,7.5,357.0,145.23,85.38
2016,12,16,10,0,822.0,71.0,2.7,8.0,391.0,187.87,118.98
2016,12,16,10,15,837.0,73.0,2.7,8.0,417.5,230.35,156.67
2016,12,16,10,30,852.0,75.0,2.7,8.0,444.0,272.65,195.57
2016,12,16,10,45,863.0,75.5,2.75,8.0,463.5,312.02,232.61
2016,12,16,11,0,874.0,76.0,2.8,8.0,483.0,350.41,268.66
2016,12,16,11,15,676.5,123.5,2.8,8.0,443.0,356.04,281.15
2016,12,16,11,30,479.0,171.0,2.8,8.0,403.0,346.79,279.24
2016,12,16,11,45,472.0,176.0,2.85,8.0,407.0,366.51,297.43
2016,12,16,12,0,465.0,181.0,2.9,8.0,411.0,384.65,313.88
2016,12,16,12,15,675.5,129.5,2.9,8.0,461.0,451.51,369.02
2016,12,16,12,30,886.0,78.0,2.9,8.0,511.0,520.86,426.06
2016,12,16,12,45,884.5,76.5,2.9,8.0,501.0,537.1,440.65
2016,12,16,13,0,883.0,75.0,2.9,8.0,491.0,550.48,452.99
2016,12,16,13,15,875.0,74.0,2.9,8.0,473.5,558.0,460.47
2016,12,16,13,30,867.0,73.0,2.9,8.0,456.0,562.48,465.35
2016,12,16,13,45,552.5,121.0,2.9,8.0,360.0,448.22,373.58
2016,12,16,14,0,238.0,169.0,2.9,8.0,264.0,318.42,266.32
2016,12,16,14,15,519.0,117.5,2.9,7.5,304.5,428.54,360.77
2016,12,16,14,30,800.0,66.0,2.9,7.0,345.0,528.28,443.83
2016,12,16,14,45,767.5,63.5,2.9,7.0,308.5,503.54,423.3
2016,12,16,15,0,735.0,61.0,2.9,7.0,272.0,476.71,401.15
2016,12,16,15,15,691.0,56.5,2.85,6.5,232.0,439.91,370.61
2016,12,16,15,30,647.0,52.0,2.8,6.0,192.0,405.83,340.98
2016,12,16,15,45,576.5,46.0,2.8,6.0,150.5,353.59,294.56
2016,12,16,16,0,506.0,40.0,2.8,6.0,109.0,302.56,247.45
2016,12,16,16,15,253.0,37.0,2.75,5.5,71.5,178.28,137.9
2016,12,16,16,30,0.0,34.0,2.7,5.0,34.0,45.36,9.27
2016,12,16,16,45,0.0,17.0,2.7,5.0,17.0,16.2,0.0
2016,12,16,17,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,133.5,6.5,1.1,0.5,10.5,0.0,0.0
2016,12,17,7,30,267.0,13.0,1.1,1.0,21.0,12.39,0.0
2016,12,17,7,45,411.5,22.0,1.1,1.5,58.5,19.12,8.65
2016,12,17,8,0,556.0,31.0,1.1,2.0,96.0,26.44,18.1
2016,12,17,8,15,631.0,37.0,1.1,2.5,139.0,30.51,22.41
2016,12,17,8,30,706.0,43.0,1.1,3.0,182.0,34.57,26.43
2016,12,17,8,45,752.0,47.0,1.1,3.5,224.0,36.71,28.55
2016,12,17,9,0,798.0,51.0,1.1,4.0,266.0,38.91,30.6
2016,12,17,9,15,827.5,53.5,1.15,4.5,304.0,51.05,31.03
2016,12,17,9,30,857.0,56.0,1.2,5.0,342.0,100.65,52.63
2016,12,17,9,45,877.0,58.0,1.25,5.5,375.5,146.15,82.68
2016,12,17,10,0,897.0,60.0,1.3,6.0,409.0,192.15,119.62
2016,12,17,10,15,910.5,61.5,1.3,6.0,436.0,236.71,159.14
2016,12,17,10,30,924.0,63.0,1.3,6.0,463.0,280.74,199.65
2016,12,17,10,45,932.0,64.0,1.35,6.5,482.5,322.04,238.06
2016,12,17,11,0,940.0,65.0,1.4,7.0,502.0,361.96,274.92
2016,12,17,11,15,944.5,66.0,1.4,7.0,514.5,399.07,309.32
2016,12,17,11,30,949.0,67.0,1.4,7.0,527.0,434.18,341.39
2016,12,17,11,45,949.5,67.5,1.45,7.0,531.5,464.99,369.6
2016,12,17,12,0,950.0,68.0,1.5,7.0,536.0,493.27,395.2
2016,12,17,12,15,949.0,67.5,1.5,7.0,533.0,517.18,416.64
2016,12,17,12,30,948.0,67.0,1.5,7.0,530.0,538.25,435.4
2016,12,17,12,45,941.0,67.5,1.5,7.5,519.0,554.4,449.16
2016,12,17,13,0,934.0,68.0,1.5,8.0,508.0,567.43,460.15
2016,12,17,13,15,925.5,67.0,1.45,7.5,489.5,574.9,467.99
2016,12,17,13,30,917.0,66.0,1.4,7.0,471.0,579.2,473.2
2016,12,17,13,45,904.0,64.5,1.4,7.0,446.0,577.34,472.97
2016,12,17,14,0,891.0,63.0,1.4,7.0,421.0,572.39,470.19
2016,12,17,14,15,872.5,61.0,1.3,7.0,389.5,560.85,461.4
2016,12,17,14,30,854.0,59.0,1.2,7.0,358.0,549.81,452.61
2016,12,17,14,45,826.5,56.5,1.2,7.0,321.0,527.51,435.38
2016,12,17,15,0,799.0,54.0,1.2,7.0,284.0,502.91,415.76
2016,12,17,15,15,757.5,50.0,1.2,6.0,243.0,467.28,387.92
2016,12,17,15,30,716.0,46.0,1.2,5.0,202.0,430.39,357.65
2016,12,17,15,45,649.5,41.0,1.2,4.5,159.0,379.4,313.7
2016,12,17,16,0,583.0,36.0,1.2,4.0,116.0,328.92,268.06
2016,12,17,16,15,462.5,27.5,1.25,3.5,77.0,252.95,196.7
2016,12,17,16,30,342.0,19.0,1.3,3.0,38.0,174.22,57.64
2016,12,17,16,45,171.0,9.5,1.4,3.0,19.0,74.04,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,15,129.5,6.5,1.3,-1.5,10.0,0.0,0.0
2016,12,18,7,30,259.0,13.0,1.3,-1.0,20.0,12.39,0.0
2016,12,18,7,45,405.5,21.5,1.35,-0.5,56.5,18.66,8.07
2016,12,18,8,0,552.0,30.0,1.4,0.0,93.0,25.49,17.36
2016,12,18,8,15,628.5,35.5,1.4,0.5,135.5,29.12,21.3
2016,12,18,8,30,705.0,41.0,1.4,1.0,178.0,32.77,24.95
2016,12,18,8,45,754.0,44.5,1.45,2.0,220.5,34.55,26.69
2016,12,18,9,0,803.0,48.0,1.5,3.0,263.0,36.39,28.37
2016,12,18,9,15,833.0,50.5,1.5,3.5,301.5,51.56,32.71
2016,12,18,9,30,863.0,53.0,1.5,4.0,340.0,97.07,50.02
2016,12,18,9,45,883.0,55.0,1.5,4.5,373.5,142.77,80.02
2016,12,18,10,0,903.0,57.0,1.5,5.0,407.0,188.98,117.15
2016,12,18,10,15,917.5,58.5,1.45,5.5,434.5,233.95,156.83
2016,12,18,10,30,932.0,60.0,1.4,6.0,462.0,278.48,197.46
2016,12,18,10,45,942.0,61.0,1.4,6.5,482.5,320.65,236.53
2016,12,18,11,0,952.0,62.0,1.4,7.0,503.0,361.57,274.15
2016,12,18,11,15,957.5,62.5,1.4,7.0,516.5,398.99,308.86
2016,12,18,11,30,963.0,63.0,1.4,7.0,530.0,434.44,341.27
2016,12,18,11,45,965.0,63.5,1.4,7.5,535.0,466.31,369.49
2016,12,18,12,0,967.0,64.0,1.4,8.0,540.0,495.69,394.98
2016,12,18,12,15,966.0,63.5,1.4,8.0,537.5,520.03,416.68
2016,12,18,12,30,965.0,63.0,1.4,8.0,535.0,541.49,435.67
2016,12,18,12,45,961.0,62.5,1.4,8.5,524.5,558.47,450.01
2016,12,18,13,0,957.0,62.0,1.4,9.0,514.0,572.32,461.6
2016,12,18,13,15,949.0,61.5,1.4,8.5,495.5,580.89,470.57
2016,12,18,13,30,941.0,61.0,1.4,8.0,477.0,586.24,476.9
2016,12,18,13,45,928.0,59.5,1.4,8.0,451.5,584.52,476.82
2016,12,18,14,0,915.0,58.0,1.4,8.0,426.0,579.64,474.13
2016,12,18,14,15,897.0,56.5,1.35,7.5,394.5,568.95,467.21
2016,12,18,14,30,879.0,55.0,1.3,7.0,363.0,555.43,457.76
2016,12,18,14,45,851.0,53.0,1.3,7.0,325.5,533.23,440.62
2016,12,18,15,0,823.0,51.0,1.3,7.0,288.0,512.26,423.72
2016,12,18,15,15,783.0,47.5,1.25,6.0,247.0,477.77,396.51
2016,12,18,15,30,743.0,44.0,1.2,5.0,206.0,441.92,366.87
2016,12,18,15,45,677.5,39.0,1.2,4.5,162.5,391.03,323.06
2016,12,18,16,0,612.0,34.0,1.2,4.0,119.0,340.7,277.57
2016,12,18,16,15,494.5,26.5,1.2,3.5,79.0,266.43,207.58
2016,12,18,16,30,377.0,19.0,1.2,3.0,39.0,189.2,70.45
2016,12,18,16,45,188.5,9.5,1.3,2.5,19.5,80.83,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,15,115.5,6.0,1.35,-0.5,9.0,0.0,0.0
2016,12,19,7,30,231.0,12.0,1.3,0.0,18.0,11.44,0.0
2016,12,19,7,45,376.0,21.5,1.3,0.5,53.5,18.72,7.71
2016,12,19,8,0,521.0,31.0,1.3,1.0,89.0,26.56,18.2
2016,12,19,8,15,599.0,36.5,1.3,1.5,131.0,30.12,22.1
2016,12,19,8,30,677.0,42.0,1.3,2.0,173.0,33.71,25.71
2016,12,19,8,45,724.0,46.0,1.3,3.0,214.5,35.87,27.8
2016,12,19,9,0,771.0,50.0,1.3,4.0,256.0,38.08,29.82
2016,12,19,9,15,801.5,53.0,1.3,4.5,294.0,47.32,30.18
2016,12,19,9,30,832.0,56.0,1.3,5.0,332.0,91.85,46.81
2016,12,19,9,45,855.5,57.5,1.3,5.5,365.0,140.41,79.03
2016,12,19,10,0,879.0,59.0,1.3,6.0,398.0,185.56,114.79
2016,12,19,10,15,892.5,60.5,1.3,6.5,425.0,229.37,153.23
2016,12,19,10,30,906.0,62.0,1.3,7.0,452.0,272.7,192.64
2016,12,19,10,45,914.0,63.0,1.3,7.5,471.5,313.36,230.27
2016,12,19,11,0,922.0,64.0,1.3,8.0,491.0,352.69,266.39
2016,12,19,11,15,927.0,65.0,1.25,8.5,504.0,389.45,299.64
2016,12,19,11,30,932.0,66.0,1.2,9.0,517.0,424.3,330.48
2016,12,19,11,45,933.0,66.5,1.2,9.5,521.5,454.94,357.42
2016,12,19,12,0,934.0,67.0,1.2,10.0,526.0,483.13,381.71
2016,12,19,12,15,932.5,66.5,1.15,10.0,523.5,506.57,402.16
2016,12,19,12,30,931.0,66.0,1.1,10.0,521.0,527.2,419.94
2016,12,19,12,45,926.5,65.5,1.1,10.0,510.5,543.43,434.3
2016,12,19,13,0,922.0,65.0,1.1,10.0,500.0,556.62,446.07
2016,12,19,13,15,913.5,64.5,1.1,10.0,482.0,564.64,453.66
2016,12,19,13,30,905.0,64.0,1.1,10.0,464.0,569.54,458.71
2016,12,19,13,45,758.5,83.5,1.1,10.0,407.0,519.83,421.34
2016,12,19,14,0,612.0,103.0,1.1,10.0,350.0,465.59,379.97
2016,12,19,14,15,599.0,97.5,1.05,9.5,324.0,454.5,372.86
2016,12,19,14,30,586.0,92.0,1.0,9.0,298.0,441.26,363.38
2016,12,19,14,45,684.5,72.5,0.95,9.0,289.0,470.99,387.2
2016,12,19,15,0,783.0,53.0,0.9,9.0,280.0,493.45,404.13
2016,12,19,15,15,742.0,49.5,0.9,8.0,239.5,459.04,377.17
2016,12,19,15,30,701.0,46.0,0.9,7.0,199.0,423.37,348.34
2016,12,19,15,45,635.5,41.0,0.95,6.5,157.5,373.26,305.97
2016,12,19,16,0,570.0,36.0,1.0,6.0,116.0,323.68,261.93
2016,12,19,16,15,453.0,28.0,1.0,5.5,77.0,249.95,193.82
2016,12,19,16,30,336.0,20.0,1.0,5.0,38.0,173.7,70.46
2016,12,19,16,45,168.0,10.0,1.05,4.5,19.0,73.63,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,107.0,6.0,1.6,0.5,8.5,0.0,0.0
2016,12,20,7,30,214.0,12.0,1.6,1.0,17.0,11.44,0.0
2016,12,20,7,45,358.0,21.0,1.6,1.5,51.5,18.25,6.96
2016,12,20,8,0,502.0,30.0,1.6,2.0,86.0,25.59,17.19
2016,12,20,8,15,580.0,36.0,1.55,2.5,127.0,29.67,21.57
2016,12,20,8,30,658.0,42.0,1.5,3.0,168.0,33.73,25.61
2016,12,20,8,45,704.0,46.0,1.45,4.0,208.5,35.88,27.68
2016,12,20,9,0,750.0,50.0,1.4,5.0,249.0,38.07,29.68
2016,12,20,9,15,781.0,52.5,1.3,5.5,286.0,45.33,36.33
2016,12,20,9,30,812.0,55.0,1.2,6.0,323.0,88.46,44.82
2016,12,20,9,45,833.5,57.0,1.15,6.5,355.5,132.14,72.73
2016,12,20,10,0,855.0,59.0,1.1,7.0,388.0,180.6,111.16
2016,12,20,10,15,869.0,60.5,1.05,7.5,414.5,223.49,148.43
2016,12,20,10,30,883.0,62.0,1.0,8.0,441.0,265.99,186.72
2016,12,20,10,45,891.5,63.0,0.95,9.0,460.5,305.93,222.86
2016,12,20,11,0,900.0,64.0,0.9,10.0,480.0,344.62,257.39
2016,12,20,11,15,905.0,64.5,0.85,10.0,492.5,380.18,289.67
2016,12,20,11,30,910.0,65.0,0.8,10.0,505.0,413.89,319.71
2016,12,20,11,45,911.0,65.5,0.8,10.5,510.0,443.92,345.84
2016,12,20,12,0,912.0,66.0,0.8,11.0,515.0,471.56,369.39
2016,12,20,12,15,910.5,66.0,0.75,11.0,512.5,495.03,389.5
2016,12,20,12,30,909.0,66.0,0.7,11.0,510.0,515.78,407.01
2016,12,20,12,45,902.0,66.0,0.7,11.5,499.5,530.94,419.58
2016,12,20,13,0,895.0,66.0,0.7,12.0,489.0,543.09,429.57
2016,12,20,13,15,887.0,65.0,0.7,12.0,471.5,550.59,436.65
2016,12,20,13,30,879.0,64.0,0.7,12.0,454.0,555.06,441.28
2016,12,20,13,45,865.5,63.0,0.75,12.0,429.5,553.51,441.72
2016,12,20,14,0,852.0,62.0,0.8,12.0,405.0,549.01,439.77
2016,12,20,14,15,833.5,60.0,0.8,11.5,375.0,540.88,435.14
2016,12,20,14,30,815.0,58.0,0.8,11.0,345.0,527.13,426.02
2016,12,20,14,45,788.0,55.5,0.8,11.0,309.5,505.63,409.81
2016,12,20,15,0,761.0,53.0,0.8,11.0,274.0,481.95,391.34
2016,12,20,15,15,720.0,49.5,0.8,10.0,234.5,447.89,365.35
2016,12,20,15,30,679.0,46.0,0.8,9.0,195.0,412.65,337.11
2016,12,20,15,45,615.0,40.5,0.8,8.0,154.0,363.18,295.99
2016,12,20,16,0,551.0,35.0,0.8,7.0,113.0,314.36,253.34
2016,12,20,16,15,436.0,27.5,0.85,6.5,75.5,242.54,187.81
2016,12,20,16,30,321.0,20.0,0.9,6.0,38.0,168.36,74.14
2016,12,20,16,45,160.5,10.0,0.95,5.5,19.0,70.91,0.0
2016,12,20,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,15,83.5,5.5,1.15,4.5,7.5,0.0,0.0
2016,12,21,7,30,167.0,11.0,1.1,5.0,15.0,10.48,0.0
2016,12,21,7,45,308.5,21.0,1.05,5.5,47.5,16.76,5.43
2016,12,21,8,0,450.0,31.0,1.0,6.0,80.0,24.37,15.79
2016,12,21,8,15,530.5,37.5,0.95,6.5,120.0,31.14,22.53
2016,12,21,8,30,611.0,44.0,0.9,7.0,160.0,35.6,26.9
2016,12,21,8,45,657.5,48.5,0.9,8.0,199.5,38.1,29.26
2016,12,21,9,0,704.0,53.0,0.9,9.0,239.0,40.63,31.54
2016,12,21,9,15,736.0,56.0,0.85,9.0,275.5,46.63,37.01
2016,12,21,9,30,768.0,59.0,0.8,9.0,312.0,88.09,45.85
2016,12,21,9,45,669.5,83.5,0.8,9.5,320.0,133.02,79.77
2016,12,21,10,0,571.0,108.0,0.8,10.0,328.0,172.58,115.65
2016,12,21,10,15,585.5,112.0,0.75,10.5,351.0,206.55,144.14
