Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,10,30,600.0,116.0,0.7,11.0,374.0,240.88,173.86
2016,12,21,10,45,734.0,91.5,0.7,11.5,421.0,282.39,206.1
2016,12,21,11,0,868.0,67.0,0.7,12.0,468.0,336.34,249.13
2016,12,21,11,15,700.5,111.5,0.7,12.0,441.0,348.51,265.79
2016,12,21,11,30,533.0,156.0,0.7,12.0,414.0,350.31,272.5
2016,12,21,11,45,707.5,113.0,0.7,12.5,459.0,403.34,313.88
2016,12,21,12,0,882.0,70.0,0.7,13.0,504.0,461.6,359.03
2016,12,21,12,15,881.5,69.5,0.7,13.0,501.5,484.44,378.49
2016,12,21,12,30,881.0,69.0,0.7,13.0,499.0,504.66,395.86
2016,12,21,12,45,877.0,68.5,0.7,13.0,489.5,520.43,409.55
2016,12,21,13,0,873.0,68.0,0.7,13.0,480.0,533.35,420.83
2016,12,21,13,15,865.0,67.0,0.7,13.0,463.5,540.71,427.75
2016,12,21,13,30,857.0,66.0,0.7,13.0,447.0,545.1,432.3
2016,12,21,13,45,846.0,64.5,0.7,13.0,423.5,544.36,432.87
2016,12,21,14,0,835.0,63.0,0.7,13.0,400.0,543.6,433.2
2016,12,21,14,15,816.5,61.0,0.65,12.5,370.0,532.69,426.08
2016,12,21,14,30,798.0,59.0,0.6,12.0,340.0,519.1,416.71
2016,12,21,14,45,773.5,56.0,0.6,12.0,305.5,498.57,401.39
2016,12,21,15,0,749.0,53.0,0.6,12.0,271.0,475.86,383.85
2016,12,21,15,15,709.0,49.5,0.6,11.0,232.5,442.54,358.66
2016,12,21,15,30,669.0,46.0,0.6,10.0,194.0,408.04,331.28
2016,12,21,15,45,608.0,40.5,0.65,9.5,153.5,360.25,291.6
2016,12,21,16,0,547.0,35.0,0.7,9.0,113.0,313.0,250.38
2016,12,21,16,15,436.5,27.0,0.75,8.5,75.5,242.77,187.03
2016,12,21,16,30,326.0,19.0,0.8,8.0,38.0,170.62,80.5
2016,12,21,16,45,163.0,9.5,0.85,7.5,19.0,71.55,0.0
2016,12,21,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,94.0,5.5,1.05,5.0,7.5,0.0,0.0
2016,12,22,7,30,188.0,11.0,1.0,5.0,15.0,10.48,0.0
2016,12,22,7,45,336.0,21.0,1.0,5.5,49.0,18.38,6.11
2016,12,22,8,0,484.0,31.0,1.0,6.0,83.0,26.75,17.84
2016,12,22,8,15,566.5,37.5,1.0,6.0,125.0,31.25,22.66
2016,12,22,8,30,649.0,44.0,1.0,6.0,167.0,35.72,27.11
2016,12,22,8,45,699.5,48.0,1.0,6.5,208.5,37.78,29.14
2016,12,22,9,0,750.0,52.0,1.0,7.0,250.0,39.9,31.13
2016,12,22,9,15,781.5,55.5,0.9,7.5,287.5,45.4,36.12
2016,12,22,9,30,813.0,59.0,0.8,8.0,325.0,89.42,46.15
2016,12,22,9,45,835.0,61.0,0.75,9.0,358.0,133.26,73.12
2016,12,22,10,0,857.0,63.0,0.7,10.0,391.0,178.0,107.38
2016,12,22,10,15,870.5,64.5,0.6,10.5,418.0,224.87,147.12
2016,12,22,10,30,884.0,66.0,0.5,11.0,445.0,267.49,184.55
2016,12,22,10,45,893.0,67.0,0.45,11.5,465.0,307.79,220.49
2016,12,22,11,0,902.0,68.0,0.4,12.0,485.0,346.89,254.96
2016,12,22,11,15,907.0,69.0,0.4,12.0,497.5,383.22,287.35
2016,12,22,11,30,912.0,70.0,0.4,12.0,510.0,417.7,317.61
2016,12,22,11,45,913.0,70.5,0.4,12.5,515.0,448.05,343.44
2016,12,22,12,0,914.0,71.0,0.4,13.0,520.0,476.0,366.74
2016,12,22,12,15,913.0,70.5,0.5,13.0,518.0,499.52,387.7
2016,12,22,12,30,912.0,70.0,0.6,13.0,516.0,520.32,406.29
2016,12,22,12,45,910.0,69.0,0.7,13.0,506.5,537.28,421.73
2016,12,22,13,0,908.0,68.0,0.8,13.0,497.0,551.35,434.77
2016,12,22,13,15,900.0,67.0,0.8,13.0,480.0,559.26,442.15
2016,12,22,13,30,892.0,66.0,0.8,13.0,463.0,564.09,447.07
2016,12,22,13,45,880.5,64.5,0.8,13.0,438.5,563.4,447.72
2016,12,22,14,0,869.0,63.0,0.8,13.0,414.0,559.7,445.97
2016,12,22,14,15,850.5,61.0,0.7,12.5,383.5,551.74,440.63
2016,12,22,14,30,832.0,59.0,0.6,12.0,353.0,538.12,430.81
2016,12,22,14,45,805.5,56.5,0.55,12.0,317.5,516.94,414.64
2016,12,22,15,0,779.0,54.0,0.5,12.0,282.0,493.5,396.24
2016,12,22,15,15,738.0,50.0,0.6,11.5,242.0,458.73,370.34
2016,12,22,15,30,697.0,46.0,0.7,11.0,202.0,422.72,342.05
2016,12,22,15,45,629.5,41.5,0.8,10.5,160.0,372.36,300.74
2016,12,22,16,0,562.0,37.0,0.9,10.0,118.0,322.52,257.72
2016,12,22,16,15,449.0,29.0,0.95,9.5,79.5,250.52,193.21
2016,12,22,16,30,336.0,21.0,1.0,9.0,41.0,176.9,89.22
2016,12,22,16,45,168.0,10.5,1.05,9.0,20.5,74.6,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,6.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,6.0,1.0,0.95,0.0
2016,12,23,7,45,0.0,4.0,2.65,6.5,4.0,3.7,0.0
2016,12,23,8,0,0.0,7.0,2.7,7.0,7.0,6.48,0.0
2016,12,23,8,15,0.0,10.5,2.7,7.0,10.5,9.72,3.12
2016,12,23,8,30,0.0,14.0,2.7,7.0,14.0,12.97,6.2
2016,12,23,8,45,0.0,18.0,2.7,7.5,18.0,16.68,9.67
2016,12,23,9,0,0.0,22.0,2.7,8.0,22.0,20.39,13.09
2016,12,23,9,15,0.0,25.5,2.55,8.0,25.5,23.65,16.1
2016,12,23,9,30,0.0,29.0,2.4,8.0,29.0,26.91,18.0
2016,12,23,9,45,0.0,32.0,2.3,8.5,32.0,29.7,20.37
2016,12,23,10,0,0.0,35.0,2.2,9.0,35.0,32.49,22.72
2016,12,23,10,15,0.0,56.0,2.1,9.0,56.0,52.06,39.63
2016,12,23,10,30,0.0,77.0,2.0,9.0,77.0,71.67,56.43
2016,12,23,10,45,0.5,114.5,1.9,9.5,114.5,105.61,85.1
2016,12,23,11,0,1.0,152.0,1.8,10.0,152.0,139.48,113.24
2016,12,23,11,15,0.5,147.5,1.9,10.0,147.5,135.98,110.15
2016,12,23,11,30,0.0,143.0,2.0,10.0,143.0,132.23,106.97
2016,12,23,11,45,0.0,91.0,2.15,10.0,91.0,84.71,66.91
2016,12,23,12,0,0.0,39.0,2.3,10.0,39.0,36.24,25.59
2016,12,23,12,15,0.0,55.5,2.35,10.0,55.5,51.62,38.8
2016,12,23,12,30,0.0,72.0,2.4,10.0,72.0,67.01,51.96
2016,12,23,12,45,0.0,54.0,2.5,10.0,54.0,50.21,37.61
2016,12,23,13,0,0.0,36.0,2.6,10.0,36.0,33.44,23.24
2016,12,23,13,15,0.0,44.5,2.6,9.5,44.5,41.35,30.15
2016,12,23,13,30,0.0,53.0,2.6,9.0,53.0,49.27,37.09
2016,12,23,13,45,0.0,36.0,2.6,9.0,36.0,33.43,23.43
2016,12,23,14,0,0.0,19.0,2.6,9.0,19.0,17.63,9.73
2016,12,23,14,15,1.0,71.5,2.5,8.5,72.0,67.09,52.82
2016,12,23,14,30,2.0,124.0,2.4,8.0,125.0,121.64,99.94
2016,12,23,14,45,1.0,111.5,2.35,8.0,112.0,109.32,89.4
2016,12,23,15,0,0.0,99.0,2.3,8.0,99.0,96.98,78.84
2016,12,23,15,15,0.0,84.5,2.2,7.5,84.5,82.89,66.78
2016,12,23,15,30,0.0,70.0,2.1,7.0,70.0,68.67,54.41
2016,12,23,15,45,0.0,55.5,2.05,7.0,55.5,54.28,41.6
2016,12,23,16,0,0.0,41.0,2.0,7.0,41.0,39.61,28.45
2016,12,23,16,15,0.0,27.5,1.95,6.5,27.5,25.74,15.86
2016,12,23,16,30,0.0,14.0,1.9,6.0,14.0,12.98,2.06
2016,12,23,16,45,0.0,7.0,1.9,6.0,7.0,6.67,0.0
2016,12,23,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,15,59.0,5.5,2.0,4.0,7.0,0.0,0.0
2016,12,24,7,30,118.0,11.0,2.0,4.0,14.0,10.48,0.0
2016,12,24,7,45,283.5,21.0,2.05,4.5,46.5,16.9,4.46
2016,12,24,8,0,449.0,31.0,2.1,5.0,79.0,24.53,15.86
2016,12,24,8,15,535.0,37.5,2.15,5.0,120.0,31.31,22.75
2016,12,24,8,30,621.0,44.0,2.2,5.0,161.0,35.77,27.21
2016,12,24,8,45,679.0,47.5,2.25,5.5,202.5,37.36,28.83
2016,12,24,9,0,737.0,51.0,2.3,6.0,244.0,39.06,30.44
2016,12,24,9,15,769.5,54.5,2.3,6.0,282.0,42.29,33.43
2016,12,24,9,30,802.0,58.0,2.3,6.0,320.0,85.77,44.53
2016,12,24,9,45,828.0,59.0,2.35,6.5,353.5,128.65,70.66
2016,12,24,10,0,854.0,60.0,2.4,7.0,387.0,176.75,108.27
2016,12,24,10,15,869.0,61.5,2.35,7.0,414.0,219.96,146.14
2016,12,24,10,30,884.0,63.0,2.3,7.0,441.0,262.9,185.57
2016,12,24,10,45,895.5,63.5,2.3,7.0,462.0,303.49,223.76
2016,12,24,11,0,907.0,64.0,2.3,7.0,483.0,343.06,261.0
2016,12,24,11,15,913.0,65.0,2.3,7.0,496.0,379.98,295.72
2016,12,24,11,30,919.0,66.0,2.3,7.0,509.0,415.12,328.34
2016,12,24,11,45,481.5,135.5,2.3,7.0,368.0,328.33,266.23
2016,12,24,12,0,44.0,205.0,2.3,7.0,227.0,211.34,173.85
2016,12,24,12,15,484.0,135.5,2.3,7.0,372.5,361.16,297.56
2016,12,24,12,30,924.0,66.0,2.3,7.0,518.0,521.35,426.35
2016,12,24,12,45,913.0,67.5,2.3,7.0,507.5,536.76,439.68
2016,12,24,13,0,902.0,69.0,2.3,7.0,497.0,549.01,451.15
2016,12,24,13,15,895.0,68.0,2.25,7.0,480.0,557.6,459.33
2016,12,24,13,30,888.0,67.0,2.2,7.0,463.0,563.14,464.89
2016,12,24,13,45,878.0,65.0,2.2,7.0,439.5,562.89,465.95
2016,12,24,14,0,868.0,63.0,2.2,7.0,416.0,559.64,464.46
2016,12,24,14,15,850.0,61.5,2.15,6.5,386.0,552.7,460.35
2016,12,24,14,30,832.0,60.0,2.1,6.0,356.0,540.12,451.53
2016,12,24,14,45,807.5,57.0,2.05,6.0,320.5,519.6,435.23
2016,12,24,15,0,783.0,54.0,2.0,6.0,285.0,496.77,416.51
2016,12,24,15,15,743.5,50.5,1.9,5.5,245.5,463.42,389.08
2016,12,24,15,30,704.0,47.0,1.8,5.0,206.0,428.73,359.43
2016,12,24,15,45,641.5,42.0,1.7,4.5,164.0,380.11,317.03
2016,12,24,16,0,579.0,37.0,1.6,4.0,122.0,331.86,273.18
2016,12,24,16,15,467.0,29.0,1.55,3.5,83.0,259.78,206.88
2016,12,24,16,30,355.0,21.0,1.5,3.0,44.0,186.99,108.55
2016,12,24,16,45,177.5,10.5,1.5,2.5,22.0,78.72,0.0
2016,12,24,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,45,215.5,16.0,0.95,2.5,38.5,12.27,1.51
2016,12,25,8,0,431.0,32.0,0.9,3.0,77.0,25.5,16.88
2016,12,25,8,15,517.0,38.5,0.9,3.5,117.5,29.55,21.34
2016,12,25,8,30,603.0,45.0,0.9,4.0,158.0,36.75,28.27
2016,12,25,8,45,658.5,49.5,0.95,4.5,198.5,39.19,30.68
2016,12,25,9,0,714.0,54.0,1.0,5.0,239.0,41.7,33.04
2016,12,25,9,15,747.5,57.0,1.05,5.5,277.0,43.37,34.53
2016,12,25,9,30,781.0,60.0,1.1,6.0,315.0,85.43,45.25
2016,12,25,9,45,801.0,63.0,1.15,6.5,347.5,128.49,71.69
2016,12,25,10,0,821.0,66.0,1.2,7.0,380.0,172.37,105.7
2016,12,25,10,15,836.0,68.0,1.2,7.0,406.5,214.99,142.68
2016,12,25,10,30,851.0,70.0,1.2,7.0,433.0,257.49,181.24
2016,12,25,10,45,862.5,70.5,1.2,7.5,453.5,297.31,217.82
2016,12,25,11,0,874.0,71.0,1.2,8.0,474.0,338.61,255.27
2016,12,25,11,15,879.5,72.0,1.2,8.0,487.0,374.38,288.28
2016,12,25,11,30,885.0,73.0,1.2,8.0,500.0,408.41,319.26
2016,12,25,11,45,674.5,125.5,1.25,8.0,453.5,399.62,317.97
2016,12,25,12,0,464.0,178.0,1.3,8.0,407.0,377.07,303.9
2016,12,25,12,15,676.0,125.0,1.25,8.0,457.0,442.31,356.68
2016,12,25,12,30,888.0,72.0,1.2,8.0,507.0,509.86,410.59
2016,12,25,12,45,701.5,114.5,1.2,8.0,454.5,479.22,387.99
2016,12,25,13,0,515.0,157.0,1.2,8.0,402.0,435.95,355.19
2016,12,25,13,15,546.5,143.0,1.2,8.0,395.0,448.52,366.83
2016,12,25,13,30,578.0,129.0,1.2,8.0,388.0,462.96,379.36
2016,12,25,13,45,507.0,136.0,1.2,8.0,354.0,434.46,357.41
2016,12,25,14,0,436.0,143.0,1.2,8.0,320.0,407.07,336.17
2016,12,25,14,15,512.0,118.0,1.15,8.0,311.5,425.22,352.01
2016,12,25,14,30,588.0,93.0,1.1,8.0,303.0,444.67,368.18
2016,12,25,14,45,566.5,87.0,1.1,8.0,273.0,424.6,352.26
2016,12,25,15,0,545.0,81.0,1.1,8.0,243.0,402.77,334.78
2016,12,25,15,15,610.0,64.0,1.05,7.0,222.0,412.57,343.32
2016,12,25,15,30,675.0,47.0,1.0,6.0,201.0,414.73,344.41
2016,12,25,15,45,616.0,42.0,1.0,5.5,160.5,368.38,304.57
2016,12,25,16,0,557.0,37.0,1.0,5.0,120.0,322.34,263.49
2016,12,25,16,15,448.5,29.0,1.05,4.5,82.0,252.27,200.14
2016,12,25,16,30,340.0,21.0,1.1,4.0,44.0,181.9,109.79
2016,12,25,16,45,170.0,10.5,1.15,3.5,22.0,76.05,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,45,245.0,14.0,1.55,1.5,39.0,11.42,0.79
2016,12,26,8,0,490.0,28.0,1.6,2.0,78.0,23.85,15.44
2016,12,26,8,15,571.0,33.5,1.55,2.5,119.0,27.5,19.52
2016,12,26,8,30,652.0,39.0,1.5,3.0,160.0,31.17,23.21
2016,12,26,8,45,701.5,43.0,1.5,3.5,201.0,33.41,25.43
2016,12,26,9,0,751.0,47.0,1.5,4.0,242.0,35.67,27.57
2016,12,26,9,15,782.5,49.5,1.45,4.5,279.5,36.66,28.45
2016,12,26,9,30,814.0,52.0,1.4,5.0,317.0,83.89,43.44
2016,12,26,9,45,833.5,55.0,1.35,5.5,350.0,128.2,70.47
2016,12,26,10,0,853.0,58.0,1.3,6.0,383.0,173.14,105.33
2016,12,26,10,15,868.0,59.5,1.25,6.5,410.5,216.35,142.69
2016,12,26,10,30,883.0,61.0,1.2,7.0,438.0,259.3,181.45
2016,12,26,10,45,891.5,62.0,1.15,7.5,458.5,299.58,218.58
2016,12,26,11,0,900.0,63.0,1.1,8.0,479.0,338.64,254.33
2016,12,26,11,15,906.0,64.0,1.0,8.0,492.5,375.45,287.93
2016,12,26,11,30,912.0,65.0,0.9,8.0,506.0,410.5,319.26
2016,12,26,11,45,912.5,66.0,0.85,8.5,511.5,441.39,346.16
2016,12,26,12,0,913.0,67.0,0.8,9.0,517.0,469.89,370.35
2016,12,26,12,15,912.5,66.5,0.7,9.0,515.5,493.92,390.72
2016,12,26,12,30,912.0,66.0,0.6,9.0,514.0,515.25,408.39
2016,12,26,12,45,906.0,66.0,0.55,9.5,504.5,531.56,421.45
2016,12,26,13,0,900.0,66.0,0.5,10.0,495.0,544.88,431.86
2016,12,26,13,15,892.0,65.5,0.45,10.0,478.0,553.58,439.3
2016,12,26,13,30,884.0,65.0,0.4,10.0,461.0,559.24,444.27
2016,12,26,13,45,871.5,63.5,0.4,10.0,437.5,558.29,444.73
2016,12,26,14,0,859.0,62.0,0.4,10.0,414.0,554.35,442.83
2016,12,26,14,15,840.5,60.5,0.4,9.5,384.0,547.27,439.08
2016,12,26,14,30,822.0,59.0,0.4,9.0,354.0,534.59,430.91
2016,12,26,14,45,796.5,56.0,0.4,9.0,318.5,513.72,415.43
2016,12,26,15,0,771.0,53.0,0.4,9.0,283.0,490.57,397.71
2016,12,26,15,15,731.5,49.5,0.55,8.5,244.0,457.46,373.44
2016,12,26,15,30,692.0,46.0,0.7,8.0,205.0,423.05,346.65
2016,12,26,15,45,631.0,41.0,0.85,7.5,164.0,375.43,307.53
2016,12,26,16,0,570.0,36.0,1.0,7.0,123.0,328.22,266.55
2016,12,26,16,15,465.0,28.5,1.1,6.5,84.0,259.87,205.31
2016,12,26,16,30,360.0,21.0,1.2,6.0,45.0,191.46,119.47
2016,12,26,16,45,180.0,10.5,1.3,5.5,22.5,80.2,0.0
2016,12,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,221.5,15.0,1.1,2.5,38.0,11.44,0.56
2016,12,27,8,0,443.0,30.0,1.0,3.0,76.0,23.71,15.24
2016,12,27,8,15,528.0,37.0,0.95,3.5,116.5,30.92,22.56
2016,12,27,8,30,613.0,44.0,0.9,4.0,157.0,35.86,27.44
2016,12,27,8,45,667.0,48.0,0.85,4.5,198.0,37.88,29.47
2016,12,27,9,0,721.0,52.0,0.8,5.0,239.0,39.98,31.46
2016,12,27,9,15,754.5,55.0,0.8,5.5,277.0,41.21,32.56
2016,12,27,9,30,788.0,58.0,0.8,6.0,315.0,82.34,43.02
2016,12,27,9,45,813.5,60.0,0.8,7.0,348.5,125.43,68.57
2016,12,27,10,0,839.0,62.0,0.8,8.0,382.0,169.82,102.16
2016,12,27,10,15,854.0,63.5,0.8,8.5,409.0,212.83,138.87
2016,12,27,10,30,869.0,65.0,0.8,9.0,436.0,258.98,179.72
2016,12,27,10,45,878.5,66.5,0.8,9.5,456.5,299.56,216.52
2016,12,27,11,0,888.0,68.0,0.8,10.0,477.0,339.05,252.13
2016,12,27,11,15,893.5,68.5,0.8,10.0,490.5,374.95,284.84
2016,12,27,11,30,899.0,69.0,0.8,10.0,504.0,409.08,315.48
2016,12,27,11,45,900.0,70.0,0.85,10.5,510.0,439.92,342.59
2016,12,27,12,0,901.0,71.0,0.9,11.0,516.0,468.44,367.21
2016,12,27,12,15,900.0,70.5,0.9,11.0,514.5,492.1,387.93
2016,12,27,12,30,899.0,70.0,0.9,11.0,513.0,513.07,406.16
2016,12,27,12,45,894.0,70.0,0.9,11.0,503.5,529.8,420.79
2016,12,27,13,0,889.0,70.0,0.9,11.0,494.0,543.6,432.92
2016,12,27,13,15,881.0,69.0,0.9,11.0,477.0,551.78,440.59
2016,12,27,13,30,873.0,68.0,0.9,11.0,460.0,556.93,445.82
2016,12,27,13,45,862.0,66.0,0.9,11.0,437.0,556.33,446.56
2016,12,27,14,0,851.0,64.0,0.9,11.0,414.0,555.58,446.98
2016,12,27,14,15,593.5,100.0,0.85,10.5,335.5,455.76,370.39
2016,12,27,14,30,336.0,136.0,0.8,10.0,257.0,340.96,280.04
2016,12,27,14,45,323.5,124.0,0.75,10.0,231.5,321.37,265.32
2016,12,27,15,0,311.0,112.0,0.7,10.0,206.0,300.75,248.67
2016,12,27,15,15,297.0,98.0,0.7,9.0,177.5,276.0,229.21
2016,12,27,15,30,283.0,84.0,0.7,8.0,149.0,259.35,215.53
2016,12,27,15,45,254.5,69.5,0.7,7.5,119.0,225.55,186.49
2016,12,27,16,0,226.0,55.0,0.7,7.0,89.0,191.92,156.67
2016,12,27,16,15,179.0,39.5,0.75,6.5,61.5,149.21,117.89
2016,12,27,16,30,132.0,24.0,0.8,6.0,34.0,103.16,65.18
2016,12,27,16,45,66.0,12.0,0.9,5.5,17.0,37.28,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,254.0,13.5,1.5,2.0,39.5,10.99,0.12
2016,12,28,8,0,508.0,27.0,1.5,3.0,79.0,22.92,14.5
2016,12,28,8,15,590.0,33.0,1.45,3.5,121.0,27.1,19.06
2016,12,28,8,30,672.0,39.0,1.4,4.0,163.0,31.25,23.18
2016,12,28,8,45,721.5,43.0,1.4,4.5,204.5,33.48,25.39
2016,12,28,9,0,771.0,47.0,1.4,5.0,246.0,35.75,27.53
2016,12,28,9,15,802.5,49.5,1.35,5.5,284.5,36.74,28.41
2016,12,28,9,30,834.0,52.0,1.3,6.0,323.0,83.25,42.77
2016,12,28,9,45,858.0,53.0,1.3,7.0,357.0,127.36,68.52
2016,12,28,10,0,882.0,54.0,1.3,8.0,391.0,172.4,102.61
2016,12,28,10,15,896.5,55.5,1.3,8.5,418.5,216.81,140.74
2016,12,28,10,30,911.0,57.0,1.3,9.0,446.0,260.89,180.35
2016,12,28,10,45,920.5,57.5,1.35,9.5,467.0,302.17,218.35
2016,12,28,11,0,930.0,58.0,1.4,10.0,488.0,342.25,255.14
2016,12,28,11,15,935.5,59.0,1.3,10.5,502.0,380.04,289.16
2016,12,28,11,30,941.0,60.0,1.2,11.0,516.0,415.98,320.75
2016,12,28,11,45,943.5,60.0,1.15,11.5,522.0,447.7,348.32
2016,12,28,12,0,946.0,60.0,1.1,12.0,528.0,477.04,373.22
2016,12,28,12,15,945.5,60.0,1.1,12.0,526.5,502.49,395.43
2016,12,28,12,30,945.0,60.0,1.1,12.0,525.0,525.18,415.05
2016,12,28,12,45,940.5,59.5,1.1,12.0,516.0,542.47,430.19
2016,12,28,13,0,936.0,59.0,1.1,12.0,507.0,556.69,442.72
2016,12,28,13,15,929.0,58.5,1.1,12.0,490.5,566.48,451.67
2016,12,28,13,30,922.0,58.0,1.1,12.0,474.0,573.14,458.05
2016,12,28,13,45,910.5,57.0,1.1,12.0,450.0,573.62,459.64
2016,12,28,14,0,899.0,56.0,1.1,12.0,426.0,570.99,458.72
2016,12,28,14,15,882.5,54.5,1.0,11.5,396.5,561.99,452.84
2016,12,28,14,30,866.0,53.0,0.9,11.0,367.0,550.14,444.5
2016,12,28,14,45,841.0,51.0,0.85,11.0,331.0,530.34,429.37
2016,12,28,15,0,816.0,49.0,0.8,11.0,295.0,508.24,411.99
2016,12,28,15,15,780.0,46.0,0.8,10.0,255.5,480.68,391.4
2016,12,28,15,30,744.0,43.0,0.8,9.0,216.0,448.01,365.71
2016,12,28,15,45,686.0,38.5,0.8,8.5,174.0,401.5,327.01
2016,12,28,16,0,628.0,34.0,0.8,8.0,132.0,355.22,286.6
2016,12,28,16,15,528.0,27.5,0.85,7.5,92.0,288.66,227.47
2016,12,28,16,30,428.0,21.0,0.9,7.0,52.0,222.77,147.54
2016,12,28,16,45,214.0,10.5,0.95,6.5,26.0,94.16,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,45,240.5,14.5,1.5,4.5,39.0,11.95,0.37
2016,12,29,8,0,481.0,29.0,1.5,5.0,78.0,24.98,16.13
2016,12,29,8,15,566.5,35.5,1.5,5.5,120.0,29.53,21.07
2016,12,29,8,30,652.0,42.0,1.5,6.0,162.0,34.05,25.53
2016,12,29,8,45,702.0,46.5,1.5,7.0,204.0,36.61,27.97
2016,12,29,9,0,752.0,51.0,1.5,8.0,246.0,39.19,30.32
2016,12,29,9,15,785.0,54.5,1.4,8.5,284.5,40.89,31.83
2016,12,29,9,30,818.0,58.0,1.3,9.0,323.0,82.32,42.2
2016,12,29,9,45,829.5,62.5,1.2,9.5,355.5,127.73,69.45
2016,12,29,10,0,841.0,67.0,1.1,10.0,388.0,173.18,104.24
2016,12,29,10,15,856.5,69.0,1.0,10.5,416.0,216.98,141.21
2016,12,29,10,30,872.0,71.0,0.9,11.0,444.0,260.7,179.67
2016,12,29,10,45,882.0,72.0,0.8,12.0,465.0,301.71,215.97
2016,12,29,11,0,892.0,73.0,0.7,13.0,486.0,344.09,252.68
2016,12,29,11,15,898.0,74.0,0.6,13.0,499.5,381.03,285.24
2016,12,29,11,30,904.0,75.0,0.5,13.0,513.0,416.25,315.57
2016,12,29,11,45,905.0,75.5,0.45,13.5,519.0,447.05,341.42
2016,12,29,12,0,906.0,76.0,0.4,14.0,525.0,475.5,364.67
2016,12,29,12,15,905.0,76.0,0.35,14.0,523.5,500.06,385.02
2016,12,29,12,30,904.0,76.0,0.3,14.0,522.0,521.95,402.85
2016,12,29,12,45,906.0,73.5,0.3,14.5,514.0,540.03,417.24
2016,12,29,13,0,908.0,71.0,0.3,15.0,506.0,555.31,429.26
2016,12,29,13,15,900.0,70.0,0.25,15.0,489.0,563.96,436.44
2016,12,29,13,30,892.0,69.0,0.2,15.0,472.0,569.51,441.24
2016,12,29,13,45,878.0,68.0,0.2,15.0,448.0,568.69,441.79
2016,12,29,14,0,864.0,67.0,0.2,15.0,424.0,567.66,442.01
2016,12,29,14,15,724.0,81.5,0.2,14.5,366.5,509.51,400.45
2016,12,29,14,30,584.0,96.0,0.2,14.0,309.0,447.83,355.64
2016,12,29,14,45,555.5,91.5,0.2,14.0,278.5,425.72,339.81
2016,12,29,15,0,527.0,87.0,0.2,14.0,248.0,401.95,321.76
2016,12,29,15,15,499.5,78.0,0.35,13.5,214.0,372.56,300.34
2016,12,29,15,30,472.0,69.0,0.5,13.0,180.0,342.06,276.91
2016,12,29,15,45,419.0,60.0,0.65,12.5,144.5,298.11,241.31
2016,12,29,16,0,366.0,51.0,0.8,12.0,109.0,254.73,204.54
2016,12,29,16,15,295.5,38.5,0.85,11.0,75.5,201.4,157.88
2016,12,29,16,30,225.0,26.0,0.9,10.0,42.0,148.21,99.26
2016,12,29,16,45,112.5,13.0,0.95,9.5,21.0,56.83,0.0
2016,12,29,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,21.0,17.5,0.95,6.5,20.0,15.54,1.9
2016,12,30,8,0,42.0,35.0,0.9,7.0,40.0,29.87,20.2
2016,12,30,8,15,61.0,53.0,0.85,7.5,62.5,44.09,33.92
2016,12,30,8,30,80.0,71.0,0.8,8.0,85.0,57.92,46.85
2016,12,30,8,45,91.5,88.0,0.8,8.5,108.5,70.71,58.63
2016,12,30,9,0,103.0,105.0,0.8,9.0,132.0,83.15,69.87
2016,12,30,9,15,109.5,121.5,0.8,9.0,153.5,94.93,80.44
2016,12,30,9,30,116.0,138.0,0.8,9.0,175.0,115.28,90.61
2016,12,30,9,45,124.0,152.0,0.8,9.5,196.0,135.55,105.47
2016,12,30,10,0,132.0,166.0,0.8,10.0,217.0,156.51,121.79
2016,12,30,10,15,136.0,177.5,0.8,10.0,233.0,175.53,137.41
2016,12,30,10,30,140.0,189.0,0.8,10.0,249.0,194.76,153.46
2016,12,30,10,45,139.0,199.5,0.8,10.5,261.5,212.05,167.85
2016,12,30,11,0,138.0,210.0,0.8,11.0,274.0,229.11,181.95
2016,12,30,11,15,138.5,216.0,0.8,11.0,282.0,242.66,193.4
2016,12,30,11,30,139.0,222.0,0.8,11.0,290.0,255.95,204.58
2016,12,30,11,45,352.5,188.0,0.85,11.5,362.5,321.22,254.92
2016,12,30,12,0,566.0,154.0,0.9,12.0,435.0,398.57,314.82
2016,12,30,12,15,571.5,151.0,0.9,12.0,434.5,416.21,329.74
2016,12,30,12,30,577.0,148.0,0.9,12.0,434.0,432.33,343.72
2016,12,30,12,45,448.5,174.5,0.9,12.5,394.5,408.02,325.35
2016,12,30,13,0,320.0,201.0,0.9,13.0,355.0,372.99,298.26
2016,12,30,13,15,347.0,189.0,0.9,13.0,351.0,382.97,307.35
2016,12,30,13,30,374.0,177.0,0.9,13.0,347.0,392.11,315.44
2016,12,30,13,45,597.0,124.5,0.9,13.0,380.0,477.33,383.45
2016,12,30,14,0,820.0,72.0,0.9,13.0,413.0,549.47,439.81
2016,12,30,14,15,802.0,70.0,0.9,12.5,383.5,539.65,433.25
2016,12,30,14,30,784.0,68.0,0.9,12.0,354.0,527.11,425.2
2016,12,30,14,45,755.0,65.0,0.9,12.0,319.5,504.81,408.58
2016,12,30,15,0,726.0,62.0,0.9,12.0,285.0,480.33,389.8
2016,12,30,15,15,686.0,58.0,0.85,11.0,246.0,446.97,364.46
2016,12,30,15,30,646.0,54.0,0.8,10.0,207.0,415.61,339.52
2016,12,30,15,45,579.5,48.5,0.75,9.5,166.0,365.85,298.19
2016,12,30,16,0,513.0,43.0,0.7,9.0,125.0,316.95,256.03
2016,12,30,16,15,410.0,34.5,0.7,8.5,87.0,249.62,197.29
2016,12,30,16,30,307.0,26.0,0.7,8.0,49.0,184.46,127.63
2016,12,30,16,45,153.5,13.0,0.75,7.5,24.5,73.32,0.0
2016,12,30,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
